Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-03-31 00:30:00,69.78459488,71.80300684,100.1277257998,0.52459488,0.15300684,0.546453,69.26,71.65,99.6527475788,137.81,71.67459488,7.68300684,72.0852005984,0.52459488,0.15300684,0.546453,71.15,7.53,71.5473507546,135.46,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,135.18
2019-03-31 01:00:00,72.7826768,71.1224474,101.7630609128,0.5226767999999999,0.15244739999999998,0.544455,72.26,70.97,101.2830119023,137.41,74.7126768,7.4324474,75.0814580904,0.5226767999999999,0.15244739999999998,0.544455,74.19,7.28,74.5463245237,135.15,0.5226767999999999,0.15244739999999998,0.544455,0.5226767999999999,0.15244739999999998,0.544455,0.0,0.0,0.0,134.68
2019-03-31 01:30:00,74.60075872,71.22188796,103.1398590565,0.52075872,0.15188796000000002,0.542457,74.08,71.07,102.6586153228,0.003,76.54075872,7.56188796,76.9133921691,0.52075872,0.15188796000000002,0.542457,76.02,7.41,76.3802886876,0.003,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,0.003
2019-03-31 02:00:00,72.33299648,71.90254064,101.9903805771,0.52299648,0.15254064,0.5447879999999999,71.81,71.75,101.5122583731,0.003,74.25299648,7.77254064,74.658689208,0.52299648,0.15254064,0.5447879999999999,73.73,7.62,74.1227178401,0.003,0.52299648,0.15254064,0.5447879999999999,0.52299648,0.15254064,0.5447879999999999,0.0,0.0,0.0,0.003
2019-03-31 02:30:00,70.39459488,72.24300684,100.8684838074,0.52459488,0.15300684,0.546453,69.87,72.09,100.3931521569,137.68,72.31459488,8.05300684,72.7616076776,0.52459488,0.15300684,0.546453,71.79,7.9,72.2233625636,135.3,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,134.92
2019-03-31 03:00:00,68.83235712,72.60235416,100.0449659717,0.52235712,0.15235416000000002,0.544122,68.31,72.45,99.5753915383,137.89,70.70235712,8.19235416,71.175402837,0.52235712,0.15235416000000002,0.544122,70.18,8.04,70.6390401973,135.44,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,135.18
2019-03-31 03:30:00,66.61651296,78.19356628,102.7228971872,0.52651296,0.15356628,0.548451,66.09,78.04,102.2649974331,137.89,68.83651296,5.75356628,69.0765447995,0.52651296,0.15356628,0.548451,68.31,5.6,68.5391574211,135.47,0.52651296,0.15356628,0.548451,0.52651296,0.15356628,0.548451,0.0,0.0,0.0,135.36
2019-03-31 04:00:00,64.73491455999999,83.99310008,106.0445662169,0.52491456,0.15310008,0.546786,64.21,83.84,105.6033602685,138.27,67.35491456,2.42310008,67.39848610600001,0.52491456,0.15310008,0.546786,66.83,2.27,66.8685411834,135.61,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,135.43
2019-03-31 04:30:00,64.73139808,83.97207444,106.0257666001,0.52139808,0.15207444,0.543123,64.21,83.82,105.5874826862,138.12,67.35139808,2.42207444,67.3949350317,0.52139808,0.15207444,0.543123,66.83,2.27,66.8685411834,135.51,0.52139808,0.15207444,0.543123,0.52139808,0.15207444,0.543123,0.0,0.0,0.0,135.33
2019-03-31 05:00:00,64.62235712,83.87235416,105.8802192673,0.52235712,0.15235416000000002,0.544122,64.1,83.72,105.4412082632,137.68,67.24235712,2.50235416,67.2889022603,0.52235712,0.15235416000000002,0.544122,66.72,2.35,66.7613728139,135.15,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,134.67
2019-03-31 05:30:00,66.15436512,82.70002316,105.9041729824,0.51436512,0.15002316000000002,0.535797,65.64,82.55,105.4661656646,137.58,68.80436512,3.12002316,68.8750695396,0.51436512,0.15002316000000002,0.535797,68.29,2.9699999999999998,68.3545536157,135.15,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,134.59
2019-03-31 06:00:00,67.00162784,81.97505812,105.873170761,0.53162784,0.15505812,0.553779,66.47,81.82,105.4171394983,137.49,69.66162784,3.86505812,69.7687685687,0.53162784,0.15505812,0.553779,69.13,3.71,69.2294807145,135.11,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,134.59
2019-03-31 06:30:00,70.35720224,81.54251732,107.7001301667,0.55720224,0.16251732,0.580419,69.8,81.38,107.213545786,136.91,73.07720224,4.50251732,73.2157780089,0.55720224,0.16251732,0.580419,72.52,4.34,72.6497487952,134.76,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,134.29
2019-03-31 07:00:00,74.06168768,80.54424224,109.4189587778,0.63168768,0.18424224,0.6580079999999999,73.43,80.36,108.8563020684,136.91,76.86168768,5.43424224,77.0535529469,0.63168768,0.18424224,0.6580079999999999,76.23,5.25,76.4105712582,134.76,0.63168768,0.18424224,0.6580079999999999,0.63168768,0.18424224,0.6580079999999999,0.0,0.0,0.0,134.13
2019-03-31 07:30:00,78.84955968,78.27153824,111.1021456147,0.7595596800000001,0.22153824,0.7912079999999999,78.09,78.05,110.4076564374,136.91,81.70955968,6.47153824,81.9654375349,0.7595596800000001,0.22153824,0.7912079999999999,80.95,6.25,81.1909169797,134.93,0.7595596800000001,0.22153824,0.7912079999999999,0.7595596800000001,0.22153824,0.7912079999999999,0.0,0.0,0.0,134.3
2019-03-31 08:00:00,82.04033856,76.33093208,112.0581471525,1.10033856,0.32093208,1.146186,80.94,76.01,111.0351462376,136.79,84.95033856,7.63093208,85.2923862128,1.10033856,0.32093208,1.146186,83.85,7.31,84.1680378766,134.8,1.10033856,0.32093208,1.146186,1.10033856,0.32093208,1.146186,0.0,0.0,0.0,134.2
2019-03-31 08:30:00,87.25633216,74.27934688,114.5909633214,1.50633216,0.43934688,1.569096,85.75,73.84,113.160983117,135.65,90.27633216,9.15934688,90.7397916216,1.50633216,0.43934688,1.569096,88.77,8.72,89.1972606082,134.12,1.50633216,0.43934688,1.569096,1.50633216,0.43934688,1.569096,0.0,0.0,0.0,133.2
2019-03-31 09:00:00,90.3845936,72.8563398,116.0922952193,1.8045936,0.5263398,1.879785,88.58,72.33,114.3592816522,134.99,93.4445936,10.1063398,93.9895216352,1.8045936,0.5263398,1.879785,91.64,9.58,92.1393835447,133.53,1.8045936,0.5263398,1.879785,1.8045936,0.5263398,1.879785,0.0,0.0,0.0,132.27
2019-03-31 09:30:00,92.6872208,71.6466894,117.1501984702,1.9772208,0.5766894,2.059605,90.71,71.07,115.2356238322,134.44,95.7772208,10.7866894,96.3827198848,1.9772208,0.5766894,2.059605,93.8,10.21,94.3540359497,133.19,1.9772208,0.5766894,2.059605,1.9772208,0.5766894,2.059605,0.0,0.0,0.0,131.58
2019-03-31 10:00:00,94.10200576,71.15100168,117.9731008668,2.23200576,0.65100168,2.325006,91.87,70.5,115.803052205,133.83,97.21200576,11.42100168,97.8806075955,2.23200576,0.65100168,2.325006,94.98,10.77,95.5886672153,132.85,2.23200576,0.65100168,2.325006,2.23200576,0.65100168,2.325006,0.0,0.0,0.0,131.16
2019-03-31 10:30:00,94.99806944,70.82568692,118.4943506038,2.48806944,0.72568692,2.591739,92.51,70.1,116.0694193145,133.07,98.10806944,11.95568692,98.8338592739,2.48806944,0.72568692,2.591739,95.62,11.23,96.2771899258,132.5,2.48806944,0.72568692,2.591739,2.48806944,0.72568692,2.591739,0.0,0.0,0.0,130.72
2019-03-31 11:00:00,95.60097632,70.83778476,118.9854546701,2.70097632,0.78778476,2.813517,92.9,70.05,116.3503867634,133.23,98.74097632,12.05778476,99.4744719913,2.70097632,0.78778476,2.813517,96.04,11.27,96.6989891364,132.55,2.70097632,0.78778476,2.813517,2.70097632,0.78778476,2.813517,0.0,0.0,0.0,130.72
2019-03-31 11:30:00,95.51719968,70.87918324,118.9428184107,3.11719968,0.9091832400000001,3.247083,92.4,69.97,115.9032393853,133.66,98.63719968,12.31918324,99.4035182296,3.11719968,0.9091832400000001,3.247083,95.52,11.41,96.1990566482,132.69,3.11719968,0.9091832400000001,3.247083,3.11719968,0.9091832400000001,3.247083,0.0,0.0,0.0,130.72
2019-03-31 12:00:00,94.87653984,71.52482412,118.8164899221,3.61653984,1.05482412,3.767229,91.26,70.47,115.3013811713,133.81,97.99653984,12.14482412,98.7462332118,3.61653984,1.05482412,3.767229,94.38,11.09,95.0293244215,132.76,3.61653984,1.05482412,3.767229,3.61653984,1.05482412,3.767229,0.0,0.0,0.0,130.72
2019-03-31 12:30:00,93.15592992,72.27922956,117.9080756566,4.14592992,1.20922956,4.318677,89.01,71.07,113.9022607326,133.81,96.21592992,11.82922956,96.940372613,4.14592992,1.20922956,4.318677,92.07,10.62,92.6804688163,132.83,4.14592992,1.20922956,4.318677,4.14592992,1.20922956,4.318677,0.0,0.0,0.0,130.72
2019-03-31 13:00:00,92.09396224,72.55657232,117.2422878824,3.79396224,1.10657232,3.952044,88.3,71.45,113.5869380695,133.81,95.14396224,11.56657232,95.8444528701,3.79396224,1.10657232,3.952044,91.35,10.46,91.9469091378,132.97,3.79396224,1.10657232,3.952044,3.79396224,1.10657232,3.952044,0.0,0.0,0.0,131.05
2019-03-31 13:30:00,90.05986496,73.31787728,116.130488699,5.16986496,1.50787728,5.385276,84.89,71.81,111.1889751729,133.9,93.03986496,11.87787728,93.7949915531,5.16986496,1.50787728,5.385276,87.87,10.37,88.4797931734,133.02,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,131.49
2019-03-31 14:00:00,87.3290256,74.4159658,114.7348886703,5.3690256,1.5659657999999999,5.592735,81.96,72.85,109.6565734464,134.34,90.2690256,11.2959658,90.973049999,5.3690256,1.5659657999999999,5.592735,84.9,9.73,85.4557364956,133.11,5.3690256,1.5659657999999999,5.592735,5.3690256,1.5659657999999999,5.592735,0.0,0.0,0.0,131.49
2019-03-31 14:30:00,86.07750688,74.80552284,114.0403588123,5.60750688,1.6355228400000001,5.841153,80.47,73.17,108.7624466441,134.59,88.98750688,11.14552284,89.6827690256,5.60750688,1.6355228400000001,5.841153,83.38,9.51,83.9205844832,133.24,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,131.49
2019-03-31 15:00:00,86.5375376,74.7867818,114.3757323293,4.8575376,1.4167817999999999,5.059935,81.68,73.37,109.7942589574,134.66,89.4775376,10.6567818,90.1099147336,4.8575376,1.4167817999999999,5.059935,84.62,9.24,85.1229816207,133.53,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,132.16
2019-03-31 15:30:00,86.9942512,74.7554066,114.7012230004,4.5442512,1.3254066,4.733595,82.45,73.43,110.408185385,134.73,89.9442512,10.4254066,90.546437957,4.5442512,1.3254066,4.733595,85.4,9.1,85.8834675592,133.55,4.5442512,1.3254066,4.733595,4.5442512,1.3254066,4.733595,0.0,0.0,0.0,132.27
2019-03-31 16:00:00,88.90396256,74.48323908,115.9813237669,3.47396256,1.01323908,3.6187110000000002,85.43,73.47,112.6770864018,134.62,91.90396256,9.83323908,92.4285179208,3.47396256,1.01323908,3.6187110000000002,88.43,8.82,88.8687644789,133.55,3.47396256,1.01323908,3.6187110000000002,3.47396256,1.01323908,3.6187110000000002,0.0,0.0,0.0,132.27
2019-03-31 16:30:00,90.32633088,73.97267984,116.7510317426,2.78633088,0.81267984,2.902428,87.54,73.16,114.0860955595,134.62,93.36633088,9.69267984,93.8680977994,2.78633088,0.81267984,2.902428,90.58,8.88,91.0142340516,133.41,2.78633088,0.81267984,2.902428,2.78633088,0.81267984,2.902428,0.0,0.0,0.0,132.15
2019-03-31 17:00:00,91.46442336,73.51587348,117.3470255017,2.21442336,0.64587348,2.306691,89.25,72.87,115.2197873631,134.62,94.53442336,9.40587348,95.0011981815,2.21442336,0.64587348,2.306691,92.32,8.76,92.7346752838,133.32,2.21442336,0.64587348,2.306691,2.21442336,0.64587348,2.306691,0.0,0.0,0.0,131.58
2019-03-31 17:30:00,92.17383456,72.88778508,117.5101910107,1.6038345600000001,0.46778508,1.670661,90.57,72.42,115.9637068224,134.62,95.26383456,8.96778508,95.6850006235,1.6038345600000001,0.46778508,1.670661,93.66,8.5,94.0449126747,133.22,1.6038345600000001,0.46778508,1.670661,1.6038345600000001,0.46778508,1.670661,0.0,0.0,0.0,131.49
2019-03-31 18:00:00,94.37192704,71.24097872,118.2427065921,1.03192704,0.30097872000000003,1.074924,93.34,70.94,117.2383862052,134.14,97.52192704,9.46097872,97.9797753209,1.03192704,0.30097872000000003,1.074924,96.49,9.16,96.9238138952,132.94,1.03192704,0.30097872000000003,1.074924,1.03192704,0.30097872000000003,1.074924,0.0,0.0,0.0,131.29
2019-03-31 18:30:00,96.95260672,70.08617696,119.6322705238,0.67260672,0.19617696,0.7006319999999999,96.28,69.89,118.9724779098,133.63,100.14260672,9.686176960000001,100.6099582784,0.67260672,0.19617696,0.7006319999999999,99.47,9.49,99.9216743254,132.58,0.67260672,0.19617696,0.7006319999999999,0.67260672,0.19617696,0.7006319999999999,0.0,0.0,0.0,130.61
2019-03-31 19:00:00,101.49167776,58.67382268,117.231301803,0.56167776,0.16382268,0.585081,100.93,58.51,116.6631261368,132.73,103.73167776,9.81382268,104.194875529,0.56167776,0.16382268,0.585081,103.17,9.65,103.6203232962,132.03,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,129.9
2019-03-31 19:30:00,106.1502592,48.5775756,116.7375619901,0.5402591999999999,0.15757559999999998,0.56277,105.61,48.42,116.1807578732,132.19,107.4602592,9.3975756,107.8703932249,0.5402591999999999,0.15757559999999998,0.56277,106.92,9.24,107.3185165757,131.64,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,129.64
2019-03-31 20:00:00,103.50683264,49.63365952,114.7918314189,0.52683264,0.15365952,0.5487839999999999,102.98,49.48,114.2503864326,132.56,104.82683264,10.07365952,105.3097500589,0.52683264,0.15365952,0.5487839999999999,104.3,9.92,104.7706848312,131.91,0.52683264,0.15365952,0.5487839999999999,0.52683264,0.15365952,0.5487839999999999,0.0,0.0,0.0,129.93
2019-03-31 20:30:00,100.59884064,50.81132852,112.7027854318,0.51884064,0.15132852,0.540459,100.08,50.66,112.17148479,132.92,101.88884064,11.12132852,102.4939988244,0.51884064,0.15132852,0.540459,101.37,10.97,101.9618448244,132.25,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,129.93
2019-03-31 21:00:00,96.00011936,52.86170148,109.5918902132,0.52011936,0.15170148,0.541791,95.48,52.71,109.0631674765,133.46,97.28011936,12.63170148,98.0967966091,0.52011936,0.15170148,0.541791,96.76,12.48,97.5615088034,132.65,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,130.57
2019-03-31 21:30:00,90.46884064,54.78132852,105.7620209771,0.51884064,0.15132852,0.540459,89.95,54.63,105.2399135309,133.81,91.70884064,13.98132852,92.7684698522,0.51884064,0.15132852,0.540459,91.19,13.83,92.2327761699,132.75,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,130.73
2019-03-31 22:00:00,83.79043904,57.20179472,101.4538466186,0.52043904,0.15179472,0.5421239999999999,83.27,57.05,100.9385724092,134.55,84.97043904,15.80179472,86.4272655302,0.52043904,0.15179472,0.5421239999999999,84.45,15.65,85.8878629377,133.4,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,131.85
2019-03-31 22:30:00,77.11331616,59.13263388,97.1757784573,0.52331616,0.15263388,0.545121,76.59,58.98,96.6678255678,135.53,78.27331616,17.13263388,80.1263949417,0.52331616,0.15263388,0.545121,77.75,16.98,79.5825539927,134.0,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,132.57
2019-03-31 23:00:00,72.11491456,60.70310008,94.2625443181,0.52491456,0.15310008,0.546786,71.59,60.55,93.762629016,136.71,73.23491455999999,18.24310008,75.4729316453,0.52491456,0.15310008,0.546786,72.71,18.09,74.9265787288,134.75,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,133.64
2019-03-31 23:30:00,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,137.44,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,135.37,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,134.57
2019-04-01 00:00:00,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,138.28,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,135.9,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,135.53
2019-04-01 00:30:00,68.61363584,62.05272712,92.5114693766,0.52363584,0.15272712,0.545454,68.09,61.9,92.0209655459,138.97,69.72363584,19.16272712,72.309027828,0.52363584,0.15272712,0.545454,69.2,19.01,71.7636405152,136.32,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,136.02
2019-04-01 01:00:00,66.10002944,77.16459192,101.605059609,0.53002944,0.15459192,0.552114,65.57,77.01,101.1432894462,137.6,68.29002944,7.66459192,68.7188044877,0.53002944,0.15459192,0.552114,67.76,7.51,68.1749052071,135.35,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,134.55
2019-04-01 01:30:00,69.83322624,81.52552432,107.3456594499,0.53322624,0.15552432,0.5554439999999999,69.3,81.37,106.8810876629,136.15,72.52322624,3.36552432,72.6012747698,0.53322624,0.15552432,0.5554439999999999,71.99,3.21,72.0615306526,134.37,0.53322624,0.15552432,0.5554439999999999,0.53322624,0.15552432,0.5554439999999999,0.0,0.0,0.0,133.35
2019-04-01 02:00:00,74.11354592,80.74561756,109.602337767,0.53354592,0.15561756000000002,0.555777,73.58,80.59,109.1272857722,136.15,76.89354592,3.69561756,76.9823031177,0.53354592,0.15561756000000002,0.555777,76.36,3.54,76.4420120091,134.22,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,133.04
2019-04-01 02:30:00,74.99194752,79.98515136,109.6422210233,0.53194752,0.15515136000000002,0.5541119999999999,74.46,79.83,109.1655646255,135.46,77.79194752,4.04515136,77.8970496776,0.53194752,0.15515136000000002,0.5541119999999999,77.26,3.89,77.3578677317,133.91,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,132.74
2019-04-01 03:00:00,74.025464,80.036177,109.0209106052,0.5354639999999999,0.15617699999999998,0.557775,73.49,79.88,108.54305367,135.67,76.805464,4.086177,76.9140828635,0.5354639999999999,0.15617699999999998,0.557775,76.27,3.93,76.3711843564,133.97,0.5354639999999999,0.15617699999999998,0.557775,0.5354639999999999,0.15617699999999998,0.557775,0.0,0.0,0.0,132.89
2019-04-01 03:30:00,73.2202592,80.1175756,108.5358571042,0.5402591999999999,0.15757559999999998,0.56277,72.68,79.96,108.0554672379,135.87,75.9802592,4.1875756,76.0955687114,0.5402591999999999,0.15757559999999998,0.56277,75.44,4.03,75.5475644875,134.08,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,133.04
2019-04-01 04:00:00,72.28469472,80.32053596,108.057695643,0.58469472,0.17053596000000001,0.609057,71.7,80.15,107.5402831501,135.87,75.04469472,4.19053596,75.1616045415,0.58469472,0.17053596000000001,0.609057,74.46,4.02,74.5684383637,134.15,0.58469472,0.17053596000000001,0.609057,0.58469472,0.17053596000000001,0.609057,0.0,0.0,0.0,133.21
2019-04-01 04:30:00,71.72634304,80.56976672,107.8710136932,0.6163430400000001,0.17976672,0.6420239999999999,71.11,80.39,107.3274624688,136.13,74.45634304,3.99976672,74.5636986254,0.6163430400000001,0.17976672,0.6420239999999999,73.84,3.8200000000000003,73.9387449177,134.22,0.6163430400000001,0.17976672,0.6420239999999999,0.6163430400000001,0.17976672,0.6420239999999999,0.0,0.0,0.0,133.13
2019-04-01 05:00:00,71.53999936,80.37666648,107.6028811086,0.63999936,0.18666648,0.666666,70.9,80.19,107.0385262417,136.13,74.26999936,3.9666664799999998,74.3758512415,0.63999936,0.18666648,0.666666,73.63,3.7800000000000002,73.7269645381,134.08,0.63999936,0.18666648,0.666666,0.63999936,0.18666648,0.666666,0.0,0.0,0.0,133.04
2019-04-01 05:30:00,73.74392544,79.20489492,108.2200624588,0.6339254400000001,0.18489492,0.660339,73.11,79.02,107.6532976736,135.23,76.49392544,4.28489492,76.6138430944,0.6339254400000001,0.18489492,0.660339,75.86,4.1,75.9707154106,133.72,0.6339254400000001,0.18489492,0.660339,0.6339254400000001,0.18489492,0.660339,0.0,0.0,0.0,132.34
2019-04-01 06:00:00,77.75150784,77.01002312,109.434184021,0.6515078400000001,0.19002312000000002,0.678654,77.1,76.82,108.8380558445,134.95,80.60150784,6.15002312,80.8357956011,0.6515078400000001,0.19002312000000002,0.678654,79.95,5.96,80.1718410665,133.38,0.6515078400000001,0.19002312000000002,0.678654,0.6515078400000001,0.19002312000000002,0.678654,0.0,0.0,0.0,132.01
2019-04-01 06:30:00,88.0557536,71.5383448,113.4528559305,0.6457535999999999,0.18834479999999998,0.67266,87.41,71.35,112.8331981289,132.85,91.0557536,9.1783448,91.5171693013,0.6457535999999999,0.18834479999999998,0.67266,90.41,8.99,90.855864973,132.1,0.6457535999999999,0.18834479999999998,0.67266,0.6457535999999999,0.18834479999999998,0.67266,0.0,0.0,0.0,129.98
2019-04-01 07:00:00,96.8981312,68.2648716,118.5299140496,0.6681311999999999,0.19487159999999998,0.6959700000000001,96.23,68.07,117.8717005901,132.6,100.0981312,12.2848716,100.8491642998,0.6681311999999999,0.19487159999999998,0.6959700000000001,99.43,12.09,100.1623332396,131.93,0.6681311999999999,0.19487159999999998,0.6959700000000001,0.6681311999999999,0.19487159999999998,0.6959700000000001,0.0,0.0,0.0,129.75
2019-04-01 07:30:00,109.44044864,40.10554752,116.5575683532,0.91044864,0.26554752,0.948384,108.53,39.84,115.611359736,133.87,110.48044864,21.105547520000002,112.4783253245,0.91044864,0.26554752,0.948384,109.57,20.84,111.5342570693,132.83,0.91044864,0.26554752,0.948384,0.91044864,0.26554752,0.948384,0.0,0.0,0.0,131.15
2019-04-01 08:00:00,116.51886976,23.01925368,118.7709267882,1.36886976,0.39925368,1.425906,115.15,22.62,117.3507004666,135.4,116.11886976,22.92925368,118.3610687205,1.36886976,0.39925368,1.425906,114.75,22.53,116.9408542811,133.91,1.36886976,0.39925368,1.425906,1.36886976,0.39925368,1.425906,0.0,0.0,0.0,132.69
2019-04-01 08:30:00,117.97348448,21.59309964,119.9333356178,2.03348448,0.59309964,2.118213,115.94,21.0,117.8264978687,135.4,117.57348448,21.51309964,119.5254688712,2.03348448,0.59309964,2.118213,115.54,20.92,117.4186441754,133.8,2.03348448,0.59309964,2.118213,2.03348448,0.59309964,2.118213,0.0,0.0,0.0,132.59
2019-04-01 09:00:00,116.21812896,20.96820428,118.0945345462,2.90812896,0.84820428,3.029301,113.31,20.12,115.0824508776,135.22,115.83812896,20.89820428,117.7081435716,2.90812896,0.84820428,3.029301,112.93,20.05,114.6960653205,133.71,2.90812896,0.84820428,3.029301,2.90812896,0.84820428,3.029301,0.0,0.0,0.0,132.44
2019-04-01 09:30:00,116.71121504,20.44118772,118.4877625391,3.74121504,1.09118772,3.897099,112.97,19.35,114.6151970726,135.22,116.32121504,20.38118772,118.0932592541,3.74121504,1.09118772,3.897099,112.58,19.29,114.2206658184,133.78,3.74121504,1.09118772,3.897099,3.74121504,1.09118772,3.897099,0.0,0.0,0.0,132.33
2019-04-01 10:00:00,116.16574016,20.59459088,117.9771857625,4.09574016,1.19459088,4.266396,112.07,19.4,113.7367350507,135.48,115.79574016,20.54459088,117.6041396109,4.09574016,1.19459088,4.266396,111.7,19.35,113.3636295291,133.93,4.09574016,1.19459088,4.266396,4.09574016,1.19459088,4.266396,0.0,0.0,0.0,132.51
2019-04-01 10:30:00,114.04862624,21.36584932,116.0327051499,5.12862624,1.49584932,5.342319,108.92,19.87,110.7175835177,136.15,113.66862624,21.30584932,115.6481552232,5.12862624,1.49584932,5.342319,108.54,19.81,110.3329855483,134.55,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,133.68
2019-04-01 11:00:00,112.0598944,21.6324692,114.128802923,5.6998944,1.6624691999999999,5.93739,106.36,19.97,108.2185312227,136.15,111.6898944,21.5624692,113.7522421277,5.6998944,1.6624691999999999,5.93739,105.99,19.9,107.8419681757,134.55,5.6998944,1.6624691999999999,5.93739,5.6998944,1.6624691999999999,5.93739,0.0,0.0,0.0,133.68
2019-04-01 11:30:00,110.52515872,22.01358796,112.6960902825,6.11515872,1.78358796,6.369957,104.41,20.23,106.3517794868,136.53,110.14515872,21.93358796,112.3077836584,6.11515872,1.78358796,6.369957,104.03,20.15,105.9635003197,134.79,6.11515872,1.78358796,6.369957,6.11515872,1.78358796,6.369957,0.0,0.0,0.0,133.86
2019-04-01 12:00:00,109.0695536,22.1648698,111.2989172263,6.8395536,1.9948698,7.124535,102.23,20.17,104.2007763887,136.9,108.7095536,22.0948698,110.932187914,6.8395536,1.9948698,7.124535,101.87,20.1,103.8340353641,134.92,6.8395536,1.9948698,7.124535,6.8395536,1.9948698,7.124535,0.0,0.0,0.0,133.92
2019-04-01 12:30:00,108.95423872,22.02165296,111.1574528952,7.03423872,2.05165296,7.327332,101.92,19.97,103.8580150975,137.11,108.59423872,21.95165296,110.7907205088,7.03423872,2.05165296,7.327332,101.56,19.9,103.491273062,135.09,7.03423872,2.05165296,7.327332,7.03423872,2.05165296,7.327332,0.0,0.0,0.0,134.27
2019-04-01 13:00:00,106.73576704,23.65584872,109.32576615,7.18576704,2.09584872,7.485174,99.55,21.56,101.8579211451,137.54,106.39576704,23.59584872,108.9808392372,7.18576704,2.09584872,7.485174,99.21,21.5,101.512925778,135.36,7.18576704,2.09584872,7.485174,7.18576704,2.09584872,7.485174,0.0,0.0,0.0,134.66
2019-04-01 13:30:00,106.1010416,24.0940538,108.8023642074,7.3510416,2.1440538,7.657335,98.75,21.95,101.1600958877,137.68,105.7610416,24.0340538,108.4575200822,7.3510416,2.1440538,7.657335,98.41,21.89,100.8151784207,135.43,7.3510416,2.1440538,7.657335,7.3510416,2.1440538,7.657335,0.0,0.0,0.0,134.6
2019-04-01 14:00:00,104.67893376,24.16885568,107.4328290515,7.29893376,2.12885568,7.603056,97.38,22.04,99.8430067656,137.54,104.33893376,24.10885568,107.088047981,7.29893376,2.12885568,7.603056,97.04,21.98,99.4981507366,135.19,7.29893376,2.12885568,7.603056,7.29893376,2.12885568,7.603056,0.0,0.0,0.0,134.6
2019-04-01 14:30:00,103.9797632,24.0903476,106.7339496253,7.0297632,2.0503476,7.3226700000000005,96.95,22.04,99.4236596591,137.54,103.6297632,24.0303476,106.3794408082,7.0297632,2.0503476,7.3226700000000005,96.6,21.98,99.0690688358,135.24,7.0297632,2.0503476,7.3226700000000005,7.0297632,2.0503476,7.3226700000000005,0.0,0.0,0.0,134.6
2019-04-01 15:00:00,103.2595136,24.4265248,106.1092939507,6.8795136,2.0065248,7.16616,96.38,22.42,98.9533263716,137.73,102.9195136,24.3665248,105.7646151153,6.8795136,2.0065248,7.16616,96.04,22.36,98.608575692,135.44,6.8795136,2.0065248,7.16616,6.8795136,2.0065248,7.16616,0.0,0.0,0.0,134.93
2019-04-01 15:30:00,101.09501856,25.76104708,104.3256168173,6.41501856,1.8710470799999999,6.682311,94.68,23.89,97.6475012481,138.45,100.76501856,25.69104708,103.9885516077,6.41501856,1.8710470799999999,6.682311,94.35,23.82,97.3104048907,135.87,6.41501856,1.8710470799999999,6.682311,6.41501856,1.8710470799999999,6.682311,0.0,0.0,0.0,135.44
2019-04-01 16:00:00,101.87188224,25.49263232,105.0131167699,5.87188224,1.71263232,6.116544,96.0,23.78,98.9014074723,138.07,101.55188224,25.42263232,104.6856963513,5.87188224,1.71263232,6.116544,95.68,23.71,98.5739646154,135.71,5.87188224,1.71263232,6.116544,5.87188224,1.71263232,6.116544,0.0,0.0,0.0,135.33
2019-04-01 16:30:00,103.07389088,26.43363484,106.4094170269,5.22389088,1.5236348400000002,5.441553,97.85,24.91,100.9709393836,138.41,102.73389088,26.36363484,106.0626870173,5.22389088,1.5236348400000002,5.441553,97.51,24.84,100.6241804936,135.82,5.22389088,1.5236348400000002,5.441553,5.22389088,1.5236348400000002,5.441553,0.0,0.0,0.0,135.33
2019-04-01 17:00:00,105.3556,26.83205,108.7187258873,4.3956,1.28205,4.57875,100.96,25.55,104.1428062806,138.41,105.0056,26.75205,108.3598090187,4.3956,1.28205,4.57875,100.61,25.47,103.7838763971,135.89,4.3956,1.28205,4.57875,4.3956,1.28205,4.57875,0.0,0.0,0.0,135.33
2019-04-01 17:30:00,107.6176288,26.6905584,110.8780408207,3.5676288,1.0405584,3.7162800000000002,104.05,25.65,107.1649429618,138.41,107.2576288,26.6205584,110.5117779484,3.5676288,1.0405584,3.7162800000000002,103.69,25.58,106.7986540177,135.8,3.5676288,1.0405584,3.7162800000000002,3.5676288,1.0405584,3.7162800000000002,0.0,0.0,0.0,135.33
2019-04-01 18:00:00,109.72871872,26.45629296,112.8730576759,2.55871872,0.74629296,2.665332,107.17,25.71,110.2107662617,138.41,109.35871872,26.36629296,112.492269799,2.55871872,0.74629296,2.665332,106.8,25.62,109.8299795138,135.82,2.55871872,0.74629296,2.665332,2.55871872,0.74629296,2.665332,0.0,0.0,0.0,135.33
2019-04-01 18:30:00,110.72232608,26.65442844,113.88543387120001,1.5923260799999999,0.46442844,1.6586729999999998,109.13,26.19,112.2286638965,138.41,110.34232608,26.58442844,113.4996068726,1.5923260799999999,0.46442844,1.6586729999999998,108.75,26.12,111.8428222999,135.87,1.5923260799999999,0.46442844,1.6586729999999998,1.5923260799999999,0.46442844,1.6586729999999998,0.0,0.0,0.0,135.33
2019-04-01 19:00:00,110.60918976,26.78601368,113.8063415994,1.04918976,0.30601368,1.092906,109.56,26.48,112.7146130721,138.41,110.24918976,26.70601368,113.4376260745,1.04918976,0.30601368,1.092906,109.2,26.4,112.345894451,135.82,1.04918976,0.30601368,1.092906,1.04918976,0.30601368,1.092906,0.0,0.0,0.0,135.43
2019-04-01 19:30:00,110.29837088,27.15827484,113.5927044799,0.74837088,0.21827484,0.7795529999999999,109.55,26.94,112.8138559752,137.73,109.90837088,27.06827484,113.1924975089,0.74837088,0.21827484,0.7795529999999999,109.16,26.85,112.4136473032,135.4,0.74837088,0.21827484,0.7795529999999999,0.74837088,0.21827484,0.7795529999999999,0.0,0.0,0.0,134.74
2019-04-01 20:00:00,113.53917024,25.48184132,116.3635141092,0.5891702400000001,0.17184132,0.613719,112.95,25.31,115.7510198659,136.91,113.15917024,25.41184132,115.9774093894,0.5891702400000001,0.17184132,0.613719,112.57,25.24,115.3649101764,134.85,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,134.05
2019-04-01 20:30:00,116.34117824,25.52951032,119.1093012802,0.58117824,0.16951032,0.605394,115.76,25.36,118.5053045226,137.0,115.95117824,25.44951032,118.7112181336,0.58117824,0.16951032,0.605394,115.37,25.28,118.1072195084,134.91,0.58117824,0.16951032,0.605394,0.58117824,0.16951032,0.605394,0.0,0.0,0.0,134.21
2019-04-01 21:00:00,112.10245696,26.97988328,115.3034039318,0.58245696,0.16988328,0.606726,111.52,26.81,114.6973691939,136.92,111.70245696,26.89988328,114.8957902248,0.58245696,0.16988328,0.606726,111.12,26.73,114.289751509,134.76,0.58245696,0.16988328,0.606726,0.58245696,0.16988328,0.606726,0.0,0.0,0.0,133.84
2019-04-01 21:30:00,107.7138256,28.1473658,111.3307793329,0.5738255999999999,0.16736579999999998,0.597735,107.14,27.98,110.7332831627,136.33,107.3438256,28.0673658,110.9525750823,0.5738255999999999,0.16736579999999998,0.597735,106.77,27.9,110.3550764578,134.43,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,133.31
2019-04-01 22:00:00,101.46446496,30.49755228,105.948753389,0.57446496,0.16755228,0.598401,100.89,30.33,105.350372567,137.37,101.13446496,30.41755228,105.6096941074,0.57446496,0.16755228,0.598401,100.56,30.25,105.0113141523,135.19,0.57446496,0.16755228,0.598401,0.57446496,0.16755228,0.598401,0.0,0.0,0.0,134.36
2019-04-01 22:30:00,93.64510432,33.11773876,99.3286976844,0.57510432,0.16773876000000001,0.599067,93.07,32.95,98.7305798626,137.86,93.31510432,33.00773876,98.9809047862,0.57510432,0.16773876000000001,0.599067,92.74,32.84,98.3827891453,135.53,0.57510432,0.16773876000000001,0.599067,0.57510432,0.16773876000000001,0.599067,0.0,0.0,0.0,134.88
2019-04-01 23:00:00,86.16126816,36.71661988,93.6582847716,0.57126816,0.16661988,0.595071,85.59,36.55,93.067451883,138.17,85.98126816,32.79661988,92.0238922778,0.57126816,0.16661988,0.595071,85.41,32.63,91.4307661567,135.71,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,135.11
2019-04-01 23:30:00,78.2522272,46.5268996,91.0393510969,0.5722271999999999,0.16689959999999998,0.5960700000000001,77.68,46.36,90.4623236491,137.17,78.6522272,25.8668996,82.7965539044,0.5722271999999999,0.16689959999999998,0.5960700000000001,78.08,25.7,82.2008296795,135.06,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.13
2019-04-02 00:00:00,73.4538256,47.9173658,87.7014164109,0.5738255999999999,0.16736579999999998,0.597735,72.88,47.75,87.1295409147,138.03,73.8238256,27.0273658,78.6157473303,0.5738255999999999,0.16736579999999998,0.597735,73.25,26.86,78.0193700308,135.62,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,134.97
2019-04-02 00:30:00,70.5022272,48.4268996,85.5320328592,0.5722271999999999,0.16689959999999998,0.5960700000000001,69.93,48.26,84.9660667561,138.39,70.8922272,27.4068996,76.0055657374,0.5722271999999999,0.16689959999999998,0.5960700000000001,70.32,27.24,75.4116701844,135.89,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,135.36
2019-04-02 01:00:00,69.37478464,48.76764552,84.8006131665,0.57478464,0.16764552,0.598734,68.8,48.6,84.234197331,138.45,69.77478464000001,27.63764552,75.0490507698,0.57478464,0.16764552,0.598734,69.2,27.47,74.4529441997,136.11,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,135.58
2019-04-02 01:30:00,73.12966976,48.40615368,87.6989413465,0.56966976,0.16615368,0.593406,72.56,48.24,87.1323774495,138.45,73.52966976,27.36615368,78.4571137772,0.56966976,0.16615368,0.593406,72.96,27.2,77.8652785264,135.92,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,135.49
2019-04-02 02:00:00,77.15190752,48.12680636,90.9318773829,0.57190752,0.16680636000000001,0.595737,76.58,47.96,90.3584971101,138.28,77.54190752,27.16680636,82.1631473937,0.57190752,0.16680636000000001,0.595737,76.97,27.0,81.5682591453,135.71,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,135.36
2019-04-02 02:30:00,77.40574368,57.45792524,96.400530743,0.57574368,0.16792524,0.599733,76.83,57.29,95.8383691431,137.24,78.50574368,17.33792524,80.397484055,0.57574368,0.16792524,0.599733,77.93,17.17,79.7990839546,135.18,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,134.64
2019-04-02 03:00:00,75.93204736,58.31268048,95.739461671,0.59204736,0.17268048,0.6167159999999999,75.34,58.14,95.1649893606,137.01,77.05204736,16.58268048,78.8162628794,0.59204736,0.17268048,0.6167159999999999,76.46,16.41,78.2011489685,135.12,0.59204736,0.17268048,0.6167159999999999,0.59204736,0.17268048,0.6167159999999999,0.0,0.0,0.0,134.56
2019-04-02 03:30:00,75.02250688,58.34864784,95.0417868272,0.61250688,0.17864784,0.6380279999999999,74.41,58.17,94.4489121166,136.91,76.16250688,16.70864784,77.9737543465,0.61250688,0.17864784,0.6380279999999999,75.55,16.53,77.3372057938,134.97,0.61250688,0.17864784,0.6380279999999999,0.61250688,0.17864784,0.6380279999999999,0.0,0.0,0.0,134.42
2019-04-02 04:00:00,74.05241696,58.27153828,94.2302108198,0.62241696,0.18153828,0.648351,73.43,58.09,93.6291247423,136.91,75.18241696,16.58153828,76.9892410125,0.62241696,0.18153828,0.648351,74.56,16.4,76.3423447374,135.06,0.62241696,0.18153828,0.648351,0.62241696,0.18153828,0.648351,0.0,0.0,0.0,134.42
2019-04-02 04:30:00,73.4669824,58.3699532,93.8320251275,0.6169823999999999,0.17995319999999998,0.6426900000000001,72.85,58.19,93.2373240714,136.91,74.6069824,16.6199532,76.4357551621,0.6169823999999999,0.17995319999999998,0.6426900000000001,73.99,16.44,75.7944173406,135.13,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.0,0.0,0.0,134.59
2019-04-02 05:00:00,73.53872064,58.25629352,93.8175845354,0.6387206400000001,0.18629352,0.665334,72.9,58.07,93.2015820681,137.29,74.65872064,16.44629352,76.4487091987,0.6387206400000001,0.18629352,0.665334,74.02,16.26,75.7848797584,135.13,0.6387206400000001,0.18629352,0.665334,0.6387206400000001,0.18629352,0.665334,0.0,0.0,0.0,134.59
2019-04-02 05:30:00,75.50104832,57.44405576,94.8695306175,0.63104832,0.18405576,0.657342,74.87,57.26,94.2561642547,136.99,76.63104832,15.80405576,78.2437585056,0.63104832,0.18405576,0.657342,76.0,15.62,77.5885584349,134.95,0.63104832,0.18405576,0.657342,0.63104832,0.18405576,0.657342,0.0,0.0,0.0,134.08
2019-04-02 06:00:00,78.96104832,56.40405576,97.0374394652,0.63104832,0.18405576,0.657342,78.33,56.22,96.4172043776,136.82,80.11104832,14.90405576,81.4856486814,0.63104832,0.18405576,0.657342,79.48,14.72,80.8316076792,134.8,0.63104832,0.18405576,0.657342,0.63104832,0.18405576,0.657342,0.0,0.0,0.0,133.81
2019-04-02 06:30:00,89.55410528,51.44911404,103.280923253,0.61410528,0.17911404,0.639693,88.94,51.27,102.6593225187,134.89,90.77410528,10.719114040000001,91.4048007229,0.61410528,0.17911404,0.639693,90.16,10.54,90.7739896666,133.47,0.61410528,0.17911404,0.639693,0.61410528,0.17911404,0.639693,0.0,0.0,0.0,132.12
2019-04-02 07:00:00,99.7437856,47.7790208,110.5968245223,0.6137855999999999,0.17902079999999998,0.63936,99.13,47.6,109.9659806486,135.02,101.0237856,6.9290208,101.2611306781,0.6137855999999999,0.17902079999999998,0.63936,100.41,6.75,100.6366265333,133.51,0.6137855999999999,0.17902079999999998,0.63936,0.6137855999999999,0.17902079999999998,0.63936,0.0,0.0,0.0,132.12
2019-04-02 07:30:00,111.11483456,42.77641008,119.0643847615,0.60483456,0.17641008,0.6300359999999999,110.51,42.6,118.4365657219,133.57,112.48483456,2.93641008,112.5231554399,0.60483456,0.17641008,0.6300359999999999,111.88,2.76,111.9140384402,132.61,0.60483456,0.17641008,0.6300359999999999,0.60483456,0.17641008,0.6300359999999999,0.0,0.0,0.0,130.8
2019-04-02 08:00:00,117.27671264,39.21862452,123.6605346781,0.6467126400000001,0.18862452000000002,0.673659,116.63,39.03,122.9873887844,132.28,118.65671264,1.11862452,118.6619853843,0.6467126400000001,0.18862452000000002,0.673659,118.01,0.93,118.0136644631,131.79,0.6467126400000001,0.18862452000000002,0.673659,0.6467126400000001,0.18862452000000002,0.673659,0.0,0.0,0.0,129.56
2019-04-02 08:30:00,119.83155776,38.47878768,125.8579331489,0.68155776,0.19878768,0.7099559999999999,119.15,38.28,125.1482357047,133.21,121.23155776,1.75878768,121.2443150462,0.68155776,0.19878768,0.7099559999999999,120.55,1.56,120.5600933145,132.49,0.68155776,0.19878768,0.7099559999999999,0.68155776,0.19878768,0.7099559999999999,0.0,0.0,0.0,130.39
2019-04-02 09:00:00,119.08729184,38.10296012,125.0344698381,0.86729184,0.25296012,0.9034289999999999,118.22,37.85,124.1313453564,133.14,120.47729184,2.19296012,120.4972486125,0.86729184,0.25296012,0.9034289999999999,119.61,1.94,119.6257317637,132.36,0.86729184,0.25296012,0.9034289999999999,0.86729184,0.25296012,0.9034289999999999,0.0,0.0,0.0,130.46
2019-04-02 09:30:00,121.10927968,36.79312324,126.5748456146,1.03927968,0.30312324,1.082583,120.07,36.49,125.4923304429,132.52,122.52927968,3.23312324,122.5719277191,1.03927968,0.30312324,1.082583,121.49,2.93,121.5253265785,132.01,1.03927968,0.30312324,1.082583,1.03927968,0.30312324,1.082583,0.0,0.0,0.0,129.95
2019-04-02 10:00:00,122.49161728,35.95130504,127.6585000615,1.10161728,0.32130504,1.147518,121.39,35.63,126.5109837129,132.33,123.90161728,4.1513050400000004,123.971142199,1.10161728,0.32130504,1.147518,122.8,3.83,122.8597122738,131.87,1.10161728,0.32130504,1.147518,1.10161728,0.32130504,1.147518,0.0,0.0,0.0,129.58
2019-04-02 10:30:00,122.59373504,36.36692272,127.8740667187,1.22373504,0.35692272,1.274724,121.37,36.01,126.5993562385,132.83,124.03373504,4.05692272,124.1000646653,1.22373504,0.35692272,1.274724,122.81,3.7,122.8657238615,132.28,1.22373504,0.35692272,1.274724,1.22373504,0.35692272,1.274724,0.0,0.0,0.0,130.23
2019-04-02 11:00:00,122.77201664,35.70142152,127.8575753266,1.34201664,0.39142152,1.397934,121.43,35.31,126.4596417835,132.21,124.19201664,4.22142152,124.2637412794,1.34201664,0.39142152,1.397934,122.85,3.83,122.9096879827,131.7,1.34201664,0.39142152,1.397934,1.34201664,0.39142152,1.397934,0.0,0.0,0.0,129.22
2019-04-02 11:30:00,123.4418064,35.8726102,128.548526751,1.7918064,0.5226102,1.8664649999999998,121.65,35.35,126.6820626608,132.85,124.8618064,4.7126102,124.9507078506,1.7918064,0.5226102,1.8664649999999998,123.07,4.19,123.1413050118,132.24,1.7918064,0.5226102,1.8664649999999998,1.7918064,0.5226102,1.8664649999999998,0.0,0.0,0.0,130.16
2019-04-02 12:00:00,122.40737024,36.30631632,127.6781613817,2.38737024,0.69631632,2.486844,120.02,35.61,125.1913435506,133.17,123.81737024,4.76631632,123.9090753109,2.38737024,0.69631632,2.486844,121.43,4.07,121.4981884639,132.45,2.38737024,0.69631632,2.486844,2.38737024,0.69631632,2.486844,0.0,0.0,0.0,130.72
2019-04-02 12:30:00,104.12935808,37.28647944,110.6038189358,2.55935808,0.74647944,2.665998,101.57,36.54,107.9427463983,133.7,105.39935808,4.12647944,105.4801048361,2.55935808,0.74647944,2.665998,102.84,3.38,102.8955295433,132.63,2.55935808,0.74647944,2.665998,2.55935808,0.74647944,2.665998,0.0,0.0,0.0,130.83
2019-04-02 13:00:00,95.91481152,39.25890336,103.6383739835,3.6648115199999998,1.06890336,3.817512,92.25,38.19,99.8425690775,134.33,97.10481152,3.25890336,97.1594816343,3.6648115199999998,1.06890336,3.817512,93.44,2.19,93.465660539,0.0,3.6648115199999998,1.06890336,3.817512,3.6648115199999998,1.06890336,3.817512,0.0,0.0,0.0,131.51
2019-04-02 13:30:00,90.79045472,41.70596596,99.9114321032,4.82045472,1.40596596,5.021307,85.97,40.3,94.946989947,135.36,91.94045472,1.86596596,91.9593880095,4.82045472,1.40596596,5.021307,87.12,0.46,87.1212144084,0.0,4.82045472,1.40596596,5.021307,4.82045472,1.40596596,5.021307,0.0,0.0,0.0,132.3
2019-04-02 14:00:00,90.32230368,39.19025524,98.4580857413,4.01230368,1.17025524,4.179483,86.31,38.02,94.3129710061,132.37,91.45230368,2.06025524,91.4755076511,4.01230368,1.17025524,4.179483,87.44,0.89,87.4445292743,0.0,4.01230368,1.17025524,4.179483,4.01230368,1.17025524,4.179483,0.0,0.0,0.0,129.29
2019-04-02 14:30:00,87.7863168,39.7455924,96.3646695243,6.8763168,2.0055924,7.16283,80.91,37.74,89.2789768087,132.48,88.8563168,3.1455924,88.9119777466,6.8763168,2.0055924,7.16283,81.98,1.1400000000000001,81.9879259403,0.0,6.8763168,2.0055924,7.16283,6.8763168,2.0055924,7.16283,0.0,0.0,0.0,129.48
2019-04-02 15:00:00,90.0986672,39.9141946,98.5439635989,4.1286672,1.2041946000000001,4.300695,85.97,38.71,94.2831108948,133.98,91.2186672,2.2641946,91.2467633559,4.1286672,1.2041946000000001,4.300695,87.09,1.06,87.0964505591,0.0,4.1286672,1.2041946000000001,4.300695,4.1286672,1.2041946000000001,4.300695,0.0,0.0,0.0,130.92
2019-04-02 15:30:00,90.5992768,39.9331224,99.0095107618,3.9192768,1.1431224,4.08258,86.68,38.79,94.9636061868,134.44,91.7392768,2.3031224,91.7681822887,3.9192768,1.1431224,4.08258,87.82,1.16,87.8276607909,0.0,3.9192768,1.1431224,4.08258,3.9192768,1.1431224,4.08258,0.0,0.0,0.0,131.44
2019-04-02 16:00:00,92.09542272,39.58116496,100.2408873941,1.85542272,0.54116496,1.9327320000000001,90.24,39.04,98.3228315296,133.81,93.24542272,1.26116496,93.2539510975,1.85542272,0.54116496,1.9327320000000001,91.39,0.72,91.3928361525,0.0,1.85542272,0.54116496,1.9327320000000001,1.85542272,0.54116496,1.9327320000000001,0.0,0.0,0.0,130.72
2019-04-02 16:30:00,89.15133376,41.91955568,98.5150214921,4.90133376,1.42955568,5.105556,84.25,40.49,93.4746093867,134.54,90.29133376,1.92955568,90.3119490283,4.90133376,1.42955568,5.105556,85.39,0.5,85.3914638591,0.0,4.90133376,1.42955568,5.105556,4.90133376,1.42955568,5.105556,0.0,0.0,0.0,131.47
2019-04-02 17:00:00,92.09349376,41.50018568,101.0122616537,2.74349376,0.80018568,2.857806,89.35,40.7,98.1830560738,134.54,93.25349376,1.48018568,93.2652402993,2.74349376,0.80018568,2.857806,90.51,0.68,90.5125543778,0.0,2.74349376,0.80018568,2.857806,2.74349376,0.80018568,2.857806,0.0,0.0,0.0,131.47
2019-04-02 17:30:00,96.43103712,40.81696916,104.7137521601,1.84103712,0.5369691600000001,1.9177469999999999,94.59,40.28,102.8092724417,134.54,97.62103712,0.76696916,97.6240499574,1.84103712,0.5369691600000001,1.9177469999999999,95.78,0.23,95.7802761533,0.0,1.84103712,0.5369691600000001,1.9177469999999999,1.84103712,0.5369691600000001,1.9177469999999999,0.0,0.0,0.0,131.47
2019-04-02 18:00:00,97.45722048,41.08002264,105.7614205833,2.29722048,0.67002264,2.392938,95.16,40.41,103.3846879378,134.54,98.64722048,1.03002264,98.6525978121,2.29722048,0.67002264,2.392938,96.35,0.36,96.3506725457,0.0,2.29722048,0.67002264,2.392938,2.29722048,0.67002264,2.392938,0.0,0.0,0.0,131.47
2019-04-02 18:30:00,96.57620192,41.53722556,105.1299380981,1.87620192,0.54722556,1.954377,94.7,40.99,103.1904554695,134.35,97.77620192,1.46722556,97.7872098628,1.87620192,0.54722556,1.954377,95.9,0.92,95.9044128286,0.0,1.87620192,0.54722556,1.954377,1.87620192,0.54722556,1.954377,0.0,0.0,0.0,131.26
2019-04-02 19:00:00,98.23129792,40.51787856,106.2595236864,0.78129792,0.22787856,0.8138519999999999,97.45,40.29,105.4503987664,133.79,99.43129792,0.9878785600000001,99.4362052278,0.78129792,0.22787856,0.8138519999999999,98.65,0.76,98.6529274781,0.0,0.78129792,0.22787856,0.8138519999999999,0.78129792,0.22787856,0.8138519999999999,0.0,0.0,0.0,130.71
2019-04-02 19:30:00,99.70364576,39.50314668,107.2441866744,0.59364576,0.17314668,0.618381,99.11,39.33,106.6285186993,133.04,100.92364576,0.32314668,100.9241630992,0.59364576,0.17314668,0.618381,100.33,0.15,100.3301121299,0.0,0.59364576,0.17314668,0.618381,0.59364576,0.17314668,0.618381,0.0,0.0,0.0,129.95
2019-04-02 20:00:00,99.95524416,39.77361288,107.5778374788,0.59524416,0.17361288,0.620046,99.36,39.6,106.9605983529,133.04,101.16524416,0.54361288,101.1667047052,0.59524416,0.17361288,0.620046,100.57,0.37,100.5706806182,0.0,0.59524416,0.17361288,0.620046,0.59524416,0.17361288,0.620046,0.0,0.0,0.0,129.95
2019-04-02 20:30:00,98.7809984,40.0952912,106.6082455597,0.6009983999999999,0.17529119999999998,0.62604,98.18,39.92,105.9854650412,133.04,99.9909984,0.9152912,99.9951874792,0.6009983999999999,0.17529119999999998,0.62604,99.39,0.74,99.3927547661,0.0,0.6009983999999999,0.17529119999999998,0.62604,0.6009983999999999,0.17529119999999998,0.62604,0.0,0.0,0.0,129.95
2019-04-02 21:00:00,95.12035904,42.15510472,104.0429505438,0.6003590400000001,0.17510472,0.625374,94.52,41.98,103.4231637497,133.4,96.29035904,2.64510472,96.3266828196,0.6003590400000001,0.17510472,0.625374,95.69,2.47,95.7218731534,0.0,0.6003590400000001,0.17510472,0.625374,0.6003590400000001,0.17510472,0.625374,0.0,0.0,0.0,130.42
2019-04-02 21:30:00,91.1309984,43.9152912,101.1603265641,0.6009983999999999,0.17529119999999998,0.62604,90.53,43.74,100.5428689664,133.84,92.2909984,4.1752912,92.3853962608,0.6009983999999999,0.17529119999999998,0.62604,91.69,4.0,91.7772090445,0.0,0.6009983999999999,0.17529119999999998,0.62604,0.6009983999999999,0.17529119999999998,0.62604,0.0,0.0,0.0,130.83
2019-04-02 22:00:00,85.80908032,46.06473176,97.3917746911,0.59908032,0.17473176,0.624042,85.21,45.89,96.7813835404,133.97,86.93908032,6.31473176,87.1681107062,0.59908032,0.17473176,0.624042,86.34,6.14,86.5580452644,0.0,0.59908032,0.17473176,0.624042,0.59908032,0.17473176,0.624042,0.0,0.0,0.0,130.95
2019-04-02 22:30:00,79.31957984,48.06904412,92.7482007837,0.57957984,0.16904412,0.603729,78.74,47.9,92.1650562849,133.97,80.41957984,8.22904412,80.8395075985,0.57957984,0.16904412,0.603729,79.84,8.06,80.2458048748,0.0,0.57957984,0.16904412,0.603729,0.57957984,0.16904412,0.603729,0.0,0.0,0.0,131.08
2019-04-02 23:00:00,73.14574368,49.67792524,88.4205636413,0.57574368,0.16792524,0.599733,72.57,49.51,87.8501280591,134.24,74.19574368,9.72792524,74.830748424,0.57574368,0.16792524,0.599733,73.62,9.56,74.2381168942,0.0,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,131.19
2019-04-02 23:30:00,66.91871072,52.12587396,84.8246460678,0.56871072,0.16587396000000001,0.592407,66.35,51.96,84.2743383243,135.31,67.94871072,11.56587396,68.9260235975,0.56871072,0.16587396000000001,0.592407,67.38,11.4,68.3375767788,0.0,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,132.31
2019-04-03 00:00:00,62.71350592,52.93727256,82.0691089928,0.57350592,0.16727256000000001,0.597402,62.14,52.77,81.5233248831,135.31,63.70350592,12.16727256,64.855062933,0.57350592,0.16727256000000001,0.597402,63.13,12.0,64.2603835967,0.0,0.57350592,0.16727256000000001,0.597402,0.57350592,0.16727256000000001,0.597402,0.0,0.0,0.0,132.73
2019-04-03 00:30:00,59.97446496,54.13755228,80.794869974,0.57446496,0.16755228,0.598401,59.4,53.97,80.2565941216,136.04,60.94446496,13.11755228,62.340179556,0.57446496,0.16755228,0.598401,60.37,12.95,61.743334863,0.0,0.57446496,0.16755228,0.598401,0.57446496,0.16755228,0.598401,0.0,0.0,0.0,133.04
2019-04-03 01:00:00,58.67254688,54.05699284,79.7786076106,0.57254688,0.16699284,0.596403,58.1,53.89,79.2448238057,135.56,59.65254688,13.25699284,61.1078899033,0.57254688,0.16699284,0.596403,59.08,13.09,60.5127631166,0.0,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,132.74
2019-04-03 01:30:00,62.13318624,53.65717932,82.0952235207,0.57318624,0.16717932,0.597069,61.56,53.49,81.5525211137,135.35,63.13318624,13.11717932,64.4814670904,0.57318624,0.16717932,0.597069,62.56,12.95,63.8862747388,0.0,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,132.27
