Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-03 02:00:00,66.20556384,52.42370612,84.447745066,0.5955638400000001,0.17370612,0.620379,65.61,52.25,83.8733247225,134.59,67.21556384,12.09370612,68.2948735268,0.5955638400000001,0.17370612,0.620379,66.62,11.92,67.6779934691,0.0,0.5955638400000001,0.17370612,0.620379,0.5955638400000001,0.17370612,0.620379,0.0,0.0,0.0,131.89
2019-04-03 02:30:00,67.201408,52.322494,85.1684954403,0.5914079999999999,0.17249399999999998,0.6160500000000001,66.61,52.15,84.5961854932,134.53,68.221408,12.132494,69.2918315544,0.5914079999999999,0.17249399999999998,0.6160500000000001,67.63,11.96,68.6793891936,0.0,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.0,0.0,0.0,131.73
2019-04-03 03:00:00,66.71282656,52.22874108,84.7256904512,0.61282656,0.17874108,0.638361,66.1,52.05,84.1333019678,134.39,67.71282656,12.11874108,68.7887401114,0.61282656,0.17874108,0.638361,67.1,11.94,68.1540431669,0.0,0.61282656,0.17874108,0.638361,0.61282656,0.17874108,0.638361,0.0,0.0,0.0,131.73
2019-04-03 03:30:00,66.345384,52.679487,84.7162223467,0.6153839999999999,0.17948699999999998,0.641025,65.73,52.5,84.1230224136,135.36,67.365384,12.059487,68.4362929166,0.6153839999999999,0.17948699999999998,0.641025,66.75,11.88,67.7989446821,0.0,0.6153839999999999,0.17948699999999998,0.641025,0.6153839999999999,0.17948699999999998,0.641025,0.0,0.0,0.0,132.27
2019-04-03 04:00:00,65.56849088,52.78330984,84.1742525595,0.62849088,0.18330984,0.654678,64.94,52.6,83.5701118822,135.36,66.58849088,12.06330984,67.6723766538,0.62849088,0.18330984,0.654678,65.96,11.88,67.0213100439,0.0,0.62849088,0.18330984,0.654678,0.62849088,0.18330984,0.654678,0.0,0.0,0.0,132.56
2019-04-03 04:30:00,64.7009584,52.6669462,83.4267417553,0.6409583999999999,0.18694619999999998,0.667665,64.06,52.48,82.8120401874,135.36,65.7109584,11.8969462,66.779243652,0.6409583999999999,0.18694619999999998,0.667665,65.07,11.71,66.1152705508,0.0,0.6409583999999999,0.18694619999999998,0.667665,0.6409583999999999,0.18694619999999998,0.667665,0.0,0.0,0.0,132.56
2019-04-03 05:00:00,64.72511424,52.76815832,83.509394357,0.6451142400000001,0.18815832000000002,0.671994,64.08,52.58,82.8909090311,136.13,65.73511424,11.57815832,66.7469774164,0.6451142400000001,0.18815832000000002,0.671994,65.09,11.39,66.07904509,0.0,0.6451142400000001,0.18815832000000002,0.671994,0.6451142400000001,0.18815832000000002,0.671994,0.0,0.0,0.0,133.07
2019-04-03 05:30:00,66.33598336,51.96132848,84.26412253,0.65598336,0.19132848,0.6833159999999999,65.68,51.77,83.6301100083,134.76,67.35598336,11.54132848,68.337623294,0.65598336,0.19132848,0.6833159999999999,66.7,11.35,67.6587946981,0.0,0.65598336,0.19132848,0.6833159999999999,0.65598336,0.19132848,0.6833159999999999,0.0,0.0,0.0,132.15
2019-04-03 06:00:00,69.91502432,50.75104876,86.393168572,0.65502432,0.19104876,0.682317,69.26,50.56,85.7511585928,135.26,70.94502432,10.00104876,71.6464755034,0.65502432,0.19104876,0.682317,70.29,9.81,70.9712631986,0.0,0.65502432,0.19104876,0.682317,0.65502432,0.19104876,0.682317,0.0,0.0,0.0,132.36
2019-04-03 06:30:00,77.7709584,47.6269462,91.1956576532,0.6409583999999999,0.18694619999999998,0.667665,77.13,47.44,90.5515902676,134.95,78.8509584,7.0469462,79.1652265287,0.6409583999999999,0.18694619999999998,0.667665,78.21,6.86,78.5102776711,0.0,0.6409583999999999,0.18694619999999998,0.667665,0.6409583999999999,0.18694619999999998,0.667665,0.0,0.0,0.0,132.15
2019-04-03 07:00:00,85.56502432,45.10104876,96.7237198733,0.65502432,0.19104876,0.682317,84.91,44.91,96.0552767941,134.88,86.68502432,4.5510487600000005,86.8044093706,0.65502432,0.19104876,0.682317,86.03,4.36,86.1404115384,0.0,0.65502432,0.19104876,0.682317,0.65502432,0.19104876,0.682317,0.0,0.0,0.0,132.15
2019-04-03 07:30:00,94.36817088,40.39654984,102.6510249058,0.94817088,0.27654984,0.987678,93.42,40.12,101.6705994868,132.86,95.54817088,1.11654984,95.5546945056,0.94817088,0.27654984,0.987678,94.6,0.84,94.6037293134,0.0,0.94817088,0.27654984,0.987678,0.94817088,0.27654984,0.987678,0.0,0.0,0.0,130.05
2019-04-03 08:00:00,99.1390496,37.9834728,106.1663570136,1.3490495999999998,0.39347279999999996,1.40526,97.79,37.59,104.7658923505,133.03,100.3290496,2.2134728,100.3534635948,1.3490495999999998,0.39347279999999996,1.40526,98.98,1.82,98.9967312592,0.0,1.3490495999999998,0.39347279999999996,1.40526,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.0,0.0,130.05
2019-04-03 08:30:00,98.89101728,37.96613004,105.9285623847,1.7010172799999999,0.49613004,1.771893,97.19,37.47,104.162838863,133.79,100.09101728,2.90613004,100.1331979513,1.7010172799999999,0.49613004,1.771893,98.39,2.41,98.419511277,0.0,1.7010172799999999,0.49613004,1.771893,1.7010172799999999,0.49613004,1.771893,0.0,0.0,0.0,130.95
2019-04-03 09:00:00,96.55305376,38.49839068,103.9452657668,3.18305376,0.92839068,3.315681,93.37,37.57,100.645227408,133.86,97.70305376,3.24839068,97.7570394194,3.18305376,0.92839068,3.315681,94.52,2.32,94.5484679939,0.0,3.18305376,0.92839068,3.315681,3.18305376,0.92839068,3.315681,0.0,0.0,0.0,130.89
2019-04-03 09:30:00,97.33965664,37.20906652,104.2090369694,3.69965664,1.07906652,3.853809,93.64,36.13,100.3684537093,132.71,98.49965664,4.20906652,98.5895460947,3.69965664,1.07906652,3.853809,94.8,3.13,94.8516573392,0.0,3.69965664,1.07906652,3.853809,3.69965664,1.07906652,3.853809,0.0,0.0,0.0,129.86
2019-04-03 10:00:00,98.56983744,36.573285920000004,105.136188327,2.71983744,0.79328592,2.833164,95.85,35.78,102.3104632968,132.8,99.73983744,4.34328592,99.8343593416,2.71983744,0.79328592,2.833164,97.02,3.55,97.0849262244,0.0,2.71983744,0.79328592,2.833164,2.71983744,0.79328592,2.833164,0.0,0.0,0.0,130.01
2019-04-03 10:30:00,96.93555168,37.32661924,103.8738546671,2.76555168,0.8066192400000001,2.880783,94.17,36.52,101.0034618219,133.21,98.11555168,3.88661924,98.1925011933,2.76555168,0.8066192400000001,2.880783,95.35,3.08,95.3997321799,0.0,2.76555168,0.8066192400000001,2.880783,2.76555168,0.8066192400000001,2.880783,0.0,0.0,0.0,130.42
2019-04-03 11:00:00,95.02027552,36.61508036,101.830824752,4.20027552,1.22508036,4.375287,90.82,35.39,97.4716599838,132.86,96.16027552,5.08508036,96.2946344837,4.20027552,1.22508036,4.375287,91.96,3.86,92.0409756576,0.0,4.20027552,1.22508036,4.375287,4.20027552,1.22508036,4.375287,0.0,0.0,0.0,129.95
2019-04-03 11:30:00,94.94978528,36.34785404,101.6692097836,4.92978528,1.43785404,5.135193,90.02,34.91,96.5521025147,133.04,96.08978528,5.98785404,96.2761716686,4.92978528,1.43785404,5.135193,91.16,4.55,91.2734797189,0.0,4.92978528,1.43785404,5.135193,4.92978528,1.43785404,5.135193,0.0,0.0,0.0,130.37
2019-04-03 12:00:00,92.80922592,37.10435756,99.9514170275,4.84922592,1.41435756,5.051277,87.96,35.69,94.9249055833,133.5,93.93922592,5.31435756,94.0894285386,4.84922592,1.41435756,5.051277,89.09,3.9,89.175322259,0.0,4.84922592,1.41435756,5.051277,4.84922592,1.41435756,5.051277,0.0,0.0,0.0,130.7
2019-04-03 12:30:00,91.20213088,36.75645484,98.3303902639,6.98213088,2.03645484,7.273053,84.22,34.72,91.096030649,131.93,92.25213088,6.12645484,92.4553357076,6.98213088,2.03645484,7.273053,85.27,4.09,85.3680326586,0.0,6.98213088,2.03645484,7.273053,6.98213088,2.03645484,7.273053,0.0,0.0,0.0,129.21
2019-04-03 13:00:00,93.810944,36.953192,100.826740566,5.050944,1.473192,5.2614,88.76,35.48,95.5885348774,132.72,94.930944,5.083192,95.0669394145,5.050944,1.473192,5.2614,89.88,3.61,89.9524680039,0.0,5.050944,1.473192,5.2614,5.050944,1.473192,5.2614,0.0,0.0,0.0,129.87
2019-04-03 13:30:00,93.60771936,37.43100148,100.8141110935,2.91771936,0.85100148,3.039291,90.69,36.58,97.7894293878,133.71,94.76771936,3.93100148,94.849214047,2.91771936,0.85100148,3.039291,91.85,3.08,91.9016262098,0.0,2.91771936,0.85100148,3.039291,2.91771936,0.85100148,3.039291,0.0,0.0,0.0,130.88
2019-04-03 14:00:00,92.7798576,37.5407918,100.0870272575,2.5398576,0.7407918,2.645685,90.24,36.8,97.4551055615,133.23,93.9198576,3.3407918,93.9792559103,2.5398576,0.7407918,2.645685,91.38,2.6,91.4169809171,0.0,2.5398576,0.7407918,2.645685,2.5398576,0.7407918,2.645685,0.0,0.0,0.0,130.66
2019-04-03 14:30:00,91.22381152,38.14027836,98.8760062989,4.66381152,1.3602783600000001,4.858137,86.56,36.78,94.0499973418,132.87,92.33381152,3.93027836,92.4174217223,4.66381152,1.3602783600000001,4.858137,87.67,2.5700000000000003,87.7076610109,0.0,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,130.26
2019-04-03 15:00:00,93.26746912,36.93384516,100.3141551046,3.40746912,0.99384516,3.549447,89.86,35.94,96.7806964224,132.87,94.37746912,4.31384516,94.4760072059,3.40746912,0.99384516,3.549447,90.97,3.32,91.0305624502,0.0,3.40746912,0.99384516,3.549447,3.40746912,0.99384516,3.549447,0.0,0.0,0.0,129.95
2019-04-03 15:30:00,94.62021728,36.70923004,101.4916404845,2.50021728,0.72923004,2.604393,92.12,35.98,98.8971930845,133.04,95.72021728,4.13923004,95.8096718576,2.50021728,0.72923004,2.604393,93.22,3.41,93.2823482766,0.0,2.50021728,0.72923004,2.604393,2.50021728,0.72923004,2.604393,0.0,0.0,0.0,129.95
2019-04-03 16:00:00,95.99744,36.05592,102.5452965942,2.55744,0.74592,2.664,93.44,35.31,99.8890869915,132.37,97.14744,4.57592,97.255149696,2.55744,0.74592,2.664,94.59,3.83,94.6675076254,0.0,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0.0,0.0,0.0,129.66
2019-04-03 16:30:00,97.18154624,33.61503432,102.8310432794,2.21154624,0.64503432,2.303694,94.97,32.97,100.5302034217,0.0,98.32154624,6.78503432,98.5553811101,2.21154624,0.64503432,2.303694,96.11,6.14,96.3059276473,0.0,2.21154624,0.64503432,2.303694,2.21154624,0.64503432,2.303694,0.0,0.0,0.0,129.76
2019-04-03 17:00:00,97.12631136,34.89850748,103.2057468493,2.32631136,0.67850748,2.423241,94.8,34.22,100.7871440214,0.0,98.24631136,5.70850748,98.4120152903,2.32631136,0.67850748,2.423241,95.92,5.03,96.0517948817,0.0,2.32631136,0.67850748,2.423241,2.32631136,0.67850748,2.423241,0.0,0.0,0.0,129.95
2019-04-03 17:30:00,96.97823968,37.54615324,103.9927526059,2.07823968,0.60615324,2.164833,94.9,36.94,101.8360132762,133.39,98.12823968,3.37615324,98.1863016586,2.07823968,0.60615324,2.164833,96.05,2.77,96.0899339161,0.0,2.07823968,0.60615324,2.164833,2.07823968,0.60615324,2.164833,0.0,0.0,0.0,130.27
2019-04-03 18:00:00,96.90663168,39.33193424,104.5843980459,1.68663168,0.49193424,1.756908,95.22,38.84,102.8367346817,132.88,98.06663168,1.4219342400000001,98.0769399301,1.68663168,0.49193424,1.756908,96.38,0.93,96.3844868223,0.0,1.68663168,0.49193424,1.756908,1.68663168,0.49193424,1.756908,0.0,0.0,0.0,130.19
2019-04-03 18:30:00,97.3163424,40.8664332,105.5487368972,1.2563423999999999,0.36643319999999996,1.30869,96.06,40.5,104.2486143793,133.02,98.4963424,1.5364331999999998,98.5083249942,1.2563423999999999,0.36643319999999996,1.30869,97.24,1.17,97.2470385153,0.0,1.2563423999999999,0.36643319999999996,1.30869,1.2563423999999999,0.36643319999999996,1.30869,0.0,0.0,0.0,130.12
2019-04-03 19:00:00,97.33039872,41.91678296,105.9727474812,0.88039872,0.25678296,0.917082,96.45,41.66,105.0626389351,133.46,98.53039872,2.35678296,98.5585810462,0.88039872,0.25678296,0.917082,97.65,2.1,97.672578035,0.0,0.88039872,0.25678296,0.917082,0.88039872,0.25678296,0.917082,0.0,0.0,0.0,130.8
2019-04-03 19:30:00,97.04045888,42.37263384,105.8881048946,0.66045888,0.19263384,0.687978,96.38,42.18,105.205783111,133.81,98.25045888,2.71263384,98.28789881,0.66045888,0.19263384,0.687978,97.59,2.52,97.6225306986,0.0,0.66045888,0.19263384,0.687978,0.66045888,0.19263384,0.687978,0.0,0.0,0.0,130.72
2019-04-03 20:00:00,97.20478464,41.85764552,105.8339862492,0.57478464,0.16764552,0.598734,96.63,41.69,105.2397881032,133.32,98.40478464,2.40764552,98.4342338671,0.57478464,0.16764552,0.598734,97.83,2.24,97.8556411251,0.0,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,130.39
2019-04-03 20:30:00,99.05135808,41.08372944,107.2335971708,0.56135808,0.16372944,0.5847479999999999,98.49,40.92,106.652362843,132.76,100.25135808,1.90372944,100.2694319455,0.56135808,0.16372944,0.5847479999999999,99.69,1.74,99.7051839174,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,129.92
2019-04-03 21:00:00,96.43327616,42.66428888,105.4496007417,0.56327616,0.16428888,0.586746,95.87,42.5,104.8680451806,133.56,97.63327616,3.02428888,97.6801051236,0.56327616,0.16428888,0.586746,97.07,2.86,97.112123342,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,130.69
2019-04-03 21:30:00,92.567432,44.485501,102.7019438292,0.5674319999999999,0.16550099999999998,0.591075,92.0,44.32,102.1188640752,133.81,93.727432,4.705501,93.8454753783,0.5674319999999999,0.16550099999999998,0.591075,93.16,4.54,93.2705591277,0.0,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,130.87
2019-04-03 22:00:00,87.25327616,46.06428888,98.6663717316,0.56327616,0.16428888,0.586746,86.69,45.9,98.0916209469,133.89,88.38327616,6.20428888,88.6007714711,0.56327616,0.16428888,0.586746,87.82,6.04,88.0274616242,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,131.05
2019-04-03 22:30:00,80.73391552,48.27447536,94.0658816281,0.56391552,0.16447536000000001,0.5874119999999999,80.17,48.11,93.4975988997,134.02,81.83391552,8.27447536,82.2511803673,0.56391552,0.16447536000000001,0.5874119999999999,81.27,8.11,81.6736493613,0.0,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,131.41
2019-04-03 23:00:00,74.00231712,50.51400916,89.5991521196,0.56231712,0.16400916000000001,0.585747,73.44,50.35,89.0424398812,134.57,75.05231712,10.32400916,75.7590619676,0.56231712,0.16400916000000001,0.585747,74.49,10.16,75.1796894114,0.0,0.56231712,0.16400916000000001,0.585747,0.56231712,0.16400916000000001,0.585747,0.0,0.0,0.0,131.75
2019-04-03 23:30:00,68.15135808,52.55372944,86.0610369807,0.56135808,0.16372944,0.5847479999999999,67.59,52.39,85.5167831481,135.69,69.18135808,11.64372944,70.154377918,0.56135808,0.16372944,0.5847479999999999,68.62,11.48,69.5736645578,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,133.0
2019-04-04 00:00:00,64.08167776,53.76382268,83.6481323982,0.56167776,0.16382268,0.585081,63.52,53.6,83.1128774619,136.27,65.08167776,12.36382268,66.2456707364,0.56167776,0.16382268,0.585081,64.52,12.2,65.6633109126,0.0,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,133.81
2019-04-04 00:30:00,61.2542352,54.6045686,82.0593702263,0.5642351999999999,0.16456859999999998,0.587745,60.69,54.44,81.5290727287,136.91,62.2242352,12.9945686,63.5666127722,0.5642351999999999,0.16456859999999998,0.587745,61.66,12.83,62.9806676687,0.0,0.5642351999999999,0.16456859999999998,0.587745,0.5642351999999999,0.16456859999999998,0.587745,0.0,0.0,0.0,133.81
2019-04-04 01:00:00,60.19231712,55.03400916,81.5589186079,0.56231712,0.16400916000000001,0.585747,59.63,54.87,81.0336584389,136.91,61.18231712,13.32400916,62.6163329194,0.56231712,0.16400916000000001,0.585747,60.62,13.16,62.0320078669,0.0,0.56231712,0.16400916000000001,0.585747,0.56231712,0.16400916000000001,0.585747,0.0,0.0,0.0,134.13
2019-04-04 01:30:00,63.70615328,54.80512804,84.0361590342,0.56615328,0.16512804,0.589743,63.14,54.64,83.4996359273,136.91,64.71615328,13.23512804,66.0556516098,0.56615328,0.16512804,0.589743,64.15,13.07,65.4679112237,0.0,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,134.42
2019-04-04 02:00:00,67.6242352,53.7745686,86.3987350284,0.5642351999999999,0.16456859999999998,0.587745,67.06,53.61,85.8549689884,136.25,68.6542352,12.4845686,69.7801437662,0.5642351999999999,0.16456859999999998,0.587745,68.09,12.32,69.1955959581,0.0,0.5642351999999999,0.16456859999999998,0.587745,0.5642351999999999,0.16456859999999998,0.587745,0.0,0.0,0.0,133.81
2019-04-04 02:30:00,68.73391552,53.82447536,87.3007748562,0.56391552,0.16447536000000001,0.5874119999999999,68.17,53.66,86.7556597577,136.54,69.78391552,12.40447536,70.8778235717,0.56391552,0.16447536000000001,0.5874119999999999,69.22,12.24,70.2938546389,0.0,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,133.81
2019-04-04 03:00:00,67.907432,54.215501,86.8949933513,0.5674319999999999,0.16550099999999998,0.591075,67.34,54.05,86.3485848176,136.91,68.947432,12.585501,70.086683577,0.5674319999999999,0.16550099999999998,0.591075,68.38,12.42,69.4987827232,0.0,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,134.21
2019-04-04 03:30:00,67.29236704,54.52277372,86.6082878019,0.5923670400000001,0.17277372,0.617049,66.7,54.35,86.0395984416,137.15,68.31236704,12.66277372,69.47607738560001,0.5923670400000001,0.17277372,0.617049,67.72,12.49,68.8621703114,0.0,0.5923670400000001,0.17277372,0.617049,0.5923670400000001,0.17277372,0.617049,0.0,0.0,0.0,134.59
2019-04-04 04:00:00,66.3609984,54.6952912,85.9962614774,0.6009983999999999,0.17529119999999998,0.62604,65.76,54.52,85.4213556437,137.54,67.4009984,12.6352912,68.5751060446,0.6009983999999999,0.17529119999999998,0.62604,66.8,12.46,67.9521272662,0.0,0.6009983999999999,0.17529119999999998,0.62604,0.6009983999999999,0.17529119999999998,0.62604,0.0,0.0,0.0,134.83
2019-04-04 04:30:00,65.58931008,55.22771544,85.7441435288,0.60931008,0.17771544,0.634698,64.98,55.05,85.1639765394,137.68,66.62931008,13.04771544,67.8948292578,0.60931008,0.17771544,0.634698,66.02,12.87,67.2627482341,0.0,0.60931008,0.17771544,0.634698,0.60931008,0.17771544,0.634698,0.0,0.0,0.0,135.36
2019-04-04 05:00:00,65.42200736,54.67433548,85.2603190657,0.63200736,0.18433548,0.658341,64.79,54.49,84.6575702463,137.68,66.46200736,12.62433548,67.6503678381,0.63200736,0.18433548,0.658341,65.83,12.44,66.9950931039,0.0,0.63200736,0.18433548,0.658341,0.63200736,0.18433548,0.658341,0.0,0.0,0.0,134.59
2019-04-04 05:30:00,66.89872064,53.93629352,85.9334776554,0.6387206400000001,0.18629352,0.665334,66.26,53.75,85.3196935062,136.94,67.93872064,12.18629352,69.0230071205,0.6387206400000001,0.18629352,0.665334,67.3,12.0,68.3614657537,0.0,0.6387206400000001,0.18629352,0.665334,0.6387206400000001,0.18629352,0.665334,0.0,0.0,0.0,134.59
2019-04-04 06:00:00,70.45872064,52.07629352,87.6149054728,0.6387206400000001,0.18629352,0.665334,69.82,51.89,86.9908299765,136.23,71.50872064,10.77629352,72.3161505447,0.6387206400000001,0.18629352,0.665334,70.87,10.59,71.6568559176,0.0,0.6387206400000001,0.18629352,0.665334,0.6387206400000001,0.18629352,0.665334,0.0,0.0,0.0,133.47
2019-04-04 06:30:00,79.11602336,47.82967348,92.4501098837,0.61602336,0.17967348,0.641691,78.5,47.65,91.8301284982,134.88,80.20602336,7.31967348,80.5393307837,0.61602336,0.17967348,0.641691,79.59,7.14,79.9096220739,0.0,0.61602336,0.17967348,0.641691,0.61602336,0.17967348,0.641691,0.0,0.0,0.0,132.25
2019-04-04 07:00:00,86.00045888,45.04263384,97.082015795,0.66045888,0.19263384,0.687978,85.34,44.85,96.4076661889,134.16,87.12045888,5.01263384,87.2645452259,0.66045888,0.19263384,0.687978,86.46,4.82,86.5942492317,0.0,0.66045888,0.19263384,0.687978,0.66045888,0.19263384,0.687978,0.0,0.0,0.0,131.34
2019-04-04 07:30:00,94.78848064,40.71622352,103.163302195,0.87848064,0.25622352,0.915084,93.91,40.46,102.2550717569,132.53,95.96848064,1.64622352,95.9825990908,0.87848064,0.25622352,0.915084,95.09,1.3900000000000001,95.1001587801,0.0,0.87848064,0.25622352,0.915084,0.87848064,0.25622352,0.915084,0.0,0.0,0.0,129.75
2019-04-04 08:00:00,99.90225664,37.95149152,106.868033529,1.10225664,0.32149152000000003,1.148184,98.8,37.63,105.7234926589,132.36,101.11225664,1.70149152,101.1265717615,1.10225664,0.32149152000000003,1.148184,100.01,1.38,100.0195205947,0.0,1.10225664,0.32149152000000003,1.148184,1.10225664,0.32149152000000003,1.148184,0.0,0.0,0.0,129.53
2019-04-04 08:30:00,101.65081792,36.56773856,108.0281828376,1.26081792,0.36773856,1.313352,100.39,36.2,106.7173467624,132.36,102.86081792,3.24773856,102.9120773715,1.26081792,0.36773856,1.313352,101.6,2.88,101.6408107012,0.0,1.26081792,0.36773856,1.313352,1.26081792,0.36773856,1.313352,0.0,0.0,0.0,129.53
2019-04-04 09:00:00,100.65939904,36.46482472,107.0607213545,1.55939904,0.45482472,1.624374,99.1,36.01,105.4396988805,132.21,101.86939904,3.39482472,101.9259500601,1.55939904,0.45482472,1.624374,100.31,2.94,100.3530751896,0.0,1.55939904,0.45482472,1.624374,1.55939904,0.45482472,1.624374,0.0,0.0,0.0,129.44
2019-04-04 09:30:00,101.17082688,36.20815784,107.454952914,2.29082688,0.66815784,2.386278,98.88,35.54,105.073050779,132.0,102.36082688,3.95815784,102.43732665900001,2.29082688,0.66815784,2.386278,100.07,3.29,100.1240680356,0.0,2.29082688,0.66815784,2.386278,2.29082688,0.66815784,2.386278,0.0,0.0,0.0,129.27
2019-04-04 10:00:00,101.60864928,36.50335604,107.9667199219,2.06864928,0.60335604,2.154843,99.54,35.9,105.8159798896,132.27,102.81864928,3.71335604,102.8856824483,2.06864928,0.60335604,2.154843,100.75,3.11,100.7979890672,0.0,2.06864928,0.60335604,2.154843,2.06864928,0.60335604,2.154843,0.0,0.0,0.0,129.95
2019-04-04 10:30:00,103.10812032,35.88445176,109.1740736349,1.55812032,0.45445176,1.6230419999999999,101.55,35.43,107.5531840533,132.27,104.33812032,4.08445176,104.4180353104,1.55812032,0.45445176,1.6230419999999999,102.78,3.63,102.8440824744,0.0,1.55812032,0.45445176,1.6230419999999999,1.55812032,0.45445176,1.6230419999999999,0.0,0.0,0.0,129.95
2019-04-04 11:00:00,103.65471328,35.55470804,109.5830135056,2.00471328,0.58470804,2.088243,101.65,34.97,107.4970855419,132.06,104.89471328,4.58470804,104.9948590261,2.00471328,0.58470804,2.088243,102.89,4.0,102.9677235837,0.0,2.00471328,0.58470804,2.088243,2.00471328,0.58470804,2.088243,0.0,0.0,0.0,129.61
2019-04-04 11:30:00,104.5307376,35.1743818,110.2901275646,1.6607376,0.4843818,1.729935,102.87,34.69,108.5616552932,132.22,105.7707376,4.7143818,105.8757494812,1.6607376,0.4843818,1.729935,104.11,4.23,104.1958972321,0.0,1.6607376,0.4843818,1.729935,1.6607376,0.4843818,1.729935,0.0,0.0,0.0,129.29
2019-04-04 12:00:00,104.91145696,35.22125828,110.6659425311,1.5814569600000001,0.46125828,1.647351,103.33,34.76,109.0199362502,132.14,106.15145696,4.69125828,106.2550691449,1.5814569600000001,0.46125828,1.647351,104.57,4.23,104.6555196824,0.0,1.5814569600000001,0.46125828,1.647351,1.5814569600000001,0.46125828,1.647351,0.0,0.0,0.0,129.42
2019-04-04 12:30:00,103.41661024,35.77776132,109.4305417998,3.1466102400000002,0.91776132,3.277719,100.27,34.86,106.1569239381,131.65,104.63661024,5.00776132,104.7563739157,3.1466102400000002,0.91776132,3.277719,101.49,4.09,101.5723791195,0.0,3.1466102400000002,0.91776132,3.277719,3.1466102400000002,0.91776132,3.277719,0.0,0.0,0.0,129.32
2019-04-04 13:00:00,102.6426944,36.9066192,109.0762176392,2.9026944,0.8466192,3.02364,99.74,36.06,106.0584329509,132.97,103.8726944,4.2666192,103.9602841537,2.9026944,0.8466192,3.02364,100.97,3.42,101.0279035712,0.0,2.9026944,0.8466192,3.02364,2.9026944,0.8466192,3.02364,0.0,0.0,0.0,130.42
2019-04-04 13:30:00,102.8929552,37.1475286,109.3933229721,1.8429552,0.5375286,1.9197449999999998,101.05,36.61,107.4774143716,133.52,104.1329552,3.6575286,104.1971682636,1.8429552,0.5375286,1.9197449999999998,102.29,3.12,102.337571302,0.0,1.8429552,0.5375286,1.9197449999999998,1.8429552,0.5375286,1.9197449999999998,0.0,0.0,0.0,130.75
2019-04-04 14:00:00,103.55121696,36.29118828,109.7265003573,1.82121696,0.53118828,1.897101,101.73,35.76,107.832140385,132.34,104.80121696,4.08118828,104.88065204829999,1.82121696,0.53118828,1.897101,102.98,3.55,103.0411708979,0.0,1.82121696,0.53118828,1.897101,1.82121696,0.53118828,1.897101,0.0,0.0,0.0,129.8
2019-04-04 14:30:00,103.41110656,35.99990608,109.4981744037,2.33110656,0.67990608,2.428236,101.08,35.32,107.0731936574,132.0,104.64110656,4.45990608,104.7361062115,2.33110656,0.67990608,2.428236,102.31,3.7800000000000002,102.3798051375,0.0,2.33110656,0.67990608,2.428236,2.33110656,0.67990608,2.428236,0.0,0.0,0.0,129.17
2019-04-04 15:00:00,101.54531168,36.84654924,108.0236942299,3.00531168,0.87654924,3.130533,98.54,35.97,104.8998212582,132.45,102.74531168,4.11654924,102.827744553,3.00531168,0.87654924,3.130533,99.74,3.24,99.7926109489,0.0,3.00531168,0.87654924,3.130533,3.00531168,0.87654924,3.130533,0.0,0.0,0.0,129.87
2019-04-04 15:30:00,99.5941232,38.1699526,106.6580266903,2.6741232,0.7799526,2.785545,96.92,37.39,103.8821375406,133.42,100.7941232,3.0599526,100.8405602006,2.6741232,0.7799526,2.785545,98.12,2.2800000000000002,98.1464864374,0.0,2.6741232,0.7799526,2.785545,2.6741232,0.7799526,2.785545,0.0,0.0,0.0,130.65
2019-04-04 16:00:00,101.49209536,37.96144448,108.3592021361,2.5420953600000002,0.74144448,2.648016,98.95,37.22,105.7186402675,133.08,102.71209536,3.02144448,102.7565261187,2.5420953600000002,0.74144448,2.648016,100.17,2.2800000000000002,100.1959445287,0.0,2.5420953600000002,0.74144448,2.648016,2.5420953600000002,0.74144448,2.648016,0.0,0.0,0.0,130.4
2019-04-04 16:30:00,103.24040768,37.59720224,109.8732514956,1.91040768,0.55720224,1.990008,101.33,37.04,107.8875826961,132.85,104.47040768,2.79720224,104.5078486105,1.91040768,0.55720224,1.990008,102.56,2.24,102.584458862,0.0,1.91040768,0.55720224,1.990008,1.91040768,0.55720224,1.990008,0.0,0.0,0.0,130.04
2019-04-04 17:00:00,104.61559296,37.67163128,111.1916098169,1.44559296,0.42163128,1.5058259999999999,103.17,37.25,109.6887022441,133.24,105.87559296,2.83163128,105.9134520273,1.44559296,0.42163128,1.5058259999999999,104.43,2.41,104.4578048783,0.0,1.44559296,0.42163128,1.5058259999999999,1.44559296,0.42163128,1.5058259999999999,0.0,0.0,0.0,130.68
2019-04-04 17:30:00,105.77555328,38.51995304,112.5711084333,1.16555328,0.33995304,1.214118,104.61,38.18,111.3596179052,134.41,107.04555328,2.42995304,107.0731299103,1.16555328,0.33995304,1.214118,105.88,2.09,105.9006255883,0.0,1.16555328,0.33995304,1.214118,1.16555328,0.33995304,1.214118,0.0,0.0,0.0,131.5
2019-04-04 18:00:00,106.03204704,39.32601372,113.089921543,0.91204704,0.26601372,0.9500489999999999,105.12,39.06,112.1423113726,134.23,107.30204704,1.45601372,107.3119251292,0.91204704,0.26601372,0.9500489999999999,106.39,1.19,106.3966550226,0.0,0.91204704,0.26601372,0.9500489999999999,0.91204704,0.26601372,0.9500489999999999,0.0,0.0,0.0,131.5
2019-04-04 18:30:00,105.80304608,39.98463844,113.106391822,0.8730460800000001,0.25463844,0.909423,104.93,39.73,112.1997228161,134.57,107.06304608,0.95463844,107.0673020603,0.8730460800000001,0.25463844,0.909423,106.19,0.7000000000000001,106.1923071602,0.0,0.8730460800000001,0.25463844,0.909423,0.8730460800000001,0.25463844,0.909423,0.0,0.0,0.0,131.5
2019-04-04 19:00:00,104.00591328,40.73505804,111.6985897437,0.8059132800000001,0.23505804,0.8394929999999999,103.2,40.5,110.8624823825,134.57,105.27591328,0.33505804,105.2764464675,0.8059132800000001,0.23505804,0.8394929999999999,104.47,0.1,104.4700478606,0.0,0.8059132800000001,0.23505804,0.8394929999999999,0.8059132800000001,0.23505804,0.8394929999999999,0.0,0.0,0.0,131.63
2019-04-04 19:30:00,102.77483456,41.11641008,110.6942898107,0.60483456,0.17641008,0.6300359999999999,102.17,40.94,110.0672180988,134.57,104.02483456,0.70641008,104.0272330711,0.60483456,0.17641008,0.6300359999999999,103.42,0.53,103.4213580456,0.0,0.60483456,0.17641008,0.6300359999999999,0.60483456,0.17641008,0.6300359999999999,0.0,0.0,0.0,131.73
2019-04-04 20:00:00,102.21048896,40.93055928,110.1012930733,0.55048896,0.16055928,0.573426,101.66,40.77,109.5305824873,133.9,103.47048896,0.96055928,103.4749474982,0.55048896,0.16055928,0.573426,102.92,0.8,102.9231091641,0.0,0.55048896,0.16055928,0.573426,0.55048896,0.16055928,0.573426,0.0,0.0,0.0,131.13
2019-04-04 20:30:00,101.99409536,41.37869448,110.0681236561,0.54409536,0.15869448,0.566766,101.45,41.22,109.5042962627,133.99,103.23409536,1.39869448,103.2435702165,0.54409536,0.15869448,0.566766,102.69,1.24,102.6974863373,0.0,0.54409536,0.15869448,0.566766,0.54409536,0.15869448,0.566766,0.0,0.0,0.0,131.26
2019-04-04 21:00:00,98.52377568,42.21860124,107.1883606783,0.54377568,0.15860124,0.566433,97.98,42.06,106.6260943672,133.82,99.74377568,2.27860124,99.7697990903,0.54377568,0.15860124,0.566433,99.2,2.12,99.2226506399,0.0,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,130.98
2019-04-04 21:30:00,94.04153792,43.92794856,103.795354034,0.54153792,0.15794856000000002,0.564102,93.5,43.77,103.2378946899,133.66,95.23153792,4.02794856,95.3166836614,0.54153792,0.15794856000000002,0.564102,94.69,3.87,94.7690508552,0.0,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,130.81
2019-04-04 22:00:00,88.52089856,46.12776208,99.8184347522,0.54089856,0.15776208,0.5634359999999999,87.98,45.97,99.2659120746,133.98,89.66089856,6.04776208,89.8646324021,0.54089856,0.15776208,0.5634359999999999,89.12,5.89,89.3144249268,0.0,0.54089856,0.15776208,0.5634359999999999,0.54089856,0.15776208,0.5634359999999999,0.0,0.0,0.0,131.31
2019-04-04 22:30:00,81.57633312,48.36934716,94.8382405467,0.54633312,0.15934716000000002,0.569097,81.03,48.21,94.287141223,133.98,82.68633312,8.34934716,83.1068064771,0.54633312,0.15934716000000002,0.569097,82.14,8.19,82.547293717,0.0,0.54633312,0.15934716000000002,0.569097,0.54633312,0.15934716000000002,0.569097,0.0,0.0,0.0,131.11
2019-04-04 23:00:00,75.47039904,49.77344972,90.4056271937,0.56039904,0.16344972,0.583749,74.91,49.61,89.8479838394,133.88,76.54039904,9.75344972,77.1593316887,0.56039904,0.16344972,0.583749,75.98,9.59,76.5828211807,0.0,0.56039904,0.16344972,0.583749,0.56039904,0.16344972,0.583749,0.0,0.0,0.0,131.38
2019-04-04 23:30:00,69.25848096,51.50289028,86.3092398998,0.55848096,0.16289028,0.581751,68.7,51.34,85.7641276992,134.5,70.28848096,11.17289028,71.1709493605,0.55848096,0.16289028,0.581751,69.73,11.01,70.5938595063,0.0,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,131.67
2019-04-05 00:00:00,64.51190752,53.38680636,83.7373113086,0.57190752,0.16680636000000001,0.595737,63.94,53.22,83.1906965952,135.36,65.52190752,12.58680636,66.7199225075,0.57190752,0.16680636000000001,0.595737,64.95,12.42,66.1268394829,0.0,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,132.55
2019-04-05 00:30:00,61.46615328,54.34512804,82.0456028116,0.56615328,0.16512804,0.589743,60.9,54.18,81.512467758,135.46,62.45615328,13.49512804,63.8974926218,0.56615328,0.16512804,0.589743,61.89,13.33,63.3092489294,0.0,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,132.83
2019-04-05 01:00:00,60.14478464,54.42764552,81.1157427152,0.57478464,0.16764552,0.598734,59.57,54.26,80.577493756,135.36,61.10478464,13.57764552,62.5951049505,0.57478464,0.16764552,0.598734,60.53,13.41,61.9976531814,0.0,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,132.75
2019-04-05 01:30:00,63.66666304,53.47652672,83.1455524528,0.29666304,0.08652672,0.30902399999999997,63.37,53.39,82.8628324401,134.87,64.66666304,13.02652672,65.9656555119,0.29666304,0.08652672,0.30902399999999997,64.37,12.94,65.6577527791,0.0,0.29666304,0.08652672,0.30902399999999997,0.29666304,0.08652672,0.30902399999999997,0.0,0.0,0.0,132.06
2019-04-05 02:00:00,68.1620976,52.0381118,85.755679864,0.30209759999999997,0.08811179999999999,0.314685,67.86,51.95,85.4621676533,134.09,69.2020976,12.0081118,70.2362090466,0.30209759999999997,0.08811179999999999,0.314685,68.9,11.92,69.9235039168,0.0,0.30209759999999997,0.08811179999999999,0.314685,0.30209759999999997,0.08811179999999999,0.314685,0.0,0.0,0.0,131.47
2019-04-05 02:30:00,69.29177792,52.31801856,86.8246828578,0.30177792000000003,0.08801856,0.31435199999999996,68.99,52.23,86.5308788815,134.57,70.33177792,11.97801856,71.3444595888,0.30177792000000003,0.08801856,0.31435199999999996,70.03,11.89,71.0321969251,0.0,0.30177792000000003,0.08801856,0.31435199999999996,0.30177792000000003,0.08801856,0.31435199999999996,0.0,0.0,0.0,131.93
2019-04-05 03:00:00,68.4820976,52.678111799999996,86.3989650083,0.30209759999999997,0.08811179999999999,0.314685,68.18,52.59,86.1058679766,135.15,69.5220976,12.0981118,70.5668928311,0.30209759999999997,0.08811179999999999,0.314685,69.22,12.01,70.2541706947,0.0,0.30209759999999997,0.08811179999999999,0.314685,0.30209759999999997,0.08811179999999999,0.314685,0.0,0.0,0.0,132.27
2019-04-05 03:30:00,68.0880816,52.8927738,86.218515275,0.31808159999999996,0.09277379999999999,0.331335,67.77,52.8,85.9104935383,135.86,69.1280816,11.8927738,70.1436364495,0.31808159999999996,0.09277379999999999,0.331335,68.81,11.8,69.8144404833,0.0,0.31808159999999996,0.09277379999999999,0.331335,0.31808159999999996,0.09277379999999999,0.331335,0.0,0.0,0.0,132.98
2019-04-05 04:00:00,67.09438528,53.47752904,85.7991995786,0.33438528,0.09752904,0.34831799999999996,66.76,53.38,85.4770261532,136.18,68.13438528,12.20752904,69.2193486154,0.33438528,0.09752904,0.34831799999999996,67.8,12.11,68.8730143089,0.0,0.33438528,0.09752904,0.34831799999999996,0.33438528,0.09752904,0.34831799999999996,0.0,0.0,0.0,133.3
2019-04-05 04:30:00,66.14580384,53.56377612,85.1137208555,0.35580384,0.10377612,0.370629,65.79,53.46,84.7720219176,136.11,67.19580384,12.43377612,68.3364825134,0.35580384,0.10377612,0.370629,66.84,12.33,67.9677460271,0.0,0.35580384,0.10377612,0.370629,0.35580384,0.10377612,0.370629,0.0,0.0,0.0,133.06
2019-04-05 05:00:00,66.117632,53.347226,84.9556812884,0.36763199999999996,0.107226,0.38295,65.75,53.24,84.6023646242,136.11,67.157632,12.267226,68.2688242874,0.36763199999999996,0.107226,0.38295,66.79,12.16,67.8879201331,0.0,0.36763199999999996,0.107226,0.38295,0.36763199999999996,0.107226,0.38295,0.0,0.0,0.0,133.06
2019-04-05 05:30:00,67.4672224,52.5900232,85.542601308,0.37722239999999996,0.1100232,0.39294,67.09,52.48,85.1775704044,135.52,68.5172224,11.6500232,69.5005957239,0.37722239999999996,0.1100232,0.39294,68.14,11.54,69.1102828818,0.0,0.37722239999999996,0.1100232,0.39294,0.37722239999999996,0.1100232,0.39294,0.0,0.0,0.0,132.9
2019-04-05 06:00:00,70.55905056,51.30347308,87.2389016781,0.38905056,0.11347308,0.405261,70.17,51.19,86.8576133681,135.13,71.60905056,10.64347308,72.3957156281,0.38905056,0.11347308,0.405261,71.22,10.53,71.9942310189,0.0,0.38905056,0.11347308,0.405261,0.38905056,0.11347308,0.405261,0.0,0.0,0.0,132.35
2019-04-05 06:30:00,77.94937024,47.96356632,91.5238111911,0.38937024000000003,0.11356632,0.40559399999999995,77.56,47.85,91.1327389032,134.6,79.03937024,7.59356632,79.4033015522,0.38937024000000003,0.11356632,0.40559399999999995,78.65,7.48,79.0048916207,0.0,0.38937024000000003,0.11356632,0.40559399999999995,0.38937024000000003,0.11356632,0.40559399999999995,0.0,0.0,0.0,131.77
2019-04-05 07:00:00,84.99243712,45.27904416,96.3011225669,0.44243712,0.12904416,0.460872,84.55,45.15,95.8500130412,134.41,86.12243712,5.06904416,86.2714865073,0.44243712,0.12904416,0.460872,85.68,4.94,85.8222931411,0.0,0.44243712,0.12904416,0.460872,0.44243712,0.12904416,0.460872,0.0,0.0,0.0,131.49
2019-04-05 07:30:00,93.2689104,41.3909322,102.0406728495,0.6889103999999999,0.20093219999999998,0.717615,92.58,41.19,101.3295243253,132.94,94.4489104,1.9909322,94.4698919591,0.6889103999999999,0.20093219999999998,0.717615,93.76,1.79,93.7770851541,0.0,0.6889103999999999,0.20093219999999998,0.717615,0.6889103999999999,0.20093219999999998,0.717615,0.0,0.0,0.0,130.18
2019-04-05 08:00:00,98.28947968,38.90484824,105.7090773413,0.8394796800000001,0.24484824,0.874458,97.45,38.66,104.8384380845,132.82,99.49947968,1.21484824,99.5068958055,0.8394796800000001,0.24484824,0.874458,98.66,0.97,98.6647682813,0.0,0.8394796800000001,0.24484824,0.874458,0.8394796800000001,0.24484824,0.874458,0.0,0.0,0.0,130.01
2019-04-05 08:30:00,100.02707168,37.43372924,106.8021495743,1.24707168,0.36372924,1.299033,98.78,37.07,105.506745282,133.15,101.24707168,2.97372924,101.2907329886,1.24707168,0.36372924,1.299033,100.0,2.61,100.0340547014,0.0,1.24707168,0.36372924,1.299033,1.24707168,0.36372924,1.299033,0.0,0.0,0.0,130.72
2019-04-05 09:00:00,99.33214624,37.60020932,106.210409177,1.61214624,0.47020932,1.679319,97.72,37.13,104.5362870012,133.77,100.54214624,3.12020932,100.5905506335,1.61214624,0.47020932,1.679319,98.93,2.65,98.9654859029,0.0,1.61214624,0.47020932,1.679319,1.61214624,0.47020932,1.679319,0.0,0.0,0.0,130.72
2019-04-05 09:30:00,100.29418432,36.90580376,106.8688998708,1.49418432,0.43580376,1.556442,98.8,36.47,105.316194861,133.21,101.50418432,3.47580376,101.5636777901,1.49418432,0.43580376,1.556442,100.01,3.04,100.0561927119,0.0,1.49418432,0.43580376,1.556442,1.49418432,0.43580376,1.556442,0.0,0.0,0.0,130.19
2019-04-05 10:00:00,101.38104768,36.26072224,107.670593971,1.2710476800000001,0.37072224,1.324008,100.11,35.89,106.3489736669,133.04,102.59104768,3.99072224,102.6686365356,1.2710476800000001,0.37072224,1.324008,101.32,3.62,101.384647753,0.0,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,130.38
2019-04-05 10:30:00,101.96142752,36.46666636,108.2864278538,1.05142752,0.30666636,1.095237,100.91,36.16,107.193160696,133.14,103.19142752,3.66666636,103.2565501836,1.05142752,0.30666636,1.095237,102.14,3.36,102.1952503789,0.0,1.05142752,0.30666636,1.095237,1.05142752,0.30666636,1.095237,0.0,0.0,0.0,130.54
2019-04-05 11:00:00,101.34150688,36.39002284,107.6769928026,1.6115068799999999,0.47002284,1.678653,99.73,35.92,106.0015061214,133.04,102.57150688,4.01002284,102.6498626731,1.6115068799999999,0.47002284,1.678653,100.96,3.54,101.0220431391,0.0,1.6115068799999999,0.47002284,1.678653,1.6115068799999999,0.47002284,1.678653,0.0,0.0,0.0,130.14
2019-04-05 11:30:00,100.43807008,37.18902044,107.1019568574,1.84807008,0.53902044,1.9250729999999998,98.59,36.65,105.181797855,133.2,101.64807008,3.49902044,101.7082754501,1.84807008,0.53902044,1.9250729999999998,99.8,2.96,99.8438861423,0.0,1.84807008,0.53902044,1.9250729999999998,1.84807008,0.53902044,1.9250729999999998,0.0,0.0,0.0,130.72
2019-04-05 12:00:00,99.60666112,37.94652616,106.5899891504,2.21666112,0.64652616,2.309022,97.39,37.3,104.2885521042,133.67,100.82666112,3.08652616,100.8738927391,2.21666112,0.64652616,2.309022,98.61,2.44,98.6401829885,0.0,2.21666112,0.64652616,2.309022,2.21666112,0.64652616,2.309022,0.0,0.0,0.0,130.72
2019-04-05 12:30:00,99.14172608,38.57925344,106.3834603973,2.19172608,0.6392534400000001,2.283048,96.95,37.94,104.1092988162,133.81,100.35172608,2.55925344,100.3843548836,2.19172608,0.6392534400000001,2.283048,98.16,1.92,98.1787757104,0.0,2.19172608,0.6392534400000001,2.283048,2.19172608,0.6392534400000001,2.283048,0.0,0.0,0.0,130.98
2019-04-05 13:00:00,97.98325472,39.58011596,105.6754644415,2.02325472,0.59011596,2.107557,95.96,38.99,103.5786739633,134.37,99.18325472,1.73011596,99.1983433233,2.02325472,0.59011596,2.107557,97.16,1.1400000000000001,97.1666877073,0.0,2.02325472,0.59011596,2.107557,2.02325472,0.59011596,2.107557,0.0,0.0,0.0,131.53
2019-04-05 13:30:00,96.18671136,40.37195748,104.3157629173,1.92671136,0.56195748,2.006991,94.26,39.81,102.3219609859,134.37,97.37671136,1.06195748,97.3825018624,1.92671136,0.56195748,2.006991,95.45,0.5,95.4513095772,0.0,1.92671136,0.56195748,2.006991,1.92671136,0.56195748,2.006991,0.0,0.0,0.0,131.7
2019-04-05 14:00:00,93.5544432,41.0467126,102.1629407257,2.3544432,0.6867126,2.4525449999999998,91.2,40.36,99.7314875052,134.23,94.7444432,0.9167126,94.7488779842,2.3544432,0.6867126,2.4525449999999998,92.39,0.23,92.390286286,0.0,2.3544432,0.6867126,2.4525449999999998,2.3544432,0.6867126,2.4525449999999998,0.0,0.0,0.0,131.53
2019-04-05 14:30:00,93.325832,41.251701,102.0363354589,2.165832,0.631701,2.256075,91.16,40.62,99.8004509008,134.55,94.495832,1.051701,94.5016843255,2.165832,0.631701,2.256075,92.33,0.42,92.3309552642,0.0,2.165832,0.631701,2.256075,2.165832,0.631701,2.256075,0.0,0.0,0.0,131.53
2019-04-05 15:00:00,93.064464,41.497552,101.8972093906,1.5344639999999998,0.447552,1.5984,91.53,41.05,100.3137248835,134.55,94.244464,1.267552,94.2529876594,1.5344639999999998,0.447552,1.5984,92.71,0.8200000000000001,92.7136262909,0.0,1.5344639999999998,0.447552,1.5984,1.5344639999999998,0.447552,1.5984,0.0,0.0,0.0,131.53
2019-04-05 15:30:00,91.40724128,42.56086204,100.8301082812,1.4772412799999999,0.43086204,1.538793,89.93,42.13,99.3093238322,135.06,92.57724128,2.10086204,92.6010757191,1.4772412799999999,0.43086204,1.538793,91.1,1.67,91.11530552,0.0,1.4772412799999999,0.43086204,1.538793,1.4772412799999999,0.43086204,1.538793,0.0,0.0,0.0,132.27
2019-04-05 16:00:00,91.9699888,42.4429134,101.2910644517,1.2099888,0.3529134,1.260405,90.76,42.09,100.0447185013,135.06,93.1399888,2.0329134,93.1621717789,1.2099888,0.3529134,1.260405,91.93,1.6800000000000002,91.9453495289,0.0,1.2099888,0.3529134,1.260405,1.2099888,0.3529134,1.260405,0.0,0.0,0.0,132.27
2019-04-05 16:30:00,92.4515168,42.7704424,101.8655668109,1.6815167999999998,0.4904424,1.7515800000000001,90.77,42.28,100.1338668983,134.78,93.6315168,2.5304424,93.6657038462,1.6815167999999998,0.4904424,1.7515800000000001,91.95,2.04,91.9726269061,0.0,1.6815167999999998,0.4904424,1.7515800000000001,1.6815167999999998,0.4904424,1.7515800000000001,0.0,0.0,0.0,131.88
2019-04-05 17:00:00,92.0365712,42.9394166,101.560444742,2.2265712,0.6494166,2.319345,89.81,42.29,99.2687272005,134.56,93.2165712,2.9194166,93.2622760797,2.2265712,0.6494166,2.319345,90.99,2.27,91.0183113445,0.0,2.2265712,0.6494166,2.319345,2.2265712,0.6494166,2.319345,0.0,0.0,0.0,131.49
2019-04-05 17:30:00,92.88278592,42.80706256,102.272462204,1.29278592,0.37706256,1.346652,91.59,42.43,100.9407400409,134.56,94.07278592,2.74706256,94.1128864899,1.29278592,0.37706256,1.346652,92.78,2.37,92.8102650573,0.0,1.29278592,0.37706256,1.346652,1.29278592,0.37706256,1.346652,0.0,0.0,0.0,131.49
2019-04-05 18:00:00,92.57381504,43.39361272,102.2395073147,1.14381504,0.33361272000000003,1.191474,91.43,43.06,101.0623990414,134.78,93.76381504,3.17361272,93.8175081131,1.14381504,0.33361272000000003,1.191474,92.62,2.84,92.663531122,0.0,1.14381504,0.33361272000000003,1.191474,1.14381504,0.33361272000000003,1.191474,0.0,0.0,0.0,131.95
2019-04-05 18:30:00,92.0334656,44.1022608,102.0547313848,0.9334656,0.27226079999999997,0.9723600000000001,91.1,43.83,101.0953950484,134.63,93.2134656,3.9322608,93.2963710128,0.9334656,0.27226079999999997,0.9723600000000001,92.28,3.66,92.352552753,0.0,0.9334656,0.27226079999999997,0.9723600000000001,0.9334656,0.27226079999999997,0.9723600000000001,0.0,0.0,0.0,131.86
2019-04-05 19:00:00,91.06558368,44.13454524,101.1968310498,0.73558368,0.21454524,0.7662329999999999,90.33,43.92,100.44140232,134.07,92.23558368,4.23454524,92.3327367199,0.73558368,0.21454524,0.7662329999999999,91.5,4.02,91.5882656239,0.0,0.73558368,0.21454524,0.7662329999999999,0.73558368,0.21454524,0.7662329999999999,0.0,0.0,0.0,131.49
2019-04-05 19:30:00,90.36162784,43.69505812,100.3717185765,0.53162784,0.15505812,0.553779,89.83,43.54,99.8256505113,133.02,91.53162784,4.50505812,91.6424270941,0.53162784,0.15505812,0.553779,91.0,4.35,91.1039104539,0.0,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,130.22
2019-04-05 20:00:00,90.89645312,43.35438216,100.7063436049,0.42645312,0.12438216,0.444222,90.47,43.23,100.2679101208,132.36,92.05645312,4.48438216,92.1656131341,0.42645312,0.12438216,0.444222,91.63,4.36,91.7336715716,0.0,0.42645312,0.12438216,0.444222,0.42645312,0.12438216,0.444222,0.0,0.0,0.0,129.87
2019-04-05 20:30:00,91.37430528,43.49083904,101.1964265466,0.41430528,0.12083904000000001,0.431568,90.96,43.37,100.7704247287,132.27,92.53430528,4.71083904,92.6541399945,0.41430528,0.12083904000000001,0.431568,92.12,4.59,92.2342805035,0.0,0.41430528,0.12083904000000001,0.431568,0.41430528,0.12083904000000001,0.431568,0.0,0.0,0.0,129.95
2019-04-05 21:00:00,88.55325632,44.66344976,99.1791457381,0.42325632,0.12344976,0.440892,88.13,44.54,98.7456758547,132.76,89.70325632,5.62344976,89.8793490275,0.42325632,0.12344976,0.440892,89.28,5.5,89.4492504161,0.0,0.42325632,0.12344976,0.440892,0.42325632,0.12344976,0.440892,0.0,0.0,0.0,130.01
2019-04-05 21:30:00,85.78110848,46.53990664,97.5928351987,0.41110848,0.11990664000000001,0.428238,85.37,46.42,97.1743448653,133.73,86.92110848,6.99990664,87.2025102412,0.41110848,0.11990664000000001,0.428238,86.51,6.88,86.7831464053,0.0,0.41110848,0.11990664000000001,0.428238,0.41110848,0.11990664000000001,0.428238,0.0,0.0,0.0,130.79
2019-04-05 22:00:00,81.6523872,48.0802796,94.7566653163,0.41238719999999995,0.1202796,0.42957,81.24,47.96,94.340337078,133.99,82.7523872,8.2802796,83.1656216086,0.41238719999999995,0.1202796,0.42957,82.34,8.16,82.7433453518,0.0,0.41238719999999995,0.1202796,0.42957,0.41238719999999995,0.1202796,0.42957,0.0,0.0,0.0,131.35
2019-04-05 22:30:00,76.5272224,50.7900232,91.8479298891,0.37722239999999996,0.1100232,0.39294,76.15,50.68,91.4728642823,135.22,77.6172224,10.2700232,78.2937199884,0.37722239999999996,0.1100232,0.39294,77.24,10.16,77.9053476983,0.0,0.37722239999999996,0.1100232,0.39294,0.37722239999999996,0.1100232,0.39294,0.0,0.0,0.0,132.47
2019-04-05 23:00:00,71.76649312,52.54272716,88.9447452757,0.38649312,0.11272716,0.402597,71.38,52.43,88.5664118049,136.15,72.84649312,11.46272716,73.7428347287,0.38649312,0.11272716,0.402597,72.46,11.35,73.3435348207,0.0,0.38649312,0.11272716,0.402597,0.38649312,0.11272716,0.402597,0.0,0.0,0.0,133.43
2019-04-05 23:30:00,66.71836128,54.19452204,85.9557208744,0.35836128,0.10452204,0.373293,66.36,54.09,85.6117848196,137.09,67.74836128,12.59452204,68.9090882362,0.35836128,0.10452204,0.373293,67.39,12.49,68.5376699341,0.0,0.35836128,0.10452204,0.373293,0.35836128,0.10452204,0.373293,0.0,0.0,0.0,134.15
2019-04-06 00:00:00,62.58306656,55.80881108,83.8526303357,0.37306656,0.10881108,0.388611,62.21,55.7,83.501940696,137.85,63.61306656,13.63881108,65.0587381129,0.37306656,0.10881108,0.388611,63.24,13.53,64.6711566311,0.0,0.37306656,0.10881108,0.388611,0.37306656,0.10881108,0.388611,0.0,0.0,0.0,135.09
2019-04-06 00:30:00,59.8608288,56.6481584,82.4156094119,0.37082879999999996,0.1081584,0.38628,59.49,56.54,82.0721128033,138.39,60.8708288,14.2981584,62.5275549852,0.37082879999999996,0.1081584,0.38628,60.5,14.19,62.1418224709,0.0,0.37082879999999996,0.1081584,0.38628,0.37082879999999996,0.1081584,0.38628,0.0,0.0,0.0,135.36
2019-04-06 01:00:00,57.78914048,66.41058264,88.0338017128,0.37914048,0.11058264,0.39493799999999996,57.41,66.3,87.7017565389,137.23,59.41914048,4.76058264,59.6095412032,0.37914048,0.11058264,0.39493799999999996,59.04,4.65,59.2228342787,0.0,0.37914048,0.11058264,0.39493799999999996,0.37914048,0.11058264,0.39493799999999996,0.0,0.0,0.0,134.41
2019-04-06 01:30:00,61.34342592,67.08058256,90.9000575368,0.65342592,0.19058256,0.6806519999999999,60.69,66.89,90.3191463644,136.91,63.06342592,4.05058256,63.1933770884,0.65342592,0.19058256,0.6806519999999999,62.41,3.86,62.5292547533,0.0,0.65342592,0.19058256,0.6806519999999999,0.65342592,0.19058256,0.6806519999999999,0.0,0.0,0.0,134.17
2019-04-06 02:00:00,65.32644288,65.59729584,92.5772615758,0.67644288,0.19729584,0.7046279999999999,64.65,65.4,91.9607660908,136.39,67.08644288,2.98729584,67.1529206716,0.67644288,0.19729584,0.7046279999999999,66.41,2.79,66.4685805475,0.0,0.67644288,0.19729584,0.7046279999999999,0.67644288,0.19729584,0.7046279999999999,0.0,0.0,0.0,133.52
2019-04-06 02:30:00,66.14644288,65.84729584,93.3339074245,0.67644288,0.19729584,0.7046279999999999,65.47,65.65,92.7159285129,136.68,67.92644288,3.06729584,67.99566123,0.67644288,0.19729584,0.7046279999999999,67.25,2.87,67.3112130332,0.0,0.67644288,0.19729584,0.7046279999999999,0.67644288,0.19729584,0.7046279999999999,0.0,0.0,0.0,133.76
2019-04-06 03:00:00,64.86626304,66.58307672,92.9566468106,0.69626304,0.20307672000000002,0.725274,64.17,66.38,92.3260163768,136.91,66.64626304,3.48307672,66.7372175074,0.69626304,0.20307672000000002,0.725274,65.95,3.2800000000000002,66.0315144458,0.0,0.69626304,0.20307672000000002,0.725274,0.69626304,0.20307672000000002,0.725274,0.0,0.0,0.0,134.17
