Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-06 03:30:00,63.8985008,66.3237294,92.09698956,0.6985007999999999,0.20372939999999998,0.727605,63.2,66.12,91.4663566564,136.91,65.6485008,3.1537294,65.724209135,0.6985007999999999,0.20372939999999998,0.727605,64.95,2.95,65.016959326,0.0,0.6985007999999999,0.20372939999999998,0.727605,0.6985007999999999,0.20372939999999998,0.727605,0.0,0.0,0.0,133.81
2019-04-06 04:00:00,62.71928,66.88979,91.6948858441,0.71928,0.20979,0.7492500000000001,62.0,66.68,91.0506584271,137.09,64.45928,3.50979,64.5547628294,0.71928,0.20979,0.7492500000000001,63.74,3.3,63.8253679974,0.0,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,134.25
2019-04-06 04:30:00,61.56736192,67.18923056,91.1314037916,0.71736192,0.20923056,0.7472519999999999,60.85,66.98,90.4933306935,137.29,63.31736192,3.59923056,63.4195772702,0.71736192,0.20923056,0.7472519999999999,62.6,3.39,62.6917227391,0.0,0.71736192,0.20923056,0.7472519999999999,0.71736192,0.20923056,0.7472519999999999,0.0,0.0,0.0,134.59
2019-04-06 05:00:00,60.66302624,67.47379932,90.7343173627,0.73302624,0.21379932000000001,0.7635689999999999,59.93,67.26,90.0861393334,137.68,62.39302624,3.77379932,62.5070498799,0.73302624,0.21379932000000001,0.7635689999999999,61.66,3.56,61.7626845271,0.0,0.73302624,0.21379932000000001,0.7635689999999999,0.73302624,0.21379932000000001,0.7635689999999999,0.0,0.0,0.0,134.59
2019-04-06 05:30:00,60.94759168,66.97221424,90.5532241933,0.72759168,0.21221424,0.7579079999999999,60.22,66.76,89.9074301713,137.09,62.68759168,3.44221424,62.7820275996,0.72759168,0.21221424,0.7579079999999999,61.96,3.23,62.0441334858,0.0,0.72759168,0.21221424,0.7579079999999999,0.72759168,0.21221424,0.7579079999999999,0.0,0.0,0.0,134.59
2019-04-06 06:00:00,61.7784608,66.2053844,90.5523668513,0.7384607999999999,0.2153844,0.7692300000000001,61.04,65.99,89.8919445779,136.91,63.5084608,2.9853844,63.5785900536,0.7384607999999999,0.2153844,0.7692300000000001,62.77,2.77,62.8310894383,0.0,0.7384607999999999,0.2153844,0.7692300000000001,0.7384607999999999,0.2153844,0.7692300000000001,0.0,0.0,0.0,133.92
2019-04-06 06:30:00,64.25037888,64.95594384,91.3640291711,0.74037888,0.21594384,0.7712279999999999,63.51,64.74,90.6906152807,136.56,66.00037888,2.09594384,66.0336504586,0.74037888,0.21594384,0.7712279999999999,65.26,1.88,65.2870737589,0.0,0.74037888,0.21594384,0.7712279999999999,0.74037888,0.21594384,0.7712279999999999,0.0,0.0,0.0,133.61
2019-04-06 07:00:00,66.46340576,64.04307668,92.297887169,0.83340576,0.24307668000000002,0.868131,65.63,63.8,91.5299781492,136.15,68.23340576,1.36307668,68.247019273,0.83340576,0.24307668000000002,0.868131,67.4,1.12,67.4093049957,0.0,0.83340576,0.24307668000000002,0.868131,0.83340576,0.24307668000000002,0.868131,0.0,0.0,0.0,133.27
2019-04-06 07:30:00,70.57183712,62.38386916,94.1919918351,1.04183712,0.30386916,1.085247,69.53,62.08,93.2113045719,135.41,72.39183712,0.51386916,72.3936609319,1.04183712,0.30386916,1.085247,71.35,0.21,71.3503090393,0.0,1.04183712,0.30386916,1.085247,1.04183712,0.30386916,1.085247,0.0,0.0,0.0,132.47
2019-04-06 08:00:00,75.46018848,60.20797164,96.5362102759,1.33018848,0.38797164,1.385613,74.13,59.82,95.255914777,134.53,77.31018848,1.69797164,77.328832595,1.33018848,0.38797164,1.385613,75.98,1.31,75.9912922643,0.0,1.33018848,0.38797164,1.385613,1.33018848,0.38797164,1.385613,0.0,0.0,0.0,131.82
2019-04-06 08:30:00,78.89501344,58.12062892,97.9919927941,1.54501344,0.45062892,1.609389,77.35,57.67,96.4823890666,133.49,80.79501344,2.99062892,80.8503435868,1.54501344,0.45062892,1.609389,79.25,2.54,79.2906936532,0.0,1.54501344,0.45062892,1.609389,1.54501344,0.45062892,1.609389,0.0,0.0,0.0,130.78
2019-04-06 09:00:00,81.24158688,56.40671284,98.9035524751,1.5315868799999999,0.44671284,1.5954030000000001,79.71,55.96,97.3920207204,132.76,83.15158688,4.09671284,83.2524441488,1.5315868799999999,0.44671284,1.5954030000000001,81.62,3.65,81.7015722003,0.0,1.5315868799999999,0.44671284,1.5954030000000001,1.5315868799999999,0.44671284,1.5954030000000001,0.0,0.0,0.0,130.14
2019-04-06 09:30:00,83.76176608,55.37759844,100.4127076909,2.15176608,0.62759844,2.241423,81.61,54.75,98.2738754705,132.76,85.68176608,5.39759844,85.8516109779,2.15176608,0.62759844,2.241423,83.53,4.77,83.6660851241,0.0,2.15176608,0.62759844,2.241423,2.15176608,0.62759844,2.241423,0.0,0.0,0.0,129.84
2019-04-06 10:00:00,83.47758944,55.37554692,100.1746431758,2.9675894400000002,0.86554692,3.091239,80.51,54.51,97.2275691355,133.04,85.37758944,6.02554692,85.5899526479,2.9675894400000002,0.86554692,3.091239,82.41,5.16,82.5713854795,0.0,2.9675894400000002,0.86554692,3.091239,2.9675894400000002,0.86554692,3.091239,0.0,0.0,0.0,129.96
2019-04-06 10:30:00,84.04927744,55.00645592,100.4489483821,3.27927744,0.95645592,3.415914,80.77,54.05,97.1863951384,133.04,85.96927744,6.56645592,86.2196903666,3.27927744,0.95645592,3.415914,82.69,5.61,82.8800832529,0.0,3.27927744,0.95645592,3.415914,3.27927744,0.95645592,3.415914,0.0,0.0,0.0,129.96
2019-04-06 11:00:00,82.98848832,55.53997576,99.8587908051,3.18848832,0.92997576,3.321342,79.8,54.61,96.6969084304,133.04,84.89848832,6.1399757600000004,85.1202245142,3.18848832,0.92997576,3.321342,81.71,5.21,81.8759317504,0.0,3.18848832,0.92997576,3.321342,3.18848832,0.92997576,3.321342,0.0,0.0,0.0,130.43
2019-04-06 11:30:00,81.81983648,55.98328564,99.1393661099,3.67983648,1.07328564,3.833163,78.14,54.91,95.5037575177,133.04,83.70983648,6.11328564,83.9327646681,3.67983648,1.07328564,3.833163,80.03,5.04,80.1885434461,0.0,3.67983648,1.07328564,3.833163,3.67983648,1.07328564,3.833163,0.0,0.0,0.0,130.67
2019-04-06 12:00:00,79.70074432,56.95813376,97.9614089659,4.9307443200000005,1.43813376,5.136192,74.77,55.52,93.1290679648,133.42,81.55074432,6.05813376,81.7754540422,4.9307443200000005,1.43813376,5.136192,76.62,4.62,76.7591610168,0.0,4.9307443200000005,1.43813376,5.136192,4.9307443200000005,1.43813376,5.136192,0.0,0.0,0.0,130.78
2019-04-06 12:30:00,76.69226112,58.18857616,96.2684440054,6.61226112,1.92857616,6.887772,70.08,56.26,89.8687598668,133.81,78.48226112,6.20857616,78.7274521907,6.61226112,1.92857616,6.887772,71.87,4.28,71.9973284227,0.0,6.61226112,1.92857616,6.887772,6.61226112,1.92857616,6.887772,0.0,0.0,0.0,131.29
2019-04-06 13:00:00,74.43089248,58.79109364,94.8490930202,6.62089248,1.93109364,6.896763,67.81,56.86,88.4943823076,134.26,76.20089248,6.02109364,76.4384038515,6.62089248,1.93109364,6.896763,69.58,4.09,69.7001040171,0.0,6.62089248,1.93109364,6.896763,6.62089248,1.93109364,6.896763,0.0,0.0,0.0,131.81
2019-04-06 13:30:00,72.24308,60.076315,93.9586410708,6.91308,2.016315,7.201125,65.33,58.06,87.4012156666,135.17,73.98308,5.406315,74.1803502834,6.91308,2.016315,7.201125,67.07,3.39,67.1556177844,0.0,6.91308,2.016315,7.201125,6.91308,2.016315,7.201125,0.0,0.0,0.0,132.27
2019-04-06 14:00:00,70.72154176,61.20169968,93.5263840455,6.69154176,1.95169968,6.970356,64.03,59.25,87.2376260567,135.76,72.46154176,4.72169968,72.6152152245,6.69154176,1.95169968,6.970356,65.77,2.77,65.828305462,0.0,6.69154176,1.95169968,6.970356,6.69154176,1.95169968,6.970356,0.0,0.0,0.0,132.9
2019-04-06 14:30:00,69.42940448,61.72190964,92.8979888698,6.10940448,1.7819096399999999,6.363963,63.32,59.94,87.1907449217,135.57,71.16940448,3.73190964,71.2671823745,6.10940448,1.7819096399999999,6.363963,65.06,1.9500000000000002,65.0892164648,0.0,6.10940448,1.7819096399999999,6.363963,6.10940448,1.7819096399999999,6.363963,0.0,0.0,0.0,132.9
2019-04-06 15:00:00,69.04055392,62.04016156,92.8201472309,5.52055392,1.6101615599999999,5.750577,63.52,60.43,87.6731161759,136.07,70.78055392,3.18016156,70.8519600348,5.52055392,1.6101615599999999,5.750577,65.26,1.57,65.2788824966,0.0,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,133.04
2019-04-06 15:30:00,68.24847552,62.61955536,92.623232098,5.99847552,1.74955536,6.248412,62.25,60.87,87.0644554339,136.13,69.95847552,3.10955536,70.0275490905,5.99847552,1.74955536,6.248412,63.96,1.3599999999999999,63.9744574029,0.0,5.99847552,1.74955536,6.248412,5.99847552,1.74955536,6.248412,0.0,0.0,0.0,133.55
2019-04-06 16:00:00,68.43088416,62.47400788,92.6595249692,4.95088416,1.44400788,5.157171,63.48,61.03,88.0589081241,136.13,70.16088416,2.61400788,70.2095627626,4.95088416,1.44400788,5.157171,65.21,1.17,65.220495245,0.0,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,133.16
2019-04-06 16:30:00,71.92765952,61.76181736,94.8056448089,2.81765952,0.82181736,2.935062,69.11,60.94,92.1405214876,135.78,73.73765952,1.72181736,73.7577595003,2.81765952,0.82181736,2.935062,70.92,0.9,70.92571043,0.0,2.81765952,0.82181736,2.935062,2.81765952,0.82181736,2.935062,0.0,0.0,0.0,133.0
2019-04-06 17:00:00,74.55159616,60.86379888,96.2410645416,2.24159616,0.65379888,2.334996,72.31,60.21,94.0955907575,135.36,76.39159616,1.9337988799999999,76.4160686111,2.24159616,0.65379888,2.334996,74.15,1.28,74.161047053,0.0,2.24159616,0.65379888,2.334996,2.24159616,0.65379888,2.334996,0.0,0.0,0.0,132.5
2019-04-06 17:30:00,76.54205632,60.28309976,97.4306856302,1.62205632,0.47309976000000004,1.689642,74.92,59.81,95.8657524875,135.26,78.42205632,1.94309976,78.4461251697,1.62205632,0.47309976000000004,1.689642,76.8,1.47,76.8140670711,0.0,1.62205632,0.47309976000000004,1.689642,1.62205632,0.47309976000000004,1.689642,0.0,0.0,0.0,132.28
2019-04-06 18:00:00,79.26302592,59.08713256,98.863120081,1.05302592,0.30713256,1.096902,78.21,58.78,97.8360490821,134.61,81.16302592,2.35713256,81.1972465691,1.05302592,0.30713256,1.096902,80.11,2.05,80.1362252667,0.0,1.05302592,0.30713256,1.096902,1.05302592,0.30713256,1.096902,0.0,0.0,0.0,131.66
2019-04-06 18:30:00,82.52736192,58.20923056,100.9904945421,0.71736192,0.20923056,0.7472519999999999,81.81,58.0,100.2839772845,134.08,84.48736192,2.54923056,84.5258120378,0.71736192,0.20923056,0.7472519999999999,83.77,2.34,83.8026759716,0.0,0.71736192,0.20923056,0.7472519999999999,0.71736192,0.20923056,0.7472519999999999,0.0,0.0,0.0,131.23
2019-04-06 19:00:00,84.13778176,56.79351968,101.5119214533,0.45778176,0.13351968,0.476856,83.68,56.66,101.0578942983,133.33,86.08778176,3.09351968,86.1433458392,0.45778176,0.13351968,0.476856,85.63,2.96,85.6811443668,0.0,0.45778176,0.13351968,0.476856,0.45778176,0.13351968,0.476856,0.0,0.0,0.0,130.31
2019-04-06 19:30:00,84.01873088,57.28337984,101.6884100799,0.38873088,0.11337984,0.40492799999999995,83.63,57.17,101.3034342952,133.2,85.97873088,2.6833798399999997,86.0205945754,0.38873088,0.11337984,0.40492799999999995,85.59,2.5700000000000003,85.6285758377,0.0,0.38873088,0.11337984,0.40492799999999995,0.38873088,0.11337984,0.40492799999999995,0.0,0.0,0.0,130.65
2019-04-06 20:00:00,83.82795168,57.19731924,101.4823078724,0.36795168,0.10731924,0.383283,83.46,57.09,101.1179494452,133.04,85.79795168,2.66731924,85.8394029826,0.36795168,0.10731924,0.383283,85.43,2.56,85.4683479424,0.0,0.36795168,0.10731924,0.383283,0.36795168,0.10731924,0.383283,0.0,0.0,0.0,130.21
2019-04-06 20:30:00,84.1968528,57.0311654,101.6939715436,0.34685279999999996,0.10116539999999999,0.361305,83.85,56.93,101.3501228416,133.04,86.1668528,2.5911654,86.2058040945,0.34685279999999996,0.10116539999999999,0.361305,85.82,2.49,85.8561150996,0.0,0.34685279999999996,0.10116539999999999,0.361305,0.34685279999999996,0.10116539999999999,0.361305,0.0,0.0,0.0,130.02
2019-04-06 21:00:00,81.99909056,57.93181808,100.398936243,0.34909056,0.10181808,0.36363599999999996,81.65,57.83,100.0551417969,133.2,83.93909056,2.09181808,83.9651512648,0.34909056,0.10181808,0.36363599999999996,83.59,1.99,83.6136842867,0.0,0.34909056,0.10181808,0.36363599999999996,0.34909056,0.10181808,0.36363599999999996,0.0,0.0,0.0,130.58
2019-04-06 21:30:00,79.60388576,58.93321668,99.044952705,0.35388576,0.10321668,0.368631,79.25,58.83,98.6991965519,133.88,81.53388576,1.53321668,81.548300292,0.35388576,0.10321668,0.368631,81.18,1.43,81.1925938741,0.0,0.35388576,0.10321668,0.368631,0.35388576,0.10321668,0.368631,0.0,0.0,0.0,130.83
2019-04-06 22:00:00,76.44516448,60.52358964,97.5036823678,0.35516448,0.10358964,0.369963,76.09,60.42,97.161023564,134.5,78.32516448,0.73358964,78.3285997869,0.35516448,0.10358964,0.369963,77.97,0.63,77.9725451682,0.0,0.35516448,0.10358964,0.369963,0.35516448,0.10358964,0.369963,0.0,0.0,0.0,131.43
2019-04-06 22:30:00,72.43387584,62.30279712,95.5421629344,0.28387584,0.08279712,0.29570399999999997,72.15,62.22,95.2730334355,134.95,74.26387584,1.04279712,74.2711968438,0.28387584,0.08279712,0.29570399999999997,73.98,0.96,73.9862284483,0.0,0.28387584,0.08279712,0.29570399999999997,0.28387584,0.08279712,0.29570399999999997,0.0,0.0,0.0,131.99
2019-04-06 23:00:00,68.36698272,63.73661996,93.4687169601,0.29698272000000003,0.08661996,0.309357,68.07,63.65,93.1925286705,135.66,70.16698272,1.8566199600000002,70.1915415253,0.29698272000000003,0.08661996,0.309357,69.87,1.77,69.8924158976,0.0,0.29698272000000003,0.08661996,0.309357,0.29698272000000003,0.08661996,0.309357,0.0,0.0,0.0,132.66
2019-04-06 23:30:00,63.927552,65.810536,91.7483435999,0.447552,0.13053599999999999,0.4662,63.48,65.68,91.3431595687,136.71,65.687552,3.010536,65.7565039731,0.447552,0.13053599999999999,0.4662,65.24,2.88,65.3035374233,0.0,0.447552,0.13053599999999999,0.4662,0.447552,0.13053599999999999,0.4662,0.0,0.0,0.0,133.63
2019-04-07 00:00:00,59.81373568,66.91025624,89.7477875276,0.58373568,0.17025624,0.608058,59.23,66.74,89.232396023,136.99,61.52373568,3.74025624,61.6373228553,0.58373568,0.17025624,0.608058,60.94,3.5700000000000003,61.0444796849,0.0,0.58373568,0.17025624,0.608058,0.58373568,0.17025624,0.608058,0.0,0.0,0.0,134.02
2019-04-07 00:30:00,57.10533408,67.67072244,88.5457274855,0.58533408,0.17072244,0.609723,56.52,67.5,88.0384029842,137.4,58.78533408,4.17072244,58.9331012977,0.58533408,0.17072244,0.609723,58.2,4.0,58.3372951036,0.0,0.58533408,0.17072244,0.609723,0.58533408,0.17072244,0.609723,0.0,0.0,0.0,134.56
2019-04-07 01:00:00,55.82428512,68.08333316,88.0436883788,0.59428512,0.17333316000000001,0.619047,55.23,67.91,87.5335421424,137.66,57.46428512,4.53333316,57.6428241318,0.59428512,0.17333316000000001,0.619047,56.87,4.36,57.0368871872,0.0,0.59428512,0.17333316000000001,0.619047,0.59428512,0.17333316000000001,0.619047,0.0,0.0,0.0,134.56
2019-04-07 01:30:00,58.90286656,67.70708608,89.7429506671,0.57286656,0.16708608,0.5967359999999999,58.33,67.54,89.241472982,137.05,60.60286656,4.41708608,60.7636246839,0.57286656,0.16708608,0.5967359999999999,60.03,4.25,60.1802575601,0.0,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,134.33
2019-04-07 02:00:00,62.50757184,66.67137512,91.3907478781,0.5875718400000001,0.17137512,0.612054,61.92,66.5,90.864384662,136.91,64.24757184,3.73137512,64.3558361582,0.5875718400000001,0.17137512,0.612054,63.66,3.56,63.7594636113,0.0,0.5875718400000001,0.17137512,0.612054,0.5875718400000001,0.17137512,0.612054,0.0,0.0,0.0,133.81
2019-04-07 02:30:00,62.9402192,66.5292306,91.5838944202,0.5802191999999999,0.16923059999999998,0.604395,62.36,66.36,91.062721242,136.91,64.6902192,3.5892306,64.789713971,0.5802191999999999,0.16923059999999998,0.604395,64.11,3.42,64.2011565316,0.0,0.5802191999999999,0.16923059999999998,0.604395,0.5802191999999999,0.16923059999999998,0.604395,0.0,0.0,0.0,133.81
2019-04-07 03:00:00,61.58117824,67.40951032,91.3032507363,0.58117824,0.16951032,0.605394,61.0,67.24,90.786659813,136.91,63.30117824,4.21951032,63.4416537766,0.58117824,0.16951032,0.605394,62.72,4.05,62.8506237041,0.0,0.58117824,0.16951032,0.605394,0.58117824,0.16951032,0.605394,0.0,0.0,0.0,134.11
2019-04-07 03:30:00,60.47478464,67.25764552,90.4477222386,0.57478464,0.16764552,0.598734,59.9,67.09,89.9393023099,136.91,62.20478464,4.1776455200000004,62.3449112133,0.57478464,0.16764552,0.598734,61.63,4.01,61.7603189759,0.0,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,133.81
2019-04-07 04:00:00,59.17277664,67.61997652,89.8547645918,0.58277664,0.16997652,0.607059,58.59,67.45,89.343665696,136.91,60.87277664,4.34997652,61.0280036671,0.58277664,0.16997652,0.607059,60.29,4.18,60.434729254,0.0,0.58277664,0.16997652,0.607059,0.58277664,0.16997652,0.607059,0.0,0.0,0.0,133.95
2019-04-07 04:30:00,57.92830112,68.00867116,89.3357007226,0.57830112,0.16867116000000001,0.602397,57.35,67.84,88.832922388,137.08,59.61830112,4.57867116,59.7938630465,0.57830112,0.16867116000000001,0.602397,59.04,4.41,59.2044736485,0.0,0.57830112,0.16867116000000001,0.602397,0.57830112,0.16867116000000001,0.602397,0.0,0.0,0.0,134.59
2019-04-07 05:00:00,56.79446496,68.08755228,88.665247,0.57446496,0.16755228,0.598401,56.22,67.92,88.169239534,137.32,58.48446496,4.55755228,58.6617756673,0.57446496,0.16755228,0.598401,57.91,4.39,58.0761586195,0.0,0.57446496,0.16755228,0.598401,0.57446496,0.16755228,0.598401,0.0,0.0,0.0,134.59
2019-04-07 05:30:00,56.4142352,68.3245686,88.6048114245,0.5642351999999999,0.16456859999999998,0.587745,55.85,68.16,88.1192833607,137.66,58.0842352,4.6945686,58.27364201,0.5642351999999999,0.16456859999999998,0.587745,57.52,4.53,57.6981048216,0.0,0.5642351999999999,0.16456859999999998,0.587745,0.5642351999999999,0.16456859999999998,0.587745,0.0,0.0,0.0,134.59
2019-04-07 06:00:00,56.46391552,68.32447536,88.6363790386,0.56391552,0.16447536000000001,0.5874119999999999,55.9,68.16,88.1509818437,137.47,58.14391552,4.72447536,58.3355430199,0.56391552,0.16447536000000001,0.5874119999999999,57.58,4.5600000000000005,57.7602804702,0.0,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,134.59
2019-04-07 06:30:00,57.7210384,67.4836362,88.8017985671,0.5610383999999999,0.16363619999999998,0.584415,57.16,67.32,88.313351199,137.15,59.4010384,4.1336362,59.5446917133,0.5610383999999999,0.16363619999999998,0.584415,58.84,3.9699999999999998,58.9737780713,0.0,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.24
2019-04-07 07:00:00,58.8922272,66.9668996,89.1788095156,0.5722271999999999,0.16689959999999998,0.5960700000000001,58.32,66.8,88.6761659072,136.91,60.592227199999996,3.6268996,60.7006787257,0.5722271999999999,0.16689959999999998,0.5960700000000001,60.02,3.46,60.1196473709,0.0,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.59
2019-04-07 07:30:00,61.8700592,66.1958506,90.6079183188,0.7400591999999999,0.2158506,0.770895,61.13,65.98,89.9457464253,136.91,63.5900592,3.1058506,63.6658616294,0.7400591999999999,0.2158506,0.770895,62.85,2.89,62.9164096242,0.0,0.7400591999999999,0.2158506,0.770895,0.7400591999999999,0.2158506,0.770895,0.0,0.0,0.0,133.93
2019-04-07 08:00:00,65.20579328,64.89002304,91.9919049015,0.92579328,0.27002304,0.964368,64.28,64.62,91.1463811679,136.13,66.96579328,2.26002304,67.0039190926,0.92579328,0.27002304,0.964368,66.04,1.99,66.0699757833,0.0,0.92579328,0.27002304,0.964368,0.92579328,0.27002304,0.964368,0.0,0.0,0.0,133.54
2019-04-07 08:30:00,68.38655232,63.81857776,93.538929893,1.12655232,0.32857776,1.173492,67.26,63.49,92.4926359231,135.76,70.18655232,1.61857776,70.2052129157,1.12655232,0.32857776,1.173492,69.06,1.29,69.0720471682,0.0,1.12655232,0.32857776,1.173492,1.12655232,0.32857776,1.173492,0.0,0.0,0.0,133.0
2019-04-07 09:00:00,70.69730112,62.28004616,94.2173685439,1.57730112,0.46004616000000004,1.643022,69.12,61.82,92.7323395585,134.89,72.49730112,0.83004616,72.5020527041,1.57730112,0.46004616000000004,1.643022,70.92,0.37,70.9209651655,0.0,1.57730112,0.46004616000000004,1.643022,1.57730112,0.46004616000000004,1.643022,0.0,0.0,0.0,132.22
2019-04-07 09:30:00,74.05790016,60.79522088,95.8156117653,1.9379001599999999,0.56522088,2.018646,72.12,60.23,93.9624781495,134.57,75.89790016,1.22522088,75.9077888948,1.9379001599999999,0.56522088,2.018646,73.96,0.66,73.9629447764,0.0,1.9379001599999999,0.56522088,2.018646,1.9379001599999999,0.56522088,2.018646,0.0,0.0,0.0,131.51
2019-04-07 10:00:00,75.96738048,59.44340264,96.4601524694,2.13738048,0.62340264,2.226438,73.83,58.82,94.3962991859,133.7,77.81738048,2.13340264,77.8466191404,2.13738048,0.62340264,2.226438,75.68,1.51,75.6950625867,0.0,2.13738048,0.62340264,2.226438,2.13738048,0.62340264,2.226438,0.0,0.0,0.0,130.97
2019-04-07 10:30:00,77.18572192,58.42708556,96.8057849271,2.35572192,0.68708556,2.453877,74.83,57.74,94.5168582846,133.04,79.03572192,2.82708556,79.0862677851,2.35572192,0.68708556,2.453877,76.68,2.14,76.7098559508,0.0,2.35572192,0.68708556,2.453877,2.35572192,0.68708556,2.453877,0.0,0.0,0.0,130.43
2019-04-07 11:00:00,78.04585184,57.72254012,97.0723782924,2.30585184,0.67254012,2.401929,75.74,57.05,94.8222025688,132.89,79.89585184,3.19254012,79.9596113901,2.30585184,0.67254012,2.401929,77.59,2.52,77.6309120132,0.0,2.30585184,0.67254012,2.401929,2.30585184,0.67254012,2.401929,0.0,0.0,0.0,129.95
2019-04-07 11:30:00,79.03504256,57.30855408,97.6258588859,2.39504256,0.69855408,2.494836,76.64,56.61,95.2805420849,132.53,80.91504256,3.47855408,80.9897799168,2.39504256,0.69855408,2.494836,78.52,2.7800000000000002,78.5691975268,0.0,2.39504256,0.69855408,2.494836,2.39504256,0.69855408,2.494836,0.0,0.0,0.0,129.95
2019-04-07 12:00:00,79.90889888,57.32717884,98.345500934,2.2188988800000002,0.64717884,2.311353,77.69,56.68,96.1683861776,132.83,81.78889888,3.43717884,81.8610907476,2.2188988800000002,0.64717884,2.311353,79.57,2.79,79.6188985103,0.0,2.2188988800000002,0.64717884,2.311353,2.2188988800000002,0.64717884,2.311353,0.0,0.0,0.0,129.95
2019-04-07 12:30:00,81.29839968,56.68953324,99.1117196375,1.91839968,0.55953324,1.998333,79.38,56.13,97.2201692037,132.31,83.19839968,3.70953324,83.2810563464,1.91839968,0.55953324,1.998333,81.28,3.15,81.3410160989,0.0,1.91839968,0.55953324,1.998333,1.91839968,0.55953324,1.998333,0.0,0.0,0.0,129.95
2019-04-07 13:00:00,81.55200608,57.16766844,99.5935339796,1.91200608,0.55766844,1.991673,79.64,56.61,97.709885375,133.09,83.46200608,3.86766844,83.5515728042,1.91200608,0.55766844,1.991673,81.55,3.31,81.6171464828,0.0,1.91200608,0.55766844,1.991673,1.91200608,0.55766844,1.991673,0.0,0.0,0.0,130.39
2019-04-07 13:30:00,80.59056704,58.19724872,99.4070382539,2.39056704,0.69724872,2.490174,78.2,57.5,97.0643600916,133.81,82.48056704,3.59724872,82.5589736951,2.39056704,0.69724872,2.490174,80.09,2.9,80.1424862355,0.0,2.39056704,0.69724872,2.490174,2.39056704,0.69724872,2.490174,0.0,0.0,0.0,131.15
2019-04-07 14:00:00,78.96803936,59.13776148,98.6571136474,2.59803936,0.75776148,2.7062910000000002,76.37,58.38,96.1280463757,134.3,80.85803936,3.15776148,80.9196761407,2.59803936,0.75776148,2.7062910000000002,78.26,2.4,78.2967917606,0.0,2.59803936,0.75776148,2.7062910000000002,2.59803936,0.75776148,2.7062910000000002,0.0,0.0,0.0,131.47
2019-04-07 14:30:00,77.96631104,59.49184072,98.0715288422,2.64631104,0.77184072,2.756574,75.32,58.72,95.5046637605,134.52,79.84631104,3.10184072,79.9065379212,2.64631104,0.77184072,2.756574,77.2,2.33,77.2351532659,0.0,2.64631104,0.77184072,2.756574,2.64631104,0.77184072,2.756574,0.0,0.0,0.0,131.67
2019-04-07 15:00:00,76.9369504,60.3720272,97.7960940176,2.6469503999999997,0.7720271999999999,2.75724,74.29,59.6,95.2426590347,134.84,78.7969504,2.4420272,78.8347822296,2.6469503999999997,0.7720271999999999,2.75724,76.15,1.67,76.1683096832,0.0,2.6469503999999997,0.7720271999999999,2.75724,2.6469503999999997,0.7720271999999999,2.75724,0.0,0.0,0.0,131.96
2019-04-07 15:30:00,75.49434272,60.45584996,96.7176590758,2.93434272,0.85584996,3.056607,72.56,59.6,93.8994866866,134.59,77.34434272,2.24584996,77.3769422556,2.93434272,0.85584996,3.056607,74.41,1.3900000000000001,74.4229816656,0.0,2.93434272,0.85584996,3.056607,2.93434272,0.85584996,3.056607,0.0,0.0,0.0,131.53
2019-04-07 16:00:00,76.83060736,60.23226048,97.6261616056,2.03060736,0.59226048,2.115216,74.8,59.64,95.6659270587,134.59,78.70060736,1.8022604800000002,78.7212407275,2.03060736,0.59226048,2.115216,76.67,1.21,76.6795474687,0.0,2.03060736,0.59226048,2.115216,2.03060736,0.59226048,2.115216,0.0,0.0,0.0,131.53
2019-04-07 16:30:00,79.78997856,59.04582708,99.2615251453,1.4599785600000001,0.42582708,1.5208110000000001,78.33,58.62,97.8360531706,134.21,81.68997856,2.28582708,81.7219530027,1.4599785600000001,0.42582708,1.5208110000000001,80.23,1.8599999999999999,80.2515576173,0.0,1.4599785600000001,0.42582708,1.5208110000000001,1.4599785600000001,0.42582708,1.5208110000000001,0.0,0.0,0.0,131.2
2019-04-07 17:00:00,81.58948928,57.82860104,100.0049591731,1.2294892800000001,0.35860104,1.280718,80.36,57.47,98.79539716,133.42,83.50948928,2.79860104,83.5563700001,1.2294892800000001,0.35860104,1.280718,82.28,2.44,82.3161709508,0.0,1.2294892800000001,0.35860104,1.280718,1.2294892800000001,0.35860104,1.280718,0.0,0.0,0.0,130.56
2019-04-07 17:30:00,83.49123776,57.33202768,101.2805419644,1.00123776,0.29202768,1.042956,82.49,57.04,100.2903868773,133.31,85.46123776,3.09202768,85.5171549728,1.00123776,0.29202768,1.042956,84.46,2.8,84.5063997577,0.0,1.00123776,0.29202768,1.042956,1.00123776,0.29202768,1.042956,0.0,0.0,0.0,130.56
2019-04-07 18:00:00,83.87226656,57.14191108,101.487709107,1.17226656,0.34191108000000003,1.221111,82.7,56.8,100.327114979,133.04,85.83226656,3.16191108,85.890486461,1.17226656,0.34191108000000003,1.221111,84.66,2.8200000000000003,84.7069536697,0.0,1.17226656,0.34191108000000003,1.221111,1.17226656,0.34191108000000003,1.221111,0.0,0.0,0.0,130.21
2019-04-07 18:30:00,83.75321568,57.43177124,101.5529885553,1.10321568,0.32177124,1.149183,82.65,57.11,100.461806673,133.04,85.69321568,2.77177124,85.7380308229,1.10321568,0.32177124,1.149183,84.59,2.45,84.6254725245,0.0,1.10321568,0.32177124,1.149183,1.10321568,0.32177124,1.149183,0.0,0.0,0.0,130.14
2019-04-07 19:00:00,83.66582336,57.70794848,101.6374798796,0.81582336,0.23794848000000002,0.849816,82.85,57.47,100.8311628417,133.04,85.63582336,2.60794848,85.6755253139,0.81582336,0.23794848000000002,0.849816,84.82,2.37,84.8531042449,0.0,0.81582336,0.23794848000000002,0.849816,0.81582336,0.23794848000000002,0.849816,0.0,0.0,0.0,130.67
2019-04-07 19:30:00,83.59465472,57.45219096,101.4338234706,0.62465472,0.18219096,0.650682,82.97,57.27,100.8160393985,133.04,85.54465472,2.65219096,85.5857585586,0.62465472,0.18219096,0.650682,84.92,2.47,84.9559138612,0.0,0.62465472,0.18219096,0.650682,0.62465472,0.18219096,0.650682,0.0,0.0,0.0,130.45
2019-04-07 20:00:00,83.82848096,57.50289028,101.6552832401,0.55848096,0.16289028,0.581751,83.27,57.34,101.102762079,133.04,85.79848096,2.49289028,85.8346890074,0.55848096,0.16289028,0.581751,85.24,2.33,85.271838845,0.0,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,130.45
2019-04-07 20:30:00,84.97889056,56.57009308,102.0861757139,0.54889056,0.16009308,0.571761,84.43,56.41,101.5406962749,132.44,86.94889056,2.77009308,86.9930053814,0.54889056,0.16009308,0.571761,86.4,2.61,86.4394128856,0.0,0.54889056,0.16009308,0.571761,0.54889056,0.16009308,0.571761,0.0,0.0,0.0,129.5
2019-04-07 21:00:00,82.2466528,58.0794404,100.6863113535,0.5466527999999999,0.15944039999999998,0.56943,81.7,57.92,100.1479725207,133.03,84.1966528,1.7894404,84.2156662366,0.5466527999999999,0.15944039999999998,0.56943,83.65,1.63,83.6658795448,0.0,0.5466527999999999,0.15944039999999998,0.56943,0.5466527999999999,0.15944039999999998,0.56943,0.0,0.0,0.0,130.24
2019-04-07 21:30:00,79.44857088,59.35999984,99.1750220362,0.54857088,0.15999984,0.5714279999999999,78.9,59.2,98.6400020276,133.63,81.36857088,1.06999984,81.3756058454,0.54857088,0.15999984,0.5714279999999999,80.82,0.91,80.8251229507,0.0,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,130.77
2019-04-07 22:00:00,75.19176768,60.65093224,96.6040242869,0.55176768,0.16093224,0.574758,74.64,60.49,96.0737721753,134.0,77.06176768,0.50093224,77.0633957925,0.55176768,0.16093224,0.574758,76.51,0.34,76.5107554531,0.0,0.55176768,0.16093224,0.574758,0.55176768,0.16093224,0.574758,0.0,0.0,0.0,131.23
2019-04-07 22:30:00,70.68432512,61.63167816,93.7802621583,0.55432512,0.16167816000000002,0.577422,70.13,61.47,93.2565161262,133.86,72.48432512,1.20167816,72.4942854196,0.55432512,0.16167816000000002,0.577422,71.93,1.04,71.9375180278,0.0,0.55432512,0.16167816000000002,0.577422,0.55432512,0.16167816000000002,0.577422,0.0,0.0,0.0,130.97
2019-04-07 23:00:00,65.19656288,63.92233084,91.3052911467,0.55656288,0.16233084,0.579753,64.64,63.76,90.7946430138,135.06,66.95656288,2.36233084,66.9982232578,0.55656288,0.16233084,0.579753,66.4,2.2,66.4364357864,0.0,0.55656288,0.16233084,0.579753,0.55656288,0.16233084,0.579753,0.0,0.0,0.0,132.21
2019-04-07 23:30:00,60.21720224,65.77251732,89.174746875,0.55720224,0.16251732,0.580419,59.66,65.61,88.6791277585,136.18,61.92720224,3.25251732,62.0125571654,0.55720224,0.16251732,0.580419,61.37,3.09,61.4477420252,0.0,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,133.32
2019-04-08 00:00:00,56.2230464,67.4513052,87.810645822,0.5530463999999999,0.16130519999999998,0.5760900000000001,55.67,67.29,87.3332296437,136.92,57.8830464,4.3113052,58.0433838872,0.5530463999999999,0.16130519999999998,0.5760900000000001,57.33,4.15,57.4800086987,0.0,0.5530463999999999,0.16130519999999998,0.5760900000000001,0.5530463999999999,0.16130519999999998,0.5760900000000001,0.0,0.0,0.0,133.95
2019-04-08 00:30:00,53.59208736,68.66102548,87.100219561,0.55208736,0.16102548,0.575091,53.04,68.5,86.6342403441,137.52,55.23208736,5.07102548,55.4643919426,0.55208736,0.16102548,0.575091,54.68,4.91,54.9000045537,0.0,0.55208736,0.16102548,0.575091,0.55208736,0.16102548,0.575091,0.0,0.0,0.0,134.59
2019-04-08 01:00:00,52.581448,68.790839,86.5851500207,0.5514479999999999,0.16083899999999998,0.574425,52.03,68.63,86.1231548424,137.41,54.201448,5.230839,54.4532702594,0.5514479999999999,0.16083899999999998,0.574425,53.65,5.07,53.889028568,0.0,0.5514479999999999,0.16083899999999998,0.574425,0.5514479999999999,0.16083899999999998,0.574425,0.0,0.0,0.0,134.59
2019-04-08 01:30:00,56.23793152,68.09981336,88.3192477397,0.54793152,0.15981336000000002,0.570762,55.69,67.94,87.847707426,136.91,57.89793152,4.88981336,58.1040510549,0.54793152,0.15981336000000002,0.570762,57.35,4.73,57.5447252144,0.0,0.54793152,0.15981336000000002,0.570762,0.54793152,0.15981336000000002,0.570762,0.0,0.0,0.0,134.13
2019-04-08 02:00:00,60.701448,66.540839,90.0685796719,0.5514479999999999,0.16083899999999998,0.574425,60.15,66.38,89.5786073792,136.19,62.411448,3.800839,62.5270758837,0.5514479999999999,0.16083899999999998,0.574425,61.86,3.64,61.9670008956,0.0,0.5514479999999999,0.16083899999999998,0.574425,0.5514479999999999,0.16083899999999998,0.574425,0.0,0.0,0.0,133.81
2019-04-08 02:30:00,61.77336608,66.47139844,90.7435703916,0.55336608,0.16139844,0.576423,61.22,66.31,90.2491246495,136.19,63.50336608,3.7813984400000002,63.6158508365,0.55336608,0.16139844,0.576423,62.95,3.62,63.0539998731,0.0,0.55336608,0.16139844,0.576423,0.55336608,0.16139844,0.576423,0.0,0.0,0.0,133.67
2019-04-08 03:00:00,60.47592352,66.76214436,90.0806374597,0.55592352,0.16214436000000002,0.579087,59.92,66.6,89.5877580923,136.37,62.19592352,3.96214436,62.3219984471,0.55592352,0.16214436000000002,0.579087,61.64,3.8,61.7570206535,0.0,0.55592352,0.16214436000000002,0.579087,0.55592352,0.16214436000000002,0.579087,0.0,0.0,0.0,133.75
2019-04-08 03:30:00,59.65560384,66.96205112,89.6811427208,0.55560384,0.16205112,0.578754,59.1,66.8,89.1910869986,136.8,61.36560384,3.96205112,61.4933751206,0.55560384,0.16205112,0.578754,60.81,3.8,60.9286147881,0.0,0.55560384,0.16205112,0.578754,0.55560384,0.16205112,0.578754,0.0,0.0,0.0,133.81
2019-04-08 04:00:00,58.54528416,67.40195788,89.2780724671,0.55528416,0.16195788,0.578421,57.99,67.24,88.7922164382,136.91,60.23528416,4.25195788,60.3851687391,0.55528416,0.16195788,0.578421,59.68,4.09,59.819984119,0.0,0.55528416,0.16195788,0.578421,0.55528416,0.16195788,0.578421,0.0,0.0,0.0,133.81
2019-04-08 04:30:00,57.72688256,67.43242408,88.7666873743,0.55688256,0.16242408,0.580086,57.17,67.27,88.2817183793,136.91,59.40688256,4.21242408,59.5560426164,0.55688256,0.16242408,0.580086,58.85,4.05,58.9891939257,0.0,0.55688256,0.16242408,0.580086,0.55688256,0.16242408,0.580086,0.0,0.0,0.0,133.81
2019-04-08 05:00:00,57.66071872,67.53354296,88.8005512823,0.56071872,0.16354296000000001,0.584082,57.1,67.37,88.3126655696,136.91,59.34071872,4.28354296,59.495122812700004,0.56071872,0.16354296000000001,0.584082,58.78,4.12,58.9242123409,0.0,0.56071872,0.16354296000000001,0.584082,0.56071872,0.16354296000000001,0.584082,0.0,0.0,0.0,134.03
2019-04-08 05:30:00,59.82944,66.06317,89.1285830762,0.55944,0.16317,0.5827500000000001,59.27,65.9,88.6326288677,136.16,61.52944,3.39317,61.6229307106,0.55944,0.16317,0.5827500000000001,60.97,3.23,61.055497705,0.0,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,133.28
2019-04-08 06:00:00,63.36560384,64.06205112,90.1063046835,0.55560384,0.16205112,0.578754,62.81,63.9,89.6008152865,135.4,65.10560384,2.25205112,65.144542255,0.55560384,0.16205112,0.578754,64.55,2.09,64.5838261487,0.0,0.55560384,0.16205112,0.578754,0.55560384,0.16205112,0.578754,0.0,0.0,0.0,132.41
2019-04-08 06:30:00,71.3082512,59.6799066,92.9868697236,0.5482511999999999,0.15990659999999998,0.571095,70.76,59.52,92.464090327,134.16,73.1282512,1.4599066,73.1428222784,0.5482511999999999,0.15990659999999998,0.571095,72.58,1.3,72.5916413921,0.0,0.5482511999999999,0.15990659999999998,0.571095,0.5482511999999999,0.15990659999999998,0.571095,0.0,0.0,0.0,131.31
2019-04-08 07:00:00,78.86368576,56.92149168,97.2601518955,0.55368576,0.16149168,0.5767559999999999,78.31,56.76,96.7168739156,134.07,80.77368576,4.19149168,80.8823646647,0.55368576,0.16149168,0.5767559999999999,80.22,4.03,80.3211634627,0.0,0.55368576,0.16149168,0.5767559999999999,0.55368576,0.16149168,0.5767559999999999,0.0,0.0,0.0,131.09
2019-04-08 07:30:00,87.93917024,52.79184132,102.5683975328,0.5891702400000001,0.17184132,0.613719,87.35,52.62,101.9749327041,132.92,89.93917024,7.28184132,90.2334724837,0.5891702400000001,0.17184132,0.613719,89.35,7.11,89.6324416715,0.0,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,129.88
2019-04-08 08:00:00,93.65630304,49.81142172,106.0786539926,0.6563030400000001,0.19142172000000002,0.683649,93.0,49.62,105.4094132419,132.33,95.73630304,9.98142172,96.2552258286,0.6563030400000001,0.19142172000000002,0.683649,95.08,9.79,95.5826893323,0.0,0.6563030400000001,0.19142172000000002,0.683649,0.6563030400000001,0.19142172000000002,0.683649,0.0,0.0,0.0,129.51
2019-04-08 08:30:00,95.66019904,48.41172472,107.21272672,0.76019904,0.22172472000000001,0.791874,94.9,48.19,106.4344215938,132.33,97.76019904,11.40172472,98.4228420791,0.76019904,0.22172472000000001,0.791874,97.0,11.18,97.6421650723,0.0,0.76019904,0.22172472000000001,0.791874,0.76019904,0.22172472000000001,0.791874,0.0,0.0,0.0,129.3
2019-04-08 09:00:00,94.98285632,47.82999976,106.3459066995,0.82285632,0.23999976,0.857142,94.16,47.59,105.5031454507,132.12,97.09285632,11.83999976,97.8121073421,0.82285632,0.23999976,0.857142,96.27,11.6,96.9663493177,0.0,0.82285632,0.23999976,0.857142,0.82285632,0.23999976,0.857142,0.0,0.0,0.0,129.19
2019-04-08 09:30:00,96.7295696,46.3619578,107.2662144669,0.8295695999999999,0.2419578,0.864135,95.9,46.12,106.413647621,131.51,98.8295696,12.9819578,99.6785586555,0.8295695999999999,0.2419578,0.864135,98.0,12.74,98.8246305331,0.0,0.8295695999999999,0.2419578,0.864135,0.8295695999999999,0.2419578,0.864135,0.0,0.0,0.0,128.82
2019-04-08 10:00:00,97.12188704,46.52263372,107.6894441923,1.07188704,0.31263372,1.116549,96.05,46.21,106.5878351408,131.92,99.23188704,13.09263372,100.0918801065,1.07188704,0.31263372,1.116549,98.16,12.78,98.9884538722,0.0,1.07188704,0.31263372,1.116549,1.07188704,0.31263372,1.116549,0.0,0.0,0.0,129.17
2019-04-08 10:30:00,96.94557344,39.99745892,104.872498443,0.98557344,0.28745892,1.026639,95.96,39.71,103.8518449523,131.19,99.05557344,18.89745892,100.8420576107,0.98557344,0.28745892,1.026639,98.07,18.61,99.8201232217,0.0,0.98557344,0.28745892,1.026639,0.98557344,0.28745892,1.026639,0.0,0.0,0.0,128.37
2019-04-08 11:00:00,97.77280608,26.39456844,101.2728732282,1.11280608,0.32456844,1.159173,96.66,26.07,100.1139375911,130.71,99.25280608,18.99456844,101.0540110286,1.11280608,0.32456844,1.159173,98.14,18.67,99.9000925925,0.0,1.11280608,0.32456844,1.159173,1.11280608,0.32456844,1.159173,0.0,0.0,0.0,127.73
2019-04-08 11:30:00,97.97822048,6.39864764,98.186935893,1.29822048,0.37864764,1.352313,96.68,6.02,96.8672431733,133.42,97.64822048,6.39864764,97.8576397351,1.29822048,0.37864764,1.352313,96.35,6.02,96.5378832376,0.0,1.29822048,0.37864764,1.352313,1.29822048,0.37864764,1.352313,0.0,0.0,0.0,130.47
2019-04-08 12:00:00,97.38711136,6.9254074800000005,97.6330411685,1.5271113600000001,0.44540748,1.590741,95.86,6.48,96.0787697673,133.81,97.05711136,6.9254074800000005,97.3038752276,1.5271113600000001,0.44540748,1.590741,95.53,6.48,95.7495237586,0.0,1.5271113600000001,0.44540748,1.590741,1.5271113600000001,0.44540748,1.590741,0.0,0.0,0.0,131.03
2019-04-08 12:30:00,96.06172608,7.54925344,96.3579080562,2.19172608,0.6392534400000001,2.283048,93.87,6.91,94.1239873784,133.96,95.73172608,7.5392534399999995,96.0281402542,2.19172608,0.6392534400000001,2.283048,93.54,6.9,93.7941448066,0.0,2.19172608,0.6392534400000001,2.283048,2.19172608,0.6392534400000001,2.283048,0.0,0.0,0.0,131.5
2019-04-08 13:00:00,93.44889856,8.93051208,93.8746541303,2.53889856,0.74051208,2.644686,90.91,8.19,91.2781693506,134.73,93.12889856,8.93051208,93.5561103991,2.53889856,0.74051208,2.644686,90.59,8.19,90.9594645982,0.0,2.53889856,0.74051208,2.644686,2.53889856,0.74051208,2.644686,0.0,0.0,0.0,132.23
2019-04-08 13:30:00,91.3358912,10.0575516,91.8879718216,2.9058912,0.8475516,3.02697,88.43,9.21,88.9083179461,135.81,91.0158912,10.0475516,91.5688033344,2.9058912,0.8475516,3.02697,88.11,9.2,88.5890066543,0.0,2.9058912,0.8475516,3.02697,2.9058912,0.8475516,3.02697,0.0,0.0,0.0,133.06
2019-04-08 14:00:00,90.999248,9.691864,91.5139080378,2.7492479999999997,0.8018639999999999,2.8638,88.25,8.89,88.6966436795,135.28,90.689248,9.681864,91.2045952423,2.7492479999999997,0.8018639999999999,2.8638,87.94,8.88,88.3872049564,0.0,2.7492479999999997,0.8018639999999999,2.8638,2.7492479999999997,0.8018639999999999,2.8638,0.0,0.0,0.0,132.37
2019-04-08 14:30:00,90.57052672,9.75223696,91.0940526931,2.75052672,0.80223696,2.865132,87.82,8.95,88.2748826111,135.36,90.26052672,9.74223696,90.7847666999,2.75052672,0.80223696,2.865132,87.51,8.94,87.9654687932,0.0,2.75052672,0.80223696,2.865132,2.75052672,0.80223696,2.865132,0.0,0.0,0.0,132.3
2019-04-08 15:00:00,88.69972704,10.49200372,89.3181040945,3.22972704,0.94200372,3.364299,85.47,9.55,86.001880212,135.46,88.40972704,10.48200372,89.0289404479,3.22972704,0.94200372,3.364299,85.18,9.54,85.7125661732,0.0,3.22972704,0.94200372,3.364299,3.22972704,0.94200372,3.364299,0.0,0.0,0.0,132.64
2019-04-08 15:30:00,88.04839904,10.95619972,88.7274415602,2.55839904,0.74619972,2.664999,85.49,10.21,86.0975272583,136.0,87.73839904,10.93619972,88.4173463208,2.55839904,0.74619972,2.664999,85.18,10.19,85.7873446378,0.0,2.55839904,0.74619972,2.664999,2.55839904,0.74619972,2.664999,0.0,0.0,0.0,133.04
2019-04-08 16:00:00,89.77724064,10.69752852,90.4123335246,2.11724064,0.61752852,2.205459,87.66,10.08,88.2376450275,135.7,89.46724064,10.68752852,90.1033318674,2.11724064,0.61752852,2.205459,87.35,10.07,87.9285357549,0.0,2.11724064,0.61752852,2.205459,2.11724064,0.61752852,2.205459,0.0,0.0,0.0,133.04
2019-04-08 16:30:00,91.61721056,10.98960308,92.2739651616,2.22721056,0.64960308,2.320011,89.39,10.34,89.9860416954,136.13,91.28721056,10.97960308,91.9451276339,2.22721056,0.64960308,2.320011,89.06,10.33,89.6570828212,0.0,2.22721056,0.64960308,2.320011,2.22721056,0.64960308,2.320011,0.0,0.0,0.0,133.04
2019-04-08 17:00:00,93.01400416,11.38491788,93.7081710685,1.83400416,0.53491788,1.910421,91.18,10.85,91.823280817,136.13,92.68400416,11.37491788,93.3794055663,1.83400416,0.53491788,1.910421,90.85,10.84,91.4944156766,0.0,1.83400416,0.53491788,1.910421,1.83400416,0.53491788,1.910421,0.0,0.0,0.0,133.04
2019-04-08 17:30:00,93.89440384,11.53170112,94.5998900802,1.7544038400000002,0.51170112,1.827504,92.14,11.02,92.7966594226,135.79,93.56440384,11.51170112,94.2699152891,1.7544038400000002,0.51170112,1.827504,91.81,11.0,92.4666215453,0.0,1.7544038400000002,0.51170112,1.827504,1.7544038400000002,0.51170112,1.827504,0.0,0.0,0.0,132.93
2019-04-08 18:00:00,95.0533456,11.7072258,95.7715910157,1.0533456,0.3072258,1.097235,94.0,11.4,94.688753292,135.66,94.7333456,11.6972258,95.4527729298,1.0533456,0.3072258,1.097235,93.68,11.39,94.3698813181,0.0,1.0533456,0.3072258,1.097235,1.0533456,0.3072258,1.097235,0.0,0.0,0.0,132.81
2019-04-08 18:30:00,94.27698208,12.48328644,95.0998516847,0.93698208,0.27328644,0.976023,93.34,12.21,94.1352202951,136.09,93.94698208,12.47328644,94.7714003091,0.93698208,0.27328644,0.976023,93.01,12.2,93.8067167105,0.0,0.93698208,0.27328644,0.976023,0.93698208,0.27328644,0.976023,0.0,0.0,0.0,133.04
2019-04-08 19:00:00,94.15039872,12.86678296,95.0255317421,0.88039872,0.25678296,0.917082,93.27,12.61,94.1185688374,135.88,93.82039872,12.84678296,94.6958660576,0.88039872,0.25678296,0.917082,92.94,12.59,93.7888676763,0.0,0.88039872,0.25678296,0.917082,0.88039872,0.25678296,0.917082,0.0,0.0,0.0,133.04
2019-04-08 19:30:00,93.9377216,13.0376688,94.8381587081,0.6777215999999999,0.19766879999999998,0.70596,93.26,12.84,94.1397535582,135.88,93.5877216,13.0176688,94.4887365524,0.6777215999999999,0.19766879999999998,0.70596,92.91,12.82,93.7903006712,0.0,0.6777215999999999,0.19766879999999998,0.70596,0.6777215999999999,0.19766879999999998,0.70596,0.0,0.0,0.0,133.04
2019-04-08 20:00:00,93.73652288,13.00398584,94.6342399418,0.59652288,0.17398584,0.621378,93.14,12.83,94.0195112729,135.71,93.40652288,12.98398584,94.3046255749,0.59652288,0.17398584,0.621378,92.81,12.81,93.6898724516,0.0,0.59652288,0.17398584,0.621378,0.59652288,0.17398584,0.621378,0.0,0.0,0.0,132.89
2019-04-08 20:30:00,93.67574368,13.24792524,94.6078880282,0.57574368,0.16792524,0.599733,93.1,13.08,94.0143414592,135.71,93.34574368,13.22792524,94.2783425254,0.57574368,0.16792524,0.599733,92.77,13.06,93.684771975,0.0,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,132.68
2019-04-08 21:00:00,90.21528416,14.26195788,91.335649878,0.55528416,0.16195788,0.578421,89.66,14.1,90.7619171239,135.08,89.90528416,14.24195788,91.0263340146,0.55528416,0.16195788,0.578421,89.35,14.08,90.4525781833,0.0,0.55528416,0.16195788,0.578421,0.55528416,0.16195788,0.578421,0.0,0.0,0.0,132.27
2019-04-08 21:30:00,86.955464,15.706177,88.3625300419,0.5354639999999999,0.15617699999999998,0.557775,86.42,15.55,87.8078521546,135.99,86.655464,15.676177,88.0619779836,0.5354639999999999,0.15617699999999998,0.557775,86.12,15.52,87.5072842682,0.0,0.5354639999999999,0.15617699999999998,0.557775,0.5354639999999999,0.15617699999999998,0.557775,0.0,0.0,0.0,132.97
2019-04-08 22:00:00,81.56084864,17.69899752,83.4591309809,0.51084864,0.14899752,0.532134,81.05,17.55,82.928312415,136.26,81.28084864,17.65899752,83.1770193566,0.51084864,0.14899752,0.532134,80.77,17.51,82.6461916848,0.0,0.51084864,0.14899752,0.532134,0.51084864,0.14899752,0.532134,0.0,0.0,0.0,133.26
2019-04-08 22:30:00,75.38797152,19.74815836,77.9316110992,0.50797152,0.14815836000000002,0.529137,74.88,19.6,77.4026769563,135.99,75.10797152,19.69815836,77.6480832257,0.50797152,0.14815836000000002,0.529137,74.6,19.55,77.1191448345,0.0,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,133.15
2019-04-08 23:00:00,68.92637312,21.46769216,72.1921513612,0.50637312,0.14769216000000002,0.5274719999999999,68.42,21.32,71.6647667965,136.16,68.68637312,21.41769216,71.9481437553,0.50637312,0.14769216000000002,0.5274719999999999,68.18,21.27,71.4207623874,0.0,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,133.15
2019-04-08 23:30:00,63.35701248,22.77787864,67.3271326118,0.50701248,0.14787864,0.528138,62.85,22.63,66.799995509,136.16,63.14701248,22.71787864,67.1092184059,0.50701248,0.14787864,0.528138,62.64,22.57,66.5820884323,0.0,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,133.24
2019-04-09 00:00:00,59.77445504,23.51713272,64.2342666082,0.50445504,0.14713272,0.525474,59.27,23.37,63.7109864937,136.59,59.57445504,23.45713272,64.0261881479,0.50445504,0.14713272,0.525474,59.07,23.31,63.5029211927,0.0,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,133.79
2019-04-09 00:30:00,57.45701248,24.01787864,62.2749289642,0.50701248,0.14787864,0.528138,56.95,23.87,61.750136842,136.68,57.26701248,23.95787864,62.0764904558,0.50701248,0.14787864,0.528138,56.76,23.81,61.5517156544,0.0,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,133.87
2019-04-09 01:00:00,56.61637312,24.31769216,61.6178858551,0.50637312,0.14769216000000002,0.5274719999999999,56.11,24.17,61.094361442,137.2,56.41637312,24.25769216,61.410445243,0.50637312,0.14769216000000002,0.5274719999999999,55.91,24.11,60.8869460558,0.0,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,134.27
2019-04-09 01:30:00,59.89956992,24.05862456,64.5505684895,0.50956992,0.14862456000000002,0.530802,59.39,23.91,64.022341413,136.89,59.68956992,23.99862456,64.3333407962,0.50956992,0.14862456000000002,0.530802,59.18,23.85,63.8051322387,0.0,0.50956992,0.14862456000000002,0.530802,0.50956992,0.14862456000000002,0.530802,0.0,0.0,0.0,133.92
2019-04-09 02:00:00,63.80956992,23.48862456,67.995416736,0.50956992,0.14862456000000002,0.530802,63.3,23.34,67.4658847122,136.13,63.57956992,23.42862456,67.7588530008,0.50956992,0.14862456000000002,0.530802,63.07,23.28,67.2293336275,0.0,0.50956992,0.14862456000000002,0.530802,0.50956992,0.14862456000000002,0.530802,0.0,0.0,0.0,133.3
2019-04-09 02:30:00,64.84532416,23.14030288,68.8504878907,0.51532416,0.15030288,0.5367959999999999,64.33,22.99,68.3146324004,136.53,64.62532416,23.07030288,68.6197595286,0.51532416,0.15030288,0.5367959999999999,64.11,22.92,68.0839077903,0.0,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,133.64
2019-04-09 03:00:00,64.00002944,23.46459192,68.1659067444,0.53002944,0.15459192,0.552114,63.47,23.31,67.6150648894,137.37,63.80002944,23.42459192,67.9643675992,0.53002944,0.15459192,0.552114,63.27,23.27,67.4135431497,0.0,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,134.56
2019-04-09 03:30:00,63.14121824,23.58785532,67.4032666822,0.54121824,0.15785532,0.563769,62.6,23.43,66.8410420326,137.84,62.92121824,23.51785532,67.1726821235,0.54121824,0.15785532,0.563769,62.38,23.36,66.6104646433,0.0,0.54121824,0.15785532,0.563769,0.54121824,0.15785532,0.563769,0.0,0.0,0.0,134.83
2019-04-09 04:00:00,61.72697248,27.78953364,67.693997603,0.54697248,0.15953364,0.569763,61.18,27.63,67.1297944284,137.5,61.74697248,20.01953364,64.9112496999,0.54697248,0.15953364,0.569763,61.2,19.86,64.3417407287,0.0,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,134.83
2019-04-09 04:30:00,59.94217728,44.27813504,74.5225996573,0.54217728,0.15813504,0.5647679999999999,59.4,44.12,73.9927996497,136.05,60.96217728,3.22813504,61.0475872951,0.54217728,0.15813504,0.5647679999999999,60.42,3.07,60.4979445932,0.0,0.54217728,0.15813504,0.5647679999999999,0.54217728,0.15813504,0.5647679999999999,0.0,0.0,0.0,133.04
2019-04-09 05:00:00,59.85473472,44.14888096,74.3754862735,0.54473472,0.15888096000000002,0.5674319999999999,59.31,43.99,73.8430511287,135.5,60.86473472,3.24888096,60.9513835776,0.54473472,0.15888096000000002,0.5674319999999999,60.32,3.09,60.3990935362,0.0,0.54473472,0.15888096000000002,0.5674319999999999,0.54473472,0.15888096000000002,0.5674319999999999,0.0,0.0,0.0,132.9
