Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-09 05:30:00,61.87834112,43.04701616,75.3788743617,0.53834112,0.15701616000000002,0.5607719999999999,61.34,42.89,74.8474962841,135.36,62.89834112,2.34701616,62.9421146809,0.53834112,0.15701616000000002,0.5607719999999999,62.36,2.19,62.3984430896,0.0,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,132.27
2019-04-09 06:00:00,65.32797152,41.27815836,77.276323803,0.50797152,0.14815836000000002,0.529137,64.82,41.13,76.767892377,134.61,66.38797152,0.95815836,66.394885571,0.50797152,0.14815836000000002,0.529137,65.88,0.81,65.88497932,0.0,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,131.69
2019-04-09 06:30:00,73.35157792,37.46629356,82.3661164344,0.50157792,0.14629356000000002,0.522477,72.85,37.32,81.852946801,133.19,74.42157792,2.29629356,74.4569958044,0.50157792,0.14629356000000002,0.522477,73.92,2.15,73.9512603003,0.0,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,130.16
2019-04-09 07:00:00,80.72157792,34.52629356,87.7954331892,0.50157792,0.14629356000000002,0.522477,80.22,34.38,87.2767597932,132.91,81.84157792,5.15629356,82.0038489323,0.50157792,0.14629356000000002,0.522477,81.34,5.01,81.4941451885,0.0,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,130.16
2019-04-09 07:30:00,89.68011936,28.82170148,94.1977403372,0.52011936,0.15170148,0.541791,89.16,28.67,93.6561503586,132.41,90.69011936,8.22170148,91.0620344862,0.52011936,0.15170148,0.541791,90.17,8.07,90.5304026281,0.0,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,129.42
2019-04-09 08:00:00,95.68519424,9.27484832,96.1336528387,0.56519424,0.16484832,0.5887439999999999,95.12,9.11,95.5552536494,134.6,95.34519424,9.27484832,95.7952445376,0.56519424,0.16484832,0.5887439999999999,94.78,9.11,95.216807865,0.0,0.56519424,0.16484832,0.5887439999999999,0.56519424,0.16484832,0.5887439999999999,0.0,0.0,0.0,131.69
2019-04-09 08:30:00,97.44365568,7.98356624,97.7701557848,0.66365568,0.19356624,0.6913079999999999,96.78,7.79,97.0930095321,134.6,97.10365568,7.97356624,97.4304762639,0.66365568,0.19356624,0.6913079999999999,96.44,7.78,96.7533048531,0.0,0.66365568,0.19356624,0.6913079999999999,0.66365568,0.19356624,0.6913079999999999,0.0,0.0,0.0,131.49
2019-04-09 09:00:00,97.02500416,7.3735428800000005,97.3047818293,0.83500416,0.24354288000000002,0.869796,96.19,7.13,96.4538905384,134.6,96.70500416,7.38354288,96.9864657313,0.83500416,0.24354288000000002,0.869796,95.87,7.14,96.1355111288,0.0,0.83500416,0.24354288000000002,0.869796,0.83500416,0.24354288000000002,0.869796,0.0,0.0,0.0,131.49
2019-04-09 09:30:00,98.79505408,6.33230744,98.9977819357,0.8650540800000001,0.25230744,0.901098,97.93,6.08,98.1185573681,133.98,98.45505408,6.34230744,98.6591229312,0.8650540800000001,0.25230744,0.901098,97.59,6.09,97.7798353445,0.0,0.8650540800000001,0.25230744,0.901098,0.8650540800000001,0.25230744,0.901098,0.0,0.0,0.0,130.94
2019-04-09 10:00:00,98.73968928,5.85032604,98.91285333,1.02968928,0.30032604,1.072593,97.71,5.55,97.8674951146,133.9,98.39968928,5.86032604,98.5740446147,1.02968928,0.30032604,1.072593,97.37,5.5600000000000005,97.52861375,0.0,1.02968928,0.30032604,1.072593,1.02968928,0.30032604,1.072593,0.0,0.0,0.0,131.18
2019-04-09 10:30:00,98.59147744,2.5054309200000002,98.6233066161,1.08147744,0.31543092,1.126539,97.51,2.19,97.5345897618,133.9,98.31147744,2.52543092,98.3439087985,1.08147744,0.31543092,1.126539,97.23,2.21,97.2551129761,0.0,1.08147744,0.31543092,1.126539,1.08147744,0.31543092,1.126539,0.0,0.0,0.0,0.0
2019-04-09 11:00:00,98.45102752,2.02321636,98.4718143642,1.45102752,0.42321636,1.511487,97.0,1.6,97.0131949788,133.81,98.16102752,2.04321636,98.182289935,1.45102752,0.42321636,1.511487,96.71,1.62,96.7235674487,0.0,1.45102752,0.42321636,1.511487,1.45102752,0.42321636,1.511487,0.0,0.0,0.0,0.0
2019-04-09 11:30:00,97.74501312,1.93396216,97.764143731,1.86501312,0.54396216,1.9427219999999998,95.88,1.3900000000000001,95.890075086,133.81,97.47501312,1.96396216,97.4947964258,1.86501312,0.54396216,1.9427219999999998,95.61,1.42,95.6205443406,0.0,1.86501312,0.54396216,1.9427219999999998,1.86501312,0.54396216,1.9427219999999998,0.0,0.0,0.0,0.0
2019-04-09 12:00:00,97.12644096,2.23729528,97.1522054496,2.59644096,0.75729528,2.704626,94.53,1.48,94.5415850301,134.47,96.85644096,2.25729528,96.8827411742,2.59644096,0.75729528,2.704626,94.26,1.5,94.2719343177,0.0,2.59644096,0.75729528,2.704626,2.59644096,0.75729528,2.704626,0.0,0.0,0.0,0.0
2019-04-09 12:30:00,95.39058592,3.16808756,95.4431802747,3.49058592,1.01808756,3.636027,91.9,2.15,91.9251461788,134.77,95.12058592,3.18808756,95.1739973315,3.49058592,1.01808756,3.636027,91.63,2.17,91.6556915854,0.0,3.49058592,1.01808756,3.636027,3.49058592,1.01808756,3.636027,0.0,0.0,0.0,0.0
2019-04-09 13:00:00,92.35714816,4.84708488,92.4842529736,4.68714816,1.36708488,4.882446,87.67,3.48,87.7390409111,135.23,92.10714816,4.86708488,92.2356506856,4.68714816,1.36708488,4.882446,87.42,3.5,87.4900360041,0.0,4.68714816,1.36708488,4.882446,4.68714816,1.36708488,4.882446,0.0,0.0,0.0,0.0
2019-04-09 13:30:00,90.61959552,5.41321536,90.781132361,4.87959552,1.42321536,5.082912,85.74,3.99,85.8327891892,134.97,90.36959552,5.43321536,90.5327765155,4.87959552,1.42321536,5.082912,85.49,4.01,85.5839949991,0.0,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,0.0
2019-04-09 14:00:00,89.42829664,5.87533652,89.6210902587,5.05829664,1.47533652,5.269059,84.37,4.4,84.4846548197,135.37,89.16829664,5.88533652,89.362309234,5.05829664,1.47533652,5.269059,84.11,4.41,84.2255317585,0.0,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,0.0
2019-04-09 14:30:00,88.91913568,5.60058124,89.0953377024,5.17913568,1.51058124,5.394933,83.74,4.09,83.839821684,134.89,88.66913568,5.62058124,88.8470964957,5.17913568,1.51058124,5.394933,83.49,4.11,83.591101201,0.0,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,0.0
2019-04-09 15:00:00,88.7149808,5.7493694,88.9010858586,4.2149808,1.2293694,4.390605,84.5,4.52,84.6208035887,134.7,88.4749808,5.7493694,88.6615896319,4.2149808,1.2293694,4.390605,84.26,4.52,84.3811471835,0.0,4.2149808,1.2293694,4.390605,4.2149808,1.2293694,4.390605,0.0,0.0,0.0,0.0
2019-04-09 15:30:00,87.89581088,5.93419484,88.0959036429,3.30581088,0.96419484,3.443553,84.59,4.97,84.7358778794,135.11,87.64581088,5.9541948399999995,87.8478263875,3.30581088,0.96419484,3.443553,84.34,4.99,84.4874884228,0.0,3.30581088,0.96419484,3.443553,3.30581088,0.96419484,3.443553,0.0,0.0,0.0,0.0
2019-04-09 16:00:00,88.63231392,6.14734156,88.8452411729,3.76231392,1.09734156,3.9190769999999997,84.87,5.05,85.0201117383,134.85,88.38231392,6.14734156,88.5958420137,3.76231392,1.09734156,3.9190769999999997,84.62,5.05,84.7705544396,0.0,3.76231392,1.09734156,3.9190769999999997,3.76231392,1.09734156,3.9190769999999997,0.0,0.0,0.0,0.0
2019-04-09 16:30:00,89.77952704,7.91027872,90.1273320639,3.42952704,1.00027872,3.572424,86.35,6.91,86.6260388105,135.43,89.50952704,7.92027872,89.8592579867,3.42952704,1.00027872,3.572424,86.08,6.92,86.3577026096,0.0,3.42952704,1.00027872,3.572424,3.42952704,1.00027872,3.572424,0.0,0.0,0.0,132.66
2019-04-09 17:00:00,90.70485248,11.18724864,91.3921484349,2.66485248,0.77724864,2.775888,88.04,10.41,88.6533118389,136.13,90.38485248,11.17724864,91.0733355324,2.66485248,0.77724864,2.775888,87.72,10.4,88.3343557174,0.0,2.66485248,0.77724864,2.775888,2.66485248,0.77724864,2.775888,0.0,0.0,0.0,133.04
2019-04-09 17:30:00,91.9269408,11.6382744,92.6607353514,2.2569407999999997,0.6582743999999999,2.35098,89.67,10.98,90.3397437455,136.13,91.6169408,11.6382744,92.3531984966,2.2569407999999997,0.6582743999999999,2.35098,89.36,10.98,90.0320498489,0.0,2.2569407999999997,0.6582743999999999,2.35098,2.2569407999999997,0.6582743999999999,2.35098,0.0,0.0,0.0,133.04
2019-04-09 18:00:00,92.5771808,12.2183444,93.3799889952,2.0171808,0.5883444,2.10123,90.56,11.63,91.303726649,136.13,92.2571808,12.2183444,93.0627495244,2.0171808,0.5883444,2.10123,90.24,11.63,90.9863423817,0.0,2.0171808,0.5883444,2.10123,2.0171808,0.5883444,2.10123,0.0,0.0,0.0,133.04
2019-04-09 18:30:00,93.10785056,12.58312308,93.9542804898,1.5878505600000001,0.46312308,1.6540110000000001,91.52,12.12,92.3190381232,136.13,92.78785056,12.57312308,93.6358298705,1.5878505600000001,0.46312308,1.6540110000000001,91.2,12.11,92.0005005421,0.0,1.5878505600000001,0.46312308,1.6540110000000001,1.5878505600000001,0.46312308,1.6540110000000001,0.0,0.0,0.0,133.15
2019-04-09 19:00:00,93.04378496,12.67568728,93.9032425835,1.25378496,0.36568728,1.306026,91.79,12.31,92.61177139,136.13,92.72378496,12.66568728,93.5848274646,1.25378496,0.36568728,1.306026,91.47,12.3,92.2932874049,0.0,1.25378496,0.36568728,1.306026,1.25378496,0.36568728,1.306026,0.0,0.0,0.0,133.04
2019-04-09 19:30:00,93.00012896,12.64545428,93.8559081812,0.91012896,0.26545428,0.948051,92.09,12.38,92.9184185186,136.13,92.66012896,12.63545428,93.5176678695,0.91012896,0.26545428,0.948051,91.75,12.37,92.5801242168,0.0,0.91012896,0.26545428,0.948051,0.91012896,0.26545428,0.948051,0.0,0.0,0.0,133.04
2019-04-09 20:00:00,93.53603328,12.51009304,94.3689141064,0.68603328,0.20009304,0.714618,92.85,12.31,93.6624716736,136.13,93.19603328,12.50009304,94.0305957927,0.68603328,0.20009304,0.714618,92.51,12.3,93.3241131755,0.0,0.68603328,0.20009304,0.714618,0.68603328,0.20009304,0.714618,0.0,0.0,0.0,133.04
2019-04-09 20:30:00,95.3109584,12.0569462,96.0705404523,0.6409583999999999,0.18694619999999998,0.667665,94.67,11.87,95.4112456684,135.29,94.9709584,12.0469462,95.7319792554,0.6409583999999999,0.18694619999999998,0.667665,94.33,11.86,95.0726485378,0.0,0.6409583999999999,0.18694619999999998,0.667665,0.6409583999999999,0.18694619999999998,0.667665,0.0,0.0,0.0,132.29
2019-04-09 21:00:00,93.29831104,12.87909072,94.1830442314,0.6483110400000001,0.18909072000000002,0.6753239999999999,92.65,12.69,93.5150180452,135.0,92.96831104,12.869090719999999,93.8547833282,0.6483110400000001,0.18909072000000002,0.6753239999999999,92.32,12.68,93.1867200839,0.0,0.6483110400000001,0.18909072000000002,0.6753239999999999,0.6483110400000001,0.18909072000000002,0.6753239999999999,0.0,0.0,0.0,132.1
2019-04-09 21:30:00,90.4161632,14.2555476,91.5330716473,0.6361631999999999,0.18554759999999998,0.6626700000000001,89.78,14.07,90.8758125136,135.81,90.1061632,14.2455476,91.2253050039,0.6361631999999999,0.18554759999999998,0.6626700000000001,89.47,14.06,90.5680103569,0.0,0.6361631999999999,0.18554759999999998,0.6626700000000001,0.6361631999999999,0.18554759999999998,0.6626700000000001,0.0,0.0,0.0,132.74
2019-04-09 22:00:00,84.47488448,16.85517464,86.1400198517,0.63488448,0.18517464,0.661338,83.84,16.67,85.4811938382,135.81,84.17488448,16.82517464,85.8399538612,0.63488448,0.18517464,0.661338,83.54,16.64,85.1811082342,0.0,0.63488448,0.18517464,0.661338,0.63488448,0.18517464,0.661338,0.0,0.0,0.0,132.74
2019-04-09 22:30:00,78.61067872,18.63519796,80.789290205,0.60067872,0.17519796,0.625707,78.01,18.46,80.1644041954,135.73,78.34067872,18.60519796,80.5196580559,0.60067872,0.17519796,0.625707,77.74,18.43,79.8947589019,0.0,0.60067872,0.17519796,0.625707,0.60067872,0.17519796,0.625707,0.0,0.0,0.0,132.74
2019-04-09 23:00:00,72.12602336,20.60967348,75.0128114836,0.61602336,0.17967348,0.641691,71.51,20.43,74.3711301514,136.66,71.85602336,20.54967348,74.7367190426,0.61602336,0.17967348,0.641691,71.24,20.37,74.0950369458,0.0,0.61602336,0.17967348,0.641691,0.61602336,0.17967348,0.641691,0.0,0.0,0.0,133.58
2019-04-09 23:30:00,66.32012928,22.30212104,69.9695944722,0.59012928,0.17212104,0.614718,65.73,22.13,69.3553876782,137.68,66.08012928,22.25212104,69.7261814274,0.59012928,0.17212104,0.614718,65.49,22.08,69.1119852124,0.0,0.59012928,0.17212104,0.614718,0.59012928,0.17212104,0.614718,0.0,0.0,0.0,134.59
2019-04-10 00:00:00,62.41332608,23.38305344,66.6497596436,0.59332608,0.17305344,0.6180479999999999,61.82,23.21,66.0334498569,137.94,62.19332608,23.33305344,66.4262086207,0.59332608,0.17305344,0.6180479999999999,61.6,23.16,65.8099202248,0.0,0.59332608,0.17305344,0.6180479999999999,0.59332608,0.17305344,0.6180479999999999,0.0,0.0,0.0,134.83
2019-04-10 00:30:00,58.52917024,43.55184132,72.9549631714,0.5891702400000001,0.17184132,0.613719,57.94,43.38,72.3800248687,136.21,59.46917024,3.93184132,59.599006579,0.5891702400000001,0.17184132,0.613719,58.88,3.76,58.9999322034,0.0,0.5891702400000001,0.17184132,0.613719,0.5891702400000001,0.17184132,0.613719,0.0,0.0,0.0,133.12
2019-04-10 01:00:00,57.5125968,44.5857574,72.7707946474,0.6025967999999999,0.17575739999999998,0.627705,56.91,44.41,72.1872301727,136.13,58.4825968,3.4957574,58.586981901,0.6025967999999999,0.17575739999999998,0.627705,57.88,3.32,57.9751394996,0.0,0.6025967999999999,0.17575739999999998,0.627705,0.6025967999999999,0.17575739999999998,0.627705,0.0,0.0,0.0,133.04
2019-04-10 01:30:00,61.1709984,43.8852912,75.2848578996,0.6009983999999999,0.17529119999999998,0.62604,60.57,43.71,74.6946383618,135.59,62.1709984,3.0552912,62.2460267517,0.6009983999999999,0.17529119999999998,0.62604,61.57,2.88,61.6373206751,0.0,0.6009983999999999,0.17529119999999998,0.62604,0.6009983999999999,0.17529119999999998,0.62604,0.0,0.0,0.0,132.54
2019-04-10 02:00:00,65.4469824,42.7099532,78.1501606371,0.6169823999999999,0.17995319999999998,0.6426900000000001,64.83,42.53,77.5353454884,135.13,66.4669824,2.2699532,66.5057323611,0.6169823999999999,0.17995319999999998,0.6426900000000001,65.85,2.09,65.8831586978,0.0,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.0,0.0,0.0,132.26
2019-04-10 02:30:00,66.6201792,42.4308856,78.9849880005,0.6201791999999999,0.18088559999999998,0.64602,66.0,42.25,78.3649315702,134.97,67.6401792,2.0708856,67.6718731038,0.6201791999999999,0.18088559999999998,0.64602,67.02,1.8900000000000001,67.0466442113,0.0,0.6201791999999999,0.18088559999999998,0.64602,0.6201791999999999,0.18088559999999998,0.64602,0.0,0.0,0.0,132.26
2019-04-10 03:00:00,65.84040896,42.36386928,78.2921252259,0.63040896,0.18386928,0.6566759999999999,65.21,42.18,77.662709842,135.23,66.88040896,1.9138692800000001,66.9077872768,0.63040896,0.18386928,0.6566759999999999,66.25,1.73,66.2725840752,0.0,0.63040896,0.18386928,0.6566759999999999,0.63040896,0.18386928,0.6566759999999999,0.0,0.0,0.0,132.26
2019-04-10 03:30:00,64.99168768,42.50424224,77.6564876613,0.63168768,0.18424224,0.6580079999999999,64.36,42.32,77.0272159694,135.36,66.02168768,1.9942422400000002,66.0517997198,0.63168768,0.18424224,0.6580079999999999,65.39,1.81,65.4150456699,0.0,0.63168768,0.18424224,0.6580079999999999,0.63168768,0.18424224,0.6580079999999999,0.0,0.0,0.0,132.26
2019-04-10 04:00:00,64.3097696,42.6736828,77.1802414464,0.6297695999999999,0.18368279999999998,0.6560100000000001,63.68,42.49,76.5541801602,135.36,65.3397696,2.0536828,65.3720361043,0.6297695999999999,0.18368279999999998,0.6560100000000001,64.71,1.87,64.7370141418,0.0,0.6297695999999999,0.18368279999999998,0.6560100000000001,0.6297695999999999,0.18368279999999998,0.6560100000000001,0.0,0.0,0.0,132.26
2019-04-10 04:30:00,63.753376,42.801818,76.7885966502,0.6233759999999999,0.18181799999999998,0.6493500000000001,63.13,42.62,76.1699501116,135.36,64.763376,2.091818,64.7971494239,0.6233759999999999,0.18181799999999998,0.6493500000000001,64.14,1.9100000000000001,64.1684322701,0.0,0.6233759999999999,0.18181799999999998,0.6493500000000001,0.6233759999999999,0.18181799999999998,0.6493500000000001,0.0,0.0,0.0,132.48
2019-04-10 05:00:00,63.70794144,42.60023292,76.6386433032,0.6179414400000001,0.18023292,0.643689,63.09,42.42,76.025025485,135.36,64.72794144,1.97023292,64.7579201397,0.6179414400000001,0.18023292,0.643689,64.11,1.79,64.134984213,0.0,0.6179414400000001,0.18023292,0.643689,0.6179414400000001,0.18023292,0.643689,0.0,0.0,0.0,132.27
2019-04-10 05:30:00,65.75012928,41.96212104,77.9993532186,0.59012928,0.17212104,0.614718,65.16,41.79,77.4094936038,135.36,66.78012928,1.33212104,66.7934144442,0.59012928,0.17212104,0.614718,66.19,1.16,66.2001638971,0.0,0.59012928,0.17212104,0.614718,0.59012928,0.17212104,0.614718,0.0,0.0,0.0,132.27
2019-04-10 06:00:00,69.31254688,40.36699284,80.2104934902,0.57254688,0.16699284,0.596403,68.74,40.2,79.6318252962,134.66,70.36254688,0.64699284,70.3655214091,0.57254688,0.16699284,0.596403,69.79,0.48,69.7916506468,0.0,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,131.78
2019-04-10 06:30:00,76.9670224,36.198298199999996,85.054331634,0.5770223999999999,0.16829819999999998,0.601065,76.39,36.03,84.460600282,133.46,78.0570224,3.6882982,78.1441123154,0.5770223999999999,0.16829819999999998,0.601065,77.48,3.52,77.5599174832,0.0,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,130.6
2019-04-10 07:00:00,84.6685008,33.1937294,90.9427220793,0.6985007999999999,0.20372939999999998,0.727605,83.97,32.99,90.2180746857,132.74,85.8085008,6.3537294,86.0434116411,0.6985007999999999,0.20372939999999998,0.727605,85.11,6.15,85.3319084516,0.0,0.6985007999999999,0.20372939999999998,0.727605,0.6985007999999999,0.20372939999999998,0.727605,0.0,0.0,0.0,129.82
2019-04-10 07:30:00,93.51957952,26.25237736,97.1344381291,0.89957952,0.26237736,0.937062,92.62,25.99,96.1974246017,132.18,94.43957952,7.03237736,94.7010481,0.89957952,0.26237736,0.937062,93.54,6.77,93.7846709223,0.0,0.89957952,0.26237736,0.937062,0.89957952,0.26237736,0.937062,0.0,0.0,0.0,129.27
2019-04-10 08:00:00,97.94532352,17.40696936,99.4800933943,1.15532352,0.33696936,1.203462,96.79,17.07,98.2837168609,132.91,98.32532352,2.67696936,98.3617578649,1.15532352,0.33696936,1.203462,97.17,2.34,97.1981712791,0.0,1.15532352,0.33696936,1.203462,1.15532352,0.33696936,1.203462,0.0,0.0,0.0,130.01
2019-04-10 08:30:00,98.92482368,15.91599024,100.1970033755,1.49482368,0.43599024000000003,1.557108,97.43,15.48,98.6520922231,132.23,99.30482368,4.15599024,99.3917514736,1.49482368,0.43599024000000003,1.557108,97.81,3.7199999999999998,97.8807156696,0.0,1.49482368,0.43599024000000003,1.557108,1.49482368,0.43599024000000003,1.557108,0.0,0.0,0.0,129.34
2019-04-10 09:00:00,97.39257568,15.77825124,98.6623890334,1.7425756799999998,0.50825124,1.815183,95.65,15.27,96.8612172131,132.23,97.77257568,4.44825124,97.873711967,1.7425756799999998,0.50825124,1.815183,96.03,3.94,96.1107928383,0.0,1.7425756799999998,0.50825124,1.815183,1.7425756799999998,0.50825124,1.815183,0.0,0.0,0.0,129.34
2019-04-10 09:30:00,98.50609216,15.08927688,99.6550875239,1.74609216,0.50927688,1.818846,96.76,14.58,97.8523070755,132.23,98.88609216,5.17927688,99.0216346647,1.74609216,0.50927688,1.818846,97.14,4.67,97.2521902067,0.0,1.74609216,0.50927688,1.818846,1.74609216,0.50927688,1.818846,0.0,0.0,0.0,129.34
2019-04-10 10:00:00,98.75474336,14.83263348,99.8624371426,1.89474336,0.55263348,1.973691,96.86,14.28,97.9069864719,132.23,99.13474336,5.52263348,99.2884526096,1.89474336,0.55263348,1.973691,97.24,4.97,97.3669271365,0.0,1.89474336,0.55263348,1.973691,1.89474336,0.55263348,1.973691,0.0,0.0,0.0,129.55
2019-04-10 10:30:00,98.43027744,14.97508092,99.5629075785,2.28027744,0.66508092,2.375289,96.15,14.31,97.2090458754,132.57,98.83027744,5.68508092,98.9936557762,2.28027744,0.66508092,2.375289,96.55,5.02,96.680416321,0.0,2.28027744,0.66508092,2.375289,2.28027744,0.66508092,2.375289,0.0,0.0,0.0,129.85
2019-04-10 11:00:00,97.05194496,15.44181728,98.2727314235,3.09194496,0.90181728,3.220776,93.96,14.54,95.0783529517,132.27,97.41194496,5.58181728,97.5717361998,3.09194496,0.90181728,3.220776,94.32,4.68,94.4360354949,0.0,3.09194496,0.90181728,3.220776,3.09194496,0.90181728,3.220776,0.0,0.0,0.0,129.33
2019-04-10 11:30:00,95.31661952,15.67484736,96.5968881304,3.8566195199999997,1.12484736,4.017312,91.46,14.55,92.6101187776,132.27,95.68661952,5.78484736,95.8613249134,3.8566195199999997,1.12484736,4.017312,91.83,4.66,91.9481620262,0.0,3.8566195199999997,1.12484736,4.017312,3.8566195199999997,1.12484736,4.017312,0.0,0.0,0.0,129.18
2019-04-10 12:00:00,93.37463008,16.49135044,94.8197562848,5.28463008,1.54135044,5.504823,88.09,14.95,89.3495976488,132.7,93.75463008,5.91135044,93.9408043688,5.28463008,1.54135044,5.504823,88.47,4.37,88.577862923,0.0,5.28463008,1.54135044,5.504823,5.28463008,1.54135044,5.504823,0.0,0.0,0.0,129.79
2019-04-10 12:30:00,91.07099296,17.87195628,92.8080415697,6.04099296,1.7619562800000002,6.292701,85.03,16.11,86.5426657782,133.27,91.45099296,5.08195628,91.5920869563,6.04099296,1.7619562800000002,6.292701,85.41,3.32,85.4745020459,0.0,6.04099296,1.7619562800000002,6.292701,6.04099296,1.7619562800000002,6.292701,0.0,0.0,0.0,130.27
2019-04-10 13:00:00,88.78344992,19.12183956,90.8193026171,6.62344992,1.93183956,6.899427,82.16,17.19,83.9390356151,133.91,89.15344992,4.38183956,89.2610673842,6.62344992,1.93183956,6.899427,82.53,2.45,82.5663575556,0.0,6.62344992,1.93183956,6.899427,6.62344992,1.93183956,6.899427,0.0,0.0,0.0,130.93
2019-04-10 13:30:00,87.2862976,19.6680868,89.4747527914,6.0962976,1.7780868,6.35031,81.19,17.89,83.1376461057,134.42,87.6562976,3.6180868,87.7309355988,6.0962976,1.7780868,6.35031,81.56,1.8399999999999999,81.580752632,0.0,6.0962976,1.7780868,6.35031,6.0962976,1.7780868,6.35031,0.0,0.0,0.0,131.33
2019-04-10 14:00:00,85.64272064,20.08454352,87.9662690298,6.6327206400000005,1.93454352,6.909084,79.01,18.15,81.067888834,133.81,85.99272064,3.31454352,86.0565755873,6.6327206400000005,1.93454352,6.909084,79.36,1.38,79.371997581,0.0,6.6327206400000005,1.93454352,6.909084,6.6327206400000005,1.93454352,6.909084,0.0,0.0,0.0,130.72
2019-04-10 14:30:00,85.48796544,20.10148992,87.8194860613,6.58796544,1.92148992,6.862464,78.9,18.18,80.9674156683,133.7,85.84796544,3.19148992,85.9072684823,6.58796544,1.92148992,6.862464,79.26,1.27,79.2701740884,0.0,6.58796544,1.92148992,6.862464,6.58796544,1.92148992,6.862464,0.0,0.0,0.0,130.72
2019-04-10 15:00:00,83.82027264,20.40507952,86.2682176451,7.0802726400000005,2.06507952,7.375284,76.74,18.34,78.9010975843,133.78,84.17027264,3.26507952,84.2335772751,7.0802726400000005,2.06507952,7.375284,77.09,1.2,77.0993391671,0.0,7.0802726400000005,2.06507952,7.375284,7.0802726400000005,2.06507952,7.375284,0.0,0.0,0.0,130.72
2019-04-10 15:30:00,83.03312,20.76466,85.5901286472,6.87312,2.00466,7.1595,76.16,18.76,78.4364915075,133.99,83.40312,2.8846600000000002,83.4529908934,6.87312,2.00466,7.1595,76.53,0.88,76.5350592866,0.0,6.87312,2.00466,7.1595,6.87312,2.00466,7.1595,0.0,0.0,0.0,131.26
2019-04-10 16:00:00,83.66169184,20.86466012,86.2242003353,6.46169184,1.88466012,6.730929,77.2,18.98,79.4989333262,133.9,84.02169184,2.54466012,84.0602164807,6.46169184,1.88466012,6.730929,77.56,0.66,77.5628080977,0.0,6.46169184,1.88466012,6.730929,6.46169184,1.88466012,6.730929,0.0,0.0,0.0,131.19
2019-04-10 16:30:00,85.32391072,21.01447396,87.8736471098,5.36391072,1.56447396,5.587407,79.96,19.45,82.2915797637,134.22,85.68391072,1.86447396,85.7041937096,5.36391072,1.56447396,5.587407,80.32,0.30000000000000004,80.320560257,0.0,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,131.38
2019-04-10 17:00:00,86.5364688,21.8085534,89.2422177771,4.7264688,1.3785534,4.923405,81.81,20.43,84.3223635817,134.59,86.8964688,2.0085534,86.9196788804,4.7264688,1.3785534,4.923405,82.17,0.63,82.1724150795,0.0,4.7264688,1.3785534,4.923405,4.7264688,1.3785534,4.923405,0.0,0.0,0.0,131.68
2019-04-10 17:30:00,87.56052576,22.14223668,90.3167997471,3.71052576,1.08223668,3.865131,83.85,21.06,86.4543006449,134.59,87.94052576,2.28223668,87.9701351324,3.71052576,1.08223668,3.865131,84.23,1.2,84.2385475896,0.0,3.71052576,1.08223668,3.865131,3.71052576,1.08223668,3.865131,0.0,0.0,0.0,131.82
2019-04-10 18:00:00,88.30456288,22.70508084,91.1768420235,2.5545628799999998,0.74508084,2.661003,85.75,21.96,88.5172531205,134.99,88.66456288,2.80508084,88.7089239548,2.5545628799999998,0.74508084,2.661003,86.11,2.06,86.1346370515,0.0,2.5545628799999998,0.74508084,2.661003,2.5545628799999998,0.74508084,2.661003,0.0,0.0,0.0,132.22
2019-04-10 18:30:00,88.92490304,23.12934672,91.8836495812,2.05490304,0.59934672,2.140524,86.87,22.53,89.7440683277,135.36,89.32490304,3.16934672,89.3811113253,2.05490304,0.59934672,2.140524,87.27,2.5700000000000003,87.3078335546,0.0,2.05490304,0.59934672,2.140524,2.05490304,0.59934672,2.140524,0.0,0.0,0.0,132.22
2019-04-10 19:00:00,89.38036832,23.14219076,92.3277381624,1.31036832,0.38219076,1.364967,88.07,22.76,90.9634129747,135.36,89.75036832,3.11219076,89.8043113937,1.31036832,0.38219076,1.364967,88.44,2.73,88.4821253135,0.0,1.31036832,0.38219076,1.364967,1.31036832,0.38219076,1.364967,0.0,0.0,0.0,132.22
2019-04-10 19:30:00,89.82911008,23.24599044,92.7881732189,0.8091100800000001,0.23599044,0.842823,89.02,23.01,91.9457475906,135.36,90.20911008,3.21599044,90.2664175424,0.8091100800000001,0.23599044,0.842823,89.4,2.98,89.449652878,0.0,0.8091100800000001,0.23599044,0.842823,0.8091100800000001,0.23599044,0.842823,0.0,0.0,0.0,132.32
2019-04-10 20:00:00,90.97090848,22.56818164,93.7284855965,0.61090848,0.17818164,0.636363,90.36,22.39,93.09265116,134.66,91.34090848,2.78818164,91.3834532003,0.61090848,0.17818164,0.636363,90.73,2.61,90.7675327416,0.0,0.61090848,0.17818164,0.636363,0.61090848,0.17818164,0.636363,0.0,0.0,0.0,131.7
2019-04-10 20:30:00,93.73921024,21.49018632,96.1710332922,0.54921024,0.16018632,0.572094,93.19,21.33,95.5999215481,133.58,94.11921024,1.97018632,94.1398288204,0.54921024,0.16018632,0.572094,93.57,1.81,93.5875045078,0.0,0.54921024,0.16018632,0.572094,0.54921024,0.16018632,0.572094,0.0,0.0,0.0,130.91
2019-04-10 21:00:00,93.06153792,21.67794856,95.5530391657,0.54153792,0.15794856000000002,0.564102,92.52,21.52,94.9897931359,133.72,93.45153792,2.13794856,93.4759903058,0.54153792,0.15794856000000002,0.564102,92.91,1.98,92.9310954417,0.0,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,130.68
2019-04-10 21:30:00,89.89569376,23.19916068,92.840922081,0.54569376,0.15916068,0.568431,89.35,23.04,92.2727700896,133.98,90.28569376,3.53916068,90.3550339275,0.54569376,0.15916068,0.568431,89.74,3.38,89.8036302162,0.0,0.54569376,0.15916068,0.568431,0.54569376,0.15916068,0.568431,0.0,0.0,0.0,131.05
2019-04-10 22:00:00,84.66930016,25.67729588,88.4771943118,0.53930016,0.15729588,0.561771,84.13,25.52,87.9154554103,134.51,85.04930016,5.90729588,85.254205775,0.53930016,0.15729588,0.561771,84.51,5.75,84.7053870778,0.0,0.53930016,0.15729588,0.561771,0.53930016,0.15729588,0.561771,0.0,0.0,0.0,131.75
2019-04-10 22:30:00,78.93970976,27.63449868,83.6369732492,0.52970976,0.15449868,0.551781,78.41,27.48,83.0859705365,134.76,79.30970976,7.71449868,79.6840231922,0.52970976,0.15449868,0.551781,78.78,7.5600000000000005,79.1419105152,0.0,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,132.25
2019-04-10 23:00:00,72.99970976,29.52449868,78.7442292955,0.52970976,0.15449868,0.551781,72.47,29.37,78.1952543317,134.84,73.36970976,9.64449868,74.0008828667,0.52970976,0.15449868,0.551781,72.84,9.49,73.4556035984,0.0,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,132.39
2019-04-10 23:30:00,66.95011936,31.26170148,73.8891904255,0.52011936,0.15170148,0.541791,66.43,31.11,73.3537797254,135.6,67.29011936,11.12170148,68.2030234469,0.52011936,0.15170148,0.541791,66.77,10.97,67.6651594249,0.0,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,133.12
2019-04-11 00:00:00,62.85395552,32.61282036,70.8111274896,0.52395552,0.15282036000000002,0.545787,62.33,32.46,70.2757461718,136.13,63.21395552,12.34282036,64.4076811174,0.52395552,0.15282036000000002,0.545787,62.69,12.19,63.8641699234,0.0,0.52395552,0.15282036000000002,0.545787,0.52395552,0.15282036000000002,0.545787,0.0,0.0,0.0,133.35
2019-04-11 00:30:00,59.93331616,33.48263388,68.6519421246,0.52331616,0.15263388,0.545121,59.41,33.33,68.1207530786,136.73,60.30331616,13.02263388,61.6934269843,0.52331616,0.15263388,0.545121,59.78,12.87,61.1496958292,0.0,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,133.92
2019-04-11 01:00:00,58.8078816,34.0010488,67.9296566882,0.5178815999999999,0.15104879999999998,0.53946,58.29,33.85,67.405835059,136.91,59.1578816,13.4410488,60.6656142163,0.5178815999999999,0.15104879999999998,0.53946,58.64,13.29,60.1271461155,0.0,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,134.36
2019-04-11 01:30:00,62.65491456,33.74310008,71.1634395004,0.52491456,0.15310008,0.546786,62.13,33.59,70.6287830845,136.91,63.00491456,13.19310008,64.3714000814,0.52491456,0.15310008,0.546786,62.48,13.04,63.8262641865,0.0,0.52491456,0.15310008,0.546786,0.52491456,0.15310008,0.546786,0.0,0.0,0.0,134.21
2019-04-11 02:00:00,66.82793152,32.94981336,74.5094801465,0.54793152,0.15981336000000002,0.570762,66.28,32.79,73.9474306518,136.54,67.18793152,12.57981336,68.3554668341,0.54793152,0.15981336000000002,0.570762,66.64,12.42,67.7875062235,0.0,0.54793152,0.15981336000000002,0.570762,0.54793152,0.15981336000000002,0.570762,0.0,0.0,0.0,133.81
2019-04-11 02:30:00,67.95848096,32.65289028,75.396063412,0.55848096,0.16289028,0.581751,67.4,32.49,74.8221898904,136.47,68.30848096,12.28289028,69.4040198021,0.55848096,0.16289028,0.581751,67.75,12.12,68.8255541205,0.0,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,133.81
2019-04-11 03:00:00,67.36071872,32.63354296,74.849278905,0.56071872,0.16354296000000001,0.584082,66.8,32.47,74.2734198755,136.13,67.72071872,12.32354296,68.8328806243,0.56071872,0.16354296000000001,0.584082,67.16,12.16,68.2519684698,0.0,0.56071872,0.16354296000000001,0.584082,0.56071872,0.16354296000000001,0.584082,0.0,0.0,0.0,133.81
2019-04-11 03:30:00,66.88094848,32.59652664,74.4015780651,0.57094848,0.16652664,0.594738,66.31,32.43,73.8154523118,136.13,67.25094848,12.30652664,68.3676873194,0.57094848,0.16652664,0.594738,66.68,12.14,67.7761167374,0.0,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.04
2019-04-11 04:00:00,65.87309632,32.83006976,73.6008036589,0.58309632,0.17006976000000001,0.6073919999999999,65.29,32.66,73.0031485622,136.13,66.23309632,12.50006976,67.4023352128,0.58309632,0.17006976000000001,0.6073919999999999,65.65,12.33,66.7978397854,0.0,0.58309632,0.17006976000000001,0.6073919999999999,0.58309632,0.17006976000000001,0.6073919999999999,0.0,0.0,0.0,133.04
2019-04-11 04:30:00,65.22574368,32.93792524,73.0705450761,0.57574368,0.16792524,0.599733,64.65,32.77,72.481000269,136.13,65.59574368,12.57792524,66.7907612794,0.57574368,0.16792524,0.599733,65.02,12.41,66.1937194906,0.0,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,133.04
2019-04-11 05:00:00,65.07615328,32.65512804,72.8097734719,0.56615328,0.16512804,0.589743,64.51,32.49,72.2297736394,136.13,65.43615328,12.34512804,66.590482371,0.56615328,0.16512804,0.589743,64.87,12.18,66.0035552073,0.0,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,133.04
2019-04-11 05:30:00,67.17089856,31.66776208,74.2615429985,0.54089856,0.15776208,0.5634359999999999,66.63,31.51,73.7050676684,135.77,67.51089856,11.50776208,68.4846699084,0.54089856,0.15776208,0.5634359999999999,66.97,11.35,67.9249836216,0.0,0.54089856,0.15776208,0.5634359999999999,0.54089856,0.15776208,0.5634359999999999,0.0,0.0,0.0,132.76
2019-04-11 06:00:00,70.90395552,29.59282036,76.8316726698,0.52395552,0.15282036000000002,0.545787,70.38,29.44,76.2893046239,134.76,71.26395552,9.69282036,71.9201093081,0.52395552,0.15282036000000002,0.545787,70.74,9.54,71.38038386,0.0,0.52395552,0.15282036000000002,0.545787,0.52395552,0.15282036000000002,0.545787,0.0,0.0,0.0,131.76
2019-04-11 06:30:00,77.52701248,26.83787864,82.0409007384,0.50701248,0.14787864,0.528138,77.02,26.69,81.5134130067,134.5,77.89701248,7.02787864,78.2133980306,0.50701248,0.14787864,0.528138,77.39,6.88,77.6952154254,0.0,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,131.53
2019-04-11 07:00:00,85.73232704,23.38442872,88.864297703,0.6323270400000001,0.18442872,0.658674,85.1,23.2,88.2057254378,133.75,86.09232704,3.8044287199999998,86.1763450899,0.6323270400000001,0.18442872,0.658674,85.46,3.62,85.536635426,0.0,0.6323270400000001,0.18442872,0.658674,0.6323270400000001,0.18442872,0.658674,0.0,0.0,0.0,130.66
2019-04-11 07:30:00,93.49393504,20.38864772,95.6912370341,1.02393504,0.29864772,1.066599,92.47,20.09,94.6272106743,133.26,93.87393504,0.97864772,93.8790361649,1.02393504,0.29864772,1.066599,92.85,0.68,92.8524900043,0.0,1.02393504,0.29864772,1.066599,1.02393504,0.29864772,1.066599,0.0,0.0,0.0,130.19
2019-04-11 08:00:00,97.57271552,17.53412536,99.1356664682,1.76271552,0.51412536,1.8361619999999998,95.81,17.02,97.3100020553,132.53,97.93271552,2.77412536,97.971998758,1.76271552,0.51412536,1.8361619999999998,96.17,2.26,96.1965513935,0.0,1.76271552,0.51412536,1.8361619999999998,1.76271552,0.51412536,1.8361619999999998,0.0,0.0,0.0,129.64
2019-04-11 08:30:00,97.69031712,16.61675916,99.0934646886,2.56031712,0.74675916,2.666997,95.13,15.87,96.4446670376,132.33,98.06031712,4.11675916,98.1466937785,2.56031712,0.74675916,2.666997,95.5,3.37,95.5594417104,0.0,2.56031712,0.74675916,2.666997,2.56031712,0.74675916,2.666997,0.0,0.0,0.0,129.96
2019-04-11 09:00:00,94.78159488,16.75713184,96.2515048999,3.52159488,1.02713184,3.668328,91.26,15.73,92.6057260649,132.33,95.15159488,4.60713184,95.2630656236,3.52159488,1.02713184,3.668328,91.63,3.58,91.6999089422,0.0,3.52159488,1.02713184,3.668328,3.52159488,1.02713184,3.668328,0.0,0.0,0.0,129.96
2019-04-11 09:30:00,93.86402176,16.62908968,95.3256586893,4.21402176,1.22908968,4.389606,89.65,15.4,90.9630831711,132.27,94.24402176,5.05908968,94.3797119401,4.21402176,1.22908968,4.389606,90.03,3.83,90.1114299076,0.0,4.21402176,1.22908968,4.389606,4.21402176,1.22908968,4.389606,0.0,0.0,0.0,129.78
2019-04-11 10:00:00,93.1325632,16.8044976,94.636491206,4.2325632,1.2344976,4.40892,88.9,15.57,90.2531711354,132.6,93.4925632,4.9344976,93.622692977,4.2325632,1.2344976,4.40892,89.26,3.7,89.3366531721,0.0,4.2325632,1.2344976,4.40892,4.2325632,1.2344976,4.40892,0.0,0.0,0.0,129.95
2019-04-11 10:30:00,91.86522944,17.55319192,93.5271881682,5.32522944,1.5531919200000002,5.547114,86.54,16.0,88.0066565664,133.04,92.23522944,4.9331919200000005,92.3670608625,5.32522944,1.5531919200000002,5.547114,86.91,3.38,86.9757006295,0.0,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,129.95
2019-04-11 11:00:00,90.8118624,17.3017932,92.4453698164,5.7318624,1.6717932,5.97069,85.08,15.63,86.5037762182,133.04,91.1718624,5.3617932,91.3293891352,5.7318624,1.6717932,5.97069,85.44,3.69,85.5196451115,0.0,5.7318624,1.6717932,5.97069,5.7318624,1.6717932,5.97069,0.0,0.0,0.0,129.95
2019-04-11 11:30:00,90.5246496,17.3355228,92.1695857425,5.7446496,1.6755228,5.98401,84.78,15.66,86.2141751686,133.04,90.8746496,5.3455228,91.0317337742,5.7446496,1.6755228,5.98401,85.13,3.67,85.2090711134,0.0,5.7446496,1.6755228,5.98401,5.7446496,1.6755228,5.98401,0.0,0.0,0.0,129.95
2019-04-11 12:00:00,89.2646992,17.7576206,91.0138429726,6.0946992,1.7776206,6.348645,83.17,15.98,84.6912586989,133.04,89.6146992,5.1276206,89.7612767608,6.0946992,1.7776206,6.348645,83.52,3.35,83.5871575064,0.0,6.0946992,1.7776206,6.348645,6.0946992,1.7776206,6.348645,0.0,0.0,0.0,130.11
2019-04-11 12:30:00,88.4844992,18.2158956,90.3400545228,6.2944992,1.8358956,6.55677,82.19,16.38,83.8063273268,133.17,88.8644992,4.8558956,88.9970726493,6.2944992,1.8358956,6.55677,82.57,3.02,82.6252098333,0.0,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,130.52
2019-04-11 13:00:00,86.55146176,19.93500968,88.8175666393,6.77146176,1.9750096799999999,7.053606,79.78,17.96,81.7765858911,134.13,86.90146176,3.67500968,86.9791340045,6.77146176,1.9750096799999999,7.053606,80.13,1.7000000000000002,80.1480311673,0.0,6.77146176,1.9750096799999999,7.053606,6.77146176,1.9750096799999999,7.053606,0.0,0.0,0.0,131.3
2019-04-11 13:30:00,83.92407904,20.79493972,86.4620180234,6.87407904,2.00493972,7.160499,77.05,18.79,79.3080487719,133.69,84.27407904,2.74493972,84.3187706985,6.87407904,2.00493972,7.160499,77.4,0.74,77.4035373869,0.0,6.87407904,2.00493972,7.160499,6.87407904,2.00493972,7.160499,0.0,0.0,0.0,130.82
2019-04-11 14:00:00,83.07093216,20.97277188,85.6775170641,6.90093216,2.01277188,7.188471,76.17,18.96,78.4942704915,133.69,83.42093216,2.61277188,83.4618385811,6.90093216,2.01277188,7.188471,76.52,0.6000000000000001,76.52235229,0.0,6.90093216,2.01277188,7.188471,6.90093216,2.01277188,7.188471,0.0,0.0,0.0,131.12
2019-04-11 14:30:00,82.7387344,21.1404642,85.3968231066,6.8587344,2.0004642,7.144515,75.88,19.14,78.2567185614,133.81,83.0887344,2.4304642,83.1242740746,6.8587344,2.0004642,7.144515,76.23,0.43,76.2312127675,0.0,6.8587344,2.0004642,7.144515,6.8587344,2.0004642,7.144515,0.0,0.0,0.0,131.37
2019-04-11 15:00:00,82.01833472,21.13368096,84.6973417597,6.93833472,2.02368096,7.227432,75.08,19.11,77.4738568809,133.91,82.36833472000001,2.50368096,82.4063770766,6.93833472,2.02368096,7.227432,75.43,0.48,75.4315272283,0.0,6.93833472,2.02368096,7.227432,6.93833472,2.02368096,7.227432,0.0,0.0,0.0,131.43
2019-04-11 15:30:00,80.95892448,21.54176964,83.7758634225,6.58892448,1.92176964,6.863463,74.37,19.62,76.9145064341,134.59,81.31892448,2.18176964,81.3481874251,6.58892448,1.92176964,6.863463,74.73,0.26,74.7304522936,0.0,6.58892448,1.92176964,6.863463,6.58892448,1.92176964,6.863463,0.0,0.0,0.0,131.72
2019-04-11 16:00:00,81.626288,21.954334,84.5271771328,5.706288,1.664334,5.94405,75.92,20.29,78.5845436457,134.59,81.996288,2.134334,82.0240612711,5.706288,1.664334,5.94405,76.29,0.47000000000000003,76.2914477514,0.0,5.706288,1.664334,5.94405,5.706288,1.664334,5.94405,0.0,0.0,0.0,131.72
2019-04-11 16:30:00,83.0059088,22.3317234,85.9574706801,5.2859088,1.5417234,5.506155,77.72,20.79,80.4526102746,134.59,83.3659088,2.5217234,83.4040397041,5.2859088,1.5417234,5.506155,78.08,0.98,78.0861498603,0.0,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,131.85
2019-04-11 17:00:00,84.65001568,22.63417124,87.623803058,4.30001568,1.25417124,4.479183,80.35,21.38,83.1458170926,134.8,85.02001568,2.7341712400000002,85.0639686271,4.30001568,1.25417124,4.479183,80.72,1.48,80.7335667489,0.0,4.30001568,1.25417124,4.479183,4.30001568,1.25417124,4.479183,0.0,0.0,0.0,132.24
2019-04-11 17:30:00,85.38358272,23.60729496,88.5870226017,3.69358272,1.07729496,3.847482,81.69,22.53,84.7399374557,135.36,85.74358272,3.54729496,85.8169288614,3.69358272,1.07729496,3.847482,82.05,2.47,82.0871695212,0.0,3.69358272,1.07729496,3.847482,3.69358272,1.07729496,3.847482,0.0,0.0,0.0,132.58
2019-04-11 18:00:00,86.28200512,23.60766816,89.4533755846,2.87200512,0.83766816,2.991672,83.41,22.77,86.4621362216,135.28,86.66200512,3.5876681599999998,86.736235186,2.87200512,0.83766816,2.991672,83.79,2.75,83.8351155543,0.0,2.87200512,0.83766816,2.991672,2.87200512,0.83766816,2.991672,0.0,0.0,0.0,132.3
2019-04-11 18:30:00,87.46941856,23.68899708,90.6204599739,2.01941856,0.5889970800000001,2.103561,85.45,23.1,88.5173005689,135.36,87.84941856,3.59899708,87.9231091427,2.01941856,0.5889970800000001,2.103561,85.83,3.01,85.8827631134,0.0,2.01941856,0.5889970800000001,2.103561,2.01941856,0.5889970800000001,2.103561,0.0,0.0,0.0,132.7
2019-04-11 19:00:00,88.13817056,23.46988308,91.2094979783,1.26817056,0.36988308000000003,1.321011,86.87,23.1,89.8888585977,135.36,88.53817056,3.42988308,88.60458083,1.26817056,0.36988308000000003,1.321011,87.27,3.06,87.3236308224,0.0,1.26817056,0.36988308000000003,1.321011,1.26817056,0.36988308000000003,1.321011,0.0,0.0,0.0,132.38
2019-04-11 19:30:00,88.08349568,23.90018624,91.2684015063,0.8234956800000001,0.24018624,0.857808,87.26,23.66,90.4107471488,135.36,88.46349568,3.84018624,88.5468073862,0.8234956800000001,0.24018624,0.857808,87.64,3.6,87.7139076772,0.0,0.8234956800000001,0.24018624,0.857808,0.8234956800000001,0.24018624,0.857808,0.0,0.0,0.0,132.62
2019-04-11 20:00:00,89.06067872,23.54519796,92.1204691751,0.60067872,0.17519796,0.625707,88.46,23.37,91.4949643423,135.28,89.45067872,3.54519796,89.5209045533,0.60067872,0.17519796,0.625707,88.85,3.37,88.9138875542,0.0,0.60067872,0.17519796,0.625707,0.60067872,0.17519796,0.625707,0.0,0.0,0.0,132.47
2019-04-11 20:30:00,91.81363584,22.20272712,94.4600699646,0.52363584,0.15272712,0.545454,91.29,22.05,93.9152096308,133.81,92.19363584,2.62272712,92.2309340023,0.52363584,0.15272712,0.545454,91.67,2.47,91.70327038880001,0.0,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,131.08
2019-04-11 21:00:00,91.48290656,22.13543108,94.122789492,0.53290656,0.15543108,0.555111,90.95,21.98,93.5682793472,133.17,91.87290656,2.6654310800000003,91.9115633782,0.53290656,0.15543108,0.555111,91.34,2.51,91.3744805731,0.0,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,130.64
2019-04-11 21:30:00,88.3962832,24.0505826,91.6096796576,0.5162831999999999,0.15058259999999998,0.537795,87.88,23.9,91.0719737351,134.39,88.7762832,4.3105826,88.880872977,0.5162831999999999,0.15058259999999998,0.537795,88.26,4.16,88.3579832273,0.0,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,131.42
2019-04-11 22:00:00,83.33820128,26.08114204,87.3240045045,0.51820128,0.15114204,0.539793,82.82,25.93,86.784314827,134.63,83.72820128,6.27114204,83.9627233483,0.51820128,0.15114204,0.539793,83.21,6.12,83.4347559474,0.0,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,131.65
2019-04-11 22:30:00,77.7062832,27.9905826,82.5938203684,0.5162831999999999,0.15058259999999998,0.537795,77.19,27.84,82.0570636813,134.63,78.0862832,8.1405826,78.5094689134,0.5162831999999999,0.15058259999999998,0.537795,77.57,7.99,77.9804142077,0.0,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,131.75
2019-04-11 23:00:00,72.00532416,30.00030288,78.0050311216,0.51532416,0.15030288,0.5367959999999999,71.49,29.85,77.471559943,135.3,72.38532416,9.98030288,73.0701142693,0.51532416,0.15030288,0.5367959999999999,71.87,9.83,72.539132887,0.0,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,132.47
2019-04-11 23:30:00,66.08038912,31.73303016,73.3048636134,0.49038912,0.14303016,0.510822,65.59,31.59,72.8009354336,136.07,66.43038912,11.43303016,67.4070528749,0.49038912,0.14303016,0.510822,65.94,11.29,66.8995343781,0.0,0.49038912,0.14303016,0.510822,0.49038912,0.14303016,0.510822,0.0,0.0,0.0,133.12
2019-04-12 00:00:00,61.56605344,33.42759892,70.0555729813,0.50605344,0.14759892,0.527139,61.06,33.28,69.5405061816,136.88,61.93605344,12.98759892,63.2831133987,0.50605344,0.14759892,0.527139,61.43,12.84,62.7575533303,0.0,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,133.81
2019-04-12 00:30:00,58.78605344,34.43759892,68.1303772074,0.50605344,0.14759892,0.527139,58.28,34.29,67.6192465205,137.34,59.14605344,13.79759892,60.7340874097,0.50605344,0.14759892,0.527139,58.64,13.65,60.2077411966,0.0,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,134.51
2019-04-12 01:00:00,57.44043904,34.70179472,67.1090053115,0.52043904,0.15179472,0.5421239999999999,56.92,34.55,66.5852003076,137.68,57.80043904,13.96179472,59.4627821836,0.52043904,0.15179472,0.5421239999999999,57.28,13.81,58.9212567755,0.0,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,134.59
2019-04-12 01:30:00,60.96445504,34.28713272,69.9447799945,0.50445504,0.14713272,0.525474,60.46,34.14,69.4330699307,137.68,61.33445504,13.62713272,62.8300415504,0.50445504,0.14713272,0.525474,60.83,13.48,62.3056923563,0.0,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,134.59
2019-04-12 02:00:00,65.1146848,32.9801164,72.9904805736,0.5146847999999999,0.15011639999999998,0.53613,64.6,32.83,72.4635694677,135.71,65.4646848,12.8301164,66.7100955089,0.5146847999999999,0.15011639999999998,0.53613,64.95,12.68,66.176165649,0.0,0.5146847999999999,0.15011639999999998,0.53613,0.5146847999999999,0.15011639999999998,0.53613,0.0,0.0,0.0,132.86
2019-04-12 02:30:00,66.20532416,32.68030288,73.8318843282,0.51532416,0.15030288,0.5367959999999999,65.69,32.53,73.3033218893,135.71,66.55532416,12.57030288,67.731999,0.51532416,0.15030288,0.5367959999999999,66.04,12.42,67.1977529386,0.0,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,132.76
2019-04-12 03:00:00,65.45116832,32.92909076,73.2678678053,0.51116832,0.14909076000000002,0.532467,64.94,32.78,72.7442918723,136.09,65.82116832,12.78909076,67.0521218268,0.51116832,0.14909076000000002,0.532467,65.31,12.64,66.5219189441,0.0,0.51116832,0.14909076000000002,0.532467,0.51116832,0.14909076000000002,0.532467,0.0,0.0,0.0,133.04
2019-04-12 03:30:00,64.65235712,33.04235416,72.6066419111,0.52235712,0.15235416000000002,0.544122,64.13,32.89,72.0722484733,136.09,65.00235712,12.88235416,66.2665939962,0.52235712,0.15235416000000002,0.544122,64.48,12.73,65.7246019387,0.0,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,133.04
2019-04-12 04:00:00,63.96482464,32.88599052,71.9234813097,0.53482464,0.15599052,0.557109,63.43,32.73,71.3765914008,136.0,64.33482464,12.68599052,65.5736533749,0.53482464,0.15599052,0.557109,63.8,12.53,65.0187734428,0.0,0.53482464,0.15599052,0.557109,0.53482464,0.15599052,0.557109,0.0,0.0,0.0,133.04
2019-04-12 04:30:00,63.48235712,32.97235416,71.5345077872,0.52235712,0.15235416000000002,0.544122,62.96,32.82,71.0008028124,136.13,63.84235712,12.79235416,65.1113729512,0.52235712,0.15235416000000002,0.544122,63.32,12.64,64.5692806217,0.0,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,133.04
2019-04-12 05:00:00,63.3930864,32.6796502,71.3207048515,0.5130863999999999,0.14965019999999998,0.534465,62.88,32.53,70.7961531441,135.73,63.7530864,12.4996502,64.9668937279,0.5130863999999999,0.14965019999999998,0.534465,63.24,12.35,64.4346188008,0.0,0.5130863999999999,0.14965019999999998,0.534465,0.5130863999999999,0.14965019999999998,0.534465,0.0,0.0,0.0,133.04
2019-04-12 05:30:00,65.94093856,31.47610708,73.0681373451,0.50093856,0.14610708,0.521811,65.44,31.33,72.5531701582,135.36,66.29093856,11.40610708,67.2650564103,0.50093856,0.14610708,0.521811,65.79,11.26,66.7466231356,0.0,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,132.27
2019-04-12 06:00:00,69.307512,30.422191,75.6904282249,0.487512,0.14219099999999998,0.507825,68.82,30.28,75.1869057749,135.17,69.667512,10.422191,70.4427731816,0.487512,0.14219099999999998,0.507825,69.18,10.28,69.9396225326,0.0,0.487512,0.14219099999999998,0.507825,0.487512,0.14219099999999998,0.507825,0.0,0.0,0.0,132.11
2019-04-12 06:30:00,76.28330624,27.40221432,81.0556855535,0.45330624,0.13221432,0.472194,75.83,27.27,80.5843768978,135.35,76.65330624,7.35221432,77.005093422,0.45330624,0.13221432,0.472194,76.2,7.22,76.5412855915,0.0,0.45330624,0.13221432,0.472194,0.45330624,0.13221432,0.472194,0.0,0.0,0.0,132.22
2019-04-12 07:00:00,83.32561376,24.62247068,86.8874212465,0.62561376,0.18247068,0.651681,82.7,24.44,86.2357443291,134.28,83.68561376,4.91247068,83.8296744511,0.62561376,0.18247068,0.651681,83.06,4.73,83.1945701353,0.0,0.62561376,0.18247068,0.651681,0.62561376,0.18247068,0.651681,0.0,0.0,0.0,131.17
2019-04-12 07:30:00,91.05590304,20.66797172,93.3720650594,1.05590304,0.30797172,1.099899,90.0,20.36,92.2742087476,132.5,91.42590304,1.50797172,91.4383383783,1.05590304,0.30797172,1.099899,90.37,1.2,90.3779668946,0.0,1.05590304,0.30797172,1.099899,1.05590304,0.30797172,1.099899,0.0,0.0,0.0,129.47
