Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-12 08:00:00,95.31000832,18.20708576,97.0334769955,1.67000832,0.48708576000000003,1.739592,93.64,17.72,95.3018782606,132.14,95.67000832,1.87708576,95.6884211538,1.67000832,0.48708576000000003,1.739592,94.0,1.3900000000000001,94.0102765659,0.0,1.67000832,0.48708576000000003,1.739592,1.67000832,0.48708576000000003,1.739592,0.0,0.0,0.0,129.26
2019-04-12 08:30:00,96.3187088,17.0258734,97.8119319405,2.4887088,0.7258734,2.592405,93.83,16.3,95.2352818025,132.77,96.6787088,3.7258734000000002,96.7504773519,2.4887088,0.7258734,2.592405,94.19,3.0,94.2377636619,0.0,2.4887088,0.7258734,2.592405,2.4887088,0.7258734,2.592405,0.0,0.0,0.0,129.85
2019-04-12 09:00:00,93.96368288,17.37149084,95.5559647242,3.43368288,1.00149084,3.576753,90.53,16.37,91.9981401986,132.77,94.32368288,3.98149084,94.4076767078,3.43368288,1.00149084,3.576753,90.89,2.98,90.9388393372,0.0,3.43368288,1.00149084,3.576753,3.43368288,1.00149084,3.576753,0.0,0.0,0.0,130.02
2019-04-12 09:30:00,93.29262304,17.50368172,94.9204529458,4.33262304,1.2636817200000001,4.513149,88.96,16.24,90.4301896493,133.04,93.66262304,4.39368172,93.7656194657,4.33262304,1.2636817200000001,4.513149,89.33,3.13,89.3848186215,0.0,4.33262304,1.2636817200000001,4.513149,4.33262304,1.2636817200000001,4.513149,0.0,0.0,0.0,130.02
2019-04-12 10:00:00,91.80588928,18.01755104,93.5572202022,4.82588928,1.40755104,5.026968,86.98,16.61,88.5517504062,133.29,92.17588928,4.23755104,92.2732431606,4.82588928,1.40755104,5.026968,87.35,2.83,87.3958317084,0.0,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,130.51
2019-04-12 10:30:00,91.20493088,18.14060484,92.9915101544,4.18493088,1.22060484,4.359303,87.02,16.92,88.6496858426,133.64,91.56493088,3.84060484,91.6454407627,4.18493088,1.22060484,4.359303,87.38,2.62,87.4192701868,0.0,4.18493088,1.22060484,4.359303,4.18493088,1.22060484,4.359303,0.0,0.0,0.0,130.7
2019-04-12 11:00:00,91.77957664,17.90237652,93.5092817494,3.77957664,1.10237652,3.937059,88.0,16.8,89.5892850736,133.43,92.13957664,3.76237652,92.2163600479,3.77957664,1.10237652,3.937059,88.36,2.66,88.4000294118,0.0,3.77957664,1.10237652,3.937059,3.77957664,1.10237652,3.937059,0.0,0.0,0.0,130.7
2019-04-12 11:30:00,91.12561024,18.04913632,92.8958996055,4.14561024,1.20913632,4.318344,86.98,16.84,88.5951804558,133.43,91.48561024,3.8791363199999997,91.5678141029,4.14561024,1.20913632,4.318344,87.34,2.67,87.3808016672,0.0,4.14561024,1.20913632,4.318344,4.14561024,1.20913632,4.318344,0.0,0.0,0.0,130.7
2019-04-12 12:00:00,88.5740512,19.1036816,90.6107785898,4.7440511999999995,1.3836816,4.94172,83.83,17.72,85.6823628292,133.82,88.9340512,3.3136816,88.9957636553,4.7440511999999995,1.3836816,4.94172,84.19,1.9300000000000002,84.2121190803,0.0,4.7440511999999995,1.3836816,4.94172,4.7440511999999995,1.3836816,4.94172,0.0,0.0,0.0,130.7
2019-04-12 12:30:00,83.03126432,21.52661876,85.77637302790001,4.41126432,1.28661876,4.595067,78.62,20.24,81.1835081775,133.82,83.37126432,1.89661876,83.3928346864,4.41126432,1.28661876,4.595067,78.96,0.61,78.9623562212,0.0,4.41126432,1.28661876,4.595067,4.41126432,1.28661876,4.595067,0.0,0.0,0.0,130.82
2019-04-12 13:00:00,83.08063552,22.14018536,85.9801128528,3.84063552,1.12018536,4.000662,79.24,21.02,81.980595265,134.65,83.44063552,2.3301853599999998,83.4731658666,3.84063552,1.12018536,4.000662,79.6,1.21,79.6091960768,0.0,3.84063552,1.12018536,4.000662,3.84063552,1.12018536,4.000662,0.0,0.0,0.0,131.65
2019-04-12 13:30:00,83.06708992,23.64123456,86.3657883615,2.98708992,0.87123456,3.111552,80.08,22.77,83.2543049938,135.46,83.41708992,3.6112345599999998,83.4952208559,2.98708992,0.87123456,3.111552,80.43,2.74,80.4766581066,0.0,2.98708992,0.87123456,3.111552,2.98708992,0.87123456,3.111552,0.0,0.0,0.0,132.42
2019-04-12 14:00:00,82.23526144,23.60111792,85.554958893,3.29526144,0.9611179200000001,3.432564,78.94,22.64,82.122428118,134.69,82.57526144,3.7411179199999998,82.6599647059,3.29526144,0.9611179200000001,3.432564,79.28,2.7800000000000002,79.3287261968,0.0,3.29526144,0.9611179200000001,3.432564,3.29526144,0.9611179200000001,3.432564,0.0,0.0,0.0,131.76
2019-04-12 14:30:00,81.58804832,23.77818076,84.9824188225,3.62804832,1.05818076,3.779217,77.96,22.72,81.2032019073,134.59,81.93804832000001,3.9181807600000003,82.0316762169,3.62804832,1.05818076,3.779217,78.31,2.86,78.362208366,0.0,3.62804832,1.05818076,3.779217,3.62804832,1.05818076,3.779217,0.0,0.0,0.0,131.52
2019-04-12 15:00:00,81.38426304,23.89582672,84.8198609124,2.69426304,0.78582672,2.806524,78.69,23.11,82.0133415976,135.02,81.72426304,3.98582672,81.8214029706,2.69426304,0.78582672,2.806524,79.03,3.2,79.094758992,0.0,2.69426304,0.78582672,2.806524,2.69426304,0.78582672,2.806524,0.0,0.0,0.0,132.11
2019-04-12 15:30:00,79.44805888,24.52193384,83.1463727354,3.05805888,0.89193384,3.185478,76.39,23.63,79.9612968879,135.36,79.80805888,4.55193384,79.9377655672,3.05805888,0.89193384,3.185478,76.75,3.66,76.8372181954,0.0,3.05805888,0.89193384,3.185478,3.05805888,0.89193384,3.185478,0.0,0.0,0.0,132.27
2019-04-12 16:00:00,79.9699664,24.6287402,83.6765819681,3.6299664,1.0587402,3.781215,76.34,23.57,79.8958102781,135.36,80.3299664,4.5987402,80.4614933571,3.6299664,1.0587402,3.781215,76.7,3.54,76.7816488492,0.0,3.6299664,1.0587402,3.781215,3.6299664,1.0587402,3.781215,0.0,0.0,0.0,132.27
2019-04-12 16:30:00,81.895992,24.485081,85.477907656,2.005992,0.585081,2.089575,79.89,23.9,83.3883810851,135.36,82.255992,4.445081,82.3760096448,2.005992,0.585081,2.089575,80.25,3.86,80.342778767,0.0,2.005992,0.585081,2.089575,2.005992,0.585081,2.089575,0.0,0.0,0.0,132.5
2019-04-12 17:00:00,83.57169664,24.11466152,86.9812932734,1.6616966400000002,0.48466152,1.730934,81.91,23.63,85.2503665681,134.99,83.93169664,4.18466152,84.035951193,1.6616966400000002,0.48466152,1.730934,82.27,3.7,82.3531596237,0.0,1.6616966400000002,0.48466152,1.730934,1.6616966400000002,0.48466152,1.730934,0.0,0.0,0.0,132.25
2019-04-12 17:30:00,84.55967872,24.27657296,87.9755151159,1.59967872,0.46657296000000004,1.666332,82.96,23.81,86.3091982352,134.65,84.92967872,4.40657296,85.0439193166,1.59967872,0.46657296000000004,1.666332,83.33,3.94,83.4230933255,0.0,1.59967872,0.46657296000000004,1.666332,1.59967872,0.46657296000000004,1.666332,0.0,0.0,0.0,131.98
2019-04-12 18:00:00,84.18188672,24.85596696,87.7747637152,1.39188672,0.40596696,1.4498820000000001,82.79,24.45,86.3248898059,134.89,84.53188672,4.95596696,84.6770422308,1.39188672,0.40596696,1.4498820000000001,83.14,4.55,83.2644107647,0.0,1.39188672,0.40596696,1.4498820000000001,1.39188672,0.40596696,1.4498820000000001,0.0,0.0,0.0,132.18
2019-04-12 18:30:00,84.21450432,24.97256376,87.8391238493,1.17450432,0.34256376,1.223442,83.04,24.63,86.6156943054,134.8,84.58450432,5.06256376,84.7358715237,1.17450432,0.34256376,1.223442,83.41,4.72,83.5434407958,0.0,1.17450432,0.34256376,1.223442,1.17450432,0.34256376,1.223442,0.0,0.0,0.0,132.11
2019-04-12 19:00:00,83.86414496,25.25079228,87.5830880972,0.89414496,0.26079228,0.9314009999999999,82.97,24.99,86.6517224295,135.29,84.23414496,5.26079228,84.398264867,0.89414496,0.26079228,0.9314009999999999,83.34,5.0,83.4898532757,0.0,0.89414496,0.26079228,0.9314009999999999,0.89414496,0.26079228,0.9314009999999999,0.0,0.0,0.0,132.27
2019-04-12 19:30:00,83.79999936,25.30666648,87.5378047535,0.63999936,0.18666648,0.666666,83.16,25.12,86.8711689803,135.36,84.16999936,5.29666648,84.3364895408,0.63999936,0.18666648,0.666666,83.53,5.11,83.6861577562,0.0,0.63999936,0.18666648,0.666666,0.63999936,0.18666648,0.666666,0.0,0.0,0.0,132.27
2019-04-12 20:00:00,83.31642304,25.64645672,87.1743488101,0.53642304,0.15645672,0.558774,82.78,25.49,86.6156365791,135.36,83.68642304,5.61645672,83.8746802517,0.53642304,0.15645672,0.558774,83.15,5.46,83.3290711577,0.0,0.53642304,0.15645672,0.558774,0.53642304,0.15645672,0.558774,0.0,0.0,0.0,132.27
2019-04-12 20:30:00,83.63285664,26.01666652,87.5860813519,0.50285664,0.14666652,0.523809,83.13,25.87,87.0623558147,134.88,84.00285664,6.11666652,84.2252547221,0.50285664,0.14666652,0.523809,83.5,5.97,83.7131465183,0.0,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,131.89
2019-04-12 21:00:00,81.50500448,26.980209639999998,85.8545133788,0.51500448,0.15020964,0.536463,80.99,26.83,85.3183977815,135.21,81.85500448,6.97020964,82.1512360275,0.51500448,0.15020964,0.536463,81.34,6.82,81.6254127095,0.0,0.51500448,0.15020964,0.536463,0.51500448,0.15020964,0.536463,0.0,0.0,0.0,132.31
2019-04-12 21:30:00,78.99436512,28.52002316,83.9851263127,0.51436512,0.15002316000000002,0.535797,78.48,28.37,83.4503882555,136.07,79.37436512,8.26002316,79.8029938085,0.51436512,0.15002316000000002,0.535797,78.86,8.11,79.2759213128,0.0,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,133.07
2019-04-12 22:00:00,74.86093856,29.98610708,80.6432064088,0.50093856,0.14610708,0.521811,74.36,29.84,80.1238740951,135.82,75.22093856,9.86610708,75.8652072215,0.50093856,0.14610708,0.521811,74.72,9.72,75.3495640332,0.0,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,132.76
2019-04-12 22:30:00,70.09326624,31.41386932,76.8107880304,0.49326624,0.14386932,0.513819,69.6,31.27,76.3018538438,135.53,70.45326624,11.29386932,71.3527449234,0.49326624,0.14386932,0.513819,69.96,11.15,70.8429537781,0.0,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,132.45
2019-04-12 23:00:00,65.54518432,32.86442876,73.3228604547,0.49518432,0.14442876,0.515817,65.05,32.72,72.8155265036,136.17,65.89518432,12.57442876,67.0842125631,0.49518432,0.14442876,0.515817,65.4,12.43,66.5707510848,0.0,0.49518432,0.14442876,0.515817,0.49518432,0.14442876,0.515817,0.0,0.0,0.0,133.29
2019-04-12 23:30:00,60.70454496,34.01424228,69.584556165,0.49454496000000003,0.14424228,0.515151,60.21,33.87,69.082711296,136.56,61.06454496,13.63424228,62.5681325734,0.49454496000000003,0.14424228,0.515151,60.57,13.49,62.0540490218,0.0,0.49454496000000003,0.14424228,0.515151,0.49454496000000003,0.14424228,0.515151,0.0,0.0,0.0,133.76
2019-04-13 00:00:00,57.1098896,34.7987178,66.876679423,0.5098895999999999,0.14871779999999998,0.531135,56.6,34.65,66.3640150985,136.99,57.4598896,14.2387178,59.1978039916,0.5098895999999999,0.14871779999999998,0.531135,56.95,14.09,58.6671168543,0.0,0.5098895999999999,0.14871779999999998,0.531135,0.5098895999999999,0.14871779999999998,0.531135,0.0,0.0,0.0,134.06
2019-04-13 00:30:00,54.18,35.69,64.8787214732,0.0,0.0,0.0,54.18,35.69,64.8787214732,137.4,54.53,15.04,56.5660896651,0.0,0.0,0.0,54.53,15.04,56.5660896651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.41
2019-04-13 01:00:00,52.48,40.02,65.9981120942,0.0,0.0,0.0,52.48,40.02,65.9981120942,137.4,53.06,11.51,54.2940484768,0.0,0.0,0.0,53.06,11.51,54.2940484768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.33
2019-04-13 01:30:00,55.41,46.15,72.1116537045,0.0,0.0,0.0,55.41,46.15,72.1116537045,136.89,56.38,4.76,56.5805797072,0.0,0.0,0.0,56.38,4.76,56.5805797072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98
2019-04-13 02:00:00,59.31,45.06,74.485432804,0.0,0.0,0.0,59.31,45.06,74.485432804,136.13,60.3,4.13,60.4412681866,0.0,0.0,0.0,60.3,4.13,60.4412681866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2019-04-13 02:30:00,60.06,44.82,74.9402161726,0.0,0.0,0.0,60.06,44.82,74.9402161726,136.02,61.06,3.91,61.1850610852,0.0,0.0,0.0,61.06,3.91,61.1850610852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2019-04-13 03:00:00,59.42,45.24,74.6819523044,0.0,0.0,0.0,59.42,45.24,74.6819523044,136.13,60.4,4.14,60.5417178481,0.0,0.0,0.0,60.4,4.14,60.5417178481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.38
2019-04-13 03:30:00,58.57,45.21,73.9891140642,0.0,0.0,0.0,58.57,45.21,73.9891140642,136.21,59.57,4.04,59.7068379669,0.0,0.0,0.0,59.57,4.04,59.7068379669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.38
2019-04-13 04:00:00,57.75,45.49,73.514642079,0.0,0.0,0.0,57.75,45.49,73.514642079,136.83,58.75,4.11,58.8935870872,0.0,0.0,0.0,58.75,4.11,58.8935870872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-13 04:30:00,57.01,45.71,73.0721848585,0.0,0.0,0.0,57.01,45.71,73.0721848585,136.91,58.0,4.23,58.1540445713,0.0,0.0,0.0,58.0,4.23,58.1540445713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-13 05:00:00,56.38,46.04,72.7900130512,0.0,0.0,0.0,56.38,46.04,72.7900130512,136.91,57.37,4.51,57.5469981841,0.0,0.0,0.0,57.37,4.51,57.5469981841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.99
2019-04-13 05:30:00,56.64,45.77,72.821579906,0.0,0.0,0.0,56.64,45.77,72.821579906,136.91,57.62,4.41,57.788515295,0.0,0.0,0.0,57.62,4.41,57.788515295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-13 06:00:00,57.65,45.22,73.2691674581,0.0,0.0,0.0,57.65,45.22,73.2691674581,136.42,58.64,4.04,58.7790030538,0.0,0.0,0.0,58.64,4.04,58.7790030538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.49
2019-04-13 06:30:00,60.10927072,43.41270396,74.1470652933,0.00927072,0.00270396,0.009656999999999999,60.1,43.41,74.1379666568,135.54,61.09927072,2.70270396,61.1590180694,0.00927072,0.00270396,0.009656999999999999,61.09,2.7,61.1496369572,0.0,0.00927072,0.00270396,0.009656999999999999,0.00927072,0.00270396,0.009656999999999999,0.0,0.0,0.0,132.54
2019-04-13 07:00:00,63.23659328,41.98692304,75.9063135452,0.12659328,0.036923040000000004,0.13186799999999999,63.11,41.95,75.7804367895,135.36,64.24659328,1.46692304,64.263338003,0.12659328,0.036923040000000004,0.13186799999999999,64.12,1.43,64.1359439004,0.0,0.12659328,0.036923040000000004,0.13186799999999999,0.12659328,0.036923040000000004,0.13186799999999999,0.0,0.0,0.0,132.27
2019-04-13 07:30:00,66.78403552,40.43951036,78.0734359337,0.44403552,0.12951036,0.462537,66.34,40.31,77.6266172134,134.11,67.80403552,0.50951036,67.8059498393,0.44403552,0.12951036,0.462537,67.36,0.38,67.3610718442,0.0,0.44403552,0.12951036,0.462537,0.44403552,0.12951036,0.462537,0.0,0.0,0.0,131.12
2019-04-13 08:00:00,69.52496416,39.55519788,79.9895888274,0.87496416,0.25519788,0.9114209999999999,68.65,39.3,79.1031762953,133.77,70.56496416,0.7151978800000001,70.5685884435,0.87496416,0.25519788,0.9114209999999999,69.69,0.46,69.6915181353,0.0,0.87496416,0.25519788,0.9114209999999999,0.87496416,0.25519788,0.9114209999999999,0.0,0.0,0.0,131.12
2019-04-13 08:30:00,72.30166688,37.93340284,81.6484787651,1.4516668799999999,0.42340284,1.512153,70.85,37.51,80.1668422728,133.38,73.33166688,2.42340284,73.3716992356,1.4516668799999999,0.42340284,1.512153,71.88,2.0,71.9078187682,0.0,1.4516668799999999,0.42340284,1.512153,1.4516668799999999,0.42340284,1.512153,0.0,0.0,0.0,130.54
2019-04-13 09:00:00,72.25253536,37.33323948,81.3277298098,2.10253536,0.6132394800000001,2.190141,70.15,36.72,79.1794222005,133.38,73.28253536,3.47323948,73.3647966076,2.10253536,0.6132394800000001,2.190141,71.18,2.86,71.2374339796,0.0,2.10253536,0.6132394800000001,2.190141,2.10253536,0.6132394800000001,2.190141,0.0,0.0,0.0,130.74
2019-04-13 09:30:00,72.89930848,36.68438164,81.6091479748,2.20930848,0.64438164,2.301363,70.69,36.04,79.3470711495,133.04,73.93930848,3.9943816400000003,74.0471229906,2.20930848,0.64438164,2.301363,71.73,3.35,71.8081847703,0.0,2.20930848,0.64438164,2.301363,2.20930848,0.64438164,2.301363,0.0,0.0,0.0,130.74
2019-04-13 10:00:00,71.80922784,36.38435812,80.5008491805,2.9292278400000002,0.85435812,3.051279,68.88,35.53,77.503776037,133.04,72.82922784,4.66435812,72.9784397233,2.9292278400000002,0.85435812,3.051279,69.9,3.81,70.0037577563,0.0,2.9292278400000002,0.85435812,3.051279,2.9292278400000002,0.85435812,3.051279,0.0,0.0,0.0,130.31
2019-04-13 10:30:00,72.40370368,35.71233024,80.7320682118,2.61370368,0.76233024,2.722608,69.79,34.95,78.0522043251,133.04,73.43370368,5.08233024,73.6093670454,2.61370368,0.76233024,2.722608,70.82,4.32,70.9516370495,0.0,2.61370368,0.76233024,2.722608,2.61370368,0.76233024,2.722608,0.0,0.0,0.0,129.95
2019-04-13 11:00:00,71.5464608,36.1881344,80.1777844815,2.7364607999999997,0.7981343999999999,2.85048,68.81,35.39,77.3774398646,133.54,72.5664608,4.8681344,72.7295673408,2.7364607999999997,0.7981343999999999,2.85048,69.83,4.07,69.9485082042,0.0,2.7364607999999997,0.7981343999999999,2.85048,2.7364607999999997,0.7981343999999999,2.85048,0.0,0.0,0.0,130.57
2019-04-13 11:30:00,70.8103264,36.7738452,79.7898365437,3.2703264,0.9538452,3.40659,67.54,35.82,76.4507946329,133.7,71.8203264,4.6138452,71.9683739689,3.2703264,0.9538452,3.40659,68.55,3.66,68.6476372499,0.0,3.2703264,0.9538452,3.40659,3.2703264,0.9538452,3.40659,0.0,0.0,0.0,130.72
2019-04-13 12:00:00,71.79392352,36.77489436,80.6644922477,2.55392352,0.74489436,2.660337,69.24,36.03,78.0534336208,133.81,72.80392352,4.25489436,72.928152355,2.55392352,0.74489436,2.660337,70.25,3.51,70.337632886,0.0,2.55392352,0.74489436,2.660337,2.55392352,0.74489436,2.660337,0.0,0.0,0.0,130.72
2019-04-13 12:30:00,73.08219584,36.722307119999996,81.7895787311,1.9621958400000001,0.5723071200000001,2.043954,71.12,36.15,79.780178616,133.81,74.12219584,4.02230712,74.2312526549,1.9621958400000001,0.5723071200000001,2.043954,72.16,3.45,72.2424259006,0.0,1.9621958400000001,0.5723071200000001,2.043954,1.9621958400000001,0.5723071200000001,2.043954,0.0,0.0,0.0,130.72
2019-04-13 13:00:00,70.80380384,37.47652612,80.1103529404,2.35380384,0.68652612,2.451879,68.45,36.79,77.7104021351,134.19,71.83380384,3.78652612,71.933532891,2.35380384,0.68652612,2.451879,69.48,3.1,69.5491222087,0.0,2.35380384,0.68652612,2.451879,2.35380384,0.68652612,2.451879,0.0,0.0,0.0,131.25
2019-04-13 13:30:00,68.23310368,38.84715524,78.5166091222,3.21310368,0.9371552400000001,3.346983,65.02,37.91,75.26465638,134.83,69.24310368,3.28715524,69.3210847925,3.21310368,0.9371552400000001,3.346983,66.03,2.35,66.0718048792,0.0,3.21310368,0.9371552400000001,3.346983,3.21310368,0.9371552400000001,3.346983,0.0,0.0,0.0,131.96
2019-04-13 14:00:00,64.67223424,40.16731832,76.1308829754,3.52223424,1.02731832,3.668994,61.15,39.14,72.6034579066,135.63,65.67223424,2.58731832,65.7231813454,3.52223424,1.02731832,3.668994,62.15,1.56,62.1695753564,0.0,3.52223424,1.02731832,3.668994,3.52223424,1.02731832,3.668994,0.0,0.0,0.0,132.66
2019-04-13 14:30:00,63.60662944,40.42526692,75.365811309,3.92662944,1.14526692,4.090239,59.68,39.28,71.4466290317,135.63,64.57662944,2.58526692,64.6283581323,3.92662944,1.14526692,4.090239,60.65,1.44,60.6670923978,0.0,3.92662944,1.14526692,4.090239,3.92662944,1.14526692,4.090239,0.0,0.0,0.0,132.66
2019-04-13 15:00:00,63.17153472,40.62128096,75.1048018818,3.7415347199999998,1.09128096,3.8974320000000002,59.43,39.53,71.376087032,135.94,64.15153472,2.38128096,64.1957156354,3.7415347199999998,1.09128096,3.8974320000000002,60.41,1.29,60.4237718121,0.0,3.7415347199999998,1.09128096,3.8974320000000002,3.7415347199999998,1.09128096,3.8974320000000002,0.0,0.0,0.0,132.99
2019-04-13 15:30:00,64.9532944,40.4317942,76.5092179783,2.3032944,0.6717942,2.3992649999999998,62.65,39.76,74.2016179069,135.64,65.9632944,1.7217942,65.9857619746,2.3032944,0.6717942,2.3992649999999998,63.66,1.05,63.6686586948,0.0,2.3032944,0.6717942,2.3992649999999998,2.3032944,0.6717942,2.3992649999999998,0.0,0.0,0.0,132.91
2019-04-13 16:00:00,64.80769984,41.22682912,76.8094356042,2.45769984,0.71682912,2.560104,62.35,40.51,74.3544390067,136.2,65.80769984,1.20682912,65.8187647617,2.45769984,0.71682912,2.560104,63.35,0.49,63.3518949993,0.0,2.45769984,0.71682912,2.560104,2.45769984,0.71682912,2.560104,0.0,0.0,0.0,133.33
2019-04-13 16:30:00,66.65114688,40.80491784,78.1499628941,1.97114688,0.57491784,2.053278,64.68,40.23,76.1705671503,136.07,67.69114688,1.18491784,67.7015169418,1.97114688,0.57491784,2.053278,65.72,0.61,65.7228308885,0.0,1.97114688,0.57491784,2.053278,1.97114688,0.57491784,2.053278,0.0,0.0,0.0,133.04
2019-04-13 17:00:00,68.4351232,40.3185776,79.4289228624,1.6751231999999998,0.4885776,1.74492,66.76,39.83,77.7388352112,135.41,69.4651232,1.2885776,69.4770737252,1.6751231999999998,0.4885776,1.74492,67.79,0.8,67.7947202959,0.0,1.6751231999999998,0.4885776,1.74492,1.6751231999999998,0.4885776,1.74492,0.0,0.0,0.0,132.8
2019-04-13 17:30:00,71.04035872,39.31843796,81.195271603,0.9203587200000001,0.26843796000000003,0.958707,70.12,39.05,80.2603071263,134.74,72.09035872,1.38843796,72.1037279227,0.9203587200000001,0.26843796000000003,0.958707,71.17,1.12,71.1788121564,0.0,0.9203587200000001,0.26843796000000003,0.958707,0.9203587200000001,0.26843796000000003,0.958707,0.0,0.0,0.0,131.81
2019-04-13 18:00:00,72.7478112,39.1681116,82.6219401896,0.9878112,0.28811159999999997,1.02897,71.76,38.88,81.6158808076,134.17,73.7978112,1.1881116,73.8073746118,0.9878112,0.28811159999999997,1.02897,72.81,0.9,72.8155622103,0.0,0.9878112,0.28811159999999997,1.02897,0.9878112,0.28811159999999997,1.02897,0.0,0.0,0.0,131.47
2019-04-13 18:30:00,73.32778144,38.62685292,82.8794141957,0.77778144,0.22685292,0.8101889999999999,72.55,38.4,82.0857021655,133.76,74.39778144,1.46685292,74.4122405299,0.77778144,0.22685292,0.8101889999999999,73.62,1.24,73.6304420739,0.0,0.77778144,0.22685292,0.8101889999999999,0.77778144,0.22685292,0.8101889999999999,0.0,0.0,0.0,130.91
2019-04-13 19:00:00,73.42238688,38.91361284,83.0970285836,0.73238688,0.21361284,0.762903,72.69,38.7,82.3500218579,133.76,74.50238688,1.30361284,74.5137910541,0.73238688,0.21361284,0.762903,73.77,1.09,73.778052292,0.0,0.73238688,0.21361284,0.762903,0.73238688,0.21361284,0.762903,0.0,0.0,0.0,131.36
2019-04-13 19:30:00,73.51628352,38.94724936,83.1957461371,0.19628352000000002,0.05724936,0.20446199999999998,73.32,38.89,82.9955089146,133.76,74.59628352,0.94724936,74.6022975273,0.19628352000000002,0.05724936,0.20446199999999998,74.4,0.89,74.4053230623,0.0,0.19628352000000002,0.05724936,0.20446199999999998,0.19628352000000002,0.05724936,0.20446199999999998,0.0,0.0,0.0,131.36
2019-04-13 20:00:00,73.671928,39.200979,83.4522002693,0.07192799999999999,0.020978999999999998,0.07492499999999999,73.6,39.18,83.3788486368,133.87,74.741928,0.6109789999999999,74.7444251867,0.07192799999999999,0.020978999999999998,0.07492499999999999,74.67,0.59,74.6723308863,0.0,0.07192799999999999,0.020978999999999998,0.07492499999999999,0.07192799999999999,0.020978999999999998,0.07492499999999999,0.0,0.0,0.0,131.36
2019-04-13 20:30:00,75.79,38.49,85.0035540433,0.0,0.0,0.0,75.79,38.49,85.0035540433,133.49,76.88,0.99,76.8863739553,0.0,0.0,0.0,76.88,0.99,76.8863739553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.74
2019-04-13 21:00:00,75.63,38.59,84.9063307416,0.0,0.0,0.0,75.63,38.59,84.9063307416,133.75,76.7,0.9400000000000001,76.705759888,0.0,0.0,0.0,76.7,0.9400000000000001,76.705759888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.74
2019-04-13 21:30:00,74.52,39.48,84.3320864203,0.0,0.0,0.0,74.52,39.48,84.3320864203,134.41,75.62,0.51,75.6217197636,0.0,0.0,0.0,75.62,0.51,75.6217197636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.49
2019-04-13 22:00:00,71.85,40.48,82.4684964092,0.0,0.0,0.0,71.85,40.48,82.4684964092,134.57,72.91,0.47000000000000003,72.9115148656,0.0,0.0,0.0,72.91,0.47000000000000003,72.9115148656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.57
2019-04-13 22:30:00,67.97,41.56,79.669030997,0.0,0.0,0.0,67.97,41.56,79.669030997,134.57,69.03,1.51,69.0465133081,0.0,0.0,0.0,69.03,1.51,69.0465133081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.66
2019-04-13 23:00:00,64.6,42.44,77.2936840887,0.0,0.0,0.0,64.6,42.44,77.2936840887,134.57,65.61,2.26,65.6489124053,0.0,0.0,0.0,65.61,2.26,65.6489124053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95
2019-04-13 23:30:00,60.21,43.99,74.5678496404,0.0,0.0,0.0,60.21,43.99,74.5678496404,135.28,61.21,3.39,61.3038024922,0.0,0.0,0.0,61.21,3.39,61.3038024922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.66
2019-04-14 00:00:00,57.0,45.17,72.7277725494,0.0,0.0,0.0,57.0,45.17,72.7277725494,136.04,57.97,4.09,58.1141032797,0.0,0.0,0.0,57.97,4.09,58.1141032797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26
2019-04-14 00:30:00,54.94477472,45.93722596,71.6181331642,0.50477472,0.14722596000000002,0.525807,54.44,45.79,71.1367535104,136.18,55.90477472,4.85722596,56.1153854172,0.50477472,0.14722596000000002,0.525807,55.4,4.71,55.5998570142,0.0,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,133.12
2019-04-14 01:00:00,53.5862832,46.3005826,70.8183146954,0.5162831999999999,0.15058259999999998,0.537795,53.07,46.15,70.3295627741,136.18,54.5362832,5.1605826,54.7799032314,0.5162831999999999,0.15058259999999998,0.537795,54.02,5.01,54.2518248541,0.0,0.5162831999999999,0.15058259999999998,0.537795,0.5162831999999999,0.15058259999999998,0.537795,0.0,0.0,0.0,133.12
2019-04-14 01:30:00,56.63372576,46.16983668,73.0686848966,0.51372576,0.14983668,0.535131,56.12,46.02,72.5761310625,136.18,57.60372576,5.00983668,57.8211698688,0.51372576,0.14983668,0.535131,57.09,4.86,57.2964894213,0.0,0.51372576,0.14983668,0.535131,0.51372576,0.14983668,0.535131,0.0,0.0,0.0,133.22
2019-04-14 02:00:00,60.5806688,45.4047784,75.7074060697,0.5306687999999999,0.15477839999999998,0.55278,60.05,45.25,75.1901921796,136.18,61.5706688,4.4047784,61.7280270965,0.5306687999999999,0.15477839999999998,0.55278,61.04,4.25,61.1877773742,0.0,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,133.04
2019-04-14 02:30:00,61.37473472,45.13888096,76.1864596649,0.54473472,0.15888096000000002,0.5674319999999999,60.83,44.98,75.6537461069,136.18,62.37473472,4.11888096,62.5105807984,0.54473472,0.15888096000000002,0.5674319999999999,61.83,3.96,61.9566824483,0.0,0.54473472,0.15888096000000002,0.5674319999999999,0.54473472,0.15888096000000002,0.5674319999999999,0.0,0.0,0.0,133.04
2019-04-14 03:00:00,60.55039904,45.69344972,75.8567213318,0.56039904,0.16344972,0.583749,59.99,45.53,75.3112275826,136.54,61.54039904,4.39344972,61.6970267877,0.56039904,0.16344972,0.583749,60.98,4.23,61.1265351545,0.0,0.56039904,0.16344972,0.583749,0.56039904,0.16344972,0.583749,0.0,0.0,0.0,133.46
2019-04-14 03:30:00,59.670718719999996,45.60354296,75.1017829553,0.56071872,0.16354296000000001,0.584082,59.11,45.44,74.5572645689,136.27,60.670718719999996,4.31354296,60.8238667208,0.56071872,0.16354296000000001,0.584082,60.11,4.15,60.2530878877,0.0,0.56071872,0.16354296000000001,0.584082,0.56071872,0.16354296000000001,0.584082,0.0,0.0,0.0,133.23
2019-04-14 04:00:00,58.87528416,45.83195788,74.611443144,0.55528416,0.16195788,0.578421,58.32,45.67,74.074093312,136.78,59.86528416,4.43195788,60.029113755,0.55528416,0.16195788,0.578421,59.31,4.27,59.463509819,0.0,0.55528416,0.16195788,0.578421,0.55528416,0.16195788,0.578421,0.0,0.0,0.0,133.72
2019-04-14 04:30:00,57.87514432,46.15608376,74.0264574198,0.53514432,0.15608376000000002,0.557442,57.34,46.0,73.5110576716,136.91,58.86514432,4.67608376,59.0505798036,0.53514432,0.15608376000000002,0.557442,58.33,4.52,58.5048656096,0.0,0.53514432,0.15608376000000002,0.557442,0.53514432,0.15608376000000002,0.557442,0.0,0.0,0.0,133.81
2019-04-14 05:00:00,57.14212736,46.30937048,73.5512101429,0.51212736,0.14937048,0.533466,56.63,46.16,73.0595818493,136.91,58.12212736,4.75937048,58.3166639668,0.51212736,0.14937048,0.533466,57.61,4.61,57.7941536836,0.0,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,133.81
2019-04-14 05:30:00,57.13838112,46.26536116,73.5205973879,0.49838112,0.14536116,0.519147,56.64,46.12,73.0420700692,136.91,58.12838112,4.80536116,58.3266678931,0.49838112,0.14536116,0.519147,57.63,4.66,57.8180983776,0.0,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,133.81
2019-04-14 06:00:00,57.18646304,46.17480172,73.5010467198,0.49646304,0.14480172,0.517149,56.69,46.03,73.0240850679,136.91,58.14646304,4.73480172,58.338919354,0.49646304,0.14480172,0.517149,57.65,4.59,57.8324355358,0.0,0.49646304,0.14480172,0.517149,0.49646304,0.14480172,0.517149,0.0,0.0,0.0,133.81
2019-04-14 06:30:00,57.9566928,45.7077854,73.8117869076,0.5066927999999999,0.14778539999999998,0.527805,57.45,45.56,73.3226847572,136.59,58.9366928,4.4277854,59.1027837056,0.5066927999999999,0.14778539999999998,0.527805,58.43,4.28,58.5865453837,0.0,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,133.47
2019-04-14 07:00:00,59.48279648,45.29081564,74.7626983088,0.72279648,0.21081564,0.7529129999999999,58.76,45.08,74.0604077764,136.13,60.46279648,4.07081564,60.599680677,0.72279648,0.21081564,0.7529129999999999,59.74,3.86,59.8645738313,0.0,0.72279648,0.21081564,0.7529129999999999,0.72279648,0.21081564,0.7529129999999999,0.0,0.0,0.0,133.04
2019-04-14 07:30:00,62.0664224,44.4331232,76.331796958,1.1764223999999999,0.34312319999999996,1.22544,60.89,44.09,75.1765934317,135.86,63.0764224,3.5431232,63.1758560274,1.1764223999999999,0.34312319999999996,1.22544,61.9,3.2,61.9826588652,0.0,1.1764223999999999,0.34312319999999996,1.22544,1.1764223999999999,0.34312319999999996,1.22544,0.0,0.0,0.0,132.91
2019-04-14 08:00:00,64.25569248,43.50249364,77.5967845273,1.82569248,0.53249364,1.9017629999999999,62.43,42.97,75.7886917686,135.16,65.24569248,3.00249364,65.3147407195,1.82569248,0.53249364,1.9017629999999999,63.42,2.47,63.4680809541,0.0,1.82569248,0.53249364,1.9017629999999999,1.82569248,0.53249364,1.9017629999999999,0.0,0.0,0.0,132.15
2019-04-14 08:30:00,66.41343392,42.04100156,78.6014632002,2.64343392,0.77100156,2.753577,63.77,41.27,75.9593694023,133.99,67.41343392,2.09100156,67.4458550276,2.64343392,0.77100156,2.753577,64.77,1.32,64.7834492753,0.0,2.64343392,0.77100156,2.753577,2.64343392,0.77100156,2.753577,0.0,0.0,0.0,131.47
2019-04-14 09:00:00,66.7728336,41.7591598,78.7555631951,3.5628336,1.0391598,3.711285,63.21,40.72,75.1905745423,133.81,67.7528336,1.9191598,67.7800091116,3.5628336,1.0391598,3.711285,64.19,0.88,64.1960318088,0.0,3.5628336,1.0391598,3.711285,3.5628336,1.0391598,3.711285,0.0,0.0,0.0,131.47
2019-04-14 09:30:00,68.07214336,41.10020848,79.5175693713,4.49214336,1.31020848,4.679316,63.58,39.79,75.0044032041,133.81,69.07214336,1.47020848,69.0877883661,4.49214336,1.31020848,4.679316,64.58,0.16,64.5801982035,0.0,4.49214336,1.31020848,4.679316,4.49214336,1.31020848,4.679316,0.0,0.0,0.0,131.29
2019-04-14 10:00:00,68.35422048,40.63414764,79.5200189377,5.29422048,1.54414764,5.514813,63.06,39.09,74.1929356475,133.81,69.34422048,2.10414764,69.3761367566,5.29422048,1.54414764,5.514813,64.05,0.56,64.0524480406,0.0,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,130.83
2019-04-14 10:30:00,69.05849568,39.91706124,79.764952226,5.81849568,1.69706124,6.060933,63.24,38.22,73.8922594052,133.81,70.06849568,3.17706124,70.1404862043,5.81849568,1.69706124,6.060933,64.25,1.48,64.2670436538,0.0,5.81849568,1.69706124,6.060933,5.81849568,1.69706124,6.060933,0.0,0.0,0.0,130.72
2019-04-14 11:00:00,68.43733696,40.02172328,79.2805614541,5.69733696,1.66172328,5.9347259999999995,62.74,38.36,73.5377263723,133.81,69.41733696,3.02172328,69.4830733503,5.69733696,1.66172328,5.9347259999999995,63.72,1.3599999999999999,63.7345118441,0.0,5.69733696,1.66172328,5.9347259999999995,5.69733696,1.66172328,5.9347259999999995,0.0,0.0,0.0,130.72
2019-04-14 11:30:00,68.84859552,39.79459036,79.5219373946,5.87859552,1.7145903599999999,6.123537,62.97,38.08,73.588771562,133.81,69.83859552,3.26459036,69.914855177,5.87859552,1.7145903599999999,6.123537,63.96,1.55,63.9787785129,0.0,5.87859552,1.7145903599999999,6.123537,5.87859552,1.7145903599999999,6.123537,0.0,0.0,0.0,130.81
2019-04-14 12:00:00,70.06276224,39.23622232,80.3011319636,4.99276224,1.45622232,5.200794,65.07,37.78,75.2424966359,133.81,71.06276224,3.23622232,71.1364134047,4.99276224,1.45622232,5.200794,66.07,1.78,66.0939732502,0.0,4.99276224,1.45622232,5.200794,4.99276224,1.45622232,5.200794,0.0,0.0,0.0,130.72
2019-04-14 12:30:00,71.43118464,39.06659552,81.416294589,4.17118464,1.21659552,4.344984,67.26,37.85,77.1785598466,133.28,72.44118464,2.72659552,72.4924793008,4.17118464,1.21659552,4.344984,68.27,1.51,68.2866970939,0.0,4.17118464,1.21659552,4.344984,4.17118464,1.21659552,4.344984,0.0,0.0,0.0,130.72
2019-04-14 13:00:00,71.3752704,39.4415372,81.5479250587,4.3252704,1.2615372,4.50549,67.05,38.18,77.1583754365,133.66,72.3952704,2.6215372,72.4427196727,4.3252704,1.2615372,4.50549,68.07,1.3599999999999999,68.0835846589,0.0,4.3252704,1.2615372,4.50549,4.3252704,1.2615372,4.50549,0.0,0.0,0.0,130.72
2019-04-14 13:30:00,69.61980512,40.41869316,80.5020994863,5.06980512,1.47869316,5.281047,64.55,38.94,75.3858481414,134.54,70.62980512,2.48869316,70.6736369867,5.06980512,1.47869316,5.281047,65.56,1.01,65.5677794347,0.0,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,131.49
2019-04-14 14:00:00,70.61739872,40.42090796,81.3674800045,3.87739872,1.13090796,4.038957,66.74,39.29,77.4463149543,134.54,71.64739872,2.01090796,71.6756129668,3.87739872,1.13090796,4.038957,67.77,0.88,67.7757132017,0.0,3.87739872,1.13090796,4.038957,3.87739872,1.13090796,4.038957,0.0,0.0,0.0,131.76
2019-04-14 14:30:00,72.54336384,39.91473112,82.7993079537,2.79336384,0.81473112,2.909754,69.75,39.1,79.961693954,134.54,73.58336384,1.76473112,73.604522347,2.79336384,0.81473112,2.909754,70.79,0.9500000000000001,70.7963742009,0.0,2.79336384,0.81473112,2.909754,2.79336384,0.81473112,2.909754,0.0,0.0,0.0,131.49
2019-04-14 15:00:00,72.55066688,40.09477784,82.8926442742,2.45066688,0.71477784,2.552778,70.1,39.38,80.4039451768,134.75,73.60066688,1.59477784,73.6179426603,2.45066688,0.71477784,2.552778,71.15,0.88,71.1554418158,0.0,2.45066688,0.71477784,2.552778,2.45066688,0.71477784,2.552778,0.0,0.0,0.0,132.19
2019-04-14 15:30:00,73.69994848,40.01790164,83.8636682815,1.5699484799999999,0.45790164,1.635363,72.13,39.56,82.2662172462,134.75,74.74994848,1.15790164,74.7589160834,1.5699484799999999,0.45790164,1.635363,73.18,0.7000000000000001,73.1833478327,0.0,1.5699484799999999,0.45790164,1.635363,1.5699484799999999,0.45790164,1.635363,0.0,0.0,0.0,132.19
2019-04-14 16:00:00,72.75274432,40.44538376,83.239358921,2.9327443200000003,0.85538376,3.054942,69.82,39.59,80.2633197669,134.97,73.80274432,1.58538376,73.8197704604,2.9327443200000003,0.85538376,3.054942,70.87,0.73,70.8737596011,0.0,2.9327443200000003,0.85538376,3.054942,2.9327443200000003,0.85538376,3.054942,0.0,0.0,0.0,132.27
2019-04-14 16:30:00,72.80661984,40.64151412,83.3818719057,3.53661984,1.03151412,3.683979,69.27,39.61,79.7952692833,134.85,73.85661984,1.69151412,73.8759873992,3.53661984,1.03151412,3.683979,70.32,0.66,70.3230972014,0.0,3.53661984,1.03151412,3.683979,3.53661984,1.03151412,3.683979,0.0,0.0,0.0,132.09
2019-04-14 17:00:00,73.56751968,40.17594324,83.8229465426,2.79751968,0.8159432400000001,2.9140829999999998,70.77,39.36,80.979025062,134.37,74.62751968,1.41594324,74.6409511518,2.79751968,0.8159432400000001,2.9140829999999998,71.83,0.6000000000000001,71.832505873,0.0,2.79751968,0.8159432400000001,2.9140829999999998,2.79751968,0.8159432400000001,2.9140829999999998,0.0,0.0,0.0,131.36
2019-04-14 17:30:00,75.6391792,39.0722606,85.1347577576,1.6191792,0.4722606,1.686645,74.02,38.6,83.4800598946,133.61,76.7191792,1.3922606,76.7318111783,1.6191792,0.4722606,1.686645,75.1,0.92,75.1056349417,0.0,1.6191792,0.4722606,1.686645,1.6191792,0.4722606,1.686645,0.0,0.0,0.0,130.7
2019-04-14 18:00:00,75.8569312,38.8645216,85.2333564415,1.8669312,0.5445215999999999,1.9447200000000002,73.99,38.32,83.3243211794,133.49,76.9269312,1.6345216,76.944294166,1.8669312,0.5445215999999999,1.9447200000000002,75.06,1.09,75.067913918,0.0,1.8669312,0.5445215999999999,1.9447200000000002,1.8669312,0.5445215999999999,1.9447200000000002,0.0,0.0,0.0,130.7
2019-04-14 18:30:00,75.84411424,39.19953332,85.3752486225,1.64411424,0.47953332,1.7126190000000001,74.2,38.72,83.695151592,133.76,76.91411424,1.24953332,76.9242634209,1.64411424,0.47953332,1.7126190000000001,75.27,0.77,75.2739383851,0.0,1.64411424,0.47953332,1.7126190000000001,1.64411424,0.47953332,1.7126190000000001,0.0,0.0,0.0,130.8
2019-04-14 19:00:00,76.39566336,38.75456848,85.6633758282,0.97566336,0.28456848,1.016316,75.42,38.47,84.6647346892,133.35,77.48566336,1.22456848,77.49533917790001,0.97566336,0.28456848,1.016316,76.51,0.9400000000000001,76.5157741907,0.0,0.97566336,0.28456848,1.016316,0.97566336,0.28456848,1.016316,0.0,0.0,0.0,130.72
2019-04-14 19:30:00,76.50928992,38.81020956,85.7898817469,0.78928992,0.23020956,0.8221769999999999,75.72,38.58,84.981967499,133.5,77.60928992,1.07020956,77.6166685087,0.78928992,0.23020956,0.8221769999999999,76.82,0.84,76.8245924168,0.0,0.78928992,0.23020956,0.8221769999999999,0.78928992,0.23020956,0.8221769999999999,0.0,0.0,0.0,130.72
2019-04-14 20:00:00,76.40844096,38.62454528,85.6160344096,0.59844096,0.17454528,0.6233759999999999,75.81,38.45,85.0032858188,133.04,77.49844096,0.9745452800000001,77.5045681862,0.59844096,0.17454528,0.6233759999999999,76.9,0.8,76.9041611358,0.0,0.59844096,0.17454528,0.6233759999999999,0.59844096,0.17454528,0.6233759999999999,0.0,0.0,0.0,130.56
2019-04-14 20:30:00,78.11495456,38.05144508,86.8899223074,0.48495456000000003,0.14144508,0.505161,77.63,37.91,86.3920424576,132.63,79.20495456,1.16144508,79.2134696976,0.48495456000000003,0.14144508,0.505161,78.72,1.02,78.7266079544,0.0,0.48495456000000003,0.14144508,0.505161,0.48495456000000003,0.14144508,0.505161,0.0,0.0,0.0,129.85
2019-04-14 21:00:00,77.10974976,38.39284368,86.1389804553,0.48974976000000003,0.14284368,0.5101559999999999,76.62,38.25,85.6369482175,132.63,78.19974976,0.92284368,78.2051948593,0.48974976000000003,0.14284368,0.5101559999999999,77.71,0.78,77.7139144555,0.0,0.48974976000000003,0.14284368,0.5101559999999999,0.48974976000000003,0.14284368,0.5101559999999999,0.0,0.0,0.0,130.05
2019-04-14 21:30:00,75.46399552,39.26116536,85.0661726262,0.48399552,0.14116536,0.504162,74.98,39.12,84.5717139474,133.25,76.53399552,0.59116536,76.5362786314,0.48399552,0.14116536,0.504162,76.05,0.45,76.0513313493,0.0,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,130.28
2019-04-14 22:00:00,72.08143808,41.17041944,83.0104641148,0.48143808,0.14041944,0.501498,71.6,41.03,82.5228507748,134.44,73.16143808,1.23041944,73.1717838646,0.48143808,0.14041944,0.501498,72.68,1.09,72.6881730407,0.0,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,131.48
2019-04-14 22:30:00,68.41623328,41.80181804,80.1758876949,0.48623328,0.14181804,0.506493,67.93,41.66,79.6871413717,134.44,69.46623328,1.68181804,69.4865891955,0.48623328,0.14181804,0.506493,68.98,1.54,68.9971883485,0.0,0.48623328,0.14181804,0.506493,0.48623328,0.14181804,0.506493,0.0,0.0,0.0,131.69
2019-04-14 23:00:00,63.32719232,43.42209776,76.7841901762,0.48719232,0.14209776,0.5074919999999999,62.84,43.28,76.3021886973,134.85,64.33719232,3.14209776,64.4138734587,0.48719232,0.14209776,0.5074919999999999,63.85,3.0,63.9204388283,0.0,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,131.93
2019-04-14 23:30:00,58.53207744,44.60060592,73.5881657461,0.48207744,0.14060592,0.5021639999999999,58.05,44.46,73.1197244251,135.09,59.52207744,4.08060592,59.6617888388,0.48207744,0.14060592,0.5021639999999999,59.04,3.94,59.1713207559,0.0,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,132.4
2019-04-15 00:00:00,55.00413536,46.09703948,71.7662313036,0.50413536,0.14703948,0.525141,54.5,45.95,71.2857103493,136.1,55.96413536,5.07703948,56.1939567611,0.50413536,0.14703948,0.525141,55.46,4.93,55.6786898194,0.0,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,133.18
2019-04-15 00:30:00,52.4602992,46.7159206,70.2457132476,0.5002991999999999,0.14592059999999998,0.521145,51.96,46.57,69.775400393,136.1,53.4002992,5.6359206,53.6968859028,0.5002991999999999,0.14592059999999998,0.521145,52.9,5.49,53.1841151097,0.0,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,133.1
2019-04-15 01:00:00,51.72948,46.891515,69.8194333983,0.51948,0.15151499999999998,0.541125,51.21,46.74,69.3331933492,136.1,52.67948,5.731515,52.9903564554,0.51948,0.15151499999999998,0.541125,52.16,5.58,52.4576209907,0.0,0.51948,0.15151499999999998,0.541125,0.51948,0.15151499999999998,0.541125,0.0,0.0,0.0,133.56
2019-04-15 01:30:00,55.58820128,46.41114204,72.415759521,0.51820128,0.15114204,0.539793,55.07,46.26,71.9214328278,136.1,56.55820128,5.32114204,56.807963215,0.51820128,0.15114204,0.539793,56.04,5.17,56.2779752656,0.0,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,133.49
2019-04-15 02:00:00,59.78354592,45.29561756,75.0051020459,0.53354592,0.15561756000000002,0.555777,59.25,45.14,74.4861201836,135.67,60.76354592,4.46561756,60.9274179082,0.53354592,0.15561756000000002,0.555777,60.23,4.31,60.3840127848,0.0,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,132.94
2019-04-15 02:30:00,60.74217728,45.31813504,75.7848630283,0.54217728,0.15813504,0.5647679999999999,60.2,45.16,75.2560004252,135.57,61.75217728,4.50813504,61.9165137937,0.54217728,0.15813504,0.5647679999999999,61.21,4.35,61.3643756588,0.0,0.54217728,0.15813504,0.5647679999999999,0.54217728,0.15813504,0.5647679999999999,0.0,0.0,0.0,133.03
2019-04-15 03:00:00,60.24432512,45.50167816,75.4968967875,0.55432512,0.16167816000000002,0.577422,59.69,45.34,74.9573992345,136.13,61.24432512,4.40167816,61.4022974328,0.55432512,0.16167816000000002,0.577422,60.69,4.24,60.8379297807,0.0,0.55432512,0.16167816000000002,0.577422,0.55432512,0.16167816000000002,0.577422,0.0,0.0,0.0,133.48
2019-04-15 03:30:00,59.76588352,45.56379936,75.1533142652,0.59588352,0.17379936,0.6207119999999999,59.17,45.39,74.5743990924,136.13,60.75588352,4.39379936,60.9145537217,0.59588352,0.17379936,0.6207119999999999,60.16,4.22,60.307827021,0.0,0.59588352,0.17379936,0.6207119999999999,0.59588352,0.17379936,0.6207119999999999,0.0,0.0,0.0,133.31
2019-04-15 04:00:00,58.70948992,45.57193456,74.3209622261,0.58948992,0.17193456000000001,0.6140519999999999,58.12,45.4,73.7502162709,136.13,59.70948992,4.33193456,59.8664250105,0.58948992,0.17193456000000001,0.6140519999999999,59.12,4.16,59.2661792256,0.0,0.58948992,0.17193456000000001,0.6140519999999999,0.58948992,0.17193456000000001,0.6140519999999999,0.0,0.0,0.0,133.55
2019-04-15 04:30:00,57.96894048,45.64885764,73.7849325012,0.57894048,0.16885764,0.603063,57.39,45.48,73.2259687543,136.13,58.96894048,4.54885764,59.1441294396,0.57894048,0.16885764,0.603063,58.39,4.38,58.5540476825,0.0,0.57894048,0.16885764,0.603063,0.57894048,0.16885764,0.603063,0.0,0.0,0.0,133.05
2019-04-15 05:00:00,57.80757184,45.30137512,73.4433792101,0.5875718400000001,0.17137512,0.612054,57.22,45.13,72.8755466532,136.07,58.79757184,4.28137512,58.9532410237,0.5875718400000001,0.17137512,0.612054,58.21,4.11,58.3549158169,0.0,0.5875718400000001,0.17137512,0.612054,0.5875718400000001,0.17137512,0.612054,0.0,0.0,0.0,133.05
2019-04-15 05:30:00,59.68391552,44.34447536,74.3545712566,0.56391552,0.16447536000000001,0.5874119999999999,59.12,44.18,73.8041109966,135.41,60.67391552,3.69447536,60.7862909932,0.56391552,0.16447536000000001,0.5874119999999999,60.11,3.5300000000000002,60.2135615954,0.0,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,132.47
2019-04-15 06:00:00,62.60793152,43.00981336,75.9578642043,0.54793152,0.15981336000000002,0.570762,62.06,42.85,75.4159538825,135.0,63.61793152,2.53981336,63.668609713,0.54793152,0.15981336000000002,0.570762,63.07,2.38,63.1148896854,0.0,0.54793152,0.15981336000000002,0.570762,0.54793152,0.15981336000000002,0.570762,0.0,0.0,0.0,132.23
2019-04-15 06:30:00,68.43139808,39.98207444,79.2554258061,0.52139808,0.15207444,0.543123,67.91,39.83,78.7286288462,134.06,69.45139808,0.71207444,69.4550483786,0.52139808,0.15207444,0.543123,68.93,0.56,68.932274734,0.0,0.52139808,0.15207444,0.543123,0.52139808,0.15207444,0.543123,0.0,0.0,0.0,131.44
2019-04-15 07:00:00,74.66487456,37.15475508,83.3985570506,0.56487456,0.16475508,0.588411,74.1,36.99,82.8195031378,133.59,75.74487456,2.87475508,75.7994079059,0.56487456,0.16475508,0.588411,75.18,2.71,75.2288275862,0.0,0.56487456,0.16475508,0.588411,0.56487456,0.16475508,0.588411,0.0,0.0,0.0,130.82
2019-04-15 07:30:00,81.10491424,34.22643332,88.0309936993,0.84491424,0.24643332,0.880119,80.26,33.98,87.1568012263,132.74,82.21491424,5.54643332,82.4017903086,0.84491424,0.24643332,0.880119,81.37,5.3,81.5424239277,0.0,0.84491424,0.24643332,0.880119,0.84491424,0.24643332,0.880119,0.0,0.0,0.0,130.12
2019-04-15 08:00:00,85.28888992,31.956759560000002,91.0792469521,1.18888992,0.34675956,1.238427,84.1,31.61,89.8443214677,132.3,86.42888992,7.75675956,86.7762659468,1.18888992,0.34675956,1.238427,85.24,7.41,85.5614732225,0.0,1.18888992,0.34675956,1.238427,1.18888992,0.34675956,1.238427,0.0,0.0,0.0,129.73
2019-04-15 08:30:00,88.7993088,20.6110484,91.1599284747,1.8893088,0.5510484,1.9680300000000002,86.91,20.06,89.1950206009,132.66,89.2093088,1.1510484,89.2167343551,1.8893088,0.5510484,1.9680300000000002,87.32,0.6000000000000001,87.3220613591,0.0,1.8893088,0.5510484,1.9680300000000002,1.8893088,0.5510484,1.9680300000000002,0.0,0.0,0.0,130.16
2019-04-15 09:00:00,87.7879488,20.3673184,90.1196516489,3.2479488,0.9473184,3.38328,84.54,19.42,86.7418468791,133.96,88.1679488,1.2973184,88.1774927668,3.2479488,0.9473184,3.38328,84.92,0.35000000000000003,84.920721264,0.0,3.2479488,0.9473184,3.38328,3.2479488,0.9473184,3.38328,0.0,0.0,0.0,131.14
2019-04-15 09:30:00,87.71493152,20.43393836,90.0636166743,3.54493152,1.03393836,3.692637,84.17,19.4,86.3767844968,134.02,88.07493152,1.3839383600000001,88.0858038939,3.54493152,1.03393836,3.692637,84.53,0.35000000000000003,84.5307245917,0.0,3.54493152,1.03393836,3.692637,3.54493152,1.03393836,3.692637,0.0,0.0,0.0,131.49
2019-04-15 10:00:00,86.35843744,20.68121092,88.8002939308,4.11843744,1.20121092,4.290039,82.24,19.48,84.515608026,134.77,86.74843744,1.59121092,86.7630298599,4.11843744,1.20121092,4.290039,82.63,0.39,82.6309203628,0.0,4.11843744,1.20121092,4.290039,4.11843744,1.20121092,4.290039,0.0,0.0,0.0,131.84
2019-04-15 10:30:00,85.05308224,20.83298232,87.5673452314,4.67308224,1.36298232,4.867794,80.38,19.47,82.704445467,134.58,85.41308224,1.80298232,85.4321096719,4.67308224,1.36298232,4.867794,80.74,0.44,80.7411989012,0.0,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,131.63
2019-04-15 11:00:00,83.30623808,20.71556944,85.8432532018,5.67623808,1.65556944,5.912748,77.63,19.06,79.9356022058,133.81,83.68623808,2.18556944,83.7147726376,5.67623808,1.65556944,5.912748,78.01,0.53,78.0118003894,0.0,5.67623808,1.65556944,5.912748,5.67623808,1.65556944,5.912748,0.0,0.0,0.0,130.72
2019-04-15 11:30:00,81.95851488,21.17456684,84.649633444,6.59851488,1.92456684,6.873453,75.36,19.25,77.7797666492,134.45,82.31851488,2.39456684,82.3533353447,6.59851488,1.92456684,6.873453,75.72,0.47000000000000003,75.7214586494,0.0,6.59851488,1.92456684,6.873453,6.59851488,1.92456684,6.873453,0.0,0.0,0.0,131.43
2019-04-15 12:00:00,80.685088,21.313984,83.4527970743,6.905088,2.013984,7.1928,73.78,19.3,76.2625622439,134.11,81.045088,2.383984,81.0801434917,6.905088,2.013984,7.1928,74.14,0.37,74.1409232476,0.0,6.905088,2.013984,7.1928,6.905088,2.013984,7.1928,0.0,0.0,0.0,131.18
2019-04-15 12:30:00,79.93809472,21.63361096,82.8137193382,7.17809472,2.09361096,7.477182,72.76,19.54,75.3380992593,133.98,80.28809472,2.24361096,80.3194368998,7.17809472,2.09361096,7.477182,73.11,0.15,73.1101538776,0.0,7.17809472,2.09361096,7.477182,7.17809472,2.09361096,7.477182,0.0,0.0,0.0,130.98
2019-04-15 13:00:00,78.78794496,22.36731728,81.9013867607,7.08794496,2.06731728,7.383276,71.7,20.3,74.5183198952,134.59,79.15794496,2.56731728,79.1995667179,7.08794496,2.06731728,7.383276,72.07,0.5,72.071734404,0.0,7.08794496,2.06731728,7.383276,7.08794496,2.06731728,7.383276,0.0,0.0,0.0,131.63
2019-04-15 13:30:00,77.88282016,22.94540588,81.1925201424,7.01282016,2.04540588,7.305021,70.87,20.9,73.8875287176,134.83,78.24282016,3.10540588,78.3044216649,7.01282016,2.04540588,7.305021,71.23,1.06,71.2378866896,0.0,7.01282016,2.04540588,7.305021,7.01282016,2.04540588,7.305021,0.0,0.0,0.0,131.88
