Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-15 14:00:00,77.04482816,22.66307488,80.3089067864,7.00482816,2.04307488,7.296696,70.04,20.62,73.0122318519,134.56,77.41482816,2.94307488,77.4707513117,7.00482816,2.04307488,7.296696,70.41,0.9,70.4157517889,0.0,7.00482816,2.04307488,7.296696,7.00482816,2.04307488,7.296696,0.0,0.0,0.0,131.49
2019-04-15 14:30:00,77.86451936,22.48340148,81.0455841936,6.11451936,1.78340148,6.369291,71.75,20.7,74.6763182006,134.04,78.22451936,2.81340148,78.2750960203,6.11451936,1.78340148,6.369291,72.11,1.03,72.1173557474,0.0,6.11451936,1.78340148,6.369291,6.11451936,1.78340148,6.369291,0.0,0.0,0.0,131.4
2019-04-15 15:00:00,77.36543872,22.75200296,80.6415819973,5.83543872,1.7020029600000002,6.078582,71.53,21.05,74.5630163016,134.53,77.72543872,3.04200296,77.7849445987,5.83543872,1.7020029600000002,6.078582,71.89,1.34,71.9024874396,0.0,5.83543872,1.7020029600000002,6.078582,5.83543872,1.7020029600000002,6.078582,0.0,0.0,0.0,131.49
2019-04-15 15:30:00,77.22550944,23.04160692,80.5896702917,5.04550944,1.47160692,5.255739,72.18,21.57,75.3340381235,134.53,77.58550944,3.3016069200000002,77.6557266615,5.04550944,1.47160692,5.255739,72.54,1.83,72.5630794551,0.0,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,131.49
2019-04-15 16:00:00,77.65151424,23.27710832,81.0652911887,4.24151424,1.23710832,4.418244,73.41,22.04,76.6471767256,134.53,78.02151424,3.5371083199999998,78.101650556,4.24151424,1.23710832,4.418244,73.78,2.3,73.8158411183,0.0,4.24151424,1.23710832,4.418244,4.24151424,1.23710832,4.418244,0.0,0.0,0.0,131.49
2019-04-15 16:30:00,77.43911648,24.50307564,81.2232569959,4.39911648,1.28307564,4.582413,73.04,23.22,76.6420902638,134.7,77.79911648,4.65307564,77.938139816,4.39911648,1.28307564,4.582413,73.4,3.37,73.4773223519,0.0,4.39911648,1.28307564,4.582413,4.39911648,1.28307564,4.582413,0.0,0.0,0.0,132.05
2019-04-15 17:00:00,79.14772928,24.59142104,82.8800400516,2.98772928,0.87142104,3.112218,76.16,23.72,79.7683145115,134.59,79.52772928,4.77142104,79.6707360527,2.98772928,0.87142104,3.112218,76.54,3.9,76.6392954039,0.0,2.98772928,0.87142104,3.112218,2.98772928,0.87142104,3.112218,0.0,0.0,0.0,132.05
2019-04-15 17:30:00,80.92879872,24.41298296,84.5308476195,2.47879872,0.7229829600000001,2.5820819999999998,78.45,23.69,81.9488779667,134.16,81.30879872,4.68298296,81.443545347,2.47879872,0.7229829600000001,2.5820819999999998,78.83,3.96,78.9294019995,0.0,2.47879872,0.7229829600000001,2.5820819999999998,2.47879872,0.7229829600000001,2.5820819999999998,0.0,0.0,0.0,131.44
2019-04-15 18:00:00,81.25224544,24.81440492,84.9569425096,2.31224544,0.67440492,2.408589,78.94,24.14,82.5485505627,134.22,81.62224544,5.06440492,81.7792097532,2.31224544,0.67440492,2.408589,79.31,4.39,79.4314056277,0.0,2.31224544,0.67440492,2.408589,2.31224544,0.67440492,2.408589,0.0,0.0,0.0,131.44
2019-04-15 18:30:00,82.31317536,24.81675948,85.9728468119,1.4631753600000001,0.42675948,1.524141,80.85,24.39,84.4487690852,134.08,82.69317536,5.07675948,82.8488668476,1.4631753600000001,0.42675948,1.524141,81.23,4.65,81.3629854418,0.0,1.4631753600000001,0.42675948,1.524141,1.4631753600000001,0.42675948,1.524141,0.0,0.0,0.0,131.44
2019-04-15 19:00:00,82.28904992,24.75013956,85.9305367432,1.02904992,0.30013956,1.071927,81.26,24.45,84.858647762,133.99,82.67904992,5.01013956,82.8307116599,1.02904992,0.30013956,1.071927,81.65,4.71,81.7857359201,0.0,1.02904992,0.30013956,1.071927,1.02904992,0.30013956,1.071927,0.0,0.0,0.0,131.44
2019-04-15 19:30:00,81.96193728,25.13806504,85.7302833114,0.7819372800000001,0.22806504,0.814518,81.18,24.91,84.9158436336,133.99,82.33193728,5.44806504,82.5119949399,0.7819372800000001,0.22806504,0.814518,81.55,5.22,81.716894826,0.0,0.7819372800000001,0.22806504,0.814518,0.7819372800000001,0.22806504,0.814518,0.0,0.0,0.0,131.31
2019-04-15 20:00:00,82.02176768,25.41093224,85.8678394433,0.55176768,0.16093224,0.574758,81.47,25.25,85.2931615078,133.87,82.42176768,5.70093224,82.6186928963,0.55176768,0.16093224,0.574758,81.87,5.54,82.0572269821,0.0,0.55176768,0.16093224,0.574758,0.55176768,0.16093224,0.574758,0.0,0.0,0.0,131.49
2019-04-15 20:30:00,83.72577376,24.91585068,87.3544778865,0.46577376000000004,0.13585068,0.485181,83.26,24.78,86.8693041298,133.79,84.10577376,5.35585068,84.2761313556,0.46577376000000004,0.13585068,0.485181,83.64,5.22,83.8027326523,0.0,0.46577376000000004,0.13585068,0.485181,0.46577376000000004,0.13585068,0.485181,0.0,0.0,0.0,130.82
2019-04-15 21:00:00,82.91577376,25.31585068,86.6943933243,0.46577376000000004,0.13585068,0.485181,82.45,25.18,86.2092506637,133.92,83.29577376,5.70585068,83.4909735137,0.46577376000000004,0.13585068,0.485181,82.83,5.57,83.0170693291,0.0,0.46577376000000004,0.13585068,0.485181,0.46577376000000004,0.13585068,0.485181,0.0,0.0,0.0,131.03
2019-04-15 21:30:00,80.14960992,26.69696956,84.4789213592,0.46960992,0.13696956,0.489177,79.68,26.56,83.9900946541,134.47,80.53960992,6.85696956,80.8309767206,0.46960992,0.13696956,0.489177,80.07,6.72,80.3514984303,0.0,0.46960992,0.13696956,0.489177,0.46960992,0.13696956,0.489177,0.0,0.0,0.0,131.66
2019-04-15 22:00:00,76.07974976,28.11284368,81.1077080389,0.48974976000000003,0.14284368,0.5101559999999999,75.59,27.97,80.5988151278,134.61,76.45974976,8.20284368,76.8985043925,0.48974976000000003,0.14284368,0.5101559999999999,75.97,8.06,76.3963644423,0.0,0.48974976000000003,0.14284368,0.5101559999999999,0.48974976000000003,0.14284368,0.5101559999999999,0.0,0.0,0.0,131.96
2019-04-15 22:30:00,70.73920032,29.69976676,76.7209919612,0.47920032,0.13976676,0.49916699999999997,70.26,29.56,76.225069367,134.38,71.09920032,9.89976676,71.7851075645,0.47920032,0.13976676,0.49916699999999997,70.62,9.76,71.2912477097,0.0,0.47920032,0.13976676,0.49916699999999997,0.47920032,0.13976676,0.49916699999999997,0.0,0.0,0.0,131.49
2019-04-15 23:00:00,65.4899296,31.1370628,72.5151539943,0.4699296,0.13706279999999998,0.48951000000000006,65.02,31.0,72.0319401377,135.05,65.8799296,11.1270628,66.8129976176,0.4699296,0.13706279999999998,0.48951000000000006,65.41,10.99,66.3268286593,0.0,0.4699296,0.13706279999999998,0.48951000000000006,0.4699296,0.13706279999999998,0.48951000000000006,0.0,0.0,0.0,132.21
2019-04-15 23:30:00,59.99888064,33.01967352,68.4847758076,0.47888064,0.13967352,0.498834,59.52,32.88,67.9979764405,135.5,60.36888064,12.87967352,61.7275282164,0.47888064,0.13967352,0.498834,59.89,12.74,61.2300555283,0.0,0.47888064,0.13967352,0.498834,0.47888064,0.13967352,0.498834,0.0,0.0,0.0,132.67
2019-04-16 00:00:00,56.50102848,33.80321664,65.8408966715,0.49102848,0.14321664,0.5114879999999999,56.01,33.66,65.3461223027,135.99,56.87102848,13.49321664,58.4498141628,0.49102848,0.14321664,0.5114879999999999,56.38,13.35,57.938992915,0.0,0.49102848,0.14321664,0.5114879999999999,0.49102848,0.14321664,0.5114879999999999,0.0,0.0,0.0,133.15
2019-04-16 00:30:00,53.14,34.91,63.5811898284,0.0,0.0,0.0,53.14,34.91,63.5811898284,136.52,53.5,14.46,55.419686033,0.0,0.0,0.0,53.5,14.46,55.419686033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2019-04-16 01:00:00,52.18,34.95,62.8033032571,0.0,0.0,0.0,52.18,34.95,62.8033032571,136.19,52.54,14.52,54.5094670677,0.0,0.0,0.0,52.54,14.52,54.5094670677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2019-04-16 01:30:00,55.64,34.62,65.5313207558,0.0,0.0,0.0,55.64,34.62,65.5313207558,136.19,56.01,14.22,57.7869232612,0.0,0.0,0.0,56.01,14.22,57.7869232612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2019-04-16 02:00:00,59.28,33.78,68.2290759134,0.0,0.0,0.0,59.28,33.78,68.2290759134,135.67,59.65,13.59,61.1785142023,0.0,0.0,0.0,59.65,13.59,61.1785142023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.98
2019-04-16 02:30:00,59.95,33.6,68.7238131946,0.0,0.0,0.0,59.95,33.6,68.7238131946,135.87,60.32,13.33,61.7753292181,0.0,0.0,0.0,60.32,13.33,61.7753292181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.98
2019-04-16 03:00:00,59.29,33.77,68.2328146862,0.0,0.0,0.0,59.29,33.77,68.2328146862,136.41,59.67,13.36,61.1473507194,0.0,0.0,0.0,59.67,13.36,61.1473507194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63
2019-04-16 03:30:00,58.39,34.18,67.6584399761,0.0,0.0,0.0,58.39,34.18,67.6584399761,136.91,58.75,13.64,60.3126197408,0.0,0.0,0.0,58.75,13.64,60.3126197408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.04
2019-04-16 04:00:00,57.49,34.35,66.9703113327,0.0,0.0,0.0,57.49,34.35,66.9703113327,137.12,57.87,13.73,59.4764642527,0.0,0.0,0.0,57.87,13.73,59.4764642527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.43
2019-04-16 04:30:00,56.71,37.36,67.9101884845,0.0,0.0,0.0,56.71,37.36,67.9101884845,137.12,57.27,10.36,58.1995060116,0.0,0.0,0.0,57.27,10.36,58.1995060116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.34
2019-04-16 05:00:00,56.17,44.36,71.5742865839,0.0,0.0,0.0,56.17,44.36,71.5742865839,136.18,57.17,3.12,57.2550722644,0.0,0.0,0.0,57.17,3.12,57.2550722644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53
2019-04-16 05:30:00,57.79,43.87,72.555227241,0.0,0.0,0.0,57.79,43.87,72.555227241,136.18,58.79,2.7800000000000002,58.8556921631,0.0,0.0,0.0,58.79,2.7800000000000002,58.8556921631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.23
2019-04-16 06:00:00,60.39,43.0,74.1346889115,0.0,0.0,0.0,60.39,43.0,74.1346889115,135.72,61.39,2.18,61.4286944351,0.0,0.0,0.0,61.39,2.18,61.4286944351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.06
2019-04-16 06:30:00,66.7743856,36.4541958,76.0771119568,0.0143856,0.0041957999999999995,0.014985,66.76,36.45,76.0624749795,134.56,67.6143856,2.8441958,67.674179639,0.0143856,0.0041957999999999995,0.014985,67.6,2.84,67.6596305045,0.0,0.0143856,0.0041957999999999995,0.014985,0.0143856,0.0041957999999999995,0.014985,0.0,0.0,0.0,131.74
2019-04-16 07:00:00,72.86938048,27.25065264,77.7981020388,0.13938048,0.040652640000000004,0.14518799999999998,72.73,27.21,77.653312872,134.86,73.23938048,7.31065264,73.6033456788,0.13938048,0.040652640000000004,0.14518799999999998,73.1,7.27,73.460621424,0.0,0.13938048,0.040652640000000004,0.14518799999999998,0.13938048,0.040652640000000004,0.14518799999999998,0.0,0.0,0.0,132.23
2019-04-16 07:30:00,78.7492304,24.2276922,82.3918828401,0.36923039999999996,0.1076922,0.384615,78.38,24.12,82.0073094303,133.79,79.1092304,4.5576922,79.2404119921,0.36923039999999996,0.1076922,0.384615,78.74,4.45,78.8656458796,0.0,0.36923039999999996,0.1076922,0.384615,0.36923039999999996,0.1076922,0.384615,0.0,0.0,0.0,131.11
2019-04-16 08:00:00,83.23422528,21.71414904,86.0200007353,0.49422528,0.14414904,0.514818,82.74,21.57,85.5053945667,133.18,83.61422528,2.16414904,83.6422274347,0.49422528,0.14414904,0.514818,83.12,2.02,83.1445416128,0.0,0.49422528,0.14414904,0.514818,0.49422528,0.14414904,0.514818,0.0,0.0,0.0,130.62
2019-04-16 08:30:00,86.54713216,20.23624688,88.8814478556,0.70713216,0.20624688,0.7365959999999999,85.84,20.03,88.1459386472,133.39,86.92713216,0.63624688,86.9294605738,0.70713216,0.20624688,0.7365959999999999,86.22,0.43,86.2210722503,0.0,0.70713216,0.20624688,0.7365959999999999,0.70713216,0.20624688,0.7365959999999999,0.0,0.0,0.0,130.84
2019-04-16 09:00:00,85.41537344,19.80573392,87.6815437592,1.18537344,0.34573392000000003,1.234764,84.23,19.46,86.4487391464,133.04,85.78537344,0.43573392,85.7864800554,1.18537344,0.34573392000000003,1.234764,84.6,0.09,84.6000478723,0.0,1.18537344,0.34573392000000003,1.234764,1.18537344,0.34573392000000003,1.234764,0.0,0.0,0.0,130.42
2019-04-16 09:30:00,85.25578272,19.73626996,87.5103927493,1.49578272,0.43626996,1.5581070000000001,83.76,19.3,85.9547997496,133.55,85.62578272,0.74626996,85.6290347094,1.49578272,0.43626996,1.5581070000000001,84.13,0.31,84.130571138,0.0,1.49578272,0.43626996,1.5581070000000001,1.49578272,0.43626996,1.5581070000000001,0.0,0.0,0.0,130.69
2019-04-16 10:00:00,83.75539232,20.39657276,86.2031665487,2.28539232,0.66657276,2.380617,81.47,19.73,83.8250189383,133.81,84.13539232,0.7565727600000001,84.1387939252,2.28539232,0.66657276,2.380617,81.85,0.09,81.8500494807,0.0,2.28539232,0.66657276,2.380617,2.28539232,0.66657276,2.380617,0.0,0.0,0.0,131.09
2019-04-16 10:30:00,82.77451328,20.56298304,85.2904233794,2.20451328,0.6429830400000001,2.296368,80.57,19.92,82.995971589,133.81,83.14451328,0.8929830400000001,83.1493085195,2.20451328,0.6429830400000001,2.296368,80.94,0.25,80.9403860875,0.0,2.20451328,0.6429830400000001,2.296368,2.20451328,0.6429830400000001,2.296368,0.0,0.0,0.0,131.38
2019-04-16 11:00:00,83.35806976,19.78235368,85.673270693,2.16806976,0.63235368,2.258406,81.19,19.15,83.4178554028,133.26,83.74806976,1.02235368,83.7543097134,2.16806976,0.63235368,2.258406,81.58,0.39,81.5809322085,0.0,2.16806976,0.63235368,2.258406,2.16806976,0.63235368,2.258406,0.0,0.0,0.0,130.74
2019-04-16 11:30:00,83.87969856,19.47741208,86.1114011723,1.73969856,0.50741208,1.812186,82.14,18.97,84.3020788593,133.15,84.24969856,0.99741208,84.255602415,1.73969856,0.50741208,1.812186,82.51,0.49,82.5114549623,0.0,1.73969856,0.50741208,1.812186,1.73969856,0.50741208,1.812186,0.0,0.0,0.0,130.74
2019-04-16 12:00:00,84.06951904,19.42985972,86.2855925422,1.43951904,0.41985972,1.499499,82.63,19.01,84.7885428581,133.15,84.44951904,0.91985972,84.4545286411,1.43951904,0.41985972,1.499499,83.01,0.5,83.011505829,0.0,1.43951904,0.41985972,1.499499,1.43951904,0.41985972,1.499499,0.0,0.0,0.0,130.74
2019-04-16 12:30:00,85.24777088,19.38309984,87.4236066484,1.3477708800000001,0.39309984000000003,1.403928,83.9,18.99,86.0222651411,133.57,85.61777088,0.92309984,85.6227469997,1.3477708800000001,0.39309984000000003,1.403928,84.27,0.53,84.2716666502,0.0,1.3477708800000001,0.39309984000000003,1.403928,1.3477708800000001,0.39309984000000003,1.403928,0.0,0.0,0.0,130.74
2019-04-16 13:00:00,85.580728,19.430629,87.7588192055,1.270728,0.370629,1.323675,84.31,19.06,86.4376058206,133.81,85.950728,0.9406289999999999,85.9558748815,1.270728,0.370629,1.323675,84.68,0.5700000000000001,84.6819183769,0.0,1.270728,0.370629,1.323675,1.270728,0.370629,1.323675,0.0,0.0,0.0,130.91
2019-04-16 13:30:00,85.57826048,19.69699264,87.8157741288,1.2582604800000001,0.36699264,1.3106879999999999,84.32,19.33,86.5072904442,134.39,85.95826048,0.8369926400000001,85.9623353651,1.2582604800000001,0.36699264,1.3106879999999999,84.7,0.47000000000000003,84.7013040041,0.0,1.2582604800000001,0.36699264,1.3106879999999999,1.2582604800000001,0.36699264,1.3106879999999999,0.0,0.0,0.0,131.59
2019-04-16 14:00:00,85.32191712,19.82055916,87.5938588398,0.9619171200000001,0.28055916000000003,1.001997,84.36,19.54,86.5934246926,134.59,85.70191712,0.80055916,85.705656132,0.9619171200000001,0.28055916000000003,1.001997,84.74,0.52,84.7415954535,0.0,0.9619171200000001,0.28055916000000003,1.001997,0.9619171200000001,0.28055916000000003,1.001997,0.0,0.0,0.0,131.67
2019-04-16 14:30:00,83.74488384,20.36184112,86.1847442601,1.27488384,0.37184112,1.328004,82.47,19.99,84.8581227697,134.59,84.12488384,0.69184112,84.1277286347,1.27488384,0.37184112,1.328004,82.85,0.32,82.850617982,0.0,1.27488384,0.37184112,1.328004,1.27488384,0.37184112,1.328004,0.0,0.0,0.0,131.82
2019-04-16 15:00:00,81.12062752,21.16976636,83.8374332681,1.85062752,0.53976636,1.927737,79.27,20.63,81.9104987166,134.59,81.50062752,1.29976636,81.510991153,1.85062752,0.53976636,1.927737,79.65,0.76,79.6536257806,0.0,1.85062752,0.53976636,1.927737,1.85062752,0.53976636,1.927737,0.0,0.0,0.0,131.82
2019-04-16 15:30:00,80.85231616,21.75400888,83.7277369262,1.52231616,0.44400888,1.5857459999999999,79.33,21.31,82.1423459611,134.59,81.23231616,1.86400888,81.2536997178,1.52231616,0.44400888,1.5857459999999999,79.71,1.42,79.7226473469,0.0,1.52231616,0.44400888,1.5857459999999999,1.52231616,0.44400888,1.5857459999999999,0.0,0.0,0.0,132.05
2019-04-16 16:00:00,81.64162752,21.56839136,84.4425890767,0.85162752,0.24839136,0.887112,80.79,21.32,83.5557688014,134.65,82.00162752,1.63839136,82.017993405,0.85162752,0.24839136,0.887112,81.15,1.3900000000000001,81.1619036248,0.0,0.85162752,0.24839136,0.887112,0.85162752,0.24839136,0.887112,0.0,0.0,0.0,131.94
2019-04-16 16:30:00,81.61863008,22.45585044,84.6514382342,1.28863008,0.37585044,1.342323,80.33,22.08,83.3092749938,135.36,81.98863008,2.41585044,82.0242146914,1.28863008,0.37585044,1.342323,80.7,2.04,80.7257802688,0.0,1.28863008,0.37585044,1.342323,1.28863008,0.37585044,1.342323,0.0,0.0,0.0,132.27
2019-04-16 17:00:00,82.22001856,23.10417208,85.4045327808,1.42001856,0.41417208,1.479186,80.8,22.69,83.9254198679,135.36,82.61001856,3.02417208,82.6653541894,1.42001856,0.41417208,1.479186,81.19,2.61,81.2319407622,0.0,1.42001856,0.41417208,1.479186,1.42001856,0.41417208,1.479186,0.0,0.0,0.0,132.27
2019-04-16 17:30:00,83.54908,23.528065,86.7987247112,0.9190800000000001,0.268065,0.957375,82.63,23.26,85.8413915311,135.36,83.91908,3.368065,83.9866409013,0.9190800000000001,0.268065,0.957375,83.0,3.1,83.057871391,0.0,0.9190800000000001,0.268065,0.957375,0.9190800000000001,0.268065,0.957375,0.0,0.0,0.0,132.27
2019-04-16 18:00:00,84.213576,23.833543,87.5212211674,0.423576,0.123543,0.441225,83.79,23.71,87.0800103353,135.84,84.603576,3.573543,84.6790132297,0.423576,0.123543,0.441225,84.18,3.45,84.2506670597,0.0,0.423576,0.123543,0.441225,0.423576,0.123543,0.441225,0.0,0.0,0.0,132.97
2019-04-16 18:30:00,84.55121856,24.26452208,87.9640585225,0.22121856,0.06452208,0.230436,84.33,24.2,87.7336246829,135.36,84.93121856,4.18452208,85.0342408158,0.22121856,0.06452208,0.230436,84.71,4.12,84.8101320598,0.0,0.22121856,0.06452208,0.230436,0.22121856,0.06452208,0.230436,0.0,0.0,0.0,132.27
2019-04-16 19:00:00,84.49834144,24.61368292,88.0102442503,0.21834144,0.06368292,0.227439,84.28,24.55,87.7828052639,135.36,84.86834144,4.50368292,84.9877552276,0.21834144,0.06368292,0.227439,84.65,4.44,84.7663618424,0.0,0.21834144,0.06368292,0.227439,0.21834144,0.06368292,0.227439,0.0,0.0,0.0,132.69
2019-04-16 19:30:00,84.13585408,24.73920744,87.6976073022,0.06585408,0.01920744,0.06859799999999999,84.07,24.72,87.629009466,134.74,84.50585408,4.74920744,84.6392009952,0.06585408,0.01920744,0.06859799999999999,84.44,4.73,84.5723743311,0.0,0.06585408,0.01920744,0.06859799999999999,0.06585408,0.01920744,0.06859799999999999,0.0,0.0,0.0,132.31
2019-04-16 20:00:00,83.78223776,24.80065268,87.3758303962,0.00223776,0.00065268,0.0023309999999999997,83.78,24.8,87.3734994149,134.74,84.18223776,4.84065268,84.3212966732,0.00223776,0.00065268,0.0023309999999999997,84.18,4.84,84.3190251367,0.0,0.00223776,0.00065268,0.0023309999999999997,0.00223776,0.00065268,0.0023309999999999997,0.0,0.0,0.0,132.12
2019-04-16 20:30:00,83.83,24.73,87.4016121133,0.0,0.0,0.0,83.83,24.73,87.4016121133,134.27,84.2,4.94,84.3447899991,0.0,0.0,0.0,84.2,4.94,84.3447899991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.49
2019-04-16 21:00:00,82.12,24.88,85.8062282122,0.0,0.0,0.0,82.12,24.88,85.8062282122,133.24,82.5,5.33,82.6719958632,0.0,0.0,0.0,82.5,5.33,82.6719958632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.74
2019-04-16 21:30:00,78.7,26.54,83.0545700127,0.0,0.0,0.0,78.7,26.54,83.0545700127,133.96,79.08,6.85,79.3761229842,0.0,0.0,0.0,79.08,6.85,79.3761229842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.22
2019-04-16 22:00:00,74.26,27.83,79.3035717985,0.0,0.0,0.0,74.26,27.83,79.3035717985,133.04,74.62,8.39,75.0901891062,0.0,0.0,0.0,74.62,8.39,75.0901891062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.33
2019-04-16 22:30:00,69.43,29.98,75.6262209819,0.0,0.0,0.0,69.43,29.98,75.6262209819,134.05,69.8,10.27,70.5514911253,0.0,0.0,0.0,69.8,10.27,70.5514911253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.42
2019-04-16 23:00:00,64.17,31.53,71.4977608041,0.0,0.0,0.0,64.17,31.53,71.4977608041,135.19,64.55,11.45,65.5576463885,0.0,0.0,0.0,64.55,11.45,65.5576463885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.54
2019-04-16 23:30:00,58.76,33.09,67.4365309013,0.0,0.0,0.0,58.76,33.09,67.4365309013,136.18,59.12,12.7,60.4687059561,0.0,0.0,0.0,59.12,12.7,60.4687059561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.5
2019-04-17 00:00:00,55.46,34.17,65.1413885329,0.0,0.0,0.0,55.46,34.17,65.1413885329,137.06,55.83,13.52,57.4437054863,0.0,0.0,0.0,55.83,13.52,57.4437054863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.51
2019-04-17 00:30:00,53.07019936,43.67839148,68.7331647925,0.44019936,0.12839148,0.458541,52.63,43.55,68.3119272163,137.06,53.93019936,5.98839148,54.2616552966,0.44019936,0.12839148,0.458541,53.49,5.86,53.810033451,0.0,0.44019936,0.12839148,0.458541,0.44019936,0.12839148,0.458541,0.0,0.0,0.0,134.25
2019-04-17 01:00:00,52.01892064,45.90801852,69.3794945858,0.43892064000000003,0.12801852,0.457209,51.58,45.78,68.9659684192,136.85,52.98892064,4.34801852,53.1670102191,0.43892064000000003,0.12801852,0.457209,52.55,4.22,52.7191701376,0.0,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,134.02
2019-04-17 01:30:00,55.16019936,45.58839148,71.5608065296,0.44019936,0.12839148,0.458541,54.72,45.46,71.1399325274,136.85,56.15019936,4.11839148,56.3010305106,0.44019936,0.12839148,0.458541,55.71,3.99,55.8527009195,0.0,0.44019936,0.12839148,0.458541,0.44019936,0.12839148,0.458541,0.0,0.0,0.0,133.81
2019-04-17 02:00:00,58.88956,44.558205,73.8472335962,0.43956000000000006,0.12820499999999999,0.457875,58.45,44.43,73.4195300993,136.13,59.89956,3.288205,59.9897456264,0.43956000000000006,0.12820499999999999,0.457875,59.46,3.16,59.5439098481,0.0,0.43956000000000006,0.12820499999999999,0.457875,0.43956000000000006,0.12820499999999999,0.457875,0.0,0.0,0.0,133.68
2019-04-17 02:30:00,59.49097856,44.54445208,74.3194775354,0.46097856000000004,0.13445208,0.480186,59.03,44.41,73.8700819006,136.13,60.50097856,3.25445208,60.588446630199996,0.46097856000000004,0.13445208,0.480186,60.04,3.12,60.1210113022,0.0,0.46097856000000004,0.13445208,0.480186,0.46097856000000004,0.13445208,0.480186,0.0,0.0,0.0,133.81
2019-04-17 03:00:00,58.68614336,44.46470848,73.6286202688,0.49614336000000003,0.14470848,0.5168159999999999,58.19,44.32,73.1460080934,136.22,59.69614336,3.08470848,59.775789066,0.49614336000000003,0.14470848,0.5168159999999999,59.2,2.94,59.2729584212,0.0,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,133.81
2019-04-17 03:30:00,57.94970976,44.87449868,73.2931749418,0.52970976,0.15449868,0.551781,57.42,44.72,72.7800439681,136.91,58.95970976,3.35449868,59.0550593631,0.52970976,0.15449868,0.551781,58.43,3.2,58.5175606122,0.0,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,133.81
2019-04-17 04:00:00,56.98281664,45.21832152,72.7443330667,0.54281664,0.15832152,0.565434,56.44,45.06,72.2210301782,136.91,58.22281664,3.59832152,58.3339034804,0.54281664,0.15832152,0.565434,57.68,3.44,57.7824886968,0.0,0.54281664,0.15832152,0.565434,0.54281664,0.15832152,0.565434,0.0,0.0,0.0,134.0
2019-04-17 04:30:00,56.31711232,45.39540776,72.335055027,0.56711232,0.16540776000000001,0.590742,55.75,45.23,71.7900787017,136.91,57.30711232,3.67540776,57.4248530225,0.56711232,0.16540776000000001,0.590742,56.74,3.51,56.8484626001,0.0,0.56711232,0.16540776000000001,0.590742,0.56711232,0.16540776000000001,0.590742,0.0,0.0,0.0,134.47
2019-04-17 05:00:00,56.37277664,44.89997652,72.0687022056,0.58277664,0.16997652,0.607059,55.79,44.73,71.5073213035,136.91,57.36277664,3.26997652,57.4559038767,0.58277664,0.16997652,0.607059,56.78,3.1,56.8645618993,0.0,0.58277664,0.16997652,0.607059,0.58277664,0.16997652,0.607059,0.0,0.0,0.0,133.95
2019-04-17 05:30:00,57.893416,44.320163,72.9103865337,0.5834159999999999,0.17016299999999998,0.607725,57.31,44.15,72.3440294703,136.21,58.903416,2.990163,58.9792632307,0.5834159999999999,0.17016299999999998,0.607725,58.32,2.8200000000000003,58.3881392065,0.0,0.5834159999999999,0.17016299999999998,0.607725,0.5834159999999999,0.17016299999999998,0.607725,0.0,0.0,0.0,133.79
2019-04-17 06:00:00,60.38989952,43.16913736,74.2328389895,0.57989952,0.16913736000000001,0.604062,59.81,43.0,73.6629900289,135.66,61.40989952,2.16913736,61.4481970113,0.57989952,0.16913736000000001,0.604062,60.83,2.0,60.8628696333,0.0,0.57989952,0.16913736000000001,0.604062,0.57989952,0.16913736000000001,0.604062,0.0,0.0,0.0,133.04
2019-04-17 06:30:00,66.79957984,36.91904412,76.3229957846,0.57957984,0.16904412,0.603729,66.22,36.75,75.7340801753,134.57,67.68957984,3.00904412,67.7564282222,0.57957984,0.16904412,0.603729,67.11,2.84,67.1700655054,0.0,0.57957984,0.16904412,0.603729,0.57957984,0.16904412,0.603729,0.0,0.0,0.0,132.01
2019-04-17 07:00:00,72.99063872,27.34685296,77.9453892643,0.64063872,0.18685296,0.6673319999999999,72.35,27.16,77.2799333592,135.02,73.36063872,7.22685296,73.7157426681,0.64063872,0.18685296,0.6673319999999999,72.72,7.04,73.0599753627,0.0,0.64063872,0.18685296,0.6673319999999999,0.64063872,0.18685296,0.6673319999999999,0.0,0.0,0.0,132.62
2019-04-17 07:30:00,78.51115808,25.33200444,82.4967417054,0.7611580800000001,0.22200444,0.7928729999999999,77.75,25.11,81.7041896111,134.53,78.90115808,5.42200444,79.087235876,0.7611580800000001,0.22200444,0.7928729999999999,78.14,5.2,78.3128316434,0.0,0.7611580800000001,0.22200444,0.7928729999999999,0.7611580800000001,0.22200444,0.7928729999999999,0.0,0.0,0.0,131.8
2019-04-17 08:00:00,82.82254656,22.88032608,85.9248714879,0.89254656,0.26032608,0.929736,81.93,22.62,84.9952310427,133.95,83.22254656,3.11032608,83.2806483179,0.89254656,0.26032608,0.929736,82.33,2.85,82.3793141511,0.0,0.89254656,0.26032608,0.929736,0.89254656,0.26032608,0.929736,0.0,0.0,0.0,131.35
2019-04-17 08:30:00,85.88879008,20.74923044,88.3595768735,1.12879008,0.32923044,1.175823,84.76,20.42,87.1850560589,132.89,86.25879008,1.28923044,86.2684240101,1.12879008,0.32923044,1.175823,85.13,0.96,85.1354127258,0.0,1.12879008,0.32923044,1.175823,1.12879008,0.32923044,1.175823,0.0,0.0,0.0,130.21
2019-04-17 09:00:00,86.10652192,20.47398556,88.507159043,1.55652192,0.45398556,1.6213769999999998,84.55,20.02,86.8878754488,133.81,86.46652192,0.72398556,86.4695528382,1.55652192,0.45398556,1.6213769999999998,84.91,0.27,84.910429277,0.0,1.55652192,0.45398556,1.6213769999999998,1.55652192,0.45398556,1.6213769999999998,0.0,0.0,0.0,131.4
2019-04-17 09:30:00,85.87537248,20.48573364,88.2850207076,2.14537248,0.62573364,2.234763,83.73,19.86,86.0530795498,133.81,86.25537248,0.79573364,86.2590428517,2.14537248,0.62573364,2.234763,84.11,0.17,84.1101717987,0.0,2.14537248,0.62573364,2.234763,2.14537248,0.62573364,2.234763,0.0,0.0,0.0,130.84
2019-04-17 10:00:00,83.9156112,21.4091366,86.6035849895,3.1856112,0.9291366,3.318345,80.73,20.48,83.2872337156,134.21,84.2656112,1.5991366,84.2807835083,3.1856112,0.9291366,3.318345,81.08,0.67,81.0827682063,0.0,3.1856112,0.9291366,3.318345,3.1856112,0.9291366,3.318345,0.0,0.0,0.0,131.58
2019-04-17 10:30:00,80.79963552,22.05156036,83.7547157745,4.83963552,1.41156036,5.041287,75.96,20.64,78.714237594,134.47,81.14963552,2.10156036,81.176843379,4.83963552,1.41156036,5.041287,76.31,0.6900000000000001,76.3131194488,0.0,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,132.15
2019-04-17 11:00:00,78.9375264,21.6296952,81.8472772216,6.0675264,1.7696952,6.32034,72.87,19.86,75.5278524784,133.81,79.2975264,1.9096951999999998,79.3205183349,6.0675264,1.7696952,6.32034,73.23,0.14,73.2301338248,0.0,6.0675264,1.7696952,6.32034,6.0675264,1.7696952,6.32034,0.0,0.0,0.0,131.08
2019-04-17 11:30:00,78.41591776,21.67214268,81.3556262743,6.31591776,1.84214268,6.579081,72.1,19.83,74.7772619183,133.81,78.76591776,2.07214268,78.7931696016,6.31591776,1.84214268,6.579081,72.45,0.23,72.4503650784,0.0,6.31591776,1.84214268,6.579081,6.31591776,1.84214268,6.579081,0.0,0.0,0.0,131.36
2019-04-17 12:00:00,77.15584768,21.70587224,80.1509184035,6.4658476799999995,1.8858722399999999,6.735258,70.69,19.82,73.4159962134,134.36,77.51584768,2.01587224,77.5420555727,6.4658476799999995,1.8858722399999999,6.735258,71.05,0.13,71.0501189302,0.0,6.4658476799999995,1.8858722399999999,6.735258,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.0,0.0,131.49
2019-04-17 12:30:00,76.29838496,21.87911228,79.3734155852,6.64838496,1.93911228,6.925401,69.65,19.94,72.4480924525,134.05,76.65838496,2.15911228,76.6887850374,6.64838496,1.93911228,6.925401,70.01,0.22,70.0103456641,0.0,6.64838496,1.93911228,6.925401,6.64838496,1.93911228,6.925401,0.0,0.0,0.0,131.49
2019-04-17 13:00:00,74.69733568,23.18505624,78.2127789466,6.97733568,2.03505624,7.268058,67.72,21.15,70.9459012206,134.91,75.04733568,3.32505624,75.1209597361,6.97733568,2.03505624,7.268058,68.07,1.29,68.0822223492,0.0,6.97733568,2.03505624,7.268058,6.97733568,2.03505624,7.268058,0.0,0.0,0.0,131.9
2019-04-17 13:30:00,73.91583776,23.42545268,77.5390411665,6.39583776,1.86545268,6.662331,67.52,21.56,70.8786568722,135.36,74.27583776,3.40545268,74.3538646131,6.39583776,1.86545268,6.662331,67.88,1.54,67.8974668158,0.0,6.39583776,1.86545268,6.662331,6.39583776,1.86545268,6.662331,0.0,0.0,0.0,132.39
2019-04-17 14:00:00,74.38863552,23.54293536,78.0252452729,5.83863552,1.7029353600000001,6.081912,68.55,21.84,71.94503527,135.53,74.75863552,3.46293536,74.8387967976,5.83863552,1.7029353600000001,6.081912,68.92,1.76,68.9424687693,0.0,5.83863552,1.7029353600000001,6.081912,5.83863552,1.7029353600000001,6.081912,0.0,0.0,0.0,132.59
2019-04-17 14:30:00,74.99563872,23.13372796,78.4825789354,5.63563872,1.64372796,5.870457,69.36,21.49,72.61287558,134.99,75.35563872,3.18372796,75.4228639779,5.63563872,1.64372796,5.870457,69.72,1.54,69.7370059581,0.0,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,132.13
2019-04-17 15:00:00,73.71003424,23.59834332,77.3954194711,5.72003424,1.66834332,5.958369,67.99,21.93,71.4392399176,134.61,74.06003424,3.72834332,74.1538213145,5.72003424,1.66834332,5.958369,68.34,2.06,68.3710406532,0.0,5.72003424,1.66834332,5.958369,5.72003424,1.66834332,5.958369,0.0,0.0,0.0,132.13
2019-04-17 15:30:00,73.50630816,23.59183988,77.1994316575,5.52630816,1.61183988,5.756571,67.98,21.98,71.4450894044,134.61,73.87630816,3.70183988,73.9689970586,5.52630816,1.61183988,5.756571,68.35,2.09,68.3819464479,0.0,5.52630816,1.61183988,5.756571,5.52630816,1.61183988,5.756571,0.0,0.0,0.0,132.27
2019-04-17 16:00:00,73.74567936,23.99540648,77.5513040278,4.9556793599999995,1.44540648,5.162166,68.79,22.55,72.3917578181,135.36,74.10567936,4.03540648,74.21547156,4.9556793599999995,1.44540648,5.162166,69.15,2.59,69.1984869777,0.0,4.9556793599999995,1.44540648,5.162166,4.9556793599999995,1.44540648,5.162166,0.0,0.0,0.0,132.27
2019-04-17 16:30:00,74.1533424,24.4505582,78.0803943726,4.2533424,1.2405582,4.430565,69.9,23.21,73.652658472,135.36,74.5133424,4.4105582,74.6437620921,4.2533424,1.2405582,4.430565,70.26,3.17,70.3314758838,0.0,4.2533424,1.2405582,4.430565,4.2533424,1.2405582,4.430565,0.0,0.0,0.0,132.42
2019-04-17 17:00:00,75.11852768,24.844987240000002,79.1205826051,3.78852768,1.10498724,3.946383,71.33,23.74,75.1768348629,135.2,75.49852768,4.8249872400000005,75.6525490893,3.78852768,1.10498724,3.946383,71.71,3.7199999999999998,71.8064238073,0.0,3.78852768,1.10498724,3.946383,3.78852768,1.10498724,3.946383,0.0,0.0,0.0,132.57
2019-04-17 17:30:00,76.73656032,25.19899676,80.7681194993,3.11656032,0.9089967600000001,3.246417,73.62,24.29,77.5235996326,135.36,77.10656032,5.15899676,77.2789550392,3.11656032,0.9089967600000001,3.246417,73.99,4.25,74.1119598985,0.0,3.11656032,0.9089967600000001,3.246417,3.11656032,0.9089967600000001,3.246417,0.0,0.0,0.0,132.37
2019-04-17 18:00:00,77.15708032,25.66748176,81.3144185456,2.59708032,0.75748176,2.705292,74.56,24.91,78.6110787358,135.53,77.54708032,5.54748176,77.7452520739,2.59708032,0.75748176,2.705292,74.95,4.79,75.1029067347,0.0,2.59708032,0.75748176,2.705292,2.59708032,0.75748176,2.705292,0.0,0.0,0.0,132.94
2019-04-17 18:30:00,78.4070912,25.5279016,82.4581452044,1.7070911999999998,0.4979016,1.7782200000000001,76.7,25.03,80.680796352,135.36,78.7870912,5.4279016,78.9738428566,1.7070911999999998,0.4979016,1.7782200000000001,77.08,4.93,77.2374993122,0.0,1.7070911999999998,0.4979016,1.7782200000000001,1.7070911999999998,0.4979016,1.7782200000000001,0.0,0.0,0.0,132.64
2019-04-17 19:00:00,78.73506368,25.50606024,82.7633334373,1.2550636800000001,0.36606024,1.307358,77.48,25.14,81.4565528365,135.36,79.10506368,5.4860602400000005,79.295068931,1.2550636800000001,0.36606024,1.307358,77.85,5.12,78.018183137,0.0,1.2550636800000001,0.36606024,1.307358,1.2550636800000001,0.36606024,1.307358,0.0,0.0,0.0,132.43
2019-04-17 19:30:00,78.09218688,25.81188784,82.2474510582,0.93218688,0.27188784,0.971028,77.16,25.54,81.2770398083,134.75,78.47218688,5.88188784,78.6923167679,0.93218688,0.27188784,0.971028,77.54,5.61,77.7426761824,0.0,0.93218688,0.27188784,0.971028,0.93218688,0.27188784,0.971028,0.0,0.0,0.0,132.14
2019-04-17 20:00:00,77.80461472,26.14384596,82.0795879212,0.66461472,0.19384596,0.692307,77.14,25.95,81.3878498303,134.84,78.18461472,6.24384596,78.4335361391,0.66461472,0.19384596,0.692307,77.52,6.05,77.7557258342,0.0,0.66461472,0.19384596,0.692307,0.66461472,0.19384596,0.692307,0.0,0.0,0.0,131.98
2019-04-17 20:30:00,79.48857088,25.79999984,83.5707657754,0.54857088,0.15999984,0.5714279999999999,78.94,25.64,82.9995975894,135.03,79.86857088,5.85999984,80.083258004,0.54857088,0.15999984,0.5714279999999999,79.32,5.7,79.5245396089,0.0,0.54857088,0.15999984,0.5714279999999999,0.54857088,0.15999984,0.5714279999999999,0.0,0.0,0.0,131.98
2019-04-17 21:00:00,79.10048896,26.08055928,83.2891525114,0.55048896,0.16055928,0.573426,78.55,25.92,82.7160740122,134.61,79.47048896,6.21055928,79.7127948457,0.55048896,0.16055928,0.573426,78.92,6.05,79.1515565229,0.0,0.55048896,0.16055928,0.573426,0.55048896,0.16055928,0.573426,0.0,0.0,0.0,131.67
2019-04-17 21:30:00,76.95290656,27.11543108,81.5904187432,0.53290656,0.15543108,0.555111,76.42,26.96,81.0361524259,134.86,77.32290656,7.16543108,77.6542032439,0.53290656,0.15543108,0.555111,76.79,7.01,77.109300347,0.0,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,131.98
2019-04-17 22:00:00,72.2218576,28.3080418,77.5715279323,0.5418575999999999,0.15804179999999998,0.564435,71.68,28.15,77.009381896,134.06,72.5718576,8.6080418,73.0805918089,0.5418575999999999,0.15804179999999998,0.564435,72.03,8.45,72.5239505267,0.0,0.5418575999999999,0.15804179999999998,0.564435,0.5418575999999999,0.15804179999999998,0.564435,0.0,0.0,0.0,130.98
2019-04-17 22:30:00,68.0927168,29.9307924,74.3805782103,0.4827168,0.14079239999999998,0.50283,67.61,29.79,73.8820424731,134.59,68.4427168,10.0707924,69.1796671178,0.4827168,0.14079239999999998,0.50283,67.96,9.93,68.6816314599,0.0,0.4827168,0.14079239999999998,0.50283,0.4827168,0.14079239999999998,0.50283,0.0,0.0,0.0,131.62
2019-04-17 23:00:00,63.44399552,31.09116536,70.652679574,0.48399552,0.14116536,0.504162,62.96,30.95,70.155998318,135.2,63.78399552,11.02116536,64.7291601242,0.48399552,0.14116536,0.504162,63.3,10.88,64.2282212116,0.0,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,132.23
2019-04-17 23:30:00,58.35888064,32.80967352,66.9494856294,0.47888064,0.13967352,0.498834,57.88,32.67,66.4636991146,135.92,58.69888064,12.54967352,60.0254353907,0.47888064,0.13967352,0.498834,58.22,12.41,59.5279472181,0.0,0.47888064,0.13967352,0.498834,0.47888064,0.13967352,0.498834,0.0,0.0,0.0,133.04
2019-04-18 00:00:00,54.87175776,33.98051268,64.5413436618,0.48175776000000003,0.14051268,0.501831,54.39,33.84,64.0579245683,136.54,55.21175776,13.53051268,56.8455184543,0.48175776000000003,0.14051268,0.501831,54.73,13.39,56.3441656252,0.0,0.48175776000000003,0.14051268,0.501831,0.48175776000000003,0.14051268,0.501831,0.0,0.0,0.0,133.64
2019-04-18 00:30:00,51.64582368,43.10461524,67.2703423402,0.49582368,0.14461524,0.516483,51.15,42.96,66.7973360247,136.37,52.47582368,6.26461524,52.8484387187,0.49582368,0.14461524,0.516483,51.98,6.12,52.3390370565,0.0,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.71
2019-04-18 01:00:00,50.47797152,45.62815836,68.0437685912,0.50797152,0.14815836000000002,0.529137,49.97,45.48,67.5679754026,136.55,51.43797152,4.12815836,51.6033584715,0.50797152,0.14815836000000002,0.529137,50.93,3.98,51.0852747864,0.0,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,133.81
2019-04-18 01:30:00,53.06527424,45.26153832,69.7461839907,0.48527424,0.14153832,0.505494,52.58,45.12,69.2854299258,136.16,54.05527424,4.02153832,54.2046625635,0.48527424,0.14153832,0.505494,53.57,3.88,53.7103276847,0.0,0.48527424,0.14153832,0.505494,0.48527424,0.14153832,0.505494,0.0,0.0,0.0,133.11
2019-04-18 02:00:00,55.68166784,44.77340312,71.4500228159,0.49166784,0.14340312,0.512154,55.19,44.63,70.9772710098,136.16,56.67166784,3.73340312,56.7945088422,0.49166784,0.14340312,0.512154,56.18,3.59,56.2945867735,0.0,0.49166784,0.14340312,0.512154,0.49166784,0.14340312,0.512154,0.0,0.0,0.0,133.04
2019-04-18 02:30:00,55.87605344,44.83759892,71.6417729048,0.50605344,0.14759892,0.527139,55.37,44.69,71.1549927974,136.16,56.85605344,3.65759892,56.973580216,0.50605344,0.14759892,0.527139,56.35,3.51,56.4592118259,0.0,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,133.04
2019-04-18 03:00:00,54.79715232,44.93375276,70.8644483467,0.52715232,0.15375276000000002,0.549117,54.27,44.78,70.3596567644,136.45,55.77715232,3.57375276,55.8915237734,0.52715232,0.15375276000000002,0.549117,55.25,3.42,55.3557485723,0.0,0.52715232,0.15375276000000002,0.549117,0.52715232,0.15375276000000002,0.549117,0.0,0.0,0.0,133.39
2019-04-18 03:30:00,54.2306688,45.2647784,70.6389807549,0.5306687999999999,0.15477839999999998,0.55278,53.7,45.11,70.1327462745,136.91,55.2206688,3.6447784,55.3408228373,0.5306687999999999,0.15477839999999998,0.55278,54.69,3.49,54.8012426866,0.0,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,134.28
2019-04-18 04:00:00,53.57802144,45.18692292,70.0889605031,0.53802144,0.15692292,0.560439,53.04,45.03,69.5768819365,136.91,54.54802144,3.4369229199999998,54.6561897883,0.53802144,0.15692292,0.560439,54.01,3.2800000000000002,54.1095047104,0.0,0.53802144,0.15692292,0.560439,0.53802144,0.15692292,0.560439,0.0,0.0,0.0,134.34
2019-04-18 04:30:00,53.17318624,45.37717932,69.9033342406,0.57318624,0.16717932,0.597069,52.6,45.21,69.359239471,137.0,54.14318624,3.6271793199999998,54.2645468611,0.57318624,0.16717932,0.597069,53.57,3.46,53.6816216223,0.0,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.44
2019-04-18 05:00:00,53.11373568,45.25025624,69.7757451244,0.58373568,0.17025624,0.608058,52.53,45.08,69.2214367086,136.91,54.09373568,3.56025624,54.2107707408,0.58373568,0.17025624,0.608058,53.51,3.39,53.6172752012,0.0,0.58373568,0.17025624,0.608058,0.58373568,0.17025624,0.608058,0.0,0.0,0.0,134.24
2019-04-18 05:30:00,54.57268672,44.69286696,70.5381492027,0.59268672,0.17286696000000001,0.617382,53.98,44.52,69.970499498,136.37,55.56268672,3.27286696,55.658995802,0.59268672,0.17286696000000001,0.617382,54.97,3.1,55.0573419264,0.0,0.59268672,0.17286696000000001,0.617382,0.59268672,0.17286696000000001,0.617382,0.0,0.0,0.0,133.81
2019-04-18 06:00:00,57.04803136,43.98734248,72.037241622,0.60803136,0.17734248,0.633366,56.44,43.81,71.4478110232,136.43,58.04803136,2.66734248,58.1092820527,0.60803136,0.17734248,0.633366,57.44,2.49,57.4939448986,0.0,0.60803136,0.17734248,0.633366,0.60803136,0.17734248,0.633366,0.0,0.0,0.0,133.7
2019-04-18 06:30:00,62.5717776,40.8013518,74.69924806,0.6217775999999999,0.18135179999999998,0.647685,61.95,40.62,74.079598406,134.83,63.6017776,0.7813517999999999,63.6065768967,0.6217775999999999,0.18135179999999998,0.647685,62.98,0.6000000000000001,62.9828579853,0.0,0.6217775999999999,0.18135179999999998,0.647685,0.6217775999999999,0.18135179999999998,0.647685,0.0,0.0,0.0,132.07
2019-04-18 07:00:00,67.98045888,38.49263384,78.1218640937,0.66045888,0.19263384,0.687978,67.32,38.3,77.4523879554,134.01,69.04045888,1.93263384,69.0675034725,0.66045888,0.19263384,0.687978,68.38,1.74,68.4021344696,0.0,0.66045888,0.19263384,0.687978,0.66045888,0.19263384,0.687978,0.0,0.0,0.0,131.26
2019-04-18 07:30:00,74.61015904,35.46337972,82.6094857334,0.80015904,0.23337972,0.833499,73.81,35.23,81.7867287523,133.05,75.72015904,4.56337972,75.85754359,0.80015904,0.23337972,0.833499,74.92,4.33,75.0450218202,0.0,0.80015904,0.23337972,0.833499,0.80015904,0.23337972,0.833499,0.0,0.0,0.0,130.52
2019-04-18 08:00:00,78.78201695999999,33.53808828,85.623650715,1.02201696,0.29808828,1.064601,77.76,33.24,84.5666317172,133.05,79.88201696,6.56808828,80.1515839971,1.02201696,0.29808828,1.064601,78.86,6.27,79.1088648636,0.0,1.02201696,0.29808828,1.064601,1.02201696,0.29808828,1.064601,0.0,0.0,0.0,130.52
2019-04-18 08:30:00,81.83480384,28.18515112,86.5525150599,1.35480384,0.39515112,1.411254,80.48,27.79,85.1429063399,132.51,82.69480384,5.53515112,82.8798436295,1.35480384,0.39515112,1.411254,81.34,5.14,81.50224046,0.0,1.35480384,0.39515112,1.411254,1.35480384,0.39515112,1.411254,0.0,0.0,0.0,129.85
2019-04-18 09:00:00,82.93968832,21.16032576,85.5964443472,1.98968832,0.58032576,2.072592,80.95,20.58,83.5250794672,133.01,83.30968832,1.73032576,83.3276556445,1.98968832,0.58032576,2.072592,81.32,1.15,81.3281310495,0.0,1.98968832,0.58032576,2.072592,1.98968832,0.58032576,2.072592,0.0,0.0,0.0,130.58
2019-04-18 09:30:00,82.31398304,21.03741172,84.9597816369,2.9739830400000002,0.86741172,3.097899,79.34,20.17,81.8636946393,132.53,82.67398304,1.64741172,82.6903950715,2.9739830400000002,0.86741172,3.097899,79.7,0.78,79.7038167217,0.0,2.9739830400000002,0.86741172,3.097899,2.9739830400000002,0.86741172,3.097899,0.0,0.0,0.0,129.95
2019-04-18 10:00:00,80.13546048,21.96284264,83.0906642359,4.05546048,1.18284264,4.224438,76.08,20.78,78.8668168497,132.99,80.47546048,2.54284264,80.5156244971,4.05546048,1.18284264,4.224438,76.42,1.3599999999999999,76.4321005861,0.0,4.05546048,1.18284264,4.224438,4.05546048,1.18284264,4.224438,0.0,0.0,0.0,130.25
2019-04-18 10:30:00,78.58778752,21.88727136,81.57875333,4.68778752,1.36727136,4.883112,73.9,20.52,76.6960259727,132.99,78.92778752,2.45727136,78.9660295655,4.68778752,1.36727136,4.883112,74.24,1.09,74.2480013199,0.0,4.68778752,1.36727136,4.883112,4.68778752,1.36727136,4.883112,0.0,0.0,0.0,130.25
2019-04-18 11:00:00,77.9327424,21.5953832,80.86948073,4.8527424,1.4153832,5.05494,73.08,20.18,75.8150301721,133.28,78.3027424,2.0453832,78.3294520586,4.8527424,1.4153832,5.05494,73.45,0.63,73.4527017883,0.0,4.8527424,1.4153832,5.05494,4.8527424,1.4153832,5.05494,0.0,0.0,0.0,130.6
2019-04-18 11:30:00,77.21710784,21.62207312,80.1872545308,5.04710784,1.4720731200000001,5.257404,72.17,20.15,74.9301768315,133.21,77.56710784,2.05207312,77.5942473561,5.04710784,1.4720731200000001,5.257404,72.52,0.58,72.5223193231,0.0,5.04710784,1.4720731200000001,5.257404,5.04710784,1.4720731200000001,5.257404,0.0,0.0,0.0,130.72
2019-04-18 12:00:00,76.938776,21.912143,79.9982328757,5.218776,1.522143,5.436225,71.72,20.39,74.5621251038,133.81,77.278776,2.272143,77.3121714471,5.218776,1.522143,5.436225,72.06,0.75,72.0639028918,0.0,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,130.79
2019-04-18 12:30:00,75.0811424,22.5715832,78.4006014788,6.4511424,1.8815832000000001,6.71994,68.63,20.69,71.6809109875,133.81,75.4311424,2.8715832,75.4857816668,6.4511424,1.8815832000000001,6.71994,68.98,0.99,68.9871038673,0.0,6.4511424,1.8815832000000001,6.71994,6.4511424,1.8815832000000001,6.71994,0.0,0.0,0.0,131.37
2019-04-18 13:00:00,74.30113312,23.52449716,77.936258247,5.74113312,1.67449716,5.980347,68.56,21.85,71.9575993207,134.62,74.67113312,3.63449716,74.7595324426,5.74113312,1.67449716,5.980347,68.93,1.96,68.9578603206,0.0,5.74113312,1.67449716,5.980347,5.74113312,1.67449716,5.980347,0.0,0.0,0.0,131.67
2019-04-18 13:30:00,74.41092416,23.06235288,77.902873854,4.91092416,1.43235288,5.115546,69.5,21.63,72.7880958674,134.23,74.76092416,3.30235288,74.8338246771,4.91092416,1.43235288,5.115546,69.85,1.87,69.8750270125,0.0,4.91092416,1.43235288,5.115546,4.91092416,1.43235288,5.115546,0.0,0.0,0.0,131.44
2019-04-18 14:00:00,73.47108352,22.99239936,76.9847422671,5.3910835200000005,1.57239936,5.615712,68.08,21.42,71.3701814486,133.81,73.81108352,3.38239936,73.88854225,5.3910835200000005,1.57239936,5.615712,68.42,1.81,68.4439369119,0.0,5.3910835200000005,1.57239936,5.615712,5.3910835200000005,1.57239936,5.615712,0.0,0.0,0.0,130.99
2019-04-18 14:30:00,71.7186048,23.0016764,75.3168997747,6.5886048,1.9216764,6.86313,65.13,21.08,68.456433591,133.81,72.0686048,3.4216764,72.1497863282,6.5886048,1.9216764,6.86313,65.48,1.5,65.4971785652,0.0,6.5886048,1.9216764,6.86313,6.5886048,1.9216764,6.86313,0.0,0.0,0.0,130.72
2019-04-18 15:00:00,70.86310016,23.383820880000002,74.6215923392,6.73310016,1.96382088,7.013646,64.13,21.42,67.6126711497,133.81,71.21310016,3.76382088,71.3124952727,6.73310016,1.96382088,7.013646,64.48,1.8,64.5051191767,0.0,6.73310016,1.96382088,7.013646,6.73310016,1.96382088,7.013646,0.0,0.0,0.0,130.94
2019-04-18 15:30:00,71.30847616,23.69288888,75.1415448054,5.35847616,1.56288888,5.581746,65.95,22.13,69.5639231211,133.81,71.67847616,4.10288888,71.7958051823,5.35847616,1.56288888,5.581746,66.32,2.54,66.3686221041,0.0,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,131.07
2019-04-18 16:00:00,71.89373152,23.32358836,75.5823948142,4.74373152,1.38358836,4.941387,67.15,21.94,70.6433726545,133.63,72.26373152,3.80358836,72.3637628762,4.74373152,1.38358836,4.941387,67.52,2.42,67.5633539724,0.0,4.74373152,1.38358836,4.941387,4.74373152,1.38358836,4.941387,0.0,0.0,0.0,130.72
2019-04-18 16:30:00,72.7807152,24.0502086,76.6514516414,4.0807152,1.1902086,4.250745,68.7,22.86,72.4035192515,134.01,73.1407152,4.3902086,73.2723559845,4.0807152,1.1902086,4.250745,69.06,3.2,69.1340986779,0.0,4.0807152,1.1902086,4.250745,4.0807152,1.1902086,4.250745,0.0,0.0,0.0,131.02
2019-04-18 17:00:00,73.79537152,24.59573336,77.7862902914,3.10537152,0.90573336,3.234762,70.69,23.69,74.5539549588,134.59,74.17537152,4.70573336,74.3244890099,3.10537152,0.90573336,3.234762,71.07,3.8,71.1715174771,0.0,3.10537152,0.90573336,3.234762,3.10537152,0.90573336,3.234762,0.0,0.0,0.0,131.93
2019-04-18 17:30:00,75.24677088,24.57447484,79.1579518528,2.3467708800000002,0.68447484,2.444553,72.9,23.89,76.7146798207,133.56,75.61677088,5.05447484,75.785511506,2.3467708800000002,0.68447484,2.444553,73.27,4.37,73.400202997,0.0,2.3467708800000002,0.68447484,2.444553,2.3467708800000002,0.68447484,2.444553,0.0,0.0,0.0,130.71
2019-04-18 18:00:00,76.01128704,24.74745872,79.9384292476,1.6712870400000002,0.48745872,1.740924,74.34,24.26,78.198358039,133.81,76.39128704,5.16745872,76.5658629237,1.6712870400000002,0.48745872,1.740924,74.72,4.68,74.8664197087,0.0,1.6712870400000002,0.48745872,1.740924,1.6712870400000002,0.48745872,1.740924,0.0,0.0,0.0,130.71
2019-04-18 18:30:00,76.61364512,24.99981316,80.5893372389,1.23364512,0.35981316,1.285047,75.38,24.64,79.3049430994,133.81,76.98364512,5.41981316,77.174192517,1.23364512,0.35981316,1.285047,75.75,5.06,75.9188125566,0.0,1.23364512,0.35981316,1.285047,1.23364512,0.35981316,1.285047,0.0,0.0,0.0,130.71
2019-04-18 19:00:00,75.89278624,25.25372932,79.9841599808,0.97278624,0.28372932,1.013319,74.92,24.97,78.9715600707,133.95,76.27278624,5.65372932,76.4820408726,0.97278624,0.28372932,1.013319,75.3,5.37,75.4912372398,0.0,0.97278624,0.28372932,1.013319,0.97278624,0.28372932,1.013319,0.0,0.0,0.0,130.9
2019-04-18 19:30:00,75.18640288,25.84895084,79.5057446828,0.71640288,0.20895084,0.7462529999999999,74.47,25.64,78.7603358297,133.95,75.55640288,6.17895084,75.8086370386,0.71640288,0.20895084,0.7462529999999999,74.84,5.97,75.0777363804,0.0,0.71640288,0.20895084,0.7462529999999999,0.71640288,0.20895084,0.7462529999999999,0.0,0.0,0.0,131.23
2019-04-18 20:00:00,74.72970976,26.06449868,79.1447257387,0.52970976,0.15449868,0.551781,74.2,25.91,78.5936899503,133.81,75.09970976,6.49449868,75.3800034435,0.52970976,0.15449868,0.551781,74.57,6.34,74.8390305923,0.0,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,130.72
