Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-18 20:30:00,75.40531424,25.85988332,79.7163407399,0.44531424000000003,0.12988332,0.463869,74.96,25.73,79.252977862,133.25,75.78531424,6.41988332,76.0567469479,0.44531424000000003,0.12988332,0.463869,75.34,6.29,75.6021143884,0.0,0.44531424000000003,0.12988332,0.463869,0.44531424000000003,0.12988332,0.463869,0.0,0.0,0.0,130.47
2019-04-18 21:00:00,75.45138816,25.90165488,79.773477427,0.45138816,0.13165488,0.470196,75.0,25.77,79.303801296,132.52,75.81138816,6.64165488,76.1017618343,0.45138816,0.13165488,0.470196,75.36,6.51,75.640661684,0.0,0.45138816,0.13165488,0.470196,0.45138816,0.13165488,0.470196,0.0,0.0,0.0,129.78
2019-04-18 21:30:00,73.64938016,20.03398588,76.3255644473,0.45938016000000004,0.13398588,0.478521,73.19,19.9,75.8471232151,133.68,73.55938016,14.64398588,75.0028581587,0.45938016000000004,0.13398588,0.478521,73.1,14.51,74.5261705711,0.0,0.45938016000000004,0.13398588,0.478521,0.45938016000000004,0.13398588,0.478521,0.0,0.0,0.0,130.75
2019-04-18 22:00:00,69.59426528,19.40249404,72.24831164,0.45426528,0.13249404,0.473193,69.14,19.27,71.7751523858,135.07,69.35426528,19.36249404,72.0063906051,0.45426528,0.13249404,0.473193,68.9,19.23,71.5332293413,0.0,0.45426528,0.13249404,0.473193,0.45426528,0.13249404,0.473193,0.0,0.0,0.0,132.13
2019-04-18 22:30:00,65.51892064,21.27801852,68.8874664505,0.43892064000000003,0.12801852,0.457209,65.08,21.15,68.4304676296,136.21,65.25892064,21.22801852,68.6247440315,0.43892064000000003,0.12801852,0.457209,64.82,21.1,68.1677519066,0.0,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,133.35
2019-04-18 23:00:00,61.15371584,22.35941712,65.113136117,0.44371584000000003,0.12941712,0.462204,60.71,22.23,64.6519682608,137.01,60.92371584,22.29941712,64.8765223763,0.44371584000000003,0.12941712,0.462204,60.48,22.17,64.415365403,0.0,0.44371584000000003,0.12941712,0.462204,0.44371584000000003,0.12941712,0.462204,0.0,0.0,0.0,134.24
2019-04-18 23:30:00,56.65531424,32.43988332,65.2853020323,0.44531424000000003,0.12988332,0.463869,56.21,32.31,64.8344059894,136.95,56.94531424,14.74988332,58.8245516077,0.44531424000000003,0.12988332,0.463869,56.5,14.62,58.3608978684,0.0,0.44531424000000003,0.12988332,0.463869,0.44531424000000003,0.12988332,0.463869,0.0,0.0,0.0,134.01
2019-04-19 00:00:00,53.51987968,37.64829824,65.4352495321,0.43987968,0.12829824,0.458208,53.08,37.52,65.0018215129,137.38,54.04987968,10.85829824,55.1297753858,0.43987968,0.12829824,0.458208,53.61,10.73,54.6732567166,0.0,0.43987968,0.12829824,0.458208,0.43987968,0.12829824,0.458208,0.0,0.0,0.0,134.39
2019-04-19 00:30:00,50.57924032,45.78811176,68.2261733493,0.43924032,0.12811176,0.457542,50.14,45.66,67.8148597285,137.0,51.53924032,4.07811176,51.7003316072,0.43924032,0.12811176,0.457542,51.1,3.95,51.2524389664,0.0,0.43924032,0.12811176,0.457542,0.43924032,0.12811176,0.457542,0.0,0.0,0.0,134.31
2019-04-19 01:00:00,49.43842112,46.11370616,67.6064448011,0.45842112,0.13370616,0.477522,48.98,45.98,67.1803602253,137.26,50.40842112,4.27370616,50.5892625381,0.45842112,0.13370616,0.477522,49.95,4.14,50.1212739263,0.0,0.45842112,0.13370616,0.477522,0.45842112,0.13370616,0.477522,0.0,0.0,0.0,134.41
2019-04-19 01:30:00,51.23184768,46.28762224,69.0452474059,0.47184768,0.13762224,0.491508,50.76,46.15,68.603207651,137.34,52.21184768,4.46762224,52.4026400732,0.47184768,0.13762224,0.491508,51.74,4.33,51.9208676738,0.0,0.47184768,0.13762224,0.491508,0.47184768,0.13762224,0.491508,0.0,0.0,0.0,134.41
2019-04-19 02:00:00,53.29463488,45.66135184,70.1803188853,0.48463488,0.14135184,0.5048279999999999,52.81,45.52,69.7206318101,136.91,54.28463488,4.1413518400000005,54.4423766851,0.48463488,0.14135184,0.5048279999999999,53.8,4.0,53.9484939549,0.0,0.48463488,0.14135184,0.5048279999999999,0.48463488,0.14135184,0.5048279999999999,0.0,0.0,0.0,133.81
2019-04-19 02:30:00,53.07335616,45.71097888,70.0448051197,0.48335616000000003,0.14097888,0.5034959999999999,52.59,45.57,69.5868737622,136.91,54.04335616,4.17097888,54.2040718937,0.48335616000000003,0.14097888,0.5034959999999999,53.56,4.03,53.7114000935,0.0,0.48335616000000003,0.14097888,0.5034959999999999,0.48335616000000003,0.14097888,0.5034959999999999,0.0,0.0,0.0,133.81
2019-04-19 03:00:00,51.92157792,46.20629356,69.5044733687,0.50157792,0.14629356000000002,0.522477,51.42,46.06,69.0328907116,137.19,52.90157792,4.50629356,53.0931598991,0.50157792,0.14629356000000002,0.522477,52.4,4.36,52.5810764439,0.0,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,134.2
2019-04-19 03:30:00,50.90075872,46.27188796,68.78935131,0.52075872,0.15188796000000002,0.542457,50.38,46.12,68.3022605775,136.95,51.87075872,4.47188796,52.063167327,0.52075872,0.15188796000000002,0.542457,51.35,4.32,51.5313972254,0.0,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,134.59
2019-04-19 04:00:00,50.36523424,46.55319332,68.5846675893,0.52523424,0.15319332,0.547119,49.84,46.4,68.095415411,137.52,51.33523424,4.58319332,51.5394211792,0.52523424,0.15319332,0.547119,50.81,4.43,51.0027548276,0.0,0.52523424,0.15319332,0.547119,0.52523424,0.15319332,0.547119,0.0,0.0,0.0,134.59
2019-04-19 04:30:00,49.67258688,46.74533784,68.2091819122,0.53258688,0.15533784,0.554778,49.14,46.59,67.7153431653,137.68,50.62258688,4.69533784,50.8398711628,0.53258688,0.15533784,0.554778,50.09,4.54,50.2953248324,0.0,0.53258688,0.15533784,0.554778,0.53258688,0.15533784,0.554778,0.0,0.0,0.0,134.59
2019-04-19 05:00:00,49.65272672,46.62121196,68.1096958982,0.55272672,0.16121196000000002,0.575757,49.1,46.46,67.5969052546,137.68,50.63272672,4.44121196,50.8271323092,0.55272672,0.16121196000000002,0.575757,50.08,4.28,50.2625586297,0.0,0.55272672,0.16121196000000002,0.575757,0.55272672,0.16121196000000002,0.575757,0.0,0.0,0.0,134.74
2019-04-19 05:30:00,50.76560384,46.28205112,68.6962501823,0.55560384,0.16205112,0.578754,50.21,46.12,68.1769645848,137.68,51.73560384,4.13205112,51.9003521293,0.55560384,0.16205112,0.578754,51.18,3.9699999999999998,51.3337442624,0.0,0.55560384,0.16205112,0.578754,0.55560384,0.16205112,0.578754,0.0,0.0,0.0,134.6
2019-04-19 06:00:00,52.17537408,45.98906744,69.5504420143,0.54537408,0.15906744,0.568098,51.63,45.83,69.0365540855,137.96,53.15537408,3.78906744,53.2902507561,0.54537408,0.15906744,0.568098,52.61,3.63,52.7350831989,0.0,0.54537408,0.15906744,0.568098,0.54537408,0.15906744,0.568098,0.0,0.0,0.0,134.94
2019-04-19 06:30:00,54.84725216,44.52128188,70.6425198428,0.58725216,0.17128188,0.611721,54.26,44.35,70.0790275332,137.11,55.84725216,2.78128188,55.916465399,0.58725216,0.17128188,0.611721,55.26,2.61,55.3216024714,0.0,0.58725216,0.17128188,0.611721,0.58725216,0.17128188,0.611721,0.0,0.0,0.0,134.05
2019-04-19 07:00:00,58.08869056,43.05836808,72.3071160584,0.74869056,0.21836808,0.779886,57.34,42.84,71.5761217167,136.15,59.10869056,1.88836808,59.1388470781,0.74869056,0.21836808,0.779886,58.36,1.67,58.3838890448,0.0,0.74869056,0.21836808,0.779886,0.74869056,0.21836808,0.779886,0.0,0.0,0.0,133.08
2019-04-19 07:30:00,62.18548352,41.39034936,74.7007053565,0.9954835200000001,0.29034936,1.036962,61.19,41.1,73.7117772137,135.7,63.20548352,0.78034936,63.2103005223,0.9954835200000001,0.29034936,1.036962,62.21,0.49,62.2119297241,0.0,0.9954835200000001,0.29034936,1.036962,0.9954835200000001,0.29034936,1.036962,0.0,0.0,0.0,132.62
2019-04-19 08:00:00,64.74144672,39.72417196,75.9569928401,1.83144672,0.53417196,1.907757,62.91,39.19,74.1183121772,134.55,65.75144672,1.5941719600000002,65.7707695714,1.83144672,0.53417196,1.907757,63.92,1.06,63.9287885072,0.0,1.83144672,0.53417196,1.907757,1.83144672,0.53417196,1.907757,0.0,0.0,0.0,131.73
2019-04-19 08:30:00,66.80025696,38.88090828,77.2916512865,2.78025696,0.81090828,2.896101,64.02,38.07,74.4841278394,133.81,67.82025696,2.69090828,67.8736196286,2.78025696,0.81090828,2.896101,65.04,1.88,65.0671652986,0.0,2.78025696,0.81090828,2.896101,2.78025696,0.81090828,2.896101,0.0,0.0,0.0,131.29
2019-04-19 09:00:00,67.55091552,37.81860036,77.4168762014,3.56091552,1.03860036,3.709287,63.99,36.78,73.8071033167,133.49,68.58091552,3.96860036,68.6956458764,3.56091552,1.03860036,3.709287,65.02,2.93,65.0859838982,0.0,3.56091552,1.03860036,3.709287,3.56091552,1.03860036,3.709287,0.0,0.0,0.0,130.68
2019-04-19 09:30:00,68.21305248,37.05172364,77.6263534718,4.46305248,1.30172364,4.649013,63.75,35.75,73.0898419755,133.81,69.21305248,5.43172364,69.4258615741,4.46305248,1.30172364,4.649013,64.75,4.13,64.8815798205,0.0,4.46305248,1.30172364,4.649013,4.46305248,1.30172364,4.649013,0.0,0.0,0.0,130.79
2019-04-19 10:00:00,67.2255392,37.2228656,76.8427930531,5.2555392,1.5328656,5.47452,61.97,35.69,71.5126352472,133.81,68.2355392,5.7028656,68.4734363528,5.2555392,1.5328656,5.47452,62.98,4.17,63.1178999968,0.0,5.2555392,1.5328656,5.47452,5.2555392,1.5328656,5.47452,0.0,0.0,0.0,130.97
2019-04-19 10:30:00,66.46027392,36.84174656,75.988698496,5.80027392,1.69174656,6.041952,60.66,35.15,70.1081885374,133.65,67.43027392,6.20174656,67.7148691302,5.80027392,1.69174656,6.041952,61.63,4.51,61.7947975156,0.0,5.80027392,1.69174656,6.041952,5.80027392,1.69174656,6.041952,0.0,0.0,0.0,130.72
2019-04-19 11:00:00,65.5674064,36.8646602,75.2202629195,6.1874064,1.8046601999999998,6.445215,59.38,35.06,68.9578711968,133.65,66.5374064,6.3746602,66.8420731509,6.1874064,1.8046601999999998,6.445215,60.35,4.57,60.5227841395,0.0,6.1874064,1.8046601999999998,6.445215,6.1874064,1.8046601999999998,6.445215,0.0,0.0,0.0,130.72
2019-04-19 11:30:00,64.60194144,37.12848292,74.5113084153,6.61194144,1.92848292,6.887439,57.99,35.2,67.8371586964,133.81,65.56194144,6.43848292,65.8773271141,6.61194144,1.92848292,6.887439,58.95,4.51,59.1222682244,0.0,6.61194144,1.92848292,6.887439,6.61194144,1.92848292,6.887439,0.0,0.0,0.0,130.72
2019-04-19 12:00:00,63.16908384,37.57181612,73.4981259607,7.06908384,2.06181612,7.3636289999999995,56.1,35.51,66.3940516914,133.81,64.12908384,6.25181612,64.4331017332,7.06908384,2.06181612,7.3636289999999995,57.06,4.19,57.2136321168,0.0,7.06908384,2.06181612,7.3636289999999995,7.06908384,2.06181612,7.3636289999999995,0.0,0.0,0.0,130.86
2019-04-19 12:30:00,62.11667616,37.80736388,72.717798514,7.15667616,2.08736388,7.454871,54.96,35.72,65.5478451209,133.81,63.05667616,6.02736388,63.3440883089,7.15667616,2.08736388,7.454871,55.9,3.94,56.0386794991,0.0,7.15667616,2.08736388,7.454871,7.15667616,2.08736388,7.454871,0.0,0.0,0.0,130.72
2019-04-19 13:00:00,61.38248032,38.24780676,72.3236034237,7.19248032,2.09780676,7.492167,54.19,36.15,65.1412204368,134.2,62.34248032,5.77780676,62.6096470474,7.19248032,2.09780676,7.492167,55.15,3.68,55.2726415146,0.0,7.19248032,2.09780676,7.492167,7.19248032,2.09780676,7.492167,0.0,0.0,0.0,131.23
2019-04-19 13:30:00,59.8511616,39.0790888,71.4796245535,7.2311616,2.1090888,7.53246,52.62,36.97,64.3089830428,134.02,60.7711616,4.9590888,60.9731633093,7.2311616,2.1090888,7.53246,53.54,2.85,53.6158008427,0.0,7.2311616,2.1090888,7.53246,7.2311616,2.1090888,7.53246,0.0,0.0,0.0,131.23
2019-04-19 14:00:00,58.95292,38.692935,70.5165937595,7.07292,2.062935,7.367625,51.88,36.63,63.5081986833,133.81,59.88292,5.162935,60.1050747071,7.07292,2.062935,7.367625,52.81,3.1,52.9009083098,0.0,7.07292,2.062935,7.367625,7.07292,2.062935,7.367625,0.0,0.0,0.0,130.9
2019-04-19 14:30:00,58.88598752,39.10174636,70.6859681592,6.48598752,1.89174636,6.756237,52.4,37.21,64.2677531893,133.81,59.81598752,4.49174636,59.9843992081,6.48598752,1.89174636,6.756237,53.33,2.6,53.3933413452,0.0,6.48598752,1.89174636,6.756237,6.48598752,1.89174636,6.756237,0.0,0.0,0.0,131.46
2019-04-19 15:00:00,57.6290544,39.5972242,69.9217282065,6.5390543999999995,1.9072242,6.811515,51.09,37.69,63.48798469,134.53,58.5690544,4.1472242,58.7157014935,6.5390543999999995,1.9072242,6.811515,52.03,2.24,52.0781960133,0.0,6.5390543999999995,1.9072242,6.811515,6.5390543999999995,1.9072242,6.811515,0.0,0.0,0.0,131.46
2019-04-19 15:30:00,56.89233152,39.97151336,69.5302758953,6.14233152,1.7915133600000002,6.398262,50.75,38.18,63.508069566,134.59,57.81233152,3.63151336,57.9262769826,6.14233152,1.7915133600000002,6.398262,51.67,1.8399999999999999,51.7027513775,0.0,6.14233152,1.7915133600000002,6.398262,6.14233152,1.7915133600000002,6.398262,0.0,0.0,0.0,131.46
2019-04-19 16:00:00,57.07824608,39.85323844,69.6147023963,5.66824608,1.65323844,5.9044229999999995,51.41,38.2,64.0486385492,134.59,58.02824608,3.49323844,58.1332956052,5.66824608,1.65323844,5.9044229999999995,52.36,1.8399999999999999,52.3923200479,0.0,5.66824608,1.65323844,5.9044229999999995,5.66824608,1.65323844,5.9044229999999995,0.0,0.0,0.0,131.46
2019-04-19 16:30:00,58.36117376,40.22617568,70.8813925687,5.06117376,1.4761756799999999,5.272056,53.3,38.75,65.8972875011,134.59,59.31117376,2.8761756800000002,59.3808699779,5.06117376,1.4761756799999999,5.272056,54.25,1.4,54.2680615095,0.0,5.06117376,1.4761756799999999,5.272056,5.06117376,1.4761756799999999,5.272056,0.0,0.0,0.0,131.7
2019-04-19 17:00:00,60.55892672,39.79843696,72.4658484387,4.34892672,1.26843696,4.530132,56.21,38.53,68.1478172798,134.59,61.53892672,2.7484369600000003,61.6002711648,4.34892672,1.26843696,4.530132,57.19,1.48,57.2091469959,0.0,4.34892672,1.26843696,4.530132,4.34892672,1.26843696,4.530132,0.0,0.0,0.0,131.49
2019-04-19 17:30:00,62.36899744,39.62804092,73.8936632522,3.5589974399999997,1.03804092,3.707289,58.81,38.59,70.3406297953,133.9,63.36899744,2.30804092,63.4110155213,3.5589974399999997,1.03804092,3.707289,59.81,1.27,59.8234820117,0.0,3.5589974399999997,1.03804092,3.707289,3.5589974399999997,1.03804092,3.707289,0.0,0.0,0.0,131.49
2019-04-19 18:00:00,63.64321408,39.45843744,74.8827549149,2.70321408,0.78843744,2.815848,60.94,38.67,72.1737660095,133.82,64.66321408,1.9284374400000002,64.6919633812,2.70321408,0.78843744,2.815848,61.96,1.1400000000000001,61.9704865238,0.0,2.70321408,0.78843744,2.815848,2.70321408,0.78843744,2.815848,0.0,0.0,0.0,131.27
2019-04-19 18:30:00,64.69473344,39.48221392,75.790855325,1.8247334400000002,0.53221392,1.9007640000000001,62.87,38.95,73.9576865512,133.82,65.71473344,1.4322139200000001,65.7303387166,1.8247334400000002,0.53221392,1.9007640000000001,63.89,0.9,63.8963387058,0.0,1.8247334400000002,0.53221392,1.9007640000000001,1.8247334400000002,0.53221392,1.9007640000000001,0.0,0.0,0.0,131.36
2019-04-19 19:00:00,65.57406496,39.34410228,76.4716704381,0.97406496,0.28410228,1.014651,64.6,39.06,75.4906855181,133.94,66.61406496,1.10410228,66.6232143651,0.97406496,0.28410228,1.014651,65.64,0.8200000000000001,65.6451216771,0.0,0.97406496,0.28410228,1.014651,0.97406496,0.28410228,1.014651,0.0,0.0,0.0,131.5
2019-04-19 19:30:00,65.54305632,39.78172476,76.6712322625,0.62305632,0.18172476,0.649017,64.92,39.6,76.0445027599,134.47,66.58305632,0.50172476,66.5849466219,0.62305632,0.18172476,0.649017,65.96,0.32,65.9607762234,0.0,0.62305632,0.18172476,0.649017,0.62305632,0.18172476,0.649017,0.0,0.0,0.0,131.5
2019-04-19 20:00:00,65.12080864,40.24065252,76.5508316948,0.55080864,0.16065252,0.573759,64.57,40.08,75.9979690518,134.59,66.16080864,0.24065252,66.1612463118,0.55080864,0.16065252,0.573759,65.61,0.08,65.610048773,0.0,0.55080864,0.16065252,0.573759,0.55080864,0.16065252,0.573759,0.0,0.0,0.0,131.5
2019-04-19 20:30:00,65.91670272,40.44820496,77.337371186,0.57670272,0.16820496000000001,0.6007319999999999,65.34,40.28,76.75802238200001,134.5,66.95670272,0.38820496,66.9578280877,0.57670272,0.16820496000000001,0.6007319999999999,66.38,0.22,66.3803645666,0.0,0.57670272,0.16820496000000001,0.6007319999999999,0.57670272,0.16820496000000001,0.6007319999999999,0.0,0.0,0.0,131.5
2019-04-19 21:00:00,66.86970976,40.38449868,78.11828094,0.52970976,0.15449868,0.551781,66.34,40.23,77.5851048849,134.05,67.90970976,0.49449868,67.9115101336,0.52970976,0.15449868,0.551781,67.38,0.34,67.3808578159,0.0,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,131.5
2019-04-19 21:30:00,65.757472,41.093846,77.5419196493,0.5274719999999999,0.15384599999999998,0.54945,65.23,40.94,77.0132228906,134.59,66.787472,0.933846,66.7940003631,0.5274719999999999,0.15384599999999998,0.54945,66.26,0.78,66.2645908461,0.0,0.5274719999999999,0.15384599999999998,0.54945,0.5274719999999999,0.15384599999999998,0.54945,0.0,0.0,0.0,131.65
2019-04-19 22:00:00,62.79254688,41.41699284,75.2214812376,0.57254688,0.16699284,0.596403,62.22,41.25,74.6517977011,133.45,63.81254688,1.82699284,63.8386954922,0.57254688,0.16699284,0.596403,63.24,1.6600000000000001,63.2617830922,0.0,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,130.79
2019-04-19 22:30:00,59.92496448,42.46186464,73.4439331506,0.55496448,0.16186464,0.5780879999999999,59.37,42.3,72.8977839169,134.04,60.90496448,2.55186464,60.9584014837,0.55496448,0.16186464,0.5780879999999999,60.35,2.39,60.3973062313,0.0,0.55496448,0.16186464,0.5780879999999999,0.55496448,0.16186464,0.5780879999999999,0.0,0.0,0.0,131.04
2019-04-19 23:00:00,56.74291648,43.53585064,71.5201290659,0.60291648,0.17585064,0.628038,56.14,43.36,70.9351055543,134.98,57.72291648,3.17585064,57.8102163484,0.60291648,0.17585064,0.628038,57.12,3.0,57.1987272586,0.0,0.60291648,0.17585064,0.628038,0.60291648,0.17585064,0.628038,0.0,0.0,0.0,131.92
2019-04-19 23:30:00,53.05172768,45.08258724,69.6198641343,0.59172768,0.17258724,0.616383,52.46,44.91,69.0576548979,135.79,54.01172768,4.22258724,54.1765352342,0.59172768,0.17258724,0.616383,53.42,4.05,53.5733039862,0.0,0.59172768,0.17258724,0.616383,0.59172768,0.17258724,0.616383,0.0,0.0,0.0,132.85
2019-04-20 00:00:00,49.9305888,45.7280884,67.7061427541,0.6105887999999999,0.17808839999999998,0.6360300000000001,49.32,45.55,67.1361668551,135.52,50.8705888,4.8580884,51.1020334993,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.26,4.68,50.4774206948,0.0,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.6105887999999999,0.17808839999999998,0.6360300000000001,0.0,0.0,0.0,132.85
2019-04-20 00:30:00,47.44,46.04,66.1077544619,0.0,0.0,0.0,47.44,46.04,66.1077544619,136.02,48.38,4.98,48.6356330276,0.0,0.0,0.0,48.38,4.98,48.6356330276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2019-04-20 01:00:00,46.21,46.61,65.6342608704,0.0,0.0,0.0,46.21,46.61,65.6342608704,136.15,47.15,5.41,47.4593573492,0.0,0.0,0.0,47.15,5.41,47.4593573492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25
2019-04-20 01:30:00,47.37,46.85,66.6246155711,0.0,0.0,0.0,47.37,46.85,66.6246155711,136.23,48.32,5.58,48.6411225199,0.0,0.0,0.0,48.32,5.58,48.6411225199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.35
2019-04-20 02:00:00,48.89,46.59,67.5341409955,0.0,0.0,0.0,48.89,46.59,67.5341409955,136.23,49.85,5.38,50.1394744687,0.0,0.0,0.0,49.85,5.38,50.1394744687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.35
2019-04-20 02:30:00,48.54,46.67,67.3366207943,0.0,0.0,0.0,48.54,46.67,67.3366207943,136.54,49.5,5.34,49.7872031751,0.0,0.0,0.0,49.5,5.34,49.7872031751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45
2019-04-20 03:00:00,47.52,46.92,66.7805121274,0.0,0.0,0.0,47.52,46.92,66.7805121274,136.91,48.46,5.38,48.7577275927,0.0,0.0,0.0,48.46,5.38,48.7577275927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.87
2019-04-20 03:30:00,46.55,47.34,66.392605763,0.0,0.0,0.0,46.55,47.34,66.392605763,137.08,47.5,5.55,47.8231377055,0.0,0.0,0.0,47.5,5.55,47.8231377055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.34
2019-04-20 04:00:00,45.97,47.73,66.2675923812,0.0,0.0,0.0,45.97,47.73,66.2675923812,137.62,46.92,5.82,47.2795812164,0.0,0.0,0.0,46.92,5.82,47.2795812164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.59
2019-04-20 04:30:00,45.26,48.07,66.0241811763,0.0,0.0,0.0,45.26,48.07,66.0241811763,137.68,46.2,6.05,46.594447094,0.0,0.0,0.0,46.2,6.05,46.594447094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.59
2019-04-20 05:00:00,44.99,48.21,65.9416727116,0.0,0.0,0.0,44.99,48.21,65.9416727116,137.68,45.93,6.12,46.3359396149,0.0,0.0,0.0,45.93,6.12,46.3359396149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.69
2019-04-20 05:30:00,45.69,48.02,66.2834557035,0.0,0.0,0.0,45.69,48.02,66.2834557035,137.68,46.64,5.96,47.0192641372,0.0,0.0,0.0,46.64,5.96,47.0192641372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.69
2019-04-20 06:00:00,45.71287712,48.59083916,66.7138425281,0.00287712,0.00083916,0.0029969999999999997,45.71,48.59,66.7112599191,138.12,46.65287712,6.33083916,47.08046801,0.00287712,0.00083916,0.0029969999999999997,46.65,6.33,47.0775041819,0.0,0.00287712,0.00083916,0.0029969999999999997,0.00287712,0.00083916,0.0029969999999999997,0.0,0.0,0.0,135.24
2019-04-20 06:30:00,47.32526464,47.96778552,67.3838936315,0.09526464,0.02778552,0.09923399999999999,47.23,47.94,67.2972250542,137.73,48.27526464,5.97778552,48.6439625831,0.09526464,0.02778552,0.09923399999999999,48.18,5.95,48.5460080748,0.0,0.09526464,0.02778552,0.09923399999999999,0.09526464,0.02778552,0.09923399999999999,0.0,0.0,0.0,134.72
2019-04-20 07:00:00,49.011688,47.170909,68.023820949,0.31168799999999997,0.09090899999999999,0.324675,48.7,47.08,67.7363742756,137.06,49.961688,5.420909,50.2549154033,0.31168799999999997,0.09090899999999999,0.324675,49.65,5.33,49.935272103,0.0,0.31168799999999997,0.09090899999999999,0.324675,0.31168799999999997,0.09090899999999999,0.324675,0.0,0.0,0.0,134.22
2019-04-20 07:30:00,51.47639296,46.19853128,69.1673573631,0.64639296,0.18853128,0.673326,50.83,46.01,68.5609874491,136.34,52.45639296,4.86853128,52.681835192,0.64639296,0.18853128,0.673326,51.81,4.68,52.020942898,0.0,0.64639296,0.18853128,0.673326,0.64639296,0.18853128,0.673326,0.0,0.0,0.0,133.54
2019-04-20 08:00:00,54.05224672,45.09107196,70.3906964448,1.03224672,0.30107196,1.075257,53.02,44.79,69.4065162647,135.9,55.01224672,4.10107196,55.1648989884,1.03224672,0.30107196,1.075257,53.98,3.8,54.1135879424,0.0,1.03224672,0.30107196,1.075257,1.03224672,0.30107196,1.075257,0.0,0.0,0.0,132.92
2019-04-20 08:30:00,57.09947904,43.30151472,71.661507685,1.47947904,0.43151472,1.541124,55.62,42.87,70.2240792036,134.97,58.07947904,2.78151472,58.1460463806,1.47947904,0.43151472,1.541124,56.6,2.35,56.648764329,0.0,1.47947904,0.43151472,1.541124,1.47947904,0.43151472,1.541124,0.0,0.0,0.0,132.27
2019-04-20 09:00:00,57.74272544,42.18454492,71.510545875,1.83272544,0.53454492,1.9090889999999998,55.91,41.65,69.7183663033,134.42,58.69272544,1.91454492,58.7239431733,1.83272544,0.53454492,1.9090889999999998,56.86,1.38,56.8767439293,0.0,1.83272544,0.53454492,1.9090889999999998,1.83272544,0.53454492,1.9090889999999998,0.0,0.0,0.0,131.64
2019-04-20 09:30:00,57.98878848,41.66589664,71.4055077161,2.72878848,0.79589664,2.842488,55.26,40.87,68.7315393397,133.85,58.95878848,1.5958966399999999,58.9803833924,2.72878848,0.79589664,2.842488,56.23,0.8,56.2356906244,0.0,2.72878848,0.79589664,2.842488,2.72878848,0.79589664,2.842488,0.0,0.0,0.0,131.49
2019-04-20 10:00:00,57.40079584,41.23023212,70.6737815865,3.36079584,0.98023212,3.500829,54.04,40.25,67.3823723239,133.85,58.33079584,1.31023212,58.3455092662,3.36079584,0.98023212,3.500829,54.97,0.33,54.9709905314,0.0,3.36079584,0.98023212,3.500829,3.36079584,0.98023212,3.500829,0.0,0.0,0.0,131.31
2019-04-20 10:30:00,56.29930688,40.94104784,69.6116466793,3.8093068800000003,1.11104784,3.968028,52.49,39.83,65.8910388444,133.85,57.23930688,1.17104784,57.2512847467,3.8093068800000003,1.11104784,3.968028,53.43,0.06,53.4300336889,0.0,3.8093068800000003,1.11104784,3.968028,3.8093068800000003,1.11104784,3.968028,0.0,0.0,0.0,130.8
2019-04-20 11:00:00,55.07352224,40.97477732,68.6441929688,4.23352224,1.23477732,4.409919,50.84,39.74,64.5288555609,133.85,55.98352224,1.2647773199999999,55.9978073148,4.23352224,1.23477732,4.409919,51.75,0.03,51.750008695700004,0.0,4.23352224,1.23477732,4.409919,4.23352224,1.23477732,4.409919,0.0,0.0,0.0,130.8
2019-04-20 11:30:00,54.18935616,40.93647888,67.9137808116,4.47935616,1.30647888,4.665996,49.71,39.63,63.5737445806,134.07,55.08935616,1.4564788800000001,55.108606341,4.47935616,1.30647888,4.665996,50.61,0.15,50.6102222876,0.0,4.47935616,1.30647888,4.665996,4.47935616,1.30647888,4.665996,0.0,0.0,0.0,131.15
2019-04-20 12:00:00,53.36084448,41.19232964,67.4105907465,4.6708444799999995,1.36232964,4.865463,48.69,39.83,62.905842336,134.59,54.28084448,1.46232964,54.3005385373,4.6708444799999995,1.36232964,4.865463,49.61,0.1,49.610100786,0.0,4.6708444799999995,1.36232964,4.865463,4.6708444799999995,1.36232964,4.865463,0.0,0.0,0.0,131.49
2019-04-20 12:30:00,52.77213312,41.27312216,66.9952882438,4.74213312,1.38312216,4.939722,48.03,39.89,62.4347098976,134.59,53.68213312,1.48312216,53.7026169535,4.74213312,1.38312216,4.939722,48.94,0.1,48.9401021658,0.0,4.74213312,1.38312216,4.939722,4.74213312,1.38312216,4.939722,0.0,0.0,0.0,131.49
2019-04-20 13:00:00,51.81578944,41.45002192,66.3549572561,4.76578944,1.3900219200000001,4.964364,47.05,40.06,61.7940620125,134.59,52.71578944,1.43002192,52.7351819848,4.76578944,1.3900219200000001,4.964364,47.95,0.04,47.950016684,0.0,4.76578944,1.3900219200000001,4.964364,4.76578944,1.3900219200000001,4.964364,0.0,0.0,0.0,131.49
2019-04-20 13:30:00,50.50506016,41.69272588,65.4907970105,4.77506016,1.39272588,4.974021,45.73,40.3,60.9534486309,134.59,51.40506016,1.51272588,51.4273132649,4.77506016,1.39272588,4.974021,46.63,0.12,46.6301544068,0.0,4.77506016,1.39272588,4.974021,4.77506016,1.39272588,4.974021,0.0,0.0,0.0,131.58
2019-04-20 14:00:00,49.95501024,41.97396132,65.2481147388,4.74501024,1.38396132,4.942719,45.21,40.59,60.75765137,134.98,50.84501024,1.61396132,50.8706195898,4.74501024,1.38396132,4.942719,46.1,0.23,46.1005737491,0.0,4.74501024,1.38396132,4.942719,4.74501024,1.38396132,4.942719,0.0,0.0,0.0,132.24
2019-04-20 14:30:00,49.55778752,42.24727136,65.1214729659,4.68778752,1.36727136,4.883112,44.87,40.88,60.7000107084,135.09,50.46778752,1.7972713599999999,50.4997798164,4.68778752,1.36727136,4.883112,45.78,0.43,45.7820193963,0.0,4.68778752,1.36727136,4.883112,4.68778752,1.36727136,4.883112,0.0,0.0,0.0,132.24
2019-04-20 15:00:00,49.48167392,42.55382156,65.2630353515,4.40167392,1.28382156,4.585077,45.08,41.27,61.118076704,135.36,50.38167392,1.97382156,50.4203236655,4.40167392,1.28382156,4.585077,45.98,0.6900000000000001,45.9851769595,0.0,4.40167392,1.28382156,4.585077,4.40167392,1.28382156,4.585077,0.0,0.0,0.0,132.24
2019-04-20 15:30:00,48.92803776,43.09442768,65.2003265031,4.19803776,1.22442768,4.372956,44.73,41.87,61.2688322069,135.66,49.83803776,2.34442768,49.8931493185,4.19803776,1.22442768,4.372956,45.64,1.12,45.653740263,0.0,4.19803776,1.22442768,4.372956,4.19803776,1.22442768,4.372956,0.0,0.0,0.0,132.58
2019-04-20 16:00:00,49.18233376,43.26818068,65.5060105138,3.90233376,1.13818068,4.064931,45.28,42.13,61.8483249571,135.41,50.09233376,2.52818068,50.1560923425,3.90233376,1.13818068,4.064931,46.19,1.3900000000000001,46.2109099672,0.0,3.90233376,1.13818068,4.064931,3.90233376,1.13818068,4.064931,0.0,0.0,0.0,132.78
2019-04-20 16:30:00,50.54469184,43.24053512,66.5169884365,3.46469184,1.01053512,3.609054,47.08,42.23,63.244757095,135.41,51.484691839999996,2.50053512,51.5453797129,3.46469184,1.01053512,3.609054,48.02,1.49,48.0431108485,0.0,3.46469184,1.01053512,3.609054,3.46469184,1.01053512,3.609054,0.0,0.0,0.0,132.78
2019-04-20 17:00:00,52.36526176,42.74778468,67.59803055,2.97526176,0.86778468,3.099231,49.39,41.88,64.7557449189,135.0,53.31526176,2.27778468,53.3638964056,2.97526176,0.86778468,3.099231,50.34,1.4100000000000001,50.359742850800004,0.0,2.97526176,0.86778468,3.099231,2.97526176,0.86778468,3.099231,0.0,0.0,0.0,132.43
2019-04-20 17:30:00,54.76252512,42.74615316,69.4706252131,2.35252512,0.68615316,2.450547,52.41,42.06,67.2000870535,135.23,55.73252512,2.32615316,55.7810482581,2.35252512,0.68615316,2.450547,53.38,1.6400000000000001,53.405187014,0.0,2.35252512,0.68615316,2.450547,2.35252512,0.68615316,2.450547,0.0,0.0,0.0,132.27
2019-04-20 18:00:00,56.6326256,42.5470158,70.8343337361,1.7726256,0.5170158,1.846485,54.86,42.03,69.1096266811,135.32,57.6126256,2.0970158,57.6507771309,1.7726256,0.5170158,1.846485,55.84,1.58,55.8623486796,0.0,1.7726256,0.5170158,1.846485,1.7726256,0.5170158,1.846485,0.0,0.0,0.0,132.27
2019-04-20 18:30:00,58.11797088,42.54482484,72.026110959,1.14797088,0.33482484,1.195803,56.97,42.21,70.9032086721,135.32,59.11797088,2.04482484,59.1533244171,1.14797088,0.33482484,1.195803,57.97,1.71,57.9952153199,0.0,1.14797088,0.33482484,1.195803,1.14797088,0.33482484,1.195803,0.0,0.0,0.0,132.27
2019-04-20 19:00:00,59.2486208,42.4087644,72.8622149309,0.5786207999999999,0.16876439999999998,0.6027300000000001,58.67,42.24,72.2937514589,134.82,60.2686208,2.0787644,60.3044601548,0.5786207999999999,0.16876439999999998,0.6027300000000001,59.69,1.9100000000000001,59.7205509017,0.0,0.5786207999999999,0.16876439999999998,0.6027300000000001,0.5786207999999999,0.16876439999999998,0.6027300000000001,0.0,0.0,0.0,132.27
2019-04-20 19:30:00,59.67080896,42.59731928,73.3153261725,0.23080896,0.06731928,0.240426,59.44,42.53,73.0884019527,134.63,60.68080896,2.26731928,60.7231530206,0.23080896,0.06731928,0.240426,60.45,2.2,60.490019838,0.0,0.23080896,0.06731928,0.240426,0.23080896,0.06731928,0.240426,0.0,0.0,0.0,132.27
2019-04-20 20:00:00,59.6055344,42.4991142,73.2051530898,0.06553439999999999,0.019114199999999998,0.06826499999999999,59.54,42.48,73.140700024,134.63,60.6155344,2.2191142,60.6561413084,0.06553439999999999,0.019114199999999998,0.06826499999999999,60.55,2.2,60.5899537877,0.0,0.06553439999999999,0.019114199999999998,0.06826499999999999,0.06553439999999999,0.019114199999999998,0.06826499999999999,0.0,0.0,0.0,132.27
2019-04-20 20:30:00,60.72127872,42.45037296,74.088513643,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,60.72,42.45,74.0872519399,134.63,61.75127872,2.24037296,61.7919063839,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,61.75,2.24,61.7906149832,0.0,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0012787200000000001,0.00037296000000000003,0.0013319999999999999,0.0,0.0,0.0,131.85
2019-04-20 21:00:00,62.02,42.52,75.195949359,0.0,0.0,0.0,62.02,42.52,75.195949359,134.63,63.04,2.45,63.0875906974,0.0,0.0,0.0,63.04,2.45,63.0875906974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.53
2019-04-20 21:30:00,60.97,42.92,74.561835412,0.0,0.0,0.0,60.97,42.92,74.561835412,134.63,61.98,2.65,62.0366254724,0.0,0.0,0.0,61.98,2.65,62.0366254724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05
2019-04-20 22:00:00,58.9,43.54,73.2457616521,0.0,0.0,0.0,58.9,43.54,73.2457616521,134.63,59.9,3.34,59.9930462637,0.0,0.0,0.0,59.9,3.34,59.9930462637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75
2019-04-20 22:30:00,56.08,44.3,71.4664704599,0.0,0.0,0.0,56.08,44.3,71.4664704599,134.88,57.07,3.88,57.2017421063,0.0,0.0,0.0,57.07,3.88,57.2017421063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2019-04-20 23:00:00,53.04,45.22,69.7,0.0,0.0,0.0,53.04,45.22,69.7,135.36,53.99,4.6,54.1856078678,0.0,0.0,0.0,53.99,4.6,54.1856078678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34
2019-04-20 23:30:00,49.73,46.36,67.9876643223,0.0,0.0,0.0,49.73,46.36,67.9876643223,135.87,50.69,5.43,50.9800058847,0.0,0.0,0.0,50.69,5.43,50.9800058847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2019-04-21 00:00:00,47.09,47.32,66.7581493153,0.0,0.0,0.0,47.09,47.32,66.7581493153,136.65,48.02,5.95,48.3872183536,0.0,0.0,0.0,48.02,5.95,48.3872183536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.78
2019-04-21 00:30:00,45.48775168,48.39559424,66.4173854856,0.56775168,0.16559424,0.5914079999999999,44.92,48.23,65.9085677283,137.38,46.41775168,6.54559424,46.8769930241,0.56775168,0.16559424,0.5914079999999999,45.85,6.38,46.2917584458,0.0,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,134.59
2019-04-21 01:00:00,44.2770224,48.698298199999996,65.817770854,0.5770223999999999,0.16829819999999998,0.601065,43.7,48.53,65.3058259269,137.68,45.2070224,6.6682982,45.6961822821,0.5770223999999999,0.16829819999999998,0.601065,44.63,6.5,45.1008525418,0.0,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,134.59
2019-04-21 01:30:00,44.9510384,49.1036362,66.57148745,0.5610383999999999,0.16363619999999998,0.584415,44.39,48.94,66.0726547068,137.76,45.9110384,6.9836362,46.4391496643,0.5610383999999999,0.16363619999999998,0.584415,45.35,6.82,45.8599487571,0.0,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.89
2019-04-21 02:00:00,45.91286656,48.71708608,66.9428546738,0.57286656,0.16708608,0.5967359999999999,45.34,48.55,66.4290456051,137.41,46.85286656,6.89708608,47.3577966262,0.57286656,0.16708608,0.5967359999999999,46.28,6.73,46.7667755998,0.0,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,134.55
2019-04-21 02:30:00,45.59574368,49.09792524,67.0043140746,0.57574368,0.16792524,0.599733,45.02,48.93,66.4901895019,137.68,46.52574368,7.21792524,47.0823031483,0.57574368,0.16792524,0.599733,45.95,7.05,46.4876865417,0.0,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,134.55
2019-04-21 03:00:00,44.48291648,49.25585064,66.3691847233,0.60291648,0.17585064,0.628038,43.88,49.08,65.8354068872,137.68,45.41291648,7.26585064,45.9904943303,0.60291648,0.17585064,0.628038,44.81,7.09,45.3674354576,0.0,0.60291648,0.17585064,0.628038,0.60291648,0.17585064,0.628038,0.0,0.0,0.0,134.63
2019-04-21 03:30:00,43.77675264,49.34696952,65.9661085142,0.6067526400000001,0.17696952,0.632034,43.17,49.17,65.4319325712,137.68,44.70675264,7.25696952,45.2919125035,0.6067526400000001,0.17696952,0.632034,44.1,7.08,44.6647109025,0.0,0.6067526400000001,0.17696952,0.632034,0.6067526400000001,0.17696952,0.632034,0.0,0.0,0.0,134.92
2019-04-21 04:00:00,43.32643296,49.29687628,65.6304944672,0.60643296,0.17687628,0.631701,42.72,49.12,65.0981781619,137.68,44.25643296,7.19687628,44.8377841394,0.60643296,0.17687628,0.631701,43.65,7.02,44.2108911921,0.0,0.60643296,0.17687628,0.631701,0.60643296,0.17687628,0.631701,0.0,0.0,0.0,134.85
2019-04-21 04:30:00,42.9289904,49.5476222,65.5581046282,0.6089903999999999,0.17762219999999998,0.634365,42.32,49.37,65.0259894196,137.68,43.8589904,7.4076222,44.4801518159,0.6089903999999999,0.17762219999999998,0.634365,43.25,7.23,43.8501470921,0.0,0.6089903999999999,0.17762219999999998,0.634365,0.6089903999999999,0.17762219999999998,0.634365,0.0,0.0,0.0,134.96
2019-04-21 05:00:00,42.77314624,49.56883432,65.4722183457,0.6131462400000001,0.17883432,0.638694,42.16,49.39,64.937182723,137.68,43.69314624,7.43883432,44.3218601188,0.6131462400000001,0.17883432,0.638694,43.08,7.26,43.6874581545,0.0,0.6131462400000001,0.17883432,0.638694,0.6131462400000001,0.17883432,0.638694,0.0,0.0,0.0,135.26
2019-04-21 05:30:00,43.0585808,49.3604194,65.5018502323,0.6185807999999999,0.18041939999999998,0.644355,42.44,49.18,64.9601878076,137.68,43.9785808,7.2604194,44.5738629585,0.6185807999999999,0.18041939999999998,0.644355,43.36,7.08,43.934223562,0.0,0.6185807999999999,0.18041939999999998,0.644355,0.6185807999999999,0.18041939999999998,0.644355,0.0,0.0,0.0,134.79
2019-04-21 06:00:00,42.86520416,49.60526788,65.5599598011,0.63520416,0.18526788,0.661671,42.23,49.42,65.0054559249,137.89,43.79520416,7.3952678800000005,44.4151989125,0.63520416,0.18526788,0.661671,43.16,7.21,43.7580815393,0.0,0.63520416,0.18526788,0.661671,0.63520416,0.18526788,0.661671,0.0,0.0,0.0,135.36
2019-04-21 06:30:00,43.71137792,49.56456856,66.085785281,0.70137792,0.20456856,0.730602,43.01,49.36,65.46960898,137.76,44.64137792,7.4445685600000004,45.2578636663,0.70137792,0.20456856,0.730602,43.94,7.24,44.5324735446,0.0,0.70137792,0.20456856,0.730602,0.70137792,0.20456856,0.730602,0.0,0.0,0.0,135.13
2019-04-21 07:00:00,44.89410496,49.09244728,66.5248001883,0.93410496,0.27244728,0.973026,43.96,48.82,65.6953118571,137.68,45.82410496,7.14244728,46.3773991135,0.93410496,0.27244728,0.973026,44.89,6.87,45.412652422,0.0,0.93410496,0.27244728,0.973026,0.93410496,0.27244728,0.973026,0.0,0.0,0.0,134.59
2019-04-21 07:30:00,46.86558304,48.55121172,67.4803899897,1.37558304,0.40121172,1.432899,45.49,48.15,66.2401887075,137.05,47.80558304,6.74121172,48.2785429073,1.37558304,0.40121172,1.432899,46.43,6.34,46.8608632016,0.0,1.37558304,0.40121172,1.432899,1.37558304,0.40121172,1.432899,0.0,0.0,0.0,134.59
2019-04-21 08:00:00,48.67555232,48.40995276,68.6500758913,2.12555232,0.61995276,2.214117,46.55,47.79,66.7142158764,136.91,49.61555232,6.72995276,50.0699040959,2.12555232,0.61995276,2.214117,47.49,6.11,47.8814389926,0.0,2.12555232,0.61995276,2.214117,2.12555232,0.61995276,2.214117,0.0,0.0,0.0,134.42
2019-04-21 08:30:00,50.70955744,47.53487092,69.5055621454,2.9995574400000002,0.87487092,3.124539,47.71,46.66,66.7337972844,136.31,51.64955744,6.19487092,52.0197386524,2.9995574400000002,0.87487092,3.124539,48.65,5.32,48.9400132816,0.0,2.9995574400000002,0.87487092,3.124539,2.9995574400000002,0.87487092,3.124539,0.0,0.0,0.0,133.81
2019-04-21 09:00:00,52.18146464,46.74501052,70.0571285487,3.89146464,1.13501052,4.053609,48.29,45.61,66.4243645058,135.87,53.12146464,5.63501052,53.419503452,3.89146464,1.13501052,4.053609,49.23,4.5,49.4352394553,0.0,3.89146464,1.13501052,4.053609,3.89146464,1.13501052,4.053609,0.0,0.0,0.0,133.41
2019-04-21 09:30:00,53.80860672,45.85167696,70.6947129366,4.66860672,1.36167696,4.863132,49.14,44.49,66.2880057024,135.57,54.74860672,4.92167696,54.9693809487,4.66860672,1.36167696,4.863132,50.08,3.56,50.2063740973,0.0,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,133.04
2019-04-21 10:00:00,54.15546912,45.53659516,70.755892577,5.40546912,1.57659516,5.630697,48.75,43.96,65.6433096362,135.66,55.08546912,4.76659516,55.2913134008,5.40546912,1.57659516,5.630697,49.68,3.19,49.7823111155,0.0,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,133.04
2019-04-21 10:30:00,54.6108032,44.7873176,70.627499205,5.9908032,1.7473176,6.24042,48.62,43.04,64.9333966461,135.43,55.5408032,4.0173176,55.6859018137,5.9908032,1.7473176,6.24042,49.55,2.27,49.601969719,0.0,5.9908032,1.7473176,6.24042,5.9908032,1.7473176,6.24042,0.0,0.0,0.0,132.94
2019-04-21 11:00:00,54.1769168,44.5807674,70.1611226815,6.2769168,1.8307674,6.538455,47.9,42.75,64.2025895116,135.6,55.1069168,3.8407674,55.2405989597,6.2769168,1.8307674,6.538455,48.83,2.01,48.8713515262,0.0,6.2769168,1.8307674,6.538455,6.2769168,1.8307674,6.538455,0.0,0.0,0.0,133.03
2019-04-21 11:30:00,53.51245088,44.52321484,69.612492118,6.66245088,1.94321484,6.940053,46.85,42.58,63.3086005216,135.48,54.42245088,3.82321484,54.5565773441,6.66245088,1.94321484,6.940053,47.76,1.88,47.7969873528,0.0,6.66245088,1.94321484,6.940053,6.66245088,1.94321484,6.940053,0.0,0.0,0.0,133.03
2019-04-21 12:00:00,53.29325984,44.34053412,69.3271556493,6.89325984,2.01053412,7.180479,46.4,42.33,62.8075544819,135.36,54.21325984,3.74053412,54.3421488164,6.89325984,2.01053412,7.180479,47.32,1.73,47.3516134889,0.0,6.89325984,2.01053412,7.180479,6.89325984,2.01053412,7.180479,0.0,0.0,0.0,132.82
2019-04-21 12:30:00,53.43413888,44.07412384,69.2656884042,6.97413888,2.03412384,7.264728,46.46,42.04,62.6569485373,135.36,54.36413888,3.53412384,54.4788915772,6.97413888,2.03412384,7.264728,47.39,1.5,47.4137332426,0.0,6.97413888,2.03412384,7.264728,6.97413888,2.03412384,7.264728,0.0,0.0,0.0,132.39
2019-04-21 13:00:00,53.34601696,44.03633828,69.1736699518,7.01601696,2.04633828,7.308351,46.33,41.99,62.5270261567,135.36,54.24601696,3.49633828,54.3585755644,7.01601696,2.04633828,7.308351,47.23,1.45,47.2522528563,0.0,7.01601696,2.04633828,7.308351,7.01601696,2.04633828,7.308351,0.0,0.0,0.0,132.39
2019-04-21 13:30:00,52.13569728,44.30624504,68.4191075681,7.01569728,2.04624504,7.308018,45.12,42.26,61.8200776447,135.62,53.05569728,3.61624504,53.1787950414,7.01569728,2.04624504,7.308018,46.04,1.57,46.0667613361,0.0,7.01569728,2.04624504,7.308018,7.01569728,2.04624504,7.308018,0.0,0.0,0.0,132.89
2019-04-21 14:00:00,50.41203104,44.90892572,67.5143279823,6.92203104,2.01892572,7.210449,43.49,42.89,61.0813572213,136.07,51.31203104,4.07892572,51.4738978948,6.92203104,2.01892572,7.210449,44.39,2.06,44.4377733466,0.0,6.92203104,2.01892572,7.210449,6.92203104,2.01892572,7.210449,0.0,0.0,0.0,133.04
2019-04-21 14:30:00,49.64548768,45.06076724,67.0458588672,6.82548768,1.99076724,7.109883,42.82,43.07,60.7336587075,136.13,50.54548768,4.12076724,50.7131841581,6.82548768,1.99076724,7.109883,43.72,2.13,43.7718551126,0.0,6.82548768,1.99076724,7.109883,6.82548768,1.99076724,7.109883,0.0,0.0,0.0,133.04
2019-04-21 15:00:00,48.78600736,45.38258548,66.6307254874,6.62600736,1.93258548,6.902091,42.16,43.45,60.5422835711,136.13,49.68600736,4.38258548,49.8789172183,6.62600736,1.93258548,6.902091,43.06,2.45,43.1296429385,0.0,6.62600736,1.93258548,6.902091,6.62600736,1.93258548,6.902091,0.0,0.0,0.0,133.04
2019-04-21 15:30:00,48.59239136,45.47069748,66.5492661673,6.24239136,1.82069748,6.502491,42.35,43.65,60.8181305204,136.13,49.50239136,4.39069748,49.6967300204,6.24239136,1.82069748,6.502491,43.26,2.5700000000000003,43.3362723362,0.0,6.24239136,1.82069748,6.502491,6.24239136,1.82069748,6.502491,0.0,0.0,0.0,133.41
2019-04-21 16:00:00,49.00177248,45.50468364,66.8718919977,5.74177248,1.67468364,5.981013,43.26,43.83,61.583248534,136.13,49.91177248,4.45468364,50.1101710078,5.74177248,1.67468364,5.981013,44.17,2.7800000000000002,44.2573982516,0.0,5.74177248,1.67468364,5.981013,5.74177248,1.67468364,5.981013,0.0,0.0,0.0,133.27
2019-04-21 16:30:00,49.79607872,45.18552296,67.2412146013,5.19607872,1.51552296,5.4125820000000004,44.6,43.67,62.4197797177,135.98,50.72607872,4.32552296,50.910168053,5.19607872,1.51552296,5.4125820000000004,45.53,2.81,45.6166307392,0.0,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,133.04
2019-04-21 17:00:00,51.07438112,44.86086116,67.9785942103,4.49438112,1.31086116,4.681647,46.58,43.55,63.7675379798,135.36,52.01438112,4.11086116,52.1765754221,4.49438112,1.31086116,4.681647,47.52,2.8,47.6024201065,0.0,4.49438112,1.31086116,4.681647,4.49438112,1.31086116,4.681647,0.0,0.0,0.0,132.92
2019-04-21 17:30:00,52.68887744,44.47300592,68.9490105908,3.67887744,1.07300592,3.832164,49.01,43.4,65.4640366919,135.36,53.64887744,3.80300592,53.7835003007,3.67887744,1.07300592,3.832164,49.97,2.73,50.0445181813,0.0,3.67887744,1.07300592,3.832164,3.67887744,1.07300592,3.832164,0.0,0.0,0.0,132.71
2019-04-21 18:00:00,53.991176,43.922843,69.6007415411,2.821176,0.822843,2.938725,51.17,43.1,66.9027570433,135.29,54.961176,3.352843,55.0633491851,2.821176,0.822843,2.938725,52.14,2.5300000000000002,52.2013457681,0.0,2.821176,0.822843,2.938725,2.821176,0.822843,2.938725,0.0,0.0,0.0,132.27
2019-04-21 18:30:00,55.310008,43.540419,70.3915127814,1.990008,0.580419,2.072925,53.32,42.96,68.4732356472,135.23,56.290008,3.010419,56.3704499112,1.990008,0.580419,2.072925,54.3,2.43,54.3543457324,0.0,1.990008,0.580419,2.072925,1.990008,0.580419,2.072925,0.0,0.0,0.0,132.27
2019-04-21 19:00:00,55.80167712,43.65048916,70.8462587108,1.20167712,0.35048916,1.251747,54.6,43.3,69.6853643171,135.12,56.79167712,3.17048916,56.8801071695,1.20167712,0.35048916,1.251747,55.59,2.8200000000000003,55.6614812954,0.0,1.20167712,0.35048916,1.251747,1.20167712,0.35048916,1.251747,0.0,0.0,0.0,132.27
2019-04-21 19:30:00,56.1821072,43.2818646,70.920723154,0.6921071999999999,0.20186459999999998,0.720945,55.49,43.08,70.2497437718,134.62,57.1821072,2.9318646,57.2572197532,0.6921071999999999,0.20186459999999998,0.720945,56.49,2.73,56.5559280712,0.0,0.6921071999999999,0.20186459999999998,0.720945,0.6921071999999999,0.20186459999999998,0.720945,0.0,0.0,0.0,132.13
2019-04-21 20:00:00,56.57015936,43.54004648,71.3857028928,0.48015936000000004,0.14004648,0.500166,56.09,43.4,70.9200119853,134.97,57.56015936,3.13004648,57.6452004638,0.48015936000000004,0.14004648,0.500166,57.08,2.99,57.1582583709,0.0,0.48015936000000004,0.14004648,0.500166,0.48015936000000004,0.14004648,0.500166,0.0,0.0,0.0,132.27
2019-04-21 20:30:00,57.72932032,43.38480176,72.2143714808,0.35932032,0.10480176000000001,0.37429199999999996,57.37,43.28,71.8642838968,134.6,58.73932032,3.11480176,58.8218474859,0.35932032,0.10480176000000001,0.37429199999999996,58.38,3.01,58.4575444233,0.0,0.35932032,0.10480176000000001,0.37429199999999996,0.35932032,0.10480176000000001,0.37429199999999996,0.0,0.0,0.0,132.01
2019-04-21 21:00:00,59.94155808,42.62545444,73.5521566732,0.36155808,0.10545444,0.376623,59.58,42.52,73.1964944516,134.0,60.95155808,2.76545444,61.0142620265,0.36155808,0.10545444,0.376623,60.59,2.66,60.6483610661,0.0,0.36155808,0.10545444,0.376623,0.36155808,0.10545444,0.376623,0.0,0.0,0.0,131.15
2019-04-21 21:30:00,59.77155808,43.07545444,73.6758707483,0.36155808,0.10545444,0.376623,59.41,42.97,73.3209997204,134.46,60.78155808,2.98545444,60.8548333401,0.36155808,0.10545444,0.376623,60.42,2.88,60.488600579,0.0,0.36155808,0.10545444,0.376623,0.36155808,0.10545444,0.376623,0.0,0.0,0.0,131.56
2019-04-21 22:00:00,57.37333632,43.69013976,72.1146866646,0.34333632000000003,0.10013976000000001,0.35764199999999996,57.03,43.59,71.7809793748,134.75,58.36333632,3.32013976,58.4576971359,0.34333632000000003,0.10013976000000001,0.35764199999999996,58.02,3.22,58.1092832515,0.0,0.34333632000000003,0.10013976000000001,0.35764199999999996,0.34333632000000003,0.10013976000000001,0.35764199999999996,0.0,0.0,0.0,132.01
2019-04-21 22:30:00,55.11684288,44.55074584,70.8705532923,0.27684288,0.08074584,0.28837799999999997,54.84,44.47,70.6045784634,135.12,56.09684288,4.06074584,56.2436257533,0.27684288,0.08074584,0.28837799999999997,55.82,3.98,55.961708337,0.0,0.27684288,0.08074584,0.28837799999999997,0.27684288,0.08074584,0.28837799999999997,0.0,0.0,0.0,132.16
2019-04-21 23:00:00,51.758760960000004,45.32130528,68.7967299252,0.27876096,0.08130528000000001,0.29037599999999997,51.48,45.24,68.5335538258,135.36,52.71876096,4.68130528,52.9261974478,0.27876096,0.08130528000000001,0.29037599999999997,52.44,4.6,52.6413677634,0.0,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,132.27
2019-04-21 23:30:00,48.60515456,45.85317008,66.8204628552,0.28515456,0.08317008000000001,0.29703599999999997,48.32,45.77,66.5561064065,135.46,49.54515456,5.06317008,49.8031929863,0.28515456,0.08317008000000001,0.29703599999999997,49.26,4.98,49.5110896669,0.0,0.28515456,0.08317008000000001,0.29703599999999997,0.28515456,0.08317008000000001,0.29703599999999997,0.0,0.0,0.0,132.47
2019-04-22 00:00:00,46.02067904,46.87186472,65.6877051025,0.28067904,0.08186472,0.29237399999999997,45.74,46.79,65.4328029355,136.41,46.95067904,5.61186472,47.2848737754,0.28067904,0.08186472,0.29237399999999997,46.67,5.53,46.9964871028,0.0,0.28067904,0.08186472,0.29237399999999997,0.28067904,0.08186472,0.29237399999999997,0.0,0.0,0.0,133.41
2019-04-22 00:30:00,43.9813184,47.6520512,64.8465446402,0.28131839999999997,0.08205119999999999,0.29304,43.7,47.57,64.5956260129,136.91,44.9113184,6.1020512,45.3239621974,0.28131839999999997,0.08205119999999999,0.29304,44.63,6.02,45.034179242,0.0,0.28131839999999997,0.08205119999999999,0.29304,0.28131839999999997,0.08205119999999999,0.29304,0.0,0.0,0.0,133.81
2019-04-22 01:00:00,42.7513184,48.0120512,64.2871082362,0.28131839999999997,0.08205119999999999,0.29304,42.47,47.93,64.0389397164,136.91,43.6813184,6.3020512,44.1335861503,0.28131839999999997,0.08205119999999999,0.29304,43.4,6.22,43.8434533311,0.0,0.28131839999999997,0.08205119999999999,0.29304,0.28131839999999997,0.08205119999999999,0.29304,0.0,0.0,0.0,134.21
2019-04-22 01:30:00,43.67899072,48.17428896,65.0278121047,0.28899072,0.08428896,0.30103199999999997,43.39,48.09,64.7714458693,137.13,44.61899072,6.44428896,45.0819608388,0.28899072,0.08428896,0.30103199999999997,44.33,6.36,44.7839089406,0.0,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,134.33
