Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-22 02:00:00,44.79323648,47.79261064,65.5024248875,0.28323648,0.08261064,0.29503799999999997,44.51,47.71,65.2486337022,137.13,45.74323648,5.96261064,46.1302114596,0.28323648,0.08261064,0.29503799999999997,45.46,5.88,45.8386954439,0.0,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,134.33
2019-04-22 02:30:00,44.667712,47.993916,65.5638655688,0.28771199999999997,0.08391599999999999,0.2997,44.38,47.91,65.3066038008,137.47,45.607712,6.133916,46.0183476384,0.28771199999999997,0.08391599999999999,0.2997,45.32,6.05,45.7220395433,0.0,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,134.41
2019-04-22 03:00:00,43.62387584,48.17279712,64.9896986119,0.28387584,0.08279712,0.29570399999999997,43.34,48.09,64.7379618153,137.68,44.55387584,6.25279712,44.9905025999,0.28387584,0.08279712,0.29570399999999997,44.27,6.17,44.697894805,0.0,0.28387584,0.08279712,0.29570399999999997,0.28387584,0.08279712,0.29570399999999997,0.0,0.0,0.0,134.59
2019-04-22 03:30:00,43.14259712,48.38242416,64.8239358097,0.28259712,0.08242416,0.29437199999999997,42.86,48.3,64.5745274857,137.68,44.08259712,6.30242416,44.5308423358,0.28259712,0.08242416,0.29437199999999997,43.8,6.22,44.2394439386,0.0,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.73
2019-04-22 04:00:00,42.54314656,48.74550108,64.6996382893,0.29314656,0.08550108000000001,0.305361,42.25,48.66,64.4426729737,138.04,43.48314656,6.45550108,43.9597262156,0.29314656,0.08550108000000001,0.305361,43.19,6.37,43.6572216248,0.0,0.29314656,0.08550108000000001,0.305361,0.29314656,0.08550108000000001,0.305361,0.0,0.0,0.0,135.36
2019-04-22 04:30:00,42.2668928,49.0195104,64.7255948356,0.30689279999999997,0.08951039999999999,0.31968,41.96,48.93,64.4576333726,138.37,43.2068928,6.6695104,43.7186225127,0.30689279999999997,0.08951039999999999,0.31968,42.9,6.58,43.4016866032,0.0,0.30689279999999997,0.08951039999999999,0.31968,0.30689279999999997,0.08951039999999999,0.31968,0.0,0.0,0.0,135.36
2019-04-22 05:00:00,41.73744224,64.03258732,76.4341960357,0.31744224,0.09258732,0.330669,41.42,63.94,76.1835940344,136.39,43.56744224,12.96258732,45.4549303527,0.31744224,0.09258732,0.330669,43.25,12.87,45.124266199,0.0,0.31744224,0.09258732,0.330669,0.31744224,0.09258732,0.330669,0.0,0.0,0.0,133.61
2019-04-22 05:30:00,42.33392576,68.68156168,80.6803457173,0.31392576,0.09156168,0.32700599999999996,42.02,68.59,80.4379792138,135.36,44.47392576,15.13156168,46.977592864900004,0.31392576,0.09156168,0.32700599999999996,44.16,15.04,46.6509078154,0.0,0.31392576,0.09156168,0.32700599999999996,0.31392576,0.09156168,0.32700599999999996,0.0,0.0,0.0,132.48
2019-04-22 06:00:00,42.5172624,68.4083682,80.5445370077,0.33726239999999996,0.09836819999999999,0.351315,42.18,68.31,80.2833015016,135.36,44.6672624,15.2883682,47.2112119367,0.33726239999999996,0.09836819999999999,0.351315,44.33,15.19,46.8602710193,0.0,0.33726239999999996,0.09836819999999999,0.351315,0.33726239999999996,0.09836819999999999,0.351315,0.0,0.0,0.0,132.48
2019-04-22 06:30:00,43.88814144,67.63195792,80.6241321885,0.41814144000000003,0.12195792,0.435564,43.47,67.51,80.2947134001,134.66,46.04814144,15.38195792,48.5493147174,0.41814144000000003,0.12195792,0.435564,45.63,15.26,48.1140779814,0.0,0.41814144000000003,0.12195792,0.435564,0.41814144000000003,0.12195792,0.435564,0.0,0.0,0.0,132.16
2019-04-22 07:00:00,45.47187744,67.32888092,81.2457373888,0.6818774400000001,0.19888092000000002,0.710289,44.79,67.13,80.7005638146,134.66,47.65187744,15.81888092,50.2089475803,0.6818774400000001,0.19888092000000002,0.710289,46.97,15.62,49.4991444371,0.0,0.6818774400000001,0.19888092000000002,0.710289,0.6818774400000001,0.19888092000000002,0.710289,0.0,0.0,0.0,132.16
2019-04-22 07:30:00,47.55380512,66.71319316,81.926885227,1.07380512,0.31319316,1.118547,46.48,66.4,81.0515292885,134.59,49.76380512,16.56319316,52.4478375882,1.07380512,0.31319316,1.118547,48.69,16.25,51.3300944866,0.0,1.07380512,0.31319316,1.118547,1.07380512,0.31319316,1.118547,0.0,0.0,0.0,132.04
2019-04-22 08:00:00,49.60115712,65.61200416,82.2508959072,1.72115712,0.50200416,1.792872,47.88,65.11,80.8195923029,133.99,51.84115712,17.38200416,54.677597242,1.72115712,0.50200416,1.792872,50.12,16.88,52.8861872326,0.0,1.72115712,0.50200416,1.792872,1.72115712,0.50200416,1.792872,0.0,0.0,0.0,131.49
2019-04-22 08:30:00,52.07213536,64.43978948,82.8492229848,2.50213536,0.72978948,2.606391,49.57,63.71,80.7226672007,133.43,54.30213536,18.13978948,57.2518459705,2.50213536,0.72978948,2.606391,51.8,17.41,54.6474894208,0.0,2.50213536,0.72978948,2.606391,2.50213536,0.72978948,2.606391,0.0,0.0,0.0,130.63
2019-04-22 09:00:00,53.44746912,63.07384516,82.6737074202,3.40746912,0.99384516,3.549447,50.04,62.08,79.7366164319,132.72,55.68746912,19.25384516,58.9220227965,3.40746912,0.99384516,3.549447,52.28,18.26,55.3771252414,0.0,3.40746912,0.99384516,3.549447,3.40746912,0.99384516,3.549447,0.0,0.0,0.0,129.96
2019-04-22 09:30:00,54.72842752,61.75079136,82.5127930226,4.04842752,1.18079136,4.217112,50.68,60.57,78.9758653007,132.04,56.95842752,20.13079136,60.4111846129,4.04842752,1.18079136,4.217112,52.91,18.95,56.2011619097,0.0,4.04842752,1.18079136,4.217112,4.04842752,1.18079136,4.217112,0.0,0.0,0.0,129.2
2019-04-22 10:00:00,55.25137376,55.80790068,78.531752054,4.86137376,1.41790068,5.063931,50.39,54.39,74.1446167972,132.41,57.12137376,15.52790068,59.1943159413,4.86137376,1.41790068,5.063931,52.26,14.11,54.1313190307,0.0,4.86137376,1.41790068,5.063931,4.86137376,1.41790068,5.063931,0.0,0.0,0.0,129.59
2019-04-22 10:30:00,56.15927584,41.51312212,69.8369785359,4.87927584,1.42312212,5.082579,51.28,40.09,65.0910631347,133.81,57.10927584,1.83312212,57.1386885015,4.87927584,1.42312212,5.082579,52.23,0.41000000000000003,52.2316092036,0.0,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,130.75
2019-04-22 11:00:00,56.1971376,41.3033318,69.7429816699,5.2571376,1.5333318,5.476185,50.94,39.77,64.6261286168,133.81,57.1271376,1.6733318,57.1516394313,5.2571376,1.5333318,5.476185,51.87,0.14,51.8701889335,0.0,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,130.92
2019-04-22 11:30:00,55.12909504,40.97890272,68.691248264,5.85909504,1.70890272,6.103224,49.27,39.27,63.0052839054,133.43,56.03909504,1.94890272,56.0729738351,5.85909504,1.70890272,6.103224,50.18,0.24,50.1805739306,0.0,5.85909504,1.70890272,6.103224,5.85909504,1.70890272,6.103224,0.0,0.0,0.0,130.75
2019-04-22 12:00:00,54.72645728,41.45480004,68.6548292021,6.25645728,1.82480004,6.517143,48.47,39.63,62.6089274784,134.43,55.65645728,2.09480004,55.6958654136,6.25645728,1.82480004,6.517143,49.4,0.27,49.4007378487,0.0,6.25645728,1.82480004,6.517143,6.25645728,1.82480004,6.517143,0.0,0.0,0.0,131.49
2019-04-22 12:30:00,54.61406944,41.55118692,68.6235944501,6.48406944,1.89118692,6.754239,48.13,39.66,62.3651545336,134.43,55.53406944,2.20118692,55.5776762057,6.48406944,1.89118692,6.754239,49.05,0.31,49.0509796029,0.0,6.48406944,1.89118692,6.754239,6.48406944,1.89118692,6.754239,0.0,0.0,0.0,131.49
2019-04-22 13:00:00,54.56090336,41.57151348,68.5936069067,5.73090336,1.67151348,5.969691,48.83,39.9,63.0585355047,134.59,55.50090336,1.91151348,55.5338109404,5.73090336,1.67151348,5.969691,49.77,0.24,49.7705786585,0.0,5.73090336,1.67151348,5.969691,5.73090336,1.67151348,5.969691,0.0,0.0,0.0,131.89
2019-04-22 13:30:00,54.77882528,41.63757404,68.8070292266,5.88882528,1.7175740400000001,6.134193,48.89,39.92,63.1176560084,134.7,55.69882528,1.9675740400000001,55.7335669518,5.88882528,1.7175740400000001,6.134193,49.81,0.25,49.8106273801,0.0,5.88882528,1.7175740400000001,6.134193,5.88882528,1.7175740400000001,6.134193,0.0,0.0,0.0,131.97
2019-04-22 14:00:00,52.1103328,42.2109304,67.0615346511,6.8603328,2.0009304,7.14618,45.25,40.21,60.5343423191,134.56,53.0403328,2.1809304,53.0851519819,6.8603328,2.0009304,7.14618,46.18,0.18,46.1803507999,0.0,6.8603328,2.0009304,7.14618,6.8603328,2.0009304,7.14618,0.0,0.0,0.0,131.62
2019-04-22 14:30:00,53.61013504,41.88587272,68.0328811129,4.82013504,1.40587272,5.020974,48.79,40.48,63.3963287581,134.56,54.54013504,1.79587272,54.5696938695,4.82013504,1.40587272,5.020974,49.72,0.39,49.721529542,0.0,4.82013504,1.40587272,5.020974,4.82013504,1.40587272,5.020974,0.0,0.0,0.0,131.52
2019-04-22 15:00:00,53.08881568,42.25382124,67.8513652013,5.49881568,1.60382124,5.727933,47.59,40.65,62.5877831529,134.56,54.01881568,2.16382124,54.0621361937,5.49881568,1.60382124,5.727933,48.52,0.56,48.5232315494,0.0,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,131.52
2019-04-22 15:30:00,52.02403008,42.20617544,66.9914990953,5.8840300800000005,1.71617544,6.129198,46.14,40.49,61.3868039566,134.56,52.93403008,1.96617544,52.9705331894,5.8840300800000005,1.71617544,6.129198,47.05,0.25,47.0506641823,0.0,5.8840300800000005,1.71617544,6.129198,5.8840300800000005,1.71617544,6.129198,0.0,0.0,0.0,131.61
2019-04-22 16:00:00,52.4402544,42.1575742,67.2847779514,5.3402544,1.5575742,5.562765,47.1,40.6,62.1833579023,134.5,53.3902544,2.0775742,53.430661417,5.3402544,1.5575742,5.562765,48.05,0.52,48.0528136533,0.0,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,131.5
2019-04-22 16:30:00,54.5511248,41.8374114,68.7473214722,4.0711248,1.1874114,4.240755,50.48,40.65,64.8124440212,134.59,55.5011248,1.7074113999999998,55.5273816036,4.0711248,1.1874114,4.240755,51.43,0.52,51.4326287487,0.0,4.0711248,1.1874114,4.240755,4.0711248,1.1874114,4.240755,0.0,0.0,0.0,131.5
2019-04-22 17:00:00,56.07610016,41.73969588,69.9051587603,3.73610016,1.08969588,3.891771,52.34,40.65,66.2713972993,134.3,57.04610016,1.72969588,57.0723172063,3.73610016,1.08969588,3.891771,53.31,0.64,53.3138415423,0.0,3.73610016,1.08969588,3.891771,3.73610016,1.08969588,3.891771,0.0,0.0,0.0,131.5
2019-04-22 17:30:00,59.3896384,41.1515612,72.2535821844,1.9596384,0.5715612,2.04129,57.43,40.58,70.3202765922,133.81,60.3996384,1.2915611999999999,60.4134459304,1.9596384,0.5715612,2.04129,58.44,0.72,58.44443515,0.0,1.9596384,0.5715612,2.04129,1.9596384,0.5715612,2.04129,0.0,0.0,0.0,131.35
2019-04-22 18:00:00,60.72486336,40.94766848,73.2408395913,1.77486336,0.51766848,1.848816,58.95,40.43,71.482077474,133.81,61.73486336,1.23766848,61.7472685821,1.77486336,0.51766848,1.848816,59.96,0.72,59.9643227261,0.0,1.77486336,0.51766848,1.848816,1.77486336,0.51766848,1.848816,0.0,0.0,0.0,130.87
2019-04-22 18:30:00,61.70233632,41.13151476,74.155106458,1.34233632,0.39151476,1.398267,60.36,40.74,72.8222301224,133.69,62.71233632,1.5815147600000001,62.7322749121,1.34233632,0.39151476,1.398267,61.37,1.19,61.3815363118,0.0,1.34233632,0.39151476,1.398267,1.34233632,0.39151476,1.398267,0.0,0.0,0.0,130.72
2019-04-22 19:00:00,62.23878048,41.06547764,74.5656707168,0.73878048,0.21547764,0.769563,61.5,40.85,73.8307016085,133.69,63.26878048,1.47547764,63.28598279,0.73878048,0.21547764,0.769563,62.53,1.26,62.5426934182,0.0,0.73878048,0.21547764,0.769563,0.73878048,0.21547764,0.769563,0.0,0.0,0.0,130.72
2019-04-22 19:30:00,62.3598896,40.8987178,74.5752033092,0.5098895999999999,0.14871779999999998,0.531135,61.85,40.75,74.0674354896,133.24,63.3898896,1.3387178,63.4040240746,0.5098895999999999,0.14871779999999998,0.531135,62.88,1.19,62.8912593291,0.0,0.5098895999999999,0.14871779999999998,0.531135,0.5098895999999999,0.14871779999999998,0.531135,0.0,0.0,0.0,130.72
2019-04-22 20:00:00,62.48768192,41.26599056,74.8838591997,0.39768192,0.11599056,0.41425199999999995,62.09,41.15,74.4881910104,133.67,63.52768192,1.67599056,63.5497861089,0.39768192,0.11599056,0.41425199999999995,63.13,1.56,63.1492715714,0.0,0.39768192,0.11599056,0.41425199999999995,0.39768192,0.11599056,0.41425199999999995,0.0,0.0,0.0,130.72
2019-04-22 20:30:00,63.09379584,41.34610712,75.4342604357,0.36379584,0.10610712,0.37895399999999996,62.73,41.24,75.0719022005,133.67,64.12379584,1.74610712,64.1475649032,0.36379584,0.10610712,0.37895399999999996,63.76,1.6400000000000001,63.7810881061,0.0,0.36379584,0.10610712,0.37895399999999996,0.36379584,0.10610712,0.37895399999999996,0.0,0.0,0.0,130.72
2019-04-22 21:00:00,63.55530432,41.25946376,75.7734785857,0.37530432,0.10946376000000001,0.39094199999999996,63.18,41.15,75.3991704198,133.6,64.59530432,1.65946376,64.6166167496,0.37530432,0.10946376000000001,0.39094199999999996,64.22,1.55,64.2387025087,0.0,0.37530432,0.10946376000000001,0.39094199999999996,0.37530432,0.10946376000000001,0.39094199999999996,0.0,0.0,0.0,130.85
2019-04-22 21:30:00,62.48740224,42.18424232,75.3935391053,0.35740224,0.10424232,0.37229399999999996,62.13,42.08,75.0390784858,134.47,63.50740224,2.16424232,63.5442686959,0.35740224,0.10424232,0.37229399999999996,63.15,2.06,63.183590433,0.0,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,131.49
2019-04-22 22:00:00,59.45237728,43.00986004,73.3786973508,0.34237728,0.09986004,0.356643,59.11,42.91,73.0428654969,134.47,60.46237728,2.88986004,60.5313997641,0.34237728,0.09986004,0.356643,60.12,2.79,60.184703206,0.0,0.34237728,0.09986004,0.356643,0.34237728,0.09986004,0.356643,0.0,0.0,0.0,131.75
2019-04-22 22:30:00,56.14551424,44.03160832,71.351953726,0.24551424,0.07160832,0.25574399999999997,55.9,43.96,71.1146370306,134.99,57.13551424,3.61160832,57.249547615,0.24551424,0.07160832,0.25574399999999997,56.89,3.54,57.0000324561,0.0,0.24551424,0.07160832,0.25574399999999997,0.24551424,0.07160832,0.25574399999999997,0.0,0.0,0.0,132.17
2019-04-22 23:00:00,52.43597376,45.12757568,69.1811349351,0.26597376,0.07757568000000001,0.27705599999999997,52.17,45.05,68.9290316195,135.44,53.41597376,4.40757568,53.5975090476,0.26597376,0.07757568000000001,0.27705599999999997,53.15,4.33,53.3260855492,0.0,0.26597376,0.07757568000000001,0.27705599999999997,0.26597376,0.07757568000000001,0.27705599999999997,0.0,0.0,0.0,132.77
2019-04-22 23:30:00,48.7553344,45.6473892,66.7889719432,0.26533439999999997,0.07738919999999999,0.27639,48.49,45.57,66.5425052128,135.34,49.6953344,5.0473892,49.9509999786,0.26533439999999997,0.07738919999999999,0.27639,49.43,4.97,49.67922906,0.0,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,132.28
2019-04-23 00:00:00,46.04871104,46.44254072,65.4017842033,0.24871104,0.07254072,0.25907399999999997,45.8,46.37,65.1752782886,135.72,46.98871104,5.55254072,47.3156387852,0.24871104,0.07254072,0.25907399999999997,46.74,5.48,47.0601529959,0.0,0.24871104,0.07254072,0.25907399999999997,0.24871104,0.07254072,0.25907399999999997,0.0,0.0,0.0,132.92
2019-04-23 00:30:00,43.97140832,47.28916076,64.5735973524,0.27140832,0.07916076,0.282717,43.7,47.21,64.3309731001,136.24,44.90140832,6.12916076,45.3178009257,0.27140832,0.07916076,0.282717,44.63,6.05,45.0381993423,0.0,0.27140832,0.07916076,0.282717,0.27140832,0.07916076,0.282717,0.0,0.0,0.0,133.41
2019-04-23 01:00:00,42.9653344,47.9473892,64.381457666,0.26533439999999997,0.07738919999999999,0.27639,42.7,47.87,64.1469165276,136.8,43.8853344,6.4673892,44.3593248198,0.26533439999999997,0.07738919999999999,0.27639,43.62,6.39,44.08555886,0.0,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,133.82
2019-04-23 01:30:00,43.79438528,47.92752904,64.923002256,0.33438528,0.09752904,0.34831799999999996,43.46,47.83,64.6256953541,136.91,44.74438528,6.33752904,45.1909757409,0.33438528,0.09752904,0.34831799999999996,44.41,6.24,44.8462451048,0.0,0.33438528,0.09752904,0.34831799999999996,0.33438528,0.09752904,0.34831799999999996,0.0,0.0,0.0,133.89
2019-04-23 02:00:00,44.84645312,47.90438216,65.6203793617,0.42645312,0.12438216,0.444222,44.42,47.78,65.2385223622,136.91,45.78645312,6.30438216,46.2184435451,0.42645312,0.12438216,0.444222,45.36,6.18,45.7790563468,0.0,0.42645312,0.12438216,0.444222,0.42645312,0.12438216,0.444222,0.0,0.0,0.0,133.81
2019-04-23 02:30:00,44.95455488,48.43466184,66.0819829607,0.56455488,0.16466184,0.588078,44.39,48.27,65.5779307389,137.64,45.89455488,6.54466184,46.3588477665,0.56455488,0.16466184,0.588078,45.33,6.38,45.7767768634,0.0,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,134.57
2019-04-23 03:00:00,43.90030912,48.72634016,65.5857710652,0.57030912,0.16634016000000001,0.5940719999999999,43.33,48.56,65.0811992821,137.84,44.84030912,6.62634016,45.3272733119,0.57030912,0.16634016000000001,0.5940719999999999,44.27,6.46,44.7388477724,0.0,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,135.02
2019-04-23 03:30:00,43.27894048,48.86885764,65.2781122284,0.57894048,0.16885764,0.603063,42.7,48.7,64.7686652634,137.73,44.21894048,6.81885764,44.7416083382,0.57894048,0.16885764,0.603063,43.64,6.65,44.1437662643,0.0,0.57894048,0.16885764,0.603063,0.57894048,0.16885764,0.603063,0.0,0.0,0.0,134.7
2019-04-23 04:00:00,43.04035904,48.84510472,65.1023560357,0.6003590400000001,0.17510472,0.625374,42.44,48.67,64.5749370886,137.86,43.97035904,6.73510472,44.4831890684,0.6003590400000001,0.17510472,0.625374,43.37,6.5600000000000005,43.8633161081,0.0,0.6003590400000001,0.17510472,0.625374,0.6003590400000001,0.17510472,0.625374,0.0,0.0,0.0,134.8
2019-04-23 04:30:00,42.74250688,48.84864784,64.9084916647,0.61250688,0.17864784,0.6380279999999999,42.13,48.67,64.3716226299,137.78,43.67250688,6.71864784,44.1862884386,0.61250688,0.17864784,0.6380279999999999,43.06,6.54,43.5538195799,0.0,0.61250688,0.17864784,0.6380279999999999,0.61250688,0.17864784,0.6380279999999999,0.0,0.0,0.0,134.8
2019-04-23 05:00:00,42.83753184,48.50303012,64.7116532393,0.6275318400000001,0.18303012,0.653679,42.21,48.32,64.1600070137,137.68,43.78753184,6.49303012,44.2663233709,0.6275318400000001,0.18303012,0.653679,43.16,6.31,43.6188227718,0.0,0.6275318400000001,0.18303012,0.653679,0.6275318400000001,0.18303012,0.653679,0.0,0.0,0.0,134.59
2019-04-23 05:30:00,44.53209728,48.04144504,65.5063976241,0.62209728,0.18144504,0.648018,43.91,47.86,64.951271735,137.37,45.47209728,6.20144504,45.8930229079,0.62209728,0.18144504,0.648018,44.85,6.02,45.2522143105,0.0,0.62209728,0.18144504,0.648018,0.62209728,0.18144504,0.648018,0.0,0.0,0.0,134.59
2019-04-23 06:00:00,45.81826112,47.60032616,66.0689344745,0.61826112,0.18032616,0.644022,45.2,47.42,65.5110402909,137.0,46.77826112,5.95032616,47.1551915999,0.61826112,0.18032616,0.644022,46.16,5.77,46.5192272077,0.0,0.61826112,0.18032616,0.644022,0.61826112,0.18032616,0.644022,0.0,0.0,0.0,134.13
2019-04-23 06:30:00,49.81712224,45.43582732,67.4252183721,0.6371222400000001,0.18582732,0.663669,49.18,45.25,66.8298952565,135.95,50.78712224,4.42582732,50.9796011448,0.6371222400000001,0.18582732,0.663669,50.15,4.24,50.3289191221,0.0,0.6371222400000001,0.18582732,0.663669,0.6371222400000001,0.18582732,0.663669,0.0,0.0,0.0,133.02
2019-04-23 07:00:00,54.2343648,43.9433564,69.8024705649,0.8343648,0.2433564,0.8691300000000001,53.4,43.7,69.0018115704,135.36,55.2243648,3.2933564,55.3224788304,0.8343648,0.2433564,0.8691300000000001,54.39,3.05,54.4754495163,0.0,0.8343648,0.2433564,0.8691300000000001,0.8343648,0.2433564,0.8691300000000001,0.0,0.0,0.0,132.27
2019-04-23 07:30:00,59.4381408,41.5986244,72.5488672119,1.0581408,0.30862439999999997,1.10223,58.38,41.29,71.5058633959,134.24,60.4581408,1.5986243999999998,60.4792723912,1.0581408,0.30862439999999997,1.10223,59.4,1.29,59.4140059245,0.0,1.0581408,0.30862439999999997,1.10223,1.0581408,0.30862439999999997,1.10223,0.0,0.0,0.0,131.38
2019-04-23 08:00:00,63.21464416,39.538437880000004,74.5612453374,1.19464416,0.34843788000000003,1.244421,62.02,39.19,73.364408946,133.43,64.23464416,0.87843788,64.2406503973,1.19464416,0.34843788000000003,1.244421,63.04,0.53,63.0422279111,0.0,1.19464416,0.34843788000000003,1.244421,1.19464416,0.34843788000000003,1.244421,0.0,0.0,0.0,130.51
2019-04-23 08:30:00,66.5117168,37.2721674,76.2431828715,1.4817168,0.4321674,1.543455,65.03,36.84,74.7401264382,132.29,67.5317168,2.5921674,67.5814479409,1.4817168,0.4321674,1.543455,66.05,2.16,66.0853092601,0.0,1.4817168,0.4321674,1.543455,1.4817168,0.4321674,1.543455,0.0,0.0,0.0,129.72
2019-04-23 09:00:00,67.86945856,36.72734208,77.169690044,1.9794585599999999,0.57734208,2.061936,65.89,36.15,75.1552699416,133.0,68.89945856,3.76734208,69.0023786272,1.9794585599999999,0.57734208,2.061936,66.92,3.19,66.9959886859,0.0,1.9794585599999999,0.57734208,2.061936,1.9794585599999999,0.57734208,2.061936,0.0,0.0,0.0,130.14
2019-04-23 09:30:00,68.11263456,36.40743508,77.2323268833,2.80263456,0.81743508,2.919411,65.31,35.59,74.3777130598,132.68,69.14263456,4.39743508,69.2823307141,2.80263456,0.81743508,2.919411,66.34,3.58,66.4365260982,0.0,2.80263456,0.81743508,2.919411,2.80263456,0.81743508,2.919411,0.0,0.0,0.0,129.95
2019-04-23 10:00:00,67.71113536,36.37116448,76.861300128,3.50113536,1.02116448,3.647016,64.21,35.35,73.2976575342,133.02,68.72113536,4.8911644800000005,68.8949775756,3.50113536,1.02116448,3.647016,65.22,3.87,65.3347174173,0.0,3.50113536,1.02116448,3.647016,3.50113536,1.02116448,3.647016,0.0,0.0,0.0,130.01
2019-04-23 10:30:00,66.65103456,36.44363508,75.9638002325,4.40103456,1.28363508,4.584411,62.25,35.16,71.4932731101,133.02,67.64103456,5.38363508,67.8549414783,4.40103456,1.28363508,4.584411,63.24,4.1,63.3727670218,0.0,4.40103456,1.28363508,4.584411,4.40103456,1.28363508,4.584411,0.0,0.0,0.0,129.95
2019-04-23 11:00:00,67.24373216,35.88692188,76.2206709287,4.10373216,1.19692188,4.2747209999999995,63.14,34.69,72.0420411982,132.48,68.26373216,5.55692188,68.4895357642,4.10373216,1.19692188,4.2747209999999995,64.16,4.36,64.3079715121,0.0,4.10373216,1.19692188,4.2747209999999995,4.10373216,1.19692188,4.2747209999999995,0.0,0.0,0.0,129.89
2019-04-23 11:30:00,67.21660896,35.80109428,76.1563580519,4.42660896,1.29109428,4.611051,62.79,34.51,71.6486161764,132.48,68.19660896,5.78109428,68.4412048748,4.42660896,1.29109428,4.611051,63.77,4.49,63.92787342,0.0,4.42660896,1.29109428,4.611051,4.42660896,1.29109428,4.611051,0.0,0.0,0.0,129.71
2019-04-23 12:00:00,65.30826592,36.14407756,74.6429095102,5.80826592,1.69407756,6.050277,59.5,34.45,68.753563544,133.04,66.29826592,6.59407756,66.6253849735,5.80826592,1.69407756,6.050277,60.49,4.9,60.6881380502,0.0,5.80826592,1.69407756,6.050277,5.80826592,1.69407756,6.050277,0.0,0.0,0.0,130.1
2019-04-23 12:30:00,66.34077376,35.80272568,75.3852334956,5.46077376,1.59272568,5.688306,60.88,34.21,69.8333623707,133.04,67.33077376,6.69272568,67.6625869454,5.46077376,1.59272568,5.688306,61.87,5.1,62.0798429444,0.0,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,130.1
2019-04-23 13:00:00,65.9152192,36.1561056,75.1803172003,5.5752192,1.6261055999999998,5.80752,60.34,34.53,69.5214822914,133.18,66.9052192,6.5161055999999995,67.2217820977,5.5752192,1.6261055999999998,5.80752,61.33,4.89,61.5246373415,0.0,5.5752192,1.6261055999999998,5.80752,5.5752192,1.6261055999999998,5.80752,0.0,0.0,0.0,130.37
2019-04-23 13:30:00,66.01158368,36.45004524,75.4064650938,4.73158368,1.38004524,4.928733,61.28,35.07,70.6055472325,133.81,67.01158368,5.90004524,67.2708174555,4.73158368,1.38004524,4.928733,62.28,4.52,62.4438051371,0.0,4.73158368,1.38004524,4.928733,4.73158368,1.38004524,4.928733,0.0,0.0,0.0,130.72
2019-04-23 14:00:00,66.3342416,35.9416538,75.4455703572,4.1542416,1.2116538000000001,4.327335,62.18,34.73,71.221663137,133.67,67.3642416,6.0016538,67.6310645686,4.1542416,1.2116538000000001,4.327335,63.21,4.79,63.3912312548,0.0,4.1542416,1.2116538000000001,4.327335,4.1542416,1.2116538000000001,4.327335,0.0,0.0,0.0,130.72
2019-04-23 14:30:00,66.47680928,35.56948604,75.3946583599,3.90680928,1.13948604,4.069593,62.57,34.43,71.4172934239,133.21,67.47680928,6.19948604,67.7610021898,3.90680928,1.13948604,4.069593,63.57,5.06,63.771063187,0.0,3.90680928,1.13948604,4.069593,3.90680928,1.13948604,4.069593,0.0,0.0,0.0,130.72
2019-04-23 15:00:00,65.99874752,35.89755136,75.1296803391,3.7287475199999998,1.08755136,3.884112,62.27,34.81,71.3392528697,133.46,67.01874752,5.81755136,67.2707694543,3.7287475199999998,1.08755136,3.884112,63.29,4.73,63.466502976,0.0,3.7287475199999998,1.08755136,3.884112,3.7287475199999998,1.08755136,3.884112,0.0,0.0,0.0,130.72
2019-04-23 15:30:00,65.8574192,36.0650806,75.0858821775,3.3774192,0.9850806,3.518145,62.48,35.08,71.6544262415,133.35,66.8674192,5.4350806,67.0879411787,3.3774192,0.9850806,3.518145,63.49,4.45,63.6457586961,0.0,3.3774192,0.9850806,3.518145,3.3774192,0.9850806,3.518145,0.0,0.0,0.0,130.72
2019-04-23 16:00:00,66.86459296,36.17300628,76.0221032006,2.44459296,0.71300628,2.5464510000000002,64.42,35.46,73.5346720942,133.07,67.90459296,4.65300628,68.063824551,2.44459296,0.71300628,2.5464510000000002,65.46,3.94,65.5784659778,0.0,2.44459296,0.71300628,2.5464510000000002,2.44459296,0.71300628,2.5464510000000002,0.0,0.0,0.0,130.61
2019-04-23 16:30:00,67.85305504,36.61505772,77.1018776042,1.90305504,0.55505772,1.982349,65.95,36.06,75.1646599141,133.42,68.89305504,3.98505772,69.0082148572,1.90305504,0.55505772,1.982349,66.99,3.43,67.0777533911,0.0,1.90305504,0.55505772,1.982349,1.90305504,0.55505772,1.982349,0.0,0.0,0.0,130.71
2019-04-23 17:00:00,69.4613472,36.4433096,78.4410196864,1.4513472,0.4233096,1.5118200000000002,68.01,36.02,76.9597329777,133.09,70.5413472,3.8233096,70.6448820587,1.4513472,0.4233096,1.5118200000000002,69.09,3.4,69.1736084067,0.0,1.4513472,0.4233096,1.5118200000000002,1.4513472,0.4233096,1.5118200000000002,0.0,0.0,0.0,130.36
2019-04-23 17:30:00,70.99272608,36.92787844,80.0227177891,1.19272608,0.34787844,1.242423,69.8,36.58,78.8044186578,133.69,72.05272608,3.33787844,72.1299990853,1.19272608,0.34787844,1.242423,70.86,2.99,70.9230547847,0.0,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,130.72
2019-04-23 18:00:00,71.72937952,37.23065236,80.8159969404,1.09937952,0.32065236,1.145187,70.63,36.91,79.6928164893,133.43,72.79937952,2.90065236,72.8571440739,1.09937952,0.32065236,1.145187,71.7,2.58,71.7464033942,0.0,1.09937952,0.32065236,1.145187,1.09937952,0.32065236,1.145187,0.0,0.0,0.0,130.72
2019-04-23 18:30:00,71.52327552,37.62095536,80.81407812570001,1.20327552,0.35095536,1.253412,70.32,37.27,79.586150177,133.53,72.60327552,2.66095536,72.6520219929,1.20327552,0.35095536,1.253412,71.4,2.31,71.4373578739,0.0,1.20327552,0.35095536,1.253412,1.20327552,0.35095536,1.253412,0.0,0.0,0.0,130.72
2019-04-23 19:00:00,70.81895008,38.09261044,80.4137467139,0.96895008,0.28261044,1.009323,69.85,37.81,79.4268128531,133.78,71.89895008,2.10261044,71.9296878435,0.96895008,0.28261044,1.009323,70.93,1.82,70.9533459394,0.0,0.96895008,0.28261044,1.009323,0.96895008,0.28261044,1.009323,0.0,0.0,0.0,130.72
2019-04-23 19:30:00,70.11790144,38.51188792,79.9980350603,0.6579014400000001,0.19188792000000002,0.685314,69.46,38.32,79.3291497496,133.78,71.18790144,1.62188792,71.2063749383,0.6579014400000001,0.19188792000000002,0.685314,70.53,1.43,70.5444951786,0.0,0.6579014400000001,0.19188792000000002,0.685314,0.6579014400000001,0.19188792000000002,0.685314,0.0,0.0,0.0,130.85
2019-04-23 20:00:00,69.58120832,38.85743576,79.6959526269,0.47120832,0.13743576,0.490842,69.11,38.72,79.2176148341,134.01,70.66120832,1.36743576,70.6744383904,0.47120832,0.13743576,0.490842,70.19,1.23,70.200776349,0.0,0.47120832,0.13743576,0.490842,0.47120832,0.13743576,0.490842,0.0,0.0,0.0,131.35
2019-04-23 20:30:00,69.31489472,39.26226096,79.6622857175,0.38489472,0.11226096,0.40093199999999996,68.93,39.15,79.2721098496,133.84,70.39489472,0.78226096,70.3992410105,0.38489472,0.11226096,0.40093199999999996,70.01,0.67,70.0132058972,0.0,0.38489472,0.11226096,0.40093199999999996,0.38489472,0.11226096,0.40093199999999996,0.0,0.0,0.0,130.98
2019-04-23 21:00:00,69.84457504,38.77216772,79.8845770611,0.38457504000000003,0.11216772,0.400599,69.46,38.66,79.4939444235,133.49,70.89457504,1.07216772,70.9026819924,0.38457504000000003,0.11216772,0.400599,70.51,0.96,70.5165349404,0.0,0.38457504000000003,0.11216772,0.400599,0.38457504000000003,0.11216772,0.400599,0.0,0.0,0.0,130.53
2019-04-23 21:30:00,67.77073888,40.23104884,78.8125011601,0.38073888,0.11104884,0.396603,67.39,40.12,78.4284801587,134.44,68.83073888,0.42104884000000004,68.8320266801,0.38073888,0.11104884,0.396603,68.45,0.31,68.4507019686,0.0,0.38073888,0.11104884,0.396603,0.38073888,0.11104884,0.396603,0.0,0.0,0.0,131.6
2019-04-23 22:00:00,63.71580384,41.22377612,75.8887565886,0.35580384,0.10377612,0.370629,63.36,41.12,75.5337275659,133.98,64.72580384,1.33377612,64.7395446499,0.35580384,0.10377612,0.370629,64.37,1.23,64.3817505198,0.0,0.35580384,0.10377612,0.370629,0.35580384,0.10377612,0.370629,0.0,0.0,0.0,131.07
2019-04-23 22:30:00,60.09620352,42.29055936,73.4849990712,0.27620352,0.08055936,0.28771199999999997,59.82,42.21,73.2128165009,134.42,61.09620352,2.11055936,61.132647132,0.27620352,0.08055936,0.28771199999999997,60.82,2.03,60.8538684062,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,131.56
2019-04-23 23:00:00,56.05620352,43.74055936,71.1022818635,0.27620352,0.08055936,0.28771199999999997,55.78,43.66,70.8350478224,135.56,57.03620352,2.90055936,57.1099094429,0.27620352,0.08055936,0.28771199999999997,56.76,2.8200000000000003,56.830009678,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,132.66
2019-04-23 23:30:00,51.84620352,45.01055936,68.6584246348,0.27620352,0.08055936,0.28771199999999997,51.57,44.93,68.3971476013,136.3,52.80620352,3.69055936,52.9350107073,0.27620352,0.08055936,0.28771199999999997,52.53,3.61,52.6538982413,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.27
2019-04-24 00:00:00,48.7365232,46.0706526,67.0652944869,0.27652319999999997,0.08065259999999999,0.288045,48.46,45.99,66.8090689952,136.37,49.6765232,4.7806526,49.9060276572,0.27652319999999997,0.08065259999999999,0.288045,49.4,4.7,49.6230793079,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.35
2019-04-24 00:30:00,46.42620352,46.45055936,65.6737911053,0.27620352,0.08055936,0.28771199999999997,46.15,46.37,65.4217043496,136.12,47.35620352,5.21055936,47.6419976562,0.27620352,0.08055936,0.28771199999999997,47.08,5.13,47.3586665775,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.21
2019-04-24 01:00:00,45.36620352,47.01055936,65.3305832911,0.27620352,0.08055936,0.28771199999999997,45.09,46.93,65.0809726418,136.86,46.28620352,5.46055936,46.607191986,0.27620352,0.08055936,0.28771199999999997,46.01,5.38,46.3234767693,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.82
2019-04-24 01:30:00,46.57588384,46.95046612,66.1336466888,0.27588384,0.08046612,0.287379,46.3,46.87,65.8823716938,136.76,47.52588384,5.57046612,47.8512249328,0.27588384,0.08046612,0.287379,47.25,5.49,47.5678736123,0.0,0.27588384,0.08046612,0.287379,0.27588384,0.08046612,0.287379,0.0,0.0,0.0,133.82
2019-04-24 02:00:00,47.9765232,46.6406526,66.9111145723,0.27652319999999997,0.08065259999999999,0.288045,47.7,46.56,66.6567595972,136.36,48.9265232,5.3006526,49.2128193708,0.27652319999999997,0.08065259999999999,0.288045,48.65,5.22,48.9292438119,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.62
2019-04-24 02:30:00,47.90620352,47.07055936,67.1613124809,0.27620352,0.08055936,0.28771199999999997,47.63,46.99,66.9079741137,136.91,48.84620352,5.5005593600000005,49.1549361874,0.27620352,0.08055936,0.28771199999999997,48.57,5.42,48.8714773667,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.81
2019-04-24 03:00:00,46.80620352,46.99055936,66.3244551951,0.27620352,0.08055936,0.28771199999999997,46.53,46.91,66.072604005,136.91,47.74620352,5.37055936,48.0472981385,0.27620352,0.08055936,0.28771199999999997,47.47,5.29,47.76384616,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.81
2019-04-24 03:30:00,46.07547424,47.35326332,66.0702722372,0.28547424,0.08326332,0.297369,45.79,47.27,65.81167829500001,137.1,47.00547424,5.62326332,47.3406347538,0.28547424,0.08326332,0.297369,46.72,5.54,47.0473166079,0.0,0.28547424,0.08326332,0.297369,0.28547424,0.08326332,0.297369,0.0,0.0,0.0,134.07
2019-04-24 04:00:00,45.86520448,47.15193464,65.7793426714,0.31520448,0.09193464,0.32833799999999996,45.55,47.06,65.4938630713,136.91,46.79520448,5.48193464,47.1152074146,0.31520448,0.09193464,0.32833799999999996,46.48,5.39,46.7914789251,0.0,0.31520448,0.09193464,0.32833799999999996,0.31520448,0.09193464,0.32833799999999996,0.0,0.0,0.0,133.81
2019-04-24 04:30:00,45.97822144,47.00864792,65.7556828423,0.33822144,0.09864792,0.35231399999999996,45.64,46.91,65.4488938027,136.91,46.91822144,5.42864792,47.2312367119,0.33822144,0.09864792,0.35231399999999996,46.58,5.33,46.8839556778,0.0,0.33822144,0.09864792,0.35231399999999996,0.33822144,0.09864792,0.35231399999999996,0.0,0.0,0.0,133.81
2019-04-24 05:00:00,46.03388576,46.64321668,65.5340239908,0.35388576,0.10321668,0.368631,45.68,46.54,65.2122227807,136.64,46.97388576,5.20321668,47.26118288,0.35388576,0.10321668,0.368631,46.62,5.1,46.8981278944,0.0,0.35388576,0.10321668,0.368631,0.35388576,0.10321668,0.368631,0.0,0.0,0.0,133.67
2019-04-24 05:30:00,47.67900064,46.07470852,66.3035886452,0.35900064,0.10470852,0.373959,47.32,45.97,65.9728982234,136.13,48.62900064,4.89470852,48.8747161091,0.35900064,0.10470852,0.373959,48.27,4.79,48.5070819572,0.0,0.35900064,0.10470852,0.373959,0.35900064,0.10470852,0.373959,0.0,0.0,0.0,133.04
2019-04-24 06:00:00,49.5232464,45.6430302,67.3486313137,0.35324639999999996,0.10303019999999999,0.367965,49.17,45.54,67.0192546959,135.82,50.4732464,4.6830302,50.6900322944,0.35324639999999996,0.10303019999999999,0.367965,50.12,4.58,50.3288267298,0.0,0.35324639999999996,0.10303019999999999,0.367965,0.35324639999999996,0.10303019999999999,0.367965,0.0,0.0,0.0,132.85
2019-04-24 06:30:00,55.50827136,42.53741248,69.9328224074,0.36827136,0.10741248,0.38361599999999996,55.14,42.43,69.5753153065,134.73,56.48827136,2.23741248,56.5325642072,0.36827136,0.10741248,0.38361599999999996,56.12,2.13,56.1604068717,0.0,0.36827136,0.10741248,0.38361599999999996,0.36827136,0.10741248,0.38361599999999996,0.0,0.0,0.0,131.81
2019-04-24 07:00:00,60.70615328,40.64512804,73.0565772497,0.56615328,0.16512804,0.589743,60.14,40.48,72.4944825487,134.08,61.72615328,0.72512804,61.7304123542,0.56615328,0.16512804,0.589743,61.16,0.56,61.1625637134,0.0,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,131.11
2019-04-24 07:30:00,66.02852064,38.31456852,76.3398434553,0.83852064,0.24456852,0.873459,65.19,38.07,75.4921254172,133.25,67.06852064,1.70456852,67.0901782281,0.83852064,0.24456852,0.873459,66.23,1.46,66.2460904507,0.0,0.83852064,0.24456852,0.873459,0.83852064,0.24456852,0.873459,0.0,0.0,0.0,130.53
2019-04-24 08:00:00,70.15171712,36.05883416,78.8765043334,1.16171712,0.33883416,1.210122,68.99,35.72,77.6887282686,132.72,71.21171712,3.85883416,71.3161921043,1.16171712,0.33883416,1.210122,70.05,3.52,70.1383839278,0.0,1.16171712,0.33883416,1.210122,1.16171712,0.33883416,1.210122,0.0,0.0,0.0,130.02
2019-04-24 08:30:00,73.18889952,34.83051236,81.0541769695,1.57889952,0.46051236,1.644687,71.61,34.37,79.4310329783,133.57,74.26889952,5.88051236,74.5013413405,1.57889952,0.46051236,1.644687,72.69,5.42,72.8917862314,0.0,1.57889952,0.46051236,1.644687,1.57889952,0.46051236,1.644687,0.0,0.0,0.0,130.75
2019-04-24 09:00:00,74.19664128,34.40568704,81.7856520297,2.07664128,0.6056870400000001,2.1631679999999998,72.12,33.8,79.647563679,133.81,75.26664128,6.72568704,75.566541245,2.07664128,0.6056870400000001,2.1631679999999998,73.19,6.12,73.445425317,0.0,2.07664128,0.6056870400000001,2.1631679999999998,2.07664128,0.6056870400000001,2.1631679999999998,0.0,0.0,0.0,131.01
2019-04-24 09:30:00,73.7908752,34.0835886,81.2821276458,3.9208752000000002,1.1435886,4.084245,69.87,32.94,77.245456177,133.16,74.8208752,7.8335886,75.2298376713,3.9208752000000002,1.1435886,4.084245,70.9,6.69,71.2149289124,0.0,3.9208752000000002,1.1435886,4.084245,3.9208752000000002,1.1435886,4.084245,0.0,0.0,0.0,130.72
2019-04-24 10:00:00,72.05341184,34.24349512,79.7766326428,4.74341184,1.38349512,4.941054,67.31,32.86,74.9027082287,133.37,73.09341184,8.22349512,73.5545561227,4.74341184,1.38349512,4.941054,68.35,6.84,68.6913975691,0.0,4.74341184,1.38349512,4.941054,4.74341184,1.38349512,4.941054,0.0,0.0,0.0,130.72
2019-04-24 10:30:00,73.06211456,33.66895008,80.4466952924,3.32211456,0.96895008,3.460536,69.74,32.7,77.0256944143,133.28,74.14211456,7.93895008,74.5659445042,3.32211456,0.96895008,3.460536,70.82,6.97,71.1621619964,0.0,3.32211456,0.96895008,3.460536,3.32211456,0.96895008,3.460536,0.0,0.0,0.0,130.72
2019-04-24 11:00:00,74.15012672,32.77878696,81.0721294106,3.15012672,0.91878696,3.281382,71.0,31.86,77.8206887659,132.94,75.22012672,8.36878696,75.6842391714,3.15012672,0.91878696,3.281382,72.07,7.45,72.4540364645,0.0,3.15012672,0.91878696,3.281382,3.15012672,0.91878696,3.281382,0.0,0.0,0.0,129.97
2019-04-24 11:30:00,73.77376288,32.67818084,80.6872455379,3.35376288,0.97818084,3.493503,70.42,31.7,77.2260733172,132.94,74.82376288,8.51818084,75.3070706929,3.35376288,0.97818084,3.493503,71.47,7.54,71.8666299474,0.0,3.35376288,0.97818084,3.493503,3.35376288,0.97818084,3.493503,0.0,0.0,0.0,129.97
2019-04-24 12:00:00,74.43963712,32.22489416,81.1153707887,3.23963712,0.94489416,3.374622,71.2,31.28,77.7681065733,133.03,75.51963712,8.88489416,76.0404953625,3.23963712,0.94489416,3.374622,72.28,7.94,72.7147990439,0.0,3.23963712,0.94489416,3.374622,3.23963712,0.94489416,3.374622,0.0,0.0,0.0,129.97
2019-04-24 12:30:00,74.05324224,32.47636232,80.8615903615,4.51324224,1.31636232,4.701294,69.54,31.16,76.2020813364,133.03,75.09324224,9.34636232,75.6726470974,4.51324224,1.31636232,4.701294,70.58,8.03,71.0353243112,0.0,4.51324224,1.31636232,4.701294,4.51324224,1.31636232,4.701294,0.0,0.0,0.0,129.97
2019-04-24 13:00:00,76.24180608,32.40594344,82.8429729342,2.11180608,0.61594344,2.199798,74.13,31.79,80.6589176719,133.03,77.36180608,8.10594344,77.7853158315,2.11180608,0.61594344,2.199798,75.25,7.49,75.6218394381,0.0,2.11180608,0.61594344,2.199798,2.11180608,0.61594344,2.199798,0.0,0.0,0.0,130.03
2019-04-24 13:30:00,77.21509248,32.30731864,83.7014536576,2.42509248,0.70731864,2.526138,74.79,31.6,81.1917735981,133.03,78.29509248,8.49731864,78.7548470287,2.42509248,0.70731864,2.526138,75.87,7.79,76.2688730741,0.0,2.42509248,0.70731864,2.526138,2.42509248,0.70731864,2.526138,0.0,0.0,0.0,130.11
2019-04-24 14:00:00,74.08170432,33.56841376,81.3322649219,3.97170432,1.15841376,4.137192,70.11,32.41,77.2387221541,134.43,75.15170432,8.93841376,75.6813973361,3.97170432,1.15841376,4.137192,71.18,7.78,71.603916094,0.0,3.97170432,1.15841376,4.137192,3.97170432,1.15841376,4.137192,0.0,0.0,0.0,131.42
2019-04-24 14:30:00,74.99606144,33.89801792,82.3011837729,2.49606144,0.72801792,2.6000639999999997,72.5,33.17,79.7276545497,134.89,76.11606144,7.97801792,76.5330228011,2.49606144,0.72801792,2.6000639999999997,73.62,7.25,73.9761238509,0.0,2.49606144,0.72801792,2.6000639999999997,2.49606144,0.72801792,2.6000639999999997,0.0,0.0,0.0,131.88
2019-04-24 15:00:00,76.23258624,32.34200432,82.8094949162,1.17258624,0.34200432000000003,1.221444,75.06,32.0,81.596590615,132.88,77.33258624,7.65200432,77.7102442711,1.17258624,0.34200432000000003,1.221444,76.16,7.31,76.5100104561,0.0,1.17258624,0.34200432000000003,1.221444,1.17258624,0.34200432000000003,1.221444,0.0,0.0,0.0,129.82
2019-04-24 15:30:00,76.46662176,32.46151468,83.0716207781,1.6166217600000001,0.47151468,1.683981,74.85,31.99,81.3995245686,132.88,77.54662176,7.77151468,77.9350690435,1.6166217600000001,0.47151468,1.683981,75.93,7.3,76.2801081541,0.0,1.6166217600000001,0.47151468,1.683981,1.6166217600000001,0.47151468,1.683981,0.0,0.0,0.0,129.98
2019-04-24 16:00:00,73.73213408,33.68312244,81.0615835849,3.78213408,1.10312244,3.939723,69.95,32.58,77.1651404457,133.04,74.79213408,7.91312244,75.2095793566,3.78213408,1.10312244,3.939723,71.01,6.8100000000000005,71.335798867,0.0,3.78213408,1.10312244,3.939723,3.78213408,1.10312244,3.939723,0.0,0.0,0.0,129.98
2019-04-24 16:30:00,75.17147648,33.91543064,82.4682200104,2.04147648,0.59543064,2.126538,73.13,33.32,80.3630468561,133.35,76.27147648,6.9054306400000005,76.5834387891,2.04147648,0.59543064,2.126538,74.23,6.31,74.4977113742,0.0,2.04147648,0.59543064,2.126538,2.04147648,0.59543064,2.126538,0.0,0.0,0.0,130.68
2019-04-24 17:00:00,77.35288576,34.37459168,84.6468043612,1.35288576,0.39459168,1.409256,76.0,33.98,83.2504678666,133.84,78.47288576,6.27459168,78.7233402509,1.35288576,0.39459168,1.409256,77.12,5.88,77.3438349191,0.0,1.35288576,0.39459168,1.409256,1.35288576,0.39459168,1.409256,0.0,0.0,0.0,130.89
2019-04-24 17:30:00,80.25753152,34.33636336,87.2940846477,0.9475315200000001,0.27636336,0.987012,79.31,34.06,86.3143076205,134.1,81.40753152,6.22636336,81.6452925089,0.9475315200000001,0.27636336,0.987012,80.46,5.95,80.6797006688,0.0,0.9475315200000001,0.27636336,0.987012,0.9475315200000001,0.27636336,0.987012,0.0,0.0,0.0,131.04
2019-04-24 18:00:00,79.0615568,35.7087874,86.7516412595,1.6415568,0.4787874,1.709955,77.42,35.23,85.0588578574,134.27,80.1815568,5.4287874,80.365127907,1.6415568,0.4787874,1.709955,78.54,4.95,78.6958327995,0.0,1.6415568,0.4787874,1.709955,1.6415568,0.4787874,1.709955,0.0,0.0,0.0,131.2
2019-04-24 18:30:00,77.67747136,36.42051248,85.791860256,1.16747136,0.34051248,1.216116,76.51,36.08,84.5904634105,133.85,78.78747136,3.97051248,78.8874553567,1.16747136,0.34051248,1.216116,77.62,3.63,77.7048344699,0.0,1.16747136,0.34051248,1.216116,1.16747136,0.34051248,1.216116,0.0,0.0,0.0,130.82
2019-04-24 19:00:00,77.09095808,36.27027944,85.1971184275,0.96095808,0.28027944,1.000998,76.13,35.99,84.2084140689,133.35,78.20095808,3.87027944,78.2966723914,0.96095808,0.28027944,1.000998,77.24,3.59,77.3233839146,0.0,0.96095808,0.28027944,1.000998,0.96095808,0.28027944,1.000998,0.0,0.0,0.0,130.63
2019-04-24 19:30:00,74.70798112,36.99191116,83.364764345,0.89798112,0.26191116000000003,0.9353969999999999,73.81,36.73,82.4439749163,133.09,75.77798112,3.04191116,75.8390113736,0.89798112,0.26191116000000003,0.9353969999999999,74.88,2.7800000000000002,74.9315874648,0.0,0.89798112,0.26191116000000003,0.9353969999999999,0.89798112,0.26191116000000003,0.9353969999999999,0.0,0.0,0.0,130.23
2019-04-24 20:00:00,73.22510432,37.57773876,82.3043276687,0.57510432,0.16773876000000001,0.599067,72.65,37.41,81.7161587448,133.53,74.30510432,2.30773876,74.3409321047,0.57510432,0.16773876000000001,0.599067,73.73,2.14,73.7610500196,0.0,0.57510432,0.16773876000000001,0.599067,0.57510432,0.16773876000000001,0.599067,0.0,0.0,0.0,130.52
2019-04-24 20:30:00,72.48343616,37.86766888,81.7790245966,0.40343616,0.11766888,0.420246,72.08,37.75,81.3670012966,133.33,73.57343616,1.9076688800000001,73.5981637607,0.40343616,0.11766888,0.420246,73.17,1.79,73.1918916274,0.0,0.40343616,0.11766888,0.420246,0.40343616,0.11766888,0.420246,0.0,0.0,0.0,130.59
2019-04-24 21:00:00,73.62955008,37.40778544,82.58724512,0.36955008,0.10778544,0.38494799999999996,73.26,37.3,82.2089873432,133.08,74.70955008,2.15778544,74.7407045134,0.36955008,0.10778544,0.38494799999999996,74.34,2.05,74.3682600307,0.0,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,130.05
2019-04-24 21:30:00,72.38827136,38.32741248,81.9088052526,0.36827136,0.10741248,0.38361599999999996,72.02,38.22,81.5331147449,133.66,73.45827136,1.55741248,73.4747791071,0.36827136,0.10741248,0.38361599999999996,73.09,1.45,73.1043815376,0.0,0.36827136,0.10741248,0.38361599999999996,0.36827136,0.10741248,0.38361599999999996,0.0,0.0,0.0,130.72
2019-04-24 22:00:00,68.12204768,40.44934724,79.2260252206,0.27204768,0.07934724,0.283383,67.85,40.37,78.9516269623,134.96,69.16204768,0.42934724,69.1633803276,0.27204768,0.07934724,0.283383,68.89,0.35000000000000003,68.8908890928,0.0,0.27204768,0.07934724,0.283383,0.27204768,0.07934724,0.283383,0.0,0.0,0.0,131.9
2019-04-24 22:30:00,64.45268704,41.43953372,76.6249556059,0.27268704,0.07953372,0.284049,64.18,41.36,76.3526161962,134.96,65.48268704,0.97953372,65.4900128897,0.27268704,0.07953372,0.284049,65.21,0.9,65.2162104081,0.0,0.27268704,0.07953372,0.284049,0.27268704,0.07953372,0.284049,0.0,0.0,0.0,132.1
2019-04-24 23:00:00,59.8549248,42.4701864,73.3916122978,0.27492479999999997,0.08018639999999999,0.28638,59.58,42.39,73.1210537397,134.68,60.8349248,2.1101864,60.8715119088,0.27492479999999997,0.08018639999999999,0.28638,60.56,2.03,60.5940137307,0.0,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,131.78
2019-04-24 23:30:00,54.9649248,43.6001864,70.1578164739,0.27492479999999997,0.08018639999999999,0.28638,54.69,43.52,69.8926784435,134.86,55.9249248,3.1601864,56.014141,0.27492479999999997,0.08018639999999999,0.28638,55.65,3.08,55.7351675336,0.0,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,131.85
2019-04-25 00:00:00,51.68556416,44.46037288,68.1771391242,0.27556416,0.08037288000000001,0.28704599999999997,51.41,44.38,67.9159222863,135.38,52.61556416,3.65037288,52.7420402908,0.27556416,0.08037288000000001,0.28704599999999997,52.34,3.5700000000000003,52.4616097732,0.0,0.27556416,0.08037288000000001,0.28704599999999997,0.27556416,0.08037288000000001,0.28704599999999997,0.0,0.0,0.0,132.3
2019-04-25 00:30:00,48.92620352,45.91055936,67.0936125993,0.27620352,0.08055936,0.28771199999999997,48.65,45.83,66.8372007194,136.17,49.86620352,4.62055936,50.0798145194,0.27620352,0.08055936,0.28771199999999997,49.59,4.54,49.7973864776,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.21
2019-04-25 01:00:00,47.6865232,46.4206526,66.5498420938,0.27652319999999997,0.08065259999999999,0.288045,47.41,46.34,66.2955782839,136.54,48.6265232,5.0406526,48.8870835411,0.27652319999999997,0.08065259999999999,0.288045,48.35,4.96,48.6037457404,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.59
2019-04-25 01:30:00,49.25588384,46.38046612,67.655670349,0.27588384,0.08046612,0.287379,48.98,46.3,67.3997804151,136.88,50.19588384,4.9604661199999995,50.4403903495,0.27588384,0.08046612,0.287379,49.92,4.88,50.1579584912,0.0,0.27588384,0.08046612,0.287379,0.27588384,0.08046612,0.287379,0.0,0.0,0.0,133.81
2019-04-25 02:00:00,50.8665232,46.1906526,68.7093848762,0.27652319999999997,0.08065259999999999,0.288045,50.59,46.11,68.4505675652,136.36,51.8165232,4.8906526,52.0468112317,0.27652319999999997,0.08065259999999999,0.288045,51.54,4.8100000000000005,51.7639614017,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.56
2019-04-25 02:30:00,50.65620352,45.96055936,68.3990056342,0.27620352,0.08055936,0.28771199999999997,50.38,45.88,68.1404343984,136.13,51.60620352,4.65055936,51.8153253788,0.27620352,0.08055936,0.28771199999999997,51.33,4.57,51.533036006,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.44
2019-04-25 03:00:00,49.93620352,46.18055936,68.01667799,0.27620352,0.08055936,0.28771199999999997,49.66,46.1,67.75932113,136.61,50.88620352,4.73055936,51.1056151566,0.27620352,0.08055936,0.28771199999999997,50.61,4.65,50.8231699129,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.81
