Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-25 03:30:00,49.0565232,46.5306526,67.6139342137,0.27652319999999997,0.08065259999999999,0.288045,48.78,46.45,67.3579312331,136.88,49.9965232,4.9306526,50.23906515,0.27652319999999997,0.08065259999999999,0.288045,49.72,4.85,49.9559896309,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.92
2019-04-25 04:00:00,48.77620352,46.44055936,67.3486717278,0.27620352,0.08055936,0.28771199999999997,48.5,46.36,67.0932157524,136.88,49.71620352,4.91055936,49.9581273235,0.27620352,0.08055936,0.28771199999999997,49.44,4.83,49.6753711612,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.81
2019-04-25 04:30:00,48.56620352,46.40055936,67.1691002863,0.27620352,0.08055936,0.28771199999999997,48.29,46.32,66.9138737483,136.88,49.51620352,4.90055936,49.7581138416,0.27620352,0.08055936,0.28771199999999997,49.24,4.82,49.4753473965,0.0,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,133.81
2019-04-25 05:00:00,48.6965232,46.2006526,67.1256409462,0.27652319999999997,0.08065259999999999,0.288045,48.42,46.12,66.8696553004,136.79,49.6365232,4.7406526,49.8623928674,0.27652319999999997,0.08065259999999999,0.288045,49.36,4.66,49.5794836601,0.0,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,133.81
2019-04-25 05:30:00,50.3381216,45.5711188,67.9017919859,0.27812159999999997,0.08111879999999999,0.28971,50.06,45.49,67.6412869481,136.21,51.2881216,4.2611188,51.4648282877,0.27812159999999997,0.08111879999999999,0.28971,51.01,4.18,51.1809779117,0.0,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.15
2019-04-25 06:00:00,52.42218752,44.90522136,69.0258259623,0.29218752,0.08522136,0.30436199999999997,52.13,44.82,68.7485948947,136.13,53.39218752,3.67522136,53.5185289429,0.29218752,0.08522136,0.30436199999999997,53.1,3.59,53.2212185129,0.0,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,133.05
2019-04-25 06:30:00,58.1520976,41.7181118,71.568619572,0.30209759999999997,0.08811179999999999,0.314685,57.85,41.63,71.2718696261,134.48,59.1520976,1.4281118,59.1693345728,0.30209759999999997,0.08811179999999999,0.314685,58.85,1.34,58.8652537581,0.0,0.30209759999999997,0.08811179999999999,0.314685,0.30209759999999997,0.08811179999999999,0.314685,0.0,0.0,0.0,131.58
2019-04-25 07:00:00,64.11881088,38.93006984,75.0118140456,0.30881088,0.09006984,0.32167799999999996,63.81,38.84,74.7011492549,133.43,65.13881088,0.90006984,65.1450290397,0.30881088,0.09006984,0.32167799999999996,64.83,0.81,64.8350599599,0.0,0.30881088,0.09006984,0.32167799999999996,0.30881088,0.09006984,0.32167799999999996,0.0,0.0,0.0,130.58
2019-04-25 07:30:00,69.983616,36.921888,79.12605337,0.38361599999999996,0.111888,0.3996,69.6,36.81,78.7345927785,133.04,71.043616,2.741888,71.0965071165,0.38361599999999996,0.111888,0.3996,70.66,2.63,70.7089280077,0.0,0.38361599999999996,0.111888,0.3996,0.38361599999999996,0.111888,0.3996,0.0,0.0,0.0,130.18
2019-04-25 08:00:00,73.46835072,35.66076896,81.6657149625,0.9283507200000001,0.27076896,0.967032,72.54,35.39,80.7124754917,133.54,74.54835072,4.67076896,74.6945291019,0.9283507200000001,0.27076896,0.967032,73.62,4.4,73.7513688009,0.0,0.9283507200000001,0.27076896,0.967032,0.9283507200000001,0.27076896,0.967032,0.0,0.0,0.0,130.81
2019-04-25 08:30:00,76.21212672,33.98603696,83.4466234633,1.15212672,0.33603696,1.200132,75.06,33.65,82.2576811003,132.94,77.29212672,6.05603696,77.5290167393,1.15212672,0.33603696,1.200132,76.14,5.72,76.3545545465,0.0,1.15212672,0.33603696,1.200132,1.15212672,0.33603696,1.200132,0.0,0.0,0.0,129.86
2019-04-25 09:00:00,77.0369712,33.3028666,83.9272056931,1.8269712,0.5328666,1.903095,75.21,32.77,82.0391187178,133.04,78.1169712,7.1928666,78.4474251928,1.8269712,0.5328666,1.903095,76.29,6.66,76.5801521283,0.0,1.8269712,0.5328666,1.903095,1.8269712,0.5328666,1.903095,0.0,0.0,0.0,129.95
2019-04-25 09:30:00,76.42494176,33.45102468,83.4250728208,3.29494176,0.9610246800000001,3.432231,73.13,32.49,80.0224780921,132.65,77.47494176,7.7110246799999995,77.8577324505,3.29494176,0.9610246800000001,3.432231,74.18,6.75,74.4864746112,0.0,3.29494176,0.9610246800000001,3.432231,3.29494176,0.9610246800000001,3.432231,0.0,0.0,0.0,129.95
2019-04-25 10:00:00,76.53310336,33.31048848,83.4679851961,3.53310336,1.03048848,3.680316,73.0,32.28,79.8185341885,133.02,77.60310336,8.02048848,78.0164718925,3.53310336,1.03048848,3.680316,74.07,6.99,74.3990927364,0.0,3.53310336,1.03048848,3.680316,3.53310336,1.03048848,3.680316,0.0,0.0,0.0,129.95
2019-04-25 10:30:00,78.44914912,32.59433516,84.9509251402,1.72914912,0.50433516,1.801197,76.72,32.09,83.1608471578,132.95,79.54914912,7.73433516,79.924258308,1.72914912,0.50433516,1.801197,77.82,7.23,78.1551361076,0.0,1.72914912,0.50433516,1.801197,1.72914912,0.50433516,1.801197,0.0,0.0,0.0,129.95
2019-04-25 11:00:00,80.03262592,31.66368256,86.0686354307,1.45262592,0.42368256,1.5131519999999998,78.58,31.24,84.5621310044,132.6,81.11262592,8.41368256,81.54782730310001,1.45262592,0.42368256,1.5131519999999998,79.66,7.99,80.0597008488,0.0,1.45262592,0.42368256,1.5131519999999998,1.45262592,0.42368256,1.5131519999999998,0.0,0.0,0.0,129.82
2019-04-25 11:30:00,78.77095552,32.06694536,85.0479418814,3.5209555200000002,1.02694536,3.667662,75.25,31.04,81.4005165831,133.04,79.85095552,9.47694536,80.4113648113,3.5209555200000002,1.02694536,3.667662,76.33,8.45,76.7962980879,0.0,3.5209555200000002,1.02694536,3.667662,3.5209555200000002,1.02694536,3.667662,0.0,0.0,0.0,130.04
2019-04-25 12:00:00,77.88688896,32.05950928,84.2269529732,4.14688896,1.20950928,4.319676,73.74,30.85,79.9331602028,133.04,78.96688896,9.92950928,79.5887222323,4.14688896,1.20950928,4.319676,74.82,8.72,75.3264282971,0.0,4.14688896,1.20950928,4.319676,4.14688896,1.20950928,4.319676,0.0,0.0,0.0,130.04
2019-04-25 12:30:00,79.75456192,31.93508056,85.9106484519,3.5145619200000002,1.02508056,3.661002,76.24,30.91,82.2676467392,132.76,80.83456192,9.73508056,81.4186599884,3.5145619200000002,1.02508056,3.661002,77.32,8.71,77.809038678,0.0,3.5145619200000002,1.02508056,3.661002,3.5145619200000002,1.02508056,3.661002,0.0,0.0,0.0,130.04
2019-04-25 13:00:00,78.41546144,32.88284292,85.0309705422,3.0954614400000002,0.90284292,3.224439,75.32,31.98,81.8280074302,133.66,79.51546144,8.77284292,79.9979461044,3.0954614400000002,0.90284292,3.224439,76.42,7.87,76.8241713265,0.0,3.0954614400000002,0.90284292,3.224439,3.0954614400000002,0.90284292,3.224439,0.0,0.0,0.0,130.59
2019-04-25 13:30:00,77.21226368,33.97191024,84.3553456987,4.05226368,1.1819102400000001,4.221108,73.16,32.79,80.1721254552,133.95,78.26226368,8.46191024,78.7183958248,4.05226368,1.1819102400000001,4.221108,74.21,7.28,74.5662289512,0.0,4.05226368,1.1819102400000001,4.221108,4.05226368,1.1819102400000001,4.221108,0.0,0.0,0.0,130.92
2019-04-25 14:00:00,74.2653296,34.1573878,81.7439069406,5.0653296,1.4773878,5.276385,69.2,32.68,76.5285724419,134.24,75.2953296,8.9373878,75.8238983452,5.0653296,1.4773878,5.276385,70.23,7.46,70.62509823,0.0,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,131.24
2019-04-25 14:30:00,74.42465056,34.22552308,81.9171230029,4.78465056,1.39552308,4.984011,69.64,32.83,76.9905091553,134.34,75.49465056,8.74552308,75.9995160321,4.78465056,1.39552308,4.984011,70.71,7.35,71.0909741106,0.0,4.78465056,1.39552308,4.984011,4.78465056,1.39552308,4.984011,0.0,0.0,0.0,131.24
2019-04-25 15:00:00,72.51644832,34.39438076,80.2596330967,5.22644832,1.5243807600000001,5.444217,67.29,32.87,74.8891247111,133.93,73.55644832,8.51438076,74.0475912449,5.22644832,1.5243807600000001,5.444217,68.33,6.99,68.6865998576,0.0,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,130.83
2019-04-25 15:30:00,73.274192,34.169556,80.8496491674,3.804192,1.109556,3.9627,69.47,33.06,76.9353267362,133.52,74.324192,7.709556,74.72297351,3.804192,1.109556,3.9627,70.52,6.6,70.8281751847,0.0,3.804192,1.109556,3.9627,3.804192,1.109556,3.9627,0.0,0.0,0.0,130.61
2019-04-25 16:00:00,74.12397184,34.35032512,81.6964383384,4.18397184,1.22032512,4.358304,69.94,33.13,77.3899250549,133.52,75.17397184,7.71032512,75.5683475779,4.18397184,1.22032512,4.358304,70.99,6.49,71.2860449176,0.0,4.18397184,1.22032512,4.358304,4.18397184,1.22032512,4.358304,0.0,0.0,0.0,130.5
2019-04-25 16:30:00,74.26336352,34.87806436,82.0458806693,3.11336352,0.90806436,3.243087,71.15,33.97,78.8434106315,133.81,75.35336352,6.62806436,75.6443033608,3.11336352,0.90806436,3.243087,72.24,5.72,72.4661024204,0.0,3.11336352,0.90806436,3.243087,3.11336352,0.90806436,3.243087,0.0,0.0,0.0,130.72
2019-04-25 17:00:00,75.66555136,35.06995248,83.3977051816,3.08555136,0.89995248,3.214116,72.58,34.17,80.2212272407,133.73,76.74555136,6.49995248,77.0203157342,3.08555136,0.89995248,3.214116,73.66,5.6,73.8725632424,0.0,3.08555136,0.89995248,3.214116,3.08555136,0.89995248,3.214116,0.0,0.0,0.0,130.66
2019-04-25 17:30:00,76.15912768,35.90016224,84.1964035921,3.18912768,0.93016224,3.322008,72.97,34.97,80.916758462,133.73,77.22912768,5.92016224,77.4557065887,3.18912768,0.93016224,3.322008,74.04,4.99,74.2079625108,0.0,3.18912768,0.93016224,3.322008,3.18912768,0.93016224,3.322008,0.0,0.0,0.0,130.79
2019-04-25 18:00:00,76.33365344,36.39689892,84.566901909,2.9036534400000003,0.84689892,3.024639,73.43,35.55,81.5828866859,133.95,77.43365344,5.24689892,77.6112146107,2.9036534400000003,0.84689892,3.024639,74.53,4.4,74.6597676128,0.0,2.9036534400000003,0.84689892,3.024639,2.9036534400000003,0.84689892,3.024639,0.0,0.0,0.0,131.11
2019-04-25 18:30:00,75.61827968,36.74449824,84.0730775735,2.03827968,0.5944982400000001,2.123208,73.58,36.15,81.9807227341,133.37,76.68827968,3.97449824,76.7912031195,2.03827968,0.5944982400000001,2.123208,74.65,3.38,74.7264805808,0.0,2.03827968,0.5944982400000001,2.123208,2.03827968,0.5944982400000001,2.123208,0.0,0.0,0.0,130.33
2019-04-25 19:00:00,74.61661184,36.53109512,83.0792373168,1.54661184,0.45109512,1.611054,73.07,36.08,81.4922775482,133.04,75.69661184,3.7410951199999998,75.7890020831,1.54661184,0.45109512,1.611054,74.15,3.29,74.2229519758,0.0,1.54661184,0.45109512,1.611054,1.54661184,0.45109512,1.611054,0.0,0.0,0.0,129.95
2019-04-25 19:30:00,73.8073216,37.1942188,82.6494442444,1.0773215999999999,0.31421879999999996,1.12221,72.73,36.88,81.5462279937,133.34,74.8773216,2.9842188,74.9367656884,1.0773215999999999,0.31421879999999996,1.12221,73.8,2.67,73.8482829861,0.0,1.0773215999999999,0.31421879999999996,1.12221,1.0773215999999999,0.31421879999999996,1.12221,0.0,0.0,0.0,130.69
2019-04-25 20:00:00,73.42987936,37.41163148,82.4110268885,0.75987936,0.22163148,0.7915409999999999,72.67,37.19,81.6334796514,133.5,74.50987936,2.61163148,74.55563520769999,0.75987936,0.22163148,0.7915409999999999,73.75,2.39,73.7887159395,0.0,0.75987936,0.22163148,0.7915409999999999,0.75987936,0.22163148,0.7915409999999999,0.0,0.0,0.0,130.54
2019-04-25 20:30:00,73.127352,37.858811,82.3462153403,0.6473519999999999,0.18881099999999998,0.674325,72.48,37.67,81.6846331938,133.77,74.197352,2.108811,74.2273138922,0.6473519999999999,0.18881099999999998,0.674325,73.55,1.92,73.5750562351,0.0,0.6473519999999999,0.18881099999999998,0.674325,0.6473519999999999,0.18881099999999998,0.674325,0.0,0.0,0.0,130.68
2019-04-25 21:00:00,74.5961632,36.9255476,83.2351105587,0.6361631999999999,0.18554759999999998,0.6626700000000001,73.96,36.74,82.5827415384,132.66,75.6761632,2.5455476,75.7189638681,0.6361631999999999,0.18554759999999998,0.6626700000000001,75.04,2.36,75.0771017022,0.0,0.6361631999999999,0.18554759999999998,0.6626700000000001,0.6361631999999999,0.18554759999999998,0.6626700000000001,0.0,0.0,0.0,129.58
2019-04-25 21:30:00,73.80351584,37.91769212,82.9741545667,0.6435158400000001,0.18769212,0.670329,73.16,37.73,82.3160889499,133.5,74.87351584,2.00769212,74.9004285828,0.6435158400000001,0.18769212,0.670329,74.23,1.82,74.2523083816,0.0,0.6435158400000001,0.18769212,0.670329,0.6435158400000001,0.18769212,0.670329,0.0,0.0,0.0,130.43
2019-04-25 22:00:00,69.515384,39.929487,80.1670290378,0.6153839999999999,0.17948699999999998,0.641025,68.9,39.75,79.544154405,134.16,70.565384,0.6394869999999999,70.5682815625,0.6153839999999999,0.17948699999999998,0.641025,69.95,0.46,69.9515124926,0.0,0.6153839999999999,0.17948699999999998,0.641025,0.6153839999999999,0.17948699999999998,0.641025,0.0,0.0,0.0,131.08
2019-04-25 22:30:00,65.30889056,41.03009308,77.1279438617,0.54889056,0.16009308,0.571761,64.76,40.87,76.578159419,133.85,66.30889056,1.36009308,66.3228378501,0.54889056,0.16009308,0.571761,65.76,1.2,65.7709479938,0.0,0.54889056,0.16009308,0.571761,0.54889056,0.16009308,0.571761,0.0,0.0,0.0,130.76
2019-04-25 23:00:00,61.013456,42.068508,74.1107359187,0.5434559999999999,0.15850799999999998,0.5661,60.47,41.91,73.5735618276,133.78,62.003456,2.378508,62.0490600755,0.5434559999999999,0.15850799999999998,0.5661,61.46,2.22,61.5000813008,0.0,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,130.76
2019-04-25 23:30:00,56.53473472,43.48888096,71.3264256571,0.54473472,0.15888096000000002,0.5674319999999999,55.99,43.33,70.7980861323,134.47,57.49473472,3.39888096,57.5951118786,0.54473472,0.15888096000000002,0.5674319999999999,56.95,3.24,57.0420905998,0.0,0.54473472,0.15888096000000002,0.5674319999999999,0.54473472,0.15888096000000002,0.5674319999999999,0.0,0.0,0.0,131.4
2019-04-26 00:00:00,53.06249696,44.62822828,69.334748453,0.54249696,0.15822828,0.565101,52.52,44.47,68.8181029962,135.22,54.00249696,4.06822828,54.1555182715,0.54249696,0.15822828,0.565101,53.46,3.91,53.602795636,0.0,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,132.16
2019-04-26 00:30:00,50.4602592,45.6675756,68.0570732526,0.5402591999999999,0.15757559999999998,0.56277,49.92,45.51,67.5512139047,135.9,51.4102592,4.6475756,51.6199061406,0.5402591999999999,0.15757559999999998,0.56277,50.87,4.49,51.0677687,0.0,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,132.95
2019-04-26 01:00:00,49.1498496,46.1803728,67.4413415321,0.5498495999999999,0.16037279999999998,0.57276,48.6,46.02,66.9313110584,136.13,50.0898496,5.0503728,50.3438109242,0.5498495999999999,0.16037279999999998,0.57276,49.54,4.89,49.7807563221,0.0,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,133.04
2019-04-26 01:30:00,50.6010384,45.9236362,68.3333406837,0.5610383999999999,0.16363619999999998,0.584415,50.04,45.76,67.8084006595,135.68,51.5610384,5.0036362,51.8032533352,0.5610383999999999,0.16363619999999998,0.584415,51.0,4.84,51.2291479531,0.0,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,132.87
2019-04-26 02:00:00,52.11414528,45.56745904,69.2262772481,0.57414528,0.16745904,0.5980679999999999,51.54,45.4,68.6842893244,135.36,53.07414528,4.70745904,53.2825024545,0.57414528,0.16745904,0.5980679999999999,52.5,4.54,52.6959353271,0.0,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,132.37
2019-04-26 02:30:00,52.3118176,45.7196968,69.4752973085,0.5818175999999999,0.16969679999999998,0.60606,51.73,45.55,68.926013957,135.76,53.2618176,4.7496968,53.4731786389,0.5818175999999999,0.16969679999999998,0.60606,52.68,4.58,52.8787178362,0.0,0.5818175999999999,0.16969679999999998,0.60606,0.5818175999999999,0.16969679999999998,0.60606,0.0,0.0,0.0,132.79
2019-04-26 03:00:00,51.70492448,45.71351964,69.0153975092,0.59492448,0.17351964,0.619713,51.11,45.54,68.4552678762,136.13,52.65492448,4.57351964,52.8531754381,0.59492448,0.17351964,0.619713,52.06,4.4,52.2456084279,0.0,0.59492448,0.17351964,0.619713,0.59492448,0.17351964,0.619713,0.0,0.0,0.0,133.04
2019-04-26 03:30:00,50.77209728,45.98144504,68.4988988975,0.62209728,0.18144504,0.648018,50.15,45.8,67.916584867,136.13,51.72209728,4.81144504,51.9454074045,0.62209728,0.18144504,0.648018,51.1,4.63,51.3093256631,0.0,0.62209728,0.18144504,0.648018,0.62209728,0.18144504,0.648018,0.0,0.0,0.0,133.04
2019-04-26 04:00:00,50.44794144,46.10023292,68.3390537746,0.6179414400000001,0.18023292,0.643689,49.83,45.92,67.7619015377,136.13,51.38794144,4.90023292,51.6210500485,0.6179414400000001,0.18023292,0.643689,50.77,4.72,50.988933113,0.0,0.6179414400000001,0.18023292,0.643689,0.6179414400000001,0.18023292,0.643689,0.0,0.0,0.0,133.04
2019-04-26 04:30:00,49.98826112,46.17032616,68.0479629932,0.61826112,0.18032616,0.644022,49.37,45.99,67.4720460635,136.13,50.92826112,5.05032616,51.1780575543,0.61826112,0.18032616,0.644022,50.31,4.87,50.5451580273,0.0,0.61826112,0.18032616,0.644022,0.61826112,0.18032616,0.644022,0.0,0.0,0.0,133.04
2019-04-26 05:00:00,50.09584352,45.93545436,67.9680771042,0.63584352,0.18545436,0.662337,49.46,45.75,67.3747289419,136.13,51.03584352,4.90545436,51.2710523227,0.63584352,0.18545436,0.662337,50.4,4.72,50.6205333832,0.0,0.63584352,0.18545436,0.662337,0.63584352,0.18545436,0.662337,0.0,0.0,0.0,133.04
2019-04-26 05:30:00,51.8069824,45.5499532,68.983778252,0.6169823999999999,0.17995319999999998,0.6426900000000001,51.19,45.37,68.4021417793,135.43,52.7569824,4.7099532,52.9668089571,0.6169823999999999,0.17995319999999998,0.6426900000000001,52.14,4.53,52.3364165758,0.0,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.6169823999999999,0.17995319999999998,0.6426900000000001,0.0,0.0,0.0,132.96
2019-04-26 06:00:00,53.22346592,44.68892756,69.4970328216,0.61346592,0.17892756,0.639027,52.61,44.51,68.9126418011,135.02,54.19346592,4.05892756,54.3452540831,0.61346592,0.17892756,0.639027,53.58,3.88,53.7203015628,0.0,0.61346592,0.17892756,0.639027,0.61346592,0.17892756,0.639027,0.0,0.0,0.0,132.23
2019-04-26 06:30:00,58.73590336,42.14463848,72.2916101365,0.73590336,0.21463848,0.766566,58.0,41.93,71.5690219299,134.19,59.73590336,2.09463848,59.7726163105,0.73590336,0.21463848,0.766566,59.0,1.88,59.0299449432,0.0,0.73590336,0.21463848,0.766566,0.73590336,0.21463848,0.766566,0.0,0.0,0.0,131.13
2019-04-26 07:00:00,63.66118784,40.63326312,75.523565256,0.97118784,0.28326312,1.011654,62.69,40.35,74.553058958,134.04,64.68118784,0.77326312,64.6858098523,0.97118784,0.28326312,1.011654,63.71,0.49,63.7118842917,0.0,0.97118784,0.28326312,1.011654,0.97118784,0.28326312,1.011654,0.0,0.0,0.0,131.13
2019-04-26 07:30:00,69.32801056,38.11650308,79.1153642174,1.42801056,0.41650308,1.487511,67.9,37.7,77.6640199835,133.06,70.37801056,2.16650308,70.4113492697,1.42801056,0.41650308,1.487511,68.95,1.75,68.9722045465,0.0,1.42801056,0.41650308,1.487511,1.42801056,0.41650308,1.487511,0.0,0.0,0.0,130.37
2019-04-26 08:00:00,72.54099712,36.08862416,81.0221269588,1.88099712,0.54862416,1.9593720000000001,70.66,35.54,79.094419525,132.44,73.59099712,4.13862416,73.7072796069,1.88099712,0.54862416,1.9593720000000001,71.71,3.59,71.7998064064,0.0,1.88099712,0.54862416,1.9593720000000001,1.88099712,0.54862416,1.9593720000000001,0.0,0.0,0.0,129.84
2019-04-26 08:30:00,75.10142592,35.43333256,83.0406239832,2.65142592,0.7733325600000001,2.761902,72.45,34.66,80.3138724007,133.26,76.18142592,5.74333256,76.3976146493,2.65142592,0.7733325600000001,2.761902,73.53,4.97,73.6977733721,0.0,2.65142592,0.7733325600000001,2.761902,2.65142592,0.7733325600000001,2.761902,0.0,0.0,0.0,130.72
2019-04-26 09:00:00,76.11185504,34.50470772,83.5678726095,3.1018550400000002,0.90470772,3.231099,73.01,33.6,80.3705176044,133.04,77.18185504,6.87470772,77.4874206155,3.1018550400000002,0.90470772,3.231099,74.08,5.97,74.3201675186,0.0,3.1018550400000002,0.90470772,3.231099,3.1018550400000002,0.90470772,3.231099,0.0,0.0,0.0,130.72
2019-04-26 09:30:00,75.739656,34.395733,83.1839043301,4.339656,1.265733,4.520475,71.4,33.13,78.7118599704,133.04,76.789656,7.585733,77.1634279549,4.339656,1.265733,4.520475,72.45,6.32,72.7251325196,0.0,4.339656,1.265733,4.520475,4.339656,1.265733,4.520475,0.0,0.0,0.0,130.45
2019-04-26 10:00:00,73.9957888,34.4766884,81.6334416962,5.4057888,1.5766884,5.63103,68.59,32.9,76.0723215105,133.04,75.0257888,8.1466884,75.4667974473,5.4057888,1.5766884,5.63103,69.62,6.57,69.929316456,0.0,5.4057888,1.5766884,5.63103,5.4057888,1.5766884,5.63103,0.0,0.0,0.0,130.37
2019-04-26 10:30:00,73.93590879999999,34.4117234,81.5517339941,5.2859088,1.5417234,5.506155,68.65,32.87,76.1134639863,133.23,74.9959088,8.2617234,75.44960179,5.2859088,1.5417234,5.506155,69.71,6.72,70.0331528635,0.0,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,130.72
2019-04-26 11:00:00,73.51535904,34.06197972,81.0229996805,5.59535904,1.63197972,5.828499,67.92,32.43,75.2650735733,133.11,74.54535904,8.78197972,75.0608667829,5.59535904,1.63197972,5.828499,68.95,7.15,69.3197302361,0.0,5.59535904,1.63197972,5.828499,5.59535904,1.63197972,5.828499,0.0,0.0,0.0,130.72
2019-04-26 11:30:00,72.53816576,34.34988168,80.2602009919,6.06816576,1.7698816800000001,6.321006,66.47,32.58,74.0251126308,133.4,73.56816576,8.71988168,74.0831380937,6.06816576,1.7698816800000001,6.321006,67.5,6.95,67.8568530069,0.0,6.06816576,1.7698816800000001,6.321006,6.06816576,1.7698816800000001,6.321006,0.0,0.0,0.0,130.6
2019-04-26 12:00:00,73.10428032,34.16333176,80.6930544598,5.39428032,1.5733317599999999,5.619042,67.71,32.59,75.1448747421,133.15,74.15428032,8.37333176,74.6255316533,5.39428032,1.5733317599999999,5.619042,68.76,6.8,69.0954238716,0.0,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,130.2
2019-04-26 12:30:00,75.08942624,34.40274932,82.5952244009,4.32942624,1.26274932,4.509819,70.76,33.14,78.1360173032,133.5,76.15942624,7.64274932,76.5419481224,4.32942624,1.26274932,4.509819,71.83,6.38,72.1127818074,0.0,4.32942624,1.26274932,4.509819,4.32942624,1.26274932,4.509819,0.0,0.0,0.0,130.72
2019-04-26 13:00:00,75.9054704,34.6032622,83.4207779365,4.1254704,1.2032622,4.297365,71.78,33.4,79.1702494628,133.9,76.9854704,7.5732622,77.3570743569,4.1254704,1.2032622,4.297365,72.86,6.37,73.1379279171,0.0,4.1254704,1.2032622,4.297365,4.1254704,1.2032622,4.297365,0.0,0.0,0.0,130.87
2019-04-26 13:30:00,76.0722544,35.4648242,83.9329592296,3.3422544,0.9748241999999999,3.481515,72.73,34.49,80.4935587485,134.48,77.1422544,6.5548242,77.4202372394,3.3422544,0.9748241999999999,3.481515,73.8,5.58,74.0106505849,0.0,3.3422544,0.9748241999999999,3.481515,3.3422544,0.9748241999999999,3.481515,0.0,0.0,0.0,131.49
2019-04-26 14:00:00,76.26905856,35.51389208,84.1320736955,2.37905856,0.69389208,2.478186,73.89,34.82,81.6833183704,134.59,77.37905856,6.00389208,77.6116320131,2.37905856,0.69389208,2.478186,75.0,5.31,75.1877390271,0.0,2.37905856,0.69389208,2.478186,2.37905856,0.69389208,2.478186,0.0,0.0,0.0,131.49
2019-04-26 14:30:00,77.18851008,35.49081544,84.9568365052,1.40851008,0.41081544000000003,1.467198,75.78,35.08,83.5057770457,134.59,78.28851008,5.55081544,78.4850454711,1.40851008,0.41081544000000003,1.467198,76.88,5.14,77.0516320398,0.0,1.40851008,0.41081544000000003,1.467198,1.40851008,0.41081544000000003,1.467198,0.0,0.0,0.0,131.98
2019-04-26 15:00:00,74.48133632,36.25288976,82.8356292664,2.34133632,0.68288976,2.438892,72.14,35.57,80.4326084371,134.73,75.54133632,5.5428897599999996,75.7444197278,2.34133632,0.68288976,2.438892,73.2,4.86,73.3611586604,0.0,2.34133632,0.68288976,2.438892,2.34133632,0.68288976,2.438892,0.0,0.0,0.0,132.19
2019-04-26 15:30:00,72.15879712,37.73964916,81.4320153289,4.07879712,1.18964916,4.248747,68.08,36.55,77.270880026,135.0,73.20879712,5.05964916,73.3834315454,4.07879712,1.18964916,4.248747,69.13,3.87,69.2382394346,0.0,4.07879712,1.18964916,4.248747,4.07879712,1.18964916,4.248747,0.0,0.0,0.0,132.19
2019-04-26 16:00:00,70.57677888,37.81489384,80.0690196843,4.33677888,1.26489384,4.517478,66.24,36.55,75.6547427462,134.6,71.60677888,4.96489384,71.7786942791,4.33677888,1.26489384,4.517478,67.27,3.7,67.3716772836,0.0,4.33677888,1.26489384,4.517478,4.33677888,1.26489384,4.517478,0.0,0.0,0.0,131.79
2019-04-26 16:30:00,71.19630016,38.02142088,80.7127102891,3.53630016,1.03142088,3.683646,67.66,36.99,77.1111904979,134.6,72.26630016,4.36142088,72.3977909256,3.53630016,1.03142088,3.683646,68.73,3.33,68.8106227264,0.0,3.53630016,1.03142088,3.683646,3.53630016,1.03142088,3.683646,0.0,0.0,0.0,132.16
2019-04-26 17:00:00,73.5652624,37.4211182,82.5359795442,2.3352624,0.6811182,2.432565,71.23,36.74,80.1469930815,134.6,74.6352624,4.2111182,74.7539691924,2.3352624,0.6811182,2.432565,72.3,3.5300000000000002,72.3861236702,0.0,2.3352624,0.6811182,2.432565,2.3352624,0.6811182,2.432565,0.0,0.0,0.0,131.9
2019-04-26 17:30:00,74.36389376,37.56363568,83.3127566502,2.34389376,0.68363568,2.441556,72.02,36.88,80.9136255522,134.66,75.45389376,4.21363568,75.5714549892,2.34389376,0.68363568,2.441556,73.11,3.5300000000000002,73.1951706057,0.0,2.34389376,0.68363568,2.441556,2.34389376,0.68363568,2.441556,0.0,0.0,0.0,132.22
2019-04-26 18:00:00,75.34722112,37.81335616,84.3033429621,1.65722112,0.48335616000000003,1.7262719999999998,73.69,37.33,82.6059622545,135.01,76.43722112,3.55335616,76.519769423,1.65722112,0.48335616000000003,1.7262719999999998,74.78,3.07,74.8429909878,0.0,1.65722112,0.48335616000000003,1.7262719999999998,1.65722112,0.48335616000000003,1.7262719999999998,0.0,0.0,0.0,132.22
2019-04-26 18:30:00,76.064744,38.025967,85.0401049274,1.254744,0.365967,1.3070249999999999,74.81,37.66,83.7544727164,135.23,77.174744,3.225967,77.2421385938,1.254744,0.365967,1.3070249999999999,75.92,2.86,75.9738507646,0.0,1.254744,0.365967,1.3070249999999999,1.254744,0.365967,1.3070249999999999,0.0,0.0,0.0,132.22
2019-04-26 19:00:00,75.77923968,41.23477824,86.2716645428,1.07923968,0.31477824,1.124208,74.7,40.92,85.173566322,135.36,76.88923968,4.22477824,77.0052201461,1.07923968,0.31477824,1.124208,75.81,3.91,75.9107647175,0.0,1.07923968,0.31477824,1.124208,1.07923968,0.31477824,1.124208,0.0,0.0,0.0,132.56
2019-04-26 19:30:00,74.66516384,48.44025612,89.0019387667,0.99516384,0.29025612,1.036629,73.67,48.15,88.0096097026,136.09,75.75516384,7.55025612,76.130488084,0.99516384,0.29025612,1.036629,74.76,7.26,75.1116848433,0.0,0.99516384,0.29025612,1.036629,0.99516384,0.29025612,1.036629,0.0,0.0,0.0,133.3
2019-04-26 20:00:00,74.11545376,50.57909068,89.7292867467,0.78545376,0.22909068,0.8181809999999999,73.33,50.35,88.9517363518,136.66,75.19545376,9.22909068,75.7597015632,0.78545376,0.22909068,0.8181809999999999,74.41,9.0,74.9523055016,0.0,0.78545376,0.22909068,0.8181809999999999,0.78545376,0.22909068,0.8181809999999999,0.0,0.0,0.0,133.84
2019-04-26 20:30:00,73.76795136,50.73065248,89.5282622913,0.68795136,0.20065248,0.7166159999999999,73.08,50.53,88.848001103,136.86,74.83795136,9.31065248,75.4149004731,0.68795136,0.20065248,0.7166159999999999,74.15,9.11,74.7075270639,0.0,0.68795136,0.20065248,0.7166159999999999,0.68795136,0.20065248,0.7166159999999999,0.0,0.0,0.0,133.84
2019-04-26 21:00:00,73.91434496,50.50251728,89.5200236957,0.69434496,0.20251728,0.7232759999999999,73.22,50.3,88.8327552201,136.62,74.99434496,9.16251728,75.5519920246,0.69434496,0.20251728,0.7232759999999999,74.3,8.96,74.8383030273,0.0,0.69434496,0.20251728,0.7232759999999999,0.69434496,0.20251728,0.7232759999999999,0.0,0.0,0.0,133.68
2019-04-26 21:30:00,72.01324608,50.88636344,88.1778293854,0.67324608,0.19636344,0.701298,71.34,50.69,87.5149798606,135.36,73.06324608,10.22636344,73.7754460302,0.67324608,0.19636344,0.701298,72.39,10.03,73.0815503393,0.0,0.67324608,0.19636344,0.701298,0.67324608,0.19636344,0.701298,0.0,0.0,0.0,132.27
2019-04-26 22:00:00,68.91981952,51.27244736,85.8999731138,0.65981952,0.19244736,0.6873119999999999,68.26,51.08,85.2560496387,134.61,69.94981952,11.11244736,70.8269986461,0.65981952,0.19244736,0.6873119999999999,69.29,10.92,70.1452101002,0.0,0.65981952,0.19244736,0.6873119999999999,0.65981952,0.19244736,0.6873119999999999,0.0,0.0,0.0,131.52
2019-04-26 22:30:00,65.3726368,52.3141024,83.7278146861,0.5626367999999999,0.16410239999999998,0.58608,64.81,52.15,83.1862885336,135.0,66.3726368,11.8641024,67.4246530695,0.5626367999999999,0.16410239999999998,0.58608,65.81,11.7,66.841948655,0.0,0.5626367999999999,0.16410239999999998,0.58608,0.5626367999999999,0.16410239999999998,0.58608,0.0,0.0,0.0,132.13
2019-04-26 23:00:00,61.57327616,53.82428888,81.782164379,0.56327616,0.16428888,0.586746,61.01,53.66,81.250327384,135.84,62.55327616,12.68428888,63.8263546095,0.56327616,0.16428888,0.586746,61.99,12.52,63.2416832477,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,133.03
2019-04-26 23:30:00,57.41551392,54.93494156,79.463130085,0.56551392,0.16494156000000001,0.589077,56.85,54.77,78.9409614839,135.61,58.38551392,13.67494156,59.9655923207,0.56551392,0.16494156000000001,0.589077,57.82,13.51,59.3773736368,0.0,0.56551392,0.16494156000000001,0.589077,0.56551392,0.16494156000000001,0.589077,0.0,0.0,0.0,133.13
2019-04-27 00:00:00,53.91711232,55.99540776,77.733780888,0.56711232,0.16540776000000001,0.590742,53.35,55.83,77.2218324051,136.4,54.87711232,14.54540776,56.772056009,0.56711232,0.16540776000000001,0.590742,54.31,14.38,56.1814960641,0.0,0.56711232,0.16540776000000001,0.590742,0.56711232,0.16540776000000001,0.590742,0.0,0.0,0.0,133.75
2019-04-27 00:30:00,51.67295648,57.04419564,76.9684005784,0.56295648,0.16419564,0.586413,51.11,56.88,76.469382762,137.54,52.61295648,15.08419564,54.7325876208,0.56295648,0.16419564,0.586413,52.05,14.92,54.1461808441,0.0,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,134.6
2019-04-27 01:00:00,50.13455488,57.22466184,76.0797970273,0.56455488,0.16466184,0.588078,49.57,57.06,75.5845784535,137.68,51.08455488,15.11466184,53.2736778327,0.56455488,0.16466184,0.588078,50.52,14.95,52.6856042957,0.0,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,134.79
2019-04-27 01:30:00,51.39615328,57.54512804,77.155727805,0.56615328,0.16512804,0.589743,50.83,57.38,76.6560715143,137.74,52.35615328,15.36512804,54.5642185499,0.56615328,0.16512804,0.589743,51.79,15.2,53.9744763754,0.0,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,134.86
2019-04-27 02:00:00,53.3926368,57.1941024,78.2428208451,0.5626367999999999,0.16410239999999998,0.58608,52.83,57.03,77.7394996125,137.68,54.3626368,15.0241024,56.4005313164,0.5626367999999999,0.16410239999999998,0.58608,53.8,14.86,55.8145106581,0.0,0.5626367999999999,0.16410239999999998,0.58608,0.5626367999999999,0.16410239999999998,0.58608,0.0,0.0,0.0,134.71
2019-04-27 02:30:00,53.54327616,57.21428888,78.3604318134,0.56327616,0.16428888,0.586746,52.98,57.05,77.856168028,138.22,54.52327616,14.88428888,56.5184014166,0.56327616,0.16428888,0.586746,53.96,14.72,55.9317441173,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,135.27
2019-04-27 03:00:00,52.05231712,65.61400916,83.7534591262,0.56231712,0.16400916000000001,0.585747,51.49,65.45,83.2761826695,137.55,53.52231712,11.53400916,54.7509981388,0.56231712,0.16400916000000001,0.585747,52.96,11.37,54.1667656409,0.0,0.56231712,0.16400916000000001,0.585747,0.56231712,0.16400916000000001,0.585747,0.0,0.0,0.0,134.74
2019-04-27 03:30:00,50.6542352,78.2745686,93.2349700124,0.5642351999999999,0.16456859999999998,0.587745,50.09,78.11,92.7910566811,136.13,52.6942352,6.7445686,53.1241153236,0.5642351999999999,0.16456859999999998,0.587745,52.13,6.58,52.5436323449,0.0,0.5642351999999999,0.16456859999999998,0.587745,0.5642351999999999,0.16456859999999998,0.587745,0.0,0.0,0.0,133.04
2019-04-27 04:00:00,49.9342352,78.1945686,92.7783293854,0.5642351999999999,0.16456859999999998,0.587745,49.37,78.03,92.3367629929,136.13,52.1942352,6.8445686,52.6411085316,0.5642351999999999,0.16456859999999998,0.587745,51.63,6.68,52.0603428725,0.0,0.5642351999999999,0.16456859999999998,0.587745,0.5642351999999999,0.16456859999999998,0.587745,0.0,0.0,0.0,133.14
2019-04-27 04:30:00,49.42359584,78.24438212,92.546610738,0.56359584,0.16438212,0.587079,48.86,78.08,92.1074698382,136.13,51.68359584,7.11438212,52.1709546769,0.56359584,0.16438212,0.587079,51.12,6.95,51.5902791231,0.0,0.56359584,0.16438212,0.587079,0.56359584,0.16438212,0.587079,0.0,0.0,0.0,133.41
2019-04-27 05:00:00,49.06487456,78.83475508,92.8562357847,0.56487456,0.16475508,0.588411,48.5,78.67,92.418715096,136.53,51.30487456,7.10475508,51.7944755583,0.56487456,0.16475508,0.588411,50.74,6.94,51.2124125579,0.0,0.56487456,0.16475508,0.588411,0.56487456,0.16475508,0.588411,0.0,0.0,0.0,133.92
2019-04-27 05:30:00,49.61455488,78.76466184,93.0885385572,0.56455488,0.16466184,0.588078,49.05,78.6,92.6491365313,136.69,51.87455488,7.02466184,52.3480211466,0.56455488,0.16466184,0.588078,51.31,6.86,51.7665500106,0.0,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,133.92
2019-04-27 06:00:00,49.56975968,78.60326324,92.9281123596,0.55975968,0.16326324,0.583083,49.01,78.44,92.4922358904,136.69,51.83975968,6.9332632400000005,52.3013462813,0.55975968,0.16326324,0.583083,51.28,6.77,51.7249581923,0.0,0.55975968,0.16326324,0.583083,0.55975968,0.16326324,0.583083,0.0,0.0,0.0,133.92
2019-04-27 06:30:00,51.5698096,76.8920278,92.584173601,0.5898095999999999,0.17202779999999998,0.614385,50.98,76.72,92.1136189714,135.57,53.8598096,7.6220278,54.3964557479,0.5898095999999999,0.17202779999999998,0.614385,53.27,7.45,53.7884318418,0.0,0.5898095999999999,0.17202779999999998,0.614385,0.5898095999999999,0.17202779999999998,0.614385,0.0,0.0,0.0,133.02
2019-04-27 07:00:00,53.86208704,76.63435872,93.6693618892,0.87208704,0.25435872,0.908424,52.99,76.38,92.9615216097,135.76,56.16208704,8.12435872,56.7466758965,0.87208704,0.25435872,0.908424,55.29,7.87,55.8473007405,0.0,0.87208704,0.25435872,0.908424,0.87208704,0.25435872,0.908424,0.0,0.0,0.0,133.02
2019-04-27 07:30:00,57.93279616,74.57414888,94.4325820472,1.04279616,0.30414888,1.086246,56.89,74.27,93.5548234994,134.78,60.31279616,9.13414888,61.0005414435,1.04279616,0.30414888,1.086246,59.27,8.83,59.9241337025,0.0,1.04279616,0.30414888,1.086246,1.04279616,0.30414888,1.086246,0.0,0.0,0.0,131.98
2019-04-27 08:00:00,64.3559328,72.4592304,96.912466467,1.2659327999999999,0.36923039999999996,1.31868,63.09,72.09,95.798310006,134.07,66.8159328,10.3692304,67.6157512346,1.2659327999999999,0.36923039999999996,1.31868,65.55,10.0,66.3083893636,0.0,1.2659327999999999,0.36923039999999996,1.31868,1.2659327999999999,0.36923039999999996,1.31868,0.0,0.0,0.0,131.09
2019-04-27 08:30:00,69.992816,70.004988,98.9933969338,1.1828159999999999,0.34498799999999996,1.2321,68.81,69.66,97.914920722,133.22,72.572816,11.674987999999999,73.5059111022,1.1828159999999999,0.34498799999999996,1.2321,71.39,11.33,72.2834766734,0.0,1.1828159999999999,0.34498799999999996,1.2321,1.1828159999999999,0.34498799999999996,1.2321,0.0,0.0,0.0,130.31
2019-04-27 09:00:00,73.50894976,68.63594368,100.5706640112,1.28894976,0.37594368,1.3426559999999998,72.22,68.26,99.3738194898,132.94,76.15894976,12.84594368,77.2347324562,1.28894976,0.37594368,1.3426559999999998,74.87,12.47,75.9013688941,0.0,1.28894976,0.37594368,1.3426559999999998,1.28894976,0.37594368,1.3426559999999998,0.0,0.0,0.0,130.11
2019-04-27 09:30:00,76.17589248,67.89421864,102.0411266101,1.62589248,0.47421864,1.693638,74.55,67.42,100.5144710974,133.0,78.85589248,13.64421864,80.0275982466,1.62589248,0.47421864,1.693638,77.23,13.17,78.3448900695,0.0,1.62589248,0.47421864,1.693638,1.62589248,0.47421864,1.693638,0.0,0.0,0.0,129.95
2019-04-27 10:00:00,78.36049792,67.35097856,103.3272565554,1.58049792,0.46097856000000004,1.6463519999999998,76.78,66.89,101.8304497682,133.0,81.08049792,13.99097856,82.2787616826,1.58049792,0.46097856000000004,1.6463519999999998,79.5,13.53,80.643108199,0.0,1.58049792,0.46097856000000004,1.6463519999999998,1.58049792,0.46097856000000004,1.6463519999999998,0.0,0.0,0.0,129.95
2019-04-27 10:30:00,79.64281568,66.48832124,103.748132276,1.5028156799999999,0.43832124,1.565433,78.14,66.05,102.3155027354,132.49,82.39281568,14.60832124,83.6778293524,1.5028156799999999,0.43832124,1.565433,80.89,14.17,82.1217449888,0.0,1.5028156799999999,0.43832124,1.565433,1.5028156799999999,0.43832124,1.565433,0.0,0.0,0.0,129.95
2019-04-27 11:00:00,80.05435392,66.26293656,103.9205289782,1.72435392,0.50293656,1.796202,78.33,65.76,102.2739776287,132.56,82.78435392,14.93293656,84.120400904,1.72435392,0.50293656,1.796202,81.06,14.43,82.3343701014,0.0,1.72435392,0.50293656,1.796202,1.72435392,0.50293656,1.796202,0.0,0.0,0.0,129.95
2019-04-27 11:30:00,80.75751072,60.42552396,100.8613874757,1.76751072,0.51552396,1.841157,78.99,59.91,99.1394381667,133.23,83.02751072,9.49552396,83.568729269,1.76751072,0.51552396,1.841157,81.26,8.98,81.7546818231,0.0,1.76751072,0.51552396,1.841157,1.76751072,0.51552396,1.841157,0.0,0.0,0.0,130.35
2019-04-27 12:00:00,80.87485312,56.83058216,98.8456217332,2.02485312,0.59058216,2.109222,78.85,56.24,96.8517428857,134.08,82.78485312,5.04058216,82.9381659709,2.02485312,0.59058216,2.109222,80.76,4.45,80.8825079977,0.0,2.02485312,0.59058216,2.109222,2.02485312,0.59058216,2.109222,0.0,0.0,0.0,131.34
2019-04-27 12:30:00,80.65702048,57.29829764,98.9376059199,2.4970204799999998,0.72829764,2.601063,78.16,56.57,96.483939078,134.49,82.53702048,5.05829764,82.6918745992,2.4970204799999998,0.72829764,2.601063,80.04,4.33,80.1570364971,0.0,2.4970204799999998,0.72829764,2.601063,2.4970204799999998,0.72829764,2.601063,0.0,0.0,0.0,131.49
2019-04-27 13:00:00,79.80720032,58.02251676,98.6701660791,2.47720032,0.72251676,2.5804169999999997,77.33,57.3,96.2456175626,134.66,81.69720032,4.65251676,81.8295695475,2.47720032,0.72251676,2.5804169999999997,79.22,3.93,79.3174211633,0.0,2.47720032,0.72251676,2.5804169999999997,2.47720032,0.72251676,2.5804169999999997,0.0,0.0,0.0,131.63
2019-04-27 13:30:00,78.93937824,58.44398532,98.2197783392,2.37937824,0.69398532,2.478519,76.56,57.75,95.8983633854,134.93,80.80937824,4.30398532,80.9239142724,2.37937824,0.69398532,2.478519,78.43,3.61,78.513037134,0.0,2.37937824,0.69398532,2.478519,2.37937824,0.69398532,2.478519,0.0,0.0,0.0,132.05
2019-04-27 14:00:00,78.5655024,58.6711882,98.0553236299,2.0955024,0.6111882,2.182815,76.47,58.06,96.0136682978,134.81,80.4255024,3.6611882,80.5087929069,2.0955024,0.6111882,2.182815,78.33,3.05,78.3893576961,0.0,2.0955024,0.6111882,2.182815,2.0955024,0.6111882,2.182815,0.0,0.0,0.0,131.75
2019-04-27 14:30:00,77.06323456,59.28261008,97.2274137203,2.20323456,0.64261008,2.295036,74.86,58.64,95.092950317,134.81,78.91323456,3.22261008,78.9790086317,2.20323456,0.64261008,2.295036,76.71,2.58,76.7533745186,0.0,2.20323456,0.64261008,2.295036,2.20323456,0.64261008,2.295036,0.0,0.0,0.0,132.15
2019-04-27 15:00:00,75.21216512,59.76104816,96.0637947367,2.71216512,0.79104816,2.8251720000000002,72.5,58.97,93.4543252076,134.59,77.03216512,2.86104816,77.0852778399,2.71216512,0.79104816,2.8251720000000002,74.32,2.07,74.3488217795,0.0,2.71216512,0.79104816,2.8251720000000002,2.71216512,0.79104816,2.8251720000000002,0.0,0.0,0.0,131.63
2019-04-27 15:30:00,72.7827936,60.3008148,94.5173175125,3.6027936,1.0508148,3.75291,69.18,59.25,91.0847676618,134.59,74.5627936,2.9608148,74.6215559588,3.6027936,1.0508148,3.75291,70.96,1.9100000000000001,70.9857006727,0.0,3.6027936,1.0508148,3.75291,3.6027936,1.0508148,3.75291,0.0,0.0,0.0,131.63
2019-04-27 16:00:00,72.33470208,60.51762144,94.3116728181,3.21470208,0.93762144,3.348648,69.12,59.58,91.2543193498,134.59,74.10470208,2.56762144,74.1491709342,3.21470208,0.93762144,3.348648,70.89,1.63,70.9087371203,0.0,3.21470208,0.93762144,3.348648,3.21470208,0.93762144,3.348648,0.0,0.0,0.0,131.89
2019-04-27 16:30:00,73.16512128,60.47857704,94.9251981968,3.59512128,1.04857704,3.744918,69.57,59.43,91.4981409647,134.66,74.94512128,2.85857704,74.9996177748,3.59512128,1.04857704,3.744918,71.35,1.81,71.3729542614,0.0,3.59512128,1.04857704,3.744918,3.59512128,1.04857704,3.744918,0.0,0.0,0.0,132.04
2019-04-27 17:00:00,75.45439328,59.98794804,96.3946024179,2.32439328,0.67794804,2.421243,73.13,59.31,94.1577028182,134.59,77.26439328,2.42794804,77.3025316572,2.32439328,0.67794804,2.421243,74.94,1.75,74.9604302282,0.0,2.32439328,0.67794804,2.421243,2.32439328,0.67794804,2.421243,0.0,0.0,0.0,131.85
2019-04-27 17:30:00,77.31310528,59.05048904,97.284513176,1.61310528,0.47048904,1.680318,75.7,58.58,95.718892597,134.11,79.17310528,2.50048904,79.2125813562,1.61310528,0.47048904,1.680318,77.56,2.03,77.5865613364,0.0,1.61310528,0.47048904,1.680318,1.61310528,0.47048904,1.680318,0.0,0.0,0.0,131.37
2019-04-27 18:00:00,78.3020864,58.7110252,97.8682850296,1.5120863999999998,0.4410252,1.57509,76.79,58.27,96.395523755,133.81,80.1620864,2.4910252,80.2007811842,1.5120863999999998,0.4410252,1.57509,78.65,2.05,78.6767119293,0.0,1.5120863999999998,0.4410252,1.57509,1.5120863999999998,0.4410252,1.57509,0.0,0.0,0.0,130.83
2019-04-27 18:30:00,79.70894976,58.22594368,98.7105728343,1.28894976,0.37594368,1.3426559999999998,78.42,57.85,97.4490579739,133.26,81.61894976,2.47594368,81.6564954981,1.28894976,0.37594368,1.3426559999999998,80.33,2.1,80.3574445836,0.0,1.28894976,0.37594368,1.3426559999999998,1.28894976,0.37594368,1.3426559999999998,0.0,0.0,0.0,130.36
2019-04-27 19:00:00,80.25024864,57.84382252,98.9242650238,1.11024864,0.32382252,1.156509,79.14,57.52,97.835014182,133.04,82.14024864,2.44382252,82.1765946919,1.11024864,0.32382252,1.156509,81.03,2.12,81.0577281942,0.0,1.11024864,0.32382252,1.156509,1.11024864,0.32382252,1.156509,0.0,0.0,0.0,129.95
2019-04-27 19:30:00,79.46927968,58.29312324,98.5568598827,1.03927968,0.30312324,1.082583,78.43,57.99,97.5402737335,133.04,81.35927968,2.12312324,81.3869771053,1.03927968,0.30312324,1.082583,80.32,1.82,80.3406173738,0.0,1.03927968,0.30312324,1.082583,1.03927968,0.30312324,1.082583,0.0,0.0,0.0,130.01
2019-04-27 20:00:00,78.44486432,58.90766876,98.1005105844,0.81486432,0.23766876,0.8488169999999999,77.63,58.67,97.3066585594,133.53,80.32486432,1.63766876,80.3415570362,0.81486432,0.23766876,0.8488169999999999,79.51,1.4,79.5223245385,0.0,0.81486432,0.23766876,0.8488169999999999,0.81486432,0.23766876,0.8488169999999999,0.0,0.0,0.0,130.56
2019-04-27 20:30:00,77.99319616,59.08759888,97.8482651285,0.64319616,0.18759888,0.6699959999999999,77.35,58.9,97.222592539,133.37,79.87319616,1.23759888,79.8827836007,0.64319616,0.18759888,0.6699959999999999,79.23,1.05,79.2369572864,0.0,0.64319616,0.18759888,0.6699959999999999,0.64319616,0.18759888,0.6699959999999999,0.0,0.0,0.0,130.41
2019-04-27 21:00:00,78.26593344,58.82256392,97.9063346437,0.6259334400000001,0.18256392,0.652014,77.64,58.64,97.296552868,133.04,80.14593344,1.18256392,80.1546574092,0.6259334400000001,0.18256392,0.652014,79.52,1.0,79.5262874778,0.0,0.6259334400000001,0.18256392,0.652014,0.6259334400000001,0.18256392,0.652014,0.0,0.0,0.0,129.97
2019-04-27 21:30:00,77.48936,59.57648,97.7443496188,0.63936,0.18648,0.666,76.85,59.39,97.1241195584,133.32,79.36936,0.6564800000000001,79.3720748929,0.63936,0.18648,0.666,78.73,0.47000000000000003,78.7314028835,0.0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,130.49
2019-04-27 22:00:00,74.66561376,60.56247068,96.1393089897,0.62561376,0.18247068,0.651681,74.04,60.38,95.5388193354,133.81,76.51561376,0.51247068,76.5173299016,0.62561376,0.18247068,0.651681,75.89,0.33,75.8907174824,0.0,0.62561376,0.18247068,0.651681,0.62561376,0.18247068,0.651681,0.0,0.0,0.0,130.72
2019-04-27 22:30:00,70.90135808,61.34372944,93.7552970194,0.56135808,0.16372944,0.5847479999999999,70.34,61.18,93.2239668755,133.67,72.71135808,1.02372944,72.7185644509,0.56135808,0.16372944,0.5847479999999999,72.15,0.86,72.1551252511,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,130.72
2019-04-27 23:00:00,67.14167776,62.73382268,91.8887229233,0.56167776,0.16382268,0.585081,66.58,62.57,91.3668501153,134.2,68.90167776,1.8438226800000002,68.9263438768,0.56167776,0.16382268,0.585081,68.34,1.6800000000000002,68.3606465739,0.0,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,131.21
2019-04-27 23:30:00,62.81167776,64.61382268,90.1124461123,0.56167776,0.16382268,0.585081,62.25,64.45,89.6039340654,135.17,64.53167776,2.93382268,64.5983339571,0.56167776,0.16382268,0.585081,63.97,2.77,64.0299445572,0.0,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,132.27
2019-04-28 00:00:00,59.26199744,65.64391592,88.4370286582,0.56199744,0.16391592,0.585414,58.7,65.48,87.9392995196,135.36,60.93199744,3.75391592,61.0475240838,0.56199744,0.16391592,0.585414,60.37,3.59,60.476648386,0.0,0.56199744,0.16391592,0.585414,0.56199744,0.16391592,0.585414,0.0,0.0,0.0,132.33
2019-04-28 00:30:00,56.46327616,66.27428888,87.0653945105,0.56327616,0.16428888,0.586746,55.9,66.11,86.5756438036,135.62,58.12327616,4.22428888,58.2765806145,0.56327616,0.16428888,0.586746,57.56,4.06,57.7030085871,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,132.73
2019-04-28 01:00:00,54.82135808,66.87372944,86.472405951,0.56135808,0.16372944,0.5847479999999999,54.26,66.71,85.9905326184,136.13,56.44135808,4.37372944,56.6105680163,0.56135808,0.16372944,0.5847479999999999,55.88,4.21,56.0383663217,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,133.06
2019-04-28 01:30:00,56.4626368,67.0141024,87.629442968,0.5626367999999999,0.16410239999999998,0.58608,55.9,66.85,87.1420248789,136.13,58.1126368,4.5641024,58.2915910451,0.5626367999999999,0.16410239999999998,0.58608,57.55,4.4,57.717956478,0.0,0.5626367999999999,0.16410239999999998,0.58608,0.5626367999999999,0.16410239999999998,0.58608,0.0,0.0,0.0,133.06
2019-04-28 02:00:00,58.68551392,66.57494156,88.7480275148,0.56551392,0.16494156000000001,0.589077,58.12,66.41,88.2509065109,136.13,60.35551392,4.10494156,60.494946944,0.56551392,0.16494156000000001,0.589077,59.79,3.94,59.9196770686,0.0,0.56551392,0.16494156000000001,0.589077,0.56551392,0.16494156000000001,0.589077,0.0,0.0,0.0,133.06
2019-04-28 02:30:00,57.85231712,73.64400916,93.6500436802,0.56231712,0.16400916000000001,0.585747,57.29,73.48,93.1743231797,135.39,59.99231712,5.67400916,60.2600406022,0.56231712,0.16400916000000001,0.585747,59.43,5.51,59.6848808326,0.0,0.56231712,0.16400916000000001,0.585747,0.56231712,0.16400916000000001,0.585747,0.0,0.0,0.0,132.52
2019-04-28 03:00:00,56.68135808,77.60372944,96.0995066418,0.56135808,0.16372944,0.5847479999999999,56.12,77.44,95.6368548207,135.72,59.05135808,6.44372944,59.4018900389,0.56135808,0.16372944,0.5847479999999999,58.49,6.28,58.8261718965,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,132.69
2019-04-28 03:30:00,55.67167776,77.80382268,95.6701130355,0.56167776,0.16382268,0.585081,55.11,77.64,95.2107226104,135.53,58.04167776,6.41382268,58.3949781965,0.56167776,0.16382268,0.585081,57.48,6.25,57.8187936574,0.0,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,132.77
2019-04-28 04:00:00,55.03167776,78.11382268,95.55236706,0.56167776,0.16382268,0.585081,54.47,77.95,95.0956539491,136.08,57.38167776,6.63382268,57.763868862,0.56167776,0.16382268,0.585081,56.82,6.47,57.1871777587,0.0,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,133.11
2019-04-28 04:30:00,54.32327616,78.31428888,95.3107872989,0.56327616,0.16428888,0.586746,53.76,78.15,94.8554695313,136.18,56.66327616,6.63428888,57.050334391,0.56327616,0.16428888,0.586746,56.1,6.47,56.4718593638,0.0,0.56327616,0.16428888,0.586746,0.56327616,0.16428888,0.586746,0.0,0.0,0.0,133.19
2019-04-28 05:00:00,53.47231712,78.68400916,95.1339161166,0.56231712,0.16400916000000001,0.585747,52.91,78.52,94.6829366887,136.3,55.80231712,6.60400916,56.1917390098,0.56231712,0.16400916000000001,0.585747,55.24,6.44,55.6141277015,0.0,0.56231712,0.16400916000000001,0.585747,0.56231712,0.16400916000000001,0.585747,0.0,0.0,0.0,133.8
