Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-28 05:30:00,53.39071872,78.70354296,95.1042402835,0.56071872,0.16354296000000001,0.584082,52.83,78.54,94.6548493211,136.17,55.71071872,6.41354296,56.078674321,0.56071872,0.16354296000000001,0.584082,55.15,6.25,55.503017936,0.0,0.56071872,0.16354296000000001,0.584082,0.56071872,0.16354296000000001,0.584082,0.0,0.0,0.0,133.57
2019-04-28 06:00:00,52.59286656,78.74708608,94.6948424102,0.57286656,0.16708608,0.5967359999999999,52.02,78.58,94.238510175,136.17,54.90286656,6.55708608,55.2930387514,0.57286656,0.16708608,0.5967359999999999,54.33,6.39,54.7044879329,0.0,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,133.57
2019-04-28 06:30:00,54.04191744,78.11722592,94.988577345,0.6419174400000001,0.18722592,0.6686639999999999,53.4,77.93,94.4703387313,136.17,56.38191744,6.88722592,56.8010078703,0.6419174400000001,0.18722592,0.6686639999999999,55.74,6.7,56.1412290567,0.0,0.6419174400000001,0.18722592,0.6686639999999999,0.6419174400000001,0.18722592,0.6686639999999999,0.0,0.0,0.0,133.14
2019-04-28 07:00:00,55.87307616,78.04256388,95.981469131,0.76307616,0.22256388,0.794871,55.11,77.82,95.3575613153,136.6,58.24307616,7.37256388,58.7078412032,0.76307616,0.22256388,0.794871,57.48,7.15,57.9229911175,0.0,0.76307616,0.22256388,0.794871,0.76307616,0.22256388,0.794871,0.0,0.0,0.0,133.53
2019-04-28 07:30:00,58.45835072,77.33076896,96.9403249265,0.9283507200000001,0.27076896,0.967032,57.53,77.06,96.166233679,136.19,60.86835072,8.04076896,61.3971504619,0.9283507200000001,0.27076896,0.967032,59.94,7.77,60.4415130519,0.0,0.9283507200000001,0.27076896,0.967032,0.9283507200000001,0.27076896,0.967032,0.0,0.0,0.0,133.6
2019-04-28 08:00:00,61.15763136,76.33389248,97.8116507105,1.00763136,0.29389248,1.049616,60.15,76.04,96.9541340016,135.87,63.60763136,8.46389248,64.1682806622,1.00763136,0.29389248,1.049616,62.6,8.17,63.1308870522,0.0,1.00763136,0.29389248,1.049616,1.00763136,0.29389248,1.049616,0.0,0.0,0.0,133.06
2019-04-28 08:30:00,63.89997824,75.32916032,98.7810184883,1.7799782400000002,0.51916032,1.854144,62.12,74.81,97.2390379426,135.42,66.38997824,9.49916032,67.0661110956,1.7799782400000002,0.51916032,1.854144,64.61,8.98,65.231070051,0.0,1.7799782400000002,0.51916032,1.854144,1.7799782400000002,0.51916032,1.854144,0.0,0.0,0.0,132.73
2019-04-28 09:00:00,66.38886912,73.60592016,99.1227190186,2.00886912,0.58592016,2.092572,64.38,73.02,97.3483682452,134.68,68.89886912,10.59592016,69.7088781293,2.00886912,0.58592016,2.092572,66.89,10.01,67.6348445699,0.0,2.00886912,0.58592016,2.092572,2.00886912,0.58592016,2.092572,0.0,0.0,0.0,132.04
2019-04-28 09:30:00,69.94553216,71.59244688,100.0892397784,2.30553216,0.67244688,2.401596,67.64,70.92,98.0041631769,133.86,72.52553216,11.51244688,73.4335703085,2.30553216,0.67244688,2.401596,70.22,10.84,71.0517698583,0.0,2.30553216,0.67244688,2.401596,2.30553216,0.67244688,2.401596,0.0,0.0,0.0,131.03
2019-04-28 10:00:00,72.73819936,69.75114148,100.7773158201,2.43819936,0.71114148,2.539791,70.3,69.04,98.5322870941,133.04,75.34819936,12.72114148,76.4145181713,2.43819936,0.71114148,2.539791,72.91,12.01,73.8925449555,0.0,2.43819936,0.71114148,2.539791,2.43819936,0.71114148,2.539791,0.0,0.0,0.0,130.48
2019-04-28 10:30:00,74.65718048,68.79167764,101.518419559,2.33718048,0.68167764,2.434563,72.32,68.11,99.3436183154,132.92,77.30718048,13.17167764,78.4212550628,2.33718048,0.68167764,2.434563,74.97,12.49,76.0032959812,0.0,2.33718048,0.68167764,2.434563,2.33718048,0.68167764,2.434563,0.0,0.0,0.0,129.95
2019-04-28 11:00:00,73.62668928,69.07445104,100.9562735089,4.02668928,1.1744510400000001,4.194468,69.6,67.9,97.2346131786,132.65,76.21668928,13.65445104,77.4301476042,4.02668928,1.1744510400000001,4.194468,72.19,12.48,73.2608114888,0.0,4.02668928,1.1744510400000001,4.194468,4.02668928,1.1744510400000001,4.194468,0.0,0.0,0.0,129.95
2019-04-28 11:30:00,72.20182304,69.22678172,100.0272490755,5.1318230400000004,1.49678172,5.345649,67.07,67.73,95.3191365886,132.32,74.74182304,14.06678172,76.0540232946,5.1318230400000004,1.49678172,5.345649,69.61,12.57,70.7358254352,0.0,5.1318230400000004,1.49678172,5.345649,5.1318230400000004,1.49678172,5.345649,0.0,0.0,0.0,129.95
2019-04-28 12:00:00,72.23247232,69.28738776,100.0913191044,5.20247232,1.51738776,5.419242,67.03,67.77,95.3194303382,132.51,74.77247232,14.09738776,76.0898085061,5.20247232,1.51738776,5.419242,69.57,12.58,70.698241138,0.0,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,129.95
2019-04-28 12:30:00,71.91280192,69.26790056,99.8473491284,5.27280192,1.53790056,5.492502,66.64,67.73,95.0170642569,132.82,74.45280192,14.14790056,75.7851093817,5.27280192,1.53790056,5.492502,69.18,12.61,70.3198727246,0.0,5.27280192,1.53790056,5.492502,5.27280192,1.53790056,5.492502,0.0,0.0,0.0,129.95
2019-04-28 13:00:00,71.81748704,69.58468372,99.9988982597,5.46748704,1.59468372,5.695299,66.35,67.99,94.9998031577,133.04,74.34748704,13.91468372,75.6383980012,5.46748704,1.59468372,5.695299,68.88,12.32,69.9731148371,0.0,5.46748704,1.59468372,5.695299,5.46748704,1.59468372,5.695299,0.0,0.0,0.0,129.95
2019-04-28 13:30:00,72.26598016,69.23466088,100.0790195578,3.85598016,1.12466088,4.016646,68.41,68.11,96.5344508453,133.04,74.81598016,13.48466088,76.0214901613,3.85598016,1.12466088,4.016646,70.96,12.36,72.0284055078,0.0,3.85598016,1.12466088,4.016646,3.85598016,1.12466088,4.016646,0.0,0.0,0.0,129.95
2019-04-28 14:00:00,71.77425248,70.02207364,100.2727984845,3.26425248,0.95207364,3.400263,68.51,69.07,97.2845568423,133.48,74.34425248,12.78207364,75.4350666689,3.26425248,0.95207364,3.400263,71.08,11.83,72.0577220012,0.0,3.26425248,0.95207364,3.400263,3.26425248,0.95207364,3.400263,0.0,0.0,0.0,130.72
2019-04-28 14:30:00,71.88729984,69.93337912,100.2918809946,2.85729984,0.83337912,2.9763539999999997,69.03,69.1,97.6726722272,133.33,74.47729984,12.71337912,75.554604096,2.85729984,0.83337912,2.9763539999999997,71.62,11.88,72.5986143118,0.0,2.85729984,0.83337912,2.9763539999999997,2.85729984,0.83337912,2.9763539999999997,0.0,0.0,0.0,130.66
2019-04-28 15:00:00,71.49796928,70.59149104,100.4744655045,2.74796928,0.80149104,2.862468,68.75,69.79,97.9653336645,133.81,74.07796928,12.27149104,75.0875157732,2.74796928,0.80149104,2.862468,71.33,11.47,72.2463134008,0.0,2.74796928,0.80149104,2.862468,2.74796928,0.80149104,2.862468,0.0,0.0,0.0,130.72
2019-04-28 15:30:00,70.0206352,71.2335186,99.8854520235,4.1606352,1.2135186,4.333995,65.86,70.02,96.1266872414,133.81,72.5706352,12.5435186,73.6467036072,4.1606352,1.2135186,4.333995,68.41,11.33,69.3418848893,0.0,4.1606352,1.2135186,4.333995,4.1606352,1.2135186,4.333995,0.0,0.0,0.0,130.91
2019-04-28 16:00:00,69.23568032,71.31540676,99.3955062904,3.99568032,1.16540676,4.162167,65.24,70.15,95.7981215891,133.81,71.74568032,12.34540676,72.800080444,3.99568032,1.16540676,4.162167,67.75,11.18,68.6662573612,0.0,3.99568032,1.16540676,4.162167,3.99568032,1.16540676,4.162167,0.0,0.0,0.0,130.72
2019-04-28 16:30:00,70.42155456,70.99212008,99.9953821939,3.88155456,1.13212008,4.043286,66.54,69.86,96.4779311553,133.69,72.96155456,12.42212008,74.0114687808,3.88155456,1.13212008,4.043286,69.08,11.29,69.9965034841,0.0,3.88155456,1.13212008,4.043286,3.88155456,1.13212008,4.043286,0.0,0.0,0.0,130.72
2019-04-28 17:00:00,71.66935744,70.66314592,100.6467932285,3.19935744,0.9331459200000001,3.332664,68.47,69.73,97.7262185905,133.21,74.23935744,12.03314592,75.2082362101,3.19935744,0.9331459200000001,3.332664,71.04,11.1,71.9019582487,0.0,3.19935744,0.9331459200000001,3.332664,3.19935744,0.9331459200000001,3.332664,0.0,0.0,0.0,130.72
2019-04-28 17:30:00,73.90351424,69.70435832,101.5895023407,2.24351424,0.65435832,2.336994,71.66,69.05,99.5141100548,133.04,76.53351424,12.17435832,77.4957663516,2.24351424,0.65435832,2.336994,74.29,11.52,75.1778857112,0.0,2.24351424,0.65435832,2.336994,2.24351424,0.65435832,2.336994,0.0,0.0,0.0,129.98
2019-04-28 18:00:00,73.75657088,69.94274984,101.6465444723,2.54657088,0.74274984,2.652678,71.21,69.2,99.2950356262,133.04,76.38657088,11.94274984,77.3145360495,2.54657088,0.74274984,2.652678,73.84,11.2,74.6845740431,0.0,2.54657088,0.74274984,2.652678,2.54657088,0.74274984,2.652678,0.0,0.0,0.0,129.98
2019-04-28 18:30:00,74.27864928,69.74335604,101.8894177556,2.06864928,0.60335604,2.154843,72.21,69.14,99.973114886,133.04,76.93864928,11.73335604,77.828191531,2.06864928,0.60335604,2.154843,74.87,11.13,75.692759231,0.0,2.06864928,0.60335604,2.154843,2.06864928,0.60335604,2.154843,0.0,0.0,0.0,129.98
2019-04-28 19:00:00,74.89259584,69.43575712,102.1284743765,1.56259584,0.45575712,1.627704,73.33,68.98,100.6753659045,132.61,77.56259584,11.46575712,78.4054836078,1.56259584,0.45575712,1.627704,76.0,11.01,76.793359739,0.0,1.56259584,0.45575712,1.627704,1.56259584,0.45575712,1.627704,0.0,0.0,0.0,129.98
2019-04-28 19:30:00,74.9464624,69.5414682,102.2398553681,1.1364624,0.3314682,1.183815,73.81,69.21,101.1827070205,132.76,77.6364624,11.2314682,78.4446694933,1.1364624,0.3314682,1.183815,76.5,10.9,77.2726342245,0.0,1.1364624,0.3314682,1.183815,1.1364624,0.3314682,1.183815,0.0,0.0,0.0,129.98
2019-04-28 20:00:00,75.24285632,69.42999976,102.3816990183,0.82285632,0.23999976,0.857142,74.42,69.19,101.6149226246,132.58,77.93285632,11.02999976,78.7095355653,0.82285632,0.23999976,0.857142,77.11,10.79,77.8612625122,0.0,0.82285632,0.23999976,0.857142,0.82285632,0.23999976,0.857142,0.0,0.0,0.0,129.98
2019-04-28 20:30:00,75.56986944,69.33121192,102.555458721,0.6898694400000001,0.20121192000000002,0.718614,74.88,69.13,101.9115857005,132.31,78.25986944,10.88121192,79.0127074439,0.6898694400000001,0.20121192000000002,0.718614,77.57,10.68,78.3017707335,0.0,0.6898694400000001,0.20121192000000002,0.718614,0.6898694400000001,0.20121192000000002,0.718614,0.0,0.0,0.0,129.58
2019-04-28 21:00:00,76.45676256,68.61738908,102.7325782082,0.67676256,0.19738908,0.704961,75.78,68.42,102.097525925,132.08,79.16676256,11.13738908,79.9463428166,0.67676256,0.19738908,0.704961,78.49,10.94,79.2487457314,0.0,0.67676256,0.19738908,0.704961,0.67676256,0.19738908,0.704961,0.0,0.0,0.0,129.17
2019-04-28 21:30:00,76.12118816,63.51992988,99.1424065617,0.65118816,0.18992988,0.678321,75.47,63.33,98.5211134732,133.18,78.32118816,4.41992988,78.4458048269,0.65118816,0.18992988,0.678321,77.67,4.23,77.7851001156,0.0,0.65118816,0.18992988,0.678321,0.65118816,0.18992988,0.678321,0.0,0.0,0.0,130.3
2019-04-28 22:00:00,72.06944992,61.45358956,94.7129837012,0.62944992,0.18358956,0.655677,71.44,61.27,94.115283031,134.07,73.90944992,0.80358956,73.9138183539,0.62944992,0.18358956,0.655677,73.28,0.62,73.2826227697,0.0,0.62944992,0.18358956,0.655677,0.62944992,0.18358956,0.655677,0.0,0.0,0.0,131.3
2019-04-28 22:30:00,68.02199744,63.05391592,92.7512180436,0.56199744,0.16391592,0.585414,67.46,62.89,92.2279984603,134.85,69.82199744,1.76391592,69.8442748254,0.56199744,0.16391592,0.585414,69.26,1.6,69.2784786207,0.0,0.56199744,0.16391592,0.585414,0.56199744,0.16391592,0.585414,0.0,0.0,0.0,131.94
2019-04-28 23:00:00,63.1262432,64.9922376,90.6030547432,0.5562431999999999,0.16223759999999998,0.57942,62.57,64.83,90.0995771355,136.04,64.8662432,2.6922376,64.9220890774,0.5562431999999999,0.16223759999999998,0.57942,64.31,2.5300000000000002,64.3597467366,0.0,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,133.0
2019-04-28 23:30:00,58.29039904,66.64344972,88.5388051129,0.56039904,0.16344972,0.583749,57.73,66.48,88.0473923521,137.17,59.99039904,3.28344972,60.0801882407,0.56039904,0.16344972,0.583749,59.43,3.12,59.5118416788,0.0,0.56039904,0.16344972,0.583749,0.56039904,0.16344972,0.583749,0.0,0.0,0.0,134.16
2019-04-29 00:00:00,54.2778416,74.5827038,92.2424186309,0.5578415999999999,0.16270379999999998,0.581085,53.72,74.42,91.7833034925,137.0,56.3978416,8.2427038,56.9970060887,0.5578415999999999,0.16270379999999998,0.581085,55.84,8.08,56.4215561643,0.0,0.5578415999999999,0.16270379999999998,0.581085,0.5578415999999999,0.16270379999999998,0.581085,0.0,0.0,0.0,134.03
2019-04-29 00:30:00,51.1862432,88.7322376,102.4375003718,0.5562431999999999,0.16223759999999998,0.57942,50.63,88.57,102.0198108212,135.31,54.2062432,17.0222376,56.8161365702,0.5562431999999999,0.16223759999999998,0.57942,53.65,16.86,56.2368393493,0.0,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,132.27
2019-04-29 01:00:00,50.09656288,89.49233084,102.5599477943,0.55656288,0.16233084,0.579753,49.54,89.33,102.1472491064,135.55,53.09656288,16.75233084,55.6766160811,0.55656288,0.16233084,0.579753,52.54,16.59,55.0970026408,0.0,0.55656288,0.16233084,0.579753,0.55656288,0.16233084,0.579753,0.0,0.0,0.0,132.65
2019-04-29 01:30:00,52.24688256,88.75242408,102.9889776496,0.55688256,0.16242408,0.580086,51.69,88.59,102.5672667082,135.35,55.28688256,16.83242408,57.7924725515,0.55688256,0.16242408,0.580086,54.73,16.67,57.2124269718,0.0,0.55688256,0.16242408,0.580086,0.55688256,0.16242408,0.580086,0.0,0.0,0.0,132.27
2019-04-29 02:00:00,54.5862432,87.6322376,103.2427576805,0.5562431999999999,0.16223759999999998,0.57942,54.03,87.47,102.8116812429,134.59,57.6962432,17.3022376,60.2347400207,0.5562431999999999,0.16223759999999998,0.57942,57.14,17.14,59.6553367269,0.0,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,131.49
2019-04-29 02:30:00,55.09656288,87.41233084,103.3273769341,0.55656288,0.16233084,0.579753,54.54,87.25,102.8939944798,134.59,58.19656288,17.39233084,60.7398806641,0.55656288,0.16233084,0.579753,57.64,17.23,60.1601404586,0.0,0.55656288,0.16233084,0.579753,0.55656288,0.16233084,0.579753,0.0,0.0,0.0,131.49
2019-04-29 03:00:00,54.2562432,87.6422376,103.0771639972,0.5562431999999999,0.16223759999999998,0.57942,53.7,87.48,102.647164598,134.59,57.3562432,17.4422376,59.9497313298,0.5562431999999999,0.16223759999999998,0.57942,56.8,17.28,59.3703495021,0.0,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,131.99
2019-04-29 03:30:00,53.65039904,87.89344972,102.9738987357,0.56039904,0.16344972,0.583749,53.09,87.73,102.5431665203,135.06,56.75039904,17.51344972,59.3913184926,0.56039904,0.16344972,0.583749,56.19,17.35,58.80764066,0.0,0.56039904,0.16344972,0.583749,0.56039904,0.16344972,0.583749,0.0,0.0,0.0,132.27
2019-04-29 04:00:00,53.19656288,88.02233084,102.8484566182,0.55656288,0.16233084,0.579753,52.64,87.86,102.4224057519,135.36,56.26656288,17.58233084,58.9496773197,0.55656288,0.16233084,0.579753,55.71,17.42,58.3700308378,0.0,0.55656288,0.16233084,0.579753,0.55656288,0.16233084,0.579753,0.0,0.0,0.0,132.27
2019-04-29 04:30:00,53.10848096,87.63289028,102.4696745808,0.55848096,0.16289028,0.581751,52.55,87.47,102.0416748197,134.97,56.17848096,17.92289028,58.9682263508,0.55848096,0.16289028,0.581751,55.62,17.76,58.3866594352,0.0,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,132.27
2019-04-29 05:00:00,53.39975968,87.81326324,102.7750141559,0.55975968,0.16326324,0.583083,52.84,87.65,102.3454351693,135.16,56.47975968,17.93326324,59.2584608638,0.55975968,0.16326324,0.583083,55.92,17.77,58.6755426051,0.0,0.55975968,0.16326324,0.583083,0.55975968,0.16326324,0.583083,0.0,0.0,0.0,132.27
2019-04-29 05:30:00,55.127841599999996,86.8727038,102.8880244975,0.5578415999999999,0.16270379999999998,0.581085,54.57,86.71,102.4524719077,134.84,58.2378416,18.5227038,61.1124925878,0.5578415999999999,0.16270379999999998,0.581085,57.68,18.36,60.5315785355,0.0,0.5578415999999999,0.16270379999999998,0.581085,0.5578415999999999,0.16270379999999998,0.581085,0.0,0.0,0.0,132.03
2019-04-29 06:00:00,57.35574368,86.10792524,103.4613750258,0.57574368,0.16792524,0.599733,56.78,85.94,103.0031649999,134.53,60.52574368,18.89792524,63.4073909445,0.57574368,0.16792524,0.599733,59.95,18.73,62.8077654435,0.0,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,131.57
2019-04-29 06:30:00,65.28741184,81.18799512,104.1822283135,0.74741184,0.21799512000000001,0.778554,64.54,80.97,103.54492986139999,132.71,68.60741184,20.76799512,71.6818427545,0.74741184,0.21799512000000001,0.778554,67.86,20.55,70.9033292589,0.0,0.74741184,0.21799512000000001,0.778554,0.74741184,0.21799512000000001,0.778554,0.0,0.0,0.0,129.64
2019-04-29 07:00:00,73.560968,71.900699,102.8636307437,1.030968,0.300699,1.073925,72.53,71.6,101.917421965,132.11,76.590968,19.920699,79.1391851602,1.030968,0.300699,1.073925,75.56,19.62,78.0657287163,0.0,1.030968,0.300699,1.073925,1.030968,0.300699,1.073925,0.0,0.0,0.0,129.07
2019-04-29 07:30:00,82.15424448,45.93165464,94.1224563218,1.2742444800000001,0.37165464,1.327338,80.88,45.56,92.8293488074,134.39,83.26424448,5.74165464,83.461973418,1.2742444800000001,0.37165464,1.327338,81.99,5.37,82.1656680129,0.0,1.2742444800000001,0.37165464,1.327338,1.2742444800000001,0.37165464,1.327338,0.0,0.0,0.0,131.55
2019-04-29 08:00:00,86.586512,43.383566,96.8470849288,1.486512,0.433566,1.5484499999999999,85.1,42.95,95.3242492758,133.59,87.716512,3.583566,87.7896828945,1.486512,0.433566,1.5484499999999999,86.23,3.15,86.2875158989,0.0,1.486512,0.433566,1.5484499999999999,1.486512,0.433566,1.5484499999999999,0.0,0.0,0.0,130.83
2019-04-29 08:30:00,88.78585248,42.12587364,98.2726657343,1.6658524799999999,0.48587364,1.735263,87.12,41.64,96.5597431645,133.9,89.92585248,2.12587364,89.9509771097,1.6658524799999999,0.48587364,1.735263,88.26,1.6400000000000001,88.2752354854,0.0,1.6658524799999999,0.48587364,1.735263,1.6658524799999999,0.48587364,1.735263,0.0,0.0,0.0,131.12
2019-04-29 09:00:00,88.93992832,41.09039576,97.9731160742,1.74992832,0.51039576,1.822842,87.19,40.58,96.1708505733,133.67,90.08992832,1.26039576,90.0987446204,1.74992832,0.51039576,1.822842,88.34,0.75,88.3431836646,0.0,1.74992832,0.51039576,1.822842,1.74992832,0.51039576,1.822842,0.0,0.0,0.0,130.72
2019-04-29 09:30:00,90.19604192,40.02384556,98.6774249332,2.03604192,0.59384556,2.120877,88.16,39.43,96.5759312665,133.13,91.35604192,0.88384556,91.3603173061,2.03604192,0.59384556,2.120877,89.32,0.29,89.320470778,0.0,2.03604192,0.59384556,2.120877,2.03604192,0.59384556,2.120877,0.0,0.0,0.0,130.72
2019-04-29 10:00:00,90.6390688,40.0609784,99.0975417621,2.1290687999999998,0.6209783999999999,2.21778,88.51,39.44,96.8996062943,133.59,91.7990688,0.8609783999999999,91.8031062457,2.1290687999999998,0.6209783999999999,2.21778,89.67,0.24,89.6703211771,0.0,2.1290687999999998,0.6209783999999999,2.21778,2.1290687999999998,0.6209783999999999,2.21778,0.0,0.0,0.0,130.72
2019-04-29 10:30:00,90.08368384,40.05149112,98.5859626677,2.47368384,0.72149112,2.576754,87.61,39.33,96.0331244936,133.81,91.23368384,1.24149112,91.2421304399,2.47368384,0.72149112,2.576754,88.76,0.52,88.7615231956,0.0,2.47368384,0.72149112,2.576754,2.47368384,0.72149112,2.576754,0.0,0.0,0.0,130.72
2019-04-29 11:00:00,89.98859872,39.80125796,98.3976017736,2.67859872,0.78125796,2.790207,87.31,39.02,95.6326121153,133.81,91.13859872,1.45125796,91.1501526401,2.67859872,0.78125796,2.790207,88.46,0.67,88.4625372686,0.0,2.67859872,0.78125796,2.790207,2.67859872,0.78125796,2.790207,0.0,0.0,0.0,130.72
2019-04-29 11:30:00,87.68627936,40.72058148,96.6801393466,4.35627936,1.27058148,4.537791,83.33,39.45,92.1964825793,133.81,88.80627936,1.5405814800000002,88.8196410996,4.35627936,1.27058148,4.537791,84.45,0.27,84.4504316152,0.0,4.35627936,1.27058148,4.537791,4.35627936,1.27058148,4.537791,0.0,0.0,0.0,130.72
2019-04-29 12:00:00,85.8684064,40.6932852,95.0227692611,5.1884064,1.5132851999999999,5.40459,80.68,39.18,89.6902157429,133.52,86.9784064,2.0432852,87.0024033823,5.1884064,1.5132851999999999,5.40459,81.79,0.53,81.7917171846,0.0,5.1884064,1.5132851999999999,5.40459,5.1884064,1.5132851999999999,5.40459,0.0,0.0,0.0,130.72
2019-04-29 12:30:00,85.5675376,41.0967818,94.924964921,4.8575376,1.4167817999999999,5.059935,80.71,39.68,89.9366805036,133.82,86.6775376,1.5967818,86.692244385,4.8575376,1.4167817999999999,5.059935,81.82,0.18,81.8201979954,0.0,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,130.94
2019-04-29 13:00:00,84.74275232,41.95580276,94.5601578679,4.92275232,1.43580276,5.127867,79.82,40.52,89.5159360114,134.47,85.85275232,1.8058027600000002,85.8717415948,4.92275232,1.43580276,5.127867,80.93,0.37,80.9308457882,0.0,4.92275232,1.43580276,5.127867,4.92275232,1.43580276,5.127867,0.0,0.0,0.0,131.58
2019-04-29 13:30:00,85.02492128,42.12685204,94.8889292882,3.79492128,1.10685204,3.953043,81.23,41.02,90.9997434062,134.85,86.13492128,1.71685204,86.1520298359,3.79492128,1.10685204,3.953043,82.34,0.61,82.3422595026,0.0,3.79492128,1.10685204,3.953043,3.79492128,1.10685204,3.953043,0.0,0.0,0.0,132.08
2019-04-29 14:00:00,84.09455136,42.18132748,94.0805928787,4.08455136,1.19132748,4.254741,80.01,40.99,89.8987219042,134.57,85.20455136,2.04132748,85.2290008761,4.08455136,1.19132748,4.254741,81.12,0.85,81.1244531569,0.0,4.08455136,1.19132748,4.254741,4.08455136,1.19132748,4.254741,0.0,0.0,0.0,131.49
2019-04-29 14:30:00,81.84731744,42.73755092,92.3335347031,5.23731744,1.52755092,5.455539,76.61,41.21,86.9905523606,134.57,82.92731744,2.57755092,82.9673655514,5.23731744,1.52755092,5.455539,77.69,1.05,77.6970951838,0.0,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,131.49
2019-04-29 15:00:00,81.74212288,42.73603584,92.2395978539,4.99212288,1.45603584,5.200128,76.75,41.28,87.147007407,134.64,82.83212288,2.4760358399999998,82.8691217179,4.99212288,1.45603584,5.200128,77.84,1.02,77.8466826525,0.0,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,131.57
2019-04-29 15:30:00,81.77283328,43.18249304,92.4744503514,3.88283328,1.13249304,4.044618,77.89,42.05,88.5158437795,135.32,82.86283328,2.76249304,82.9088686872,3.88283328,1.13249304,4.044618,78.98,1.63,78.9968182904,0.0,3.88283328,1.13249304,4.044618,3.88283328,1.13249304,4.044618,0.0,0.0,0.0,132.27
2019-04-29 16:00:00,82.80262336,43.15034848,93.3714464344,4.01262336,1.17034848,4.179816,78.79,41.98,89.2758898023,134.79,83.91262336,2.79034848,83.9590043045,4.01262336,1.17034848,4.179816,79.9,1.62,79.9164213413,0.0,4.01262336,1.17034848,4.179816,4.01262336,1.17034848,4.179816,0.0,0.0,0.0,132.19
2019-04-29 16:30:00,83.66521056,43.78235308,94.4286074199,4.22521056,1.23235308,4.401261,79.44,42.55,90.1177901416,135.11,84.77521056,3.31235308,84.8398963249,4.22521056,1.23235308,4.401261,80.55,2.08,80.576850894,0.0,4.22521056,1.23235308,4.401261,4.22521056,1.23235308,4.401261,0.0,0.0,0.0,132.13
2019-04-29 17:00:00,84.05177408,44.53801744,95.1227403068,4.14177408,1.2080174399999999,4.314348,79.91,43.33,90.9015786442,135.36,85.16177408,3.97801744,85.2546326437,4.14177408,1.2080174399999999,4.314348,81.02,2.77,81.0673380592,0.0,4.14177408,1.2080174399999999,4.314348,4.14177408,1.2080174399999999,4.314348,0.0,0.0,0.0,132.27
2019-04-29 17:30:00,83.87760832,45.35638576,95.3554136203,4.06760832,1.18638576,4.237092,79.81,44.17,91.2174599515,135.36,84.98760832,4.59638576,85.1118107551,4.06760832,1.18638576,4.237092,80.92,3.41,80.9918174879,0.0,4.06760832,1.18638576,4.237092,4.06760832,1.18638576,4.237092,0.0,0.0,0.0,132.27
2019-04-29 18:00:00,84.3922944,45.6231692,95.9350453273,3.3022944,0.9631692,3.43989,81.09,44.66,92.5748545773,135.36,85.5222944,4.8831692,85.661591048,3.3022944,0.9631692,3.43989,82.22,3.92,82.3133938068,0.0,3.3022944,0.9631692,3.43989,3.3022944,0.9631692,3.43989,0.0,0.0,0.0,132.35
2019-04-29 18:30:00,84.4066608,46.2898594,96.2664815534,2.5366608,0.7398594,2.6423550000000002,81.87,45.55,93.6883098364,135.53,85.5266608,5.5898594,85.7091374108,2.5366608,0.7398594,2.6423550000000002,82.99,4.85,83.131598084,0.0,2.5366608,0.7398594,2.6423550000000002,2.5366608,0.7398594,2.6423550000000002,0.0,0.0,0.0,132.45
2019-04-29 19:00:00,84.14729088,46.16295984,95.9780465712,1.82729088,0.53295984,1.903428,82.32,45.63,94.1205572657,135.32,85.29729088,5.62295984,85.4824280705,1.82729088,0.53295984,1.903428,83.47,5.09,83.6250500747,0.0,1.82729088,0.53295984,1.903428,1.82729088,0.53295984,1.903428,0.0,0.0,0.0,132.27
2019-04-29 19:30:00,83.200768,46.408974,95.2688861251,1.230768,0.35897399999999996,1.28205,81.97,46.05,94.0195905118,135.0,84.340768,5.968974,84.5517226166,1.230768,0.35897399999999996,1.28205,83.11,5.61,83.2991248453,0.0,1.230768,0.35897399999999996,1.28205,1.230768,0.35897399999999996,1.28205,0.0,0.0,0.0,132.06
2019-04-29 20:00:00,81.99578336,46.94960348,94.4858389165,0.85578336,0.24960348000000002,0.8914409999999999,81.14,46.7,93.6193868811,135.0,83.12578336,6.51960348,83.3810595324,0.85578336,0.24960348000000002,0.8914409999999999,82.27,6.27,82.5085801599,0.0,0.85578336,0.24960348000000002,0.8914409999999999,0.85578336,0.24960348000000002,0.8914409999999999,0.0,0.0,0.0,132.16
2019-04-29 20:30:00,81.40310624,47.29048932,94.1427431385,0.6531062400000001,0.19048932000000002,0.680319,80.75,47.1,93.482471619,135.3,82.52310624,6.75048932,82.7987449757,0.6531062400000001,0.19048932000000002,0.680319,81.87,6.5600000000000005,82.1323961662,0.0,0.6531062400000001,0.19048932000000002,0.680319,0.6531062400000001,0.19048932000000002,0.680319,0.0,0.0,0.0,132.26
2019-04-29 21:00:00,82.3878016,46.5743588,94.6410098747,0.5978015999999999,0.17435879999999998,0.6227100000000001,81.79,46.4,94.0349089434,134.12,83.5178016,6.6343588,83.7808922176,0.5978015999999999,0.17435879999999998,0.6227100000000001,82.92,6.46,83.1712570543,0.0,0.5978015999999999,0.17435879999999998,0.6227100000000001,0.5978015999999999,0.17435879999999998,0.6227100000000001,0.0,0.0,0.0,131.1
2019-04-29 21:30:00,82.03524416,46.93361288,94.5121436767,0.59524416,0.17361288,0.620046,81.44,46.76,93.9093775935,133.98,83.15524416,7.10361288,83.4581089365,0.59524416,0.17361288,0.620046,82.56,6.93,82.8503379595,0.0,0.59524416,0.17361288,0.620046,0.59524416,0.17361288,0.620046,0.0,0.0,0.0,130.9
2019-04-29 22:00:00,77.7246048,48.9434264,91.8508202418,0.5946047999999999,0.17342639999999998,0.61938,77.13,48.77,91.2554097027,135.09,78.8446048,8.4534264,79.2964824186,0.5946047999999999,0.17342639999999998,0.61938,78.25,8.28,78.6868534128,0.0,0.5946047999999999,0.17342639999999998,0.61938,0.5946047999999999,0.17342639999999998,0.61938,0.0,0.0,0.0,132.04
2019-04-29 22:30:00,72.33670272,50.86820496,88.4317411129,0.57670272,0.16820496000000001,0.6007319999999999,71.76,50.7,87.863459982,135.47,73.42670272,10.19820496,74.1315321354,0.57670272,0.16820496000000001,0.6007319999999999,72.85,10.03,73.5372245873,0.0,0.57670272,0.16820496000000001,0.6007319999999999,0.57670272,0.16820496000000001,0.6007319999999999,0.0,0.0,0.0,132.45
2019-04-29 23:00:00,67.07067872,51.72519796,84.6993037041,0.60067872,0.17519796,0.625707,66.47,51.55,84.1169626175,135.33,68.12067872,11.18519796,69.0328582827,0.60067872,0.17519796,0.625707,67.52,11.01,68.4117716479,0.0,0.60067872,0.17519796,0.625707,0.60067872,0.17519796,0.625707,0.0,0.0,0.0,132.27
2019-04-29 23:30:00,61.84971968,53.22491824,81.5982827402,0.59971968,0.17491824,0.6247079999999999,61.25,53.05,81.0300252993,135.4,62.85971968,12.49491824,64.0895259779,0.59971968,0.17491824,0.6247079999999999,62.26,12.32,63.4672356417,0.0,0.59971968,0.17491824,0.6247079999999999,0.59971968,0.17491824,0.6247079999999999,0.0,0.0,0.0,132.37
2019-04-30 00:00:00,58.207392,54.407156,79.6758376639,0.6073919999999999,0.17715599999999998,0.6327,57.6,54.23,79.1116483206,136.13,59.207392,13.277156,60.677822463300004,0.6073919999999999,0.17715599999999998,0.6327,58.6,13.1,60.0463987263,0.0,0.6073919999999999,0.17715599999999998,0.6327,0.6073919999999999,0.17715599999999998,0.6327,0.0,0.0,0.0,133.06
2019-04-30 00:30:00,54.89,55.27,77.8953464592,0.0,0.0,0.0,54.89,55.27,77.8953464592,136.42,55.88,13.89,57.5804350452,0.0,0.0,0.0,55.88,13.89,57.5804350452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2019-04-30 01:00:00,53.41,56.02,77.4007009012,0.0,0.0,0.0,53.41,56.02,77.4007009012,136.97,54.39,14.43,56.271635839,0.0,0.0,0.0,54.39,14.43,56.271635839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98
2019-04-30 01:30:00,55.36,55.71,78.5387401223,0.0,0.0,0.0,55.36,55.71,78.5387401223,136.91,56.34,14.28,58.1215450586,0.0,0.0,0.0,56.34,14.28,58.1215450586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 02:00:00,57.8,55.09,79.8482817598,0.0,0.0,0.0,57.8,55.09,79.8482817598,136.24,58.79,13.83,60.3948093796,0.0,0.0,0.0,58.79,13.83,60.3948093796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.32
2019-04-30 02:30:00,58.14,55.04,80.0603597294,0.0,0.0,0.0,58.14,55.04,80.0603597294,136.72,59.15,13.71,60.7180912085,0.0,0.0,0.0,59.15,13.71,60.7180912085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.73
2019-04-30 03:00:00,57.22,55.13,79.4571916191,0.0,0.0,0.0,57.22,55.13,79.4571916191,136.91,58.21,13.65,59.7890173861,0.0,0.0,0.0,58.21,13.65,59.7890173861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 03:30:00,56.3,55.4,78.9863912329,0.0,0.0,0.0,56.3,55.4,78.9863912329,136.91,57.3,13.84,58.9477361737,0.0,0.0,0.0,57.3,13.84,58.9477361737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 04:00:00,55.73,55.52,78.665769557,0.0,0.0,0.0,55.73,55.52,78.665769557,136.91,56.72,13.87,58.3912262245,0.0,0.0,0.0,56.72,13.87,58.3912262245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 04:30:00,55.54,55.57,78.5666373214,0.0,0.0,0.0,55.54,55.57,78.5666373214,136.91,56.52,13.97,58.2208837102,0.0,0.0,0.0,56.52,13.97,58.2208837102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 05:00:00,55.68,55.39,78.5386178895,0.0,0.0,0.0,55.68,55.39,78.5386178895,136.91,56.66,13.83,58.3234472575,0.0,0.0,0.0,56.66,13.83,58.3234472575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.81
2019-04-30 05:30:00,57.08,54.58,78.9753303254,0.0,0.0,0.0,57.08,54.58,78.9753303254,136.37,58.07,13.33,59.5803138629,0.0,0.0,0.0,58.07,13.33,59.5803138629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.29
2019-04-30 06:00:00,59.58388608,53.99988344,80.4128527782,0.03388608,0.00988344,0.035297999999999996,59.55,53.99,80.3811084771,136.89,60.56388608,12.56988344,61.8545573649,0.03388608,0.00988344,0.035297999999999996,60.53,12.56,61.8193699418,0.0,0.03388608,0.00988344,0.035297999999999996,0.03388608,0.00988344,0.035297999999999996,0.0,0.0,0.0,133.81
2019-04-30 06:30:00,66.92066912,50.80144516,84.0188239968,0.21066912000000002,0.06144516,0.219447,66.71,50.74,83.8139111365,135.44,67.94066912,10.03144516,68.6772481428,0.21066912000000002,0.06144516,0.219447,67.73,9.97,68.459869997,0.0,0.21066912000000002,0.06144516,0.219447,0.21066912000000002,0.06144516,0.219447,0.0,0.0,0.0,132.47
2019-04-30 07:00:00,74.29284672,47.72624696,88.3018783642,0.43284672,0.12624696,0.450882,73.86,47.6,87.8695601446,134.89,75.36284672,7.27624696,75.71329101,0.43284672,0.12624696,0.450882,74.93,7.15,75.2703620292,0.0,0.43284672,0.12624696,0.450882,0.43284672,0.12624696,0.450882,0.0,0.0,0.0,131.93
2019-04-30 07:30:00,80.61266656,44.75536108,92.2032773567,0.77266656,0.22536108,0.8048609999999999,79.84,44.53,91.4185238341,134.05,81.71266656,4.81536108,81.854429194,0.77266656,0.22536108,0.8048609999999999,80.94,4.59,81.0700419391,0.0,0.77266656,0.22536108,0.8048609999999999,0.77266656,0.22536108,0.8048609999999999,0.0,0.0,0.0,131.06
2019-04-30 08:00:00,84.11857024,42.58666632,94.2844526286,1.18857024,0.34666632000000003,1.238094,82.93,42.24,93.0677307126,134.13,85.22857024,2.50666632,85.2654241835,1.18857024,0.34666632000000003,1.238094,84.04,2.16,84.0677536277,0.0,1.18857024,0.34666632000000003,1.238094,1.18857024,0.34666632000000003,1.238094,0.0,0.0,0.0,131.34
2019-04-30 08:30:00,83.95924928,41.52853104,93.6684281388,1.46924928,0.42853104000000003,1.530468,82.49,41.1,92.1618690132,133.86,85.07924928,1.64853104,85.0952190939,1.46924928,0.42853104000000003,1.530468,83.61,1.22,83.6189003755,0.0,1.46924928,0.42853104000000003,1.530468,1.46924928,0.42853104000000003,1.530468,0.0,0.0,0.0,130.84
2019-04-30 09:00:00,82.02506304,41.26272672,91.8189718037,1.8950630400000001,0.55272672,1.974024,80.13,40.71,89.8783678089,133.86,83.11506304,1.44272672,83.1275836563,1.8950630400000001,0.55272672,1.974024,81.22,0.89,81.2248761156,0.0,1.8950630400000001,0.55272672,1.974024,1.8950630400000001,0.55272672,1.974024,0.0,0.0,0.0,130.72
2019-04-30 09:30:00,81.80516224,40.35692232,91.2182314467,2.59516224,0.75692232,2.703294,79.21,39.6,88.5572362938,133.08,82.89516224,0.9169223200000001,82.9002332285,2.59516224,0.75692232,2.703294,80.3,0.16,80.3001594021,0.0,2.59516224,0.75692232,2.703294,2.59516224,0.75692232,2.703294,0.0,0.0,0.0,130.31
2019-04-30 10:00:00,79.69298368,41.07212024,89.6542843864,3.33298368,0.97212024,3.471858,76.36,40.1,86.2488237601,133.41,80.77298368,1.49212024,80.7867644814,3.33298368,0.97212024,3.471858,77.44,0.52,77.4417458481,0.0,3.33298368,0.97212024,3.471858,3.33298368,0.97212024,3.471858,0.0,0.0,0.0,130.72
2019-04-30 10:30:00,77.95592,41.43881,88.2853353466,4.07592,1.18881,4.24575,73.88,40.25,84.1327338198,133.81,79.00592,1.69881,79.0241820613,4.07592,1.18881,4.24575,74.93,0.51,74.9317355998,0.0,4.07592,1.18881,4.24575,4.07592,1.18881,4.24575,0.0,0.0,0.0,130.72
2019-04-30 11:00:00,78.0186672,41.0441946,88.1563289959,4.1286672,1.2041946000000001,4.300695,73.89,39.84,83.946159531,133.81,79.0786672,1.4241945999999999,79.0914909228,4.1286672,1.2041946000000001,4.300695,74.95,0.22,74.9503228812,0.0,4.1286672,1.2041946000000001,4.300695,4.1286672,1.2041946000000001,4.300695,0.0,0.0,0.0,130.72
2019-04-30 11:30:00,77.43446112,41.05755116,87.6459826587,4.41446112,1.28755116,4.598397,73.02,39.77,83.1479001539,133.81,78.48446112,1.3875511600000001,78.4967256356,4.41446112,1.28755116,4.598397,74.07,0.1,74.0700675037,0.0,4.41446112,1.28755116,4.598397,4.41446112,1.28755116,4.598397,0.0,0.0,0.0,130.72
2019-04-30 12:00:00,77.64683872,41.32407796,87.9585753776,4.43683872,1.29407796,4.621707,73.21,40.03,83.4392293828,133.81,78.68683872,1.6240779600000002,78.7035972302,4.43683872,1.29407796,4.621707,74.25,0.33,74.2507333297,0.0,4.43683872,1.29407796,4.621707,4.43683872,1.29407796,4.621707,0.0,0.0,0.0,130.72
2019-04-30 12:30:00,77.37793792,41.58689856,87.8454063033,4.13793792,1.20689856,4.310352,73.24,40.38,83.6339763493,133.81,78.43793792,1.8868985600000001,78.4606301996,4.13793792,1.20689856,4.310352,74.3,0.68,74.3031116441,0.0,4.13793792,1.20689856,4.310352,4.13793792,1.20689856,4.310352,0.0,0.0,0.0,130.72
2019-04-30 13:00:00,76.22305312,42.05505716,87.0550495931,3.82305312,1.11505716,3.982347,72.4,40.94,83.1735751306,134.03,77.27305312,2.16505716,77.3033777463,3.82305312,1.11505716,3.982347,73.45,1.05,73.4575047221,0.0,3.82305312,1.11505716,3.982347,3.82305312,1.11505716,3.982347,0.0,0.0,0.0,131.18
2019-04-30 13:30:00,75.68639968,42.32228324,86.7156661461,3.91639968,1.14228324,4.079583,71.77,41.18,82.7449412351,134.59,76.74639968,2.22228324,76.7785673651,3.91639968,1.14228324,4.079583,72.83,1.08,72.838007249,0.0,3.91639968,1.14228324,4.079583,3.91639968,1.14228324,4.079583,0.0,0.0,0.0,131.49
2019-04-30 14:00:00,75.89656992,42.46274956,86.9676631043,3.50656992,1.02274956,3.6526769999999997,72.39,41.44,83.4121436003,134.59,76.94656992,2.34274956,76.9822258574,3.50656992,1.02274956,3.6526769999999997,73.44,1.32,73.4518617872,0.0,3.50656992,1.02274956,3.6526769999999997,3.50656992,1.02274956,3.6526769999999997,0.0,0.0,0.0,131.49
2019-04-30 14:30:00,74.59207456,42.54060508,85.8701383936,3.36207456,0.98060508,3.502161,71.23,41.56,82.4678513119,134.23,75.63207456,2.56060508,75.6754081629,3.36207456,0.98060508,3.502161,72.27,1.58,72.2872692803,0.0,3.36207456,0.98060508,3.502161,3.36207456,0.98060508,3.502161,0.0,0.0,0.0,131.49
2019-04-30 15:00:00,75.52025664,42.38424152,86.6009993718,3.10025664,0.90424152,3.229434,72.42,41.48,83.458054135,134.02,76.57025664,2.46424152,76.6098994137,3.10025664,0.90424152,3.229434,73.47,1.56,73.4865599957,0.0,3.10025664,0.90424152,3.229434,3.10025664,0.90424152,3.229434,0.0,0.0,0.0,131.49
2019-04-30 15:30:00,75.5306864,42.7989502,86.8137934102,2.9106864,0.8489502,3.031965,72.62,41.95,83.865767152,134.59,76.5806864,2.6389502,76.6261416728,2.9106864,0.8489502,3.031965,73.67,1.79,73.6917430924,0.0,2.9106864,0.8489502,3.031965,2.9106864,0.8489502,3.031965,0.0,0.0,0.0,131.49
2019-04-30 16:00:00,76.68238496,42.84361228,87.8394175547,2.65238496,0.77361228,2.762901,74.03,42.07,85.1488449716,134.59,77.75238496,2.77361228,77.8018399014,2.65238496,0.77361228,2.762901,75.1,2.0,75.1266264383,0.0,2.65238496,0.77361228,2.762901,2.65238496,0.77361228,2.762901,0.0,0.0,0.0,131.49
2019-04-30 16:30:00,78.8904672,43.4197196,90.0498632158,2.3304672,0.6797196,2.4275700000000002,76.56,42.74,87.6820460528,134.59,79.9704672,3.1697196,80.0332602518,2.3304672,0.6797196,2.4275700000000002,77.64,2.49,77.6799182543,0.0,2.3304672,0.6797196,2.4275700000000002,2.3304672,0.6797196,2.4275700000000002,0.0,0.0,0.0,131.7
2019-04-30 17:00:00,79.99003808,43.94834444,91.2680840768,1.88003808,0.54834444,1.958373,78.11,43.4,89.357328183,134.88,81.09003808,3.53834444,81.1671987763,1.88003808,0.54834444,1.958373,79.21,2.99,79.2664128115,0.0,1.88003808,0.54834444,1.958373,1.88003808,0.54834444,1.958373,0.0,0.0,0.0,132.11
2019-04-30 17:30:00,80.1498784,45.0916312,91.9633525477,1.7198783999999998,0.5016311999999999,1.79154,78.43,44.59,90.21936045,135.36,81.2498784,4.4016312,81.3690180427,1.7198783999999998,0.5016311999999999,1.79154,79.53,3.9,79.625566874,0.0,1.7198783999999998,0.5016311999999999,1.79154,1.7198783999999998,0.5016311999999999,1.79154,0.0,0.0,0.0,132.3
2019-04-30 18:00:00,81.14131712,45.78538416,93.167670072,1.56131712,0.45538416,1.626372,79.58,45.33,91.5848530053,135.7,82.25131712,4.91538416,82.3980592576,1.56131712,0.45538416,1.626372,80.69,4.46,80.8131653878,0.0,1.56131712,0.45538416,1.626372,1.56131712,0.45538416,1.626372,0.0,0.0,0.0,132.82
2019-04-30 18:30:00,81.14011872,45.89836796,93.2222025447,1.16011872,0.33836796,1.2084570000000001,79.98,45.56,92.0462601087,135.36,82.26011872,5.12836796,82.4198234029,1.16011872,0.33836796,1.2084570000000001,81.1,4.79,81.2413324608,0.0,1.16011872,0.33836796,1.2084570000000001,1.16011872,0.33836796,1.2084570000000001,0.0,0.0,0.0,132.27
2019-04-30 19:00:00,81.33900032,46.04804176,93.4690062159,0.67900032,0.19804176,0.7072919999999999,80.66,45.85,92.7806989627,135.02,82.46900032,5.62804176,82.6608182141,0.67900032,0.19804176,0.7072919999999999,81.79,5.43,81.9700494083,0.0,0.67900032,0.19804176,0.7072919999999999,0.67900032,0.19804176,0.7072919999999999,0.0,0.0,0.0,131.95
2019-04-30 19:30:00,80.63255712,46.04407916,92.8529293744,0.32255712000000003,0.09407916000000001,0.335997,80.31,45.95,92.5262049368,134.47,81.74255712,5.93407916,81.9576655353,0.32255712000000003,0.09407916000000001,0.335997,81.42,5.84,81.6291737065,0.0,0.32255712000000003,0.09407916000000001,0.335997,0.32255712000000003,0.09407916000000001,0.335997,0.0,0.0,0.0,131.49
2019-04-30 20:00:00,80.17920064,46.43643352,92.6555264047,0.15920064,0.04643352,0.16583399999999998,80.02,46.39,92.4944998365,134.59,81.29920064,6.26643352,81.5403471526,0.15920064,0.04643352,0.16583399999999998,81.14,6.22,81.3780560102,0.0,0.15920064,0.04643352,0.16583399999999998,0.15920064,0.04643352,0.16583399999999998,0.0,0.0,0.0,131.49
2019-04-30 20:30:00,79.92443552,46.79296036,92.6147749144,0.04443552,0.01296036,0.046286999999999995,79.88,46.78,92.5698806308,134.59,81.04443552,6.54296036,81.3081229585,0.04443552,0.01296036,0.046286999999999995,81.0,6.53,81.2627891473,0.0,0.04443552,0.01296036,0.046286999999999995,0.04443552,0.01296036,0.046286999999999995,0.0,0.0,0.0,131.65
2019-04-30 21:00:00,81.53,45.68,93.4548195654,0.0,0.0,0.0,81.53,45.68,93.4548195654,133.9,82.63,5.95,82.8439460673,0.0,0.0,0.0,82.63,5.95,82.8439460673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.87
2019-04-30 21:30:00,80.88,46.45,93.2693781474,0.0,0.0,0.0,80.88,46.45,93.2693781474,133.99,82.0,6.62,82.2667879524,0.0,0.0,0.0,82.0,6.62,82.2667879524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.04
2019-04-30 22:00:00,76.18,48.15,90.1211123988,0.0,0.0,0.0,76.18,48.15,90.1211123988,134.48,77.28,7.97,77.6898918779,0.0,0.0,0.0,77.28,7.97,77.6898918779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.7
2019-04-30 22:30:00,71.27,49.95,87.0311174236,0.0,0.0,0.0,71.27,49.95,87.0311174236,135.07,72.36,9.36,72.962861786,0.0,0.0,0.0,72.36,9.36,72.962861786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2019-04-30 23:00:00,65.57,51.82,83.5747408013,0.0,0.0,0.0,65.57,51.82,83.5747408013,135.73,66.62,10.95,67.5139015315,0.0,0.0,0.0,66.62,10.95,67.5139015315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.87
2019-04-30 23:30:00,60.05,53.06,80.133426858,0.0,0.0,0.0,60.05,53.06,80.133426858,135.6,61.06,12.22,62.2707957232,0.0,0.0,0.0,61.06,12.22,62.2707957232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.87
2019-05-01 00:00:00,56.42,54.43,78.3954163201,0.0,0.0,0.0,56.42,54.43,78.3954163201,136.39,57.42,13.09,58.8931617423,0.0,0.0,0.0,57.42,13.09,58.8931617423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.68
2019-05-01 00:30:00,54.24859072,55.62083896,77.6954781292,0.68859072,0.20083896,0.717282,53.56,55.42,77.0717198459,136.91,55.22859072,14.00083896,56.9756151744,0.68859072,0.20083896,0.717282,54.54,13.8,56.258791313,0.0,0.68859072,0.20083896,0.717282,0.68859072,0.20083896,0.717282,0.0,0.0,0.0,133.81
2019-05-01 01:00:00,52.64681248,56.15615364,76.975323682,0.70681248,0.20615364,0.736263,51.94,55.95,76.3424266054,136.99,53.63681248,14.46615364,55.5533730223,0.70681248,0.20615364,0.736263,52.93,14.26,54.8172646162,0.0,0.70681248,0.20615364,0.736263,0.70681248,0.20615364,0.736263,0.0,0.0,0.0,134.12
2019-05-01 01:30:00,54.49585344,55.94587392,78.1008249049,0.70585344,0.20587392000000002,0.7352639999999999,53.79,55.74,77.4616789129,136.91,55.47585344,14.34587392,57.3007365871,0.70585344,0.20587392000000002,0.7352639999999999,54.77,14.14,56.5658244879,0.0,0.70585344,0.20587392000000002,0.7352639999999999,0.70585344,0.20587392000000002,0.7352639999999999,0.0,0.0,0.0,133.84
2019-05-01 02:00:00,56.40977952,55.63410236,79.2288872249,0.69977952,0.20410236,0.728937,55.71,55.43,78.5880970631,136.91,57.40977952,14.13410236,59.1240698367,0.69977952,0.20410236,0.728937,56.71,13.93,58.3957960816,0.0,0.69977952,0.20410236,0.728937,0.69977952,0.20410236,0.728937,0.0,0.0,0.0,133.84
2019-05-01 02:30:00,56.42859072,55.53083896,79.1698170154,0.68859072,0.20083896,0.717282,55.74,55.33,78.5388852735,136.91,57.41859072,14.05083896,59.1127789547,0.68859072,0.20083896,0.717282,56.73,13.85,58.3961933691,0.0,0.68859072,0.20083896,0.717282,0.68859072,0.20083896,0.717282,0.0,0.0,0.0,133.84
2019-05-01 03:00:00,55.05379552,55.809440359999996,78.3939668243,0.68379552,0.19944036,0.712287,54.37,55.61,77.7725465701,136.91,56.04379552,14.20944036,57.817084081,0.68379552,0.19944036,0.712287,55.36,14.01,57.105251072,0.0,0.68379552,0.19944036,0.712287,0.68379552,0.19944036,0.712287,0.0,0.0,0.0,133.84
2019-05-01 03:30:00,54.345304,56.262797,78.2234900341,0.6953039999999999,0.20279699999999998,0.724275,53.65,56.06,77.5953999925,137.54,55.325304,14.472797,57.1869837961,0.6953039999999999,0.20279699999999998,0.724275,54.63,14.27,56.4629949613,0.0,0.6953039999999999,0.20279699999999998,0.724275,0.6953039999999999,0.20279699999999998,0.724275,0.0,0.0,0.0,134.57
2019-05-01 04:00:00,54.12553376,56.02578068,77.9003305873,0.70553376,0.20578068,0.734931,53.42,55.82,77.2629846692,137.16,55.12553376,14.27578068,56.9440285399,0.70553376,0.20578068,0.734931,54.42,14.07,56.2094413778,0.0,0.70553376,0.20578068,0.734931,0.70553376,0.20578068,0.734931,0.0,0.0,0.0,134.57
2019-05-01 04:30:00,53.82055872,56.22016296,77.829038695,0.72055872,0.21016296,0.750582,53.1,56.01,77.1798555324,137.66,54.79055872,14.44016296,56.6614827829,0.72055872,0.21016296,0.750582,54.07,14.23,55.9111598878,0.0,0.72055872,0.21016296,0.750582,0.72055872,0.21016296,0.750582,0.0,0.0,0.0,134.57
2019-05-01 05:00:00,53.91782144,55.78519792,77.5829863811,0.73782144,0.21519792000000001,0.7685639999999999,53.18,55.57,76.9164306244,137.08,54.89782144,14.08519792,56.6759525664,0.73782144,0.21519792000000001,0.7685639999999999,54.16,13.87,55.9078035698,0.0,0.73782144,0.21519792000000001,0.7685639999999999,0.73782144,0.21519792000000001,0.7685639999999999,0.0,0.0,0.0,134.06
2019-05-01 05:30:00,55.69421504,54.97706272,78.2580539896,0.74421504,0.21706272000000001,0.7752239999999999,54.95,54.76,77.5768013004,136.91,56.67421504,13.47706272,58.254595269,0.74421504,0.21706272000000001,0.7752239999999999,55.93,13.26,57.4803662132,0.0,0.74421504,0.21706272000000001,0.7752239999999999,0.74421504,0.21706272000000001,0.7752239999999999,0.0,0.0,0.0,133.81
2019-05-01 06:00:00,57.87078848,54.41314664,79.4343671629,0.73078848,0.21314664,0.761238,57.14,54.2,78.75671146,136.91,58.86078848,13.00314664,60.2799655195,0.73078848,0.21314664,0.761238,58.13,12.79,59.5204250657,0.0,0.73078848,0.21314664,0.761238,0.73078848,0.21314664,0.761238,0.0,0.0,0.0,133.81
2019-05-01 06:30:00,64.99947968,51.28484824,82.7953381397,0.8394796800000001,0.24484824,0.874458,64.16,51.04,81.9852864848,135.35,65.98947968,10.56484824,66.8298394938,0.8394796800000001,0.24484824,0.874458,65.15,10.32,65.9622990806,0.0,0.8394796800000001,0.24484824,0.874458,0.8394796800000001,0.24484824,0.874458,0.0,0.0,0.0,132.35
2019-05-01 07:00:00,72.5665424,48.9181582,87.5150802866,1.0565424,0.3081582,1.100565,71.51,48.61,86.4674054196,135.41,73.6265424,8.1581582,74.0771441876,1.0565424,0.3081582,1.100565,72.57,7.85,72.9933380522,0.0,1.0565424,0.3081582,1.100565,1.0565424,0.3081582,1.100565,0.0,0.0,0.0,132.42
2019-05-01 07:30:00,79.92897952,45.77720236,92.1096847406,1.49897952,0.43720236,1.561437,78.43,45.34,90.5923865454,134.3,81.01897952,5.74720236,81.2225669222,1.49897952,0.43720236,1.561437,79.52,5.31,79.6970921678,0.0,1.49897952,0.43720236,1.561437,1.49897952,0.43720236,1.561437,0.0,0.0,0.0,131.27
2019-05-01 08:00:00,83.68773024,42.77142132,93.9842043881,2.02773024,0.59142132,2.112219,81.66,42.18,91.9103258617,133.18,84.78773024,3.17142132,84.8470218242,2.02773024,0.59142132,2.112219,82.76,2.58,82.8002053138,0.0,2.02773024,0.59142132,2.112219,2.02773024,0.59142132,2.112219,0.0,0.0,0.0,130.41
2019-05-01 08:30:00,84.22107616,41.95531388,94.0927097724,2.76107616,0.80531388,2.876121,81.46,41.15,91.2636515816,133.18,85.33107616,2.31531388,85.3624814364,2.76107616,0.80531388,2.876121,82.57,1.51,82.5838059186,0.0,2.76107616,0.80531388,2.876121,2.76107616,0.80531388,2.876121,0.0,0.0,0.0,130.54
2019-05-01 09:00:00,82.30928672,42.25354196,92.5212434445,3.98928672,1.16354196,4.155507,78.32,41.09,88.4443921343,133.79,83.38928672,2.5435419599999998,83.4280692895,3.98928672,1.16354196,4.155507,79.4,1.38,79.4119915378,0.0,3.98928672,1.16354196,4.155507,3.98928672,1.16354196,4.155507,0.0,0.0,0.0,130.72
2019-05-01 09:30:00,82.129296,41.690628,92.1049929401,4.699296,1.370628,4.8951,77.43,40.32,87.298953602,133.04,83.209296,2.150628,83.2370839326,4.699296,1.370628,4.8951,78.51,0.78,78.51387457,0.0,4.699296,1.370628,4.8951,4.699296,1.370628,4.8951,0.0,0.0,0.0,130.64
2019-05-01 10:00:00,80.84609856,41.73636208,90.9836005665,5.33609856,1.55636208,5.558436,75.51,40.18,85.5347444025,133.52,81.91609856,2.14636208,81.9442131787,5.33609856,1.55636208,5.558436,76.58,0.59,76.5822727529,0.0,5.33609856,1.55636208,5.558436,5.33609856,1.55636208,5.558436,0.0,0.0,0.0,130.64
2019-05-01 10:30:00,80.11772704,41.58475372,90.2670589308,5.2277270399999995,1.52475372,5.445549,74.89,40.06,84.931241013,133.58,81.18772704,2.00475372,81.212474777,5.2277270399999995,1.52475372,5.445549,75.96,0.48,75.9615165725,0.0,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,130.53
2019-05-01 11:00:00,80.3346,40.713425,90.0623724559,5.3946,1.5734249999999999,5.619375,74.94,39.14,84.5455096383,133.04,81.3946,1.703425,81.4124226755,5.3946,1.5734249999999999,5.619375,76.0,0.13,76.0001111841,0.0,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,129.95
