Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-01 11:30:00,80.9751696,40.4040078,90.4956459618,5.2251696,1.5240078000000001,5.442885,75.75,38.88,85.145269393,133.04,82.0451696,1.8340078,82.0656654107,5.2251696,1.5240078000000001,5.442885,76.82,0.31,76.8206254856,0.0,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,129.95
2019-05-01 12:00:00,80.33218176,40.44521968,89.9392863063,6.05218176,1.76521968,6.304356,74.28,38.68,83.7476017567,133.04,81.38218176,2.33521968,81.4156788277,6.05218176,1.76521968,6.304356,75.33,0.5700000000000001,75.3321564805,0.0,6.05218176,1.76521968,6.304356,6.05218176,1.76521968,6.304356,0.0,0.0,0.0,129.95
2019-05-01 12:30:00,79.56233088,40.92817984,89.4722325645,6.78233088,1.9781798400000001,7.064928,72.78,38.95,82.5471434999,133.04,80.61233088,2.25817984,80.6439536859,6.78233088,1.9781798400000001,7.064928,73.83,0.28,73.8305309476,0.0,6.78233088,1.9781798400000001,7.064928,6.78233088,1.9781798400000001,7.064928,0.0,0.0,0.0,129.95
2019-05-01 13:00:00,79.78211168,41.22894924,89.8054096341,6.20211168,1.80894924,6.460533,73.58,39.42,83.4742642974,133.12,80.83211168,2.04894924,80.8580761064,6.20211168,1.80894924,6.460533,74.63,0.24,74.6303859028,0.0,6.20211168,1.80894924,6.460533,6.20211168,1.80894924,6.460533,0.0,0.0,0.0,130.04
2019-05-01 13:30:00,79.467008,41.474544,89.6389600591,4.987008,1.454544,5.1948,74.48,40.02,84.5509952632,133.74,80.527008,1.874544,80.5488232853,4.987008,1.454544,5.1948,75.54,0.42,75.5411675843,0.0,4.987008,1.454544,5.1948,4.987008,1.454544,5.1948,0.0,0.0,0.0,130.72
2019-05-01 14:00:00,78.89203296,41.65892628,89.2155760132,5.00203296,1.45892628,5.210451,73.89,40.2,84.1176087392,133.81,79.96203296,1.95892628,79.9860244497,5.00203296,1.45892628,5.210451,74.96,0.5,74.9616675375,0.0,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,130.72
2019-05-01 14:30:00,79.9294464,41.4302552,90.0287867726,4.1494464,1.2102552,4.32234,75.78,40.22,85.7919390153,133.81,80.9894464,1.7902551999999998,81.0092305966,4.1494464,1.2102552,4.32234,76.84,0.58,76.8421889329,0.0,4.1494464,1.2102552,4.32234,4.1494464,1.2102552,4.32234,0.0,0.0,0.0,130.72
2019-05-01 15:00:00,81.3354016,41.1336588,91.1450790757,2.9954016,0.8736588,3.12021,78.34,40.26,88.0796412345,133.81,82.4154016,1.4636588,82.4283975216,2.9954016,0.8736588,3.12021,79.42,0.59,79.4221914832,0.0,2.9954016,0.8736588,3.12021,2.9954016,0.8736588,3.12021,0.0,0.0,0.0,130.72
2019-05-01 15:30:00,81.31310432,41.62048876,91.3459688151,2.57310432,0.75048876,2.680317,78.74,40.87,88.7149620977,133.92,82.40310432,1.71048876,82.4208552089,2.57310432,0.75048876,2.680317,79.83,0.96,79.8357720574,0.0,2.57310432,0.75048876,2.680317,2.57310432,0.75048876,2.680317,0.0,0.0,0.0,131.06
2019-05-01 16:00:00,82.56336416,42.06139788,92.6599713632,2.47336416,0.72139788,2.576421,80.09,41.34,90.1299267724,134.23,83.66336416,2.10139788,83.6897507203,2.47336416,0.72139788,2.576421,81.19,1.38,81.2017271984,0.0,2.47336416,0.72139788,2.576421,2.47336416,0.72139788,2.576421,0.0,0.0,0.0,131.43
2019-05-01 16:30:00,83.67585152,42.84587336,94.0075368871,2.62585152,0.7658733600000001,2.735262,81.05,42.08,91.3226636712,134.58,84.79585152,2.72587336,84.8396535859,2.62585152,0.7658733600000001,2.735262,82.17,1.96,82.1933726039,0.0,2.62585152,0.7658733600000001,2.735262,2.62585152,0.7658733600000001,2.735262,0.0,0.0,0.0,131.58
2019-05-01 17:00:00,85.92939872,42.95815796,96.069063177,1.87939872,0.54815796,1.957707,84.05,42.41,94.1435637736,134.69,87.06939872,2.63815796,87.1093569652,1.87939872,0.54815796,1.957707,85.19,2.09,85.2156335422,0.0,1.87939872,0.54815796,1.957707,1.87939872,0.54815796,1.957707,0.0,0.0,0.0,131.7
2019-05-01 17:30:00,87.1020864,43.7610252,97.477180826,1.5120863999999998,0.4410252,1.57509,85.59,43.32,95.9284655355,134.94,88.2320864,3.4010252,88.2976106297,1.5120863999999998,0.4410252,1.57509,86.72,2.96,86.7705019001,0.0,1.5120863999999998,0.4410252,1.57509,1.5120863999999998,0.4410252,1.57509,0.0,0.0,0.0,131.85
2019-05-01 18:00:00,86.6735248,44.3081114,97.3422243278,1.6735248,0.4881114,1.743255,85.0,43.82,95.630499319,134.51,87.8135248,4.1281114,87.910502453,1.6735248,0.4881114,1.743255,86.14,3.64,86.2168730586,0.0,1.6735248,0.4881114,1.743255,1.6735248,0.4881114,1.743255,0.0,0.0,0.0,131.49
2019-05-01 18:30:00,86.4868816,44.8424238,97.4208584501,1.5168816,0.4424238,1.580085,84.97,44.4,95.8710639348,134.59,87.6168816,4.5024238,87.7324897708,1.5168816,0.4424238,1.580085,86.1,4.06,86.1956704249,0.0,1.5168816,0.4424238,1.580085,1.5168816,0.4424238,1.580085,0.0,0.0,0.0,131.55
2019-05-01 19:00:00,86.32943936,45.24983648,97.4695839823,1.19943936,0.34983648,1.249416,85.13,44.9,96.2451396175,134.85,87.47943936,4.85983648,87.6143271466,1.19943936,0.34983648,1.249416,86.28,4.51,86.3977922172,0.0,1.19943936,0.34983648,1.249416,1.19943936,0.34983648,1.249416,0.0,0.0,0.0,131.95
2019-05-01 19:30:00,84.78604288,45.39384584,96.1731475382,1.07604288,0.31384584,1.120878,83.71,45.08,95.0766559151,134.37,85.91604288,5.29384584,86.0789824983,1.07604288,0.31384584,1.120878,84.84,4.98,84.9860341468,0.0,1.07604288,0.31384584,1.120878,1.07604288,0.31384584,1.120878,0.0,0.0,0.0,131.46
2019-05-01 20:00:00,82.90868032,46.03128176,94.8299961662,0.9986803200000001,0.29128176,1.040292,81.91,45.74,93.8157540075,134.59,84.02868032,5.84128176,84.2314649577,0.9986803200000001,0.29128176,1.040292,83.03,5.55,83.215283452,0.0,0.9986803200000001,0.29128176,1.040292,0.9986803200000001,0.29128176,1.040292,0.0,0.0,0.0,131.46
2019-05-01 20:30:00,81.96380544,46.40985992,94.1909788674,0.75380544,0.21985992000000001,0.785214,81.21,46.19,93.426870867,134.59,83.08380544,6.15985992,83.3118394985,0.75380544,0.21985992000000001,0.785214,82.33,5.94,82.5440034164,0.0,0.75380544,0.21985992000000001,0.785214,0.75380544,0.21985992000000001,0.785214,0.0,0.0,0.0,131.6
2019-05-01 21:00:00,82.86511424,46.20815832,94.8779271134,0.6451142400000001,0.18815832000000002,0.671994,82.22,46.02,94.222973844,134.33,83.98511424,6.17815832,84.2120481531,0.6451142400000001,0.18815832000000002,0.671994,83.34,5.99,83.554986087,0.0,0.6451142400000001,0.18815832000000002,0.671994,0.6451142400000001,0.18815832000000002,0.671994,0.0,0.0,0.0,131.47
2019-05-01 21:30:00,81.15648288,47.03564084,93.8015256948,0.63648288,0.18564084,0.663003,80.52,46.85,93.1578923119,134.47,82.26648288,6.81564084,82.5483323,0.63648288,0.18564084,0.663003,81.63,6.63,81.898802189,0.0,0.63648288,0.18564084,0.663003,0.63648288,0.18564084,0.663003,0.0,0.0,0.0,131.56
2019-05-01 22:00:00,75.72936,49.32648,90.3771962123,0.63936,0.18648,0.666,75.09,49.14,89.7398891241,134.66,76.82936,9.12648,77.3695236847,0.63936,0.18648,0.666,76.19,8.94,76.7127088558,0.0,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,131.64
2019-05-01 22:30:00,71.02332608,49.97305344,86.8424948835,0.59332608,0.17305344,0.6180479999999999,70.43,49.8,86.2578976094,133.81,72.06332608,10.23305344,72.7862510947,0.59332608,0.17305344,0.6180479999999999,71.47,10.06,72.1745419106,0.0,0.59332608,0.17305344,0.6180479999999999,0.59332608,0.17305344,0.6180479999999999,0.0,0.0,0.0,130.82
2019-05-01 23:00:00,65.91652288,51.49398584,83.6457922808,0.59652288,0.17398584,0.621378,65.32,51.32,83.0689159674,134.71,66.94652288,11.14398584,67.8677047359,0.59652288,0.17398584,0.621378,66.35,10.97,67.2507501817,0.0,0.59652288,0.17398584,0.621378,0.59652288,0.17398584,0.621378,0.0,0.0,0.0,131.75
2019-05-01 23:30:00,60.57876064,53.35463852,80.7248641515,0.5987606400000001,0.17463852,0.623709,59.98,53.18,80.1605439103,135.66,61.58876064,12.45463852,62.8354474627,0.5987606400000001,0.17463852,0.623709,60.99,12.28,62.2139735108,0.0,0.5987606400000001,0.17463852,0.623709,0.5987606400000001,0.17463852,0.623709,0.0,0.0,0.0,132.87
2019-05-02 00:00:00,56.54355584,54.65603712,78.6413129385,0.6035558400000001,0.17603712,0.6287039999999999,55.94,54.48,78.0855556425,136.19,57.54355584,13.37603712,59.0777385125,0.6035558400000001,0.17603712,0.6287039999999999,56.94,13.2,58.4500094098,0.0,0.6035558400000001,0.17603712,0.6287039999999999,0.6035558400000001,0.17603712,0.6287039999999999,0.0,0.0,0.0,133.41
2019-05-02 00:30:00,53.64204736,55.62268048,77.2745225074,0.59204736,0.17268048,0.6167159999999999,53.05,55.45,76.7398527494,136.39,54.60204736,14.11268048,56.3963768892,0.59204736,0.17268048,0.6167159999999999,54.01,13.94,55.7799578702,0.0,0.59204736,0.17268048,0.6167159999999999,0.59204736,0.17268048,0.6167159999999999,0.0,0.0,0.0,133.66
2019-05-02 01:00:00,52.17647296,56.28522128,76.7490095381,0.56647296,0.16522128,0.5900759999999999,51.61,56.12,76.2433374138,136.91,53.12647296,14.59522128,55.0948510605,0.56647296,0.16522128,0.5900759999999999,52.56,14.43,54.5048484082,0.0,0.56647296,0.16522128,0.5900759999999999,0.56647296,0.16522128,0.5900759999999999,0.0,0.0,0.0,133.81
2019-05-02 01:30:00,54.05135808,56.02372944,77.8473350261,0.56135808,0.16372944,0.5847479999999999,53.49,55.86,77.3402851042,136.91,55.04135808,14.36372944,56.884688825,0.56135808,0.16372944,0.5847479999999999,54.48,14.2,56.300181172,0.0,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,133.81
2019-05-02 02:00:00,55.94295648,55.77419564,78.9960459707,0.56295648,0.16419564,0.586413,55.38,55.61,78.4819501542,136.91,56.91295648,14.14419564,58.6442058996,0.56295648,0.16419564,0.586413,56.35,13.98,58.0582715898,0.0,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,133.96
2019-05-02 02:30:00,56.0010384,55.8436362,79.0862061672,0.5610383999999999,0.16363619999999998,0.584415,55.44,55.68,78.5738887927,136.91,56.9810384,14.1036362,58.7005220693,0.5610383999999999,0.16363619999999998,0.584415,56.42,13.94,58.1166069209,0.0,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.22
2019-05-02 03:00:00,54.6810384,56.3336362,78.5079265298,0.5610383999999999,0.16363619999999998,0.584415,54.12,56.17,78.0002775636,137.32,55.6610384,14.5136362,57.5221420977,0.5610383999999999,0.16363619999999998,0.584415,55.1,14.35,56.9379706347,0.0,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.55
2019-05-02 03:30:00,54.18638304,56.45811172,78.2539614713,0.57638304,0.16811172,0.600399,53.61,56.29,77.7341379318,137.68,55.15638304,14.57811172,57.0503981702,0.57638304,0.16811172,0.600399,54.58,14.41,56.4501948624,0.0,0.57638304,0.16811172,0.600399,0.57638304,0.16811172,0.600399,0.0,0.0,0.0,134.55
2019-05-02 04:00:00,53.75245696,56.22988328,77.7889863857,0.58245696,0.16988328,0.606726,53.17,56.06,77.264302883,137.68,54.73245696,14.319883279999999,56.574737313,0.58245696,0.16988328,0.606726,54.15,14.15,55.968249928,0.0,0.58245696,0.16988328,0.606726,0.58245696,0.16988328,0.606726,0.0,0.0,0.0,134.55
2019-05-02 04:30:00,53.3478016,56.2343588,77.513166915,0.5978015999999999,0.17435879999999998,0.6227100000000001,52.75,56.06,76.9758799885,137.54,54.3178016,14.3443588,56.1799270206,0.5978015999999999,0.17435879999999998,0.6227100000000001,53.72,14.17,55.5574234464,0.0,0.5978015999999999,0.17435879999999998,0.6227100000000001,0.5978015999999999,0.17435879999999998,0.6227100000000001,0.0,0.0,0.0,134.55
2019-05-02 05:00:00,53.63241696,55.88153828,77.4543896078,0.62241696,0.18153828,0.648351,53.01,55.7,76.8931082738,137.03,54.60241696,14.03153828,56.3764844982,0.62241696,0.18153828,0.648351,53.98,13.85,55.7284747683,0.0,0.62241696,0.18153828,0.648351,0.62241696,0.18153828,0.648351,0.0,0.0,0.0,134.44
2019-05-02 05:30:00,55.26104832,55.34405576,78.2096411537,0.63104832,0.18405576,0.657342,54.63,55.16,77.6341580749,136.91,56.23104832,13.68405576,57.8721364493,0.63104832,0.18405576,0.657342,55.6,13.5,57.215469936,0.0,0.63104832,0.18405576,0.657342,0.63104832,0.18405576,0.657342,0.0,0.0,0.0,133.94
2019-05-02 06:00:00,57.61319616,54.91759888,79.5941143459,0.64319616,0.18759888,0.6699959999999999,56.97,54.73,78.9997075944,136.91,58.60319616,13.287598880000001,60.0907221138,0.64319616,0.18759888,0.6699959999999999,57.96,13.1,59.4219790986,0.0,0.64319616,0.18759888,0.6699959999999999,0.64319616,0.18759888,0.6699959999999999,0.0,0.0,0.0,133.81
2019-05-02 06:30:00,65.18951968,51.27319324,82.9374090573,0.7995196800000001,0.23319324,0.8328329999999999,64.39,51.04,82.1654045204,135.43,66.17951968,10.52319324,67.010942547,0.7995196800000001,0.23319324,0.8328329999999999,65.38,10.29,66.1848056581,0.0,0.7995196800000001,0.23319324,0.8328329999999999,0.7995196800000001,0.23319324,0.8328329999999999,0.0,0.0,0.0,132.51
2019-05-02 07:00:00,72.16257632,48.56158476,86.9808308511,1.10257632,0.32158476,1.148517,71.06,48.24,85.8872586592,134.61,73.20257632,8.22158476,73.6628239742,1.10257632,0.32158476,1.148517,72.1,7.9,72.5315103938,0.0,1.10257632,0.32158476,1.148517,1.10257632,0.32158476,1.148517,0.0,0.0,0.0,131.76
2019-05-02 07:30:00,79.16645184,45.38771512,91.2544343073,1.7064518400000002,0.49771512,1.7775539999999999,77.46,44.89,89.5274466295,133.53,80.23645184,5.66771512,80.43637982,1.7064518400000002,0.49771512,1.7775539999999999,78.53,5.17,78.6999987294,0.0,1.7064518400000002,0.49771512,1.7775539999999999,1.7064518400000002,0.49771512,1.7775539999999999,0.0,0.0,0.0,130.67
2019-05-02 08:00:00,82.30143584,43.37375212,93.031224405,2.72143584,0.7937521200000001,2.834829,79.58,42.58,90.2553754632,133.09,83.39143584,3.90375212,83.482757813,2.72143584,0.7937521200000001,2.834829,80.67,3.11,80.7299262975,0.0,2.72143584,0.7937521200000001,2.834829,2.72143584,0.7937521200000001,2.834829,0.0,0.0,0.0,130.34
2019-05-02 08:30:00,82.95005664,41.67251652,92.8294701573,3.30005664,0.96251652,3.437559,79.65,40.71,89.4506936809,132.38,84.04005664,2.60251652,84.0803437927,3.30005664,0.96251652,3.437559,80.74,1.6400000000000001,80.756654215,0.0,3.30005664,0.96251652,3.437559,3.30005664,0.96251652,3.437559,0.0,0.0,0.0,129.48
2019-05-02 09:00:00,82.81241376,41.90487068,92.8111742166,3.82241376,1.1148706800000001,3.981681,78.99,40.79,88.9001923507,133.81,83.90241376,2.02487068,83.9268439537,3.82241376,1.1148706800000001,3.981681,80.08,0.91,80.0851702876,0.0,3.82241376,1.1148706800000001,3.981681,3.82241376,1.1148706800000001,3.981681,0.0,0.0,0.0,130.9
2019-05-02 09:30:00,83.68698944,41.32037192,93.3321238221,3.56698944,1.04037192,3.715614,80.12,40.28,89.6754860595,133.04,84.76698944,1.87037192,84.7876216782,3.56698944,1.04037192,3.715614,81.2,0.8300000000000001,81.2042418843,0.0,3.56698944,1.04037192,3.715614,3.56698944,1.04037192,3.715614,0.0,0.0,0.0,130.45
2019-05-02 10:00:00,82.0679776,41.4985768,91.9634972355,4.4179776,1.2885768,4.60206,77.65,40.21,87.4435051905,133.04,83.1479776,2.0785768,83.1739542194,4.4179776,1.2885768,4.60206,78.73,0.79,78.7339634465,0.0,4.4179776,1.2885768,4.60206,4.4179776,1.2885768,4.60206,0.0,0.0,0.0,130.18
2019-05-02 10:30:00,80.99878592,41.85256256,91.1725853168,5.2887859200000005,1.54256256,5.509152,75.71,40.31,85.7723743405,133.2,82.08878592,2.35256256,82.1224897602,5.2887859200000005,1.54256256,5.509152,76.8,0.81,76.8042713656,0.0,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,130.45
2019-05-02 11:00:00,81.7125024,41.2153132,91.5184958937,5.0925024,1.4853132,5.30469,76.62,39.73,86.3081531491,133.04,82.7625024,1.9353132,82.7851269293,5.0925024,1.4853132,5.30469,77.67,0.45,77.6713035812,0.0,5.0925024,1.4853132,5.30469,5.0925024,1.4853132,5.30469,0.0,0.0,0.0,129.95
2019-05-02 11:30:00,80.96101376,41.50279568,90.9789415101,5.22101376,1.52279568,5.438556,75.74,39.98,85.6443109611,133.04,82.02101376,2.2927956800000002,82.0530536315,5.22101376,1.52279568,5.438556,76.8,0.77,76.803859929,0.0,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,129.95
2019-05-02 12:00:00,83.49046432,40.48971876,92.7904895861,5.21046432,1.51971876,5.427567,78.28,38.97,87.4438065274,132.73,84.56046432,1.76971876,84.5789810207,5.21046432,1.51971876,5.427567,79.35,0.25,79.3503938238,0.0,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,129.87
2019-05-02 12:30:00,85.48681952,39.87657236,94.3299386983,3.65681952,1.0665723599999999,3.809187,81.83,38.81,90.5669089679,132.56,86.57681952,1.2965723599999999,86.5865276939,3.65681952,1.0665723599999999,3.809187,82.92,0.23,82.9203189815,0.0,3.65681952,1.0665723599999999,3.809187,3.65681952,1.0665723599999999,3.809187,0.0,0.0,0.0,129.78
2019-05-02 13:00:00,85.86798944,40.49899692,94.9393509668,2.56798944,0.7489969200000001,2.674989,83.3,39.75,92.2981717045,133.34,86.97798944,1.04899692,86.9843149169,2.56798944,0.7489969200000001,2.674989,84.41,0.30000000000000004,84.4105331105,0.0,2.56798944,0.7489969200000001,2.674989,2.56798944,0.7489969200000001,2.674989,0.0,0.0,0.0,130.5
2019-05-02 13:30:00,84.06532064,41.37696852,93.6964869043,4.03532064,1.17696852,4.203459,80.03,40.2,89.5591474948,133.81,85.17532064,1.6469685200000002,85.1912422226,4.03532064,1.17696852,4.203459,81.14,0.47000000000000003,81.1413612161,0.0,4.03532064,1.17696852,4.203459,4.03532064,1.17696852,4.203459,0.0,0.0,0.0,130.72
2019-05-02 14:00:00,85.21186496,40.92512728,94.5300374106,3.17186496,0.92512728,3.304026,82.04,40.0,91.2719102463,133.81,86.32186496,1.19512728,86.3301378395,3.17186496,0.92512728,3.304026,83.15,0.27,83.1504383632,0.0,3.17186496,0.92512728,3.304026,3.17186496,0.92512728,3.304026,0.0,0.0,0.0,130.82
2019-05-02 14:30:00,86.09171488,40.83216684,95.2840449384,3.40171488,0.99216684,3.543453,82.69,39.84,91.7870453822,133.62,87.19171488,1.08216684,87.1984301968,3.40171488,0.99216684,3.543453,83.79,0.09,83.7900483351,0.0,3.40171488,0.99216684,3.543453,3.40171488,0.99216684,3.543453,0.0,0.0,0.0,130.57
2019-05-02 15:00:00,86.0477808,40.7835194,95.2235056866,1.4177808,0.4135194,1.476855,84.63,40.37,93.7655256478,133.81,87.1877808,1.0335194,87.1939062273,1.4177808,0.4135194,1.476855,85.77,0.62,85.7722408475,0.0,1.4177808,0.4135194,1.476855,1.4177808,0.4135194,1.476855,0.0,0.0,0.0,130.72
2019-05-02 15:30:00,80.45197344,42.85640892,91.154768476,4.5819734400000005,1.33640892,4.772889,75.87,41.52,86.4879604338,134.1,81.52197344,2.89640892,81.5734107304,4.5819734400000005,1.33640892,4.772889,76.94,1.56,76.9558132957,0.0,4.5819734400000005,1.33640892,4.772889,4.5819734400000005,1.33640892,4.772889,0.0,0.0,0.0,131.22
2019-05-02 16:00:00,80.86850624,43.37081432,91.7646055746,5.24850624,1.5308143200000002,5.467194,75.62,41.84,86.4232029029,134.49,81.92850624,3.39081432,81.9986448453,5.24850624,1.5308143200000002,5.467194,76.68,1.8599999999999999,76.7025553681,0.0,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,131.49
2019-05-02 16:30:00,83.9978592,43.2268756,94.468000531,2.9378592,0.8568756,3.06027,81.06,42.37,91.4655153596,134.49,85.1078592,3.2268756,85.1690109356,2.9378592,0.8568756,3.06027,82.17,2.37,82.204171427,0.0,2.9378592,0.8568756,3.06027,2.9378592,0.8568756,3.06027,0.0,0.0,0.0,131.49
2019-05-02 17:00:00,84.65163616,43.73214388,95.2806376601,2.20163616,0.64214388,2.293371,82.45,43.09,93.0309120669,134.62,85.77163616,3.56214388,85.8455732032,2.20163616,0.64214388,2.293371,83.57,2.92,83.620997961,0.0,2.20163616,0.64214388,2.293371,2.20163616,0.64214388,2.293371,0.0,0.0,0.0,131.75
2019-05-02 17:30:00,85.88578208,44.07293644,96.5338867442,2.13578208,0.62293644,2.224773,83.75,43.45,94.350225225,133.81,86.99578208,4.33293644,87.1036189713,2.13578208,0.62293644,2.224773,84.86,3.71,84.9410601535,0.0,2.13578208,0.62293644,2.224773,2.13578208,0.62293644,2.224773,0.0,0.0,0.0,130.89
2019-05-02 18:00:00,86.87082784,44.18815812,97.463501105,1.33082784,0.38815812,1.386279,85.54,43.8,96.1016732425,134.17,88.01082784,4.25815812,88.1137771728,1.33082784,0.38815812,1.386279,86.68,3.87,86.7663488917,0.0,1.33082784,0.38815812,1.386279,1.33082784,0.38815812,1.386279,0.0,0.0,0.0,131.34
2019-05-02 18:30:00,85.70203616,45.41559388,96.9918304263,1.80203616,0.52559388,1.8771209999999998,83.9,44.89,95.1542016939,134.59,86.82203616,5.25559388,86.9809590083,1.80203616,0.52559388,1.8771209999999998,85.02,4.73,85.1514726825,0.0,1.80203616,0.52559388,1.8771209999999998,1.80203616,0.52559388,1.8771209999999998,0.0,0.0,0.0,131.66
2019-05-02 19:00:00,84.3237648,45.3581814,95.7489526311,1.4337648,0.4181814,1.4935049999999999,82.89,44.94,94.2886827779,134.25,85.4537648,5.3681814,85.6222125972,1.4337648,0.4181814,1.4935049999999999,84.02,4.95,84.165687189,0.0,1.4337648,0.4181814,1.4935049999999999,1.4337648,0.4181814,1.4935049999999999,0.0,0.0,0.0,131.49
2019-05-02 19:30:00,82.93684192,45.93074556,94.8058707853,1.23684192,0.36074556,1.288377,81.7,45.57,93.5495318,134.59,84.05684192,5.80074556,84.2567583201,1.23684192,0.36074556,1.288377,82.82,5.44,82.9984698654,0.0,1.23684192,0.36074556,1.288377,1.23684192,0.36074556,1.288377,0.0,0.0,0.0,131.67
2019-05-02 20:00:00,82.23222688,46.47023284,94.4543364693,0.89222688,0.26023284,0.929403,81.34,46.21,93.549771245,134.74,83.35222688,6.19023284,83.5817725851,0.89222688,0.26023284,0.929403,82.46,5.93,82.672949022,0.0,0.89222688,0.26023284,0.929403,0.89222688,0.26023284,0.929403,0.0,0.0,0.0,132.1
2019-05-02 20:30:00,81.2548944,46.6655942,93.7018438772,0.7048943999999999,0.20559419999999998,0.734265,80.55,46.46,92.9883546472,134.53,82.3648944,6.5855942,82.6277549041,0.7048943999999999,0.20559419999999998,0.734265,81.66,6.38,81.9088517805,0.0,0.7048943999999999,0.20559419999999998,0.734265,0.7048943999999999,0.20559419999999998,0.734265,0.0,0.0,0.0,131.7
2019-05-02 21:00:00,82.07026912,46.21799516,94.1893420194,0.61026912,0.17799516,0.635697,81.46,46.04,93.5703649667,133.81,83.17026912,6.47799516,83.42216783800001,0.61026912,0.17799516,0.635697,82.56,6.3,82.8000217391,0.0,0.61026912,0.17799516,0.635697,0.61026912,0.17799516,0.635697,0.0,0.0,0.0,131.11
2019-05-02 21:30:00,82.30323616,46.75594388,94.6569647227,0.60323616,0.17594388,0.628371,81.7,46.58,94.0456612503,134.43,83.41323616,6.65594388,83.6783696998,0.60323616,0.17594388,0.628371,82.81,6.48,83.0631476649,0.0,0.60323616,0.17594388,0.628371,0.60323616,0.17594388,0.628371,0.0,0.0,0.0,131.54
2019-05-02 22:00:00,77.99826112,48.90032616,92.0596037157,0.61826112,0.18032616,0.644022,77.38,48.72,91.4401596674,135.4,79.10826112,8.22032616,79.5342111271,0.61826112,0.18032616,0.644022,78.49,8.04,78.9007078549,0.0,0.61826112,0.18032616,0.644022,0.61826112,0.18032616,0.644022,0.0,0.0,0.0,132.44
2019-05-02 22:30:00,72.52730208,51.07004644,88.7037721317,0.61730208,0.18004644,0.643023,71.91,50.89,88.0956309927,135.52,73.61730208,10.35004644,74.3413117106,0.61730208,0.18004644,0.643023,73.0,10.17,73.7050127196,0.0,0.61730208,0.18004644,0.643023,0.61730208,0.18004644,0.643023,0.0,0.0,0.0,132.71
2019-05-02 23:00:00,66.85648288,51.85564084,84.6096731468,0.63648288,0.18564084,0.663003,66.22,51.67,83.9933169961,134.77,67.88648288,11.56564084,68.8646397352,0.63648288,0.18564084,0.663003,67.25,11.38,68.2060620473,0.0,0.63648288,0.18564084,0.663003,0.63648288,0.18564084,0.663003,0.0,0.0,0.0,131.9
2019-05-02 23:30:00,61.925344,53.441142,81.7967229648,0.6553439999999999,0.19114199999999998,0.6826500000000001,61.27,53.25,81.176199714,135.81,62.935344,12.501142,64.16491312,0.6553439999999999,0.19114199999999998,0.6826500000000001,62.28,12.31,63.4849155312,0.0,0.6553439999999999,0.19114199999999998,0.6826500000000001,0.6553439999999999,0.19114199999999998,0.6826500000000001,0.0,0.0,0.0,132.91
2019-05-03 00:00:00,57.93077856,55.09272708,79.944879021,0.66077856,0.19272708,0.688311,57.27,54.9,79.3338698161,136.76,58.93077856,13.65272708,60.4915995689,0.66077856,0.19272708,0.688311,58.27,13.46,59.8043852907,0.0,0.66077856,0.19272708,0.688311,0.66077856,0.19272708,0.688311,0.0,0.0,0.0,133.76
2019-05-03 00:30:00,55.08036896,55.90552428,78.4810466915,0.67036896,0.19552428,0.698301,54.41,55.71,77.8720245017,136.91,56.03036896,14.33552428,57.8351925922,0.67036896,0.19552428,0.698301,55.36,14.14,57.1372837996,0.0,0.67036896,0.19552428,0.698301,0.67036896,0.19552428,0.698301,0.0,0.0,0.0,133.98
2019-05-03 01:00:00,53.45196736,56.47599048,77.7602103608,0.67196736,0.19599048,0.699966,52.78,56.28,77.1567676876,137.03,54.42196736,14.76599048,56.3895824261,0.67196736,0.19599048,0.699966,53.75,14.57,55.689742323,0.0,0.67196736,0.19599048,0.699966,0.67196736,0.19599048,0.699966,0.0,0.0,0.0,134.59
2019-05-03 01:30:00,55.16109824,56.19282032,78.742490528,0.6610982400000001,0.19282032000000002,0.6886439999999999,54.5,56.0,78.1424980404,137.09,56.14109824,14.43282032,57.9666215505,0.6610982400000001,0.19282032000000002,0.6886439999999999,55.48,14.24,57.2783379647,0.0,0.6610982400000001,0.19282032000000002,0.6886439999999999,0.6610982400000001,0.19282032000000002,0.6886439999999999,0.0,0.0,0.0,134.59
2019-05-03 02:00:00,57.01726208,55.66170144,79.6818246672,0.65726208,0.19170144,0.6846479999999999,56.36,55.47,79.0782555447,136.91,57.99726208,14.06170144,59.6775825261,0.65726208,0.19170144,0.6846479999999999,57.34,13.87,58.9936649141,0.0,0.65726208,0.19170144,0.6846479999999999,0.65726208,0.19170144,0.6846479999999999,0.0,0.0,0.0,133.84
2019-05-03 02:30:00,57.30141792,55.65291356,79.8792794369,0.66141792,0.19291356,0.688977,56.64,55.46,79.2710615546,136.91,58.28141792,14.00291356,59.9400138717,0.66141792,0.19291356,0.688977,57.62,13.81,59.2518396339,0.0,0.66141792,0.19291356,0.688977,0.66141792,0.19291356,0.688977,0.0,0.0,0.0,134.18
2019-05-03 03:00:00,56.08553376,55.73578068,79.0699964914,0.70553376,0.20578068,0.734931,55.38,55.53,78.4252848257,136.91,57.07553376,14.05578068,58.7807921392,0.70553376,0.20578068,0.734931,56.37,13.85,58.0465278893,0.0,0.70553376,0.20578068,0.734931,0.70553376,0.20578068,0.734931,0.0,0.0,0.0,134.18
2019-05-03 03:30:00,55.35896032,56.14969676,78.8505100424,0.71896032,0.20969676,0.7489169999999999,54.64,55.94,78.1972710521,137.42,56.33896032,14.29969676,58.1253798041,0.71896032,0.20969676,0.7489169999999999,55.62,14.09,57.3769335186,0.0,0.71896032,0.20969676,0.7489169999999999,0.71896032,0.20969676,0.7489169999999999,0.0,0.0,0.0,134.59
2019-05-03 04:00:00,54.56494432,56.22435876,78.3486545297,0.73494432,0.21435876,0.765567,53.83,56.01,77.6839043818,137.68,55.53494432,14.34435876,57.3575685404,0.73494432,0.21435876,0.765567,54.8,14.13,56.5923749281,0.0,0.73494432,0.21435876,0.765567,0.73494432,0.21435876,0.765567,0.0,0.0,0.0,134.59
2019-05-03 04:30:00,53.89229696,56.28650328,77.9265687883,0.74229696,0.21650328,0.773226,53.15,56.07,77.2577983119,137.47,54.86229696,14.42650328,56.7273798497,0.74229696,0.21650328,0.773226,54.12,14.21,55.9544323535,0.0,0.74229696,0.21650328,0.773226,0.74229696,0.21650328,0.773226,0.0,0.0,0.0,134.59
2019-05-03 05:00:00,54.1040352,56.1928436,78.0056555435,0.7640351999999999,0.2228436,0.7958700000000001,53.34,55.97,77.3162111074,137.66,55.0640352,14.3528436,56.9038846821,0.7640351999999999,0.2228436,0.7958700000000001,54.3,14.13,56.108349646,0.0,0.7640351999999999,0.2228436,0.7958700000000001,0.7640351999999999,0.2228436,0.7958700000000001,0.0,0.0,0.0,134.59
2019-05-03 05:30:00,55.92028896,55.29883428,78.6450239373,0.75028896,0.21883428,0.781551,55.17,55.08,77.9585486012,136.91,56.90028896,13.67883428,58.5213925927,0.75028896,0.21883428,0.781551,56.15,13.46,57.7407490426,0.0,0.75028896,0.21883428,0.781551,0.75028896,0.21883428,0.781551,0.0,0.0,0.0,134.19
2019-05-03 06:00:00,57.75636288,54.77060584,79.5965873465,0.7563628800000001,0.22060584,0.787878,57.0,54.55,78.8967838381,136.91,58.72636288,13.18060584,60.187324807,0.7563628800000001,0.22060584,0.787878,57.97,12.96,59.4010311358,0.0,0.7563628800000001,0.22060584,0.787878,0.7563628800000001,0.22060584,0.787878,0.0,0.0,0.0,133.9
2019-05-03 06:30:00,64.95180736,51.19261048,82.7007898819,0.83180736,0.24261048000000002,0.866466,64.12,50.95,81.8979663972,135.18,65.93180736,10.61261048,66.7804666273,0.83180736,0.24261048000000002,0.866466,65.1,10.37,65.9207622832,0.0,0.83180736,0.24261048000000002,0.866466,0.83180736,0.24261048000000002,0.866466,0.0,0.0,0.0,132.34
2019-05-03 07:00:00,72.48544352,48.33200436,87.1213071972,1.03544352,0.30200436,1.078587,71.45,48.03,86.0928765927,134.58,73.52544352,8.05200436,73.9650297034,1.03544352,0.30200436,1.078587,72.49,7.75,72.9031041863,0.0,1.03544352,0.30200436,1.078587,1.03544352,0.30200436,1.078587,0.0,0.0,0.0,131.87
2019-05-03 07:30:00,80.32409472,45.71536096,92.4221532983,1.18409472,0.34536096,1.233432,79.14,45.37,91.2226753609,134.28,81.40409472,5.6053609600000005,81.5968547719,1.18409472,0.34536096,1.233432,80.22,5.26,80.3922633094,0.0,1.18409472,0.34536096,1.233432,1.18409472,0.34536096,1.233432,0.0,0.0,0.0,131.41
2019-05-03 08:00:00,85.18104768,42.62072224,95.2488154683,1.2710476800000001,0.37072224,1.324008,83.91,42.25,93.9465305373,133.26,86.30104768,3.08072224,86.3560170468,1.2710476800000001,0.37072224,1.324008,85.03,2.71,85.0731743853,0.0,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,130.5
2019-05-03 08:30:00,86.90786016,41.18687588,96.1734625681,1.97786016,0.57687588,2.060271,84.93,40.61,94.1396675159,132.54,88.01786016,1.98687588,88.0402827285,1.97786016,0.57687588,2.060271,86.04,1.4100000000000001,86.0515525717,0.0,1.97786016,0.57687588,2.060271,1.97786016,0.57687588,2.060271,0.0,0.0,0.0,130.03
2019-05-03 09:00:00,86.96964896,40.38531428,95.8889641706,1.38964896,0.40531428,1.447551,85.58,39.98,94.4581219377,132.54,88.07964896,1.16531428,88.0873573124,1.38964896,0.40531428,1.447551,86.69,0.76,86.6933313468,0.0,1.38964896,0.40531428,1.447551,1.38964896,0.40531428,1.447551,0.0,0.0,0.0,129.81
2019-05-03 09:30:00,87.41302496,35.14713228,94.2144247988,2.01302496,0.5871322800000001,2.096901,85.4,34.56,92.1279197638,132.94,88.29302496,2.86713228,88.339564772,2.01302496,0.5871322800000001,2.096901,86.28,2.2800000000000002,86.3101199165,0.0,2.01302496,0.5871322800000001,2.096901,2.01302496,0.5871322800000001,2.096901,0.0,0.0,0.0,130.11
2019-05-03 10:00:00,90.22778048,9.01685264,90.6772077309,1.73778048,0.50685264,1.810188,88.49,8.51,88.8982575757,133.92,89.83778048,9.00685264,90.2881509172,1.73778048,0.50685264,1.810188,88.1,8.5,88.5090955778,0.0,1.73778048,0.50685264,1.810188,1.73778048,0.50685264,1.810188,0.0,0.0,0.0,131.32
2019-05-03 10:30:00,89.40416352,9.69496436,89.9282869216,2.31416352,0.67496436,2.410587,87.09,9.02,87.5558593128,134.59,89.02416352,9.68496436,89.549428949,2.31416352,0.67496436,2.410587,86.71,9.01,87.1768558736,0.0,2.31416352,0.67496436,2.410587,2.31416352,0.67496436,2.410587,0.0,0.0,0.0,131.56
2019-05-03 11:00:00,87.79233472,9.92818096,88.3519259143,2.94233472,0.85818096,3.064932,84.85,9.07,85.3333897135,134.59,87.42233472,9.90818096,87.9820246291,2.94233472,0.85818096,3.064932,84.48,9.05,84.9633621039,0.0,2.94233472,0.85818096,3.064932,2.94233472,0.85818096,3.064932,0.0,0.0,0.0,131.49
2019-05-03 11:30:00,87.09828768,10.36491724,87.7128452747,4.02828768,1.17491724,4.196133,83.07,9.19,83.5767970193,134.59,86.71828768,10.36491724,87.3355192779,4.02828768,1.17491724,4.196133,82.69,9.19,83.1991117741,0.0,4.02828768,1.17491724,4.196133,4.02828768,1.17491724,4.196133,0.0,0.0,0.0,131.77
2019-05-03 12:00:00,87.7371792,10.1750106,88.3252141502,3.6171792,1.0550106,3.767895,84.12,9.12,84.6129351813,134.72,87.3571792,10.1650106,87.94659856,3.6171792,1.0550106,3.767895,83.74,9.11,84.2340768335,0.0,3.6171792,1.0550106,3.767895,3.6171792,1.0550106,3.767895,0.0,0.0,0.0,132.15
2019-05-03 12:30:00,88.08912832,10.87349576,88.7576894597,2.54912832,0.7434957600000001,2.655342,85.54,10.13,86.1377298285,135.28,87.69912832,10.85349576,88.3681813681,2.54912832,0.7434957600000001,2.655342,85.15,10.11,85.7480880253,0.0,2.54912832,0.7434957600000001,2.655342,2.54912832,0.7434957600000001,2.655342,0.0,0.0,0.0,132.51
2019-05-03 13:00:00,84.92270272,13.10370496,85.9277168377,4.57270272,1.33370496,4.763232,80.35,11.77,81.2074836453,136.39,84.56270272,13.08370496,85.5688846883,4.57270272,1.33370496,4.763232,79.99,11.75,80.8483926866,0.0,4.57270272,1.33370496,4.763232,4.57270272,1.33370496,4.763232,0.0,0.0,0.0,133.55
2019-05-03 13:30:00,81.98018464,14.36797052,83.2297377773,5.17018464,1.50797052,5.385609,76.81,12.86,77.8791095224,136.14,81.63018464,14.33797052,82.8798192746,5.17018464,1.50797052,5.385609,76.46,12.83,77.5289655548,0.0,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,133.21
2019-05-03 14:00:00,83.75179488,13.64885684,84.8566699715,3.32179488,0.96885684,3.460203,80.43,12.68,81.4233830051,136.14,83.39179488,13.62885684,84.4981490452,3.32179488,0.96885684,3.460203,80.07,12.66,81.0646686294,0.0,3.32179488,0.96885684,3.460203,3.32179488,0.96885684,3.460203,0.0,0.0,0.0,133.21
2019-05-03 14:30:00,86.89555328,20.06995304,89.1831833636,1.16555328,0.33995304,1.214118,85.73,19.73,87.9710509202,137.12,86.53555328,19.99995304,88.8166656832,1.16555328,0.33995304,1.214118,85.37,19.66,87.604523285,0.0,1.16555328,0.33995304,1.214118,1.16555328,0.33995304,1.214118,0.0,0.0,0.0,134.07
2019-05-03 15:00:00,86.70863008,23.85585044,89.9304627508,1.28863008,0.37585044,1.342323,85.42,23.48,88.5882994531,137.32,86.34863008,23.80585044,89.5701090312,1.28863008,0.37585044,1.342323,85.06,23.43,88.2279349186,0.0,1.28863008,0.37585044,1.342323,1.28863008,0.37585044,1.342323,0.0,0.0,0.0,134.55
2019-05-03 15:30:00,85.55138752,25.06832136,89.148531353,1.09138752,0.31832136,1.136862,84.46,24.75,88.0116702489,137.68,85.21138752,25.00832136,88.8053866628,1.09138752,0.31832136,1.136862,84.12,24.69,87.6685262794,0.0,1.09138752,0.31832136,1.136862,1.09138752,0.31832136,1.136862,0.0,0.0,0.0,135.05
2019-05-03 16:00:00,86.03807104,25.15902072,89.6410954411,0.88807104,0.25902072,0.925074,85.15,24.9,88.7160216646,137.68,85.67807104,25.08902072,89.275925186,0.88807104,0.25902072,0.925074,84.79,24.83,88.350851722,0.0,0.88807104,0.25902072,0.925074,0.88807104,0.25902072,0.925074,0.0,0.0,0.0,134.89
2019-05-03 16:30:00,86.96712192,25.00916056,90.4916482719,0.9571219200000001,0.27916056,0.9970019999999999,86.01,24.73,89.4946534716,137.68,86.60712192,24.96916056,90.1346356643,0.9571219200000001,0.27916056,0.9970019999999999,85.65,24.69,89.1376385148,0.0,0.9571219200000001,0.27916056,0.9970019999999999,0.9571219200000001,0.27916056,0.9970019999999999,0.0,0.0,0.0,134.59
2019-05-03 17:00:00,87.77938944,25.06107192,91.286792781,1.16938944,0.34107192000000003,1.218114,86.61,24.72,90.0686987804,137.06,87.43938944,25.01107192,90.9461408979,1.16938944,0.34107192000000003,1.218114,86.27,24.67,89.7280435538,0.0,1.16938944,0.34107192000000003,1.218114,1.16938944,0.34107192000000003,1.218114,0.0,0.0,0.0,134.05
2019-05-03 17:30:00,89.05290592,25.20209756,92.5503418374,1.17290592,0.34209756,1.221777,87.88,24.86,91.3286045005,136.77,88.68290592,25.13209756,92.1752685387,1.17290592,0.34209756,1.221777,87.51,24.79,90.9535276941,0.0,1.17290592,0.34209756,1.221777,1.17290592,0.34209756,1.221777,0.0,0.0,0.0,133.81
2019-05-03 18:00:00,89.67336576,25.40473168,93.2025370817,0.87336576,0.25473168,0.909756,88.8,25.15,92.2928084956,136.88,89.31336576,25.34473168,92.8398229604,0.87336576,0.25473168,0.909756,88.44,25.09,91.9300913738,0.0,0.87336576,0.25473168,0.909756,0.87336576,0.25473168,0.909756,0.0,0.0,0.0,133.89
2019-05-03 18:30:00,87.98685216,26.26783188,91.824207836,0.98685216,0.28783188,1.027971,87.0,25.98,90.7962576321,136.99,87.63685216,26.21783188,91.4745459951,0.98685216,0.28783188,1.027971,86.65,25.93,90.446599715,0.0,0.98685216,0.28783188,1.027971,0.98685216,0.28783188,1.027971,0.0,0.0,0.0,134.19
2019-05-03 19:00:00,86.96098784,27.04153812,91.0684258676,1.17098784,0.34153812,1.219779,85.79,26.7,89.8488402819,137.05,86.60098784,26.97153812,90.7038861539,1.17098784,0.34153812,1.219779,85.43,26.63,89.4843103566,0.0,1.17098784,0.34153812,1.219779,1.17098784,0.34153812,1.219779,0.0,0.0,0.0,134.07
2019-05-03 19:30:00,86.17162752,27.29839136,90.3922096217,0.85162752,0.24839136,0.887112,85.32,27.05,89.50533447789999,137.17,85.82162752,27.23839136,90.0404448793,0.85162752,0.24839136,0.887112,84.97,26.99,89.1535809713,0.0,0.85162752,0.24839136,0.887112,0.85162752,0.24839136,0.887112,0.0,0.0,0.0,134.07
2019-05-03 20:00:00,84.5955936,28.0949648,89.1388888401,0.8055935999999999,0.2349648,0.83916,83.79,27.86,88.3003040765,137.37,84.2655936,28.0349648,88.8068100773,0.8055935999999999,0.2349648,0.83916,83.46,27.8,87.9682419968,0.0,0.8055935999999999,0.2349648,0.83916,0.8055935999999999,0.2349648,0.83916,0.0,0.0,0.0,134.31
2019-05-03 20:30:00,82.96256672,28.61783196,87.7597161735,0.71256672,0.20783196,0.742257,82.25,28.41,87.0183348496,136.51,82.63256672,28.54783196,87.424938046,0.71256672,0.20783196,0.742257,81.92,28.34,86.6835739918,0.0,0.71256672,0.20783196,0.742257,0.71256672,0.20783196,0.742257,0.0,0.0,0.0,133.41
2019-05-03 21:00:00,81.92192736,28.50764548,86.7403483576,0.71192736,0.20764548,0.741591,81.21,28.3,85.9997331391,135.57,81.58192736,28.45764548,86.4028266785,0.71192736,0.20764548,0.741591,80.87,28.25,85.6622402229,0.0,0.71192736,0.20764548,0.741591,0.71192736,0.20764548,0.741591,0.0,0.0,0.0,132.8
2019-05-03 21:30:00,80.35073856,29.46438208,85.5826559444,0.70073856,0.20438208,0.7299359999999999,79.65,29.26,84.854405307,136.07,80.03073856,29.40438208,85.2615786856,0.70073856,0.20438208,0.7299359999999999,79.33,29.2,84.5333596872,0.0,0.70073856,0.20438208,0.7299359999999999,0.70073856,0.20438208,0.7299359999999999,0.0,0.0,0.0,133.04
2019-05-03 22:00:00,76.43306624,30.67214432,82.3577200512,0.6930662400000001,0.20214432000000002,0.7219439999999999,75.74,30.47,81.6392583259,136.26,76.13306624,30.60214432,82.0532449821,0.6930662400000001,0.20214432000000002,0.7219439999999999,75.44,30.4,81.3348240301,0.0,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.0,0.0,0.0,133.19
2019-05-03 22:30:00,72.0326368,32.2741024,78.9323663023,0.5626367999999999,0.16410239999999998,0.58608,71.47,32.11,78.3518538389,136.91,71.7426368,32.1941024,78.6350186899,0.5626367999999999,0.16410239999999998,0.58608,71.18,32.03,78.0545533585,0.0,0.5626367999999999,0.16410239999999998,0.58608,0.5626367999999999,0.16410239999999998,0.58608,0.0,0.0,0.0,133.87
2019-05-03 23:00:00,67.77359584,33.45438212,75.5807910525,0.56359584,0.16438212,0.587079,67.21,33.29,75.002721284,137.92,67.52359584,33.38438212,75.3256461286,0.56359584,0.16438212,0.587079,66.96,33.22,74.7476421033,0.0,0.56359584,0.16438212,0.587079,0.56359584,0.16438212,0.587079,0.0,0.0,0.0,134.93
2019-05-03 23:30:00,62.3226368,48.1041024,78.7281126753,0.5626367999999999,0.16410239999999998,0.58608,61.76,47.94,78.1827423413,137.72,62.8426368,21.9141024,66.5539246324,0.5626367999999999,0.16410239999999998,0.58608,62.28,21.75,65.9686357294,0.0,0.5626367999999999,0.16410239999999998,0.58608,0.5626367999999999,0.16410239999999998,0.58608,0.0,0.0,0.0,134.66
2019-05-04 00:00:00,58.48455488,56.24466184,81.1412665973,0.56455488,0.16466184,0.588078,57.92,56.08,80.620672287,136.91,59.47455488,14.64466184,61.2510310002,0.56455488,0.16466184,0.588078,58.91,14.48,60.6634857225,0.0,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,133.86
2019-05-04 00:30:00,56.03030912,56.77634016,79.7680910016,0.57030912,0.16634016000000001,0.5940719999999999,55.46,56.61,79.2496290212,137.31,56.99030912,14.92634016,58.9125705106,0.57030912,0.16634016000000001,0.5940719999999999,56.42,14.76,58.3187276953,0.0,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.38
2019-05-04 01:00:00,53.83483456,56.88641008,78.3214725595,0.60483456,0.17641008,0.6300359999999999,53.23,56.71,77.778255316,136.85,54.78483456,15.33641008,56.890979706,0.60483456,0.17641008,0.6300359999999999,54.18,15.16,56.2609811503,0.0,0.60483456,0.17641008,0.6300359999999999,0.60483456,0.17641008,0.6300359999999999,0.0,0.0,0.0,133.81
2019-05-04 01:30:00,55.63387552,57.09613036,79.718857289,0.60387552,0.17613036,0.629037,55.03,56.92,79.1718845298,136.85,56.59387552,15.61613036,58.7088602665,0.60387552,0.17613036,0.629037,55.99,15.44,58.0798906679,0.0,0.60387552,0.17613036,0.629037,0.60387552,0.17613036,0.629037,0.0,0.0,0.0,133.81
2019-05-04 02:00:00,57.754474880000004,56.577971840000004,80.8495285465,0.64447488,0.18797184,0.6713279999999999,57.11,56.39,80.2582344685,136.46,58.73447488,15.21797184,60.6739252591,0.64447488,0.18797184,0.6713279999999999,58.09,15.03,60.0029082629,0.0,0.64447488,0.18797184,0.6713279999999999,0.64447488,0.18797184,0.6713279999999999,0.0,0.0,0.0,133.65
2019-05-04 02:30:00,57.90278656,56.84039608,81.1391601999,0.65278656,0.19039608,0.679986,57.25,56.65,80.540579834,136.95,58.88278656,15.16039608,60.8031262549,0.65278656,0.19039608,0.679986,58.23,14.97,60.1234879228,0.0,0.65278656,0.19039608,0.679986,0.65278656,0.19039608,0.679986,0.0,0.0,0.0,133.92
2019-05-04 03:00:00,56.837312,57.170466,80.6160171309,0.6873119999999999,0.20046599999999998,0.7159500000000001,56.15,56.97,79.9900206276,137.26,57.817312,15.290466,59.8050158214,0.6873119999999999,0.20046599999999998,0.7159500000000001,57.13,15.09,59.0892968312,0.0,0.6873119999999999,0.20046599999999998,0.7159500000000001,0.6873119999999999,0.20046599999999998,0.7159500000000001,0.0,0.0,0.0,134.59
2019-05-04 03:30:00,56.11507424,57.48981332,80.3366677958,0.6850742400000001,0.19981332000000002,0.713619,55.43,57.29,79.7159268904,137.63,57.09507424,15.58981332,59.1852159059,0.6850742400000001,0.19981332000000002,0.713619,56.41,15.39,58.471704268,0.0,0.6850742400000001,0.19981332000000002,0.713619,0.6850742400000001,0.19981332000000002,0.713619,0.0,0.0,0.0,134.59
2019-05-04 04:00:00,55.31233696,57.78484828,79.9908951739,0.70233696,0.20484828,0.731601,54.61,57.58,79.3581029259,137.63,56.28233696,15.81484828,58.46204649,0.70233696,0.20484828,0.731601,55.58,15.61,57.73048155,0.0,0.70233696,0.20484828,0.731601,0.70233696,0.20484828,0.731601,0.0,0.0,0.0,134.59
2019-05-04 04:30:00,54.72640288,57.89895084,79.669741311,0.71640288,0.20895084,0.7462529999999999,54.01,57.69,79.0266803048,137.63,55.69640288,15.73895084,57.8774901608,0.71640288,0.20895084,0.7462529999999999,54.98,15.53,57.1312637704,0.0,0.71640288,0.20895084,0.7462529999999999,0.71640288,0.20895084,0.7462529999999999,0.0,0.0,0.0,135.05
2019-05-04 05:00:00,53.94695232,57.75202776,79.0289211302,0.72695232,0.21202776,0.757242,53.22,57.54,78.3786960851,137.63,54.91695232,15.65202776,57.103919525,0.72695232,0.21202776,0.757242,54.19,15.44,56.3466920058,0.0,0.72695232,0.21202776,0.757242,0.72695232,0.21202776,0.757242,0.0,0.0,0.0,134.69
2019-05-04 05:30:00,54.02279648,57.51081564,78.9047302454,0.72279648,0.21081564,0.7529129999999999,53.3,57.3,78.2571402493,137.4,54.98279648,15.67081564,57.1723916903,0.72279648,0.21081564,0.7529129999999999,54.26,15.46,56.4194930853,0.0,0.72279648,0.21081564,0.7529129999999999,0.72279648,0.21081564,0.7529129999999999,0.0,0.0,0.0,134.43
2019-05-04 06:00:00,54.47193728,57.33806504,79.0875821704,0.7819372800000001,0.22806504,0.814518,53.69,57.11,78.3847446893,137.25,55.43193728,15.47806504,57.5523254786,0.7819372800000001,0.22806504,0.814518,54.65,15.25,56.7378621381,0.0,0.7819372800000001,0.22806504,0.814518,0.7819372800000001,0.22806504,0.814518,0.0,0.0,0.0,134.57
2019-05-04 06:30:00,57.04772128,56.30100204,80.1513900937,0.99772128,0.29100204,1.039293,56.05,56.01,79.2383909478,136.91,58.01772128,14.67100204,59.8439160097,0.99772128,0.29100204,1.039293,57.02,14.38,58.8053126852,0.0,0.99772128,0.29100204,1.039293,0.99772128,0.29100204,1.039293,0.0,0.0,0.0,133.88
2019-05-04 07:00:00,59.47084768,55.45899724,81.3171697653,1.4708476799999999,0.42899724,1.532133,58.0,55.03,79.9518661446,136.91,60.44084768,13.74899724,61.9849255334,1.4708476799999999,0.42899724,1.532133,58.97,13.32,60.4556308378,0.0,1.4708476799999999,0.42899724,1.532133,1.4708476799999999,0.42899724,1.532133,0.0,0.0,0.0,134.1
2019-05-04 07:30:00,63.6468912,54.8461766,84.0180328683,1.9068912,0.5561766,1.986345,61.74,54.29,82.2145467664,137.68,64.6568912,12.6961766,65.8916267815,1.9068912,0.5561766,1.986345,62.75,12.14,63.9135517711,0.0,1.9068912,0.5561766,1.986345,1.9068912,0.5561766,1.986345,0.0,0.0,0.0,134.65
2019-05-04 08:00:00,66.51296448,53.63461464,85.4438197385,2.55296448,0.74461464,2.659338,63.96,52.89,82.9953836066,136.97,67.52296448,11.95461464,68.5730526035,2.55296448,0.74461464,2.659338,64.97,11.21,65.9300007584,0.0,2.55296448,0.74461464,2.659338,2.55296448,0.74461464,2.659338,0.0,0.0,0.0,133.97
2019-05-04 08:30:00,69.10751904,52.45260972,86.7590079145,3.43751904,1.00260972,3.580749,65.67,51.45,83.424525171,135.9,70.11751904,11.30260972,71.0226404945,3.43751904,1.00260972,3.580749,66.68,10.3,67.4708262881,0.0,3.43751904,1.00260972,3.580749,3.43751904,1.00260972,3.580749,0.0,0.0,0.0,133.42
2019-05-04 09:00:00,70.99078496,51.07981228,87.457639871,4.25078496,1.23981228,4.427901,66.74,49.84,83.2961775834,135.44,72.00078496,10.37981228,72.7451272445,4.25078496,1.23981228,4.427901,67.75,9.14,68.3637484344,0.0,4.25078496,1.23981228,4.427901,4.25078496,1.23981228,4.427901,0.0,0.0,0.0,132.54
2019-05-04 09:30:00,72.6304048,49.6172014,87.9604591631,4.7904048,1.3972014,4.990005,67.84,48.22,83.2312080893,135.14,73.6604048,9.0772014,74.2175910452,4.7904048,1.3972014,4.990005,68.87,7.68,69.2968924267,0.0,4.7904048,1.3972014,4.990005,4.7904048,1.3972014,4.990005,0.0,0.0,0.0,132.27
2019-05-04 10:00:00,73.06540928,49.30741104,88.1463261669,5.30540928,1.54741104,5.5264679999999995,67.76,47.76,82.9001519902,135.14,74.06540928,8.84741104,74.591966953,5.30540928,1.54741104,5.5264679999999995,68.76,7.3,69.1464214548,0.0,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,132.27
2019-05-04 10:30:00,72.74630784,49.26517312,87.8583097202,5.84630784,1.70517312,6.089904,66.9,47.56,82.0826632122,135.31,73.76630784,8.76517312,74.2852369732,5.84630784,1.70517312,6.089904,67.92,7.06,68.2859429165,0.0,5.84630784,1.70517312,6.089904,5.84630784,1.70517312,6.089904,0.0,0.0,0.0,132.27
2019-05-04 11:00:00,71.69292,49.452935,87.0945897185,7.07292,2.062935,7.367625,64.62,47.39,80.1346148677,135.31,72.68292,8.922935,73.228584779,7.07292,2.062935,7.367625,65.61,6.86,65.9676564689,0.0,7.07292,2.062935,7.367625,7.07292,2.062935,7.367625,0.0,0.0,0.0,132.27
2019-05-04 11:30:00,72.1782864,49.3982502,87.4636618857,5.3082864,1.5482502,5.529465,66.87,47.85,82.2266343711,135.2,73.1882864,8.8382502,73.7200103959,5.3082864,1.5482502,5.529465,67.88,7.29,68.2703339673,0.0,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,132.27
2019-05-04 12:00:00,71.6332512,49.4967816,87.0703971866,5.5432512,1.6167816,5.77422,66.09,47.88,81.6111665154,135.34,72.6332512,8.9167816,73.178536293,5.5432512,1.6167816,5.77422,67.09,7.3,67.4859844709,0.0,5.5432512,1.6167816,5.77422,5.5432512,1.6167816,5.77422,0.0,0.0,0.0,132.27
2019-05-04 12:30:00,71.37504896,50.36563928,87.3561402199,5.98504896,1.74563928,6.234426,65.39,48.62,81.484701018,135.75,72.37504896,9.51563928,72.9979116336,5.98504896,1.74563928,6.234426,66.39,7.77,66.8431372693,0.0,5.98504896,1.74563928,6.234426,5.98504896,1.74563928,6.234426,0.0,0.0,0.0,132.83
2019-05-04 13:00:00,70.15983424,51.30661832,86.9181881082,5.91983424,1.72661832,6.166494,64.24,49.58,81.1477294815,136.59,71.15983424,10.04661832,71.8655449345,5.91983424,1.72661832,6.166494,65.24,8.32,65.768381461,0.0,5.91983424,1.72661832,6.166494,5.91983424,1.72661832,6.166494,0.0,0.0,0.0,133.8
2019-05-04 13:30:00,70.22049376,51.27431068,86.9481033698,5.74049376,1.67431068,5.979681,64.48,49.6,81.3500485556,136.13,71.22049376,10.15431068,71.9407308609,5.74049376,1.67431068,5.979681,65.48,8.48,66.0268187936,0.0,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,133.11
2019-05-04 14:00:00,68.33375104,52.19776072,85.988997874,5.20375104,1.51776072,5.420574,63.13,50.68,80.9559096052,136.66,69.34375104,10.79776072,70.1793947314,5.20375104,1.51776072,5.420574,64.14,9.28,64.8078544622,0.0,5.20375104,1.51776072,5.420574,5.20375104,1.51776072,5.420574,0.0,0.0,0.0,133.87
