Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-04 14:30:00,66.34959488,53.16988184,85.025320203,5.51959488,1.60988184,5.749578,60.83,51.56,79.7415983035,137.1,67.32959488,11.479881840000001,68.3012593864,5.51959488,1.60988184,5.749578,61.81,9.87,62.5930746968,0.0,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,134.28
2019-05-04 15:00:00,66.2612736,53.5337048,85.1845873894,5.1212736,1.4937048,5.33466,61.14,52.04,80.2886118948,137.88,67.2612736,11.4637048,68.2311912107,5.1212736,1.4937048,5.33466,62.14,9.97,62.9347320643,0.0,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,134.83
2019-05-04 15:30:00,66.53097472,53.75445096,85.5331023359,4.30097472,1.25445096,4.480182,62.23,52.5,81.4175834817,137.95,67.53097472,11.534450960000001,68.5089490912,4.30097472,1.25445096,4.480182,63.23,10.28,64.0602162032,0.0,4.30097472,1.25445096,4.480182,4.30097472,1.25445096,4.480182,0.0,0.0,0.0,135.36
2019-05-04 16:00:00,66.77209344,53.97144392,85.8570277914,4.46209344,1.30144392,4.648014,62.31,52.67,81.5883876541,138.04,67.77209344,11.79144392,68.790223135,4.46209344,1.30144392,4.648014,63.31,10.49,64.1731735229,0.0,4.46209344,1.30144392,4.648014,4.46209344,1.30144392,4.648014,0.0,0.0,0.0,135.17
2019-05-04 16:30:00,68.72315392,53.49258656,87.0880514284,2.92315392,0.85258656,3.044952,65.8,52.64,84.2651149646,137.96,69.74315392,11.32258656,70.6562699632,2.92315392,0.85258656,3.044952,66.82,10.47,67.6352962587,0.0,2.92315392,1.5225865600000001,3.295921521,2.92315392,0.85258656,3.044952,0.0,0.67,0.67,135.17
2019-05-04 17:00:00,68.6689472,53.5026096,87.0514419385,3.8489472,1.1226096,4.00932,64.82,52.38,83.3384473098,137.68,69.6989472,11.5526096,70.6498834349,3.8489472,1.1226096,4.00932,65.85,10.43,66.6708886996,0.0,3.8489472,1.9826096,4.3295652639,3.8489472,1.1226096,4.00932,0.0,0.86,0.86,134.66
2019-05-04 17:30:00,70.80211456,53.33895008,88.645265084,3.32211456,0.96895008,3.460536,67.48,52.37,85.4176053282,137.68,71.84211456,11.42895008,72.7455175553,3.32211456,0.96895008,3.460536,68.52,10.46,69.313793721,0.0,3.32211456,1.82895008,3.7922952871,3.32211456,0.96895008,3.460536,0.0,0.86,0.86,134.79
2019-05-04 18:00:00,72.61057696,52.66766828,89.7004970361,2.46057696,0.71766828,2.563101,70.15,51.95,87.2916089896,137.15,73.66057696,10.98766828,74.4755627861,2.46057696,0.71766828,2.563101,71.2,10.27,71.9368674603,0.0,2.46057696,1.56766828,2.9175371141,2.46057696,0.71766828,2.563101,0.0,0.85,0.85,134.38
2019-05-04 18:30:00,59.95090752,45.08818136,75.0137014873,1.57090752,0.45818136,1.636362,58.38,44.63,73.485109376,136.86,76.16090752,13.00818136,77.2638118175,1.57090752,0.45818136,1.636362,74.59,12.55,75.6384201316,0.0,14.08090752,10.48818136,17.5577306286,1.57090752,0.45818136,1.636362,12.51,10.03,16.0343693359,134.04
2019-05-04 19:00:00,32.16219584,17.01230712,36.3844119754,1.9621958400000001,0.5723071200000001,2.043954,30.2,16.44,34.3847873339,133.64,56.48219584,14.02230712,58.196765751,1.9621958400000001,0.5723071200000001,2.043954,54.52,13.45,56.1545447849,0.0,60.83219584,58.37230712,84.3082575388,1.9621958400000001,0.5723071200000001,2.043954,58.87,57.8,82.5016175599,129.73
2019-05-04 19:30:00,46.54477408,23.63389244,52.2013109608,1.14477408,0.33389244,1.192473,45.4,23.3,51.0298932,132.27,47.40477408,16.02389244,50.0397615352,1.14477408,0.33389244,1.192473,46.26,15.69,48.8483745891,0.0,55.45477408,51.74389244,75.8463075773,1.14477408,0.33389244,1.192473,54.31,51.41,74.7834487036,127.93
2019-05-04 20:00:00,45.99730176,24.23337968,51.9904650865,0.93730176,0.27337968,0.976356,45.06,23.96,51.0341571891,132.27,46.84730176,15.35337968,49.2990461347,0.93730176,0.27337968,0.976356,45.91,15.08,48.3232294037,0.0,54.69730176,51.60337968,75.1977633592,0.93730176,0.27337968,0.976356,53.76,51.33,74.3297147849,128.23
2019-05-04 20:30:00,45.39914016,29.64391588,54.220325303,0.69914016,0.20391588,0.728271,44.7,29.44,53.5238601,132.74,46.24914016,9.95391588,47.308174842,0.69914016,0.20391588,0.728271,45.55,9.75,46.5818097545,0.0,55.46914016,41.50391588,69.2777059628,0.69914016,0.20391588,0.728271,54.77,41.3,68.596230946,128.78
2019-05-04 21:00:00,45.88301632,29.14337976,54.3561198988,0.66301632,0.19337976,0.690642,45.22,28.95,53.6931178085,132.44,46.72301632,10.20337976,47.8241488431,0.66301632,0.19337976,0.690642,46.06,10.01,47.1351641559,0.0,56.18301632,41.76337976,70.0050798999,0.66301632,0.19337976,0.690642,55.52,41.57,69.3580226073,128.4
2019-05-04 21:30:00,46.12758176,29.46179468,54.7334554436,0.65758176,0.19179468,0.684981,45.47,29.27,54.0763700705,132.57,46.97758176,9.97179468,48.0242634213,0.65758176,0.19179468,0.684981,46.32,9.78,47.3412167144,0.0,56.45758176,41.60179468,70.1296503541,0.65758176,0.19179468,0.684981,55.8,41.41,69.4868915696,128.4
2019-05-04 22:00:00,44.72799136,30.09899748,53.9123627789,0.64799136,0.18899748,0.674991,44.08,29.91,53.2696395708,133.03,45.56799136,9.66899748,46.5825219246,0.64799136,0.18899748,0.674991,44.92,9.48,45.9094412948,0.0,54.63799136,42.02899748,68.9329146999,0.64799136,0.18899748,0.674991,53.99,41.84,68.3045071719,129.05
2019-05-04 22:30:00,42.7966128,30.8110954,52.7339896737,0.5866127999999999,0.17109539999999998,0.611055,42.21,30.64,52.1583521596,133.69,43.6366128,9.3510954,44.6273118375,0.5866127999999999,0.17109539999999998,0.611055,43.05,9.18,44.0178929528,0.0,52.2066128,43.0410954,67.6614093356,0.5866127999999999,0.17109539999999998,0.611055,51.62,42.87,67.1003822642,129.67
2019-05-04 23:00:00,40.39867072,31.98752896,51.5291626646,0.60867072,0.17752896,0.6340319999999999,39.79,31.81,50.9423222871,134.47,41.23867072,8.56752896,42.119241627,0.60867072,0.17752896,0.6340319999999999,40.63,8.39,41.4872148981,0.0,49.12867072,43.73752896,65.7768783559,0.60867072,0.17752896,0.6340319999999999,48.52,43.56,65.2047851005,130.18
2019-05-04 23:30:00,37.85250688,33.17864784,50.335225733,0.61250688,0.17864784,0.6380279999999999,37.24,33.0,49.757588366,135.17,38.68250688,7.82864784,39.4667463255,0.61250688,0.17864784,0.6380279999999999,38.07,7.65,38.8310108032,0.0,45.89250688,44.29864784,63.7847347583,0.61250688,0.17864784,0.6380279999999999,45.28,44.12,63.2206675068,130.86
2019-05-05 00:00:00,35.70561376,33.79247068,49.1611831493,0.62561376,0.18247068,0.651681,35.08,33.61,48.5822858664,135.4,36.52561376,7.42247068,37.2721549087,0.62561376,0.18247068,0.651681,35.9,7.24,36.6227743351,0.0,43.19561376,45.22247068,62.5374519988,0.62561376,0.18247068,0.651681,42.57,45.04,61.9742406166,131.5
2019-05-05 00:30:00,34.31104832,34.31405576,48.5252765012,0.63104832,0.18405576,0.657342,33.68,34.13,47.9499666319,136.14,35.13104832,7.25405576,35.8721602504,0.63104832,0.18405576,0.657342,34.5,7.07,35.2169689212,0.0,41.40104832,45.67405576,61.6454878443,0.63104832,0.18405576,0.657342,40.77,45.49,61.0862750542,131.82
2019-05-05 01:00:00,33.35511424,34.86815832,48.2530010527,0.6451142400000001,0.18815832000000002,0.671994,32.71,34.68,47.6722823032,136.45,34.15511424,6.92815832,34.8506987943,0.6451142400000001,0.18815832000000002,0.671994,33.51,6.74,34.1811015036,0.0,40.13511424,45.85815832,60.9409392737,0.6451142400000001,0.18815832000000002,0.671994,39.49,45.67,60.3755662499,132.27
2019-05-05 01:30:00,34.40150784,34.40002312,48.6500291092,0.6515078400000001,0.19002312000000002,0.678654,33.75,34.21,48.0560776593,136.13,35.22150784,7.19002312,35.9478934986,0.6515078400000001,0.19002312000000002,0.678654,34.57,7.0,35.2715877159,0.0,41.50150784,46.05002312,61.9917718923,0.6515078400000001,0.19002312000000002,0.678654,40.85,45.86,61.4154874604,131.92
2019-05-05 02:00:00,35.71228704,34.16608372,49.4235644444,0.6722870400000001,0.19608372000000002,0.700299,35.04,33.97,48.8033041914,135.37,36.52228704,7.09608372,37.2052664927,0.6722870400000001,0.19608372000000002,0.700299,35.85,6.9,36.50797858,0.0,43.13228704,45.78608372,62.9027793322,0.6722870400000001,0.19608372000000002,0.700299,42.46,45.59,62.3000778491,131.53
2019-05-05 02:30:00,35.731328,34.185804,49.4509554586,0.6713279999999999,0.19580399999999998,0.6993,35.06,33.99,48.8315850654,135.57,36.561328,7.0858039999999995,37.2416342747,0.6713279999999999,0.19580399999999998,0.6993,35.89,6.89,36.5453718,0.0,43.151328,45.875804,62.9811598878,0.6713279999999999,0.19580399999999998,0.6993,42.48,45.68,62.3795864045,131.6
2019-05-05 03:00:00,35.10498432,34.29270376,49.0749371398,0.69498432,0.20270376,0.723942,34.41,34.09,48.437343032,135.76,35.91498432,7.13270376,36.6164110971,0.69498432,0.20270376,0.723942,35.22,6.93,35.8953102786,0.0,42.36498432,46.04270376,62.5677430148,0.69498432,0.20270376,0.723942,41.67,45.84,61.9491283232,131.7
2019-05-05 03:30:00,34.61681248,34.43615364,48.8279877098,0.70681248,0.20615364,0.736263,33.91,34.23,48.182787383,136.02,35.42681248,6.94615364,36.1013586016,0.70681248,0.20615364,0.736263,34.72,6.74,35.3681495134,0.0,41.78681248,46.22615364,62.3136821058,0.70681248,0.20615364,0.736263,41.08,46.02,61.6879793801,131.49
2019-05-05 04:00:00,34.14256672,34.38783196,48.4586199673,0.71256672,0.20783196,0.742257,33.43,34.18,47.8104308703,135.7,34.95256672,7.02783196,35.6521015141,0.71256672,0.20783196,0.742257,34.24,6.82,34.9126051735,0.0,41.20256672,46.17783196,61.8873465972,0.71256672,0.20783196,0.742257,40.49,45.97,61.2591299318,131.49
2019-05-05 04:30:00,33.55201728,34.44475504,48.0851225778,0.70201728,0.20475504,0.7312679999999999,32.85,34.24,47.4499747102,135.77,34.36201728,6.87475504,35.0429805869,0.70201728,0.20475504,0.7312679999999999,33.66,6.67,34.3144940222,0.0,40.47201728,46.29475504,61.491369532,0.70201728,0.20475504,0.7312679999999999,39.77,46.09,60.8764404347,131.43
2019-05-05 05:00:00,33.10311616,34.48090888,47.7990520481,0.72311616,0.21090888,0.753246,32.38,34.27,47.1476118165,135.36,33.90311616,6.6809088800000005,34.5551129187,0.72311616,0.21090888,0.753246,33.18,6.47,33.8049301138,0.0,39.92311616,46.37090888,61.1891852723,0.72311616,0.21090888,0.753246,39.2,46.16,60.5589431876,131.43
2019-05-05 05:30:00,32.86950976,34.56277368,47.6968552036,0.72950976,0.21277368,0.759906,32.14,34.35,47.0414933862,135.36,33.65950976,6.59277368,34.2990854409,0.72950976,0.21277368,0.759906,32.93,6.38,33.5423508419,0.0,39.61950976,46.49277368,61.0842333019,0.72950976,0.21277368,0.759906,38.89,46.28,60.4505624457,131.43
2019-05-05 06:00:00,32.6283808,34.5286944,47.5062308608,0.8183807999999999,0.2386944,0.85248,31.81,34.29,46.772643714,135.47,33.4383808,6.7986944,34.1225373627,0.8183807999999999,0.2386944,0.85248,32.62,6.5600000000000005,33.2730822137,0.0,39.2683808,46.4686944,60.8386825128,0.8183807999999999,0.2386944,0.85248,38.45,46.23,60.129987527,131.49
2019-05-05 06:30:00,33.56667232,34.33361276,48.0158146426,1.00667232,0.29361276000000003,1.048617,32.56,34.04,47.10493817,135.38,34.35667232,7.04361276,35.0712619336,1.00667232,0.29361276000000003,1.048617,33.35,6.75,34.0262398745,0.0,40.39667232,46.16361276,61.3430540288,1.00667232,0.29361276000000003,1.048617,39.39,45.87,60.4617978562,131.49
2019-05-05 07:00:00,34.9103984,34.4801162,49.0674467403,1.2003984,0.3501162,1.250415,33.71,34.13,47.9710433491,136.13,35.7103984,7.5301162,36.4956874695,1.2003984,0.3501162,1.250415,34.51,7.18,35.2490070782,0.0,41.9503984,45.6601162,62.0055008634,1.2003984,0.3501162,1.250415,40.75,45.31,60.9389743924,132.02
2019-05-05 07:30:00,36.74385472,34.02529096,50.0782516128,1.42385472,0.41529096,1.483182,35.32,33.61,48.7558663137,136.13,37.55385472,8.07529096,38.4122679416,1.42385472,0.41529096,1.483182,36.13,7.66,36.933081377,0.0,44.28385472,45.57529096,63.5465729599,1.42385472,0.41529096,1.483182,42.86,45.16,62.2607838049,132.24
2019-05-05 08:00:00,38.6258624,33.4662932,51.1072404527,1.7358623999999998,0.5062932,1.8081900000000002,36.89,32.96,49.4695229409,135.84,39.4458624,8.5862932,40.3695490611,1.7358623999999998,0.5062932,1.8081900000000002,37.71,8.08,38.5659240781,0.0,46.6158624,44.8662932,64.6994813952,1.7358623999999998,0.5062932,1.8081900000000002,44.88,44.36,63.1032804219,131.6
2019-05-05 08:30:00,40.66526272,32.75778496,52.2181584085,2.01526272,0.58778496,2.099232,38.65,32.17,50.2864932164,134.88,41.48526272,9.01778496,42.4540630392,2.01526272,0.58778496,2.099232,39.47,8.43,40.3602006933,0.0,49.11526272,43.92778496,65.8935453861,2.01526272,0.58778496,2.099232,47.1,43.34,64.0059809705,130.89
2019-05-05 09:00:00,42.16064672,32.23727196,53.073174347,2.63064672,0.76727196,2.7402569999999997,39.53,31.47,50.5270402854,134.44,42.97064672,9.53727196,44.0163155656,2.63064672,0.76727196,2.7402569999999997,40.34,8.77,41.2823025036,0.0,50.86064672,43.13727196,66.6905511818,2.63064672,0.76727196,2.7402569999999997,48.23,42.37,64.1977398356,130.4
2019-05-05 09:30:00,43.83675008,31.19363544,53.8024492894,3.16675008,0.92363544,3.298698,40.67,30.27,50.6983411957,133.81,44.66675008,10.63363544,45.915060333,3.16675008,0.92363544,3.298698,41.5,9.71,42.6208176834,0.0,53.00675008,43.40363544,68.5097885229,3.16675008,0.92363544,3.298698,49.84,42.48,65.4872201273,129.95
2019-05-05 10:00:00,44.6357104,30.7833322,54.2213996891,3.8857104,1.1333322,4.047615,40.75,29.65,50.3952874781,133.62,45.4457104,11.1833322,46.8014904982,3.8857104,1.1333322,4.047615,41.56,10.05,42.7578776368,0.0,53.8257104,42.6633322,68.6830911831,3.8857104,1.1333322,4.047615,49.94,41.53,64.9518629448,129.74
2019-05-05 10:30:00,45.09616,30.10888,54.2236876429,3.83616,1.11888,3.996,41.26,28.99,50.4262600239,133.16,45.91616,11.60888,47.3609527353,3.83616,1.11888,3.996,42.08,10.49,43.3678048787,0.0,54.31616,41.90888,68.6046606289,3.83616,1.11888,3.996,50.48,40.79,64.9003428342,129.27
2019-05-05 11:00:00,44.24009472,30.32086096,53.6333906274,5.18009472,1.51086096,5.395932,39.06,28.81,48.535550888,132.91,45.04009472,11.91086096,46.5883970662,5.18009472,1.51086096,5.395932,39.86,10.4,41.1944122424,0.0,52.89009472,42.08086096,67.588171884,5.18009472,1.51086096,5.395932,47.71,40.57,62.6272225155,129.05
2019-05-05 11:30:00,43.90370048,30.27566264,53.3305790718,5.81370048,1.69566264,6.055938,38.09,28.58,47.62000105,132.77,44.69370048,12.19566264,46.3277567968,5.81370048,1.69566264,6.055938,38.88,10.5,40.2728742456,0.0,52.37370048,42.31566264,67.33216027,5.81370048,1.69566264,6.055938,46.56,40.62,61.7884940745,128.69
2019-05-05 12:00:00,44.0237392,30.2373406,53.4077370772,7.0537392,2.0573406,7.347645,36.97,28.18,46.4854095389,132.77,44.8037392,12.8973406,46.6231320361,7.0537392,2.0573406,7.347645,37.75,10.84,39.2755407347,0.0,52.4137392,43.2173406,67.933339278,7.0537392,2.0573406,7.347645,45.36,41.16,61.2509199931,129.01
2019-05-05 12:30:00,45.26262208,29.67368144,54.1223828721,5.29262208,1.5436814399999998,5.513148,39.97,28.13,48.8763521552,132.77,46.05262208,12.43368144,47.7015768565,5.29262208,1.5436814399999998,5.513148,40.76,10.89,42.1896871285,0.0,54.29262208,42.50368144,68.951082285,5.29262208,1.5436814399999998,5.513148,49.0,40.96,63.8648698425,128.82
2019-05-05 13:00:00,44.85642944,30.12354192,54.0326479076,4.12642944,1.20354192,4.298364,40.73,28.92,49.9529708826,133.04,45.67642944,11.40354192,47.0784130436,4.12642944,1.20354192,4.298364,41.55,10.2,42.7836709505,0.0,53.93642944,41.88354192,68.2888680862,4.12642944,1.20354192,4.298364,49.81,40.68,64.3109516335,129.11
2019-05-05 13:30:00,44.47905632,30.36722476,53.8567989277,4.61905632,1.34722476,4.811517,39.86,29.02,49.3049693236,133.04,45.27905632,11.53722476,46.7258011851,4.61905632,1.34722476,4.811517,40.66,10.19,41.9174390916,0.0,53.32905632,42.19722476,68.0043676938,4.61905632,1.34722476,4.811517,48.71,40.85,63.5719010255,129.17
2019-05-05 14:00:00,43.9210352,30.1569686,53.2775758475,3.7610352,1.0969686,3.917745,40.16,29.06,49.5712537667,133.04,44.7210352,11.3369686,46.1356461578,3.7610352,1.0969686,3.917745,40.96,10.24,42.2206016063,0.0,52.8410352,41.9969686,67.4975582714,3.7610352,1.0969686,3.917745,49.08,40.9,63.8878423489,129.17
2019-05-05 14:30:00,44.21412352,29.82661936,53.3340036102,2.35412352,0.68661936,2.452212,41.86,29.14,51.0039135753,133.04,45.03412352,10.89661936,46.3336658888,2.35412352,0.68661936,2.452212,42.68,10.21,43.8842397678,0.0,53.46412352,41.69661936,67.8013316227,2.35412352,0.68661936,2.452212,51.11,41.01,65.5290179997,129.17
2019-05-05 15:00:00,44.592016,29.838088,53.6540714806,1.982016,0.5780879999999999,2.0646,42.61,29.26,51.6890675095,133.04,45.422016,10.678088,46.6602732615,1.982016,0.5780879999999999,2.0646,43.44,10.1,44.5986950482,0.0,54.042016,41.718088,68.2710653185,1.982016,0.5780879999999999,2.0646,52.06,41.14,66.3531702332,129.17
2019-05-05 15:30:00,44.45044736,30.19888048,53.7383908649,2.19044736,0.63888048,2.281716,42.26,29.56,51.5722910098,133.66,45.26044736,10.54888048,46.4735083097,2.19044736,0.63888048,2.281716,43.07,9.91,44.1953956878,0.0,53.87044736,42.18888048,68.4246062095,2.19044736,0.63888048,2.281716,51.68,41.55,66.3115744045,129.54
2019-05-05 16:00:00,43.94594176,30.22964968,53.3392680579,2.29594176,0.66964968,2.391606,41.65,29.56,51.0736340982,133.53,44.77594176,10.61964968,46.0180608003,2.29594176,0.66964968,2.391606,42.48,9.95,43.629724959,0.0,53.20594176,42.20964968,67.91558558,2.29594176,0.66964968,2.391606,50.91,41.54,65.7069227707,129.19
2019-05-05 16:30:00,44.41098624,30.44820432,53.8463447703,2.77098624,0.80820432,2.886444,41.64,29.64,51.1118303331,133.43,45.23098624,10.61820432,46.4606110509,2.77098624,0.80820432,2.886444,42.46,9.81,43.5785233802,0.0,53.77098624,42.41820432,68.4881231963,2.77098624,0.80820432,2.886444,51.0,41.61,65.8209092918,129.19
2019-05-05 17:00:00,45.24006784,29.97960312,54.2719111641,2.09006784,0.60960312,2.177154,43.15,29.37,52.1969290284,133.04,46.06006784,10.49960312,47.2416290479,2.09006784,0.60960312,2.177154,43.97,9.89,45.0685366969,0.0,54.99006784,41.80960312,69.0793056863,2.09006784,0.60960312,2.177154,52.9,41.2,67.0510999164,129.12
2019-05-05 17:30:00,46.26255616,29.52407888,54.8807373873,1.28255616,0.37407888,1.335996,44.98,29.15,53.5996539168,133.04,47.10255616,10.41407888,48.2400646323,1.28255616,0.37407888,1.335996,45.82,10.04,46.9070783571,0.0,56.46255616,41.24407888,69.9220586852,1.28255616,0.37407888,1.335996,55.18,40.87,68.6672360009,128.9
2019-05-05 18:00:00,46.67623264,29.57848452,55.259003248,1.12623264,0.32848452,1.173159,45.55,29.25,54.1328458517,133.04,47.52623264,10.32848452,48.6355876024,1.12623264,0.32848452,1.173159,46.4,10.0,47.4653557871,0.0,57.02623264,41.30848452,70.4157802091,1.12623264,0.32848452,1.173159,55.9,40.98,69.3121230377,129.08
2019-05-05 18:30:00,46.24996832,29.83874076,55.0400764874,1.70996832,0.49874076,1.7812169999999998,44.54,29.34,53.3352341328,132.56,47.08996832,10.18874076,48.1796176267,1.70996832,0.49874076,1.7812169999999998,45.38,9.69,46.4030225309,0.0,56.33996832,41.61874076,70.0450684399,1.70996832,0.49874076,1.7812169999999998,54.63,41.12,68.3761018193,128.46
2019-05-05 19:00:00,46.1202288,28.8529834,54.4019315433,0.9702288,0.2829834,1.010655,45.15,28.57,53.4300233951,132.27,46.9502288,10.5029834,48.1106707984,0.9702288,0.2829834,1.010655,45.98,10.22,47.1021103561,0.0,56.4602288,42.1229834,70.4421973441,0.9702288,0.2829834,1.010655,55.49,41.84,69.4962279552,128.4
2019-05-05 19:30:00,45.6685008,28.8037294,53.9932106164,0.6985007999999999,0.20372939999999998,0.727605,44.97,28.6,53.2940981723,132.01,46.5085008,10.2737294,47.6297193194,0.6985007999999999,0.20372939999999998,0.727605,45.81,10.07,46.903741855,0.0,55.9585008,42.0737294,70.0110885318,0.6985007999999999,0.20372939999999998,0.727605,55.26,41.87,69.3308336889,128.19
2019-05-05 20:00:00,44.75561376,29.10247068,53.3855669888,0.62561376,0.18247068,0.651681,44.13,28.92,52.7619493575,132.27,45.58561376,10.03247068,46.6765321101,0.62561376,0.18247068,0.651681,44.96,9.85,46.026341371,0.0,54.81561376,42.50247068,69.3628973284,0.62561376,0.18247068,0.651681,54.19,42.32,68.7570978154,128.4
2019-05-05 20:30:00,44.58143808,29.27041944,53.3316235968,0.48143808,0.14041944,0.501498,44.1,29.13,52.8523121538,132.27,45.42143808,9.81041944,46.4688214488,0.48143808,0.14041944,0.501498,44.94,9.67,45.9686034158,0.0,54.65143808,42.73041944,69.3733985742,0.48143808,0.14041944,0.501498,54.17,42.59,68.9078877923,128.4
2019-05-05 21:00:00,44.6500096,29.0937528,53.2923053477,0.39000959999999996,0.1137528,0.40626,44.26,28.98,52.9035726582,132.05,45.4800096,9.8637528,46.5373494359,0.39000959999999996,0.1137528,0.40626,45.09,9.75,46.1320994536,0.0,54.7500096,42.5437528,69.3363862161,0.39000959999999996,0.1137528,0.40626,54.36,42.43,68.9587884174,128.17
2019-05-05 21:30:00,45.35905056,23.05347308,50.8812940947,0.38905056,0.11347308,0.405261,44.97,22.94,50.4831110373,132.68,45.71905056,3.86347308,45.8820009192,0.38905056,0.11347308,0.405261,45.33,3.75,45.4848480266,0.0,55.83905056,37.28347308,67.142065297,0.38905056,0.11347308,0.405261,55.45,37.17,66.7556095021,128.88
2019-05-05 22:00:00,43.68713248,23.24291364,49.4853370081,0.38713248,0.11291364,0.403263,43.3,23.13,49.0905988963,133.65,43.98713248,3.67291364,44.1402097686,0.38713248,0.11291364,0.403263,43.6,3.56,43.7450980111,0.0,53.70713248,37.67291364,65.6026257199,0.38713248,0.11291364,0.403263,53.32,37.56,65.2209782202,129.95
2019-05-05 22:30:00,41.65643328,24.07354304,48.1123051631,0.28643328,0.08354304,0.29836799999999997,41.37,23.99,47.8225574389,134.34,41.95643328,4.30354304,42.1765666725,0.28643328,0.08354304,0.29836799999999997,41.67,4.22,41.8831386121,0.0,51.19643328,38.49354304,64.0533186991,0.28643328,0.08354304,0.29836799999999997,50.91,38.41,63.7742596978,130.56
2019-05-05 23:00:00,39.69643328,25.02354304,46.9253078991,0.28643328,0.08354304,0.29836799999999997,39.41,24.94,46.6385216318,134.69,40.00643328,5.06354304,40.325601941,0.28643328,0.08354304,0.29836799999999997,39.72,4.98,40.0309730084,0.0,48.63643328,38.29354304,61.9023269414,0.28643328,0.08354304,0.29836799999999997,48.35,38.21,61.625697562,130.77
2019-05-05 23:30:00,37.0593104,25.8443822,45.1810201149,0.28931039999999997,0.08438219999999999,0.301365,36.77,25.76,44.8955510045,135.41,37.3693104,5.7143822,37.8036972226,0.28931039999999997,0.08438219999999999,0.301365,37.08,5.63,37.5049770031,0.0,45.3393104,39.5443822,60.1615427921,0.28931039999999997,0.08438219999999999,0.301365,45.05,39.46,59.888179969,131.44
2019-05-06 00:00:00,35.00739232,26.43382276,43.8664393672,0.28739232,0.08382276,0.299367,34.72,26.35,43.5867055419,136.13,35.30739232,6.10382276,35.8311122451,0.28739232,0.08382276,0.299367,35.02,6.02,35.5336572843,0.0,42.73739232,40.48382276,58.8678571682,0.28739232,0.08382276,0.299367,42.45,40.4,58.6017277902,132.27
2019-05-06 00:30:00,33.23346624,27.08559432,42.8729833111,0.29346624,0.08559432,0.30569399999999997,32.94,27.0,42.5915907193,136.13,33.54346624,6.68559432,34.2032352096,0.29346624,0.08559432,0.30569399999999997,33.25,6.6,33.898709415,0.0,40.45346624,40.77559432,57.4380711983,0.29346624,0.08559432,0.30569399999999997,40.16,40.69,57.1708116087,132.27
2019-05-06 01:00:00,32.41867104,27.52419572,42.5270688154,0.28867104,0.08419572,0.300699,32.13,27.44,42.2526981387,136.55,32.72867104,7.05419572,33.4802566493,0.28867104,0.08419572,0.300699,32.44,6.97,33.1803330303,0.0,39.34867104,40.23419572,56.2770683125,0.28867104,0.08419572,0.300699,39.06,40.15,56.0152309644,132.27
2019-05-06 01:30:00,33.78963008,27.44447544,43.5308894134,0.28963008,0.08447544,0.30169799999999997,33.5,27.36,43.2529721522,136.55,34.07963008,6.97447544,34.7859812863,0.28963008,0.08447544,0.30169799999999997,33.79,6.89,34.4853041164,0.0,40.99963008,40.09447544,57.3457638148,0.28963008,0.08447544,0.30169799999999997,40.71,40.01,57.0798055358,132.6
2019-05-06 02:00:00,35.26232736,27.21109548,44.540716744,0.31232736,0.09109548,0.325341,34.95,27.12,44.2379576834,136.15,35.56232736,6.79109548,36.2049458649,0.31232736,0.09109548,0.325341,35.25,6.7,35.8810883335,0.0,42.83232736,39.76109548,58.4427324895,0.31232736,0.09109548,0.325341,42.52,39.67,58.1520360779,132.89
2019-05-06 02:30:00,35.46063904,27.20351972,44.6932702572,0.32063904,0.09351972,0.333999,35.14,27.11,44.3821101346,136.49,35.77063904,6.75351972,36.4025911981,0.32063904,0.09351972,0.333999,35.45,6.66,36.0701829771,0.0,43.08063904,39.75351972,58.6198242084,0.32063904,0.09351972,0.333999,42.76,39.66,58.3209499237,132.45
2019-05-06 03:00:00,34.98036928,27.35219104,44.4046009964,0.35036928,0.10219104,0.36496799999999996,34.63,27.25,44.065852993,136.79,35.29036928,6.91219104,35.960930868,0.35036928,0.10219104,0.36496799999999996,34.94,6.8100000000000005,35.5974676066,0.0,42.48036928,39.96219104,58.3228813321,0.35036928,0.10219104,0.36496799999999996,42.13,39.86,57.9979008241,132.45
2019-05-06 03:30:00,34.60434528,27.35918404,44.1133275053,0.37434528,0.10918404,0.389943,34.23,27.25,43.7522045159,136.79,34.91434528,6.88918404,35.5875310055,0.37434528,0.10918404,0.389943,34.54,6.78,35.199147717,0.0,42.00434528,39.95918404,57.9750067835,0.37434528,0.10918404,0.389943,41.63,39.85,57.6288070326,132.32
2019-05-06 04:00:00,34.03425536,27.51207448,43.7635096868,0.38425536,0.11207448,0.40026599999999996,33.65,27.4,43.3944984992,136.91,34.33425536,6.99207448,35.0389811019,0.38425536,0.11207448,0.40026599999999996,33.95,6.88,34.6401053694,0.0,41.28425536,40.19207448,57.6176413231,0.38425536,0.11207448,0.40026599999999996,40.9,40.08,57.2644427197,133.04
2019-05-06 04:30:00,33.58786176,27.65020968,43.5049256172,0.37786176,0.11020968,0.39360599999999996,33.21,27.54,43.1434317133,136.91,33.89786176,7.10020968,34.6334810465,0.37786176,0.11020968,0.39360599999999996,33.52,6.99,34.2410645278,0.0,40.72786176,40.39020968,57.3596352981,0.37786176,0.11020968,0.39360599999999996,40.35,40.28,57.014041253,133.04
2019-05-06 05:00:00,33.24096864,27.59403252,43.2017664782,0.39096864000000003,0.11403252,0.407259,32.85,27.48,42.8284122984,136.91,33.54096864,7.05403252,34.2747130127,0.39096864000000003,0.11403252,0.407259,33.15,6.94,33.8686595542,0.0,40.28096864,40.31403252,56.9892766457,0.39096864000000003,0.11403252,0.407259,39.89,40.2,56.6326063324,133.04
2019-05-06 05:30:00,33.11087872,27.46692296,43.020485196,0.40087872,0.11692296,0.417582,32.71,27.35,42.6376195396,136.66,33.42087872,6.97692296,34.1413618417,0.40087872,0.11692296,0.417582,33.02,6.86,33.7250648628,0.0,40.12087872,40.13692296,56.750836945,0.40087872,0.11692296,0.417582,39.72,40.02,56.3850937749,133.04
2019-05-06 06:00:00,33.36572384,27.38708612,43.1662369626,0.43572384000000003,0.12708612,0.453879,32.93,27.26,42.7491812787,136.9,33.67572384,6.89708612,34.3747606987,0.43572384000000003,0.12708612,0.453879,33.24,6.77,33.9224188406,0.0,40.40572384,40.02708612,56.8752155362,0.43572384000000003,0.12708612,0.453879,39.97,39.9,56.476640303799996,133.04
2019-05-06 06:30:00,34.7189904,26.2876222,43.5482189685,0.6089903999999999,0.17762219999999998,0.634365,34.11,26.11,42.9560729118,136.14,35.0089904,5.9376222,35.5089392438,0.6089903999999999,0.17762219999999998,0.634365,34.4,5.76,34.8788990652,0.0,42.1889904,39.9176222,58.0803535894,0.6089903999999999,0.17762219999999998,0.634365,41.58,39.74,57.5166410702,132.28
2019-05-06 07:00:00,36.11294624,25.87710932,44.4271276687,0.81294624,0.23710932,0.846819,35.3,25.64,43.6291141327,136.14,36.42294624,5.49710932,36.835434349,0.81294624,0.23710932,0.846819,35.61,5.26,35.9963845407,0.0,43.94294624,39.71710932,59.2320124341,0.81294624,0.23710932,0.846819,43.13,39.48,58.4710808862,132.28
2019-05-06 07:30:00,38.03771104,25.40391572,45.7408613285,1.24771104,0.36391572,1.299699,36.79,25.04,44.502872941,135.44,38.32771104,5.21391572,38.6807232443,1.24771104,0.36391572,1.299699,37.08,4.85,37.3958406778,0.0,46.27771104,39.11391572,60.5931096912,1.24771104,0.36391572,1.299699,45.03,38.75,59.4076038904,131.95
2019-05-06 08:00:00,39.76442368,24.97254024,46.9556935487,1.89442368,0.55254024,1.973358,37.87,24.42,45.0607734066,135.31,40.05442368,4.87254024,40.3497026597,1.89442368,0.55254024,1.973358,38.16,4.32,38.4037498169,0.0,48.33442368,38.49254024,61.7890942368,1.89442368,0.55254024,1.973358,46.44,37.94,59.967634604,131.95
2019-05-06 08:30:00,41.54111648,24.37032564,48.161988437,2.4011164799999998,0.70032564,2.501163,39.14,23.67,45.7406657144,134.72,41.83111648,4.41032564,42.0629680148,2.4011164799999998,0.70032564,2.501163,39.43,3.71,39.6041538225,0.0,50.44111648,37.69032564,62.967188905,2.4011164799999998,0.70032564,2.501163,48.04,36.99,60.6308642525,131.49
2019-05-06 09:00:00,42.4645424,23.5709082,48.5677369723,3.0545424,0.8909081999999999,3.181815,39.41,22.68,45.470105564,134.25,42.7545424,3.7809082,42.921395162,3.0545424,0.8909081999999999,3.181815,39.7,2.89,39.805051187,0.0,51.5645424,37.4809082,63.747317688,3.0545424,0.8909081999999999,3.181815,48.51,36.59,60.7622267531,130.96
2019-05-06 09:30:00,44.25419232,22.97622276,49.8632164046,3.48419232,1.01622276,3.6293670000000002,40.77,21.96,46.3080392589,134.25,44.53419232,3.27622276,44.6545397599,3.48419232,1.01622276,3.6293670000000002,41.05,2.26,41.1121648664,0.0,53.75419232,37.31622276,65.4370970708,3.48419232,1.01622276,3.6293670000000002,50.27,36.3,62.0061521141,130.72
2019-05-06 10:00:00,45.96590176,21.70130468,50.8311985834,2.33590176,0.68130468,2.433231,43.63,21.02,48.4295085666,133.69,46.25590176,2.14130468,46.3054384858,2.33590176,0.68130468,2.433231,43.92,1.46,43.9442601485,0.0,56.11590176,35.71130468,66.5153494487,2.33590176,0.68130468,2.433231,53.78,35.03,64.1824687902,130.19
2019-05-06 10:30:00,46.65515232,21.43650276,51.3442001455,2.52515232,0.73650276,2.630367,44.13,20.7,48.7436857449,133.14,46.92515232,2.02650276,46.9688900624,2.52515232,0.73650276,2.630367,44.4,1.29,44.4187359118,0.0,56.88515232,35.27650276,66.9354330788,2.52515232,0.73650276,2.630367,54.36,34.54,64.4051333358,130.02
2019-05-06 11:00:00,46.61680992,21.50281956,51.3371036985,3.26680992,0.95281956,3.402927,43.35,20.55,47.9742118226,133.04,46.89680992,2.12281956,46.9448308502,3.26680992,0.95281956,3.402927,43.63,1.17,43.645684781,0.0,56.67680992,35.29281956,66.7670869157,3.26680992,0.95281956,3.402927,53.41,34.34,63.4969581949,129.95
2019-05-06 11:30:00,46.8730032,21.2262926,51.4551642358,3.7930032000000002,1.1062926,3.9510449999999997,43.08,20.12,47.5468274441,132.92,47.1530032,1.9462926,47.1931538008,3.7930032000000002,1.1062926,3.9510449999999997,43.36,0.84,43.3681357681,0.0,56.9830032,35.8262926,67.3096270615,3.7930032000000002,1.1062926,3.9510449999999997,53.19,34.72,63.5189302492,129.4
2019-05-06 12:00:00,46.690456,20.772633,51.1028469191,3.540456,1.032633,3.687975,43.15,19.74,47.4509230679,132.42,46.970456,1.542633,46.99578123,3.540456,1.032633,3.687975,43.43,0.51,43.4329943706,0.0,56.820456,36.152633,67.3466932587,3.540456,1.032633,3.687975,53.28,35.12,63.8135784924,129.29
2019-05-06 12:30:00,47.1790976,20.8322368,51.5737272305,3.2990976,0.9622368,3.43656,43.88,19.87,48.1691945127,132.42,47.4490976,1.6122368,47.4764801829,3.2990976,0.9622368,3.43656,44.15,0.65,44.1547845652,0.0,57.4890976,36.2322368,67.9541854958,3.2990976,0.9622368,3.43656,54.19,35.27,64.6570104474,129.48
2019-05-06 13:00:00,46.1264496,21.3410478,50.8241052445,3.9464496000000002,1.1510478,4.110885,42.18,20.19,46.7631104611,132.83,46.4064496,2.0410478,46.4513125821,3.9464496000000002,1.1510478,4.110885,42.46,0.89,42.4693265781,0.0,55.9264496,36.4610478,66.7620833373,3.9464496000000002,1.1510478,4.110885,51.98,35.31,62.8388136425,129.72
2019-05-06 13:30:00,45.75883744,22.07466092,50.8051361438,3.71883744,1.08466092,3.873789,42.04,20.99,46.9887401406,133.04,46.02883744,2.65466092,46.1053261639,3.71883744,1.08466092,3.873789,42.31,1.57,42.3391190272,0.0,55.43883744,36.06466092,66.1371640152,3.71883744,1.08466092,3.873789,51.72,34.98,62.438440083,129.95
2019-05-06 14:00:00,45.59678016,22.01156088,50.6317605198,3.05678016,0.89156088,3.184146,42.54,21.12,47.494273339,133.6,45.87678016,2.51156088,45.945477426,3.05678016,0.89156088,3.184146,42.82,1.62,42.8506336009,0.0,55.33678016,36.07156088,66.0554066129,3.05678016,0.89156088,3.184146,52.28,35.18,63.0145284835,130.23
2019-05-06 14:30:00,45.27533056,22.41738808,50.5212316323,4.10533056,1.19738808,4.276386,41.17,21.22,46.3169223934,133.81,45.55533056,2.8573880799999998,45.6448552311,4.10533056,1.19738808,4.276386,41.45,1.6600000000000001,41.4832267308,0.0,54.70533056,36.57738808,65.8071311518,4.10533056,1.19738808,4.276386,50.6,35.38,61.7422416179,130.53
2019-05-06 15:00:00,44.89984544,23.03370492,50.4633300811,4.7098454400000005,1.37370492,4.906089,40.19,21.66,45.6551388126,133.81,45.18984544,3.41370492,45.3186000685,4.7098454400000005,1.37370492,4.906089,40.48,2.04,40.5313705665,0.0,54.15984544,37.19370492,65.7012978849,4.7098454400000005,1.37370492,4.906089,49.45,35.82,61.0604200772,130.72
2019-05-06 15:30:00,45.3560912,22.4892766,50.6255130437,2.7060912,0.7892766,2.818845,42.65,21.7,47.8530302071,133.81,45.6260912,2.8792766,45.716850634400004,2.7060912,0.7892766,2.818845,42.92,2.09,42.9708564029,0.0,55.1060912,36.5792766,66.1417021547,2.7060912,0.7892766,2.818845,52.4,35.79,63.4561588815,130.72
2019-05-06 16:00:00,45.91686016,22.57825088,51.1677189227,2.97686016,0.8682508800000001,3.100896,42.94,21.71,48.1161895831,133.81,46.20686016,2.98825088,46.3033861523,2.97686016,0.8682508800000001,3.100896,43.23,2.12,43.2819512037,0.0,55.83686016,36.64825088,66.7895893466,2.97686016,0.8682508800000001,3.100896,52.86,35.78,63.8309329401,130.72
2019-05-06 16:30:00,47.11243488,22.35237684,52.1460475081,2.6824348799999997,0.78237684,2.794203,44.43,21.57,49.3891668284,133.81,47.37243488,2.82237684,47.4564368393,2.6824348799999997,0.78237684,2.794203,44.69,2.04,44.7365365222,0.0,57.39243488,36.33237684,67.9259389946,2.6824348799999997,0.78237684,2.794203,54.71,35.55,65.2455868239,130.33
2019-05-06 17:00:00,47.8745024,22.1125632,52.73455633,3.0945024,0.9025632,3.22344,44.78,21.21,49.5490918181,133.56,48.1545024,2.6425632,48.2269555504,3.0945024,0.9025632,3.22344,45.06,1.74,45.093582692,0.0,58.3245024,36.0725632,68.5782574584,3.0945024,0.9025632,3.22344,55.23,35.17,65.4773380644,129.98
2019-05-06 17:30:00,49.23359392,21.75438156,53.8256433992,2.48359392,0.72438156,2.587077,46.75,21.03,51.2622999874,133.32,49.52359392,2.27438156,49.5757921392,2.48359392,0.72438156,2.587077,47.04,1.55,47.0655298493,0.0,60.20359392,35.64438156,69.9642384199,2.48359392,0.72438156,2.587077,57.72,34.92,67.4611354781,130.18
2019-05-06 18:00:00,50.05202592,21.67850756,54.5450546679,2.05202592,0.59850756,2.137527,48.0,21.08,52.4248643298,133.81,50.34202592,2.04850756,50.3836874093,2.05202592,0.59850756,2.137527,48.29,1.45,48.3117646128,0.0,61.36202592,35.61850756,70.9505201236,2.05202592,0.59850756,2.137527,59.31,35.02,68.8772567688,130.72
2019-05-06 18:30:00,50.32416384,21.64163112,54.7803036111,1.9941638400000001,0.5816311200000001,2.077254,48.33,21.06,52.7191853124,133.81,50.61416384,2.02163112,50.6545217489,1.9941638400000001,0.5816311200000001,2.077254,48.62,1.44,48.6413198834,0.0,61.69416384,35.59163112,71.2245326955,1.9941638400000001,0.5816311200000001,2.077254,59.7,35.01,69.2083094722,130.72
2019-05-06 19:00:00,50.19930912,21.57771516,54.6403553031,1.56930912,0.45771516,1.634697,48.63,21.12,53.0182166807,133.81,50.47930912,1.95771516,50.5172574264,1.56930912,0.45771516,1.634697,48.91,1.5,48.9329960252,0.0,61.56930912,35.55771516,71.0994439705,1.56930912,0.45771516,1.634697,60.0,35.1,69.5126607173,130.72
2019-05-06 19:30:00,49.9774016,21.4609088,54.3903601497,0.9974016,0.29090879999999997,1.03896,48.98,21.17,53.3592475584,133.81,50.2674016,1.8209088,50.3003714944,0.9974016,0.29090879999999997,1.03896,49.27,1.53,49.2937501109,0.0,61.4074016,35.4609088,70.91082445,0.9974016,0.29090879999999997,1.03896,60.41,35.17,69.9020529026,130.72
2019-05-06 20:00:00,49.63943968,21.61650324,54.1419170705,0.8794396800000001,0.25650324,0.916083,48.76,21.36,53.2333279065,134.05,49.92943968,1.91650324,49.9662078952,0.8794396800000001,0.25650324,0.916083,49.05,1.6600000000000001,49.0780816659,0.0,61.01943968,35.68650324,70.6887440287,0.8794396800000001,0.25650324,0.916083,60.14,35.43,69.8004620329,130.72
2019-05-06 20:30:00,49.61841088,21.67661984,54.1466762225,0.70841088,0.20661984,0.7379279999999999,48.91,21.47,53.414876205,134.05,49.91841088,1.98661984,49.9579263298,0.70841088,0.20661984,0.7379279999999999,49.21,1.78,49.2421821206,0.0,61.03841088,35.66661984,70.6950873369,0.70841088,0.20661984,0.7379279999999999,60.33,35.46,69.9794291203,130.72
2019-05-06 21:00:00,49.2365328,21.7944054,53.8445193952,0.6665327999999999,0.19440539999999998,0.694305,48.57,21.6,53.1564191796,133.89,49.5365328,2.1744054,49.5842325814,0.6665327999999999,0.19440539999999998,0.694305,48.87,1.98,48.9100940502,0.0,60.5865328,35.7944054,70.3702168155,0.6665327999999999,0.19440539999999998,0.694305,59.92,35.6,69.697678584,130.72
2019-05-06 21:30:00,48.35958976,22.17946368,53.2031815861,0.64958976,0.18946368,0.6766559999999999,47.71,21.99,52.5338386186,133.81,48.64958976,2.54946368,48.7163458079,0.64958976,0.18946368,0.6766559999999999,48.0,2.36,48.0579816472,0.0,59.50958976,36.28946368,69.7016244257,0.64958976,0.18946368,0.6766559999999999,58.86,36.1,69.048603172,130.94
2019-05-06 22:00:00,45.71241696,22.92153828,51.1372856285,0.62241696,0.18153828,0.648351,45.09,22.74,50.4996603949,134.11,46.01241696,3.21153828,46.1243589942,0.62241696,0.18153828,0.648351,45.39,3.03,45.4910210921,0.0,56.16241696,37.31153828,67.426760026,0.62241696,0.18153828,0.648351,55.54,37.13,66.8081469583,131.32
2019-05-06 22:30:00,42.62409536,24.12869448,48.9796631529,0.54409536,0.15869448,0.566766,42.08,23.97,48.4281663911,134.47,42.91409536,4.32869448,43.1318580224,0.54409536,0.15869448,0.566766,42.37,4.17,42.5747084547,0.0,52.28409536,38.01869448,64.6455548168,0.54409536,0.15869448,0.566766,51.74,37.86,64.1124574478,131.59
2019-05-06 23:00:00,39.52697248,24.85953364,46.6945175179,0.54697248,0.15953364,0.569763,38.98,24.7,46.1468352111,134.8,39.83697248,4.91953364,40.1395837996,0.54697248,0.15953364,0.569763,39.29,4.76,39.5772876787,0.0,48.33697248,38.48953364,61.789215146000004,0.54697248,0.15953364,0.569763,47.79,38.33,61.2623293713,131.94
2019-05-06 23:30:00,36.6350544,25.7489742,44.7787548202,0.5450543999999999,0.15897419999999998,0.567765,36.09,25.59,44.2417924592,135.91,36.9250544,5.5189742,37.3352208868,0.5450543999999999,0.15897419999999998,0.567765,36.38,5.36,36.7727344645,0.0,44.6450544,39.5189742,59.6232354389,0.5450543999999999,0.15897419999999998,0.567765,44.1,39.36,59.1102326167,133.07
2019-05-07 00:00:00,34.30377568,26.60860124,43.4138996849,0.54377568,0.15860124,0.566433,33.76,26.45,42.8875284902,136.62,34.61377568,6.15860124,35.15738665,0.54377568,0.15860124,0.566433,34.07,6.0,34.5942899913,0.0,41.65377568,39.95860124,57.7211126145,0.54377568,0.15860124,0.566433,41.11,39.8,57.219508037,133.81
2019-05-07 00:30:00,32.69377568,27.19860124,42.5281892117,0.54377568,0.15860124,0.566433,32.15,27.04,42.0093334867,136.74,32.99377568,6.73860124,33.6748864927,0.54377568,0.15860124,0.566433,32.45,6.58,33.1104047091,0.0,39.55377568,40.09860124,56.3240534048,0.54377568,0.15860124,0.566433,39.01,39.94,55.82995343,133.6
2019-05-07 01:00:00,31.96409536,26.78869448,41.7053658913,0.54409536,0.15869448,0.566766,31.42,26.63,41.1870525772,136.13,32.25409536,6.37869448,32.8787835961,0.54409536,0.15869448,0.566766,31.71,6.22,32.3142770304,0.0,38.77409536,41.03869448,56.4588780938,0.54409536,0.15869448,0.566766,38.23,40.88,55.9705931718,133.12
2019-05-07 01:30:00,33.60313632,26.84841476,43.0117210265,0.54313632,0.15841476000000002,0.565767,33.06,26.69,42.4890538845,136.44,33.893136319999996,6.43841476,34.4992445458,0.54313632,0.15841476000000002,0.565767,33.35,6.28,33.9361297145,0.0,40.73313632,40.55841476,57.4819397925,0.54313632,0.15841476000000002,0.565767,40.19,40.4,56.985928965,133.04
2019-05-07 02:00:00,35.23377568,26.69860124,44.2067218513,0.54377568,0.15860124,0.566433,34.69,26.54,43.6780001832,136.13,35.52377568,6.35860124,36.0883699866,0.54377568,0.15860124,0.566433,34.98,6.2,35.5252079515,0.0,42.73377568,39.96860124,58.5120899383,0.54377568,0.15860124,0.566433,42.19,39.81,58.0071736943,133.04
2019-05-07 02:30:00,35.55409536,26.31869448,44.2353634098,0.54409536,0.15869448,0.566766,35.01,26.16,43.7040696046,136.13,35.85409536,5.97869448,36.3491532469,0.54409536,0.15869448,0.566766,35.31,5.82,35.786428992,0.0,43.20409536,40.33869448,59.1084099619,0.54409536,0.15869448,0.566766,42.66,40.18,58.6029692081,133.04
2019-05-07 03:00:00,35.24697248,26.36953364,44.0193295428,0.54697248,0.15953364,0.569763,34.7,26.21,43.4862518504,136.13,35.54697248,6.02953364,36.0547157583,0.54697248,0.15953364,0.569763,35.0,5.87,35.4888278195,0.0,42.81697248,40.42953364,58.8883717104,0.54697248,0.15953364,0.569763,42.27,40.27,58.3817248803,133.04
2019-05-07 03:30:00,35.02400544,26.42158492,43.8723273459,0.55400544,0.16158492,0.577089,34.47,26.26,43.3332262819,136.27,35.31400544,6.05158492,35.8287686121,0.55400544,0.16158492,0.577089,34.76,5.89,35.2554917708,0.0,42.53400544,40.50158492,58.7326144472,0.55400544,0.16158492,0.577089,41.98,40.34,58.2205805536,133.04
2019-05-07 04:00:00,34.36966976,26.40615368,43.3423482472,0.56966976,0.16615368,0.593406,33.8,26.24,42.7899240476,136.13,34.66966976,6.10615368,35.2032827167,0.56966976,0.16615368,0.593406,34.1,5.94,34.6134887002,0.0,41.75966976,40.46615368,58.1496312294,0.56966976,0.16615368,0.593406,41.19,40.3,57.62556811,133.04
2019-05-07 04:30:00,34.16629312,26.91100216,43.4918109857,0.58629312,0.17100216000000001,0.610722,33.58,26.74,42.9260293994,136.81,34.45629312,6.44100216,35.0531402929,0.58629312,0.17100216000000001,0.610722,33.87,6.27,34.4454612395,0.0,41.35629312,39.78100216,57.3835439258,0.58629312,0.17100216000000001,0.610722,40.77,39.61,56.8431614181,133.04
2019-05-07 05:00:00,33.907392,26.907156,43.2863289764,0.6073919999999999,0.17715599999999998,0.6327,33.3,26.73,42.7010878082,136.81,34.207392,6.467156,34.8133562612,0.6073919999999999,0.17715599999999998,0.6327,33.6,6.29,34.1836817795,0.0,41.017392,39.407156,56.8801405632,0.6073919999999999,0.17715599999999998,0.6327,40.41,39.23,56.3201651276,133.04
2019-05-07 05:30:00,34.9921872,26.5785546,43.9416969366,0.6121871999999999,0.17855459999999998,0.637695,34.38,26.4,43.3467922689,136.13,35.2821872,6.2185546,35.8260122666,0.6121871999999999,0.17855459999999998,0.637695,34.67,6.04,35.1921937367,0.0,42.3521872,38.9285546,57.5251260222,0.6121871999999999,0.17855459999999998,0.637695,41.74,38.75,56.9542807873,133.04
2019-05-07 06:00:00,36.47209728,25.35144504,44.4174475361,0.62209728,0.18144504,0.648018,35.85,25.17,43.8035546503,135.79,36.76209728,5.11144504,37.1157468849,0.62209728,0.18144504,0.648018,36.14,4.93,36.4747104169,0.0,44.31209728,38.80144504,58.8991859243,0.62209728,0.18144504,0.648018,43.69,38.62,58.3122671485,132.42
2019-05-07 06:30:00,41.88223712,23.16731916,47.8627878757,0.64223712,0.18731916,0.668997,41.24,22.98,47.2103590327,135.04,42.16223712,3.17731916,42.2817879944,0.64223712,0.18731916,0.668997,41.52,2.99,41.6275209447,0.0,51.05223712,36.31731916,62.652043749,0.64223712,0.18731916,0.668997,50.41,36.13,62.0205207976,131.51
2019-05-07 07:00:00,46.86505408,21.23230744,51.4504049853,0.8650540800000001,0.25230744,0.901098,46.0,20.98,50.5584849457,134.59,47.13505408,1.40230744,47.1559093782,0.8650540800000001,0.25230744,0.901098,46.27,1.15,46.284288911,0.0,57.30505408,34.70230744,66.993427773,0.8650540800000001,0.25230744,0.901098,56.44,34.45,66.1231888221,131.06
2019-05-07 07:30:00,51.97301568,18.81004624,55.2721647706,1.3030156800000001,0.38004624000000004,1.357308,50.67,18.43,53.9176575901,133.04,52.24301568,1.33004624,52.2599436504,1.3030156800000001,0.38004624000000004,1.357308,50.94,0.9500000000000001,50.9488576908,0.0,63.65301568,32.35004624,71.4019040144,1.3030156800000001,0.38004624000000004,1.357308,62.35,31.97,70.0685621374,129.75
2019-05-07 08:00:00,54.24362432,17.50897376,56.9994293085,2.05362432,0.59897376,2.139192,52.19,16.91,54.8611356062,132.66,54.52362432,2.99897376,54.6060386093,2.05362432,0.59897376,2.139192,52.47,2.4,52.5248598285,0.0,66.34362432,31.14897376,73.2921213652,2.05362432,0.59897376,2.139192,64.29,30.55,71.1793973001,129.39
2019-05-07 08:30:00,54.57084608,17.48566344,57.3038015128,3.07084608,0.89566344,3.198798,51.5,16.59,54.1061743242,133.32,54.86084608,3.81566344,54.9933788751,3.07084608,0.89566344,3.198798,51.79,2.92,51.8722517344,0.0,66.37084608,29.96566344,72.8219073821,3.07084608,0.89566344,3.198798,63.3,29.07,69.6559753359,129.96
2019-05-07 09:00:00,53.38658944,17.70692192,56.2464489183,3.96658944,1.15692192,4.131864,49.42,16.55,52.1175488679,133.56,53.67658944,4.16692192,53.8380858891,3.96658944,1.15692192,4.131864,49.71,3.01,49.8010461738,0.0,64.66658944,30.17692192,71.3611547438,3.96658944,1.15692192,4.131864,60.7,29.02,67.2803864436,129.96
2019-05-07 09:30:00,53.8877776,17.3268518,56.6048793654,4.6177776,1.3468518,4.810185,49.27,15.98,51.7966533668,133.26,54.1677776,4.8368518,54.3832995087,4.6177776,1.3468518,4.810185,49.55,3.49,49.6727551078,0.0,65.0977776,29.9168518,71.6431341447,4.6177776,1.3468518,4.810185,60.48,28.57,66.8885289119,129.96
2019-05-07 10:00:00,53.43043424,17.07179332,56.0915094309,5.32043424,1.55179332,5.542119,48.11,15.52,50.5513847486,133.12,53.71043424,5.42179332,53.9833917891,5.32043424,1.55179332,5.542119,48.39,3.87,48.5445053533,0.0,64.49043424,31.01179332,71.559397939,5.32043424,1.55179332,5.542119,59.17,29.46,66.0982639712,129.96
2019-05-07 10:30:00,52.80997376,17.87582568,55.7533718467,6.25997376,1.82582568,6.520806,46.55,16.05,49.239262789,133.61,53.07997376,5.27582568,53.3415218284,6.25997376,1.82582568,6.520806,46.82,3.45,46.9469370673,0.0,63.35997376,30.54582568,70.3387072766,6.25997376,1.82582568,6.520806,57.1,28.72,63.9159479316,129.96
2019-05-07 11:00:00,52.91866528,16.83419404,55.5317496932,6.04866528,1.76419404,6.300693,46.87,15.07,49.2331372147,133.04,53.18866528,6.02419404,53.5287308658,6.04866528,1.76419404,6.300693,47.14,4.26,47.3320948195,0.0,63.63866528,30.76419404,70.6846189319,6.04866528,1.76419404,6.300693,57.59,29.0,64.4795169027,129.65
2019-05-07 11:30:00,52.97673792,16.59654856,55.5155850618,5.33673792,1.55654856,5.559102,47.64,15.04,49.9576941021,133.04,53.24673792,5.78654856,53.5602393885,5.33673792,1.55654856,5.559102,47.91,4.23,48.0963720045,0.0,63.86673792,30.49654856,70.7742869029,5.33673792,1.55654856,5.559102,58.53,28.94,65.2938320211,129.24
2019-05-07 12:00:00,53.18519936,16.44526648,55.6696705627,5.43519936,1.58526648,5.661666,47.75,14.86,50.008820222,132.4,53.45519936,5.94526648,53.7847983368,5.43519936,1.58526648,5.661666,48.02,4.36,48.2175279333,0.0,64.12519936,30.25526648,70.9043182235,5.43519936,1.58526648,5.661666,58.69,28.67,65.3183358637,129.17
2019-05-07 12:30:00,54.23593152,15.61256336,56.438359318,2.54593152,0.74256336,2.652012,51.69,14.87,53.786364443,132.76,54.50593152,5.11256336,54.7451812945,2.54593152,0.74256336,2.652012,51.96,4.37,52.1434415819,0.0,65.95593152000001,29.42256336,72.2209951285,2.54593152,0.74256336,2.652012,63.41,28.68,69.5943280735,129.17
2019-05-07 13:00:00,54.58781952,15.83519736,56.8382223102,2.65781952,0.7751973600000001,2.768562,51.93,15.06,54.0696633982,133.04,54.85781952,5.00519736,55.0856820154,2.65781952,0.7751973600000001,2.768562,52.2,4.23,52.3711074926,0.0,66.42781952,29.77519736,72.7957250394,2.65781952,0.7751973600000001,2.768562,63.77,29.0,70.0543567525,129.34
2019-05-07 13:30:00,55.04594048,16.28298264,57.4037549903,3.57594048,1.04298264,3.724938,51.47,15.24,53.6788459265,133.34,55.32594048,5.23298264,55.5728692557,3.57594048,1.04298264,3.724938,51.75,4.19,51.9193470683,0.0,66.83594048,30.38298264,73.4177674269,3.57594048,1.04298264,3.724938,63.26,29.34,69.7327985958,129.95
2019-05-07 14:00:00,54.2866384,16.8556862,56.8432341272,4.9566384,1.4456862,5.163165,49.33,15.41,51.6809152396,133.34,54.5666384,5.5056861999999995,54.8436924979,4.9566384,1.4456862,5.163165,49.61,4.06,49.7758545883,0.0,65.5166384,30.6156862,72.3170114754,4.9566384,1.4456862,5.163165,60.56,29.17,67.2190635162,129.95
2019-05-07 14:30:00,53.16085568,17.10941624,55.8462953176,3.46085568,1.00941624,3.605058,49.7,16.1,52.2427028397,133.81,53.44085568,4.46941624,53.627425235,3.46085568,1.00941624,3.605058,49.98,3.46,50.099620757,0.0,64.27085568,29.58941624,70.7550453555,3.46085568,1.00941624,3.605058,60.81,28.58,67.1913126825,129.95
