Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-07 15:00:00,52.9481072,17.6373646,55.8084105319,4.6881072,1.3673646,4.883445,48.26,16.27,50.9287787012,134.1,53.2281072,4.7573646,53.440283626,4.6881072,1.3673646,4.883445,48.54,3.39,48.6582336301,0.0,63.7381072,30.2573646,70.5553287993,4.6881072,1.3673646,4.883445,59.05,28.89,65.7383799618,130.69
2019-05-07 15:30:00,52.62547008,17.74659544,55.5372105066,4.44547008,1.29659544,4.630698,48.18,16.45,50.9108524776,134.59,52.92547008,4.6065954399999995,53.125569218,4.44547008,1.29659544,4.630698,48.48,3.31,48.5928647025,0.0,63.42547008,30.55659544,70.402384759,4.44547008,1.29659544,4.630698,58.98,29.26,65.8391069198,130.69
2019-05-07 16:00:00,52.74013504,17.82587272,55.6712096354,4.82013504,1.40587272,5.020974,47.92,16.42,50.6551359686,134.59,53.01013504,4.80587272,53.2275382632,4.82013504,1.40587272,5.020974,48.19,3.4,48.3097930031,0.0,63.50013504,30.64587272,70.5084155606,4.82013504,1.40587272,5.020974,58.68,29.24,65.5615741117,130.69
2019-05-07 16:30:00,53.018048,18.081514,56.0165561443,3.948048,1.151514,4.11255,49.07,16.93,51.9084752232,134.59,53.308048,4.051514,53.4617877298,3.948048,1.151514,4.11255,49.36,2.9,49.4451170491,0.0,64.178048,30.981514,71.2648304202,3.948048,1.151514,4.11255,60.23,29.83,67.2122146637,130.85
2019-05-07 17:00:00,53.8715344,18.6146142,56.9968953578,4.0615344,1.1846142,4.230765,49.81,17.43,52.771592737,135.21,54.1515344,3.7346142,54.2801623164,4.0615344,1.1846142,4.230765,50.09,2.55,50.1548661647,0.0,65.3415344,31.5446142,72.557417283,4.0615344,1.1846142,4.230765,61.28,30.36,68.3883615829,131.47
2019-05-07 17:30:00,54.31217536,19.58813448,57.7365344019,2.46217536,0.71813448,2.564766,51.85,18.87,55.1769825199,136.03,54.60217536,2.06813448,54.6413280793,2.46217536,0.71813448,2.564766,52.14,1.35,52.1574740569,0.0,66.11217536,30.90813448,72.9803570001,2.46217536,0.71813448,2.564766,63.65,30.19,70.4468494682,132.17
2019-05-07 18:00:00,54.38461312,19.99051216,57.9422705857,2.26461312,0.66051216,2.358972,52.12,19.33,55.5890573764,136.37,54.69461312,1.7205121600000002,54.7216672484,2.26461312,0.66051216,2.358972,52.43,1.06,52.4407141446,0.0,66.25461312,31.54051216,73.3790001771,2.26461312,0.66051216,2.358972,63.99,30.88,71.0513511483,132.51
2019-05-07 18:30:00,54.2949232,18.3668526,57.3173617652,1.8749232,0.5468526,1.953045,52.42,17.82,55.3661340532,132.83,54.5849232,2.0368526,54.6229128596,1.8749232,0.5468526,1.953045,52.71,1.49,52.7310553659,0.0,66.5649232,32.4768526,74.0650724392,1.8749232,0.5468526,1.953045,64.69,31.93,72.1409800322,129.46
2019-05-07 19:00:00,54.30711168,17.78207424,57.1442433085,1.20711168,0.35207424,1.2574079999999999,53.1,17.43,55.8875200738,132.34,54.58711168,2.12207424,54.628343931,1.20711168,0.35207424,1.2574079999999999,53.38,1.77,53.4093371987,0.0,66.73711168,32.22207424,74.1087318993,1.20711168,0.35207424,1.2574079999999999,65.53,31.87,72.8689083217,129.17
2019-05-07 19:30:00,53.3095792,18.6057106,56.4631180631,1.2195792,0.3557106,1.270395,52.09,18.25,55.1944797964,133.04,53.6095792,1.4457106,53.6290691802,1.2195792,0.3557106,1.270395,52.39,1.09,52.4013377692,0.0,65.4795792,32.2157106,72.9755253607,1.2195792,0.3557106,1.270395,64.26,31.86,71.7245230029,129.17
2019-05-07 20:00:00,52.54258656,18.77867108,55.7975079188,0.85258656,0.24867108000000002,0.888111,51.69,18.53,54.9109916137,133.04,52.83258656,1.08867108,52.8438019766,0.85258656,0.24867108000000002,0.888111,51.98,0.84,51.9867867828,0.0,64.51258656,32.17867108,72.0925842035,0.85258656,0.24867108000000002,0.888111,63.66,31.93,71.2188212483,129.45
2019-05-07 20:30:00,52.28822112,18.64198116,55.5119944648,0.65822112,0.19198116,0.685647,51.63,18.45,54.8275423487,133.04,52.57822112,1.08198116,52.5893527187,0.65822112,0.19198116,0.685647,51.92,0.89,51.9276275214,0.0,64.31822112,32.58198116,72.1000628596,0.65822112,0.19198116,0.685647,63.66,32.39,71.4262395762,129.17
2019-05-07 21:00:00,52.78602336,18.44967348,55.9173918712,0.61602336,0.17967348,0.641691,52.17,18.27,55.2765935998,133.04,53.08602336,1.18967348,53.0993521539,0.61602336,0.17967348,0.641691,52.47,1.01,52.4797198925,0.0,65.03602336,32.98967348,72.9246384345,0.61602336,0.17967348,0.641691,64.42,32.81,72.2940696046,129.17
2019-05-07 21:30:00,51.42282656,19.19874108,54.8898783974,0.61282656,0.17874108,0.638361,50.81,19.02,54.2532625747,133.04,51.72282656,0.67874108,51.7272798126,0.61282656,0.17874108,0.638361,51.11,0.5,51.1124456468,0.0,63.36282656,33.37874108,71.6169543178,0.61282656,0.17874108,0.638361,62.75,33.2,70.9915664005,129.3
2019-05-07 22:00:00,48.21675264,20.49696952,52.3925662155,0.6067526400000001,0.17696952,0.632034,47.61,20.32,51.7649929972,133.04,48.50675264,1.12696952,48.5198424562,0.6067526400000001,0.17696952,0.632034,47.9,0.9500000000000001,47.9094197418,0.0,59.28675264,34.47696952,68.5826542639,0.6067526400000001,0.17696952,0.632034,58.68,34.3,67.9693489744,129.43
2019-05-07 22:30:00,45.31473472,21.48888096,50.1517416214,0.54473472,0.15888096000000002,0.5674319999999999,44.77,21.33,49.5915496834,133.7,45.62473472,1.90888096,45.6646498376,0.54473472,0.15888096000000002,0.5674319999999999,45.08,1.75,45.1139546039,0.0,55.63473472,35.45888096,65.9739035248,0.54473472,0.15888096000000002,0.5674319999999999,55.09,35.3,65.4293366923,130.05
2019-05-07 23:00:00,41.99441504,22.34878772,47.5709912353,0.54441504,0.15878772,0.567099,41.45,22.19,47.0159398502,134.06,42.29441504,2.62878772,42.3760317686,0.54441504,0.15878772,0.567099,41.75,2.47,41.8230008488,0.0,51.48441504,36.64878772,63.196349842,0.54441504,0.15878772,0.567099,50.94,36.49,62.6610221749,130.46
2019-05-07 23:30:00,38.5266528,23.8994404,45.3374704566,0.5466527999999999,0.15944039999999998,0.56943,37.98,23.74,44.789150472,134.88,38.8366528,3.9694404,39.0389812597,0.5466527999999999,0.15944039999999998,0.56943,38.29,3.81,38.479087827,0.0,47.0166528,37.3894404,60.0710903342,0.5466527999999999,0.15944039999999998,0.56943,46.47,37.23,59.5443851257,131.39
2019-05-08 00:00:00,36.00272672,24.81121196,43.7240502493,0.55272672,0.16121196000000002,0.575757,35.45,24.65,43.1778299594,135.75,36.31272672,4.64121196,36.6081271072,0.55272672,0.16121196000000002,0.575757,35.76,4.48,36.0395338483,0.0,43.81272672,38.31121196,58.2005496923,0.55272672,0.16121196000000002,0.575757,43.26,38.15,57.6788531439,132.09
2019-05-08 00:30:00,34.51601344,25.12925392,42.6946669546,0.54601344,0.15925392,0.5687639999999999,33.97,24.97,42.1599549336,136.13,34.83601344,4.80925392,35.1664151664,0.54601344,0.15925392,0.5687639999999999,34.29,4.65,34.6038523867,0.0,41.92601344,38.86925392,57.1717544183,0.54601344,0.15925392,0.5687639999999999,41.38,38.71,56.6636435468,132.47
2019-05-08 01:00:00,33.70441504,25.41878772,42.2149542502,0.54441504,0.15878772,0.567099,33.16,25.26,41.6851676259,136.13,34.01441504,5.02878772,34.3841407693,0.54441504,0.15878772,0.567099,33.47,4.87,33.8224452102,0.0,40.88441504,39.30878772,56.7161016395,0.54441504,0.15878772,0.567099,40.34,39.15,56.2142161735,132.89
2019-05-08 01:30:00,35.02048896,25.47055928,43.3033952137,0.55048896,0.16055928,0.573426,34.47,25.31,42.7642023192,136.25,35.33048896,5.08055928,35.6939145058,0.55048896,0.16055928,0.573426,34.78,4.92,35.1262693721,0.0,42.53048896,39.34055928,57.9354994424,0.55048896,0.16055928,0.573426,41.98,39.18,57.4229292182,132.89
2019-05-08 02:00:00,36.4950544,25.1089742,44.2984151075,0.5450543999999999,0.15897419999999998,0.567765,35.95,24.95,43.7596275121,135.82,36.7950544,4.8589742,37.1144939151,0.5450543999999999,0.15897419999999998,0.567765,36.25,4.7,36.5534198127,0.0,44.3750544,38.8089742,58.9515218757,0.5450543999999999,0.15897419999999998,0.567765,43.83,38.65,58.4370721375,132.51
2019-05-08 02:30:00,36.59441504,25.10878772,44.3802031641,0.54441504,0.15878772,0.567099,36.05,24.95,43.8418179368,135.39,36.91441504,4.95878772,37.2459878832,0.54441504,0.15878772,0.567099,36.37,4.8,36.6853771958,0.0,44.49441504,38.76878772,59.0150139459,0.54441504,0.15878772,0.567099,43.95,38.61,58.5007230725,132.25
2019-05-08 03:00:00,36.17441504,25.12878772,44.0459337029,0.54441504,0.15878772,0.567099,35.63,24.97,43.5085945533,135.56,36.49441504,4.96878772,36.8311170143,0.54441504,0.15878772,0.567099,35.95,4.8100000000000005,36.2703542856,0.0,43.98441504,38.81878772,58.6645297131,0.54441504,0.15878772,0.567099,43.44,38.66,58.1517772729,132.25
2019-05-08 03:30:00,35.75921024,25.14018632,43.7121274384,0.54921024,0.16018632,0.572094,35.21,24.98,43.1711072362,135.72,36.07921024,4.96018632,36.4185784988,0.54921024,0.16018632,0.572094,35.53,4.8,35.8527669783,0.0,43.45921024,38.88018632,58.3127073884,0.54921024,0.16018632,0.572094,42.91,38.72,57.7971149799,132.25
2019-05-08 04:00:00,35.0402192,25.2592306,43.1954360099,0.5802191999999999,0.16923059999999998,0.604395,34.46,25.09,42.6262794529,135.72,35.3602192,5.0592306,35.7203151741,0.5802191999999999,0.16923059999999998,0.604395,34.78,4.89,35.1220799498,0.0,42.5802192,39.0492306,57.7747131328,0.5802191999999999,0.16923059999999998,0.604395,42.0,38.88,57.2333329451,132.25
2019-05-08 04:30:00,34.86108832,25.07240076,42.9408984387,0.59108832,0.17240076000000001,0.615717,34.27,24.9,42.3608651942,135.36,35.17108832,4.89240076,35.5097316071,0.59108832,0.17240076000000001,0.615717,34.58,4.72,34.9006418279,0.0,42.37108832,38.76240076,57.4267606443,0.59108832,0.17240076000000001,0.615717,41.78,38.59,56.8749197802,132.14
2019-05-08 05:00:00,34.81122816,25.19827488,42.9741161973,0.61122816,0.17827488,0.6366959999999999,34.2,25.02,42.3749973451,135.36,35.12122816,5.02827488,35.4793491448,0.61122816,0.17827488,0.6366959999999999,34.51,4.85,34.849140592,0.0,42.31122816,38.93827488,57.501558927,0.61122816,0.17827488,0.6366959999999999,41.7,38.76,56.9317802286,132.01
2019-05-08 05:30:00,35.80602336,24.75967348,43.532892618,0.61602336,0.17967348,0.641691,35.19,24.58,42.9244976674,134.95,36.11602336,4.68967348,36.4192281726,0.61602336,0.17967348,0.641691,35.5,4.51,35.7853335879,0.0,43.51602336,38.30967348,57.9765070629,0.61602336,0.17967348,0.641691,42.9,38.13,57.3960530002,131.49
2019-05-08 06:00:00,37.39250688,24.28864784,44.5885409569,0.61250688,0.17864784,0.6380279999999999,36.78,24.11,43.9779547046,134.95,37.70250688,4.19864784,37.935572603,0.61250688,0.17864784,0.6380279999999999,37.09,4.02,37.3072178003,0.0,45.49250688,37.72864784,59.1017685866,0.61250688,0.17864784,0.6380279999999999,44.88,37.55,58.516808696300004,131.49
2019-05-08 06:30:00,42.39917024,22.17184132,47.8464229024,0.5891702400000001,0.17184132,0.613719,41.81,22.0,47.2448526297,134.45,42.69917024,2.16184132,42.7538617797,0.5891702400000001,0.17184132,0.613719,42.11,1.99,42.1569946747,0.0,51.75917024,35.45184132,62.736311311,0.5891702400000001,0.17184132,0.613719,51.17,35.28,62.1534174443,131.05
2019-05-08 07:00:00,47.2985408,20.7320744,51.6427233087,0.6585407999999999,0.19207439999999998,0.68598,46.64,20.54,50.9625470321,134.33,47.6085408,0.9420744,47.6178607382,0.6585407999999999,0.19207439999999998,0.68598,46.95,0.75,46.9559900332,0.0,57.8885408,33.3520744,66.8090115384,0.6585407999999999,0.19207439999999998,0.68598,57.23,33.16,66.1427131285,130.68
2019-05-08 07:30:00,52.30462464,17.46426552,55.1432165265,0.73462464,0.21426552000000001,0.765234,51.57,17.25,54.3785564354,132.25,52.59462464,2.30426552,52.6450774585,0.73462464,0.21426552000000001,0.765234,51.86,2.09,51.9020972601,0.0,64.32462464,31.56426552,71.6516586891,0.73462464,0.21426552000000001,0.765234,63.59,31.35,70.897888544,128.79
2019-05-08 08:00:00,55.5492,16.0231,57.8139546671,0.7992,0.2331,0.8325,54.75,15.79,56.981458387800004,132.36,55.8892,5.5631,56.1653875465,0.7992,0.2331,0.8325,55.09,5.33,55.3472402203,0.0,68.0992,31.2731,74.9366921091,0.7992,0.2331,0.8325,67.3,31.04,74.1132349854,128.79
2019-05-08 08:30:00,56.44751168,5.18552424,56.685194156,0.8075116800000001,0.23552424,0.841158,55.64,4.95,55.8597538484,135.44,57.34751168,17.65552424,60.003788481,0.8075116800000001,0.23552424,0.841158,56.54,17.42,59.1627247513,0.0,69.96751168,27.99552424,75.3604808117,0.8075116800000001,0.23552424,0.841158,69.16,27.76,74.5233064215,131.58
2019-05-08 09:00:00,56.61356544,5.55978992,56.8859126303,0.99356544,0.28978992,1.034964,55.62,5.27,55.869108638,134.97,57.52356544,17.41978992,60.1033248813,0.99356544,0.28978992,1.034964,56.53,17.13,59.0684162645,0.0,70.13356544,27.77978992,75.4349635734,0.99356544,0.28978992,1.034964,69.14,27.49,74.4045677361,131.26
2019-05-08 09:30:00,57.8771616,6.6608388,58.2591847556,1.2371616,0.36083879999999996,1.28871,56.64,6.3,56.9892937314,134.44,58.7871616,16.2608388,60.9946329398,1.2371616,0.36083879999999996,1.28871,57.55,15.9,59.7060507821,0.0,71.7571616,27.9708388,77.015959801,1.2371616,0.36083879999999996,1.28871,70.52,27.61,75.732308165,130.92
2019-05-08 10:00:00,58.42336512,6.78139816,58.815618274,1.51336512,0.44139816,1.576422,56.91,6.34,57.2620616115,135.23,59.33336512,16.56139816,61.6013646397,1.51336512,0.44139816,1.576422,57.82,16.12,60.0250514369,0.0,72.33336512,27.93139816,77.5388851658,1.51336512,0.44139816,1.576422,70.82,27.49,75.9682334927,131.49
2019-05-08 10:30:00,58.55706176,6.6933096800000005,58.9383565807,1.17706176,0.34330968,1.226106,57.38,6.35,57.7302944735,135.23,59.47706176,16.34330968,61.6816394635,1.17706176,0.34330968,1.226106,58.3,16.0,60.4556862503,0.0,72.55706176,28.11330968,77.8131440851,1.17706176,0.34330968,1.226106,71.38,27.77,76.591626827,131.49
2019-05-08 11:00:00,58.93530336,7.07946348,59.3589823472,1.33530336,0.38946348000000003,1.390941,57.6,6.69,57.9872063476,134.57,59.83530336,15.68946348,61.8580859102,1.33530336,0.38946348000000003,1.390941,58.5,15.3,60.4676773161,0.0,72.93530336,27.30946348,77.880455005,1.33530336,0.38946348000000003,1.390941,71.6,26.92,76.4934402416,130.76
2019-05-08 11:30:00,59.52860032,7.13459176,59.954621637,1.07860032,0.31459176,1.123542,58.45,6.82,58.8465368565,135.13,60.45860032,15.72459176,62.4700339257,1.07860032,0.31459176,1.123542,59.38,15.41,61.346984441000004,0.0,73.65860032,26.98459176,78.4458895899,1.07860032,0.31459176,1.123542,72.58,26.67,77.3249332363,131.44
2019-05-08 12:00:00,59.32948928,6.60860104,59.6964145149,1.2294892800000001,0.35860104,1.280718,58.1,6.25,58.4351991526,135.92,60.24948928,16.62860104,62.5020906134,1.2294892800000001,0.35860104,1.280718,59.02,16.27,61.2215101088,0.0,73.33948928,26.62860104,78.0241185865,1.2294892800000001,0.35860104,1.280718,72.11,26.27,76.7461073931,131.81
2019-05-08 12:30:00,59.34158656,6.61004608,59.7085974097,1.8515865599999999,0.54004608,1.928736,57.49,6.07,57.8095580333,136.02,60.27158656,17.00004608,62.6232042711,1.8515865599999999,0.54004608,1.928736,58.42,16.46,60.6945467073,0.0,73.29158656,27.02004608,78.1136322971,1.8515865599999999,0.54004608,1.928736,71.44,26.48,76.1896580908,131.95
2019-05-08 13:00:00,58.7199872,6.5195796,59.0808075007,2.8099872,0.8195796,2.92707,55.91,5.7,56.1998051598,136.61,59.6299872,17.9795796,62.281623743,2.8099872,0.8195796,2.92707,56.82,17.16,59.3546796807,0.0,72.3199872,28.2095796,77.6270631276,2.8099872,0.8195796,2.92707,69.51,27.39,74.7117942496,132.51
2019-05-08 13:30:00,58.1149824,6.4727032,58.4743282652,2.6149823999999997,0.7627031999999999,2.72394,55.5,5.71,55.7929574409,137.1,59.0449824,17.9127032,61.7023085674,2.6149823999999997,0.7627031999999999,2.72394,56.43,17.15,58.9785333829,0.0,71.5549824,28.3227032,76.9564228822,2.6149823999999997,0.7627031999999999,2.72394,68.94,27.56,74.2447115962,133.11
2019-05-08 14:00:00,57.32669024,6.34445132,57.6766978634,3.06669024,0.89445132,3.194469,54.26,5.45,54.5330184384,137.1,58.24669024,18.56445132,61.1335895947,3.06669024,0.89445132,3.194469,55.18,17.67,57.940152744,0.0,70.47669024,29.06445132,76.2345472717,3.06669024,0.89445132,3.194469,67.41,28.17,73.059270459,133.04
2019-05-08 14:30:00,56.30883744,6.4446609200000005,56.6764397984,3.71883744,1.08466092,3.873789,52.59,5.36,52.8624412981,137.35,57.20883744,18.61466092,60.1610894383,3.71883744,1.08466092,3.873789,53.49,17.53,56.2892618534,0.0,69.05883744,29.12466092,74.949108749,3.71883744,1.08466092,3.873789,65.34,28.04,71.1024415896,133.04
2019-05-08 15:00:00,55.08619968,15.08055824,57.1131563829,4.11619968,1.2005582399999999,4.287708,50.97,13.88,52.8260854124,136.61,55.99619968,15.53055824,58.1100044558,4.11619968,1.2005582399999999,4.287708,51.88,14.33,53.8227024591,0.0,68.05619968,25.32055824,72.6138897489,4.11619968,1.2005582399999999,4.287708,63.94,24.12,68.3381152798,133.04
2019-05-08 15:30:00,54.0487888,34.8625634,64.3169487582,2.4087888,0.7025634,2.509155,51.64,34.16,61.9160334647,134.56,54.9387888,6.8625634,55.3657411332,2.4087888,0.7025634,2.509155,52.53,6.16,52.8899470599,0.0,68.5187888,14.612563399999999,70.0596276591,2.4087888,0.7025634,2.509155,66.11,13.91,67.5575325186,131.56
2019-05-08 16:00:00,55.6159024,34.2446382,65.3132746478,1.6959024,0.4946382,1.766565,53.92,33.75,63.6115469078,134.45,56.5359024,7.1046382,56.9805593526,1.6959024,0.4946382,1.766565,54.84,6.61,55.2369233394,0.0,70.6759024,13.8446382,72.0191445863,1.6959024,0.4946382,1.766565,68.98,13.35,70.2599665528,131.43
2019-05-08 16:30:00,55.83348288,35.44976584,66.1367047004,3.63348288,1.05976584,3.784878,52.2,34.39,62.5100959846,134.56,56.74348288,7.19976584,57.1984219844,3.63348288,1.05976584,3.784878,53.11,6.14,53.4637419192,0.0,70.70348288,15.04976584,72.2874674007,3.63348288,1.05976584,3.784878,67.07,13.99,68.513538808,131.43
2019-05-08 17:00:00,55.69019616,35.75172388,66.1784232868,3.64019616,1.06172388,3.791871,52.05,34.69,62.5507681807,134.56,56.60019616,6.8617238799999996,57.0146074261,3.64019616,1.06172388,3.791871,52.96,5.8,53.2766515464,0.0,70.62019616,15.43172388,72.2865838699,3.64019616,1.06172388,3.791871,66.98,14.37,68.5041407508,131.43
2019-05-08 17:30:00,55.36294368,36.92377524,66.5463801487,3.37294368,0.98377524,3.513483,51.99,35.94,63.2031937484,135.13,56.26294368,5.81377524,56.5625212847,3.37294368,0.98377524,3.513483,52.89,4.83,53.1100837883,0.0,70.18294368,15.30377524,71.8321036876,3.37294368,0.98377524,3.513483,66.81,14.32,68.3274359244,132.16
2019-05-08 18:00:00,55.58428384,35.55666612,65.9840065135,1.87428384,0.54666612,1.952379,53.71,35.01,64.1129019777,133.93,56.51428384,5.56666612,56.7877808128,1.87428384,0.54666612,1.952379,54.64,5.02,54.8701193729,0.0,70.89428384,15.72666612,72.6176804121,1.87428384,0.54666612,1.952379,69.02,15.18,70.6696030836,130.91
2019-05-08 18:30:00,55.52803008,35.95067544,66.1499296232,1.88803008,0.55067544,1.966698,53.64,35.4,64.2682627741,134.13,56.42803008,5.33067544,56.6792614574,1.88803008,0.55067544,1.966698,54.54,4.78,54.7490639189,0.0,70.81803008,16.19067544,72.6452431727,1.88803008,0.55067544,1.966698,68.93,15.64,70.6820663252,131.49
2019-05-08 19:00:00,54.62587264,36.18337952,65.5226900789,1.48587264,0.43337952,1.547784,53.14,35.75,64.046249695,134.13,55.55587264,4.67337952,55.7520892965,1.48587264,0.43337952,1.547784,54.07,4.24,54.2359889741,0.0,69.77587264,16.68337952,71.7426480894,1.48587264,0.43337952,1.547784,68.29,16.25,70.196770581,131.28
2019-05-08 19:30:00,53.34206656,36.42018608,64.5895194207,1.37206656,0.40018608,1.429236,51.97,36.02,63.2322805219,133.91,54.24206656,4.35018608,54.4162283113,1.37206656,0.40018608,1.429236,52.87,3.95,53.0173499904,0.0,68.17206656,17.02018608,70.2646240526,1.37206656,0.40018608,1.429236,66.8,16.62,68.8365048503,131.35
2019-05-08 20:00:00,52.28296608,36.54794844,63.7907601248,0.95296608,0.27794844,0.9926729999999999,51.33,36.27,62.8512672903,133.8,53.17296608,3.78794844,53.30771872,0.95296608,0.27794844,0.9926729999999999,52.22,3.51,52.3378304862,0.0,66.91296608,17.38794844,69.1352716099,0.95296608,0.27794844,0.9926729999999999,65.96,17.11,68.1430385293,130.85
2019-05-08 20:30:00,51.85129792,36.76787856,63.5644081998,0.78129792,0.22787856,0.8138519999999999,51.07,36.54,62.795831868,133.65,52.74129792,3.38787856,52.8499974212,0.78129792,0.22787856,0.8138519999999999,51.96,3.16,52.0560006147,0.0,66.41129792,17.74787856,68.741891775,0.78129792,0.22787856,0.8138519999999999,65.63,17.52,67.9282511184,130.76
2019-05-08 21:00:00,51.50160768,36.83755224,63.31998775,0.71160768,0.20755224,0.741258,50.79,36.63,62.6209310055,133.47,52.40160768,3.14755224,52.4960529236,0.71160768,0.20755224,0.741258,51.69,2.94,51.773542471,0.0,65.98160768,17.95755224,68.3816220522,0.71160768,0.20755224,0.741258,65.27,17.75,67.6404863968,130.68
2019-05-08 21:30:00,51.4348944,36.0055942,62.7849597884,0.7048943999999999,0.20559419999999998,0.734265,50.73,35.8,62.0900386536,132.42,52.3248944,3.4255942,52.4369075136,0.7048943999999999,0.20559419999999998,0.734265,51.62,3.22,51.7203325589,0.0,66.0448944,18.8155942,68.6728087485,0.7048943999999999,0.20559419999999998,0.734265,65.34,18.61,67.9385582714,129.9
2019-05-08 22:00:00,48.5680912,37.2865266,61.2302584406,0.7080911999999999,0.20652659999999998,0.737595,47.86,37.08,60.5434224338,132.67,49.4380912,2.3465266,49.4937475706,0.7080911999999999,0.20652659999999998,0.737595,48.73,2.14,48.7769669004,0.0,62.3980912,19.5865266,65.3999526732,0.7080911999999999,0.20652659999999998,0.737595,61.69,19.38,64.6625123236,130.12
2019-05-08 22:30:00,45.42342592,38.48058256,59.5318642112,0.65342592,0.19058256,0.6806519999999999,44.77,38.29,58.910754536,132.76,46.29342592,1.26058256,46.3105857424,0.65342592,0.19058256,0.6806519999999999,45.64,1.07,45.6525410027,0.0,58.38342592,20.35058256,61.8285583908,0.65342592,0.19058256,0.6806519999999999,57.73,20.16,61.1488225561,130.32
2019-05-08 23:00:00,42.02287648,39.34750564,57.5686403152,0.64287648,0.18750564,0.669663,41.38,39.16,56.9720106719,133.0,42.86287648,0.51750564,42.8660004226,0.64287648,0.18750564,0.669663,42.22,0.33,42.2212896534,0.0,54.06287648,21.37750564,58.1359816351,0.64287648,0.18750564,0.669663,53.42,21.19,57.4692308979,130.46
2019-05-08 23:30:00,38.49689248,40.60284364,55.9517796167,0.62689248,0.18284364,0.653013,37.87,40.42,55.3887470521,133.82,39.33689248,0.64284364,39.3421448059,0.62689248,0.18284364,0.653013,38.71,0.46,38.7127330474,0.0,49.59689248,22.55284364,54.4837819899,0.62689248,0.18284364,0.653013,48.97,22.37,53.837512944,131.47
2019-05-09 00:00:00,35.92369568,41.67191124,55.0187249734,0.62369568,0.18191124,0.649683,35.3,41.49,54.4748575033,134.59,36.73369568,1.41191124,36.7608200624,0.62369568,0.18191124,0.649683,36.11,1.23,36.1309424178,0.0,46.29369568,23.46191124,51.8995909304,0.62369568,0.18191124,0.649683,45.67,23.28,51.2611675638,132.1
2019-05-09 00:30:00,34.04652288,42.73398584,54.6384412844,0.59652288,0.17398584,0.621378,33.45,42.56,54.1318399835,134.59,34.85652288,2.31398584,34.9332465962,0.59652288,0.17398584,0.621378,34.26,2.14,34.3267708939,0.0,43.80652288,23.35398584,49.6429259961,0.59652288,0.17398584,0.621378,43.21,23.18,49.0348498519,132.27
2019-05-09 01:00:00,33.15268672,42.83286696,54.1641498481,0.59268672,0.17286696000000001,0.617382,32.56,42.66,53.6659035142,134.59,33.95268672,2.32286696,34.0320532208,0.59268672,0.17286696000000001,0.617382,33.36,2.15,33.4292102808,0.0,42.67268672,23.51286696,48.7217929122,0.59268672,0.17286696000000001,0.617382,42.08,23.34,48.1194555248,132.27
2019-05-09 01:30:00,34.52647296,42.77522128,54.9708731112,0.56647296,0.16522128,0.5900759999999999,33.96,42.61,54.4875554599,134.59,35.33647296,2.31522128,35.4122375857,0.56647296,0.16522128,0.5900759999999999,34.77,2.15,34.8364091146,0.0,44.40647296,23.43522128,50.2109991654,0.56647296,0.16522128,0.5900759999999999,43.84,23.27,49.6330383918,132.27
2019-05-09 02:00:00,35.96048896,42.39055928,55.5888143633,0.55048896,0.16055928,0.573426,35.41,42.23,55.1111694668,134.59,36.77048896,2.07055928,36.8287397842,0.55048896,0.16055928,0.573426,36.22,1.9100000000000001,36.2703253363,0.0,46.19048896,23.03055928,51.6136409403,0.55048896,0.16055928,0.573426,45.64,22.87,51.0494515152,131.97
2019-05-09 02:30:00,36.18952992,42.50027956,55.820747384,0.54952992,0.16027956000000002,0.572427,35.64,42.34,55.343339256,134.59,36.99952992,2.08027956,37.0579650999,0.54952992,0.16027956000000002,0.572427,36.45,1.92,36.5005328728,0.0,46.48952992,23.10027956,51.9124195924,0.54952992,0.16027956000000002,0.572427,45.94,22.94,51.3490720461,132.27
2019-05-09 03:00:00,35.78761184,42.45972012,55.5300008453,0.54761184,0.15972012,0.570429,35.24,42.3,55.0558589071,134.59,36.60761184,2.09972012,36.6677797148,0.54761184,0.15972012,0.570429,36.06,1.94,36.1121475407,0.0,45.97761184,23.10972012,51.4587208793,0.54761184,0.15972012,0.570429,45.43,22.95,50.8978133126,132.27
2019-05-09 03:30:00,35.383456,42.638508,55.4078633677,0.5434559999999999,0.15850799999999998,0.5661,34.84,42.48,54.9397488163,134.59,36.203456,2.2685079999999997,36.2744587126,0.5434559999999999,0.15850799999999998,0.5661,35.66,2.11,35.7223697422,0.0,45.503456,23.318508,51.1303952976,0.5434559999999999,0.15850799999999998,0.5661,44.96,23.16,50.5745706853,132.27
2019-05-09 04:00:00,34.70286656,42.71708608,55.0367003975,0.57286656,0.16708608,0.5967359999999999,34.13,42.55,54.5468550881,134.59,35.50286656,2.26708608,35.5751769254,0.57286656,0.16708608,0.5967359999999999,34.93,2.1,34.9930693138,0.0,44.60286656,23.39708608,50.3670461949,0.57286656,0.16708608,0.5967359999999999,44.03,23.23,49.78226391,132.27
2019-05-09 04:30:00,34.2078016,42.8843588,54.8565576754,0.5978015999999999,0.17435879999999998,0.6227100000000001,33.61,42.71,54.3486540772,134.59,35.0078016,2.3943588,35.0895871581,0.5978015999999999,0.17435879999999998,0.6227100000000001,34.41,2.22,34.4815385388,0.0,43.9778016,23.5743588,49.8978699585,0.5978015999999999,0.17435879999999998,0.6227100000000001,43.38,23.4,49.2887857428,132.27
2019-05-09 05:00:00,34.07794144,42.82023292,54.725482548,0.6179414400000001,0.18023292,0.643689,33.46,42.64,54.2009335713,134.59,34.87794144,2.38023292,34.9590661753,0.6179414400000001,0.18023292,0.643689,34.26,2.2,34.3305636423,0.0,43.827941440000004,23.52023292,49.7402232351,0.6179414400000001,0.18023292,0.643689,43.21,23.34,49.110688246,132.27
2019-05-09 05:30:00,34.98250688,42.20864784,54.8210337379,0.61250688,0.17864784,0.6380279999999999,34.37,42.03,54.2938099603,134.2,35.78250688,1.94864784,35.8355274417,0.61250688,0.17864784,0.6380279999999999,35.17,1.77,35.2145112134,0.0,44.93250688,22.87864784,50.4218474623,0.61250688,0.17864784,0.6380279999999999,44.32,22.7,49.795104177,131.55
2019-05-09 06:00:00,36.33547392,41.90659656,55.4655704039,0.60547392,0.17659656,0.630702,35.73,41.73,54.9365615961,134.2,37.14547392,1.61659656,37.1806349755,0.60547392,0.17659656,0.630702,36.54,1.44,36.568363376,0.0,46.68547392,22.56659656,51.8534931845,0.60547392,0.17659656,0.630702,46.08,22.39,51.231616215,131.84
2019-05-09 06:30:00,41.00908032,39.60473176,57.01122211,0.59908032,0.17473176,0.624042,40.41,39.43,56.459658164,133.99,41.83908032,1.05473176,41.8523727058,0.59908032,0.17473176,0.624042,41.24,0.88,41.2493878742,0.0,52.68908032,21.11473176,56.7624090597,0.59908032,0.17473176,0.624042,52.09,20.94,56.1413546327,131.41
2019-05-09 07:00:00,45.98475456,37.65972008,59.4378008379,0.68475456,0.19972008,0.713286,45.3,37.46,58.7821537543,133.36,46.82475456,2.6697200800000003,46.9008000455,0.68475456,0.19972008,0.713286,46.14,2.47,46.2060656191,0.0,59.02475456,18.83972008,61.9585079191,0.68475456,0.19972008,0.713286,58.34,18.64,61.2454504433,130.86
2019-05-09 07:30:00,51.13455456,30.27799508,59.4264222052,0.88455456,0.25799508,0.921411,50.25,30.02,58.534288242,131.66,51.77455456,4.14799508,51.9404501624,0.88455456,0.25799508,0.921411,50.89,3.89,51.0384580488,0.0,65.11455456,18.54799508,67.7047512146,0.88455456,0.25799508,0.921411,64.23,18.29,66.7833587056,129.23
2019-05-09 08:00:00,54.91128768,14.57079224,56.8115965378,1.03128768,0.30079224,1.074258,53.88,14.27,55.7376650031,133.72,54.68128768,14.54079224,56.581603559,1.03128768,0.30079224,1.074258,53.65,14.24,55.5076580302,0.0,69.23128768,14.87079224,70.8103922859,1.03128768,0.30079224,1.074258,68.2,14.57,69.7389769067,130.68
2019-05-09 08:30:00,56.21747168,13.57717924,57.8337610588,0.8474716800000001,0.24717924,0.882783,55.37,13.33,56.9519604579,133.81,55.96747168,13.55717924,57.5860659813,0.8474716800000001,0.24717924,0.882783,55.12,13.31,56.7042370551,0.0,70.82747168,13.62717924,72.1264913788,0.8474716800000001,0.24717924,0.882783,69.98,13.38,71.247630136,130.68
2019-05-09 09:00:00,56.233176,13.320093,57.7892287591,0.8231759999999999,0.240093,0.857475,55.41,13.08,56.9328947095,133.55,55.993176,13.290093,57.548782181,0.8231759999999999,0.240093,0.857475,55.17,13.05,56.6924280658,0.0,70.803176,13.300093,72.0415311157,0.8231759999999999,0.240093,0.857475,69.98,13.06,71.1882293641,130.68
2019-05-09 09:30:00,57.74002912,12.71792516,59.124077863,0.85002912,0.24792516,0.885447,56.89,12.47,58.2406473178,133.73,57.49002912,12.70792516,58.8777955607,0.85002912,0.24792516,0.885447,56.64,12.46,57.9943204116,0.0,72.62002912,12.55792516,73.6978297761,0.85002912,0.24792516,0.885447,71.77,12.31,72.81805408,130.77
2019-05-09 10:00:00,57.91518336,13.08442848,59.374832482,1.45518336,0.42442848,1.515816,56.46,12.66,57.861966783,134.59,57.66518336,13.06442848,59.1265816994,1.45518336,0.42442848,1.515816,56.21,12.64,57.6136589708,0.0,72.67518336,12.77442848,73.7893508536,1.45518336,0.42442848,1.515816,71.22,12.35,72.2828534301,131.52
2019-05-09 10:30:00,57.50435392,13.69293656,59.1121580675,1.72435392,0.50293656,1.796202,55.78,13.19,57.3182737005,134.59,57.26435392,13.66293656,58.8717425028,1.72435392,0.50293656,1.796202,55.54,13.16,57.0778170571,0.0,72.04435392,12.56293656,73.1315000992,1.72435392,0.50293656,1.796202,70.32,12.06,71.3466607488,131.76
2019-05-09 11:00:00,57.541936,12.871398,58.9639490291,2.061936,0.601398,2.14785,55.48,12.27,56.8206238966,133.19,57.291936,12.861398,58.7178123668,2.061936,0.601398,2.14785,55.23,12.26,56.5743802441,0.0,72.051936,13.081398,73.2298057828,2.061936,0.601398,2.14785,69.99,12.48,71.0939554393,130.28
2019-05-09 11:30:00,58.00023776,12.87340268,59.4117166624,2.00023776,0.5834026800000001,2.083581,56.0,12.29,57.3327489311,133.81,57.74023776,12.85340268,59.1535714648,2.00023776,0.5834026800000001,2.083581,55.74,12.27,57.0745170807,0.0,72.58023776,12.68340268,73.6801168351,2.00023776,0.5834026800000001,2.083581,70.58,12.1,71.6096809098,130.72
2019-05-09 12:00:00,57.46144608,13.15083844,58.9471147494,2.4714460799999998,0.72083844,2.574423,54.99,12.43,56.3773447406,133.81,57.22144608,13.13083844,58.7087115309,2.4714460799999998,0.72083844,2.574423,54.75,12.41,56.1388510748,0.0,71.85144608,12.95083844,73.0092769454,2.4714460799999998,0.72083844,2.574423,69.38,12.23,70.4496792044,130.72
2019-05-09 12:30:00,57.59193536,13.26806448,59.1005292155,2.7019353600000002,0.7880644800000001,2.8145160000000002,54.89,12.48,56.2908740383,134.01,57.34193536,13.24806448,58.8524320933,2.7019353600000002,0.7880644800000001,2.8145160000000002,54.64,12.46,56.0426730269,0.0,72.04193536,13.05806448,73.2158008792,2.7019353600000002,0.7880644800000001,2.8145160000000002,69.34,12.27,70.417245757,131.07
2019-05-09 13:00:00,57.15770976,13.60724868,58.7550934103,2.52770976,0.73724868,2.633031,54.63,12.87,56.1255182604,134.59,56.90770976,13.58724868,58.507270974,2.52770976,0.73724868,2.633031,54.38,12.85,55.8776064269,0.0,71.55770976,13.35724868,72.7936942214,2.52770976,0.73724868,2.633031,69.03,12.62,70.1741070481,131.58
2019-05-09 13:30:00,56.86183584,14.05720212,58.573657104,2.32183584,0.67720212,2.418579,54.54,13.38,56.1572435221,134.92,56.61183584,14.03720212,58.3261776609,2.32183584,0.67720212,2.418579,54.29,13.36,55.9096923619,0.0,71.20183584,13.87720212,72.5415616434,2.32183584,0.67720212,2.418579,68.88,13.2,70.1334043092,132.06
2019-05-09 14:00:00,56.12817024,14.00321632,57.8486089876,1.5881702400000002,0.46321632,1.654344,54.54,13.54,56.1955798974,134.48,55.87817024,13.98321632,57.6012174179,1.5881702400000002,0.46321632,1.654344,54.29,13.52,55.9481411666,0.0,70.44817024,13.97321632,71.8205782801,1.5881702400000002,0.46321632,1.654344,68.86,13.51,70.1727846106,131.49
2019-05-09 14:30:00,56.30833984,13.84034912,57.9843461574,1.8183398400000002,0.53034912,1.894104,54.49,13.31,56.0920333024,134.11,56.04833984,13.83034912,57.7294981409,1.8183398400000002,0.53034912,1.894104,54.23,13.3,55.8371104195,0.0,70.58833984,13.76034912,71.9170419947,1.8183398400000002,0.53034912,1.894104,68.77,13.23,70.031034549,131.31
2019-05-09 15:00:00,56.34242624,13.76862432,58.0003793977,1.33242624,0.38862432,1.387944,55.01,13.38,56.6138189844,134.47,56.09242624,13.74862432,57.7527917263,1.33242624,0.38862432,1.387944,54.76,13.36,56.3661884466,0.0,70.76242624,13.67862432,72.0723645419,1.33242624,0.38862432,1.387944,69.43,13.29,70.6905156298,131.47
2019-05-09 15:30:00,56.02213632,13.86978976,57.7135237691,1.54213632,0.44978976,1.606392,54.48,13.42,56.1085269812,135.02,55.77213632,13.85978976,57.4684692844,1.54213632,0.44978976,1.606392,54.23,13.41,55.8634137876,0.0,70.31213632,13.78978976,71.6516211645,1.54213632,0.44978976,1.606392,68.77,13.34,70.0518986181,132.16
2019-05-09 16:00:00,56.41198656,13.90349608,58.1000811608,1.45198656,0.42349608,1.512486,54.96,13.48,56.5889741911,134.59,56.16198656,13.88349608,57.8525729572,1.45198656,0.42349608,1.512486,54.71,13.46,56.3414208199,0.0,70.84198656,13.80349608,72.1742583183,1.45198656,0.42349608,1.512486,69.39,13.38,70.6682142126,131.5
2019-05-09 16:30:00,56.74026816,14.35799488,58.528711312,1.57026816,0.45799488,1.6356959999999998,55.17,13.9,56.8941025063,134.68,56.50026816,14.33799488,58.2911519815,1.57026816,0.45799488,1.6356959999999998,54.93,13.88,56.6565027159,0.0,71.28026816,14.37799488,72.7159086152,1.57026816,0.45799488,1.6356959999999998,69.71,13.92,71.0862187769,131.61
2019-05-09 17:00:00,57.09677152,15.29780836,59.1106103726,1.70677152,0.49780836,1.777887,55.39,14.8,57.3331675385,135.3,56.84677152,15.26780836,58.8613744689,1.70677152,0.49780836,1.777887,55.14,14.77,57.0839075397,0.0,71.72677152,14.36780836,73.1516484418,1.70677152,0.49780836,1.777887,70.02,13.87,71.3805106454,132.27
2019-05-09 17:30:00,58.05821024,15.72156132,60.1491751116,1.54821024,0.45156132,1.612719,56.51,15.27,58.5367662243,135.9,57.80821024,15.70156132,59.9026560266,1.54821024,0.45156132,1.612719,56.26,15.25,58.2902230224,0.0,72.99821024,14.20156132,74.3668141187,1.54821024,0.45156132,1.612719,71.45,13.75,72.7610129121,132.81
2019-05-09 18:00:00,58.46925952,15.85561736,60.5809781258,1.21925952,0.35561736,1.270062,57.25,15.5,59.3111498793,136.13,58.21925952,15.82561736,60.3318518188,1.21925952,0.35561736,1.270062,57.0,15.47,59.0620089398,0.0,73.62925952,14.43561736,75.0310262893,1.21925952,0.35561736,1.270062,72.41,14.08,73.7662151666,133.04
2019-05-09 18:30:00,58.94947968,15.87484824,61.0495860853,0.8394796800000001,0.24484824,0.874458,58.11,15.63,60.1753188608,136.51,58.70947968,15.84484824,60.810050321,0.8394796800000001,0.24484824,0.874458,57.87,15.6,59.9357731242,0.0,74.27947968,14.56484824,75.6939621488,0.8394796800000001,0.24484824,0.874458,73.44,14.32,74.823098038,133.17
2019-05-09 19:00:00,58.05258656,16.38867108,60.3215661772,0.85258656,0.24867108000000002,0.888111,57.2,16.14,59.4334888762,136.51,57.81258656,16.36867108,60.0851775206,0.85258656,0.24867108000000002,0.888111,56.96,16.12,59.1970945233,0.0,73.13258656,15.10867108,74.6769519916,0.85258656,0.24867108000000002,0.888111,72.28,14.86,73.7917204028,133.44
2019-05-09 19:30:00,56.8226864,16.8962002,59.2815255447,0.9126864,0.2662002,0.950715,55.91,16.63,58.3308237555,135.92,56.5826864,16.8662002,59.0429429265,0.9126864,0.2662002,0.950715,55.67,16.6,58.0922447492,0.0,71.6626864,15.7962002,73.382971886,0.9126864,0.2662002,0.950715,70.75,15.53,72.4344075699,132.73
2019-05-09 20:00:00,55.67139776,17.17540768,58.260614119,0.84139776,0.24540768000000002,0.876456,54.83,16.93,57.3842643936,136.1,55.45139776,17.14540768,58.0415585426,0.84139776,0.24540768000000002,0.876456,54.61,16.9,57.1652175715,0.0,70.26139776,16.12540768,72.0880904729,0.84139776,0.24540768000000002,0.876456,69.42,15.88,71.2131364286,132.92
2019-05-09 20:30:00,54.57695232,17.03202776,57.172840529,0.72695232,0.21202776,0.757242,53.85,16.82,56.4157327348,134.54,54.33695232,16.99202776,56.9318311213,0.72695232,0.21202776,0.757242,53.61,16.78,56.1747318641,0.0,68.95695232,17.16202776,71.0605127346,0.72695232,0.21202776,0.757242,68.23,16.95,70.3038789826,131.72
2019-05-09 21:00:00,53.9330464,16.2813052,56.3369718125,0.5530463999999999,0.16130519999999998,0.5760900000000001,53.38,16.12,55.7609074532,133.64,53.7130464,16.2613052,56.1205969353,0.5530463999999999,0.16130519999999998,0.5760900000000001,53.16,16.1,55.5445370851,0.0,68.2330464,17.3113052,70.3948145019,0.5530463999999999,0.16130519999999998,0.5760900000000001,67.68,17.15,69.8190869319,131.05
2019-05-09 21:30:00,52.96336608,17.11139844,55.6589445022,0.55336608,0.16139844,0.576423,52.41,16.95,55.0827613687,134.53,52.74336608,17.07139844,55.4373097304,0.55336608,0.16139844,0.576423,52.19,16.91,54.8611356062,0.0,66.99336608,17.96139844,69.3593752325,0.55336608,0.16139844,0.576423,66.44,17.8,68.7830909454,131.59
2019-05-09 22:00:00,49.98208736,18.80102548,53.4011948926,0.55208736,0.16102548,0.575091,49.43,18.64,52.827781516900004,134.94,49.78208736,18.76102548,53.1999276219,0.55208736,0.16102548,0.575091,49.23,18.6,52.6265417826,0.0,63.21208736,18.81102548,65.951669183,0.55208736,0.16102548,0.575091,62.66,18.65,65.3765867876,131.97
2019-05-09 22:30:00,46.57176768,19.98093224,50.6770875053,0.55176768,0.16093224,0.574758,46.02,19.82,50.1066143338,135.45,46.38176768,19.94093224,50.486722529,0.55176768,0.16093224,0.574758,45.83,19.78,49.916302948,0.0,58.90176768,19.92093224,62.1792712818,0.55176768,0.16093224,0.574758,58.35,19.76,61.6050330736,132.4
2019-05-09 23:00:00,43.041448,21.100839,47.9354947032,0.5514479999999999,0.16083899999999998,0.574425,42.49,20.94,47.3696495659,135.76,42.861448,21.050839,47.7518748036,0.5514479999999999,0.16083899999999998,0.574425,42.31,20.89,47.1861017674,0.0,54.461448,21.360839,58.5007244489,0.5514479999999999,0.16083899999999998,0.574425,53.91,21.2,57.9286466267,132.73
2019-05-09 23:30:00,39.50176768,21.81093224,45.123235866,0.55176768,0.16093224,0.574758,38.95,21.65,44.5625964235,136.04,39.34176768,21.76093224,44.959013069,0.55176768,0.16093224,0.574758,38.79,21.6,44.3984695682,0.0,50.02176768,22.37093224,54.7963123861,0.55176768,0.16093224,0.574758,49.47,22.21,54.2269766814,133.1
2019-05-10 00:00:00,36.95240704,23.22111872,43.6428773187,0.55240704,0.16111872,0.5754239999999999,36.4,23.06,43.0897157104,136.92,36.80240704,23.15111872,43.4786322453,0.55240704,0.16111872,0.5754239999999999,36.25,22.99,42.9255471718,0.0,46.65240704,22.38111872,51.7432271682,0.55240704,0.16111872,0.5754239999999999,46.1,22.22,51.1755644815,133.96
2019-05-10 00:30:00,35.12080864,23.61065252,42.3194294851,0.55080864,0.16065252,0.573759,34.57,23.45,41.7730463337,137.66,34.97080864,23.56065252,42.167070139,0.55080864,0.16065252,0.573759,34.42,23.4,41.6208649598,0.0,44.34080864,22.99065252,49.9467457813,0.55080864,0.16065252,0.573759,43.79,22.83,49.3839346347,134.59
2019-05-10 01:00:00,34.21080864,25.84065252,42.8732871432,0.55080864,0.16065252,0.573759,33.66,25.68,42.3374302479,137.24,34.19080864,20.23065252,39.7277069165,0.55080864,0.16065252,0.573759,33.64,20.07,39.1721138056,0.0,43.09080864,24.74065252,49.6882045999,0.55080864,0.16065252,0.573759,42.54,24.58,49.1307235851,134.24
2019-05-10 01:30:00,35.34889056,31.35009308,47.2479883164,0.54889056,0.16009308,0.571761,34.8,31.19,46.731746169,136.13,35.65889056,10.86009308,37.2759721225,0.54889056,0.16009308,0.571761,35.11,10.7,36.7042517973,0.0,44.27889056,28.20009308,52.496337005,0.54889056,0.16009308,0.571761,43.73,28.04,51.9476130347,133.04
2019-05-10 02:00:00,37.0030464,30.3713052,47.8710938086,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.45,30.21,47.3418060492,136.13,37.3130464,9.9713052,38.6224074734,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.76,9.81,38.0464676416,0.0,46.4630464,28.6913052,54.607743726,0.5530463999999999,0.16130519999999998,0.5760900000000001,45.91,28.53,54.0526502588,133.04
2019-05-10 02:30:00,37.181448,30.320839,47.9772170206,0.5514479999999999,0.16083899999999998,0.574425,36.63,30.16,47.4487354942,136.13,37.491448,9.930839,38.7844071294,0.5514479999999999,0.16083899999999998,0.574425,36.94,9.77,38.2101622608,0.0,46.691448,28.690839,54.8019667426,0.5514479999999999,0.16083899999999998,0.574425,46.14,28.53,54.2481382169,133.04
2019-05-10 03:00:00,36.85112832,30.36074576,47.7470474643,0.55112832,0.16074576000000002,0.5740919999999999,36.3,30.2,47.220016942,136.13,37.16112832,9.98074576,38.4781073331,0.55112832,0.16074576000000002,0.5740919999999999,36.61,9.82,37.9041488494,0.0,46.28112832,28.75074576,54.4843851055,0.55112832,0.16074576000000002,0.5740919999999999,45.73,28.59,53.9316326473,133.04
2019-05-10 03:30:00,36.521767679999996,30.67093224,47.6921964156,0.55176768,0.16093224,0.574758,35.97,30.51,47.1667361601,136.13,36.84176768,10.250932240000001,38.2413056469,0.55176768,0.16093224,0.574758,36.29,10.09,37.6665926253,0.0,45.85176768,28.710932239999998,54.0990039601,0.55176768,0.16093224,0.574758,45.3,28.55,53.5461716652,133.04
2019-05-10 04:00:00,35.89016928,30.95046604,47.3923580236,0.55016928,0.16046604,0.573093,35.34,30.79,46.8715233377,136.13,36.21016928,10.49046604,37.6991543277,0.55016928,0.16046604,0.573093,35.66,10.33,37.1260622744,0.0,44.99016928,28.45046604,53.2310468593,0.55016928,0.16046604,0.573093,44.44,28.29,52.6805248645,133.21
2019-05-10 04:30:00,35.56016928,30.78046604,47.031507831,0.55016928,0.16046604,0.573093,35.01,30.62,46.5111223257,136.13,35.87016928,10.37046604,37.3391966981,0.55016928,0.16046604,0.573093,35.32,10.21,36.7661053145,0.0,44.60016928,28.64046604,53.0042582704,0.55016928,0.16046604,0.573093,44.05,28.48,52.4548653606,133.04
2019-05-10 05:00:00,35.49889056,30.87009308,47.0439568676,0.54889056,0.16009308,0.571761,34.95,30.71,46.5253328844,136.25,35.80889056,10.43009308,37.2969634796,0.54889056,0.16009308,0.571761,35.26,10.27,36.7252025182,0.0,44.51889056,28.55009308,52.8870440805,0.54889056,0.16009308,0.571761,43.97,28.39,52.3388287985,133.3
2019-05-10 05:30:00,36.2530464,30.8113052,47.577514662,0.5530463999999999,0.16130519999999998,0.5760900000000001,35.7,30.65,47.0522316155,136.45,36.5630464,10.2813052,37.981068951,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.01,10.12,37.4050063494,0.0,45.3930464,27.5513052,53.099934837,0.5530463999999999,0.16130519999999998,0.5760900000000001,44.84,27.39,52.5436742149,133.66
2019-05-10 06:00:00,37.33593344,30.19256392,48.0162768434,0.6259334400000001,0.18256392,0.652014,36.71,30.01,47.4154426321,136.1,37.65593344,9.76256392,38.9008608842,0.6259334400000001,0.18256392,0.652014,37.03,9.58,38.2491477029,0.0,46.78593344,27.42256392,54.2302552068,0.6259334400000001,0.18256392,0.652014,46.16,27.24,53.5981641477,133.06
2019-05-10 06:30:00,41.90500416,28.02354288,50.4117876017,0.83500416,0.24354288000000002,0.869796,41.07,27.78,49.5829940605,135.25,42.19500416,7.90354288,42.9288290793,0.83500416,0.24354288000000002,0.869796,41.36,7.66,42.0633474655,0.0,52.50500416,25.85354288,58.5250471276,0.83500416,0.24354288000000002,0.869796,51.67,25.61,57.6685442854,132.27
2019-05-10 07:00:00,46.49663232,26.36526776,53.4515122439,1.04663232,0.30526776,1.090242,45.45,26.06,52.3910879826,134.89,46.79663232,6.31526776,47.2208365383,1.04663232,0.30526776,1.090242,45.75,6.01,46.1430666514,0.0,58.22663232,23.71526776,62.8709363399,1.04663232,0.30526776,1.090242,57.18,23.41,61.7865721658,131.83
2019-05-10 07:30:00,51.44938944,23.72107192,56.6544696099,1.16938944,0.34107192000000003,1.218114,50.28,23.38,55.4500027051,133.62,51.74938944,4.04107192,51.9069318076,1.16938944,0.34107192000000003,1.218114,50.58,3.7,50.7151496103,0.0,64.53938944,21.94107192,68.1670259457,1.16938944,0.34107192000000003,1.218114,63.37,21.6,66.9501075429,130.66
2019-05-10 08:00:00,54.4092192,22.4606056,58.8629079971,1.5792191999999998,0.4606056,1.6450200000000001,52.83,22.0,57.2276934709,133.79,54.7092192,2.7806056,54.7798360072,1.5792191999999998,0.4606056,1.6450200000000001,53.13,2.32,53.1806289921,0.0,68.0892192,20.5206056,71.1142533214,1.5792191999999998,0.4606056,1.6450200000000001,66.51,20.06,69.4693004139,130.72
2019-05-10 08:30:00,55.14301472,21.63004596,59.233529024,2.26301472,0.66004596,2.357307,52.88,20.97,56.8861608829,132.89,55.44301472,2.16004596,55.4850761898,2.26301472,0.66004596,2.357307,53.18,1.5,53.2011503635,0.0,68.89301472,19.83004596,71.6901541356,2.26301472,0.66004596,2.357307,66.63,19.17,69.3328623381,130.0
2019-05-10 09:00:00,54.96073664,20.89438152,58.7984502442,2.62073664,0.76438152,2.729934,52.34,20.13,56.0775578998,132.54,55.26073664,1.52438152,55.2817578683,2.62073664,0.76438152,2.729934,52.64,0.76,52.6454860363,0.0,68.65073664,20.01438152,71.5087344934,2.62073664,0.76438152,2.729934,66.03,19.25,68.7788005129,129.78
2019-05-10 09:30:00,55.5098272,21.3061996,59.4583472455,2.9698272,0.8661996,3.09357,52.54,20.44,56.3759274868,133.04,55.8098272,1.8361996,55.8400254393,2.9698272,0.8661996,3.09357,52.84,0.97,52.848902543,0.0,69.1098272,19.0161996,71.6783374726,2.9698272,0.8661996,3.09357,66.14,18.15,68.585144893,129.95
2019-05-10 10:00:00,55.05232448,20.86109464,58.8722659682,3.19232448,0.93109464,3.325338,51.86,19.93,55.5577582341,133.04,55.36232448,1.42109464,55.3805605046,3.19232448,0.93109464,3.325338,52.17,0.49,52.1723010802,0.0,68.53232448,19.74109464,71.3189337849,3.19232448,0.93109464,3.325338,65.34,18.81,67.9936151414,129.95
2019-05-10 10:30:00,54.48486048,21.16766764,58.4522897314,4.65486048,1.35766764,4.848813,49.83,19.81,53.6233624459,133.04,54.78486048,1.74766764,54.8127291785,4.65486048,1.35766764,4.848813,50.13,0.39,50.1315170327,0.0,67.48486048,20.35766764,70.4885879114,4.65486048,1.35766764,4.848813,62.83,19.0,65.6399946679,129.95
2019-05-10 11:00:00,53.52300192,21.27962556,57.5980398842,5.07300192,1.4796255600000001,5.284377,48.45,19.8,52.3396837973,132.89,53.82300192,1.88962556,53.8561623256,5.07300192,1.4796255600000001,5.284377,48.75,0.41000000000000003,48.751724072100004,0.0,66.14300192,20.49962556,69.2468869415,5.07300192,1.4796255600000001,5.284377,61.07,19.02,63.9633121406,129.95
2019-05-10 11:30:00,52.84627776,22.21724768,57.3265659844,5.95627776,1.7372476799999998,6.204456,46.89,20.48,51.167396846,133.14,53.13627776,2.72724768,53.2062204455,5.95627776,1.7372476799999998,6.204456,47.18,0.99,47.1903856734,0.0,65.00627776,20.40724768,68.1342197877,5.95627776,1.7372476799999998,6.204456,59.05,18.67,61.9311827757,129.95
2019-05-10 12:00:00,52.70569984,22.06957912,57.1398032737,4.45569984,1.29957912,4.641354,48.25,20.77,52.5305187486,133.44,52.99569984,2.48957912,53.0541440957,4.45569984,1.29957912,4.641354,48.54,1.19,48.5545847475,0.0,65.07569984,19.66957912,67.9833733528,4.45569984,1.29957912,4.641354,60.62,18.37,63.3422552488,130.16
2019-05-10 12:30:00,52.62388256,22.15654908,57.0980357177,3.55388256,1.03654908,3.701961,49.07,21.12,53.4220862565,133.81,52.93388256,2.57654908,52.9965520391,3.55388256,1.03654908,3.701961,49.38,1.54,49.4040079346,0.0,65.25388256,19.86654908,68.2110618705,3.55388256,1.03654908,3.701961,61.7,18.83,64.5093706371,130.16
2019-05-10 13:00:00,52.56885728,22.79550004,57.298512876,3.85885728,1.12550004,4.019643,48.71,21.67,53.3127845831,134.07,52.86885728,3.10550004,52.9599867881,3.85885728,1.12550004,4.019643,49.01,1.98,49.0499796126,0.0,65.12885728,20.62550004,68.3167571135,3.85885728,1.12550004,4.019643,61.27,19.5,64.2982340348,130.72
2019-05-10 13:30:00,51.27716672,24.22125696,56.7099384196,6.10716672,1.78125696,6.361632,45.17,22.44,50.4369160437,134.81,51.58716672,4.32125696,51.7678378138,6.10716672,1.78125696,6.361632,45.48,2.54,45.550872659,0.0,63.09716672,22.13125696,66.8658730798,6.10716672,1.78125696,6.361632,56.99,20.35,60.5143173142,131.54
2019-05-10 14:00:00,50.1403632,24.7555226,55.9186187332,6.4303632,1.8755226,6.698295,43.71,22.88,49.336178409,135.05,50.4403632,4.8255226,50.6706612164,6.4303632,1.8755226,6.698295,44.01,2.95,44.1087587674,0.0,61.6503632,22.5955226,65.6606801995,6.4303632,1.8755226,6.698295,55.22,20.72,58.9793760564,131.54
