Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-10 14:30:00,50.41862624,24.29584932,55.9671882991,5.12862624,1.49584932,5.342319,45.29,22.8,50.7052669848,134.55,50.70862624,4.53584932,50.9110862603,5.12862624,1.49584932,5.342319,45.58,3.04,45.6812653065,0.0,62.18862624,22.31584932,66.0713429899,5.12862624,1.49584932,5.342319,57.06,20.82,60.7397398743,130.74
2019-05-10 15:00:00,50.37294304,25.06044172,56.2624131167,4.01294304,1.17044172,4.180149,46.36,23.89,52.1534437981,134.55,50.67294304,5.21044172,50.9401203302,4.01294304,1.17044172,4.180149,46.66,4.04,46.8345727001,133.39,62.38294304,22.79044172,66.4156293061,4.01294304,1.17044172,4.180149,58.37,21.62,62.2453315519,131.27
2019-05-10 15:30:00,50.74634112,25.44976616,56.7704301082,2.53634112,0.7397661600000001,2.642022,48.21,24.71,54.173685494,135.28,51.04634112,5.42976616,51.3343092122,2.53634112,0.7397661600000001,2.642022,48.51,4.69,48.7361898388,133.77,63.14634112,22.75976616,67.1227781942,2.53634112,0.7397661600000001,2.642022,60.61,22.02,64.486064386,131.73
2019-05-10 16:00:00,51.9814064,25.3491602,57.832919122,2.1914064,0.6391602,2.282715,49.79,24.71,55.5844240773,135.16,52.2814064,5.3491602,52.5543430176,2.1914064,0.6391602,2.282715,50.09,4.71,50.3109550694,133.67,64.6614064,22.1391602,68.3464694918,2.1914064,0.6391602,2.282715,62.47,21.5,66.066261435,131.88
2019-05-10 16:30:00,52.56526304,25.46445172,58.4084341501,1.69526304,0.49445172,1.765899,50.87,24.97,56.6679609656,135.36,52.88526304,5.37445172,53.1576502312,1.69526304,0.49445172,1.765899,51.19,4.88,51.4220818326,133.85,65.53526304,21.92445172,69.1053708835,1.69526304,0.49445172,1.765899,63.84,21.43,67.3408531279,132.23
2019-05-10 17:00:00,52.90334528,24.91055904,58.4747799782,1.3733452800000001,0.40055904000000003,1.430568,51.53,24.51,57.0620802285,135.36,53.21334528,4.75055904,53.4249747504,1.3733452800000001,0.40055904000000003,1.430568,51.84,4.35,52.0221885353,133.92,66.04334528,21.16055904,69.3505062322,1.3733452800000001,0.40055904000000003,1.430568,64.67,20.76,67.9204424308,132.23
2019-05-10 17:30:00,52.952136,26.173123,59.0674282032,1.862136,0.543123,1.939725,51.09,25.63,57.1584202021,136.01,53.262136,5.903123,53.5882635699,1.862136,0.543123,1.939725,51.4,5.36,51.6787151543,134.16,65.452136,22.573123,69.2353088311,1.862136,0.543123,1.939725,63.59,22.03,67.2979123005,132.37
2019-05-10 18:00:00,53.2834144,26.8168292,59.6511909224,2.1834144,0.6368292,2.27439,51.1,26.18,57.4160465375,136.34,53.6134144,6.4368292,53.9984349197,2.1834144,0.6368292,2.27439,51.43,5.8,51.7560131772,134.52,62.5834144,24.8168292,67.3242806832,2.1834144,0.6368292,2.27439,60.4,24.18,65.0602213338,133.05
2019-05-10 18:30:00,52.54012768,27.03878724,59.0894324904,2.19012768,0.63878724,2.281383,50.35,26.4,56.8514071945,136.13,52.86012768,6.70878724,53.2841526589,2.19012768,0.63878724,2.281383,50.67,6.07,51.03228194,134.32,61.71012768,25.10878724,66.6227517815,2.19012768,0.63878724,2.281383,59.52,24.47,64.3537978677,133.05
2019-05-10 19:00:00,52.1177504,27.1889272,58.78348126,1.8477504,0.5389271999999999,1.9247400000000001,50.27,26.65,56.8972354337,136.13,52.4477504,6.8289272,52.8904600918,1.8477504,0.5389271999999999,1.9247400000000001,50.6,6.29,50.9894508698,134.39,61.2877504,25.3089272,66.3078437676,1.8477504,0.5389271999999999,1.9247400000000001,59.44,24.77,64.3946154581,133.05
2019-05-10 19:30:00,51.6146144,27.2471792,58.3650340017,0.9846144,0.28717919999999997,1.02564,50.63,26.96,57.3606005896,135.82,51.9446144,6.9971792,52.4137718727,0.9846144,0.28717919999999997,1.02564,50.96,6.71,51.3998608948,134.17,60.8546144,25.4771792,65.9724999811,0.9846144,0.28717919999999997,1.02564,59.87,25.19,64.9534679598,132.69
2019-05-10 20:00:00,51.24869056,26.51836808,57.703137954,0.74869056,0.21836808,0.779886,50.5,26.3,56.9380364958,134.57,51.55869056,6.68836808,51.9906995513,0.74869056,0.21836808,0.779886,50.81,6.47,51.2202791871,133.2,60.57869056,26.22836808,66.0129157219,0.74869056,0.21836808,0.779886,59.83,26.01,65.2391676832,131.55
2019-05-10 20:30:00,51.37387552,26.79613036,57.9422789353,0.60387552,0.17613036,0.629037,50.77,26.62,57.325537939,134.3,51.69387552,7.02613036,52.1691793506,0.60387552,0.17613036,0.629037,51.09,6.85,51.5471686904,133.0,60.61387552,25.56613036,65.7850205376,0.60387552,0.17613036,0.629037,60.01,25.39,65.1602041126,131.15
2019-05-10 21:00:00,51.01044896,27.04221428,57.735147495,0.59044896,0.17221428,0.615051,50.42,26.87,57.1329440866,134.22,51.32044896,7.28221428,51.834536038,0.59044896,0.17221428,0.615051,50.73,7.11,51.2258235659,133.04,60.19044896,25.74221428,65.4641256112,0.59044896,0.17221428,0.615051,59.6,25.57,64.8535650524,131.15
2019-05-10 21:30:00,49.96524416,27.54361288,57.0541517723,0.59524416,0.17361288,0.620046,49.37,27.37,56.4492143435,134.5,50.28524416,7.74361288,50.8779846364,0.59524416,0.17361288,0.620046,49.69,7.57,50.2633166435,133.04,58.95524416,26.33361288,64.5691875532,0.59524416,0.17361288,0.620046,58.36,26.16,63.9549466421,131.38
2019-05-10 22:00:00,48.00798144,28.71857792,55.9421397489,0.57798144,0.16857792,0.6020639999999999,47.43,28.55,55.3597994939,134.86,48.33798144,8.76857792,49.1268603559,0.57798144,0.16857792,0.6020639999999999,47.76,8.6,48.5281114407,133.38,56.59798144,26.71857792,62.5876498133,0.57798144,0.16857792,0.6020639999999999,56.02,26.55,61.9930875179,131.56
2019-05-10 22:30:00,45.13633312,29.66934716,54.0144307424,0.54633312,0.15934716000000002,0.569097,44.59,29.51,53.4706293212,135.36,45.46633312,9.55934716,46.460397819,0.54633312,0.15934716000000002,0.569097,44.92,9.4,45.8929885712,133.73,53.25633312,27.68934716,60.0244697064,0.54633312,0.15934716000000002,0.569097,52.71,27.53,59.466335014,132.15
2019-05-10 23:00:00,42.24377568,30.22860124,51.9452107189,0.54377568,0.15860124,0.566433,41.7,30.07,51.4110386979,135.54,42.57377568,10.03860124,43.7412835946,0.54377568,0.15860124,0.566433,42.03,9.88,43.1756331743,133.91,49.97377568,29.17860124,57.8685495415,0.54377568,0.15860124,0.566433,49.43,29.02,57.3191529944,132.45
2019-05-10 23:30:00,39.46473472,30.91888096,50.1342446471,0.54473472,0.15888096000000002,0.5674319999999999,38.92,30.76,49.6079025963,135.99,39.78473472,10.588880960000001,41.169764594,0.54473472,0.15888096000000002,0.5674319999999999,39.24,10.43,40.6024937658,134.16,46.68473472,29.98888096,55.4869123047,0.54473472,0.15888096000000002,0.5674319999999999,46.14,29.83,54.9429567825,132.89
2019-05-11 00:00:00,37.0950544,31.4789742,48.6515043716,0.5450543999999999,0.15897419999999998,0.567765,36.55,31.32,48.133615073,136.13,37.4150544,11.1089742,39.0294197181,0.5450543999999999,0.15897419999999998,0.567765,36.87,10.95,38.4616614306,134.28,43.9050544,30.6989742,53.573135234,0.5450543999999999,0.15897419999999998,0.567765,43.36,30.54,53.0356597018,133.04
2019-05-11 00:30:00,35.48409536,32.36869448,48.0297137807,0.54409536,0.15869448,0.566766,34.94,32.21,47.5214446329,136.55,35.80409536,11.85869448,37.7168646539,0.54409536,0.15869448,0.566766,35.26,11.7,37.1504724061,134.51,41.88409536,30.37869448,51.7411105644,0.54409536,0.15869448,0.566766,41.34,30.22,51.2078509606,133.35
2019-05-11 01:00:00,34.40441504,33.26878772,47.8589177751,0.54441504,0.15878772,0.567099,33.86,33.11,47.357910638,136.96,34.72441504,12.64878772,36.9564179901,0.54441504,0.15878772,0.567099,34.18,12.49,36.3905550933,134.86,40.45441504,29.77878772,50.2328169059,0.54441504,0.15878772,0.567099,39.91,29.62,49.7006287687,133.81
2019-05-11 01:30:00,35.47761184,33.42972012,48.7463550347,0.54761184,0.15972012,0.570429,34.93,33.27,48.2389655776,137.4,35.79761184,12.74972012,38.0003207432,0.54761184,0.15972012,0.570429,35.25,12.59,37.430877628,135.09,41.717611840000004,29.92972012,51.3434249354,0.54761184,0.15972012,0.570429,41.17,29.77,50.8057260552,133.81
2019-05-11 02:00:00,36.70537408,33.17906744,49.4786317772,0.54537408,0.15906744,0.568098,36.16,33.02,48.9680099657,136.91,37.02537408,12.54906744,39.0942120956,0.54537408,0.15906744,0.568098,36.48,12.39,38.5266466228,134.87,43.16537408,29.63906744,52.361472842,0.54537408,0.15906744,0.568098,42.62,29.48,51.8221458452,133.81
2019-05-11 02:30:00,36.8466528,33.0594404,49.5035596914,0.5466527999999999,0.15944039999999998,0.56943,36.3,32.9,48.9908154658,136.91,37.1666528,12.4394404,39.1931085501,0.5466527999999999,0.15944039999999998,0.56943,36.62,12.28,38.6241219965,134.81,43.3266528,29.4994404,52.4157974924,0.5466527999999999,0.15944039999999998,0.56943,42.78,29.34,51.8745024073,133.81
2019-05-11 03:00:00,36.16473472,33.14888096,49.0584992256,0.54473472,0.15888096000000002,0.5674319999999999,35.62,32.99,48.55022657,136.91,36.49473472,12.50888096,38.5789808724,0.54473472,0.15888096000000002,0.5674319999999999,35.95,12.35,38.0121691041,134.88,42.53473472,29.59888096,51.8198553817,0.54473472,0.15888096000000002,0.5674319999999999,41.99,29.44,51.2822942155,133.81
2019-05-11 03:30:00,35.45409536,33.39869448,48.707963114500004,0.54409536,0.15869448,0.566766,34.91,33.24,48.2037934192,137.12,35.76409536,12.71869448,37.9583417208,0.54409536,0.15869448,0.566766,35.22,12.56,37.3925393628,134.95,41.67409536,29.89869448,51.2899810458,0.54409536,0.15869448,0.566766,41.13,29.74,50.7557336663,133.81
2019-05-11 04:00:00,34.74409536,33.46869448,48.2421565913,0.54409536,0.15869448,0.566766,34.2,33.31,47.7409268867,137.12,35.08409536,12.75869448,37.3319974293,0.54409536,0.15869448,0.566766,34.54,12.6,36.76644666,134.95,40.86409536,29.98869448,50.6872379027,0.54409536,0.15869448,0.566766,40.32,29.83,50.1550725251,133.87
2019-05-11 04:30:00,34.05281664,33.37832152,47.6834003466,0.54281664,0.15832152,0.565434,33.51,33.22,47.1856810908,137.68,34.37281664,12.61832152,36.6157419937,0.54281664,0.15832152,0.565434,33.83,12.46,36.0516365787,135.13,40.18281664,31.08832152,50.8049455078,0.54281664,0.15832152,0.565434,39.64,30.93,50.2791656653,134.56
2019-05-11 05:00:00,33.79441504,33.44878772,47.5487527474,0.54441504,0.15878772,0.567099,33.25,33.29,47.0508937216,137.68,34.11441504,12.64878772,36.3838582933,0.54441504,0.15878772,0.567099,33.57,12.49,35.8182216197,135.22,39.88441504,31.25878772,50.6742377625,0.54441504,0.15878772,0.567099,39.34,31.1,50.1482362601,134.56
2019-05-11 05:30:00,33.79249696,33.43822828,47.5399617301,0.54249696,0.15822828,0.565101,33.25,33.28,47.0438189351,137.68,34.11249696,12.53822828,36.3437699922,0.54249696,0.15822828,0.565101,33.57,12.38,35.7800125769,135.43,39.89249696,31.19822828,50.6432696566,0.54249696,0.15822828,0.565101,39.35,31.04,50.1188996288,134.56
2019-05-11 06:00:00,33.19327616,48.44428888,58.7251454432,0.56327616,0.16428888,0.586746,32.63,48.28,58.272423152,136.78,34.10327616,7.32428888,34.8809210378,0.56327616,0.16428888,0.586746,33.54,7.16,34.2957315128,134.76,40.31327616,24.83428888,47.3487290107,0.56327616,0.16428888,0.586746,39.75,24.67,46.7832384514,134.02
2019-05-11 06:30:00,34.7000592,58.0658506,67.6441949792,0.7400591999999999,0.2158506,0.770895,33.96,57.85,67.0813245248,135.44,36.0400592,4.3558506,36.3023319029,0.7400591999999999,0.2158506,0.770895,35.3,4.14,35.5419414214,133.79,42.9100592,19.6958506,47.2144015254,0.7400591999999999,0.2158506,0.770895,42.17,19.48,46.4519030827,132.86
2019-05-11 07:00:00,36.55597312,56.95424216,67.6766198238,0.90597312,0.26424216,0.943722,35.65,56.69,66.9677429812,134.59,37.92597312,4.89424216,38.240463431,0.90597312,0.26424216,0.943722,37.02,4.63,37.3084078996,133.3,45.03597312,18.45424216,48.6702982173,0.90597312,0.26424216,0.943722,44.13,18.19,47.7318866168,132.18
2019-05-11 07:30:00,39.07500384,56.40687612,68.6191780679,1.15500384,0.33687612,1.2031290000000001,37.92,56.07,67.6887826748,134.59,40.46500384,5.70687612,40.8654495977,1.15500384,0.33687612,1.2031290000000001,39.31,5.37,39.6750929426,133.3,47.98500384,17.66687612,51.1339330129,1.15500384,0.33687612,1.2031290000000001,46.83,17.33,49.9337340883,132.18
2019-05-11 08:00:00,41.1685296,55.3749878,69.0017181183,1.8685296,0.5449878,1.9463849999999998,39.3,54.83,67.4597576337,134.15,42.5585296,6.6749878,43.078810381,1.8685296,0.5449878,1.9463849999999998,40.69,6.13,41.1491555199,132.97,50.3385296,16.9949878,53.1300025655,1.8685296,0.5449878,1.9463849999999998,48.47,16.45,51.185382679,131.38
2019-05-11 08:30:00,43.5035632,54.0431226,69.3773674296,3.2335632,0.9431225999999999,3.368295,40.27,53.1,66.642950865,133.16,44.9135632,7.9731226,45.6157740624,3.2335632,0.9431225999999999,3.368295,41.68,7.03,42.2687035524,132.38,52.9135632,16.9631226,55.5661110648,3.2335632,0.9431225999999999,3.368295,49.68,16.02,52.1990689572,130.65
2019-05-11 09:00:00,45.042584,52.895337,69.4748231357,3.412584,0.9953369999999999,3.5547750000000002,41.63,51.9,66.5332014862,132.62,46.452584,8.785337,47.2760479152,3.412584,0.9953369999999999,3.5547750000000002,43.04,7.79,43.739292404,132.17,54.752584,16.245337,57.1117888787,3.412584,0.9953369999999999,3.5547750000000002,51.34,15.25,53.557054624,129.99
2019-05-11 09:30:00,45.9177376,52.9885068,70.1157648407,4.6577376,1.3585068,4.85181,41.26,51.63,66.0911832244,132.74,47.3177376,9.4685068,48.2557863122,4.6577376,1.3585068,4.85181,42.66,8.11,43.4240451824,132.31,55.5477376,16.4385068,57.9290571155,4.6577376,1.3585068,4.85181,50.89,15.08,53.0772879865,130.37
2019-05-11 10:00:00,46.23480032,52.86181676,70.2284018884,4.87480032,1.42181676,5.077917,41.36,51.44,66.0054785605,133.04,47.66480032,9.92181676,48.686503647,4.87480032,1.42181676,5.077917,42.79,8.5,43.6260713336,132.45,55.87480032,15.92181676,58.0990323477,4.87480032,1.42181676,5.077917,51.0,14.5,53.0212221662,130.72
2019-05-11 10:30:00,46.53143328,52.19041804,69.9214846687,5.28143328,1.54041804,5.501493,41.25,50.65,65.3221631608,133.04,47.92143328,10.57041804,49.0733889715,5.28143328,1.54041804,5.501493,42.64,9.03,43.5856685162,132.24,56.15143328,15.70041804,58.3051162938,5.28143328,1.54041804,5.501493,50.87,14.16,52.8040007954,130.03
2019-05-11 11:00:00,46.41392096,51.92156028,69.6426627922,5.11392096,1.49156028,5.327001,41.3,50.43,65.1833943578,132.95,47.83392096,10.66156028,49.0076816633,5.11392096,1.49156028,5.327001,42.72,9.17,43.6931035748,132.24,56.13392096,16.20156028,58.425231175,5.11392096,1.49156028,5.327001,51.02,14.71,53.0982532669,130.22
2019-05-11 11:30:00,46.0083264,52.6665952,69.9323698161,5.2683264,1.5365951999999998,5.48784,40.74,51.13,65.3760238926,133.04,47.4183264,10.2565952,48.5148989865,5.2683264,1.5365951999999998,5.48784,42.15,8.72,43.0425475547,132.47,55.5183264,15.7465952,57.7082301466,5.2683264,1.5365951999999998,5.48784,50.25,14.21,52.2205572548,130.72
2019-05-11 12:00:00,45.28416992,53.20204956,69.8649706414,5.90416992,1.7220495599999999,6.150177,39.38,51.48,64.814927293,133.24,46.66416992,10.20204956,47.7663748839,5.90416992,1.7220495599999999,6.150177,40.76,8.48,41.63277555,132.53,54.53416992,16.25204956,56.9043478459,5.90416992,1.7220495599999999,6.150177,48.63,14.53,50.7542884888,130.72
2019-05-11 12:30:00,45.44384992,53.18528956,69.9558326456,6.22384992,1.81528956,6.4831769999999995,39.22,51.37,64.630374438,133.35,46.83384992,10.43528956,47.9823380686,6.22384992,1.81528956,6.4831769999999995,40.61,8.62,41.5147744785,132.41,54.66384992,16.21528956,57.0181734501,6.22384992,1.81528956,6.4831769999999995,48.44,14.4,50.5350729692,130.72
2019-05-11 13:00:00,45.74304192,53.03797056,70.0389334957,5.03304192,1.46797056,5.242752,40.71,51.57,65.7021232534,133.04,47.13304192,9.74797056,48.1305160025,5.03304192,1.46797056,5.242752,42.1,8.28,42.9065076649,132.45,55.23304192,16.21797056,57.5648459463,5.03304192,1.46797056,5.242752,50.2,14.75,52.3221033599,130.72
2019-05-11 13:30:00,45.57558144,52.92787792,69.8462159656,2.97558144,0.86787792,3.099564,42.6,52.06,67.268146994,133.38,47.02558144,8.79787792,47.8414879123,2.97558144,0.86787792,3.099564,44.05,7.93,44.7580987085,132.53,55.47558144,16.07787792,57.7584478195,2.97558144,0.86787792,3.099564,52.5,15.21,54.6588885727,130.72
2019-05-11 14:00:00,44.39585952,54.04629236,69.9427913397,4.61585952,1.34629236,4.808187,39.78,52.7,66.0283151383,133.89,45.78585952,9.04629236,46.6709796067,4.61585952,1.34629236,4.808187,41.17,7.7,41.8838739851,132.81,53.74585952,17.02629236,56.3782941128,4.61585952,1.34629236,4.808187,49.13,15.68,51.5714969726,131.34
2019-05-11 14:30:00,42.69374208,54.90734144,69.5526545633,4.17374208,1.21734144,4.3476479999999995,38.52,53.69,66.0787900918,134.42,44.09374208,8.29734144,44.8676271446,4.17374208,1.21734144,4.3476479999999995,39.92,7.08,40.5429747305,133.11,51.84374208,17.77734144,54.8070019389,4.17374208,1.21734144,4.3476479999999995,47.67,16.56,50.4644676976,131.58
2019-05-11 15:00:00,41.96586688,55.82337784,69.8382667057,7.24586688,2.11337784,7.547778,34.72,53.71,63.9550037135,134.59,43.31586688,9.46337784,44.3375669575,7.24586688,2.11337784,7.547778,36.07,7.35,36.8112401312,133.28,50.37586688,18.52337784,53.6734896435,7.24586688,2.11337784,7.547778,43.13,16.41,46.1463433004,132.21
2019-05-11 15:30:00,41.84725664,56.43836652,70.2601032147,6.09725664,1.77836652,6.351309,35.75,54.66,65.3129244484,135.08,43.20725664,8.47836652,44.0312357901,6.09725664,1.77836652,6.351309,37.11,6.7,37.7099734818,133.54,50.41725664,18.36836652,53.6590780364,6.09725664,1.77836652,6.351309,44.32,16.59,47.3232553825,132.27
2019-05-11 16:00:00,42.18973632,55.62908976,69.8181171207,3.93973632,1.14908976,4.103892,38.25,54.48,66.5667552161,134.68,43.58973632,8.06908976,44.3302980139,3.93973632,1.14908976,4.103892,39.65,6.92,40.249334156,133.54,51.34973632,18.09908976,54.4460510072,3.93973632,1.14908976,4.103892,47.41,16.95,50.3488887663,132.27
2019-05-11 16:30:00,41.7891872,55.0926796,69.1486768662,3.6091872,1.0526796,3.75957,38.18,54.04,66.166713686,134.68,43.1891872,8.2726796,43.9743461436,3.6091872,1.0526796,3.75957,39.58,7.22,40.2331306264,133.33,51.0591872,18.7326796,54.3870745906,3.6091872,1.0526796,3.75957,47.45,17.68,50.6367939348,132.27
2019-05-11 17:00:00,43.8811648,54.6457564,70.0836308758,4.0311648,1.1757564,4.19913,39.85,53.47,66.6863059406,134.59,45.2811648,8.6857564,46.1066833538,4.0311648,1.1757564,4.19913,41.25,7.51,41.9280645869,133.16,53.4511648,18.6457564,56.6099924943,4.0311648,1.1757564,4.19913,49.42,17.47,52.416956226,132.27
2019-05-11 17:30:00,45.56279552,53.68081536,70.4102142683,1.68279552,0.49081536000000003,1.7529119999999998,43.88,53.19,68.95382875519999,134.15,47.03279552,8.00081536,47.7084573304,1.68279552,0.49081536000000003,1.7529119999999998,45.35,7.51,45.9676255641,132.95,55.93279552,17.82081536,58.7031436533,1.68279552,0.49081536000000003,1.7529119999999998,54.25,17.33,56.9507805039,131.98
2019-05-11 18:00:00,45.28617088,54.27929984,70.6900252093,2.94617088,0.85929984,3.068928,42.34,53.42,68.1643015075,133.81,46.72617088,8.05929984,47.4161086448,2.94617088,0.85929984,3.068928,43.78,7.2,44.3681011539,132.95,55.36617088,18.52929984,58.3844827884,2.94617088,0.85929984,3.068928,52.42,17.67,55.3180377454,131.7
2019-05-11 18:30:00,45.12312416,54.30132788,70.6026241969,2.71312416,0.79132788,2.826171,42.41,53.51,68.2783142733,133.81,46.57312416,7.91132788,47.2402900377,2.71312416,0.79132788,2.826171,43.86,7.12,44.4341535308,132.86,55.22312416,18.56132788,58.2590450888,2.71312416,0.79132788,2.826171,52.51,17.77,55.4353046352,131.49
2019-05-11 19:00:00,44.8095984,54.3232162,70.4195422243,1.9995984,0.5832162,2.082915,42.81,53.74,68.7072317882,133.81,46.2695984,7.4232162,46.8612833248,1.9995984,0.5832162,2.082915,44.27,6.84,44.7952955119,132.86,54.9395984,18.3832162,57.9336008738,1.9995984,0.5832162,2.082915,52.94,17.8,55.8523374623,131.49
2019-05-11 19:30:00,44.37689184,54.16951012,70.0260262761,1.26689184,0.36951012,1.319679,43.11,53.8,68.9413671173,133.09,45.83689184,6.65951012,46.3181360656,1.26689184,0.36951012,1.319679,44.57,6.29,45.0116540465,132.49,54.43689184,17.56951012,57.2019482103,1.26689184,0.36951012,1.319679,53.17,17.2,55.882813995,130.72
2019-05-11 20:00:00,44.2387504,54.1075522,69.8905876498,0.8487504,0.2475522,0.884115,43.39,53.86,69.1635142253,133.41,45.6987504,6.5575522,46.1668417696,0.8487504,0.2475522,0.884115,44.85,6.31,45.2917056424,132.49,54.3587504,17.4575522,57.0932559403,0.8487504,0.2475522,0.884115,53.51,17.21,56.2094671741,130.72
2019-05-11 20:30:00,43.96640288,54.57895084,70.084994521,0.71640288,0.20895084,0.7462529999999999,43.25,54.37,69.474163543,133.76,45.41640288,6.18895084,45.836151268,0.71640288,0.20895084,0.7462529999999999,44.7,5.98,45.098230564,132.7,54.04640288,17.88895084,56.930029215,0.71640288,0.20895084,0.7462529999999999,53.33,17.68,56.1842620313,131.32
2019-05-11 21:00:00,43.70282656,54.35874108,69.7481883717,0.61282656,0.17874108,0.638361,43.09,54.18,69.2258658306,133.33,45.15282656,5.89874108,45.5365006636,0.61282656,0.17874108,0.638361,44.54,5.72,44.9057902725,132.44,53.75282656,17.98874108,56.6829883548,0.61282656,0.17874108,0.638361,53.14,17.81,56.045122,130.88
2019-05-11 21:30:00,44.61948992,53.37193456,69.5662438213,0.58948992,0.17193456000000001,0.6140519999999999,44.03,53.2,69.0570843578,132.57,46.06948992,6.24193456,46.4904253426,0.58948992,0.17193456000000001,0.6140519999999999,45.48,6.07,45.8832790894,131.92,54.87948992,18.02193456,57.762864707,0.58948992,0.17193456000000001,0.6140519999999999,54.29,17.85,57.1491609737,130.07
2019-05-11 22:00:00,43.83483456,53.78641008,69.3863864904,0.60483456,0.17641008,0.6300359999999999,43.23,53.61,68.8684615771,132.71,45.28483456,6.03641008,45.6853859323,0.60483456,0.17641008,0.6300359999999999,44.68,5.86,45.0626452841,132.07,53.94483456,18.30641008,56.9663920722,0.60483456,0.17641008,0.6300359999999999,53.34,18.13,56.3369550118,130.19
2019-05-11 22:30:00,41.7010384,54.6136362,68.7140878032,0.5610383999999999,0.16363619999999998,0.584415,41.14,54.45,68.2444290767,133.31,43.1310384,5.7836362,43.5170876916,0.5610383999999999,0.16363619999999998,0.584415,42.57,5.62,42.9393677177,132.52,51.5210384,19.5836362,55.1174763993,0.5610383999999999,0.16363619999999998,0.584415,50.96,19.42,54.5349245897,130.92
2019-05-11 23:00:00,39.48533408,55.84072244,68.3906272089,0.58533408,0.17072244,0.609723,38.9,55.67,67.9143497355,134.25,40.90533408,5.44072244,41.2655766574,0.58533408,0.17072244,0.609723,40.32,5.27,40.6629475075,133.11,48.88533408,20.11072244,52.8603541908,0.58533408,0.17072244,0.609723,48.3,19.94,52.254125196,132.06
2019-05-11 23:30:00,37.14437504,57.63044272,68.5636385062,0.58437504,0.17044272,0.6087239999999999,36.56,57.46,68.1049572351,135.41,38.55437504,4.64044272,38.8326350299,0.58437504,0.17044272,0.6087239999999999,37.97,4.47,38.2322089344,133.89,46.00437504,20.14044272,50.2199159276,0.58437504,0.17044272,0.6087239999999999,45.42,19.97,49.6163007488,132.94
2019-05-12 00:00:00,35.06309632,58.37006976,68.0917452217,0.58309632,0.17006976000000001,0.6073919999999999,34.48,58.2,67.6469541073,135.79,36.43309632,4.21006976,36.6755394622,0.58309632,0.17006976000000001,0.6073919999999999,35.85,4.04,36.0769192144,134.12,43.51309632,20.81006976,48.2332722793,0.58309632,0.17006976000000001,0.6073919999999999,42.93,20.64,47.6339637234,133.17
2019-05-12 00:30:00,33.78277664,58.78997652,67.8051424062,0.58277664,0.16997652,0.607059,33.2,58.62,67.3687197444,136.13,35.15277664,4.15997652,35.3980664747,0.58277664,0.16997652,0.607059,34.57,3.99,34.7994971228,134.37,41.97277664,20.82997652,46.8572502468,0.58277664,0.16997652,0.607059,41.39,20.66,46.2597849109,133.6
2019-05-12 01:00:00,32.80524416,59.47361288,67.9212387505,0.59524416,0.17361288,0.620046,32.21,59.3,67.4831393757,136.13,34.15524416,3.64361288,34.3490410121,0.59524416,0.17361288,0.620046,33.56,3.47,33.7389166987,134.51,40.67524416,20.38361288,45.4968917786,0.59524416,0.17361288,0.620046,40.08,20.21,44.8870861162,133.81
2019-05-12 01:30:00,33.78396544,59.46323992,68.3903006473,0.5939654400000001,0.17323992,0.618714,33.19,59.29,67.9476283618,136.13,35.15396544,3.54323992,35.3320794079,0.5939654400000001,0.17323992,0.618714,34.56,3.37,34.7239182697,134.43,41.86396544,20.44323992,46.5888147605,0.5939654400000001,0.17323992,0.618714,41.27,20.27,45.9791887706,133.81
2019-05-12 02:00:00,35.1209984,59.1752912,68.8127867276,0.6009983999999999,0.17529119999999998,0.62604,34.52,59.0,68.3566412282,136.13,36.5009984,3.6852912,36.6865677793,0.6009983999999999,0.17529119999999998,0.62604,35.9,3.51,36.0711810175,134.34,43.4309984,20.2052912,47.9009959656,0.6009983999999999,0.17529119999999998,0.62604,42.83,20.03,47.2822355647,133.81
2019-05-12 02:30:00,35.13483456,59.20641008,68.8466091694,0.60483456,0.17641008,0.6300359999999999,34.53,59.03,68.3875851306,136.13,36.50483456,3.5864100800000003,36.680584558,0.60483456,0.17641008,0.6300359999999999,35.9,3.41,36.0615875968,134.29,43.44483456,20.29641008,47.9520376218,0.60483456,0.17641008,0.6300359999999999,42.84,20.12,47.3294834115,133.21
2019-05-12 03:00:00,34.49241696,59.36153828,68.6550730442,0.62241696,0.18153828,0.648351,33.87,59.18,68.1868704371,136.13,35.86241696,3.6015382799999998,36.0428082729,0.62241696,0.18153828,0.648351,35.24,3.42,35.4055645344,134.34,42.69241696,20.36153828,47.2994155039,0.62241696,0.18153828,0.648351,42.07,20.18,46.6595895824,133.53
2019-05-12 03:30:00,33.93753184,59.99303012,68.9269158629,0.6275318400000001,0.18303012,0.653679,33.31,59.81,68.4601504527,136.47,35.30753184,3.26303012,35.4579916267,0.6275318400000001,0.18303012,0.653679,34.68,3.08,34.8165018346,134.6,41.95753184,20.07303012,46.5119448777,0.6275318400000001,0.18303012,0.653679,41.33,19.89,45.8669924892,133.81
2019-05-12 04:00:00,33.39072864,60.63396252,69.220070572,0.6307286400000001,0.18396252,0.657009,32.76,60.45,68.756236808,136.91,34.75072864,2.84396252,34.8669078616,0.6307286400000001,0.18396252,0.657009,34.12,2.66,34.2235299173,134.87,41.24072864,19.90396252,45.7926350274,0.6307286400000001,0.18396252,0.657009,40.61,19.72,45.1447726764,133.81
2019-05-12 04:30:00,32.77913024,60.74349632,69.0235012475,0.6291302400000001,0.18349632,0.6553439999999999,32.15,60.56,68.5648313642,136.91,34.14913024,2.79349632,34.2631977176,0.6291302400000001,0.18349632,0.6553439999999999,33.52,2.61,33.6214589213,134.87,40.50913024,19.99349632,45.1744344502,0.6291302400000001,0.18349632,0.6553439999999999,39.88,19.81,44.5292095147,133.81
2019-05-12 05:00:00,32.3325568,60.8874124,68.9396200888,0.6425567999999999,0.18741239999999998,0.6693300000000001,31.69,60.7,68.4744193112,137.0,33.6925568,2.8274124,33.8109840821,0.6425567999999999,0.18741239999999998,0.6693300000000001,33.05,2.64,33.1552725822,134.95,39.9925568,20.1474124,44.7808310086,0.6425567999999999,0.18741239999999998,0.6693300000000001,39.35,19.96,44.1228296917,134.01
2019-05-12 05:30:00,31.69191744,60.84722592,68.6058491179,0.6419174400000001,0.18722592,0.6686639999999999,31.05,60.66,68.1449785384,137.34,33.04191744,3.17722592,33.194322898,0.6419174400000001,0.18722592,0.6686639999999999,32.4,2.99,32.5376720126,135.14,39.37191744,21.05722592,44.6492401542,0.6419174400000001,0.18722592,0.6686639999999999,38.73,20.87,43.995111092,134.59
2019-05-12 06:00:00,31.79435488,60.77293684,68.58739574,0.7643548800000001,0.22293684,0.796203,31.03,60.55,68.0379555836,137.34,33.13435488,3.30293684,33.2985715172,0.7643548800000001,0.22293684,0.796203,32.37,3.08,32.5162005776,135.11,39.47435488,20.97293684,44.6999862739,0.7643548800000001,0.22293684,0.796203,38.71,20.75,43.9206853316,134.59
2019-05-12 06:30:00,32.74488416,60.10850788,68.448960242,0.95488416,0.27850788,0.994671,31.79,59.83,67.7512582909,136.91,34.09488416,3.57850788,34.2821651086,0.95488416,0.27850788,0.994671,33.14,3.3,33.3038976698,134.67,40.56488416,20.55850788,45.4770499611,0.95488416,0.27850788,0.994671,39.61,20.28,44.4997808983,133.92
2019-05-12 07:00:00,33.63374496,59.92734228,68.7205584434,1.29374496,0.37734228000000003,1.347651,32.34,59.55,67.7648736441,136.37,34.98374496,3.79734228,35.1892344307,1.29374496,0.37734228000000003,1.347651,33.69,3.42,33.8631436816,134.58,41.55374496,20.41734228,46.2988292074,1.29374496,0.37734228000000003,1.347651,40.26,20.04,44.9718712086,133.83
2019-05-12 07:30:00,35.3728752,59.6608386,69.3588924535,1.9228752,0.5608386,2.002995,33.45,59.1,67.9095906334,136.16,36.7428752,4.4208386,37.007873377,1.9228752,0.5608386,2.002995,34.82,3.86,35.0332984459,134.58,43.5228752,20.0608386,47.9236675455,1.9228752,0.5608386,2.002995,41.6,19.5,45.9435523224,133.83
2019-05-12 08:00:00,36.89915808,59.04475444,69.62636637,2.75915808,0.8047544400000001,2.874123,34.14,58.24,67.5087935013,136.16,38.26915808,5.34475444,38.6405856604,2.75915808,0.8047544400000001,2.874123,35.51,4.54,35.7990460767,134.51,45.23915808,20.13475444,49.5175702165,2.75915808,0.8047544400000001,2.874123,42.48,19.33,46.6711827577,133.83
2019-05-12 08:30:00,38.74609024,58.38927632,70.075438622,3.66609024,1.06927632,3.818844,35.08,57.32,67.202595188,135.71,40.12609024,6.25927632,40.6113488818,3.66609024,1.06927632,3.818844,36.46,5.19,36.8275399667,134.4,47.31609024,20.15927632,51.4315935719,3.66609024,1.06927632,3.818844,43.65,19.09,47.6418996263,133.72
2019-05-12 09:00:00,40.23242304,57.97195672,70.5648328108,4.53242304,1.32195672,4.721274,35.7,56.65,66.9605294185,135.17,41.60242304,6.58195672,42.1198736592,4.53242304,1.32195672,4.721274,37.07,5.26,37.4413207566,134.01,48.76242304,18.96195672,52.3194963984,4.53242304,1.32195672,4.721274,44.23,17.64,47.6178800452,133.22
2019-05-12 09:30:00,41.78093376,56.68610568,70.4198906774,5.30093376,1.5461056800000001,5.521806,36.48,55.14,66.1151268622,134.59,43.16093376,7.76610568,43.8540602507,5.30093376,1.5461056800000001,5.521806,37.86,6.22,38.3675383625,133.54,50.46093376,18.04610568,53.5907432879,5.30093376,1.5461056800000001,5.521806,45.16,16.5,48.0798876871,132.31
2019-05-12 10:00:00,42.64988416,56.21538288,70.563318312,5.94988416,1.73538288,6.197796,36.7,54.48,65.6883581771,134.59,44.02988416,8.44538288,44.8325238095,5.94988416,1.73538288,6.197796,38.08,6.71,38.6666587644,133.49,51.39988416,17.99538288,54.4589927988,5.94988416,1.73538288,6.197796,45.45,16.26,48.271006826,132.31
2019-05-12 10:30:00,42.77243104,56.05237572,70.5077987242,6.52243104,1.90237572,6.794199,36.25,54.15,65.1635250735,134.59,44.13243104,8.68237572,44.9783850048,6.52243104,1.90237572,6.794199,37.61,6.78,38.2162334617,133.29,51.32243104,17.59237572,54.2538810716,6.52243104,1.90237572,6.794199,44.8,15.69,47.4680534676,132.24
2019-05-12 11:00:00,42.69437888,55.86419384,70.310867875,6.73437888,1.96419384,7.014978,35.96,53.9,64.7945337201,134.15,44.05437888,8.674193840000001,44.9002220181,6.73437888,1.96419384,7.014978,37.32,6.71,37.9184190071,133.11,51.18437888,17.61419384,54.1304024183,6.73437888,1.96419384,7.014978,44.45,15.65,47.1245689635,131.82
2019-05-12 11:30:00,42.92806592,54.90235256,69.6928056564,6.00806592,1.75235256,6.258402,36.92,53.15,64.7148275127,133.81,44.29806592,8.85235256,45.1739171436,6.00806592,1.75235256,6.258402,38.29,7.1,38.9427027824,132.74,51.73806592,17.91235256,54.751071582,6.00806592,1.75235256,6.258402,45.73,16.16,48.5013247242,131.49
2019-05-12 12:00:00,42.78795616,54.65440388,69.4111882612,5.87795616,1.7144038799999999,6.122871,36.91,52.94,64.5367468966,133.81,44.13795616,8.89440388,45.0252106532,5.87795616,1.7144038799999999,6.122871,38.26,7.18,38.9278820385,132.51,51.58795616,17.89440388,54.6033598873,5.87795616,1.7144038799999999,6.122871,45.71,16.18,48.4891379589,131.49
2019-05-12 12:30:00,42.940184,54.664637,69.5131781772,5.810184,1.694637,6.052275,37.13,52.97,64.687385169,133.81,44.320184,8.944637,45.2137726899,5.810184,1.694637,6.052275,38.51,7.25,39.1865104341,132.7,51.810184,17.854637,54.8003944193,5.810184,1.694637,6.052275,46.0,16.16,48.755980146,131.49
2019-05-12 13:00:00,42.91396928,54.98699104,69.7508275435,6.74396928,1.96699104,7.024968,36.17,53.02,64.1824687902,133.81,44.28396928,9.18699104,45.2268807189,6.74396928,1.96699104,7.024968,37.54,7.22,38.2280002093,132.66,51.60396928,18.16699104,54.7084016299,6.74396928,1.96699104,7.024968,44.86,16.2,47.6954882562,131.49
2019-05-12 13:30:00,42.19869504,55.31545272,69.5739115811,6.25869504,1.82545272,6.519474,35.94,53.49,64.4427164232,133.99,43.56869504,8.91545272,44.4715244251,6.25869504,1.82545272,6.519474,37.31,7.09,37.9776802872,132.93,50.84869504,18.32545272,54.0500879247,6.25869504,1.82545272,6.519474,44.59,16.5,47.5449061415,131.88
2019-05-12 14:00:00,41.77894432,55.75260876,69.6694593925,6.72894432,1.9626087600000002,7.009317,35.05,53.79,64.2017647733,134.53,43.12894432,9.09260876,44.076993684,6.72894432,1.9626087600000002,7.009317,36.4,7.13,37.0917362764,133.16,50.24894432,18.57260876,53.5714308324,6.72894432,1.9626087600000002,7.009317,43.52,16.61,46.5819975956,132.27
2019-05-12 14:30:00,41.44979488,55.99160684,69.6645213299,5.31979488,1.55160684,5.541453,36.13,54.44,65.338277449,134.68,42.81979488,8.26160684,43.6095056283,5.31979488,1.55160684,5.541453,37.5,6.71,38.0955916085,133.33,50.11979488,18.28160684,53.3498921036,5.31979488,1.55160684,5.541453,44.8,16.73,47.8218872484,132.27
2019-05-12 15:00:00,40.94350976,56.64102368,69.889745707,6.72350976,1.96102368,7.003656,34.22,54.68,64.5051222772,135.28,42.31350976,8.70102368,43.1988532404,6.72350976,1.96102368,7.003656,35.59,6.74,36.2225854958,133.54,49.34350976,18.971023680000002,52.8647490763,6.72350976,1.96102368,7.003656,42.62,17.01,45.8890455338,132.85
2019-05-12 15:30:00,40.63299072,56.89253896,69.9128094427,6.28299072,1.83253896,6.544782,34.35,55.06,64.8962718498,135.36,41.98299072,8.41253896,42.8175468885,6.28299072,1.83253896,6.544782,35.7,6.58,36.3013277994,133.66,49.03299072,19.12253896,52.6298933613,6.28299072,1.83253896,6.544782,42.75,17.29,46.1140607624,133.04
2019-05-12 16:00:00,40.64857568,56.68375124,69.7520921511,5.73857568,1.67375124,5.977683,34.91,55.01,65.1521925955,135.17,42.01857568,8.27375124,42.825409067,5.73857568,1.67375124,5.977683,36.28,6.6,36.8754444041,133.51,49.17857568,18.91375124,52.6902485464,5.73857568,1.67375124,5.977683,43.44,17.24,46.7359732968,132.79
2019-05-12 16:30:00,41.10600864,56.49925252,69.8703762809,5.34600864,1.55925252,5.568759,35.76,54.94,65.552888571,134.63,42.48600864,7.99925252,43.2324990145,5.34600864,1.55925252,5.568759,37.14,6.44,37.6942064514,133.34,49.79600864,18.87925252,53.2547523906,5.34600864,1.55925252,5.568759,44.45,17.32,47.705187349,132.35
2019-05-12 17:00:00,41.8072576,55.7583668,69.6910486091,5.1372576,1.4983667999999999,5.35131,36.67,54.26,65.4892090348,134.63,43.1972576,8.3383668,43.9946749625,5.1372576,1.4983667999999999,5.35131,38.06,6.84,38.6697452797,133.14,50.7972576,19.5083668,54.4144994913,5.1372576,1.4983667999999999,5.35131,45.66,18.01,49.083558347,132.27
2019-05-12 17:30:00,43.17624928,55.08265604,69.9877667761,4.4662492799999995,1.30265604,4.652343,38.71,53.78,66.2627534894,134.04,44.58624928,8.27265604,45.3472211146,4.4662492799999995,1.30265604,4.652343,40.12,6.97,40.7209442425,132.84,52.57624928,19.33265604,56.0179754892,4.4662492799999995,1.30265604,4.652343,48.11,18.03,51.3775534645,131.82
2019-05-12 18:00:00,43.84628032,54.71058176,70.1123673428,3.39628032,0.99058176,3.537792,40.45,53.72,67.2461218213,133.81,45.25628032,7.77058176,45.9185458098,3.39628032,0.99058176,3.537792,41.86,6.78,42.4055185088,132.67,53.51628032,18.72058176,56.6961413213,3.39628032,0.99058176,3.537792,50.12,17.73,53.1635899841,131.4
2019-05-12 18:30:00,44.29442304,54.55920672,70.2759059021,2.53442304,0.73920672,2.640024,41.76,53.82,68.1211420926,133.59,45.73442304,7.01920672,46.2699331508,2.53442304,0.73920672,2.640024,43.2,6.28,43.6540765565,132.45,54.12442304,17.93920672,57.0198939595,2.53442304,0.73920672,2.640024,51.59,17.2,54.3816890139,131.03
2019-05-12 19:00:00,44.3349232,54.1768526,70.0051196184,1.8749232,0.5468526,1.953045,42.46,53.63,68.4034246219,133.2,45.7849232,6.8368526,46.2925668537,1.8749232,0.5468526,1.953045,43.91,6.29,44.3582258437,132.27,54.2949232,17.6568526,57.0938099012,1.8749232,0.5468526,1.953045,52.42,17.11,55.141712886,130.75
2019-05-12 19:30:00,44.31447424,54.12463832,69.9517626686,1.28447424,0.37463832,1.337994,43.03,53.75,68.852330389,133.08,45.78447424,6.61463832,46.259826216,1.28447424,0.37463832,1.337994,44.5,6.24,44.9353713682,132.27,54.36447424,17.56463832,57.1315375139,1.28447424,0.37463832,1.337994,53.08,17.19,55.7941081119,130.75
2019-05-12 20:00:00,44.1375216,54.2659438,69.9493636104,0.8775216,0.2559438,0.9140849999999999,43.26,54.01,69.1990440685,133.65,45.5975216,6.4059438,46.0453047773,0.8775216,0.2559438,0.9140849999999999,44.72,6.15,45.1409005227,132.44,54.2475216,17.6359438,57.0422660267,0.8775216,0.2559438,0.9140849999999999,53.37,17.38,56.1286139148,131.24
2019-05-12 20:30:00,44.22457472,54.19550096,69.9497343345,0.70457472,0.20550096,0.7339319999999999,43.52,53.99,69.3463084814,133.55,45.69457472,6.28550096,46.124848847,0.70457472,0.20550096,0.7339319999999999,44.99,6.08,45.3989702526,132.39,54.37457472,17.63550096,57.1629711447,0.70457472,0.20550096,0.7339319999999999,53.67,17.43,56.4293700124,130.88
2019-05-12 21:00:00,44.19917024,53.69184132,69.544090146,0.5891702400000001,0.17184132,0.613719,43.61,53.52,69.0378338304,132.45,45.64917024,5.98184132,46.0394305914,0.5891702400000001,0.17184132,0.613719,45.06,5.8100000000000005,45.4330243325,131.92,54.33917024,17.63184132,57.1281651264,0.5891702400000001,0.17184132,0.613719,53.75,17.46,56.51472463,129.95
2019-05-12 21:30:00,44.7722272,53.4868996,69.7524247411,0.5722271999999999,0.16689959999999998,0.5960700000000001,44.2,53.32,69.2579410609,132.28,46.2422272,6.0668996,46.6385124889,0.5722271999999999,0.16689959999999998,0.5960700000000001,45.67,5.9,46.0495265991,131.76,55.0422272,17.4668996,57.7472021554,0.5722271999999999,0.16689959999999998,0.5960700000000001,54.47,17.3,57.151298323,129.95
2019-05-12 22:00:00,43.40807136,53.84568748,69.1637095549,0.56807136,0.16568748,0.591741,42.84,53.68,68.6790215422,132.63,44.86807136,5.92568748,45.2576800077,0.56807136,0.16568748,0.591741,44.3,5.76,44.6728955856,131.94,53.44807136,18.21568748,56.4668717256,0.56807136,0.16568748,0.591741,52.88,18.05,55.8757272883,130.14
2019-05-12 22:30:00,41.07970976,54.60449868,68.3314995449,0.52970976,0.15449868,0.551781,40.55,54.45,67.8903895997,132.77,42.50970976,5.20449868,42.8271202673,0.52970976,0.15449868,0.551781,41.98,5.05,42.2826548362,132.01,50.65970976,18.804498680000002,54.0371665021,0.52970976,0.15449868,0.551781,50.13,18.65,53.4868151978,130.21
2019-05-12 23:00:00,38.14875072,55.70421896,67.5150886205,0.52875072,0.15421896000000002,0.550782,37.62,55.55,67.0899910568,133.38,39.55875072,4.77421896,39.8458018517,0.52875072,0.15421896000000002,0.550782,39.03,4.62,39.3024846543,132.49,47.15875072,19.47421896,51.0214952111,0.52875072,0.15421896000000002,0.550782,46.63,19.32,50.4739467448,130.94
2019-05-12 23:30:00,35.25875072,57.01421896,67.0358162921,0.52875072,0.15421896000000002,0.550782,34.73,56.86,66.6275656166,134.28,36.63875072,4.30421896,36.8907082499,0.52875072,0.15421896000000002,0.550782,36.11,4.15,36.3476904356,133.08,43.64875072,19.63421896,47.8614249013,0.52875072,0.15421896000000002,0.550782,43.12,19.48,47.3160099755,131.83
2019-05-13 00:00:00,32.93418528,57.89580404,66.6076923898,0.53418528,0.15580404,0.556443,32.4,57.74,66.2092712541,134.74,34.28418528,3.86580404,34.5014463637,0.53418528,0.15580404,0.556443,33.75,3.71,33.9533002814,133.45,40.92418528,20.45580404,45.7518181033,0.53418528,0.15580404,0.556443,40.39,20.3,45.20444779,132.18
2019-05-13 00:30:00,31.39162784,58.28505812,66.2010747533,0.53162784,0.15505812,0.553779,30.86,58.13,65.8136498,135.36,32.73162784,3.8350581200000002,32.9555326439,0.53162784,0.15505812,0.553779,32.2,3.68,32.409603515,133.7,39.14162784,21.08505812,44.4594951151,0.53162784,0.15505812,0.553779,38.61,20.93,43.9180714513,132.73
2019-05-13 01:00:00,30.58683264,58.75365952,66.2385600533,0.52683264,0.15365952,0.5487839999999999,30.06,58.6,65.8601822044,135.48,31.91683264,3.65365952,32.1252771764,0.52683264,0.15365952,0.5487839999999999,31.39,3.5,31.5845231086,133.94,38.18683264,21.45365952,43.8006129395,0.52683264,0.15365952,0.5487839999999999,37.66,21.3,43.2662177686,133.04
2019-05-13 01:30:00,31.57683264,58.72365952,66.6750669066,0.52683264,0.15365952,0.5487839999999999,31.05,58.57,66.2913825471,135.41,32.91683264,3.7536595200000002,33.1301649685,0.52683264,0.15365952,0.5487839999999999,32.39,3.6,32.5894476787,133.94,39.36683264,21.34365952,44.7805684847,0.52683264,0.15365952,0.5487839999999999,38.84,21.19,44.2443408811,133.04
2019-05-13 02:00:00,32.83482464,58.43599052,67.0290287651,0.53482464,0.15599052,0.557109,32.3,58.28,66.6321874172,135.41,34.18482464,3.89599052,34.4061183193,0.53482464,0.15599052,0.557109,33.65,3.74,33.8572015973,133.82,40.86482464,21.09599052,45.988854181,0.53482464,0.15599052,0.557109,40.33,20.94,45.4421885476,133.04
2019-05-13 02:30:00,33.07802144,58.53692292,67.2363506396,0.53802144,0.15692292,0.560439,32.54,58.38,66.8361878027,135.41,34.43802144,3.83692292,34.6511081814,0.53802144,0.15692292,0.560439,33.9,3.68,34.0991554148,133.97,41.15802144,21.18692292,46.2911269216,0.53802144,0.15692292,0.560439,40.62,21.03,45.7410679805,133.04
2019-05-13 03:00:00,32.6598496,58.6503728,67.1307083642,0.5498495999999999,0.16037279999999998,0.57276,32.11,58.49,66.7242999214,135.41,34.0098496,3.7403728,34.2149128086,0.5498495999999999,0.16037279999999998,0.57276,33.46,3.58,33.65097324,133.97,40.6498496,21.3203728,45.9017272968,0.5498495999999999,0.16037279999999998,0.57276,40.1,21.16,45.3404411095,133.04
2019-05-13 03:30:00,32.27752192,58.61261056,66.9124542814,0.55752192,0.16261056000000002,0.5807519999999999,31.72,58.45,66.5023375529,135.41,33.62752192,3.85261056,33.8474938305,0.55752192,0.16261056000000002,0.5807519999999999,33.07,3.69,33.2752310285,133.93,40.19752192,21.22261056,45.4559123491,0.55752192,0.16261056000000002,0.5807519999999999,39.64,21.06,44.8871161916,133.04
2019-05-13 04:00:00,31.82917024,58.80184132,66.8636868621,0.5891702400000001,0.17184132,0.613719,31.24,58.63,66.4335344536,135.79,33.16917024,3.7218413200000002,33.3773269934,0.5891702400000001,0.17184132,0.613719,32.58,3.55,32.7728378387,134.08,39.63917024,21.43184132,45.0620421162,0.5891702400000001,0.17184132,0.613719,39.05,21.26,44.4622322876,133.04
2019-05-13 04:30:00,31.8578016,58.5843588,66.6861801185,0.5978015999999999,0.17435879999999998,0.6227100000000001,31.26,58.41,66.2488920662,135.38,33.1978016,3.8443588,33.4196517884,0.5978015999999999,0.17435879999999998,0.6227100000000001,32.6,3.67,32.805927818,133.91,39.6778016,21.2443588,45.0072296485,0.5978015999999999,0.17435879999999998,0.6227100000000001,39.08,21.07,44.3981001846,133.04
2019-05-13 05:00:00,31.84643296,58.46687628,66.5775556341,0.60643296,0.17687628,0.631701,31.24,58.29,66.1336654058,135.38,33.17643296,3.90687628,33.4056789516,0.60643296,0.17687628,0.631701,32.57,3.73,32.7828888294,133.85,39.64643296,21.14687628,44.9336179586,0.60643296,0.17687628,0.631701,39.04,20.97,44.3154882631,133.04
2019-05-13 05:30:00,32.59634304,58.12976672,66.6452650869,0.6163430400000001,0.17976672,0.6420239999999999,31.98,57.95,66.188540549,135.38,33.93634304,4.20976672,34.1964547105,0.6163430400000001,0.17976672,0.6420239999999999,33.32,4.03,33.5628261623,133.82,40.53634304,20.76976672,45.5475390846,0.6163430400000001,0.17976672,0.6420239999999999,39.92,20.59,44.9171960389,133.04
2019-05-13 06:00:00,34.28590336,57.29463848,66.7697444039,0.73590336,0.21463848,0.766566,33.55,57.08,66.2097341786,134.98,35.63590336,4.70463848,35.9451141535,0.73590336,0.21463848,0.766566,34.9,4.49,35.1876412963,133.5,42.52590336,20.05463848,47.0174540054,0.73590336,0.21463848,0.766566,41.79,19.84,46.2604550345,132.37
2019-05-13 06:30:00,39.24725184,54.79461512,67.4002716845,0.90725184,0.26461512,0.945054,38.34,54.53,66.659406688,133.86,40.62725184,6.38461512,41.1258665842,0.90725184,0.26461512,0.945054,39.72,6.12,40.1887148339,132.79,48.37725184,18.13461512,51.6645212998,0.90725184,0.26461512,0.945054,47.47,17.87,50.7221628088,131.51
2019-05-13 07:00:00,44.00118752,53.59659636,69.3447881571,1.29118752,0.37659636,1.344987,42.71,53.22,68.2386437438,134.13,45.44118752,8.06659636,46.1516142736,1.29118752,0.37659636,1.344987,44.15,7.69,44.8147141015,132.97,53.94118752,16.24659636,56.3347459775,1.29118752,0.37659636,1.344987,52.65,15.87,54.9898117836,131.66
2019-05-13 07:30:00,48.56077728,51.27606004,70.6214091,1.94077728,0.56606004,2.021643,46.62,50.71,68.8834414065,132.98,50.05077728,9.63606004,50.9699319151,1.94077728,0.56606004,2.021643,48.11,9.07,48.9575019788,132.13,59.21077728,14.26606004,60.9051444064,1.94077728,0.56606004,2.021643,57.27,13.7,58.885846347,130.4
2019-05-13 08:00:00,50.8464208,50.2897894,71.5151831856,2.7764208,0.8097894,2.892105,48.07,49.48,68.9854716589,132.53,52.3364208,10.8597894,53.4512485164,2.7764208,0.8097894,2.892105,49.56,10.05,50.5687265017,132.09,61.6164208,12.3297894,62.8379425097,2.7764208,0.8097894,2.892105,58.84,11.52,59.9571180095,129.95
2019-05-13 08:30:00,51.517778559999996,49.14685208,71.2003832653,3.65777856,1.06685208,3.810186,47.86,48.08,67.8400029481,132.27,53.02777856,12.30685208,54.4371555753,3.65777856,1.06685208,3.810186,49.37,11.24,50.6333338819,131.94,62.34777856,12.23685208,63.5372807114,3.65777856,1.06685208,3.810186,58.69,11.17,59.7434933696,129.95
2019-05-13 09:00:00,50.83894656,48.73927608,70.4280875797,4.4889465600000005,1.30927608,4.675986,46.35,47.43,66.3168711566,132.27,52.29894656,12.90927608,53.8686292771,4.4889465600000005,1.30927608,4.675986,47.81,11.6,49.1971147528,131.74,61.32894656,11.93927608,62.4802848863,4.4889465600000005,1.30927608,4.675986,56.84,10.63,57.8254485499,129.37
2019-05-13 09:30:00,51.18307168,47.87922924,70.0865708907,5.24307168,1.52922924,5.461533,45.94,46.35,65.2595288061,132.02,52.64307168,13.99922924,54.4726666799,5.24307168,1.52922924,5.461533,47.4,12.47,49.0128646378,131.62,61.72307168,12.10922924,62.899690066,5.24307168,1.52922924,5.461533,56.48,10.58,57.4623946595,129.37
2019-05-13 10:00:00,51.1269072,48.2770146,70.318068649,5.8869072,1.7170146,6.132195,45.24,46.56,64.9191127481,132.91,52.5869072,14.7270146,54.6101434524,5.8869072,1.7170146,6.132195,46.7,13.01,48.4783467127,132.22,61.6469072,12.7770146,62.9570748162,5.8869072,1.7170146,6.132195,55.76,11.06,56.8462945142,130.26
2019-05-13 10:30:00,50.40886464,49.14258552,70.3991998952,6.48886464,1.89258552,6.759234,43.92,47.25,64.5099131917,133.3,51.87886464,14.69258552,53.9192791643,6.48886464,1.89258552,6.759234,45.39,12.8,47.1602809576,132.54,60.70886464,13.15258552,62.1172822308,6.48886464,1.89258552,6.759234,54.22,11.26,55.3768543708,130.94
2019-05-13 11:00:00,50.22474848,48.35305164,69.7175943559,6.76474848,1.97305164,7.046613,43.46,46.38,63.5600188798,132.39,51.65474848,14.60305164,53.6792525817,6.76474848,1.97305164,7.046613,44.89,12.63,46.6329175583,131.77,58.93474848,12.70305164,60.2882418003,6.76474848,1.97305164,7.046613,52.17,10.73,53.262010852,129.82
2019-05-13 11:30:00,51.2763664,12.9076902,52.8760268693,7.2263664,2.1076902,7.527465,44.05,10.8,45.3546304141,135.94,52.7363664,12.7376902,54.2528625301,7.2263664,2.1076902,7.527465,45.51,10.63,46.7349654969,134.07,57.3663664,25.3776902,62.728997711,7.2263664,2.1076902,7.527465,50.14,23.27,55.2766903857,132.16
2019-05-13 12:00:00,50.7729696,11.6650328,52.0957525354,7.4229696,2.1650328,7.73226,43.35,9.5,44.3787392791,136.13,52.2329696,12.9150328,53.8059586427,7.4229696,2.1650328,7.73226,44.81,10.75,46.0814344395,134.18,56.6629696,25.9650328,62.3287658485,7.4229696,2.1650328,7.73226,49.24,23.8,54.6901965621,132.27
2019-05-13 12:30:00,50.82529728,11.67279504,52.1484897926,7.41529728,2.16279504,7.724268,43.41,9.51,44.439489196,136.29,52.28529728,12.85279504,53.8418670924,7.41529728,2.16279504,7.724268,44.87,10.69,46.1258387458,134.33,56.67529728,26.00279504,62.3557108184,7.41529728,2.16279504,7.724268,49.26,23.84,54.7256174017,132.69
2019-05-13 13:00:00,50.20037216,11.88594188,51.5883027379,7.46037216,2.17594188,7.771221,42.74,9.71,43.8291193158,136.91,51.68037216,12.98594188,53.2869172791,7.46037216,2.17594188,7.771221,44.22,10.81,45.52213198,134.47,55.97037216,26.27594188,61.8312840026,7.46037216,2.17594188,7.771221,48.51,24.1,54.1666881026,133.04
