Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-13 13:30:00,49.70514752,30.51650136,58.3254536651,7.32514752,2.13650136,7.630362,42.38,28.38,51.0047919317,135.2,50.73514752,8.72650136,51.4801614203,7.32514752,2.13650136,7.630362,43.41,6.59,43.907359292,133.45,55.93514752,19.31650136,59.1765828084,7.32514752,2.13650136,7.630362,48.61,17.18,51.5566145126,131.9
2019-05-13 14:00:00,49.84163104,37.38547572,62.3045903569,7.32163104,2.13547572,7.626699,42.52,35.25,55.2314484691,135.2,50.72163104,7.44547572,51.2651827662,7.32163104,2.13547572,7.626699,43.4,5.31,43.7236331976,133.56,56.24163104,16.56547572,58.6305044143,7.32163104,2.13547572,7.626699,48.92,14.43,51.0038361302,132.22
2019-05-13 14:30:00,49.50117152,37.74950836,62.252641416,7.3011715200000005,2.12950836,7.605387,42.2,35.62,55.2234044586,135.36,50.38117152,7.1495083600000005,50.8859304083,7.3011715200000005,2.12950836,7.605387,43.08,5.02,43.3714975531,133.68,55.79117152,15.99950836,58.039978354,7.3011715200000005,2.12950836,7.605387,48.49,13.87,50.4346805284,132.22
2019-05-13 15:00:00,49.2944384,37.8467112,62.1475277531,7.1544384,2.0867112,7.45254,42.14,35.76,55.2680486357,135.36,50.1844384,7.0367112,50.675370369,7.1544384,2.0867112,7.45254,43.03,4.95,43.3137784083,133.72,55.6144384,16.3367112,57.9642466645,7.1544384,2.0867112,7.45254,48.46,14.25,50.5117224018,132.22
2019-05-13 15:30:00,48.72390912,38.69114016,62.2175509548,6.96390912,2.03114016,7.254072,41.76,36.66,55.5684550802,135.95,49.59390912,6.42114016,50.0078680085,6.96390912,2.03114016,7.254072,42.63,4.39,42.8554430615,134.02,54.90390912,16.25114016,57.2585259429,6.96390912,2.03114016,7.254072,47.94,14.22,50.0045197957,132.84
2019-05-13 16:00:00,48.74777568,38.82685124,62.3207029081,6.53777568,1.90685124,6.810183,42.21,36.92,56.0782533608,135.95,49.63777568,5.94685124,49.9927376139,6.53777568,1.90685124,6.810183,43.1,4.04,43.2889316107,133.98,55.03777568,16.53685124,57.468462662,6.53777568,1.90685124,6.810183,48.5,14.63,50.6585323514,132.84
2019-05-13 16:30:00,48.98275136,39.00580248,62.6159928285,5.88275136,1.71580248,6.127866,43.1,37.29,56.9925793415,135.36,49.88275136,5.11580248,50.1443946843,5.88275136,1.71580248,6.127866,44.0,3.4,44.1311681241,133.61,55.40275136,16.91580248,57.9276206295,5.88275136,1.71580248,6.127866,49.52,15.2,51.8002934355,132.27
2019-05-13 17:00:00,49.96204288,39.20934584,63.5104600042,5.07204288,1.4793458400000001,5.283378,44.89,37.73,58.6401313095,135.36,50.86204288,4.49934584,51.0606650849,5.07204288,1.4793458400000001,5.283378,45.79,3.02,45.8894813656,133.72,56.59204288,17.13934584,59.1305039143,5.07204288,1.4793458400000001,5.283378,51.52,15.66,53.8474326222,132.27
2019-05-13 17:30:00,50.95095488,39.20361184,64.2878136546,4.16095488,1.21361184,4.334328,46.79,37.99,60.270591502,135.36,51.87095488,4.06361184,52.0298846948,4.16095488,1.21361184,4.334328,47.71,2.85,47.7950478606,133.77,57.80095488,17.10361184,60.2783868647,4.16095488,1.21361184,4.334328,53.64,15.89,55.9440944158,132.27
2019-05-13 18:00:00,51.07195456,39.31557008,64.4519867288,3.48195456,1.01557008,3.627036,47.59,38.3,61.0876264067,135.36,52.00195456,3.61557008,52.1274939457,3.48195456,1.01557008,3.627036,48.52,2.6,48.5896120585,133.81,58.03195456,17.21557008,60.5316743799,3.48195456,1.01557008,3.627036,54.55,16.2,56.9046790695,132.27
2019-05-13 18:30:00,51.14728992,39.70295956,64.748515535,2.78728992,0.81295956,2.9034269999999998,48.36,38.89,62.0574064879,136.07,52.07728992,3.02295956,52.1649538475,2.78728992,0.81295956,2.9034269999999998,49.29,2.21,49.3395196572,134.06,58.21728992,17.58295956,60.8145814137,2.78728992,0.81295956,2.9034269999999998,55.43,16.77,57.9112925085,132.77
2019-05-13 19:00:00,50.9777504,39.8389272,64.6983087591,1.8477504,0.5389271999999999,1.9247400000000001,49.13,39.3,62.9146000544,136.13,51.9277504,2.4489272,51.9854643726,1.8477504,0.5389271999999999,1.9247400000000001,50.08,1.9100000000000001,50.1164094883,134.2,58.2077504,17.7089272,60.8419946189,1.8477504,0.5389271999999999,1.9247400000000001,56.36,17.17,58.9173870772,133.04
2019-05-13 19:30:00,50.47050816,40.20806488,64.5287585137,1.33050816,0.38806488,1.385946,49.14,39.82,63.2484940532,136.47,51.42050816,2.00806488,51.4597025253,1.33050816,0.38806488,1.385946,50.09,1.62,50.1161899988,134.46,57.67050816,18.06806488,60.4346132605,1.33050816,0.38806488,1.385946,56.34,17.68,59.0489457992,133.33
2019-05-13 20:00:00,49.29390496,41.01072228,64.1230723541,1.13390496,0.33072228,1.181151,48.16,40.68,63.0416370346,136.66,50.25390496,1.18072228,50.267773661,1.13390496,0.33072228,1.181151,49.12,0.85,49.1273538876,134.58,56.34390496,18.23072228,59.2198856888,1.13390496,0.33072228,1.181151,55.21,17.9,58.0392462046,133.48
2019-05-13 20:30:00,48.73199712,38.75724916,62.2650134968,0.88199712,0.25724916000000003,0.918747,47.85,38.5,61.4155721296,133.35,49.65199712,1.26724916,49.668166248,0.88199712,0.25724916000000003,0.918747,48.77,1.01,48.7804571524,132.35,55.97199712,19.06724916,59.1305712143,0.88199712,0.25724916000000003,0.918747,55.09,18.81,58.2127494626,130.5
2019-05-13 21:00:00,48.70420512,38.73664316,62.2304356378,0.67420512,0.19664316,0.702297,48.03,38.54,61.580942669,133.14,49.61420512,1.12664316,49.6269954208,0.67420512,0.19664316,0.702297,48.94,0.93,48.9488355326,132.28,55.96420512,19.05664316,59.1197759066,0.67420512,0.19664316,0.702297,55.29,18.86,58.4181795334,130.68
2019-05-13 21:30:00,49.04890048,38.76051264,62.5153739364,0.61890048,0.18051264,0.6446879999999999,48.43,38.58,61.9183438086,133.06,49.96890048,0.97051264,49.9783244013,0.61890048,0.18051264,0.6446879999999999,49.35,0.79,49.3563227966,132.17,56.35890048,19.14051264,59.520457722,0.61890048,0.18051264,0.6446879999999999,55.74,18.96,58.8763891556,130.21
2019-05-13 22:00:00,46.7270624,39.7566432,61.3515202669,0.5370623999999999,0.15664319999999998,0.55944,46.19,39.6,60.841401200199996,133.38,47.6370624,0.4866432,47.6395480216,0.5370623999999999,0.15664319999999998,0.55944,47.1,0.33,47.1011560368,132.44,53.7270624,20.1966432,57.3977493521,0.5370623999999999,0.15664319999999998,0.55944,53.19,20.04,56.8399305066,130.41
2019-05-13 22:30:00,43.85217728,41.37813504,60.2923171854,0.54217728,0.15813504,0.5647679999999999,43.31,41.22,59.790003345,134.59,44.76217728,1.12813504,44.7763911399,0.54217728,0.15813504,0.5647679999999999,44.22,0.97,44.2306375717,133.19,50.43217728,21.11813504,54.6752241218,0.54217728,0.15813504,0.5647679999999999,49.89,20.96,54.1140804228,131.56
2019-05-13 23:00:00,40.51642304,42.50645672,58.7229035287,0.53642304,0.15645672,0.558774,39.98,42.35,58.2402172043,134.81,41.40642304,2.10645672,41.4599689928,0.53642304,0.15645672,0.558774,40.87,1.9500000000000002,40.9164930071,133.38,46.61642304,21.44645672,51.313169877600004,0.53642304,0.15645672,0.558774,46.08,21.29,50.7605210769,131.77
2019-05-13 23:30:00,37.42642304,43.29645672,57.2304141701,0.53642304,0.15645672,0.558774,36.89,43.14,56.7620621542,135.36,38.28642304,2.55645672,38.3716778387,0.53642304,0.15645672,0.558774,37.75,2.4,37.8262144551,133.77,43.15642304,22.18645672,48.5254130471,0.53642304,0.15645672,0.558774,42.62,22.03,47.9769246618,132.27
2019-05-14 00:00:00,34.9986608,44.0771094,56.2823047756,0.5386607999999999,0.15710939999999998,0.561105,34.46,43.92,55.8252451853,135.77,35.8586608,3.1171094,35.9938873336,0.5386607999999999,0.15710939999999998,0.561105,35.32,2.96,35.4438146931,134.02,40.4586608,22.9071094,46.4934285119,0.5386607999999999,0.15710939999999998,0.561105,39.92,22.75,45.9474580363,132.69
2019-05-14 00:30:00,33.37578368,45.27627024,56.2484096051,0.53578368,0.15627024,0.5581079999999999,32.84,45.12,55.8057344724,136.27,34.21578368,3.90627024,34.438042918,0.53578368,0.15627024,0.5581079999999999,33.68,3.75,33.8881232883,134.53,38.55578368,23.24627024,45.0215230223,0.53578368,0.15627024,0.5581079999999999,38.02,23.09,44.4822267878,133.17
2019-05-14 01:00:00,32.72898048,44.96720264,55.6168632388,0.53898048,0.15720264,0.561438,32.19,44.81,55.1736549451,136.27,33.55898048,3.55720264,33.7469829982,0.53898048,0.15720264,0.561438,33.02,3.4,33.1945838956,134.48,37.88898048,23.48720264,44.5782854052,0.53898048,0.15720264,0.561438,37.35,23.33,44.0376134685,133.25
2019-05-14 01:30:00,33.623456,45.158508,56.3012223506,0.5434559999999999,0.15850799999999998,0.5661,33.08,45.0,55.8505720651,136.44,34.463456,3.708508,34.6624123663,0.5434559999999999,0.15850799999999998,0.5661,33.92,3.55,34.1052620573,134.61,38.873456,23.248508,45.2950185518,0.5434559999999999,0.15850799999999998,0.5661,38.33,23.09,44.747480376,133.38
2019-05-14 02:00:00,34.71578368,45.37627024,57.1331036914,0.53578368,0.15627024,0.5581079999999999,34.18,45.22,56.6843964421,136.44,35.56578368,3.98627024,35.7884802583,0.53578368,0.15627024,0.5581079999999999,35.03,3.83,35.2387542345,134.61,40.04578368,22.46627024,45.9172961861,0.53578368,0.15627024,0.5581079999999999,39.51,22.31,45.3737391009,133.04
2019-05-14 02:30:00,34.68450496,45.53589728,57.2410065025,0.53450496,0.15589728,0.5567759999999999,34.15,45.38,56.7940745149,136.81,35.53450496,4.04589728,35.7640927126,0.53450496,0.15589728,0.5567759999999999,35.0,3.89,35.2155093673,134.73,40.00450496,22.57589728,45.9350797876,0.53450496,0.15589728,0.5567759999999999,39.47,22.42,45.3931415524,133.48
2019-05-14 03:00:00,34.205464,45.606177,57.0082200039,0.5354639999999999,0.15617699999999998,0.557775,33.67,45.45,56.5629861305,136.91,35.045464,3.986177,35.271435384,0.5354639999999999,0.15617699999999998,0.557775,34.51,3.83,34.7218807094,134.86,39.465464,22.566177,45.4615793075,0.5354639999999999,0.15617699999999998,0.557775,38.93,22.41,44.919405606,133.81
2019-05-14 03:30:00,33.92121824,45.73785532,56.9438359804,0.54121824,0.15785532,0.563769,33.38,45.58,56.4956706306,136.91,34.91121824,4.05785532,35.1462565403,0.54121824,0.15785532,0.563769,34.37,3.9,34.5905608512,134.86,39.11121824,22.54785532,45.145245284,0.54121824,0.15785532,0.563769,38.57,22.39,44.5977241572,133.81
2019-05-14 04:00:00,33.40514432,45.78608376,56.6768835869,0.53514432,0.15608376000000002,0.557442,32.87,45.63,56.2364099139,136.91,34.25514432,4.03608376,34.4920988706,0.53514432,0.15608376000000002,0.557442,33.72,3.88,33.9424925425,134.91,38.54514432,22.57608376,44.6699866643,0.53514432,0.15608376000000002,0.557442,38.01,22.42,44.1295422591,133.81
2019-05-14 04:30:00,33.035464,45.786177,56.4598608391,0.5354639999999999,0.15617699999999998,0.557775,32.5,45.63,56.0209505453,136.91,33.875464,4.056177,34.117438841,0.5354639999999999,0.15617699999999998,0.557775,33.34,3.9,33.5673293546,134.91,38.115464,22.596177,44.3099967383,0.5354639999999999,0.15617699999999998,0.557775,37.58,22.44,43.7699668723,133.81
2019-05-14 05:00:00,33.3370624,45.5266432,56.4272537921,0.5370623999999999,0.15664319999999998,0.55944,32.8,45.37,55.9846130647,136.91,34.1770624,3.8966431999999998,34.3984799449,0.5370623999999999,0.15664319999999998,0.55944,33.64,3.74,33.847262814,134.8,38.4570624,22.3466432,44.4782880825,0.5370623999999999,0.15664319999999998,0.55944,37.92,22.19,43.9354355845,133.81
2019-05-14 05:30:00,34.12016928,45.26046604,56.6806469428,0.55016928,0.16046604,0.573093,33.57,45.1,56.222370103,136.91,34.96016928,3.6404660399999997,35.149202396,0.55016928,0.16046604,0.573093,34.41,3.48,34.5855244286,134.85,39.32016928,22.06046604,45.0859165828,0.55016928,0.16046604,0.573093,38.77,21.9,44.5277767242,133.81
2019-05-14 06:00:00,35.645304,44.852797,57.2918938069,0.6953039999999999,0.20279699999999998,0.724275,34.95,44.65,56.7020722725,136.54,36.505304,3.442797,36.667288846,0.6953039999999999,0.20279699999999998,0.724275,35.81,3.24,35.9562748349,134.61,41.015304,21.912797,46.5018906559,0.6953039999999999,0.20279699999999998,0.724275,40.32,21.71,45.793301912,133.38
2019-05-14 06:30:00,40.48062848,42.24976664,58.512597475,0.8906284800000001,0.25976664,0.927738,39.59,41.99,57.7107286386,135.49,41.34062848,1.48976664,41.3674626701,0.8906284800000001,0.25976664,0.927738,40.45,1.23,40.4686965444,133.94,46.59062848,20.72976664,50.9942142513,0.8906284800000001,0.25976664,0.927738,45.7,20.47,50.075052671,132.27
2019-05-14 07:00:00,45.212816,40.424988,60.6496363175,1.1828159999999999,0.34498799999999996,1.2321,44.03,40.08,59.5402997977,135.34,46.122816,1.044988,46.1346524392,1.1828159999999999,0.34498799999999996,1.2321,44.94,0.7000000000000001,44.9454513828,133.87,51.822816,18.544988,55.0410831842,1.1828159999999999,0.34498799999999996,1.2321,50.64,18.2,53.8112404615,132.21
2019-05-14 07:30:00,49.56898912,38.02095516,62.4714151725,1.88898912,0.55095516,1.9676969999999998,47.68,37.47,60.641432206,134.11,50.47898912,3.06095516,50.5717093746,1.88898912,0.55095516,1.9676969999999998,48.59,2.51,48.6547859927,132.99,56.69898912,17.50095516,59.3385102504,1.88898912,0.55095516,1.9676969999999998,54.81,16.95,57.3710606491,131.1
2019-05-14 08:00:00,51.54979744,36.79494092,63.3344242368,2.75979744,0.8049409200000001,2.874789,48.79,35.99,60.6279160123,133.97,52.46979744,4.76494092,52.6857125354,2.75979744,0.8049409200000001,2.874789,49.71,3.96,49.8674813882,132.95,58.85979744,16.47494092,61.122004491,2.75979744,0.8049409200000001,2.874789,56.1,15.67,58.2473939331,130.94
2019-05-14 08:30:00,52.4471792,36.7950106,64.0669915876,3.6171792,1.0550106,3.767895,48.83,35.74,60.512118621,134.87,53.3671792,5.7750106,53.6787347391,3.6171792,1.0550106,3.767895,49.75,4.72,49.9734019254,133.58,59.6771792,15.8350106,61.7423135133,3.6171792,1.0550106,3.767895,56.06,14.78,57.9756155638,131.84
2019-05-14 09:00:00,51.57235328,36.79235304,63.3512814792,4.36235328,1.27235304,4.544118,47.21,35.52,59.0800685511,134.59,52.47235328,5.92235304,52.8055122527,4.36235328,1.27235304,4.544118,48.11,4.65,48.3341970038,133.34,58.60235328,16.41235304,60.857219311,4.36235328,1.27235304,4.544118,54.24,15.14,56.3133838443,131.49
2019-05-14 09:30:00,52.276888,36.069509,63.5128530178,5.106888,1.489509,5.319675,47.17,34.58,58.4874798568,134.13,53.166888,6.909509,53.6139841294,5.106888,1.489509,5.319675,48.06,5.42,48.3646565169,133.1,59.276888,15.639509,61.3053316827,5.106888,1.489509,5.319675,54.17,14.15,55.9876004129,131.04
2019-05-14 10:00:00,51.74444,36.010045,63.041338912,5.55444,1.620045,5.785875,46.19,34.39,57.5863542864,134.19,52.62444,7.230045,53.1187842106,5.55444,1.620045,5.785875,47.07,5.61,47.4031328079,133.03,58.60444,15.490045,60.617009839,5.55444,1.620045,5.785875,53.05,13.87,54.8331961498,131.15
2019-05-14 10:30:00,51.5871168,36.0424924,62.9308499715,6.0771168,1.7724924,6.33033,45.51,34.27,56.9701061961,134.59,52.4771168,7.6524924,53.0321452288,6.0771168,1.7724924,6.33033,46.4,5.88,46.7710850847,133.18,58.3771168,15.4224924,60.3799721572,6.0771168,1.7724924,6.33033,52.3,13.65,54.0519426108,131.49
2019-05-14 11:00:00,51.49214144,36.10020792,62.88613235,6.41214144,1.87020792,6.679314,45.08,34.23,56.6029972705,134.59,52.37214144,7.73020792,52.9395628382,6.41214144,1.87020792,6.679314,45.96,5.86,46.3320752827,133.16,58.21214144,15.49020792,60.237861453,6.41214144,1.87020792,6.679314,51.8,13.62,53.5606609369,131.49
2019-05-14 11:30:00,51.28596704,35.89757372,62.6010080926,6.98596704,2.03757372,7.277049,44.3,33.86,55.7583141782,134.12,52.16596704,8.14757372,52.7984003048,6.98596704,2.03757372,7.277049,45.18,6.11,45.5912765779,133.01,57.89596704,15.30757372,59.8854307214,6.98596704,2.03757372,7.277049,50.91,13.27,52.6110349642,131.04
2019-05-14 12:00:00,50.8435392,36.1456156,62.382457514,7.2535392,2.1156156,7.55577,43.59,34.03,55.3003526209,134.36,51.7235392,8.0756156,52.3501678574,7.2535392,2.1156156,7.55577,44.47,5.96,44.8676108123,133.01,57.3335392,15.5656156,59.4089480315,7.2535392,2.1156156,7.55577,50.08,13.45,51.8546902411,131.27
2019-05-14 12:30:00,50.87605696,36.26468328,62.4779995294,6.97605696,2.03468328,7.266726,43.9,34.23,55.6677905076,134.59,51.73605696,7.84468328,52.3274177228,6.97605696,2.03468328,7.266726,44.76,5.8100000000000005,45.1355037637,133.01,57.42605696,15.69468328,59.53213503,6.97605696,2.03468328,7.266726,50.45,13.66,52.2666059736,131.49
2019-05-14 13:00:00,50.1158672,36.5700446,62.0400540559,6.9258672,2.0200446,7.2144449999999996,43.19,34.55,55.3089377949,134.59,50.9958672,7.6500446,51.5664780052,6.9258672,2.0200446,7.2144449999999996,44.07,5.63,44.4281644906,133.11,56.5958672,15.9600446,58.8031904556,6.9258672,2.0200446,7.2144449999999996,49.67,13.94,51.5890734555,131.49
2019-05-14 13:30:00,49.87618688,36.72013784,61.9354707795,6.92618688,2.02013784,7.214778,42.95,34.7,55.2158718124,134.78,50.74618688,7.72013784,51.3300692687,6.92618688,2.02013784,7.214778,43.82,5.7,44.1891660931,133.35,56.35618688,15.98013784,58.5780215186,6.92618688,2.02013784,7.214778,49.43,13.96,51.3634743763,131.69
2019-05-14 14:00:00,49.48075232,36.55855276,61.5213185007,6.92075232,2.01855276,7.209117,42.56,34.54,54.8120899072,134.63,50.35075232,7.58855276,50.9193911215,6.92075232,2.01855276,7.209117,43.43,5.57,43.7857259846,133.06,55.93075232,15.95855276,58.1629131086,6.92075232,2.01855276,7.209117,49.01,13.94,50.9539370412,131.53
2019-05-14 14:30:00,49.457096,36.471653,61.4506779239,6.897096,2.011653,7.184475,42.56,34.46,54.7617129024,134.52,50.337096,7.621653,50.91083213,6.897096,2.011653,7.184475,43.44,5.61,43.8007499936,132.99,55.887096,15.891653,58.1026000656,6.897096,2.011653,7.184475,48.99,13.88,50.9183120302,131.43
2019-05-14 15:00:00,48.87429888,36.72750384,61.1359683765,6.81429888,1.98750384,7.098228,42.06,34.74,54.5519128904,134.59,49.73429888,7.33750384,50.2726510907,6.81429888,1.98750384,7.098228,42.92,5.35,43.2521548596,133.02,55.23429888,16.18750384,57.5574760855,6.81429888,1.98750384,7.098228,48.42,14.2,50.4592548498,131.49
2019-05-14 15:30:00,48.647376,36.840068,61.022600747,6.617376,1.930068,6.8931000000000004,42.03,34.91,54.6372491987,134.59,49.527376,7.250068,50.0552141085,6.617376,1.930068,6.8931000000000004,42.91,5.32,43.238530271,133.08,55.037376,16.220068,57.3777253199,6.617376,1.930068,6.8931000000000004,48.42,14.29,50.4846560848,131.49
2019-05-14 16:00:00,49.14575808,36.88542944,61.4478676785,6.15575808,1.79542944,6.412248,42.99,35.09,55.4927761064,134.59,50.01575808,6.93542944,50.4943188669,6.15575808,1.79542944,6.412248,43.86,5.14,44.1601539852,133.08,55.66575808,16.28542944,57.9990675327,6.15575808,1.79542944,6.412248,49.51,14.49,51.5868219607,131.49
2019-05-14 16:30:00,49.53257184,37.61825012,62.1981383578,5.58257184,1.6282501200000001,5.815179,43.95,35.99,56.8056564085,134.66,50.42257184,6.03825012,50.7828338661,5.58257184,1.6282501200000001,5.815179,44.84,4.41,45.0563391766,133.31,56.12257184,17.09825012,58.6693550936,5.58257184,1.6282501200000001,5.815179,50.54,15.47,52.854635558300004,131.65
2019-05-14 17:00:00,50.1386464,38.8033552,63.400191148,4.9486464,1.4433552,5.15484,45.19,37.36,58.6336567169,135.36,51.0386464,4.7333552,51.2576636006,4.9486464,1.4433552,5.15484,46.09,3.29,46.2072743191,133.59,56.6886464,16.7233552,59.1039189886,4.9486464,1.4433552,5.15484,51.74,15.28,53.949105646,132.27
2019-05-14 17:30:00,50.84968608,39.02365844,64.0978665205,4.2296860800000005,1.23365844,4.405923,46.62,37.79,60.0125695167,135.36,51.76968608,4.31365844,51.949090906,4.2296860800000005,1.23365844,4.405923,47.54,3.08,47.6396683448,133.81,57.57968608,16.81365844,59.9843259461,4.2296860800000005,1.23365844,4.405923,53.35,15.58,55.5784031797,132.27
2019-05-14 18:00:00,50.76048608,39.30055844,64.1962681219,3.43048608,1.00055844,3.573423,47.33,38.3,60.8852929696,135.7,51.69048608,3.71055844,51.8234946248,3.43048608,1.00055844,3.573423,48.26,2.71,48.3360290053,133.9,57.62048608,17.05055844,60.0902817368,3.43048608,1.00055844,3.573423,54.19,16.05,56.5168877416,132.41
2019-05-14 18:30:00,51.01085632,39.62274976,64.5915610668,2.82085632,0.82274976,2.938392,48.19,38.8,61.8685388546,136.13,51.96085632,3.26274976,52.0631935777,2.82085632,0.82274976,2.938392,49.14,2.44,49.2005406474,134.11,58.09085632,17.39274976,60.6387279897,2.82085632,0.82274976,2.938392,55.27,16.57,57.70041421,133.04
2019-05-14 19:00:00,50.92141664,39.44624652,64.4127086617,1.94141664,0.56624652,2.022309,48.98,38.88,62.5355482906,136.13,51.86141664,2.85624652,51.940010397500004,1.94141664,0.56624652,2.022309,49.92,2.29,49.9724974361,134.09,58.11141664,17.27624652,60.6251221667,1.94141664,0.56624652,2.022309,56.17,16.71,58.602841228,133.04
2019-05-14 19:30:00,49.98442432,37.59587376,62.5451228984,1.25442432,0.36587376,1.306692,48.73,37.23,61.3244306945,133.25,50.89442432,2.69587376,50.9657744196,1.25442432,0.36587376,1.306692,49.64,2.33,49.6946526298,132.31,57.34442432,18.39587376,60.2228459306,1.25442432,0.36587376,1.306692,56.09,18.03,58.9166275342,130.63
2019-05-14 20:00:00,49.40089824,37.31109532,61.9077263425,0.86089824,0.25109532,0.8967689999999999,48.54,37.06,61.0702480755,132.64,50.32089824,2.28109532,50.3725738427,0.86089824,0.25109532,0.8967689999999999,49.46,2.03,49.5016413869,131.84,56.81089824,18.67109532,59.800400996,0.86089824,0.25109532,0.8967689999999999,55.95,18.42,58.9041501085,129.94
2019-05-14 20:30:00,48.79681248,37.98615364,61.8391201148,0.70681248,0.20615364,0.736263,48.09,37.78,61.1553472723,132.83,49.706812479999996,1.59615364,49.7324332138,0.70681248,0.20615364,0.736263,49.0,1.3900000000000001,49.0197113415,131.96,56.04681248,18.48615364,59.0168032476,0.70681248,0.20615364,0.736263,55.34,18.28,58.2809917555,129.94
2019-05-14 21:00:00,48.40295648,38.03419564,61.558478165,0.56295648,0.16419564,0.586413,47.84,37.87,61.0147728013,133.04,49.31295648,1.5641956399999999,49.337758206,0.56295648,0.16419564,0.586413,48.75,1.4,48.7700984211,131.96,55.62295648,18.48419564,58.6138104548,0.56295648,0.16419564,0.586413,55.06,18.32,58.0278036806,129.94
2019-05-14 21:30:00,49.07473472,38.21888096,62.2013862359,0.54473472,0.15888096000000002,0.5674319999999999,48.53,38.06,61.6743423151,133.04,49.99473472,1.35888096,50.0131988298,0.54473472,0.15888096000000002,0.5674319999999999,49.45,1.2,49.4645580188,132.03,56.40473472,18.69888096,59.4234149809,0.54473472,0.15888096000000002,0.5674319999999999,55.86,18.54,58.8563607438,129.94
2019-05-14 22:00:00,47.04601344,39.35925392,61.3390434368,0.54601344,0.15925392,0.5687639999999999,46.5,39.2,60.8185004748,133.56,47.94601344,0.6692539200000001,47.9506840994,0.54601344,0.15925392,0.5687639999999999,47.4,0.51,47.4027435915,132.55,54.14601344,19.86925392,57.6764945431,0.54601344,0.15925392,0.5687639999999999,53.6,19.71,57.1090544485,130.64
2019-05-14 22:30:00,43.853456,40.498508,59.6930042247,0.5434559999999999,0.15850799999999998,0.5661,43.31,40.34,59.1867527408,134.13,44.743456,0.548508,44.7468179411,0.5434559999999999,0.15850799999999998,0.5661,44.2,0.39,44.2017205547,132.82,50.533456,21.238508,54.8151840038,0.5434559999999999,0.15850799999999998,0.5661,49.99,21.08,54.252801771,131.07
2019-05-14 23:00:00,40.79441504,41.05878772,57.8792566253,0.54441504,0.15878772,0.567099,40.25,40.9,57.3835560069,134.13,41.66441504,0.96878772,41.6756767224,0.54441504,0.15878772,0.567099,41.12,0.81,41.1279770959,132.94,47.09441504,21.78878772,51.8906079967,0.54441504,0.15878772,0.567099,46.55,21.63,51.3299074614,131.17
2019-05-14 23:30:00,37.72377568,42.98860124,57.1935580999,0.54377568,0.15860124,0.566433,37.18,42.83,56.7164993631,134.93,38.57377568,2.47860124,38.6533263034,0.54377568,0.15860124,0.566433,38.03,2.32,38.1006994686,133.47,43.51377568,21.94860124,48.7359186876,0.54377568,0.15860124,0.566433,42.97,21.79,48.1790929761,131.73
2019-05-15 00:00:00,35.4050544,43.5489742,56.1251372465,0.5450543999999999,0.15897419999999998,0.567765,34.86,43.39,55.6588869813,135.26,36.2550544,2.8889742,36.3699758245,0.5450543999999999,0.15897419999999998,0.567765,35.71,2.73,35.814201094,133.62,40.9150544,22.3789742,46.6353960292,0.5450543999999999,0.15897419999999998,0.567765,40.37,22.22,46.0810731212,132.01
2019-05-15 00:30:00,33.71409536,44.05869448,55.4780027148,0.54409536,0.15869448,0.566766,33.17,43.9,55.0223490956,135.37,34.54409536,3.07869448,34.6810161896,0.54409536,0.15869448,0.566766,34.0,2.92,34.1251578751,133.97,39.00409536,22.80869448,45.1835810747,0.54409536,0.15869448,0.566766,38.46,22.65,44.6340016131,132.26
2019-05-15 01:00:00,32.753456,44.558508,55.3014422518,0.5434559999999999,0.15850799999999998,0.5661,32.21,44.4,54.8529315534,135.93,33.583456,3.438508,33.7590262622,0.5434559999999999,0.15850799999999998,0.5661,33.04,3.2800000000000002,33.2024095511,134.17,37.933456,23.358508,44.5484789874,0.5434559999999999,0.15850799999999998,0.5661,37.39,23.2,44.0028646795,132.98
2019-05-15 01:30:00,33.43697248,44.68953364,55.8138472567,0.54697248,0.15953364,0.569763,32.89,44.53,55.3594887982,136.13,34.28697248,3.53953364,34.4691859526,0.54697248,0.15953364,0.569763,33.74,3.38,33.9088778936,134.24,38.74697248,23.51953364,45.3265522515,0.54697248,0.15953364,0.569763,38.2,23.36,44.7764402337,133.04
2019-05-15 02:00:00,34.35473472,44.63888096,56.3283009778,0.54473472,0.15888096000000002,0.5674319999999999,33.81,44.48,55.8711598233,136.13,35.18473472,3.54888096,35.3632593716,0.54473472,0.15888096000000002,0.5674319999999999,34.64,3.39,34.8054837633,134.24,39.77473472,23.50888096,46.2027813669,0.54473472,0.15888096000000002,0.5674319999999999,39.23,23.35,45.6532079924,133.04
2019-05-15 02:30:00,34.263456,44.638508,56.2723805568,0.5434559999999999,0.15850799999999998,0.5661,33.72,44.48,55.8167430078,136.13,35.113456,3.458508,35.2833681761,0.5434559999999999,0.15850799999999998,0.5661,34.57,3.3,34.7271493215,134.34,39.693456,23.448508,46.1020929747,0.5434559999999999,0.15850799999999998,0.5661,39.15,23.29,45.5537770114,133.04
2019-05-15 03:00:00,33.82633312,44.70934716,56.0637720442,0.54633312,0.15934716000000002,0.569097,33.28,44.55,55.6081010285,136.13,34.66633312,3.47934716,34.8405009816,0.54633312,0.15934716000000002,0.569097,34.12,3.32,34.2811435048,134.34,39.20633312,23.47934716,45.6991936447,0.54633312,0.15934716000000002,0.569097,38.66,23.32,45.1488427316,133.04
2019-05-15 03:30:00,33.60377568,44.84860124,56.0411524965,0.54377568,0.15860124,0.566433,33.06,44.69,55.5892048873,136.13,34.44377568,3.5186012399999997,34.6230304534,0.54377568,0.15860124,0.566433,33.9,3.36,34.0661063229,134.47,38.90377568,23.59860124,45.5016235166,0.54377568,0.15860124,0.566433,38.36,23.44,44.9546794005,133.04
2019-05-15 04:00:00,33.13377568,44.77860124,55.7043106036,0.54377568,0.15860124,0.566433,32.59,44.62,55.2544342112,136.13,33.97377568,3.33860124,34.1374236315,0.54377568,0.15860124,0.566433,33.43,3.18,33.5809067775,134.59,38.40377568,23.43860124,44.991310434,0.54377568,0.15860124,0.566433,37.86,23.28,44.444774721,133.04
2019-05-15 04:30:00,33.04377568,44.72860124,55.610600429,0.54377568,0.15860124,0.566433,32.5,44.57,55.1609907453,136.13,33.87377568,3.41860124,34.0458442876,0.54377568,0.15860124,0.566433,33.33,3.26,33.4890504494,134.35,38.29377568,23.46860124,44.9131216906,0.54377568,0.15860124,0.566433,37.75,23.31,44.3668637611,133.04
2019-05-15 05:00:00,32.90569376,44.67916068,55.4888464549,0.54569376,0.15916068,0.568431,32.36,44.52,55.0381685742,136.13,33.74569376,3.41916068,33.9184685253,0.54569376,0.15916068,0.568431,33.2,3.26,33.3596702622,134.38,38.14569376,23.43916068,44.7715110959,0.54569376,0.15916068,0.568431,37.6,23.28,44.2235050624,133.24
2019-05-15 05:30:00,33.58039904,44.41344972,55.6794191395,0.56039904,0.16344972,0.583749,33.02,44.25,55.2121626093,136.13,34.42039904,3.18344972,34.5672998973,0.56039904,0.16344972,0.583749,33.86,3.02,33.9944113054,134.38,38.92039904,23.13344972,45.276417232200004,0.56039904,0.16344972,0.583749,38.36,22.97,44.7114135317,133.09
2019-05-15 06:00:00,35.31278656,44.58039608,56.8718261469,0.65278656,0.19039608,0.679986,34.66,44.39,56.3186265813,136.47,36.16278656,3.12039608,36.2971624715,0.65278656,0.19039608,0.679986,35.51,2.93,35.6306749866,134.58,40.73278656,21.93039608,46.2612383445,0.65278656,0.19039608,0.679986,40.08,21.74,45.5964252985,133.43
2019-05-15 06:30:00,40.08550368,42.26785524,58.2530616523,0.8155036800000001,0.23785524,0.849483,39.27,42.03,57.5208988108,135.37,40.96550368,1.5378552399999998,40.9943592522,0.8155036800000001,0.23785524,0.849483,40.15,1.3,40.1710405641,133.82,46.15550368,20.83785524,50.6413539605,0.8155036800000001,0.23785524,0.849483,45.34,20.6,49.8003574284,132.29
2019-05-15 07:00:00,44.4659728,40.5075754,60.150531185,1.2259728,0.3575754,1.277055,43.24,40.15,59.0061022268,134.66,45.3559728,0.7875753999999999,45.3628101383,1.2259728,0.3575754,1.277055,44.13,0.43,44.132094897,133.44,50.9759728,18.8275754,54.3417647703,1.2259728,0.3575754,1.277055,49.75,18.47,53.0679130926,131.57
2019-05-15 07:30:00,48.83214592,37.83354256,61.7734199943,1.93214592,0.56354256,2.012652,46.9,37.27,59.9054496686,133.39,49.74214592,2.91354256,49.8274002029,1.93214592,0.56354256,2.012652,47.81,2.35,47.867719812,132.5,55.90214592,17.82354256,58.674769602,1.93214592,0.56354256,2.012652,53.97,17.26,56.6627611399,130.5
2019-05-15 08:00:00,51.0347824,36.5909782,62.7968844788,2.8147824,0.8209782,2.9320649999999997,48.22,35.77,60.0388316009,133.03,51.9347824,4.4409782,52.1243120847,2.8147824,0.8209782,2.9320649999999997,49.12,3.62,49.2532110628,132.29,58.2547824,16.6009782,60.5740220694,2.8147824,0.8209782,2.9320649999999997,55.44,15.78,57.6420159259,129.96
2019-05-15 08:30:00,51.68994624,35.48123432,62.6958414184,3.80994624,1.1112343199999999,3.968694,47.88,34.37,58.9388776615,132.39,52.58994624,5.85123432,52.9144534942,3.80994624,1.1112343199999999,3.968694,48.78,4.74,49.0097541312,132.01,58.94994624,17.07123432,61.3720066717,3.80994624,1.1112343199999999,3.968694,55.14,15.96,57.4033204615,129.96
2019-05-15 09:00:00,51.35802752,35.11734136,62.2163535973,4.44802752,1.2973413599999999,4.633362,46.91,33.82,57.8302732139,132.39,52.24802752,6.52734136,52.6541789886,4.44802752,1.2973413599999999,4.633362,47.8,5.23,48.0852669744,131.92,58.54802752,16.89734136,60.9376047406,4.44802752,1.2973413599999999,4.633362,54.1,15.6,56.3042627161,129.77
2019-05-15 09:30:00,51.81691776,35.05076768,62.5583669952,5.31691776,1.5507676799999999,5.538456,46.5,33.5,57.3105574916,132.97,52.70691776,7.29076768,53.2087819173,5.31691776,1.5507676799999999,5.538456,47.39,5.74,47.7363561659,132.15,58.90691776,16.67076768,61.2204169785,5.31691776,1.5507676799999999,5.538456,53.59,15.12,55.6821560287,129.95
2019-05-15 10:00:00,51.47894496,35.12594228,62.3210525846,6.08894496,1.77594228,6.342651,45.39,33.35,56.3247245888,133.04,52.34894496,7.71594228,52.9145330103,6.08894496,1.77594228,6.342651,46.26,5.94,46.639802744,132.21,58.41894496,16.69594228,60.7579428458,6.08894496,1.77594228,6.342651,52.33,14.92,54.4153957994,129.95
2019-05-15 10:30:00,50.97920416,35.45351788,62.0953394938,6.6292041600000005,1.9335178800000001,6.905421,44.35,33.52,55.5923816723,133.04,51.84920416,7.84351788,52.4391146451,6.6292041600000005,1.9335178800000001,6.905421,45.22,5.91,45.6045666573,132.36,57.71920416,16.38351788,59.9993848884,6.6292041600000005,1.9335178800000001,6.905421,51.09,14.45,53.0941672879,130.25
2019-05-15 11:00:00,50.87621664,34.95139652,61.7251127038,7.13621664,2.08139652,7.433559,43.74,32.87,54.7140247103,133.04,51.75621664,8.43139652,52.4384821306,7.13621664,2.08139652,7.433559,44.62,6.35,45.0695784316,132.12,57.57621664,16.48139652,59.8887063963,7.13621664,2.08139652,7.433559,50.44,14.4,52.4552533118,129.95
2019-05-15 11:30:00,51.09678592,34.87531256,61.8641168814,7.28678592,2.12531256,7.590402,43.81,32.75,54.6980676075,133.04,51.96678592,8.54531256,52.6646865139,7.28678592,2.12531256,7.590402,44.68,6.42,45.1388834598,132.0,57.79678592,16.41531256,60.082700914,7.28678592,2.12531256,7.590402,50.51,14.29,52.492515657,129.95
2019-05-15 12:00:00,51.05740544,34.72465992,61.7467461234,7.14740544,2.08465992,7.445214,43.91,32.64,54.7125003998,133.04,51.92740544,8.57465992,52.6306016351,7.14740544,2.08465992,7.445214,44.78,6.49,45.2478563028,131.97,57.79740544,16.27465992,60.0450217013,7.14740544,2.08465992,7.445214,50.65,14.19,52.6001768058,129.95
2019-05-15 12:30:00,51.17754592,34.63386756,61.7951938953,6.52754592,1.9038675600000001,6.799527,44.65,32.73,55.3613168196,133.04,52.05754592,8.42386756,52.7347099346,6.52754592,1.9038675600000001,6.799527,45.53,6.52,45.9944703198,132.06,58.04754592,16.08386756,60.2346111718,6.52754592,1.9038675600000001,6.799527,51.52,14.18,53.4357820192,129.95
2019-05-15 13:00:00,50.61636672,35.24435696,61.678045344,6.90636672,2.01435696,7.194132,43.71,33.23,54.9071671096,133.14,51.48636672,8.18435696,52.1328078745,6.90636672,2.01435696,7.194132,44.58,6.17,45.0049475058,132.23,57.35636672,16.48435696,59.6781939045,6.90636672,2.01435696,7.194132,50.45,14.47,52.484125219,130.37
2019-05-15 13:30:00,50.07950336,36.27943848,61.8397470338,7.12950336,2.07943848,7.426566,42.95,34.2,54.9030281496,133.81,50.94950336,7.56943848,51.5087205387,7.12950336,2.07943848,7.426566,43.82,5.49,44.1625689923,132.56,56.56950336,15.99943848,58.7885255987,7.12950336,2.07943848,7.426566,49.44,13.92,51.3622429417,130.72
2019-05-15 14:00:00,49.6699728,35.9458254,61.3123850591,7.2199728,2.1058254,7.520805,42.45,33.84,54.2876422402,133.81,50.5399728,7.9058254,51.1545787382,7.2199728,2.1058254,7.520805,43.32,5.8,43.7065487084,132.5,56.0499728,15.7258254,58.2142683145,7.2199728,2.1058254,7.520805,48.83,13.62,50.6939177811,130.72
2019-05-15 14:30:00,49.37175072,35.91384396,61.0522231957,7.52175072,2.19384396,7.835157,41.85,33.72,53.7444034296,133.81,50.24175072,8.14384396,50.8975020002,7.52175072,2.19384396,7.835157,42.72,5.95,43.1323648784,132.5,55.67175072,15.65384396,57.8306723025,7.52175072,2.19384396,7.835157,48.15,13.46,49.9959408352,130.72
2019-05-15 15:00:00,49.16173088,36.09300484,60.988365952,7.38173088,2.15300484,7.689303,41.78,33.94,53.8283568391,133.81,50.03173088,7.94300484,50.6583203505,7.38173088,2.15300484,7.689303,42.65,5.79,43.0412197783,132.5,55.48173088,15.83300484,57.6966767128,7.38173088,2.15300484,7.689303,48.1,13.68,50.007523434,130.72
2019-05-15 15:30:00,48.63784512,36.62978816,60.888269466,7.02784512,2.04978816,7.320672,41.61,34.58,54.1033132072,133.81,49.51784512,7.32978816,50.0573948563,7.02784512,2.04978816,7.320672,42.49,5.28,42.8168016087,132.72,54.93784512,16.41978816,57.3391338411,7.02784512,2.04978816,7.320672,47.91,14.37,50.0186465231,130.72
2019-05-15 16:00:00,49.01947392,36.60484656,61.1786205719,6.59947392,1.92484656,6.874452,42.42,34.68,54.7919592641,133.81,49.88947392,7.17484656,50.4027581703,6.59947392,1.92484656,6.874452,43.29,5.25,43.6071851878,132.72,55.46947392,16.32484656,57.8218224563,6.59947392,1.92484656,6.874452,48.87,14.4,50.9473934564,130.87
2019-05-15 16:30:00,49.52560832,37.14913576,61.9099682376,6.06560832,1.7691357600000002,6.318342,43.46,35.38,56.0403069228,134.48,50.41560832,6.49913576,50.8327879218,6.06560832,1.7691357600000002,6.318342,44.35,4.73,44.6015179114,132.97,56.12560832,16.92913576,58.6231997324,6.06560832,1.7691357600000002,6.318342,50.06,15.16,52.3051546217,131.49
2019-05-15 17:00:00,50.37022464,37.32631552,62.6930088653,5.13022464,1.49631552,5.343984,45.24,35.83,57.7100207936,134.59,51.28022464,5.90631552,51.6192406197,5.13022464,1.49631552,5.343984,46.15,4.41,46.3602264878,133.02,57.14022464,17.17631552,59.6659960677,5.13022464,1.49631552,5.343984,52.01,15.68,54.3222100066,131.49
2019-05-15 17:30:00,51.14934656,37.96272608,63.6979138194,4.08934656,1.19272608,4.259736,47.06,36.77,59.7216585503,135.07,52.07934656,4.91272608,52.3105459315,4.08934656,1.19272608,4.259736,47.99,3.7199999999999998,48.1339641002,133.37,58.08934656,17.46272608,60.6573902003,4.08934656,1.19272608,4.259736,54.0,16.27,56.3978093546,132.09
2019-05-15 18:00:00,51.28529184,38.48571012,64.119661903,2.8652918400000003,0.83571012,2.984679,48.42,37.65,61.3352989721,135.07,52.22529184,3.66571012,52.3537824656,2.8652918400000003,0.83571012,2.984679,49.36,2.83,49.4410608705,133.37,58.39529184,17.25571012,60.8914578642,2.8652918400000003,0.83571012,2.984679,55.53,16.42,57.9067983919,132.01
2019-05-15 18:30:00,51.20422336,37.76414848,63.6239216044,2.41422336,0.70414848,2.5148159999999997,48.79,37.06,61.2691414988,133.94,52.12422336,3.58414848,52.2473040569,2.41422336,0.70414848,2.5148159999999997,49.71,2.88,49.7933579908,132.68,58.52422336,17.86414848,61.1899707534,2.41422336,0.70414848,2.5148159999999997,56.11,17.16,58.6753585417,130.87
2019-05-15 19:00:00,51.11009824,37.61419532,63.4591981644,1.66009824,0.48419532,1.729269,49.45,37.13,61.838009347,133.81,52.04009824,3.21419532,52.1392642486,1.66009824,0.48419532,1.729269,50.38,2.73,50.4539126332,132.59,58.55009824,17.74419532,61.1798207865,1.66009824,0.48419532,1.729269,56.89,17.26,59.4506492816,130.72
2019-05-15 19:30:00,50.17173664,38.07300652,62.9821957615,1.62173664,0.47300652,1.689309,48.55,37.6,61.4073489087,133.88,51.10173664,2.84300652,51.1807597999,1.62173664,0.47300652,1.689309,49.48,2.37,49.5367267792,132.78,57.45173664,18.22300652,60.2725477276,1.62173664,0.47300652,1.689309,55.83,17.75,58.5837127536,131.26
2019-05-15 20:00:00,49.42693184,38.39785512,62.5892711967,1.22693184,0.35785512,1.278054,48.2,38.04,61.4026188367,134.28,50.35693184,2.41785512,50.4149442896,1.22693184,0.35785512,1.278054,49.13,2.06,49.1731684967,132.89,56.70693184,18.51785512,59.6538940636,1.22693184,0.35785512,1.278054,55.48,18.16,58.376502122,131.46
2019-05-15 20:30:00,49.20660256,38.63400908,62.5609813949,0.83660256,0.24400908000000002,0.8714609999999999,48.37,38.39,61.7531294754,134.59,50.13660256,2.09400908,50.1803127759,0.83660256,0.24400908000000002,0.8714609999999999,49.3,1.85,49.3346987424,133.08,56.50660256,18.73400908,59.5311618321,0.83660256,0.24400908000000002,0.8714609999999999,55.67,18.49,58.6602846908,131.46
2019-05-15 21:00:00,48.69607328,38.79843804,62.2625597549,0.64607328,0.18843804,0.672993,48.05,38.61,61.6403650216,134.43,49.62607328,1.69843804,49.65512905,0.64607328,0.18843804,0.672993,48.98,1.51,49.003270299,132.99,55.97607328,18.99843804,59.1122781477,0.64607328,0.18843804,0.672993,55.33,18.81,58.4399264202,131.46
2019-05-15 21:30:00,48.94355584,38.78603712,62.4486055388,0.6035558400000001,0.17603712,0.6287039999999999,48.34,38.61,61.8666929777,134.08,49.87355584,1.49603712,49.8959888086,0.6035558400000001,0.17603712,0.6287039999999999,49.27,1.32,49.2876789878,132.8,56.24355584,19.08603712,59.3937234603,0.6035558400000001,0.17603712,0.6287039999999999,55.64,18.91,58.7656166478,131.1
2019-05-15 22:00:00,46.8886208,39.1087644,61.0576630196,0.5786207999999999,0.16876439999999998,0.6027300000000001,46.31,38.94,60.5056997315,133.02,47.7986208,0.5787644,47.8021246245,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.22,0.41000000000000003,47.2217799326,132.16,53.9486208,19.7687644,57.4565725755,0.5786207999999999,0.16876439999999998,0.6027300000000001,53.37,19.6,56.8552275521,130.09
2019-05-15 22:30:00,44.05057888,40.01766884,59.5135893645,0.54057888,0.15766884,0.563103,43.51,39.86,59.007963022,133.57,44.93057888,0.31766884,44.9317018594,0.54057888,0.15766884,0.563103,44.39,0.16,44.3902883523,132.56,50.76057888,20.62766884,54.7917611508,0.54057888,0.15766884,0.563103,50.22,20.47,54.2316263817,130.68
2019-05-15 23:00:00,40.86961984,41.57738912,58.3009872292,0.53961984,0.15738912,0.5621039999999999,40.33,41.42,57.8111174429,134.47,41.74961984,1.36738912,41.7720062936,0.53961984,0.15738912,0.5621039999999999,41.21,1.21,41.2277600653,133.14,47.16961984,21.72738912,51.9331538983,0.53961984,0.15738912,0.5621039999999999,46.63,21.57,51.3772498291,131.5
2019-05-15 23:30:00,37.62898048,42.51720264,56.7772198359,0.53898048,0.15720264,0.561438,37.09,42.36,56.3030878372,134.59,38.48898048,2.17720264,38.5505101098,0.53898048,0.15720264,0.561438,37.95,2.02,38.0037221861,133.26,43.49898048,22.22720264,48.8488468646,0.53898048,0.15720264,0.561438,42.96,22.07,48.2974792303,131.5
2019-05-16 00:00:00,35.18802144,43.73692292,56.1347956206,0.53802144,0.15692292,0.560439,34.65,43.58,55.6761968888,135.33,36.03802144,2.92692292,36.1566849571,0.53802144,0.15692292,0.560439,35.5,2.77,35.6079050212,133.84,40.68802144,22.57692292,46.5320592413,0.53802144,0.15692292,0.560439,40.15,22.42,45.9856379754,132.23
2019-05-16 00:30:00,33.49770176,44.466829680000004,55.6722099884,0.53770176,0.15682968,0.560106,32.96,44.31,55.2244302823,136.13,34.34770176,3.30682968,34.506517337,0.53770176,0.15682968,0.560106,33.81,3.15,33.956422073,134.22,38.78770176,23.25682968,45.2257220461,0.53770176,0.15682968,0.560106,38.25,23.1,44.6841414822,133.03
2019-05-16 01:00:00,32.65738208,44.83673644,55.4692485879,0.53738208,0.15673644,0.559773,32.12,44.68,55.0272368923,136.13,33.49738208,3.51673644,33.6814792045,0.53738208,0.15673644,0.559773,32.96,3.36,33.1308194888,134.42,37.85738208,23.60673644,44.6145646992,0.53738208,0.15673644,0.559773,37.32,23.45,44.0758993102,133.03
2019-05-16 01:30:00,33.2386608,44.7071094,55.7093726646,0.5386607999999999,0.15710939999999998,0.561105,32.7,44.55,55.2629396612,136.13,34.0886608,3.3671094,34.2545503671,0.5386607999999999,0.15710939999999998,0.561105,33.55,3.21,33.7032134966,134.35,38.5186608,23.4271094,45.0834413578,0.5386607999999999,0.15710939999999998,0.561105,37.98,23.27,44.5418151853,133.03
2019-05-16 02:00:00,33.83089856,44.55776208,55.9457224366,0.54089856,0.15776208,0.5634359999999999,33.29,44.4,55.4940005766,136.13,34.68089856,3.25776208,34.833572006,0.54089856,0.15776208,0.5634359999999999,34.14,3.1,34.2804550728,134.35,39.19089856,23.26776208,45.5775743338,0.54089856,0.15776208,0.5634359999999999,38.65,23.11,45.032150737,133.03
2019-05-16 02:30:00,33.67898048,45.09720264,56.2852681625,0.53898048,0.15720264,0.561438,33.14,44.94,55.8378294707,136.51,34.53898048,3.63720264,34.7299642332,0.53898048,0.15720264,0.561438,34.0,3.48,34.1776301109,134.55,38.96898048,23.02720264,45.264042032,0.53898048,0.15720264,0.561438,38.43,22.87,44.7202616271,133.03
2019-05-16 03:00:00,33.1302592,45.5275756,56.306076179,0.5402591999999999,0.15757559999999998,0.56277,32.59,45.37,55.8618384946,136.91,33.9802592,3.8975755999999997,34.2030570396,0.5402591999999999,0.15757559999999998,0.56277,33.44,3.74,33.6484947657,134.72,38.2602592,22.4775756,44.3744164909,0.5402591999999999,0.15757559999999998,0.56277,37.72,22.32,43.8289949691,133.37
2019-05-16 03:30:00,32.94975968,45.16326324,55.9053397222,0.55975968,0.16326324,0.583083,32.39,45.0,55.4446760294,136.28,33.80975968,3.80326324,34.0230019383,0.55975968,0.16326324,0.583083,33.25,3.64,33.4486487022,134.45,38.12975968,23.23326324,44.6504545781,0.55975968,0.16326324,0.583083,37.57,23.07,44.0877511334,133.04
2019-05-16 04:00:00,32.44989952,45.78913736,56.1216631884,0.57989952,0.16913736000000001,0.604062,31.87,45.62,55.6496298281,136.6,33.27989952,4.32913736,33.560291154,0.57989952,0.16913736000000001,0.604062,32.7,4.16,32.9635495661,134.61,37.45989952,22.81913736,43.8629354,0.57989952,0.16913736000000001,0.604062,36.88,22.65,43.279982671,133.21
2019-05-16 04:30:00,32.50670272,45.70820496,56.0885525075,0.57670272,0.16820496000000001,0.6007319999999999,31.93,45.54,55.6184906304,136.6,33.35670272,4.22820496,33.6236127377,0.57670272,0.16820496000000001,0.6007319999999999,32.78,4.06,33.0304707808,134.61,37.53670272,22.70820496,43.8710225957,0.57670272,0.16820496000000001,0.6007319999999999,36.96,22.54,43.2907980984,133.43
2019-05-16 05:00:00,32.53853088,45.64165484,56.0528023239,0.58853088,0.17165484,0.613053,31.95,45.47,55.5726857368,136.53,33.36853088,4.17165484,33.6282850766,0.58853088,0.17165484,0.613053,32.78,4.0,33.0231494561,134.66,37.56853088,22.63165484,43.8587085227,0.58853088,0.17165484,0.613053,36.98,22.46,43.2662917292,133.33
2019-05-16 05:30:00,33.2337856,45.2090208,56.1100709944,0.6137855999999999,0.17902079999999998,0.63936,32.62,45.03,55.6036446647,136.22,34.0937856,3.8390208,34.3092450695,0.6137855999999999,0.17902079999999998,0.63936,33.48,3.66,33.6794596156,134.57,38.4337856,22.6190208,44.5956946072,0.6137855999999999,0.17902079999999998,0.63936,37.82,22.44,43.9761981076,133.05
2019-05-16 06:00:00,34.84394528,44.51573404,56.5309746935,0.7739452800000001,0.22573404,0.8061929999999999,34.07,44.29,55.8781621029,136.03,35.69394528,3.44573404,35.8598774778,0.7739452800000001,0.22573404,0.8061929999999999,34.92,3.22,35.0681450892,134.28,40.32394528,23.22573404,46.534452663,0.7739452800000001,0.22573404,0.8061929999999999,39.55,23.0,45.7515300291,132.9
2019-05-16 06:30:00,39.4082208,42.1953144,57.7360582646,0.9782208,0.28531439999999997,1.01898,38.43,41.91,56.8622282363,134.86,40.2782208,1.7553144,40.3164507299,0.9782208,0.28531439999999997,1.01898,39.3,1.47,39.327482757,133.47,45.3782208,20.8653144,49.9454128823,0.9782208,0.28531439999999997,1.01898,44.4,20.58,48.9376787353,131.67
2019-05-16 07:00:00,44.09563296,39.71997628,59.3472944777,1.40563296,0.40997628,1.464201,42.69,39.31,58.0319929005,134.18,44.98563296,1.32997628,45.0052886861,1.40563296,0.40997628,1.464201,43.58,0.92,43.5897097949,133.0,50.69563296,19.72997628,54.3996246791,1.40563296,0.40997628,1.464201,49.29,19.32,52.9411607353,131.11
2019-05-16 07:30:00,48.75672128,38.29237704,61.9961612469,1.99672128,0.58237704,2.079918,46.76,37.71,60.0711386608,134.18,49.67672128,3.00237704,49.7673678731,1.99672128,0.58237704,2.079918,47.68,2.42,47.74137409,133.05,55.81672128,18.29237704,58.7377002633,1.99672128,0.58237704,2.079918,53.82,17.71,56.6589489843,131.3
2019-05-16 08:00:00,50.5903168,37.2200924,62.8069696148,2.8803168,0.8400924,3.00033,47.71,36.38,59.9979041301,133.82,51.5003168,4.3100924,51.6803591996,2.8803168,0.8400924,3.00033,48.62,3.47,48.7436693325,132.82,57.7403168,17.1600924,60.2363092772,2.8803168,0.8400924,3.00033,54.86,16.32,57.2360201272,130.82
2019-05-16 08:30:00,51.53145472,36.17459096,62.9610344315,3.82145472,1.11459096,3.980682,47.71,35.06,59.2068213975,133.06,52.43145472,5.44459096,52.713385537,3.82145472,1.11459096,3.980682,48.61,4.33,48.8024691998,132.31,58.70145472,16.11459096,60.8731535905,3.82145472,1.11459096,3.980682,54.88,15.0,56.8930083578,129.99
2019-05-16 09:00:00,51.04578944,35.41002192,62.1252144618,4.76578944,1.3900219200000001,4.964364,46.28,34.02,57.4386524912,132.5,51.93578944,6.57002192,52.3497030821,4.76578944,1.3900219200000001,4.964364,47.17,5.18,47.4535699395,132.13,58.11578944,16.77002192,60.4870119731,4.76578944,1.3900219200000001,4.964364,53.35,15.38,55.5226701447,129.92
2019-05-16 09:30:00,52.3280464,34.8981802,62.897594718,5.5480464,1.6181801999999998,5.779215,46.78,33.28,57.4101628634,132.31,53.2280464,7.4081802,53.7411021234,5.5480464,1.6181801999999998,5.779215,47.68,5.79,48.0302664994,132.0,59.1280464,16.7381802,61.4515463393,5.5480464,1.6181801999999998,5.779215,53.58,15.12,55.6725318267,129.92
2019-05-16 10:00:00,51.67906464,34.84431052,62.3285784988,6.28906464,1.83431052,6.551109,45.39,33.01,56.1240786116,133.14,52.55906464,8.20431052,53.1955448035,6.28906464,1.83431052,6.551109,46.27,6.37,46.7064214001,132.3,58.17906464,16.34431052,60.4312836928,6.28906464,1.83431052,6.551109,51.89,14.51,53.8805363745,130.01
2019-05-16 10:30:00,51.17079232,35.80689776,62.4546548614,6.88079232,2.00689776,7.167492,44.29,33.8,55.7139488818,133.6,52.05079232,7.7868977600000004,52.6300366508,6.88079232,2.00689776,7.167492,45.17,5.78,45.5383058534,132.6,57.36079232,15.80689776,59.4988950517,6.88079232,2.00689776,7.167492,50.48,13.8,52.3323074209,130.42
2019-05-16 11:00:00,50.7578848,35.7614664,62.0906220652,7.3078848,2.1314664,7.61238,43.45,33.63,54.9443300077,133.05,51.6278848,7.8814664,52.2260088609,7.3078848,2.1314664,7.61238,44.32,5.75,44.691441015,132.34,56.8778848,15.8314664,59.0400635814,7.3078848,2.1314664,7.61238,49.57,13.7,51.4283472416,129.95
2019-05-16 11:30:00,50.48599648,34.87216564,61.3588117307,7.51599648,2.19216564,7.829163,42.97,32.68,53.9852137164,133.05,51.35599648,8.77216564,52.0998010022,7.51599648,2.19216564,7.829163,43.84,6.58,44.3310500665,132.13,56.70599648,16.51216564,59.0611687229,7.51599648,2.19216564,7.829163,49.19,14.32,51.2320065974,129.95
2019-05-16 12:00:00,50.65646624,34.54521932,61.3143519071,7.28646624,2.12521932,7.590069,43.37,32.42,54.1480682943,133.05,51.53646624,8.90521932,52.3001939159,7.28646624,2.12521932,7.590069,44.25,6.78,44.7664036974,131.97,56.90646624,16.30521932,59.1963349963,7.28646624,2.12521932,7.590069,49.62,14.18,51.6063639486,129.95
