Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-16 12:30:00,51.42334016,34.39389088,61.8651731031,6.49334016,1.89389088,6.763896,44.93,32.5,55.4522758776,133.05,52.31334016,8.65389088,53.0242905286,6.49334016,1.89389088,6.763896,45.82,6.76,46.3159799637,132.05,57.96334016,16.09389088,60.1561478667,6.49334016,1.89389088,6.763896,51.47,14.2,53.392891849,129.95
2019-05-16 13:00:00,51.0786848,35.1783664,62.0205571038,6.5086848,1.8983664,6.77988,44.57,33.28,55.6241251617,133.05,51.9486848,8.0283664,52.5653927932,6.5086848,1.8983664,6.77988,45.44,6.13,45.8516139302,132.25,57.4286848,15.8683664,59.580692259,6.5086848,1.8983664,6.77988,50.92,13.97,52.8015842565,129.95
2019-05-16 13:30:00,50.699744,35.612842,61.9575544787,6.249744,1.822842,6.51015,44.45,33.79,55.835173502,133.78,51.599744,7.652842,52.1641598374,6.249744,1.822842,6.51015,45.35,5.83,45.7232041747,132.52,57.019744,15.542842,59.1001788767,6.249744,1.822842,6.51015,50.77,13.72,52.5911713123,130.72
2019-05-16 14:00:00,50.86606784,35.57510312,62.0720937258,6.08606784,1.77510312,6.339654,44.78,33.8,56.1042636526,133.78,51.75606784,7.58510312,52.3089318147,6.08606784,1.77510312,6.339654,45.67,5.8100000000000005,46.0380820626,132.52,57.24606784,15.44510312,59.2930307332,6.08606784,1.77510312,6.339654,51.16,13.67,52.9548345291,130.72
2019-05-16 14:30:00,49.67137312,35.78456716,61.2191191905,5.50137312,1.60456716,5.7305969999999995,44.17,34.18,55.8503473579,133.78,50.55137312,7.06456716,51.0426236931,5.50137312,1.60456716,5.7305969999999995,45.05,5.46,45.3796661513,132.52,56.37137312,15.60456716,58.4913175068,5.50137312,1.60456716,5.7305969999999995,50.87,14.0,52.7613201124,130.72
2019-05-16 15:00:00,49.96168384,35.74424112,61.4314302729,4.47168384,1.30424112,4.658004,45.49,34.44,57.0565833187,133.78,50.87168384,6.46424112,51.2807432666,4.47168384,1.30424112,4.658004,46.4,5.16,46.6860321724,132.47,56.93168384,15.63424112,59.0393607711,4.47168384,1.30424112,4.658004,52.46,14.33,54.3819869074,130.64
2019-05-16 15:30:00,50.23690976,35.78034868,61.6764173238,3.32690976,0.9703486800000001,3.465531,46.91,34.81,58.4147601211,133.78,51.14690976,5.81034868,51.4758829918,3.32690976,0.9703486800000001,3.465531,47.82,4.84,48.0643110842,132.5,57.44690976,15.70034868,59.5537437081,3.32690976,0.9703486800000001,3.465531,54.12,14.73,56.0887448603,130.72
2019-05-16 16:00:00,50.45641024,35.71603632,61.8181574031,3.34641024,0.9760363200000001,3.485844,47.11,34.74,58.5339192264,133.65,51.36641024,5.84603632,51.6980100352,3.34641024,0.9760363200000001,3.485844,48.02,4.87,48.2663164122,132.44,57.68641024,15.62603632,59.7653322374,3.34641024,0.9760363200000001,3.485844,54.34,14.65,56.2801750175,130.54
2019-05-16 16:30:00,50.41420064,36.90330852,62.4775624196,5.15420064,1.50330852,5.368959,45.26,35.4,57.4597911587,133.81,51.30420064,5.92330852,51.6450054423,5.15420064,1.50330852,5.368959,46.15,4.42,46.361178803,132.71,57.23420064,16.83330852,59.6583103903,5.15420064,1.50330852,5.368959,52.08,15.33,54.2893663621,130.72
2019-05-16 17:00:00,50.58492,37.280185,62.8382552673,5.07492,1.480185,5.286375,45.51,35.8,57.9033686412,133.81,51.49492,5.620185,51.8007071886,5.07492,1.480185,5.286375,46.42,4.14,46.6042487334,132.76,57.34492,17.190185,59.8660363657,5.07492,1.480185,5.286375,52.27,15.71,54.5798222789,130.72
2019-05-16 17:30:00,50.91251328,37.87573304,63.4559308639,4.20251328,1.22573304,4.377618,46.71,36.65,59.3721028767,134.54,51.83251328,4.70573304,52.045685281,4.20251328,1.22573304,4.377618,47.63,3.48,47.7569607492,133.02,57.90251328,17.86573304,60.5960845369,4.20251328,1.22573304,4.377618,53.7,16.64,56.2190323645,131.47
2019-05-16 18:00:00,51.32316384,37.89300612,63.7961367119,2.9931638400000002,0.87300612,3.117879,48.33,37.02,60.8791368204,134.19,52.27316384,3.97300612,52.4239299888,2.9931638400000002,0.87300612,3.117879,49.28,3.1,49.3774077894,132.98,58.58316384,17.90300612,61.257691057,2.9931638400000002,0.87300612,3.117879,55.59,17.03,58.1400808393,131.17
2019-05-16 18:30:00,51.94335488,37.70431184,64.1851014451,1.76335488,0.51431184,1.8368280000000001,50.18,37.19,62.4590145616,134.07,52.88335488,3.35431184,52.989627582,1.76335488,0.51431184,1.8368280000000001,51.12,2.84,51.1988281116,132.92,59.50335488,17.72431184,62.0870394863,1.76335488,0.51431184,1.8368280000000001,57.74,17.21,60.2502423232,131.17
2019-05-16 19:00:00,51.16997792,38.07249356,63.7799451725,2.09997792,0.61249356,2.187477,49.07,37.46,61.7342409041,134.37,52.09997792,3.22249356,52.1995417988,2.09997792,0.61249356,2.187477,50.0,2.61,50.0680746584,132.97,58.57997792,18.11249356,61.3161988064,2.09997792,0.61249356,2.187477,56.48,17.5,59.1290148743,131.39
2019-05-16 19:30:00,50.42619232,38.18347276,63.2517072015,1.48619232,0.43347276,1.548117,48.94,37.75,61.8076540568,134.43,51.36619232,2.8334727600000003,51.4442832717,1.48619232,0.43347276,1.548117,49.88,2.4,49.9377051936,133.01,57.83619232,18.20347276,60.6332545935,1.48619232,0.43347276,1.548117,56.35,17.77,59.0854922972,131.49
2019-05-16 20:00:00,50.24237664,38.35652652,63.2101221096,0.98237664,0.28652652,1.023309,49.26,38.07,62.2565056841,134.5,51.18237664,2.37652652,51.2375209863,0.98237664,0.28652652,1.023309,50.2,2.09,50.2434881353,133.09,57.71237664,18.44652652,60.588718076,0.98237664,0.28652652,1.023309,56.73,18.16,59.5657493867,131.49
2019-05-16 20:30:00,50.11055872,38.44016296,63.1562682845,0.72055872,0.21016296,0.750582,49.39,38.23,62.4572253626,134.25,51.04055872,2.05016296,51.0817169114,0.72055872,0.21016296,0.750582,50.32,1.8399999999999999,50.353629462,132.99,57.55055872,18.63016296,60.4909065968,0.72055872,0.21016296,0.750582,56.83,18.42,59.7406503145,131.37
2019-05-16 21:00:00,49.95529408,38.34237744,62.9735604391,0.62529408,0.18237744,0.6513479999999999,49.33,38.16,62.3669343483,133.81,50.89529408,1.7823774399999999,50.9264943701,0.62529408,0.18237744,0.6513479999999999,50.27,1.6,50.2954560572,132.68,57.37529408,18.72237744,60.3527280889,0.62529408,0.18237744,0.6513479999999999,56.75,18.54,59.7017093558,130.72
2019-05-16 21:30:00,49.4141952,38.5862236,62.6949706035,0.6041951999999999,0.17622359999999998,0.6293700000000001,48.81,38.41,62.1107414221,133.81,50.3441952,1.5562236,50.3682421991,0.6041951999999999,0.17622359999999998,0.6293700000000001,49.74,1.38,49.7591398639,132.66,56.7441952,18.9862236,59.8362797597,0.6041951999999999,0.17622359999999998,0.6293700000000001,56.14,18.81,59.2073956529,130.72
2019-05-16 22:00:00,47.1098096,39.4420278,61.4410914415,0.5898095999999999,0.17202779999999998,0.614385,46.52,39.27,60.8789232822,133.98,48.0198096,0.8820277999999999,48.0279094596,0.5898095999999999,0.17202779999999998,0.614385,47.43,0.71,47.4353138495,132.91,54.1498096,19.8620278,57.67756954,0.5898095999999999,0.17202779999999998,0.614385,53.56,19.69,57.0646098734,131.0
2019-05-16 22:30:00,44.09469472,41.14053596,60.3065983249,0.58469472,0.17053596000000001,0.609057,43.51,40.97,59.763375072,134.65,44.99469472,0.92053596,45.0041102501,0.58469472,0.17053596000000001,0.609057,44.41,0.75,44.4163325816,133.26,50.68469472,20.50053596,54.6736705692,0.58469472,0.17053596000000001,0.609057,50.1,20.33,54.0677251232,131.55
2019-05-16 23:00:00,40.88035904,41.13510472,57.993970338,0.6003590400000001,0.17510472,0.625374,40.28,40.96,57.4473672156,133.78,41.74035904,1.28510472,41.7601372954,0.6003590400000001,0.17510472,0.625374,41.14,1.11,41.1549717531,132.79,47.16035904,21.75510472,51.9363460994,0.6003590400000001,0.17510472,0.625374,46.56,21.58,51.3179305896,130.76
2019-05-16 23:30:00,37.74085856,42.64941708,56.950374732,0.58085856,0.16941708,0.605061,37.16,42.48,56.4394897213,134.91,38.61085856,2.13941708,38.6700853915,0.58085856,0.16941708,0.605061,38.03,1.97,38.0809900081,133.51,43.47085856,21.59941708,48.5412233276,0.58085856,0.16941708,0.605061,42.89,21.43,47.9457714507,131.8
2019-05-17 00:00:00,35.43094848,43.50652664,56.1085552342,0.57094848,0.16652664,0.594738,34.86,43.34,55.6199172959,135.3,36.28094848,2.70652664,36.3817606647,0.57094848,0.16652664,0.594738,35.71,2.54,35.8002192731,133.84,40.88094848,22.37652664,46.6043012296,0.57094848,0.16652664,0.594738,40.31,22.21,46.023691725,132.19
2019-05-17 00:30:00,33.95670272,44.24820496,55.7759921633,0.57670272,0.16820496000000001,0.6007319999999999,33.38,44.08,55.2925926323,135.87,34.79670272,3.09820496,34.9343583619,0.57670272,0.16820496000000001,0.6007319999999999,34.22,2.93,34.3452078171,134.26,39.23670272,23.01820496,45.4901813573,0.57670272,0.16820496000000001,0.6007319999999999,38.66,22.85,44.9078846084,132.78
2019-05-17 01:00:00,32.92684256,45.00407908,55.7632862626,0.59684256,0.17407908,0.621711,32.33,44.83,55.2716726724,136.46,33.77684256,3.54407908,33.9622671482,0.59684256,0.17407908,0.621711,33.18,3.37,33.3507016418,134.65,38.00684256,22.98407908,44.4160778608,0.59684256,0.17407908,0.621711,37.41,22.81,43.8155702918,133.25
2019-05-17 01:30:00,33.5386208,45.4687644,56.4999789489,0.5786207999999999,0.16876439999999998,0.6027300000000001,32.96,45.3,56.0218850093,136.84,34.3786208,3.8887644,34.5978620245,0.5786207999999999,0.16876439999999998,0.6027300000000001,33.8,3.7199999999999998,34.0040938712,134.73,38.6386208,22.3787644,44.6514514142,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.06,22.21,44.066401033,133.25
2019-05-17 02:00:00,34.141408,45.472494,56.8628477198,0.5914079999999999,0.17249399999999998,0.6160500000000001,33.55,45.3,56.3710253588,136.91,34.991408,3.852494,35.2028456782,0.5914079999999999,0.17249399999999998,0.6160500000000001,34.4,3.68,34.5962772564,134.73,39.361408,22.342494,45.2604405401,0.5914079999999999,0.17249399999999998,0.6160500000000001,38.77,22.17,44.6611889676,133.32
2019-05-17 02:30:00,34.1185808,45.7304194,57.0556641737,0.6185807999999999,0.18041939999999998,0.644355,33.5,45.55,56.5424840275,136.91,34.9785808,4.0204194,35.208875116,0.6185807999999999,0.18041939999999998,0.644355,34.36,3.84,34.573909238,134.89,39.3685808,22.5504194,45.3696657396,0.6185807999999999,0.18041939999999998,0.644355,38.75,22.37,44.7434844419,133.81
2019-05-17 03:00:00,33.61351584,45.81769212,56.8254288002,0.6435158400000001,0.18769212,0.670329,32.97,45.63,56.2949180655,137.03,34.46351584,4.03769212,34.6992345983,0.6435158400000001,0.18769212,0.670329,33.82,3.85,34.0384326901,135.03,38.78351584,22.60769212,44.8917458327,0.6435158400000001,0.18769212,0.670329,38.14,22.42,44.2415641676,133.81
2019-05-17 03:30:00,33.22511424,45.85815832,56.6293113216,0.6451142400000001,0.18815832000000002,0.671994,32.58,45.67,56.0999581105,136.91,34.07511424,4.03815832,34.3135561125,0.6451142400000001,0.18815832000000002,0.671994,33.43,3.85,33.650964325,134.96,38.30511424,22.61815832,44.4844114576,0.6451142400000001,0.18815832000000002,0.671994,37.66,22.43,43.8335544988,133.81
2019-05-17 04:00:00,32.76918016,45.92226088,56.4151860113,0.65918016,0.19226088,0.686646,32.11,45.73,55.8774104625,136.98,33.60918016,4.10226088,33.8586109484,0.65918016,0.19226088,0.686646,32.95,3.91,33.1811783998,135.02,37.80918016,22.70226088,44.1013237152,0.65918016,0.19226088,0.686646,37.15,22.51,43.4375712949,133.81
2019-05-17 04:30:00,32.64301632,45.85337976,56.2858681188,0.66301632,0.19337976,0.690642,31.98,45.66,55.745457214,136.91,33.48301632,3.98337976,33.7191295291,0.66301632,0.19337976,0.690642,32.82,3.79,33.038106786,134.87,37.67301632,22.57337976,43.9182608084,0.66301632,0.19337976,0.690642,37.01,22.38,43.2504855464,133.81
2019-05-17 05:00:00,32.7497296,45.6653378,56.1949096027,0.6697295999999999,0.19533779999999998,0.697635,32.08,45.47,55.6475273485,136.91,33.5997296,3.8753378,33.8224788012,0.6697295999999999,0.19533779999999998,0.697635,32.93,3.68,33.1349860419,134.87,37.7997296,22.4153378,43.9461821609,0.6697295999999999,0.19533779999999998,0.697635,37.13,22.22,43.2708365993,133.81
2019-05-17 05:30:00,33.42484448,45.37682964,56.3584678348,0.67484448,0.19682964,0.702963,32.75,45.18,55.8013879756,136.91,34.26484448,3.68682964,34.462621491,0.67484448,0.19682964,0.702963,33.59,3.49,33.7708187641,134.75,38.58484448,22.11682964,44.4740865771,0.67484448,0.19682964,0.702963,37.91,21.92,43.791032187,133.81
2019-05-17 06:00:00,34.77256672,45.09783196,56.9468686039,0.71256672,0.20783196,0.742257,34.06,44.89,56.3488748779,136.91,35.62256672,3.53783196,35.7978143844,0.71256672,0.20783196,0.742257,34.91,3.33,35.0684616144,134.65,40.09256672,21.89783196,45.6829174938,0.71256672,0.20783196,0.742257,39.38,21.69,44.9582083718,133.5
2019-05-17 06:30:00,39.23253664,42.20990652,57.6269740628,0.82253664,0.23990652,0.8568089999999999,38.41,41.97,56.8929609003,135.17,40.11253664,1.4699065199999999,40.1394596485,0.82253664,0.23990652,0.8568089999999999,39.29,1.23,39.3092482757,133.64,45.23253664,20.67990652,49.7357105565,0.82253664,0.23990652,0.8568089999999999,44.41,20.44,48.8880527327,132.07
2019-05-17 07:00:00,43.81462432,40.53759876,59.6910229225,1.05462432,0.30759876,1.098567,42.76,40.23,58.7100545052,134.89,44.70462432,0.69759876,44.7100668711,1.05462432,0.30759876,1.098567,43.65,0.39,43.6517422333,133.4,50.33462432,19.43759876,53.9573410297,1.05462432,0.30759876,1.098567,49.28,19.13,52.862796937,131.65
2019-05-17 07:30:00,48.65080768,38.08065224,61.782175123100004,1.51080768,0.44065224000000003,1.573758,47.14,37.64,60.3237034672,133.5,49.54080768,2.55065224,49.6064255156,1.51080768,0.44065224000000003,1.573758,48.03,2.11,48.0763247347,132.55,55.80080768,18.22065224,58.7002751765,1.51080768,0.44065224000000003,1.573758,54.29,17.78,57.1273358385,130.62
2019-05-17 08:00:00,51.26827008,36.61074544,62.9982713943,1.64827008,0.48074544,1.716948,49.62,36.13,61.3801376668,133.16,52.19827008,3.87074544,52.3415902472,1.64827008,0.48074544,1.716948,50.55,3.39,50.6635431055,132.29,58.75827008,16.55074544,61.044749794,1.64827008,0.48074544,1.716948,57.11,16.07,59.3278770899,130.1
2019-05-17 08:30:00,53.2063824,34.9047782,63.6338170259,1.2163824,0.3547782,1.267065,51.99,34.55,62.42325368,132.56,54.1163824,4.9847782,54.3454768842,1.2163824,0.3547782,1.267065,52.9,4.63,53.1022306499,131.95,61.1463824,15.9347782,63.188584704,1.2163824,0.3547782,1.267065,59.93,15.58,61.9220582668,129.78
2019-05-17 09:00:00,53.37328544,34.79137492,63.7114382783,1.27328544,0.37137492,1.326339,52.1,34.42,62.4431453404,132.74,54.30328544,5.10137492,54.5423765127,1.27328544,0.37137492,1.326339,53.03,4.73,53.240527796,131.95,61.30328544,15.44137492,63.218105517,1.27328544,0.37137492,1.326339,60.03,15.07,61.8926958534,129.87
2019-05-17 09:30:00,54.62909984,33.08890412,63.8687257207,1.05909984,0.30890412,1.103229,53.57,32.78,62.803449746,131.82,55.55909984,6.25890412,55.9105308132,1.05909984,0.30890412,1.103229,54.5,5.95,54.8238314969,131.39,62.86909984,14.93890412,64.6196144448,1.05909984,0.30890412,1.103229,61.81,14.63,63.5178163982,128.95
2019-05-17 10:00:00,55.48327584,32.66762212,64.3860810495,0.88327584,0.25762212,0.920079,54.6,32.41,63.4946304816,131.82,56.41327584,6.57762212,56.7954470337,0.88327584,0.25762212,0.920079,55.53,6.32,55.8884898705,131.39,63.83327584,14.48762212,65.4566902551,0.88327584,0.25762212,0.920079,62.95,14.23,64.538325048,128.95
2019-05-17 10:30:00,55.87373536,33.87358948,65.3398375215,0.90373536,0.26358948,0.941391,54.97,33.61,64.4308388895,133.04,56.81373536,6.11358948,57.1417229517,0.90373536,0.26358948,0.941391,55.91,5.85,56.2152168011,132.31,64.16373536,14.24358948,65.7256782135,0.90373536,0.26358948,0.941391,63.26,13.98,64.7863257177,130.04
2019-05-17 11:00:00,56.26791104,33.18564072,65.3250684102,1.04791104,0.30564072000000003,1.091574,55.22,32.88,64.2677430754,133.04,57.21791104,6.75564072,57.6153453979,1.04791104,0.30564072000000003,1.091574,56.17,6.45,56.5391138947,132.1,64.69791104,14.23564072,66.245551999,1.04791104,0.30564072000000003,1.091574,63.65,13.93,65.1564839444,129.95
2019-05-17 11:30:00,55.8834848,33.6397664,65.2272777053,1.7134847999999998,0.4997664,1.78488,54.17,33.14,63.5031377178,133.04,56.8234848,6.7397664,57.2217867245,1.7134847999999998,0.4997664,1.78488,55.11,6.24,55.4621465506,132.17,64.1534848,14.6797664,65.8115882922,1.7134847999999998,0.4997664,1.78488,62.44,14.18,64.0298836482,129.95
2019-05-17 12:00:00,55.79525312,34.35403216,65.5233530611,1.62525312,0.47403216000000004,1.692972,54.17,33.88,63.8924353895,133.04,56.73525312,6.10403216,57.0626686653,1.62525312,0.47403216000000004,1.692972,55.11,5.63,55.3968320394,132.28,63.95525312,14.19403216,65.5114108427,1.62525312,0.47403216000000004,1.692972,62.33,13.72,63.8221536772,129.95
2019-05-17 12:30:00,55.57748096,34.62426528,65.4805019532,1.55748096,0.45426528,1.622376,54.02,34.17,63.9198662389,133.04,56.52748096,5.86426528,56.8308517529,1.55748096,0.45426528,1.622376,54.97,5.41,55.235577303,132.31,63.66748096,14.37426528,65.2699596609,1.55748096,0.45426528,1.622376,62.11,13.92,63.6507541196,130.01
2019-05-17 13:00:00,55.42241536,35.32820448,65.7246236666,2.22241536,0.64820448,2.315016,53.2,34.68,63.5054517345,133.61,56.36241536,5.79820448,56.6598715177,2.22241536,0.64820448,2.315016,54.14,5.15,54.3843920624,132.64,63.35241536,15.03820448,65.1127954086,2.22241536,0.64820448,2.315016,61.13,14.39,62.8008678284,130.63
2019-05-17 13:30:00,54.7395184,36.0765262,65.5586044492,2.0795184,0.6065262,2.166165,52.66,35.47,63.4917041825,134.33,55.6795184,5.3465262,55.9356247097,2.0795184,0.6065262,2.166165,53.6,4.74,53.8091776559,133.12,62.6995184,15.7865262,64.6563532613,2.0795184,0.6065262,2.166165,60.62,15.18,62.4917338534,131.44
2019-05-17 14:00:00,53.29495264,37.27144452,65.0347026864,2.40495264,0.70144452,2.505159,50.89,36.57,62.6670328003,134.83,54.23495264,4.70144452,54.4383474073,2.40495264,0.70144452,2.505159,51.83,4.0,51.9841216142,133.5,60.89495264,15.92144452,62.9419387422,2.40495264,0.70144452,2.505159,58.49,15.22,60.4378068762,131.68
2019-05-17 14:30:00,51.78118528,38.47992904,64.5135341454,3.53118528,1.02992904,3.678318,48.25,37.45,61.0783513203,135.55,52.71118528,4.57992904,52.9097798487,3.53118528,1.02992904,3.678318,49.18,3.55,49.3079598037,133.99,58.96118528,16.30992904,61.1754456863,3.53118528,1.02992904,3.678318,55.43,15.28,57.4975069025,132.39
2019-05-17 15:00:00,50.08205344,39.45309892,63.755463226,4.50205344,1.31309892,4.689639,45.58,38.14,59.4322807908,136.15,51.01205344,4.52309892,51.2121862451,4.50205344,1.31309892,4.689639,46.51,3.21,46.6206413512,134.4,56.88205344,17.09309892,59.3947980402,4.50205344,1.31309892,4.689639,52.38,15.78,54.7053269801,133.04
2019-05-17 15:30:00,49.099536,40.050698,63.3626297253,4.459536,1.300698,4.6453500000000005,44.64,38.75,59.1125375872,136.82,49.999536,4.140698,50.1706984219,4.459536,1.300698,4.6453500000000005,45.54,2.84,45.6284691832,134.72,55.769536,17.720698,58.5172135637,4.459536,1.300698,4.6453500000000005,51.31,16.42,53.8733004372,133.73
2019-05-17 16:00:00,48.67156352,40.24253936,63.1536465267,4.91156352,1.43253936,5.116212,43.76,38.81,58.490629164,136.9,49.59156352,4.21253936,49.7701583302,4.91156352,1.43253936,5.116212,44.68,2.7800000000000002,44.7664025805,134.72,55.20156352,17.93253936,58.0412662073,4.91156352,1.43253936,5.116212,50.29,16.5,52.9276307802,133.81
2019-05-17 16:30:00,49.546400320000004,40.13561676,63.762947841,3.27640032,0.9556167600000001,3.412917,46.27,39.18,60.6299043377,136.9,50.46640032,3.31561676,50.5752002048,3.27640032,0.9556167600000001,3.412917,47.19,2.36,47.2489756503,134.83,56.44640032,17.87561676,59.2092373168,3.27640032,0.9556167600000001,3.412917,53.17,16.92,55.7972696465,133.81
2019-05-17 17:00:00,51.00186528,39.73179404,64.6514169967,2.85186528,0.83179404,2.970693,48.15,38.9,61.9001817445,136.78,51.94186528,3.36179404,52.0505430129,2.85186528,0.83179404,2.970693,49.09,2.5300000000000002,49.155152324,134.61,58.06186528,17.54179404,60.6538930155,2.85186528,0.83179404,2.970693,55.21,16.71,57.6833442165,133.41
2019-05-17 17:30:00,52.08350464,39.42060552,65.3197948186,1.8535046400000001,0.5406055200000001,1.930734,50.23,38.88,63.5193458719,136.2,53.04350464,3.04060552,53.1305812731,1.8535046400000001,0.5406055200000001,1.930734,51.19,2.5,51.2510107217,134.55,59.45350464,17.23060552,61.9000240756,1.8535046400000001,0.5406055200000001,1.930734,57.6,16.69,59.9692929757,133.09
2019-05-17 18:00:00,51.88074752,39.85480136,65.4218400435,1.73074752,0.50480136,1.802862,50.15,39.35,63.7451566788,136.83,52.83074752,2.69480136,52.899431357,1.73074752,0.50480136,1.802862,51.1,2.19,51.1469070424,134.7,59.19074752,17.62480136,61.7590334684,1.73074752,0.50480136,1.802862,57.46,17.12,59.9562006802,133.73
2019-05-17 18:30:00,51.51293568,40.21335624,65.3505666575,1.3829356800000001,0.40335624000000003,1.440558,50.13,39.81,64.0144749256,136.72,52.47293568,2.14335624,52.5166921545,1.3829356800000001,0.40335624000000003,1.440558,51.09,1.74,51.1196214775,134.73,58.91293568,18.02335624,61.608241012,1.3829356800000001,0.40335624000000003,1.440558,57.53,17.62,60.1678094998,133.63
2019-05-17 19:00:00,50.6924064,39.957785200000004,64.5472281722,1.1924063999999999,0.34778519999999996,1.2420900000000001,49.5,39.61,63.397177382,135.41,51.6324064,1.5477851999999999,51.6556001773,1.1924063999999999,0.34778519999999996,1.2420900000000001,50.44,1.2,50.4542723662,133.9,58.0024064,17.9877852,60.7275848737,1.1924063999999999,0.34778519999999996,1.2420900000000001,56.81,17.64,59.4856764272,132.45
2019-05-17 19:30:00,49.59827072,40.51407896,64.042010059,1.00827072,0.29407896,1.050282,48.59,40.22,63.0764337927,135.88,50.52827072,1.03407896,50.5388510084,1.00827072,0.29407896,1.050282,49.52,0.74,49.5255287705,134.1,56.78827072,18.57407896,59.7486744671,1.00827072,0.29407896,1.050282,55.78,18.28,58.6989505869,132.99
2019-05-17 20:00:00,48.33363552,40.19606036,62.8638496359,0.84363552,0.24606036,0.878787,47.49,39.95,62.0588639922,134.7,49.24363552,0.60606036,49.2473648877,0.84363552,0.24606036,0.878787,48.4,0.36,48.4013388245,133.35,55.44363552,19.55606036,58.7914638062,0.84363552,0.24606036,0.878787,54.6,19.31,57.9140406119,131.88
2019-05-17 20:30:00,47.8025168,39.3690674,61.9274097663,0.6825167999999999,0.19906739999999998,0.710955,47.12,39.17,61.2746546298,133.55,48.7125168,0.6690674,48.7171114104,0.6825167999999999,0.19906739999999998,0.710955,48.03,0.47000000000000003,48.0322995494,132.56,54.9425168,19.7690674,58.3908912261,0.6825167999999999,0.19906739999999998,0.710955,54.26,19.57,57.6813011296,130.9
2019-05-17 21:00:00,47.54424512,39.72498816,61.9558708142,0.63424512,0.18498816,0.6606719999999999,46.91,39.54,61.3511181642,133.81,48.45424512,0.29498816,48.4551430517,0.63424512,0.18498816,0.6606719999999999,47.82,0.11,47.8201265159,132.74,54.68424512,20.11498816,58.2664518657,0.63424512,0.18498816,0.6606719999999999,54.05,19.93,57.6073554331,131.19
2019-05-17 21:30:00,47.07392544,39.89489492,61.7054057357,0.6339254400000001,0.18489492,0.660339,46.44,39.71,61.1028452693,133.81,47.97392544,0.24489492000000002,47.9745504997,0.6339254400000001,0.18489492,0.660339,47.34,0.06,47.3400380228,132.72,54.11392544,20.30489492,57.7979730115,0.6339254400000001,0.18489492,0.660339,53.48,20.12,57.139520474,130.97
2019-05-17 22:00:00,45.52328608,40.92470844,61.2143883121,0.63328608,0.18470844,0.659673,44.89,40.74,60.620621079,134.33,46.42328608,0.83470844,46.4307896621,0.63328608,0.18470844,0.659673,45.79,0.65,45.7946132203,133.15,52.35328608,20.96470844,56.3949072466,0.63328608,0.18470844,0.659673,51.72,20.78,55.7383781608,131.81
2019-05-17 22:30:00,42.97465472,41.83219096,59.9729368033,0.62465472,0.18219096,0.650682,42.35,41.65,59.3990319786,134.61,43.85465472,1.5321909599999999,43.8814123491,0.62465472,0.18219096,0.650682,43.23,1.35,43.2510739751,133.34,49.42465472,21.40219096,53.8595420708,0.62465472,0.18219096,0.650682,48.8,21.22,53.2139868831,132.24
2019-05-17 23:00:00,40.4085808,42.9304194,58.9565459651,0.6185807999999999,0.18041939999999998,0.644355,39.79,42.75,58.4021112632,135.21,41.2885808,2.3404194,41.3548602639,0.6185807999999999,0.18041939999999998,0.644355,40.67,2.16,40.7273188413,133.61,46.4985808,21.7904194,51.3511479331,0.6185807999999999,0.18041939999999998,0.644355,45.88,21.61,50.7145590536,132.31
2019-05-17 23:30:00,37.7021872,43.9785546,57.9272663292,0.6121871999999999,0.17855459999999998,0.637695,37.09,43.8,57.3943211477,135.9,38.5521872,2.8985545999999998,38.6609978748,0.6121871999999999,0.17855459999999998,0.637695,37.94,2.7199999999999998,38.0373763554,134.15,43.4521872,22.6585546,49.0051290073,0.6121871999999999,0.17855459999999998,0.637695,42.84,22.48,48.3799131872,133.16
2019-05-18 00:00:00,35.45675264,44.95696952,57.2565316466,0.6067526400000001,0.17696952,0.632034,34.85,44.78,56.743025122,136.57,36.30675264,3.54696952,36.4796008755,0.6067526400000001,0.17696952,0.632034,35.7,3.37,35.8587074502,134.6,40.89675264,23.17696952,47.0076195167,0.6067526400000001,0.17696952,0.632034,40.29,23.0,46.3927160231,133.86
2019-05-18 00:30:00,33.8178016,45.9243588,57.0323630604,0.5978015999999999,0.17435879999999998,0.6227100000000001,33.22,45.75,56.5387557345,137.13,34.6678016,4.1443588,34.9146413076,0.5978015999999999,0.17435879999999998,0.6227100000000001,34.07,3.9699999999999998,34.3005218619,134.97,38.9278016,22.7843588,45.1054402854,0.5978015999999999,0.17435879999999998,0.6227100000000001,38.33,22.61,44.5016965969,134.19
2019-05-18 01:00:00,32.60442496,46.29920728,56.6274237603,0.61442496,0.17920728,0.640026,31.99,46.12,56.1285533396,137.44,33.45442496,4.33920728,33.7346597615,0.61442496,0.17920728,0.640026,32.84,4.16,33.1024349558,135.13,37.57442496,23.06920728,44.0911072168,0.61442496,0.17920728,0.640026,36.96,22.89,43.4740577816,134.59
2019-05-18 01:30:00,33.19026912,46.41799516,57.0633353295,0.61026912,0.17799516,0.635697,32.58,46.24,56.5649538142,137.68,34.03026912,4.46799516,34.3223279678,0.61026912,0.17799516,0.635697,33.42,4.29,33.6942205727,135.13,38.26026912,23.21799516,44.7540332527,0.61026912,0.17799516,0.635697,37.65,23.04,44.1402775252,134.59
2019-05-18 02:00:00,33.94520416,46.21526788,57.3421997371,0.63520416,0.18526788,0.661671,33.31,46.03,56.818280509,137.55,34.79520416,4.27526788,35.0568701966,0.63520416,0.18526788,0.661671,34.16,4.09,34.4039779677,135.09,39.10520416,22.98526788,45.3601094786,0.63520416,0.18526788,0.661671,38.47,22.8,44.7189098704,134.59
2019-05-18 02:30:00,33.59552384,46.52536112,57.3870059284,0.6355238400000001,0.18536112,0.6620039999999999,32.96,46.34,56.8661340342,137.68,34.45552384,4.47536112,34.7449561842,0.6355238400000001,0.18536112,0.6620039999999999,33.82,4.29,34.091003212,135.15,38.73552384,23.27536112,45.1905215994,0.6355238400000001,0.18536112,0.6620039999999999,38.1,23.09,44.5506240136,134.59
2019-05-18 03:00:00,32.91406528,45.70076904,56.3195879255,0.65406528,0.19076904,0.681318,32.26,45.51,55.7841169151,137.68,33.75406528,3.85076904,33.9730090679,0.65406528,0.19076904,0.681318,33.1,3.66,33.3017356905,135.25,37.71406528,25.19076904,45.3533412746,0.65406528,0.19076904,0.681318,37.06,25.0,44.7039550823,134.45
2019-05-18 03:30:00,32.5765328,41.3644054,52.6521084418,0.6665327999999999,0.19440539999999998,0.694305,31.91,41.17,52.0885496055,137.11,33.4265328,0.9544054,33.4401552732,0.6665327999999999,0.19440539999999998,0.694305,32.76,0.76,32.768814443,134.89,36.2065328,33.9044054,49.6026382658,0.6665327999999999,0.19440539999999998,0.694305,35.54,33.71,48.984239302,133.81
2019-05-18 04:00:00,32.05995936,41.52832148,52.4637253644,0.67995936,0.19832148,0.708291,31.38,41.33,51.8929022122,137.5,32.88995936,0.86832148,32.9014195574,0.67995936,0.19832148,0.708291,32.21,0.67,32.2169675792,135.07,35.60995936,34.07832148,49.2889561719,0.67995936,0.19832148,0.708291,34.93,33.88,48.6616820507,133.81
2019-05-18 04:30:00,31.57123808,41.63869444,52.2544155892,0.68123808,0.19869444,0.709623,30.89,41.44,51.686223503,137.68,32.41123808,0.83869444,32.4220875676,0.68123808,0.19869444,0.709623,31.73,0.64,31.7364538032,135.13,35.05123808,34.20869444,48.9777915614,0.68123808,0.19869444,0.709623,34.37,34.01,48.3526317795,133.81
2019-05-18 05:00:00,31.37954976,41.64111868,52.1407605244,0.68954976,0.20111868,0.718281,30.69,41.44,51.5669438691,137.68,32.20954976,0.85111868,32.2207929566,0.68954976,0.20111868,0.718281,31.52,0.65,31.5267013815,135.13,34.82954976,34.21111868,48.8210833331,0.68954976,0.20111868,0.718281,34.14,34.01,48.1894148128,134.03
2019-05-18 05:30:00,31.43105824,41.51447532,52.0707507453,0.70105824,0.20447532000000002,0.730269,30.73,41.31,51.4863962615,137.68,32.27105824,0.98447532,32.2860711699,0.70105824,0.20447532000000002,0.730269,31.57,0.78,31.5796342601,135.13,34.90105824,34.05447532,48.7625999675,0.70105824,0.20447532000000002,0.730269,34.2,33.85,48.1192529036,133.82
2019-05-18 06:00:00,31.87544384,41.42867112,52.2721599971,0.71544384,0.20867112000000002,0.745254,31.16,41.22,51.672371728,137.68,32.71544384,1.0986711200000001,32.7338867823,0.71544384,0.20867112000000002,0.745254,32.0,0.89,32.01237417,135.13,35.41544384,33.93867112,49.0518813072,0.71544384,0.20867112000000002,0.745254,34.7,33.73,48.392178087,133.82
2019-05-18 06:30:00,33.77745184,40.41634012,52.6725431463,0.70745184,0.20634012000000002,0.736929,33.07,40.21,52.0621647648,136.91,34.61745184,1.6563401199999999,34.6570546136,0.70745184,0.20634012000000002,0.736929,33.91,1.45,33.9409870216,134.65,37.54745184,32.88634012,49.9131496318,0.70745184,0.20634012000000002,0.736929,36.84,32.68,49.245994761,133.18
2019-05-18 07:00:00,35.65344576,39.14142168,52.9454349845,0.79344576,0.23142168000000002,0.826506,34.86,38.91,52.2418194553,136.07,36.50344576,2.61142168,36.5967358591,0.79344576,0.23142168000000002,0.826506,35.71,2.38,35.7892232383,134.18,39.74344576,32.92142168,51.6077657558,0.79344576,0.23142168000000002,0.826506,38.95,32.69,50.8501583085,132.65
2019-05-18 07:30:00,38.52575328,38.02167804,54.1283813426,0.96575328,0.28167804,1.005993,37.56,37.74,53.2452927497,135.18,39.37575328,3.30167804,39.5139345579,0.96575328,0.28167804,1.005993,38.41,3.02,38.5285413687,133.57,42.89575328,31.911678039999998,53.4640144844,0.96575328,0.28167804,1.005993,41.93,31.63,52.5222029241,131.74
2019-05-18 08:00:00,41.30594304,36.73631672,55.2787291512,1.01594304,0.29631672000000003,1.058274,40.29,36.44,54.3245589029,134.38,42.17594304,4.09631672,42.3744024381,1.01594304,0.29631672000000003,1.058274,41.16,3.8,41.3350408249,133.0,46.03594304,30.92631672,55.4594006229,1.01594304,0.29631672000000003,1.058274,45.02,30.63,54.4517887677,130.95
2019-05-18 08:30:00,44.0639248,35.3215614,56.4733757492,1.2739248,0.3715614,1.327005,42.79,34.95,55.2493131179,133.64,44.9439248,5.2315614,45.2473823675,1.2739248,0.3715614,1.327005,43.67,4.86,43.9396005899,132.55,49.1639248,30.7415614,57.9839210389,1.2739248,0.3715614,1.327005,47.89,30.37,56.7079271355,130.45
2019-05-18 09:00:00,45.772715840000004,34.83079212,57.5180458211,1.44271584,0.42079212,1.502829,44.33,34.41,56.1177066531,133.76,46.64271584,5.94079212,47.0195273471,1.44271584,0.42079212,1.502829,45.2,5.52,45.5358144761,132.71,51.03271584,30.14079212,59.2689247045,1.44271584,0.42079212,1.502829,49.59,29.72,57.8138953886,130.56
2019-05-18 09:30:00,47.12449376,34.21881068,58.23783063,1.7444937600000001,0.50881068,1.817181,45.38,33.71,56.5305979095,133.3,48.01449376,6.44881068,48.4456269463,1.7444937600000001,0.50881068,1.817181,46.27,5.94,46.6497213282,132.39,52.51449376,29.45881068,60.2129021186,1.7444937600000001,0.50881068,1.817181,50.77,28.95,58.4439509274,129.95
2019-05-18 10:00:00,47.67749024,34.01135132,58.5654769826,2.26749024,0.66135132,2.361969,45.41,33.35,56.3408430892,133.04,48.56749024,6.85135132,49.0483651422,2.26749024,0.66135132,2.361969,46.3,6.19,46.7119481503,132.23,53.12749024,29.11135132,60.5805331346,2.26749024,0.66135132,2.361969,50.86,28.45,58.2764283394,129.95
2019-05-18 10:30:00,47.81804896,33.87151428,58.5990212031,2.98804896,0.87151428,3.112551,44.83,33.0,55.666227643,133.04,48.68804896,7.35151428,49.2399316992,2.98804896,0.87151428,3.112551,45.7,6.48,46.1571272936,132.16,53.14804896,28.90151428,60.4980382817,2.98804896,0.87151428,3.112551,50.16,28.03,57.4604777216,129.95
2019-05-18 11:00:00,47.77845824,33.92205032,58.5959603531,3.29845824,0.96205032,3.4358940000000002,44.48,32.96,55.3609248478,133.04,48.65845824,7.40205032,49.2182477058,3.29845824,0.96205032,3.4358940000000002,45.36,6.44,45.814879679,132.1,53.05845824,28.97205032,60.4531197752,3.29845824,0.96205032,3.4358940000000002,49.76,28.01,57.1018187101,129.5
2019-05-18 11:30:00,47.61700064,33.69745852,58.3343591776,2.35700064,0.68745852,2.455209,45.26,33.01,56.0189941002,133.04,48.48700064,7.10745852,49.0051548072,2.35700064,0.68745852,2.455209,46.13,6.42,46.5745993005,132.19,53.02700064,28.71745852,60.3038574282,2.35700064,0.68745852,2.455209,50.67,28.03,57.9062155558,129.7
2019-05-18 12:00:00,47.54307456,33.77923008,58.321353923,2.36307456,0.68923008,2.461536,45.18,33.09,56.001611584,133.04,48.42307456,6.95923008,48.9205992722,2.36307456,0.68923008,2.461536,46.06,6.27,46.4847985905,132.13,52.93307456,28.85923008,60.2890167708,2.36307456,0.68923008,2.461536,50.57,28.17,57.8867325041,129.33
2019-05-18 12:30:00,47.55808896,33.99985928,58.4616306357,2.9480889599999998,0.85985928,3.070926,44.61,33.14,55.572580469100004,133.04,48.43808896,7.13985928,48.9614751885,2.9480889599999998,0.85985928,3.070926,45.49,6.28,45.9214383486,132.2,52.85808896,29.07985928,60.3292282749,2.9480889599999998,0.85985928,3.070926,49.91,28.22,57.3356477246,129.44
2019-05-18 13:00:00,46.93597024,34.56424132,58.2895537845,3.78597024,1.10424132,3.9437189999999998,43.15,33.46,54.6030594381,133.04,47.80597024,7.14424132,48.3368490349,3.78597024,1.10424132,3.9437189999999998,44.02,6.04,44.4324431019,132.31,52.00597024,29.68424132,59.8813420303,3.78597024,1.10424132,3.9437189999999998,48.22,28.58,56.0534102442,129.95
2019-05-18 13:30:00,46.10651904,35.14398472,57.9733625037,4.43651904,1.29398472,4.621374,41.67,33.85,53.6862310094,133.63,46.96651904,7.13398472,47.5052381188,4.43651904,1.29398472,4.621374,42.53,5.84,42.9290868759,132.65,50.93651904,30.28398472,59.2591655563,4.43651904,1.29398472,4.621374,46.5,28.99,54.7966248961,130.03
2019-05-18 14:00:00,45.28633984,35.39309912,57.4762911244,3.81633984,1.11309912,3.975354,41.47,34.28,53.8040825589,133.93,46.14633984,6.70309912,46.6306360501,3.81633984,1.11309912,3.975354,42.33,5.59,42.697505782,132.88,50.13633984,30.70309912,58.7905848595,3.81633984,1.11309912,3.975354,46.32,29.59,54.9646295357,130.71
2019-05-18 14:30:00,44.8214064,35.2591602,57.0277726172,2.1914064,0.6391602,2.282715,42.63,34.62,54.9168580674,134.16,45.7014064,6.0691602,46.1026382376,2.1914064,0.6391602,2.282715,43.51,5.43,43.8475198843,133.01,49.8814064,30.6591602,58.5503100642,2.1914064,0.6391602,2.282715,47.69,30.02,56.3518988145,130.71
2019-05-18 15:00:00,44.43818048,35.44030264,56.839835816,1.3381804800000001,0.39030264000000003,1.393938,43.1,35.05,55.552790209,134.59,45.30818048,5.51030264,45.642027273,1.3381804800000001,0.39030264000000003,1.393938,43.97,5.12,44.2670904849,133.21,49.67818048,30.87030264,58.4884364716,1.3381804800000001,0.39030264000000003,1.393938,48.34,30.48,57.1470559172,130.89
2019-05-18 15:30:00,44.02048832,35.56722576,56.5935591759,1.19048832,0.34722576,1.240092,42.83,35.22,55.4513958346,134.59,44.90048832,5.4372257600000005,45.2285006975,1.19048832,0.34722576,1.240092,43.71,5.09,44.0053655819,133.28,49.34048832,30.97722576,58.2586671959,1.19048832,0.34722576,1.240092,48.15,30.63,57.0667977023,131.03
2019-05-18 16:00:00,43.94190656,35.82680608,56.6961302561,1.53190656,0.44680608,1.595736,42.41,35.38,55.2299963788,134.59,44.81190656,5.41680608,45.1381075993,1.53190656,0.44680608,1.595736,43.28,4.97,43.5644270019,133.32,49.15190656,31.26680608,58.2539533502,1.53190656,0.44680608,1.595736,47.62,30.82,56.723335586,131.46
2019-05-18 16:30:00,44.26059808,36.19517444,57.1759669367,1.32059808,0.38517444,1.375623,42.94,35.81,55.9124288508,134.74,45.15059808,4.96517444,45.422785738,1.32059808,0.38517444,1.375623,43.83,4.58,44.068643047,133.45,49.45059808,30.65517444,58.1816239926,1.32059808,0.38517444,1.375623,48.13,30.27,56.8574515785,131.46
2019-05-18 17:00:00,45.1579408,35.7268994,57.5816894337,1.2579408,0.3668994,1.310355,43.9,35.36,56.3696691493,134.6,46.0279408,5.3468994,46.3374650524,1.2579408,0.3668994,1.310355,44.77,4.98,45.0461241396,133.37,50.4679408,30.7568994,59.1016066558,1.2579408,0.3668994,1.310355,49.21,30.39,57.837498217,131.17
2019-05-18 17:30:00,45.770188160000004,35.59130488,57.9797473887,1.65018816,0.48130488,1.7189459999999999,44.12,35.11,56.3851620553,134.6,46.66018816,5.6113048800000005,46.9963817925,1.65018816,0.48130488,1.7189459999999999,45.01,5.13,45.3014017443,133.23,51.11018816,31.03130488,59.7929194496,1.65018816,0.48130488,1.7189459999999999,49.46,30.55,58.1342764641,130.85
2019-05-18 18:00:00,45.72145568,36.04459124,58.2208215947,2.86145568,0.8345912400000001,2.980683,42.86,35.21,55.4682224341,134.6,46.60145568,5.87459124,46.9702724469,2.86145568,0.8345912400000001,2.980683,43.74,5.04,44.0294128964,133.29,50.80145568,31.50459124,59.7773131581,2.86145568,0.8345912400000001,2.980683,47.94,30.67,56.9112686557,131.15
2019-05-18 18:30:00,45.67438272,36.25419496,58.3139424928,2.89438272,0.84419496,3.014982,42.78,35.41,55.5337419953,134.6,46.56438272,5.74419496,46.9173476854,2.89438272,0.84419496,3.014982,43.67,4.9,43.9440428272,133.35,50.67438272,31.44419496,59.6374920728,2.89438272,0.84419496,3.014982,47.78,30.6,56.7387733389,131.24
2019-05-18 19:00:00,45.48932864,36.43188752,58.2800261529,2.02932864,0.59188752,2.113884,43.46,35.84,56.3318488956,134.76,46.37932864,5.12188752,46.6612886327,2.02932864,0.59188752,2.113884,44.35,4.53,44.5807514517,133.48,50.45932864,30.40188752,58.9102589672,2.02932864,0.59188752,2.113884,48.43,29.81,56.8691568427,131.38
2019-05-18 19:30:00,45.49272576,35.54121168,57.7301119413,1.51272576,0.44121168,1.575756,43.98,35.1,56.2694446392,133.95,46.38272576,5.36121168,46.6915392722,1.51272576,0.44121168,1.575756,44.87,4.92,45.138933306,132.95,50.64272576,30.94121168,59.3468133317,1.51272576,0.44121168,1.575756,49.13,30.5,57.8273888395,130.72
2019-05-18 20:00:00,45.03030848,35.73300664,57.4854455087,1.21030848,0.35300664,1.260738,43.82,35.38,56.3199502841,134.33,45.90030848,5.01300664,46.1732450033,1.21030848,0.35300664,1.260738,44.69,4.66,44.9323012987,133.02,50.20030848,31.14300664,59.0758650725,1.21030848,0.35300664,1.260738,48.99,30.79,57.8622865086,131.05
2019-05-18 20:30:00,44.87029888,35.87925384,57.4514105806,0.8202988800000001,0.23925384,0.854478,44.05,35.64,56.6622634564,134.55,45.77029888,4.76925384,46.0181055863,0.8202988800000001,0.23925384,0.854478,44.95,4.53,45.1776869705,133.19,50.15029888,31.28925384,59.1106579528,0.8202988800000001,0.23925384,0.854478,49.33,31.05,58.288518595,132.01
2019-05-18 21:00:00,44.40767168,35.82890424,57.0591945534,0.64767168,0.18890424,0.674658,43.76,35.64,56.4371083597,134.55,45.29767168,4.77890424,45.5490613006,0.64767168,0.18890424,0.674658,44.65,4.59,44.8853049449,133.12,49.66767168,31.21890424,58.6642786716,0.64767168,0.18890424,0.674658,49.02,31.03,58.0156987375,131.93
2019-05-18 21:30:00,44.62844096,35.84454528,57.2409745624,0.59844096,0.17454528,0.6233759999999999,44.03,35.67,56.6655962644,134.48,45.51844096,4.68454528,45.7588617856,0.59844096,0.17454528,0.6233759999999999,44.92,4.51,45.1458359099,133.12,49.89844096,31.26454528,58.8840063328,0.59844096,0.17454528,0.6233759999999999,49.3,31.09,58.2844584774,131.62
2019-05-18 22:00:00,43.91524416,36.00361288,56.7874000994,0.59524416,0.17361288,0.620046,43.32,35.83,56.2175355205,134.34,44.79524416,4.50361288,45.0210664948,0.59524416,0.17361288,0.620046,44.2,4.33,44.4115852003,133.04,49.12524416,31.42361288,58.3158045491,0.59524416,0.17361288,0.620046,48.53,31.25,57.7210828034,131.49
2019-05-18 22:30:00,42.03684256,36.61407908,55.7466314614,0.59684256,0.17407908,0.621711,41.44,36.44,55.1828524091,134.59,42.90684256,4.02407908,43.0951314061,0.59684256,0.17407908,0.621711,42.31,3.85,42.4848043423,133.21,47.03684256,32.14407908,56.9711012524,0.59684256,0.17407908,0.621711,46.44,31.97,56.3804443047,131.49
2019-05-18 23:00:00,40.0594,37.934825,55.1707030601,0.5994,0.17482499999999998,0.624375,39.46,37.76,54.616015966,134.95,40.9294,2.954825,41.035920547,0.5994,0.17482499999999998,0.624375,40.33,2.7800000000000002,40.4257009834,133.49,44.6994,31.964825,54.9525831753,0.5994,0.17482499999999998,0.624375,44.1,31.79,54.3637204393,131.69
2019-05-18 23:30:00,37.78327616,38.76428888,54.1317471522,0.56327616,0.16428888,0.586746,37.22,38.6,53.6217157502,135.76,38.63327616,2.58428888,38.7196148724,0.56327616,0.16428888,0.586746,38.07,2.42,38.1468386632,134.03,42.14327616,32.78428888,53.3934951363,0.56327616,0.16428888,0.586746,41.58,32.62,52.8484701765,132.45
2019-05-19 00:00:00,35.61840128,39.30286704,53.0413599685,0.31840128,0.09286704,0.33166799999999996,35.3,39.21,52.7590191342,136.13,36.45840128,2.14286704,36.5213212117,0.31840128,0.09286704,0.33166799999999996,36.14,2.05,36.1980952538,134.33,39.79840128,33.43286704,51.9775850051,0.31840128,0.09286704,0.33166799999999996,39.48,33.34,51.674229554,133.06
2019-05-19 00:30:00,34.2144752,39.5946386,52.3293963187,0.32447519999999996,0.09463859999999999,0.337995,33.89,39.5,52.0459614187,136.27,35.0644752,2.0346386,35.1234561979,0.32447519999999996,0.09463859999999999,0.337995,34.74,1.94,34.794125941,134.43,38.2244752,33.7546386,50.994961823,0.32447519999999996,0.09463859999999999,0.337995,37.9,33.66,50.6893045918,133.25
2019-05-19 01:00:00,33.02173792,40.47967356,52.2402062284,0.34173792000000003,0.09967356000000001,0.355977,32.68,40.38,51.9473464192,136.91,33.86173792,1.4196735600000001,33.891485184,0.34173792000000003,0.09967356000000001,0.355977,33.52,1.32,33.5459803851,134.74,36.72173792,32.98967356,49.3640010277,0.34173792000000003,0.09967356000000001,0.355977,36.38,32.89,49.0434144407,133.67
2019-05-19 01:30:00,33.39950016,40.75902088,52.6955823009,0.33950016,0.09902088,0.35364599999999996,33.06,40.66,52.4041906721,136.91,34.24950016,1.23902088,34.2719044401,0.33950016,0.09902088,0.35364599999999996,33.91,1.1400000000000001,33.9291570777,134.9,37.17950016,33.16902088,49.8246844274,0.33950016,0.09902088,0.35364599999999996,36.84,33.07,49.5056612924,133.81
2019-05-19 02:00:00,33.87972992,40.99200456,53.1806406251,0.34972992,0.10200456000000001,0.36430199999999996,33.53,40.89,52.879608546200004,137.17,34.70972992,1.15200456,34.7288419851,0.34972992,0.10200456000000001,0.36430199999999996,34.36,1.05,34.3760396206,135.02,37.70972992,33.40200456,50.3757644038,0.34972992,0.10200456000000001,0.36430199999999996,37.36,33.3,50.0465743083,133.81
2019-05-19 02:30:00,33.51740224,41.11424232,53.0452370573,0.35740224,0.10424232,0.37229399999999996,33.16,41.01,52.7390339312,137.68,34.37740224,1.13424232,34.3961086522,0.35740224,0.10424232,0.37229399999999996,34.02,1.03,34.0355887271,135.13,37.32740224,33.50424232,50.1584410785,0.35740224,0.10424232,0.37229399999999996,36.97,33.4,49.8230960499,133.81
2019-05-19 03:00:00,32.84690272,41.27992996,52.753688362,0.37690272,0.10992996000000001,0.392607,32.47,41.17,52.4334797625,137.68,33.68690272,1.06992996,33.7038894638,0.37690272,0.10992996000000001,0.392607,33.31,0.96,33.3238308122,135.24,36.55690272,33.69992996,49.720140947,0.37690272,0.10992996000000001,0.392607,36.18,33.59,49.3688211324,134.11
2019-05-19 03:30:00,32.30393568,41.36198124,52.4819755013,0.38393568,0.11198124,0.399933,31.92,41.25,52.1579226964,137.68,33.14393568,1.14198124,33.1636034458,0.38393568,0.11198124,0.399933,32.76,1.03,32.7761880029,135.38,35.92393568,33.78198124,49.312791558,0.38393568,0.11198124,0.399933,35.54,33.67,48.9567206827,134.41
2019-05-19 04:00:00,31.7952144,41.4723542,52.2579354896,0.38521439999999996,0.1123542,0.401265,31.41,41.36,51.9349371811,137.68,32.6352144,1.0823542,32.6531577271,0.38521439999999996,0.1123542,0.401265,32.25,0.97,32.2645842992,135.38,35.3652144,33.9323542,49.0112543311,0.38521439999999996,0.1123542,0.401265,34.98,33.82,48.6558609008,134.59
2019-05-19 04:30:00,31.35626336,41.45974348,51.981973619,0.37626336,0.10974348,0.391941,30.98,41.35,51.6680065418,137.68,32.20626336,0.99974348,32.2217765904,0.37626336,0.10974348,0.391941,31.83,0.89,31.8424402331,135.38,34.87626336,33.96974348,48.6856982907,0.37626336,0.10974348,0.391941,34.5,33.86,48.3399379396,134.24
2019-05-19 05:00:00,30.7700096,41.7637528,51.8748931442,0.39000959999999996,0.1137528,0.40626,30.38,41.65,51.5525644367,138.05,31.5900096,0.8037527999999999,31.6002329911,0.39000959999999996,0.1137528,0.40626,31.2,0.6900000000000001,31.207628875,135.5,34.2000096,34.3137528,48.4466127594,0.39000959999999996,0.1137528,0.40626,33.81,34.2,48.0911228815,134.59
2019-05-19 05:30:00,30.34887072,41.75925396,51.6225652721,0.40887072,0.11925396,0.425907,29.94,41.64,51.286384158,138.11,31.17887072,0.88925396,31.1915493681,0.40887072,0.11925396,0.425907,30.77,0.77,30.7796328763,135.55,33.71887072,34.27925396,48.083567824,0.40887072,0.11925396,0.425907,33.31,34.16,47.7122803899,134.59
2019-05-19 06:00:00,29.4342352,64.4945686,70.8937485305,0.5642351999999999,0.16456859999999998,0.587745,28.87,64.33,70.5111750008,136.39,31.1542352,15.3745686,34.7413835437,0.5642351999999999,0.16456859999999998,0.587745,30.59,15.21,34.1627311555,134.42,34.5842352,25.4045686,42.9122526806,0.5642351999999999,0.16456859999999998,0.587745,34.02,25.24,42.3605712898,133.22
2019-05-19 06:30:00,30.42946976,67.21442868,73.7816511922,0.76946976,0.22442868,0.801531,29.66,66.99,73.2623757464,136.13,32.29946976,17.67442868,36.8190327948,0.76946976,0.22442868,0.801531,31.53,17.45,36.036695187,134.13,35.94946976,23.85442868,43.1439236008,0.76946976,0.22442868,0.801531,35.18,23.63,42.3793499242,133.04
2019-05-19 07:00:00,31.19983904,66.74661972,73.6786346248,1.11983904,0.32661972,1.166499,30.08,66.42,72.91380390570001,135.38,33.05983904,17.91661972,37.6026358058,1.11983904,0.32661972,1.166499,31.94,17.59,36.4632925008,133.82,36.72983904,23.51661972,43.6132144993,1.11983904,0.32661972,1.166499,35.61,23.19,42.4952726783,133.04
2019-05-19 07:30:00,32.848679680000004,66.09794824,73.81039573300001,1.63867968,0.47794824,1.706958,31.21,65.62,72.6639422272,134.88,34.74867968,18.37794824,39.309282886,1.63867968,0.47794824,1.706958,33.11,17.9,37.6388376547,133.57,38.51867968,23.10794824,44.9184367065,1.63867968,0.47794824,1.706958,36.88,22.63,43.2695192948,132.35
2019-05-19 08:00:00,34.60781984,65.19186412,73.8084029194,2.33781984,0.68186412,2.435229,32.27,64.51,72.1310820659,134.42,36.49781984,19.09186412,41.189684736,2.33781984,0.68186412,2.435229,34.16,18.41,38.805073122,133.19,40.37781984,22.80186412,46.3712555618,2.33781984,0.68186412,2.435229,38.04,22.12,44.0038180162,131.91
2019-05-19 08:30:00,36.89670048,63.63153764,73.5550072309,2.81670048,0.8215376400000001,2.934063,34.08,62.81,71.4600762664,133.89,38.82670048,20.12153764,43.7308694993,2.81670048,0.8215376400000001,2.934063,36.01,19.3,40.8559677403,132.75,42.99670048,22.69153764,48.6170971227,2.81670048,0.8215376400000001,2.934063,40.18,21.87,45.746358325,131.29
2019-05-19 09:00:00,38.71056608,62.86724844,73.8295256158,3.35056608,0.97724844,3.490173,35.36,61.89,71.279041099,133.61,40.65056608,20.77724844,45.6526294463,3.35056608,0.97724844,3.490173,37.3,19.8,42.2294920642,132.5,44.940566079999996,22.02724844,50.0485179943,3.35056608,0.97724844,3.490173,41.59,21.05,46.6136310536,130.72
2019-05-19 09:30:00,40.68982688,61.76953284,73.9671359375,3.28982688,0.95953284,3.426903,37.4,60.81,71.3905883153,132.98,42.65982688,21.21953284,47.6458749881,3.28982688,0.95953284,3.426903,39.37,20.26,44.2771329243,132.29,47.17982688,21.12953284,51.6951953518,3.28982688,0.95953284,3.426903,43.89,20.17,48.3028053016,130.52
2019-05-19 10:00:00,42.32985728,60.40412504,73.7595765931,2.85985728,0.83412504,2.979018,39.47,59.57,71.4595396011,132.8,44.32985728,21.90412504,49.4462024855,2.85985728,0.83412504,2.979018,41.47,21.07,46.5156511295,132.1,49.20985728,19.97412504,53.1090926738,2.85985728,0.83412504,2.979018,46.35,19.14,50.1464066509,130.52
