Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-19 10:30:00,43.07437184,59.61377512,73.5472888247,3.78437184,1.1037751199999999,3.9420539999999997,39.29,58.51,70.4778277191,132.5,45.08437184,22.95377512,50.5912677887,3.78437184,1.1037751199999999,3.9420539999999997,41.3,21.85,46.7237894439,131.97,50.02437184,20.65377512,54.1203862209,3.78437184,1.1037751199999999,3.9420539999999997,46.24,19.55,50.2029889548,129.96
2019-05-19 11:00:00,43.61570016,59.56624588,73.827277809,4.13570016,1.20624588,4.308021,39.48,58.36,70.4596338338,132.27,45.60570016,23.03624588,51.0935270981,4.13570016,1.20624588,4.308021,41.47,21.83,46.8648034243,131.97,50.58570016,20.63624588,54.6330275996,4.13570016,1.20624588,4.308021,46.45,19.43,50.3500486594,129.96
2019-05-19 11:30:00,44.58276384,58.93955612,73.9019222161,3.39276384,0.98955612,3.534129,41.19,57.95,71.0972474854,132.27,46.61276384,23.03955612,51.9958738652,3.39276384,0.98955612,3.534129,43.22,22.05,48.5197990515,131.75,51.86276384,20.03955612,55.5997309581,3.39276384,0.98955612,3.534129,48.47,19.05,52.0792031429,130.03
2019-05-19 12:00:00,44.4785488,58.6724934,73.626101249,2.6485488,0.7724934,2.758905,41.83,57.9,71.4293980095,132.27,46.5285488,22.7424934,51.7892542858,2.6485488,0.7724934,2.758905,43.88,21.97,49.0727551703,131.7,51.9085488,19.9424934,55.6075577735,2.6485488,0.7724934,2.758905,49.26,19.17,52.8586464072,130.18
2019-05-19 12:30:00,44.20934848,58.72272664,73.5039122568,2.16934848,0.63272664,2.259738,42.04,58.09,71.70641324179999,132.27,46.26934848,22.57272664,51.4818472544,2.16934848,0.63272664,2.259738,44.1,21.94,49.2562036702,131.76,51.66934848,19.91272664,55.3736241778,2.16934848,0.63272664,2.259738,49.5,19.28,53.1222025146,129.95
2019-05-19 13:00:00,44.6937232,59.0065026,74.0222685586,3.0737232,0.8965025999999999,3.201795,41.62,58.11,71.4772446307,132.27,46.7437232,22.8765026,52.0414260931,3.0737232,0.8965025999999999,3.201795,43.67,21.98,48.8895622807,131.88,52.0337232,20.2065026,55.8194508875,3.0737232,0.8965025999999999,3.201795,48.96,19.31,52.6303876102,129.95
2019-05-19 13:30:00,45.20039584,59.24678212,74.5201783121,3.76039584,1.09678212,3.917079,41.44,58.15,71.4051545758,132.71,47.25039584,23.17678212,52.6285391824,3.76039584,1.09678212,3.917079,43.49,22.08,48.7740351007,131.9,52.42039584,20.37678212,56.2415429161,3.76039584,1.09678212,3.917079,48.66,19.28,52.340366831,129.95
2019-05-19 14:00:00,45.24684032,59.05741176,74.3979464954,2.83684032,0.82741176,2.9550419999999997,42.41,58.23,72.0370807293,132.94,47.31684032,22.96741176,52.5964388606,2.83684032,0.82741176,2.9550419999999997,44.48,22.14,49.6855109665,131.95,52.65684032,20.09741176,56.3617671116,2.83684032,0.82741176,2.9550419999999997,49.82,19.27,53.4169008835,129.95
2019-05-19 14:30:00,45.49686144,59.10491792,74.5879060118,1.6968614400000002,0.49491792,1.767564,43.8,58.61,73.16810849,133.04,47.59686144,22.33491792,52.5767037521,1.6968614400000002,0.49491792,1.767564,45.9,21.84,50.8310495662,132.01,53.12686144,19.76491792,56.6843486939,1.6968614400000002,0.49491792,1.767564,51.43,19.27,54.9215604294,129.95
2019-05-19 15:00:00,45.50906016,59.60722588,74.9939726495,0.77906016,0.22722588,0.8115209999999999,44.73,59.38,74.3421636758,133.04,47.62906016,21.38722588,52.2105430212,0.77906016,0.22722588,0.8115209999999999,46.85,21.16,51.4068876708,132.11,53.23906016,19.05722588,56.5471076622,0.77906016,0.22722588,0.8115209999999999,52.46,18.83,55.7370657642,130.07
2019-05-19 15:30:00,45.00533408,59.16072244,74.3335131369,0.58533408,0.17072244,0.609723,44.42,58.99,73.8441365309,132.93,47.12533408,21.65072244,51.8608801924,0.58533408,0.17072244,0.609723,46.54,21.48,51.2577994065,131.96,52.88533408,19.64072244,56.4146837155,0.58533408,0.17072244,0.609723,52.3,19.47,55.8065488989,129.95
2019-05-19 16:00:00,45.21188736,59.66930048,74.8634769325,0.75188736,0.21930048,0.7832159999999999,44.46,59.45,74.2360700738,133.04,47.33188736,21.28930048,51.8993436952,0.75188736,0.21930048,0.7832159999999999,46.58,21.07,51.1237840931,132.0,53.00188736,19.45930048,56.461176386,0.75188736,0.21930048,0.7832159999999999,52.25,19.24,55.6797997482,129.95
2019-05-19 16:30:00,45.9586304,59.912517199999996,75.5096379642,0.9686304,0.28251719999999997,1.00899,44.99,59.63,74.6983065404,133.04,48.0886304,21.2225172,52.563405617,0.9686304,0.28251719999999997,1.00899,47.12,20.94,51.5633396901,132.11,53.6986304,19.2625172,57.0489918904,0.9686304,0.28251719999999997,1.00899,52.73,18.98,56.0418887976,129.95
2019-05-19 17:00:00,46.9821968,59.0923074,75.4932289017,1.0021968,0.2923074,1.043955,45.98,58.8,74.6431537383,132.57,49.1221968,21.6223074,53.6704238455,1.0021968,0.2923074,1.043955,48.12,21.33,52.6355706723,131.82,54.842196799999996,19.3723074,58.1631571001,1.0021968,0.2923074,1.043955,53.84,19.08,57.1208543353,129.95
2019-05-19 17:30:00,48.01892,58.374685,75.587171708,1.07892,0.314685,1.123875,46.94,58.06,74.6614170774,132.27,50.17892,22.084685,54.8238754916,1.07892,0.314685,1.123875,49.1,21.77,53.7098026435,131.64,56.00892,19.744685,59.3873025597,1.07892,0.314685,1.123875,54.93,19.43,58.2651679823,129.81
2019-05-19 18:00:00,48.85438464,58.34419552,76.097280171,0.97438464,0.28419552,1.014984,47.88,58.06,75.2559499309,132.27,51.03438464,22.06419552,55.5997944198,0.97438464,0.28419552,1.014984,50.06,21.78,54.5927834059,131.7,56.94438464,19.72419552,60.2636443549,0.97438464,0.28419552,1.014984,55.97,19.44,59.2499324894,129.98
2019-05-19 18:30:00,49.05025856,58.50424208,76.3457543427,1.18025856,0.34424208,1.229436,47.87,58.16,75.3267714694,132.27,51.24025856,22.14424208,55.8205298666,1.18025856,0.34424208,1.229436,50.06,21.8,54.6007655624,131.7,57.15025856,19.80424208,60.4843786265,1.18025856,0.34424208,1.229436,55.97,19.46,59.256497534,129.98
2019-05-19 19:00:00,48.72887008,58.69592044,76.2870490685,1.04887008,0.30592044,1.092573,47.68,58.39,75.3841793747,132.27,50.90887008,22.02592044,55.4693989877,1.04887008,0.30592044,1.092573,49.86,21.72,54.3854576151,131.75,56.84887008,19.77592044,60.1903734714,1.04887008,0.30592044,1.092573,55.8,19.47,59.0992461881,129.98
2019-05-19 19:30:00,48.0919872,58.8968296,76.037331422,0.8119871999999999,0.2368296,0.84582,47.28,58.66,75.3418476014,132.27,50.2719872,21.7468296,54.7740567668,0.8119871999999999,0.2368296,0.84582,49.46,21.51,53.9348838879,131.79,56.2319872,20.0068296,59.6850870411,0.8119871999999999,0.2368296,0.84582,55.42,19.77,58.8407112466,129.98
2019-05-19 20:00:00,46.77800128,59.19941704,75.4503305601,0.71800128,0.20941704,0.747918,46.06,58.99,74.8421251703,132.39,48.91800128,21.54941704,53.454169379,0.71800128,0.20941704,0.747918,48.2,21.34,52.7127650574,131.83,54.76800128,20.21941704,58.3811509791,0.71800128,0.20941704,0.747918,54.05,20.01,57.6350813307,129.9
2019-05-19 20:30:00,46.0105888,58.9280884,74.7629178417,0.6105887999999999,0.17808839999999998,0.6360300000000001,45.4,58.75,74.2477104024,131.78,48.1305888,20.7980884,52.4319946152,0.6105887999999999,0.17808839999999998,0.6360300000000001,47.52,20.62,51.8009150498,131.35,53.9805888,20.5980884,57.7770301498,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.37,20.42,57.1430949459,129.17
2019-05-19 21:00:00,45.23213728,59.18979004,74.4941439839,0.58213728,0.16979004,0.606393,44.65,59.02,74.0066409182,131.96,47.33213728,20.60979004,51.6245548648,0.58213728,0.16979004,0.606393,46.75,20.44,51.0230937909,131.44,53.10213728,20.84979004,57.0486698216,0.58213728,0.16979004,0.606393,52.52,20.68,56.444776552,129.17
2019-05-19 21:30:00,44.8658336,59.3950348,74.435967002,0.5658335999999999,0.16503479999999998,0.5894100000000001,44.3,59.23,73.9640649234,132.15,46.9758336,20.4050348,51.2161535807,0.5658335999999999,0.16503479999999998,0.5894100000000001,46.41,20.24,50.6314694632,131.44,52.7058336,21.0950348,56.7706384382,0.5658335999999999,0.16503479999999998,0.5894100000000001,52.14,20.93,56.1840235298,129.34
2019-05-19 22:00:00,43.00176768,59.72093224,73.5917235239,0.55176768,0.16093224,0.574758,42.45,59.56,73.1395658997,131.79,45.06176768,19.97093224,49.2889545535,0.55176768,0.16093224,0.574758,44.51,19.81,48.7193616543,131.37,50.60176768,21.53093224,54.9919988313,0.55176768,0.16093224,0.574758,50.05,21.37,54.4213138393,129.25
2019-05-19 22:30:00,40.96720224,60.41251732,72.9930401361,0.55720224,0.16251732,0.580419,40.41,60.25,72.5467476873,132.29,42.98720224,19.87251732,47.3583836407,0.55720224,0.16251732,0.580419,42.43,19.71,46.7844952949,131.65,48.27720224,21.86251732,52.996772729,0.55720224,0.16251732,0.580419,47.72,21.7,52.4222128491,129.75
2019-05-19 23:00:00,38.09007936,62.22335648,72.9561528405,0.56007936,0.16335648,0.5834159999999999,37.53,62.06,72.5254748347,133.26,40.07007936,19.30335648,44.4773069251,0.56007936,0.16335648,0.5834159999999999,39.51,19.14,43.9019327593,132.34,44.93007936,21.76335648,49.9234986411,0.56007936,0.16335648,0.5834159999999999,44.37,21.6,49.3483221599,130.57
2019-05-19 23:30:00,35.20656288,63.64233084,72.7313436186,0.55656288,0.16233084,0.579753,34.65,63.48,72.3210405069,134.1,37.15656288,19.03233084,41.7473326365,0.55656288,0.16233084,0.579753,36.6,18.87,41.1781119043,132.96,41.65656288,22.75233084,47.4651218225,0.55656288,0.16233084,0.579753,41.1,22.59,46.8990202456,131.49
2019-05-20 00:00:00,32.90720224,65.03251732,72.8842388191,0.55720224,0.16251732,0.580419,32.35,64.87,72.4888915628,134.59,34.81720224,18.05251732,39.2190126522,0.55720224,0.16251732,0.580419,34.26,17.89,38.6497050442,133.22,38.91720224,22.96251732,45.1865669404,0.55720224,0.16251732,0.580419,38.36,22.8,44.6243162413,131.61
2019-05-20 00:30:00,31.33880064,65.91298352,72.983846309,0.55880064,0.16298352,0.5820839999999999,30.78,65.75,72.5980089259,135.05,33.22880064,17.71298352,37.6550524784,0.55880064,0.16298352,0.5820839999999999,32.67,17.55,37.0854607629,133.5,37.10880064,22.99298352,43.6547864053,0.55880064,0.16298352,0.5820839999999999,36.55,22.83,43.0942153891,132.27
2019-05-20 01:00:00,30.50998944,66.31624692,72.9979729937,0.56998944,0.16624692,0.593739,29.94,66.15,72.6100964054,135.36,32.38998944,17.53624692,36.8324771358,0.56998944,0.16624692,0.593739,31.82,17.37,36.2523006167,133.67,36.16998944,23.35624692,43.0555734636,0.56998944,0.16624692,0.593739,35.6,23.19,42.4868932731,132.27
2019-05-20 01:30:00,31.23935008,66.28606044,73.2785016364,0.56935008,0.16606044,0.593073,30.67,66.12,72.8869213234,135.36,33.12935008,17.61606044,37.5217193389,0.56935008,0.16606044,0.593073,32.56,17.45,36.9412520091,133.71,36.98935008,23.28606044,43.7087248745,0.56935008,0.16606044,0.593073,36.42,23.12,43.1387389709,132.27
2019-05-20 02:00:00,32.25172768,66.00258724,73.4609791707,0.59172768,0.17258724,0.616383,31.66,65.83,73.0475495824,135.36,34.16172768,17.79258724,38.5175258652,0.59172768,0.17258724,0.616383,33.57,17.62,37.9131810852,133.55,38.16172768,23.00258724,44.5582369406,0.59172768,0.17258724,0.616383,37.57,22.83,43.962640958,132.27
2019-05-20 02:30:00,32.15867072,66.00752896,73.4246142781,0.60867072,0.17752896,0.6340319999999999,31.55,65.83,72.9999410959,135.36,34.06867072,17.68752896,38.3864950906,0.60867072,0.17752896,0.6340319999999999,33.46,17.51,37.7646885331,133.55,38.04867072,23.07752896,44.5002661392,0.60867072,0.17752896,0.6340319999999999,37.44,22.9,43.8880803864,132.48
2019-05-20 03:00:00,31.622327040000002,66.29442872,73.4501385073,0.6323270400000001,0.18442872,0.658674,30.99,66.11,73.0130960856,135.36,33.51232704,17.56442872,37.8362950075,0.6323270400000001,0.18442872,0.658674,32.88,17.38,37.190842959,133.61,37.40232704,23.33442872,44.0843467877,0.6323270400000001,0.18442872,0.658674,36.77,23.15,43.4506087414,132.6
2019-05-20 03:30:00,31.3105488,66.5097434,73.5111993732,0.6505487999999999,0.18974339999999998,0.677655,30.66,66.32,73.0642046422,135.36,33.2005488,17.6397434,37.5957043801,0.6505487999999999,0.18974339999999998,0.677655,32.55,17.45,36.9324383165,133.81,37.0405488,23.4297434,43.8287021391,0.6505487999999999,0.18974339999999998,0.677655,36.39,23.24,43.1778843854,133.04
2019-05-20 04:00:00,30.7977216,66.8276688,73.5828578746,0.6777215999999999,0.19766879999999998,0.70596,30.12,66.63,73.1216199219,135.72,32.6877216,17.6876688,37.1663930316,0.6777215999999999,0.19766879999999998,0.70596,32.01,17.49,36.4765705625,133.95,36.4777216,23.647668799999998,43.4722487663,0.6777215999999999,0.19766879999999998,0.70596,35.8,23.45,42.7965243916,133.04
2019-05-20 04:30:00,30.73379552,67.15944036,73.857678115,0.68379552,0.19944036,0.712287,30.05,66.96,73.393760634,136.13,32.62379552,17.66944036,37.1014980394,0.68379552,0.19944036,0.712287,31.94,17.47,36.4055558947,134.12,36.39379552,23.86944036,43.5230804913,0.68379552,0.19944036,0.712287,35.71,23.67,42.8424205665,133.17
2019-05-20 05:00:00,30.58900032,67.31804176,73.9419075151,0.67900032,0.19804176,0.7072919999999999,29.91,67.12,73.4826680245,136.13,32.47900032,17.73804176,37.0070748272,0.67900032,0.19804176,0.7072919999999999,31.8,17.54,36.3165471927,134.25,36.23900032,23.77804176,43.3435164025,0.67900032,0.19804176,0.7072919999999999,35.56,23.58,42.6676692591,133.53
2019-05-20 05:30:00,31.3621072,67.0218646,73.9967033217,0.6921071999999999,0.20186459999999998,0.720945,30.67,66.82,73.5225223996,136.13,33.2621072,17.9118646,37.7783359723,0.6921071999999999,0.20186459999999998,0.720945,32.57,17.71,37.0735620085,134.1,37.1221072,23.4118646,43.8881105428,0.6921071999999999,0.20186459999999998,0.720945,36.43,23.21,43.1954743,133.08
2019-05-20 06:00:00,32.9682608,66.3936594,74.128430637,0.9382608,0.2736594,0.977355,32.03,66.12,73.4695535579,135.5,34.8882608,18.3836594,39.4353860712,0.9382608,0.2736594,0.977355,33.95,18.11,38.4782354065,133.95,38.8582608,23.1036594,45.2077815212,0.9382608,0.2736594,0.977355,37.92,22.83,44.262120374,133.08
2019-05-20 06:30:00,37.88311584,63.26424212,73.7393707375,1.04311584,0.30424212,1.086579,36.84,62.96,72.9461938692,134.18,39.88311584,19.86424212,44.5561560742,1.04311584,0.30424212,1.086579,38.84,19.56,43.4872303096,133.0,44.45311584,21.28424212,49.2858851042,1.04311584,0.30424212,1.086579,43.41,20.98,48.2139865599,131.68
2019-05-20 07:00:00,42.66111776,60.51699268,74.0424025243,1.12111776,0.32699268,1.167831,41.54,60.19,73.1328086429,133.12,44.731117760000004,21.24699268,49.5207794164,1.12111776,0.32699268,1.167831,43.61,20.92,48.3681558466,132.2,49.89111776,19.80699268,53.6790516903,1.12111776,0.32699268,1.167831,48.77,19.48,52.5165050246,130.49
2019-05-20 07:30:00,48.1055632,50.5303726,69.767211252,1.2355632,0.3603726,1.287045,46.87,50.17,68.6573069673,131.95,49.9155632,18.9703726,53.3988622178,1.2355632,0.3603726,1.287045,48.68,18.61,52.1159716402,131.5,55.4955632,20.7803726,59.2585978596,1.2355632,0.3603726,1.287045,54.26,20.42,57.9752015952,129.42
2019-05-20 08:00:00,51.31526336,31.25111848,60.0823489883,1.37526336,0.40111848,1.432566,49.94,30.85,58.7003074949,133.03,52.23526336,9.03111848,53.0102239128,1.37526336,0.40111848,1.432566,50.86,8.63,51.5869799465,132.11,57.34526336,26.27111848,63.0765479082,1.37526336,0.40111848,1.432566,55.97,25.87,61.6595312989,129.94
2019-05-20 08:30:00,52.26465376,29.72219068,60.1248921119,1.5846537600000001,0.46219068,1.650681,50.68,29.26,58.5201674639,132.3,53.17465376,10.41219068,54.1844767185,1.5846537600000001,0.46219068,1.650681,51.59,9.95,52.5407518028,131.81,58.59465376,26.05219068,64.1252687205,1.5846537600000001,0.46219068,1.650681,57.01,25.59,62.4899047847,129.37
2019-05-20 09:00:00,52.21778976,29.66393868,60.0553646682,2.44778976,0.71393868,2.549781,49.77,28.95,57.5773861859,132.24,53.11778976,10.73393868,54.1914848346,2.44778976,0.71393868,2.549781,50.67,10.02,51.6512274782,131.67,58.41778976,26.11393868,63.9888736721,2.44778976,0.71393868,2.549781,55.97,25.4,61.4638178118,129.17
2019-05-20 09:30:00,52.84000672,29.21375196,60.3780557301,3.27000672,0.9537519600000001,3.406257,49.57,28.26,57.0597274792,132.08,53.74000672,11.60375196,54.9784992685,3.27000672,0.9537519600000001,3.406257,50.47,10.65,51.5814249512,131.57,59.00000672,25.60375196,64.3160392701,3.27000672,0.9537519600000001,3.406257,55.73,24.65,60.9381276378,129.01
2019-05-20 10:00:00,52.93202432,29.46517376,60.5804891307,3.6520243199999998,1.06517376,3.804192,49.28,28.4,56.8777496039,133.04,53.84202432,12.13517376,55.1926265461,3.6520243199999998,1.06517376,3.804192,50.19,11.07,51.3963130973,132.25,59.03202432,25.49517376,64.3022844102,3.6520243199999998,1.06517376,3.804192,55.38,24.43,60.529078136,129.95
2019-05-20 10:30:00,52.52795744,30.63107092,60.8066511043,4.59795744,1.34107092,4.7895389999999995,47.93,29.29,56.1710690658,133.51,53.42795744,11.72107092,54.6985387348,4.59795744,1.34107092,4.7895389999999995,48.83,10.38,49.9210707017,132.57,58.30795744,25.29107092,63.5567161605,4.59795744,1.34107092,4.7895389999999995,53.71,23.95,58.807878723900004,130.07
2019-05-20 11:00:00,52.4357888,29.6166884,60.2217583508,5.4057888,1.5766884,5.63103,47.03,28.04,54.7545660196,133.02,53.3157888,12.8066884,54.8323317318,5.4057888,1.5766884,5.63103,47.91,11.23,49.2085460057,132.12,58.1957888,25.8766884,63.6895033471,5.4057888,1.5766884,5.63103,52.79,24.3,58.1143192337,129.72
2019-05-20 11:30:00,52.29233216,29.39484688,59.9878739899,5.50233216,1.60484688,5.731596,46.79,27.79,54.4204759259,132.57,53.16233216,12.99484688,54.7275031965,5.50233216,1.60484688,5.731596,47.66,11.39,49.0021193419,132.0,58.02233216,25.62484688,63.428887795,5.50233216,1.60484688,5.731596,52.52,24.02,57.7521497435,129.31
2019-05-20 12:00:00,52.27099392,29.32195656,59.9335794183,5.08099392,1.48195656,5.292702,47.19,27.84,54.790160613,132.35,53.16099392,12.67195656,54.6504323644,5.08099392,1.48195656,5.292702,48.08,11.19,49.3649926567,131.9,58.11099392,25.56195656,63.4846535593,5.08099392,1.48195656,5.292702,53.03,24.08,58.2411134852,129.17
2019-05-20 12:30:00,52.25917632,29.21225976,59.8696720379,4.49917632,1.3122597599999999,4.686642,47.76,27.9,55.3120927104,132.98,53.14917632,12.60225976,54.6228147806,4.49917632,1.3122597599999999,4.686642,48.65,11.29,49.9428333197,132.03,58.15917632,25.42225976,63.4726798042,4.49917632,1.3122597599999999,4.686642,53.66,24.11,58.8276100143,129.67
2019-05-20 13:00:00,53.29697856,22.99995208,58.0479605095,4.45697856,1.29995208,4.642686,48.84,21.7,53.4437610952,134.38,53.67697856,3.50995208,53.7916145039,4.45697856,1.29995208,4.642686,49.22,2.21,49.2695900125,133.0,59.51697856,20.23995208,62.8643491743,4.45697856,1.29995208,4.642686,55.06,18.94,58.2265162963,131.2
2019-05-20 13:30:00,53.00315392,22.66258656,57.644836326000004,2.92315392,0.85258656,3.044952,50.08,21.81,54.6230949325,134.97,53.34315392,2.70258656,53.4115721941,2.92315392,0.85258656,3.044952,50.42,1.85,50.4539284893,133.47,59.47315392,19.93258656,62.7245091186,2.92315392,0.85258656,3.044952,56.55,19.08,59.6820651452,131.81
2019-05-20 14:00:00,52.35189472,23.05638596,57.204176546,3.38189472,0.98638596,3.5228070000000002,48.97,22.07,53.713553224500004,135.36,52.68189472,3.06638596,52.7710598164,3.38189472,0.98638596,3.5228070000000002,49.3,2.08,49.3438587871,133.55,58.64189472,20.42638596,62.0975769232,3.38189472,0.98638596,3.5228070000000002,55.26,19.44,58.5796995554,132.21
2019-05-20 14:30:00,52.3552816,22.9986238,57.1840205661,3.1152816,0.9086238,3.245085,49.24,22.09,53.968006263,135.36,52.6952816,2.9686238,52.7788350588,3.1152816,0.9086238,3.245085,49.58,2.06,49.6227770283,133.58,58.7052816,20.3786238,62.1417604813,3.1152816,0.9086238,3.245085,55.59,19.47,58.9010101781,132.21
2019-05-20 15:00:00,51.59832832,23.36659576,56.6426101343,3.3483283200000002,0.97659576,3.487842,48.25,22.39,53.1918659195,135.36,51.93832832,3.32659576,52.0447517818,3.3483283200000002,0.97659576,3.487842,48.59,2.35,48.6467943445,133.62,57.76832832,20.70659576,61.367278454,3.3483283200000002,0.97659576,3.487842,54.42,19.73,57.8861753789,132.21
2019-05-20 15:30:00,50.8345824,24.6492532,56.4954905377,3.0145824,0.8792532,3.14019,47.82,23.77,53.40192225,135.95,51.1845824,4.4592532,51.3784625555,3.0145824,0.8792532,3.14019,48.17,3.58,48.3028498124,134.06,56.8245824,20.4192532,60.381943213,3.0145824,0.8792532,3.14019,53.81,19.54,57.2479493083,132.38
2019-05-20 16:00:00,51.05975712,24.74992916,56.742028432,3.11975712,0.90992916,3.249747,47.94,23.84,53.5405379129,135.95,51.39975712,4.54992916,51.6007450271,3.11975712,0.90992916,3.249747,48.28,3.64,48.4170218002,134.02,57.04975712,20.45992916,60.6076190646,3.11975712,0.90992916,3.249747,53.93,19.55,57.3641647721,132.31
2019-05-20 16:30:00,51.40006624,25.07626932,57.1907867797,3.69006624,1.07626932,3.843819,47.71,24.0,53.4064050466,135.47,51.75006624,4.88626932,51.9802364723,3.69006624,1.07626932,3.843819,48.06,3.81,48.2107840633,133.93,57.30006624,20.82626932,60.9674592295,3.69006624,1.07626932,3.843819,53.61,19.75,57.1322553379,132.31
2019-05-20 17:00:00,51.92695936,25.50244648,57.8513948392,3.67695936,1.07244648,3.830166,48.25,24.43,54.0822281346,136.13,52.25695936,5.19244648,52.5142961678,3.67695936,1.07244648,3.830166,48.58,4.12,48.7543926226,134.27,57.826959360000004,21.29244648,61.6224431999,3.67695936,1.07244648,3.830166,54.15,20.22,57.8019973703,133.04
2019-05-20 17:30:00,52.32273312,25.90829716,58.3858567024,4.14273312,1.20829716,4.315347,48.18,24.7,54.1424269866,136.13,52.66273312,5.53829716,52.9531509459,4.14273312,1.20829716,4.315347,48.52,4.33,48.7128248,134.33,58.09273312,21.77829716,62.0407919722,4.14273312,1.20829716,4.315347,53.95,20.57,57.7384395355,133.04
2019-05-20 18:00:00,52.37406272,26.15743496,58.5427523224,3.21406272,0.93743496,3.347982,49.16,25.22,55.2517330045,136.13,52.71406272,5.80743496,53.0329964198,3.21406272,0.93743496,3.347982,49.5,4.87,49.7389877259,134.3,58.30406272,22.04743496,62.3334029071,3.21406272,0.93743496,3.347982,55.09,21.11,58.996103261100004,133.04
2019-05-20 18:30:00,52.09233536,26.19151448,58.3061474805,2.30233536,0.67151448,2.398266,49.79,25.52,55.949213578,135.58,52.45233536,6.05151448,52.8002681075,2.30233536,0.67151448,2.398266,50.15,5.38,50.4377527255,133.85,58.20233536,22.18151448,62.2858846448,2.30233536,0.67151448,2.398266,55.9,21.51,59.8956601099,132.45
2019-05-20 19:00:00,51.79120704,26.10076872,57.9963727696,1.7512070400000002,0.5107687200000001,1.824174,50.04,25.59,56.2036448996,135.36,52.14120704,6.06076872,52.4922698029,1.7512070400000002,0.5107687200000001,1.824174,50.39,5.55,50.6947196461,133.57,57.98120704,22.12076872,62.0576246611,1.7512070400000002,0.5107687200000001,1.824174,56.23,21.61,60.2395634114,132.1
2019-05-20 19:30:00,51.1975312,26.2796966,57.548324514,1.2675312,0.3696966,1.320345,49.93,25.91,56.2524043931,135.36,51.5375312,6.2096966,51.9102827391,1.2675312,0.3696966,1.320345,50.27,5.84,50.6080872984,133.6,57.3475312,22.3796966,61.559647129,1.2675312,0.3696966,1.320345,56.08,22.01,60.2445557706,132.27
2019-05-20 20:00:00,50.90304608,26.54463844,57.4085179232,0.8730460800000001,0.25463844,0.909423,50.03,26.29,56.5169443618,135.72,51.25304608,6.34463844,51.6442559189,0.8730460800000001,0.25463844,0.909423,50.38,6.09,50.7467486643,133.96,57.11304608,22.63463844,61.4347368339,0.8730460800000001,0.25463844,0.909423,56.24,22.38,60.5293482536,132.27
2019-05-20 20:30:00,50.64508416,26.76023288,57.2803161074,0.75508416,0.22023288,0.786546,49.89,26.54,56.5100318528,136.03,50.98508416,6.50023288,51.3977804413,0.75508416,0.22023288,0.786546,50.23,6.28,50.6210558957,134.06,56.85508416,22.87023288,61.2825272555,0.75508416,0.22023288,0.786546,56.1,22.65,60.4998553717,132.49
2019-05-20 21:00:00,49.88717216,26.93459188,56.6939342952,0.66717216,0.19459188,0.694971,49.22,26.74,56.0146052383,136.03,50.23717216,6.67459188,50.6786310332,0.66717216,0.19459188,0.694971,49.57,6.48,49.9917523198,134.06,56.03717216,23.06459188,60.5981853052,0.66717216,0.19459188,0.694971,55.37,22.87,59.9072099167,132.3
2019-05-20 21:30:00,48.78022912,27.41965016,55.9584485837,0.65022912,0.18965016,0.677322,48.13,27.23,55.29891319,135.72,49.13022912,7.20965016,49.6564041068,0.65022912,0.18965016,0.677322,48.48,7.02,48.9856182976,133.95,54.80022912,23.66965016,59.6935293839,0.65022912,0.18965016,0.677322,54.15,23.48,59.0214613509,132.3
2019-05-20 22:00:00,47.11863072,28.02918396,54.8251813895,0.64863072,0.18918396,0.675657,46.47,27.84,54.1712700608,135.49,47.45863072,7.90918396,48.1131668125,0.64863072,0.18918396,0.675657,46.81,7.72,47.4423281469,133.8,52.96863072,24.42918396,58.3306169117,0.64863072,0.18918396,0.675657,52.32,24.24,57.6624661283,132.04
2019-05-20 22:30:00,44.13574368,28.65792524,52.6235740828,0.57574368,0.16792524,0.599733,43.56,28.49,52.0495312179,135.49,44.48574368,8.52792524,45.2957713221,0.57574368,0.16792524,0.599733,43.91,8.36,44.6987438302,133.77,49.65574368,25.18792524,55.6787612857,0.57574368,0.16792524,0.599733,49.08,25.02,55.0894436349,132.04
2019-05-20 23:00:00,41.38948992,29.42193456,50.7812968433,0.58948992,0.17193456000000001,0.6140519999999999,40.8,29.25,50.2016184998,136.3,41.71948992,9.03193456,42.6859658563,0.58948992,0.17193456000000001,0.6140519999999999,41.13,8.86,42.0734655097,134.32,46.57948992,25.92193456,53.3066184684,0.58948992,0.17193456000000001,0.6140519999999999,45.99,25.75,52.7080885633,132.76
2019-05-20 23:30:00,38.2926368,31.0041024,49.2704820225,0.5626367999999999,0.16410239999999998,0.58608,37.73,30.84,48.730467882,137.5,38.6226368,10.2541024,39.9606642764,0.5626367999999999,0.16410239999999998,0.58608,38.06,10.09,39.3747596818,135.13,43.0226368,26.2241024,50.3850257905,0.5626367999999999,0.16410239999999998,0.58608,42.46,26.06,49.8194259301,133.87
2019-05-21 00:00:00,35.7306288,36.0464334,50.754538667,0.5706287999999999,0.16643339999999998,0.594405,35.16,35.88,50.2354456534,137.78,36.3406288,6.3564334,36.8923507945,0.5706287999999999,0.16643339999999998,0.594405,35.77,6.19,36.3016390815,135.34,39.9406288,29.4764334,49.6398424144,0.5706287999999999,0.16643339999999998,0.594405,39.37,29.31,49.0823084217,134.21
2019-05-21 00:30:00,33.42,40.15,52.2390553131,0.0,0.0,0.0,33.42,40.15,52.2390553131,137.68,34.27,2.02,34.3294814991,0.0,0.0,0.0,34.27,2.02,34.3294814991,135.32,37.24,32.42,49.3748316453,0.0,0.0,0.0,37.24,32.42,49.3748316453,133.81
2019-05-21 01:00:00,32.53,40.35,51.8297540029,0.0,0.0,0.0,32.53,40.35,51.8297540029,137.68,33.37,1.8,33.418511337300004,0.0,0.0,0.0,33.37,1.8,33.418511337300004,135.32,36.26,32.65,48.7935456797,0.0,0.0,0.0,36.26,32.65,48.7935456797,133.81
2019-05-21 01:30:00,33.26,40.32,52.2678677583,0.0,0.0,0.0,33.26,40.32,52.2678677583,137.68,34.11,1.87,34.1612207042,0.0,0.0,0.0,34.11,1.87,34.1612207042,135.35,37.09,32.6,49.3804424849,0.0,0.0,0.0,37.09,32.6,49.3804424849,133.81
2019-05-21 02:00:00,33.94,40.38,52.7491042578,0.0,0.0,0.0,33.94,40.38,52.7491042578,137.68,34.79,1.76,34.8344900924,0.0,0.0,0.0,34.79,1.76,34.8344900924,135.33,37.85,32.68,50.0060486341,0.0,0.0,0.0,37.85,32.68,50.0060486341,133.81
2019-05-21 02:30:00,33.75,40.64,52.826812321,0.0,0.0,0.0,33.75,40.64,52.826812321,137.68,34.59,1.57,34.625611908,0.0,0.0,0.0,34.59,1.57,34.625611908,135.38,37.66,32.97,50.0529369768,0.0,0.0,0.0,37.66,32.97,50.0529369768,134.21
2019-05-21 03:00:00,33.27,40.79,52.6376006292,0.0,0.0,0.0,33.27,40.79,52.6376006292,137.68,34.14,2.18,34.2095308357,0.0,0.0,0.0,34.14,2.18,34.2095308357,135.38,37.1,33.14,49.7460510996,0.0,0.0,0.0,37.1,33.14,49.7460510996,133.87
2019-05-21 03:30:00,32.81,47.76,57.9440566409,0.0,0.0,0.0,32.81,47.76,57.9440566409,136.13,34.18,15.11,37.3709044579,0.0,0.0,0.0,34.18,15.11,37.3709044579,134.37,36.52,39.1,53.5025270431,0.0,0.0,0.0,36.52,39.1,53.5025270431,132.27
2019-05-21 04:00:00,32.46,47.84,57.8127771345,0.0,0.0,0.0,32.46,47.84,57.8127771345,136.42,33.82,15.15,37.0582635859,0.0,0.0,0.0,33.82,15.15,37.0582635859,134.48,35.99,39.01,53.0759851534,0.0,0.0,0.0,35.99,39.01,53.0759851534,132.46
2019-05-21 04:30:00,32.2,47.84,57.6671969147,0.0,0.0,0.0,32.2,47.84,57.6671969147,136.13,33.56,15.06,36.7841976941,0.0,0.0,0.0,33.56,15.06,36.7841976941,134.38,35.71,39.06,52.9234135331,0.0,0.0,0.0,35.71,39.06,52.9234135331,132.27
2019-05-21 05:00:00,32.26,47.96,57.8002525946,0.0,0.0,0.0,32.26,47.96,57.8002525946,136.4,33.63,15.09,36.8603445453,0.0,0.0,0.0,33.63,15.09,36.8603445453,134.46,35.75,38.62,52.6266747952,0.0,0.0,0.0,35.75,38.62,52.6266747952,132.57
2019-05-21 05:30:00,33.14406592,48.31410256,58.5899446312,0.01406592,0.00410256,0.014652,33.13,48.31,58.5786053094,136.91,34.51406592,15.11410256,37.6783338608,0.01406592,0.00410256,0.014652,34.5,15.11,37.6638035785,134.8,36.63406592,37.70410256,52.5704682848,0.01406592,0.00410256,0.014652,36.62,37.7,52.5577244561,133.04
2019-05-21 06:00:00,34.69252736,47.77282048,59.0407810859,0.11252736,0.03282048,0.117216,34.58,47.74,58.9481467054,136.53,36.07252736,15.41282048,39.2273152954,0.11252736,0.03282048,0.117216,35.96,15.38,39.1109447597,134.57,38.40252736,37.69282048,53.8098766341,0.11252736,0.03282048,0.117216,38.29,37.66,53.7066076009,132.63
2019-05-21 06:30:00,38.97505472,44.17564096,58.9113074431,0.22505472,0.06564096,0.234432,38.75,44.11,58.7133255744,134.33,40.40505472,17.27564096,43.9433296133,0.22505472,0.06564096,0.234432,40.18,17.21,43.7105994011,133.1,43.34505472,35.93564096,56.3042099659,0.22505472,0.06564096,0.234432,43.12,35.87,56.0891370944,130.68
2019-05-21 07:00:00,43.38079872,41.45023296,60.0001292501,0.48079872,0.14023296,0.5008319999999999,42.9,41.31,59.5560752569,132.8,44.84079872,18.78023296,48.6147547549,0.48079872,0.14023296,0.5008319999999999,44.36,18.64,48.1171403972,132.11,48.26079872,34.07023296,59.075252577,0.48079872,0.14023296,0.5008319999999999,47.78,33.93,58.6018199376,129.11
2019-05-21 07:30:00,47.74189728,39.01972004,61.6589596725,0.8218972800000001,0.23972004,0.856143,46.92,38.78,60.8717898538,131.95,49.23189728,20.63972004,53.3833096868,0.8218972800000001,0.23972004,0.856143,48.41,20.4,52.5327336049,131.6,53.19189728,33.05972004,62.6284522032,0.8218972800000001,0.23972004,0.856143,52.37,32.82,61.8042822141,128.5
2019-05-21 08:00:00,49.78342528,35.48724904,61.1370123333,1.2934252800000001,0.37724904000000004,1.347318,48.49,35.11,59.8664530434,131.81,51.10342528,18.95724904,54.50630575,1.2934252800000001,0.37724904000000004,1.347318,49.81,18.58,53.1625102869,131.6,55.48342528,29.87724904,63.0163509813,1.2934252800000001,0.37724904000000004,1.347318,54.19,29.5,61.6993200935,128.5
2019-05-21 08:30:00,50.82472352,23.11179436,55.8328537639,1.75472352,0.51179436,1.827837,49.07,22.6,54.0242991625,134.27,51.15472352,3.22179436,51.2560796131,1.75472352,0.51179436,1.827837,49.4,2.71,49.4742771549,133.32,57.02472352,20.43179436,60.5745599514,1.75472352,0.51179436,1.827837,55.27,19.92,58.7501429785,131.18
2019-05-21 09:00:00,50.26843936,22.93121148,55.2517552267,2.19843936,0.6412114800000001,2.290041,48.07,22.29,52.9864982802,134.59,50.59843936,3.01121148,50.6879616896,2.19843936,0.6412114800000001,2.290041,48.4,2.37,48.4579910851,133.4,56.31843936,20.28121148,59.8589521379,2.19843936,0.6412114800000001,2.290041,54.12,19.64,57.5734661107,131.49
2019-05-21 09:30:00,50.43123616,22.66869388,55.291764873700004,2.60123616,0.75869388,2.709621,47.83,21.91,52.6094763327,134.59,50.77123616,2.77869388,50.8472178284,2.60123616,0.75869388,2.709621,48.17,2.02,48.2123355584,133.44,56.48123616,19.95869388,59.9039188998,2.60123616,0.75869388,2.709621,53.88,19.2,57.1987272586,131.49
2019-05-21 10:00:00,49.91399296,22.60783128,54.7952619156,3.04399296,0.88783128,3.170826,46.87,21.72,51.6580613264,134.59,50.23399296,2.7478312799999998,50.3090908827,3.04399296,0.88783128,3.170826,47.19,1.8599999999999999,47.2266418455,133.29,55.83399296,19.87783128,59.2668789988,3.04399296,0.88783128,3.170826,52.79,18.99,56.1017308111,131.38
2019-05-21 10:30:00,49.3502464,22.7871552,54.3571638503,3.3502464,0.9771552,3.48984,46.0,21.81,50.9085071476,134.78,49.6902464,2.8571552000000002,49.7723208534,3.3502464,0.9771552,3.48984,46.34,1.88,46.3781198411,133.42,55.1502464,20.0571552,58.6842325731,3.3502464,0.9771552,3.48984,51.8,19.08,55.2022318389,131.49
2019-05-21 11:00:00,49.56245408,22.48988244,54.4263875946,3.46245408,1.00988244,3.606723,46.1,21.48,50.8586315191,134.59,49.88245408,2.59988244,49.9501612985,3.46245408,1.00988244,3.606723,46.42,1.5899999999999999,46.4472227372,133.3,55.37245408,19.70988244,58.7757444584,3.46245408,1.00988244,3.606723,51.91,18.7,55.1755208403,131.49
2019-05-21 11:30:00,49.51947744,22.42818092,54.3617691518,3.07947744,0.89818092,3.207789,46.44,21.53,51.1880308275,134.48,49.84947744,2.63818092,49.9192387723,3.07947744,0.89818092,3.207789,46.77,1.74,46.8023557099,133.09,55.40947744,19.54818092,58.7566299872,3.07947744,0.89818092,3.207789,52.33,18.65,55.5540403571,130.94
2019-05-21 12:00:00,49.77813856,22.47195708,54.6154916988,3.29813856,0.96195708,3.435561,46.48,21.51,51.2159203764,134.59,50.09813856,2.65195708,50.1682804522,3.29813856,0.96195708,3.435561,46.8,1.69,46.8305039477,133.13,55.68813856,19.56195708,59.0240539194,3.29813856,0.96195708,3.435561,52.39,18.6,55.5938135047,131.34
2019-05-21 12:30:00,49.55208448,22.48102464,54.4132846387,3.43208448,1.00102464,3.575088,46.12,21.48,50.8767609032,134.11,49.87208448,2.74102464,49.947352547,3.43208448,1.00102464,3.575088,46.44,1.74,46.4725854671,132.95,55.38208448,19.58102464,58.7417382046,3.43208448,1.00102464,3.575088,51.95,18.58,55.1726281774,130.74
2019-05-21 13:00:00,48.73109568,22.92948624,53.8561140949,3.22109568,0.93948624,3.355308,45.51,21.99,50.5442400279,134.59,49.07109568,3.09948624,49.1688849394,3.22109568,0.93948624,3.355308,45.85,2.16,45.9008507546,133.14,54.47109568,20.09948624,58.0610851749,3.22109568,0.93948624,3.355308,51.25,19.16,54.7144231442,131.38
2019-05-21 13:30:00,48.26723936,23.01086148,53.4717321721,3.39723936,0.9908614800000001,3.538791,44.87,22.02,49.9819697491,134.94,48.59723936,3.05086148,48.6929094344,3.39723936,0.9908614800000001,3.538791,45.2,2.06,45.2469181271,133.45,53.96723936,20.14086148,57.6031008306,3.39723936,0.9908614800000001,3.538791,50.57,19.15,54.0744616247,131.49
2019-05-21 14:00:00,48.23223488,22.76065184,53.3328768557,2.88223488,0.84065184,3.002328,45.35,21.92,50.369722056,134.8,48.55223488,2.82065184,48.6340990319,2.88223488,0.84065184,3.002328,45.67,1.98,45.7129008049,133.38,54.02223488,19.85065184,57.5538898764,2.88223488,0.84065184,3.002328,51.14,19.01,54.558956185,131.49
2019-05-21 14:30:00,48.32209504,22.80477772,53.4329744251,2.86209504,0.8347777200000001,2.981349,45.46,21.97,50.490518912,135.09,48.64209504,2.80477772,48.7228918265,2.86209504,0.8347777200000001,2.981349,45.78,1.97,45.8223668092,133.46,54.13209504,19.92477772,57.6825838587,2.86209504,0.8347777200000001,2.981349,51.27,19.09,54.7086921796,131.67
2019-05-21 15:00:00,48.34140576,23.00582668,53.5365255885,2.83140576,0.82582668,2.949381,45.51,22.18,50.6271913106,135.34,48.68140576,2.99582668,48.7734994056,2.83140576,0.82582668,2.949381,45.85,2.17,45.901322421,133.6,54.19140576,20.15582668,57.818386413,2.83140576,0.82582668,2.949381,51.36,19.33,54.8771218269,131.92
2019-05-21 15:30:00,47.71297472,23.38170096,53.1340935409,2.30297472,0.67170096,2.398932,45.41,22.71,50.7721596941,135.34,48.05297472,3.32170096,48.1676455384,2.30297472,0.67170096,2.398932,45.75,2.65,45.8266843662,133.67,53.46297472,19.93170096,57.0575356028,2.30297472,0.67170096,2.398932,51.16,19.26,54.665283315799996,132.24
2019-05-21 16:00:00,48.22233472,23.66818096,53.7175609629,2.94233472,0.85818096,3.064932,45.28,22.81,50.7008333265,135.34,48.56233472,3.54818096,48.691785155,2.94233472,0.85818096,3.064932,45.62,2.69,45.6992395998,133.76,53.86233472,19.56818096,57.3067605748,2.94233472,0.85818096,3.064932,50.92,18.71,54.2485990603,132.15
2019-05-21 16:30:00,48.7605568,24.4101624,54.5293308949,2.6405567999999997,0.7701623999999999,2.7505800000000002,46.12,23.64,51.8257079064,136.07,49.1005568,4.1501624,49.2756382609,2.6405567999999997,0.7701623999999999,2.7505800000000002,46.46,3.38,46.5827865203,134.08,54.4605568,20.0601624,58.0375943892,2.6405567999999997,0.7701623999999999,2.7505800000000002,51.82,19.29,55.2939101529,132.42
2019-05-21 17:00:00,49.41751072,24.76552396,55.2758676348,1.76751072,0.51552396,1.841157,47.65,24.25,53.4657366918,136.17,49.75751072,4.37552396,49.9495253529,1.76751072,0.51552396,1.841157,47.99,3.86,48.1449862395,134.36,55.30751072,20.49552396,58.9829402831,1.76751072,0.51552396,1.841157,53.54,19.98,57.1465834499,133.04
2019-05-21 17:30:00,49.8695184,25.7565262,56.1281347217,2.0795184,0.6065262,2.166165,47.79,25.15,54.0037646836,136.91,50.2195184,5.1965262,50.4876609963,2.0795184,0.6065262,2.166165,48.14,4.59,48.358326067,134.64,55.7195184,21.6365262,59.7729369927,2.0795184,0.6065262,2.166165,53.64,21.03,57.6151933087,133.57
2019-05-21 18:00:00,50.3645536,26.1279948,56.7385263432,1.8445536,0.5379948,1.92141,48.52,25.59,54.8547035358,136.91,50.7045536,5.5079948,51.0028407296,1.8445536,0.5379948,1.92141,48.86,4.97,49.1121217216,134.8,56.2645536,21.7179948,60.3106233589,1.8445536,0.5379948,1.92141,54.42,21.18,58.3963081025,133.81
2019-05-21 18:30:00,50.40602272,27.06633996,57.2132317325,1.25602272,0.36633996,1.308357,49.15,26.7,55.9340012872,137.67,50.76602272,6.29633996,51.1549895875,1.25602272,0.36633996,1.308357,49.51,5.93,49.8638646717,135.21,56.28602272,21.34633996,60.1978619498,1.25602272,0.36633996,1.308357,55.03,20.98,58.8936439694,134.25
2019-05-21 19:00:00,50.33638272,27.00144496,57.1211821942,0.89638272,0.26144496,0.933732,49.44,26.74,56.2080172217,137.67,50.68638272,6.17144496,51.0607102,0.89638272,0.26144496,0.933732,49.79,5.91,50.1395273213,135.3,56.25638272,21.25144496,60.1365488669,0.89638272,0.26144496,0.933732,55.36,20.99,59.2056559798,134.59
2019-05-21 19:30:00,49.7067328,26.5761304,56.3653261561,0.4667328,0.13613039999999998,0.48618000000000006,49.24,26.44,55.8896341015,136.42,50.0567328,6.2061304,50.4399896228,0.4667328,0.13613039999999998,0.48618000000000006,49.59,6.07,49.9601140911,134.33,55.7567328,22.2661304,60.0382695913,0.4667328,0.13613039999999998,0.48618000000000006,55.29,22.13,59.5543533253,133.02
2019-05-21 20:00:00,49.03674304,25.43321672,55.2399373705,0.21674304,0.06321672,0.225774,48.82,25.37,55.0184450889,134.01,49.37674304,5.67321672,49.7015909322,0.21674304,0.06321672,0.225774,49.16,5.61,49.479063249,132.88,55.29674304,23.11321672,59.9328839451,0.21674304,0.06321672,0.225774,55.08,23.05,59.708532891,130.94
2019-05-21 20:30:00,48.51846144,25.73871792,54.9228795737,0.09846144,0.02871792,0.10256399999999999,48.42,25.71,54.8224452209,134.09,48.83846144,5.96871792,49.2018384762,0.09846144,0.02871792,0.10256399999999999,48.74,5.94,49.100623214,132.88,54.71846144,23.45871792,59.5350440397,0.09846144,0.02871792,0.10256399999999999,54.62,23.43,59.4332339689,131.07
2019-05-21 21:00:00,48.00726272,25.85503496,54.5268750861,0.01726272,0.00503496,0.017981999999999998,47.99,25.85,54.5092891166,134.09,48.33726272,6.09503496,48.7200207145,0.01726272,0.00503496,0.017981999999999998,48.32,6.09,48.7022638078,132.88,54.14726272,23.62503496,59.0768003275,0.01726272,0.00503496,0.017981999999999998,54.13,23.62,59.0589646032,130.82
2019-05-21 21:30:00,47.64063936,26.22018648,54.3794878394,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,47.64,26.22,54.3788377956,134.01,47.97063936,6.53018648,48.4130723676,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,47.97,6.53,48.4124136973,132.72,53.71063936,24.09018648,58.8656934479,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,53.71,24.09,58.8650337637,130.89
2019-05-21 22:00:00,46.57,26.45,53.5571414472,0.0,0.0,0.0,46.57,26.45,53.5571414472,133.73,46.9,6.8100000000000005,47.3918357948,0.0,0.0,0.0,46.9,6.8100000000000005,47.3918357948,132.61,52.49,24.32,57.8503457207,0.0,0.0,0.0,52.49,24.32,57.8503457207,130.52
2019-05-21 22:30:00,44.08,27.66,52.0396195221,0.0,0.0,0.0,44.08,27.66,52.0396195221,134.58,44.42,7.74,45.0892891938,0.0,0.0,0.0,44.42,7.74,45.0892891938,133.28,49.69,25.07,55.6560958027,0.0,0.0,0.0,49.69,25.07,55.6560958027,131.34
2019-05-21 23:00:00,40.88,29.12,50.1911227211,0.0,0.0,0.0,40.88,29.12,50.1911227211,135.66,41.21,8.91,42.16221294,0.0,0.0,0.0,41.21,8.91,42.16221294,133.96,46.04,25.68,52.7175871982,0.0,0.0,0.0,46.04,25.68,52.7175871982,132.3
2019-05-21 23:30:00,37.67,30.43,48.4253425388,0.0,0.0,0.0,37.67,30.43,48.4253425388,136.54,38.0,9.93,39.2760092168,0.0,0.0,0.0,38.0,9.93,39.2760092168,134.58,42.39,26.33,49.9017133974,0.0,0.0,0.0,42.39,26.33,49.9017133974,133.12
2019-05-22 00:00:00,35.4,31.66,47.4922688445,0.0,0.0,0.0,35.4,31.66,47.4922688445,137.63,35.73,10.84,37.338164122,0.0,0.0,0.0,35.73,10.84,37.338164122,135.34,39.79,26.67,47.9012839076,0.0,0.0,0.0,39.79,26.67,47.9012839076,134.02
2019-05-22 00:30:00,33.9013184,34.4220512,48.3133211244,0.28131839999999997,0.08205119999999999,0.29304,33.62,34.34,48.0576736849,137.14,34.6513184,7.5920512,35.4732731543,0.28131839999999997,0.08205119999999999,0.29304,34.37,7.51,35.1809181233,134.91,36.6313184,40.5120512,54.6175775749,0.28131839999999997,0.08205119999999999,0.29304,36.35,40.43,54.3682572831,133.02
2019-05-22 01:00:00,32.92003968,35.00167824,48.0504577725,0.28003968,0.08167824,0.29170799999999997,32.64,34.92,47.7993305392,136.92,33.76003968,6.95167824,34.4683348821,0.28003968,0.08167824,0.29170799999999997,33.48,6.87,34.1775847596,134.91,35.27003968,43.24167824,55.8015988663,0.28003968,0.08167824,0.29170799999999997,34.99,43.16,55.5615487545,133.02
2019-05-22 01:30:00,33.56181792,35.13636356,48.5897074113,0.26181792,0.07636356,0.272727,33.3,35.06,48.3538374899,137.01,34.40181792,6.84636356,35.0764560667,0.26181792,0.07636356,0.272727,34.14,6.77,34.804776971,134.99,36.02181792,43.37636356,56.3833333703,0.26181792,0.07636356,0.272727,35.76,43.3,56.1575248742,133.02
2019-05-22 02:00:00,34.31767232,34.84223776,48.9048480786,0.00767232,0.00223776,0.007991999999999999,34.31,34.84,48.8978700968,136.91,35.16767232,6.92223776,35.8424685536,0.00767232,0.00223776,0.007991999999999999,35.16,6.92,35.8345085079,134.87,36.94767232,43.01223776,56.7025844824,0.00767232,0.00223776,0.007991999999999999,36.94,43.01,56.6958878579,132.72
2019-05-22 02:30:00,34.13735264,36.41214452,49.9119536165,0.0073526400000000006,0.00214452,0.007659,34.13,36.41,49.9053604335,136.56,35.08735264,9.86214452,36.4470054986,0.0073526400000000006,0.00214452,0.007659,35.08,9.86,36.4393468657,134.66,36.65735264,44.49214452,57.6481779986,0.0073526400000000006,0.00214452,0.007659,36.65,44.49,57.6418476456,132.6
2019-05-22 03:00:00,33.52228768,41.58941724,53.4174446943,0.03228768,0.00941724,0.033632999999999996,33.49,41.58,53.389853905,135.36,34.88228768,20.31941724,40.3689572662,0.03228768,0.00941724,0.033632999999999996,34.85,20.31,40.3363186223,133.68,35.82228768,48.35941724,60.1819701441,0.03228768,0.00941724,0.033632999999999996,35.79,48.35,60.15518764,130.85
2019-05-22 03:30:00,33.22283712,41.81249416,53.4045089312,0.04283712,0.01249416,0.044621999999999995,33.18,41.8,53.3680840953,135.36,34.57283712,20.31249416,40.0983601351,0.04283712,0.01249416,0.044621999999999995,34.53,20.3,40.0550983022,133.88,35.44283712,48.58249416,60.1369557088,0.04283712,0.01249416,0.044621999999999995,35.4,48.57,60.1016214424,131.42
2019-05-22 04:00:00,32.87868128,41.86128204,53.2294525309,0.03868128,0.01128204,0.040292999999999995,32.84,41.85,53.1966925664,135.74,34.22868128,20.46128204,39.8781479621,0.03868128,0.01128204,0.040292999999999995,34.19,20.45,39.8391591277,133.99,35.05868128,48.68128204,59.9914856805,0.03868128,0.01128204,0.040292999999999995,35.02,48.67,59.9597306532,131.36
2019-05-22 04:30:00,32.72996,41.971655,53.2247132922,0.03996,0.011654999999999999,0.041624999999999995,32.69,41.96,53.1909550582,136.03,34.07996,20.471655,39.7559093977,0.03996,0.011654999999999999,0.041624999999999995,34.04,20.46,39.7156543444,134.1,34.90996,48.921655,60.1001966315,0.03996,0.011654999999999999,0.041624999999999995,34.87,48.91,60.0675036938,131.49
2019-05-22 05:00:00,32.63617376,41.92930068,53.1336625239,0.06617376,0.01930068,0.06893099999999999,32.57,41.91,53.0778013863,135.94,33.98617376,20.57930068,39.7311920702,0.06617376,0.01930068,0.06893099999999999,33.92,20.56,39.6645937834,134.1,34.80617376,48.85930068,59.9891739796,0.06617376,0.01930068,0.06893099999999999,34.74,48.84,59.9350748727,131.49
2019-05-22 05:30:00,33.23604384,41.76384612,53.3746517822,0.11604384000000001,0.03384612,0.120879,33.12,41.73,53.2759542383,136.13,34.58604384,20.88384612,40.402097189,0.11604384000000001,0.03384612,0.120879,34.47,20.85,40.2852752256,134.2,35.48604384,48.65384612,60.2200635144,0.11604384000000001,0.03384612,0.120879,35.37,48.62,60.1243819095,131.56
2019-05-22 06:00:00,34.68305664,41.49839152,54.0835549556,0.30305664,0.08839152,0.31568399999999996,34.38,41.41,53.8216731438,135.75,36.06305664,20.98839152,41.7259707235,0.30305664,0.08839152,0.31568399999999996,35.76,20.9,41.4196523404,134.0,37.07305664,48.30839152,60.8942708297,0.30305664,0.08839152,0.31568399999999996,36.77,48.22,60.6399315633,131.45
2019-05-22 06:30:00,39.51057888,38.23766884,54.9836808676,0.54057888,0.15766884,0.563103,38.97,38.08,54.4862120174,133.61,40.92057888,22.61766884,46.7552426967,0.54057888,0.15766884,0.563103,40.38,22.46,46.2060169242,132.64,42.48057888,45.93766884,62.5689140103,0.54057888,0.15766884,0.563103,41.94,45.78,62.0868101935,129.56
2019-05-22 07:00:00,44.00271648,34.30412564,55.7943733144,0.8027164800000001,0.23412564,0.836163,43.2,34.07,55.0182233446,134.04,44.95271648,8.77412564,45.8010043523,0.8027164800000001,0.23412564,0.836163,44.15,8.54,44.9683677711,132.97,49.04271648,31.14412564,58.0959947124,0.8027164800000001,0.23412564,0.836163,48.24,30.91,57.2933303274,130.65
2019-05-22 07:30:00,48.48217664,32.64480152,58.4483063744,1.18217664,0.34480152000000003,1.231434,47.3,32.3,57.2763476489,133.69,49.40217664,7.85480152,50.0227244729,1.18217664,0.34480152000000003,1.231434,48.22,7.51,48.8013165806,132.71,54.24217664,27.54480152,60.835267875,1.18217664,0.34480152000000003,1.231434,53.06,27.2,59.6255280899,130.34
2019-05-22 08:00:00,50.85749088,31.61468484,59.882991543,1.6274908799999999,0.47468484,1.695303,49.23,31.14,58.2519742155,133.89,51.76749088,9.22468484,52.5829622826,1.6274908799999999,0.47468484,1.695303,50.14,8.75,50.8977612474,132.82,56.81749088,26.29468484,62.6070101565,1.6274908799999999,0.47468484,1.695303,55.19,25.82,60.93117839,130.42
2019-05-22 08:30:00,51.9423152,30.9440086,60.4610269229,2.4823152,0.7240086,2.585745,49.46,30.22,57.961538972,133.38,52.8423152,10.1440086,53.8071666804,2.4823152,0.7240086,2.585745,50.36,9.42,51.233446107,132.6,57.9123152,25.4940086,63.27543541,2.4823152,0.7240086,2.585745,55.43,24.77,60.7127482494,130.13
2019-05-22 09:00:00,51.24312384,30.71466112,59.7431849553,3.03312384,0.88466112,3.159504,48.21,29.83,56.6924421771,133.21,52.14312384,10.63466112,53.2165517572,3.03312384,0.88466112,3.159504,49.11,9.75,50.0684990788,132.52,57.06312384,25.21466112,62.3857294401,3.03312384,0.88466112,3.159504,54.03,24.33,59.2552934344,129.98
2019-05-22 09:30:00,51.81599968,30.40883324,60.079904809,4.31599968,1.25883324,4.495833,47.5,29.15,55.7312524532,133.55,52.70599968,11.87883324,54.0280397702,4.31599968,1.25883324,4.495833,48.39,10.62,49.5416642837,132.73,57.46599968,25.18883324,62.7440709487,4.31599968,1.25883324,4.495833,53.15,23.93,58.2886558431,130.45
2019-05-22 10:00:00,52.21272352,30.33454436,60.3850401913,3.75272352,1.09454436,3.909087,48.46,29.24,56.5981377786,133.84,53.12272352,11.79454436,54.4163121761,3.75272352,1.09454436,3.909087,49.37,10.7,50.5162043309,132.89,58.02272352,24.78454436,63.0944536692,3.75272352,1.09454436,3.909087,54.27,23.69,59.2152767451,130.72
2019-05-22 10:30:00,51.31418208,30.77913644,59.8372837162,3.73418208,1.08913644,3.889773,47.58,29.69,56.0834422981,134.4,52.22418208,11.499136440000001,53.4751842708,3.73418208,1.08913644,3.889773,48.49,10.41,49.5948404575,133.11,57.06418208,25.33913644,62.4371100547,3.73418208,1.08913644,3.889773,53.33,24.25,58.584566227,130.72
2019-05-22 11:00:00,51.2143408,30.705849399999998,59.7139673021,4.8543408,1.4158494,5.056605,46.36,29.29,54.8375209141,133.81,52.1043408,12.0458494,53.4786388941,4.8543408,1.4158494,5.056605,47.25,10.63,48.4309756251,133.01,56.7443408,25.3058494,62.1313626656,4.8543408,1.4158494,5.056605,51.89,23.89,57.1253376358,130.72
