Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-22 11:30:00,51.40858656,30.61417108,59.833688195,4.84858656,1.41417108,5.050611,46.56,29.2,54.9588355044,134.06,52.29858656,12.17417108,53.6968583593,4.84858656,1.41417108,5.050611,47.45,10.76,48.6547027532,133.01,56.97858656,25.19417108,62.3001250623,4.84858656,1.41417108,5.050611,52.13,23.78,57.2976901803,130.72
2019-05-22 12:00:00,51.50676864,30.47780752,59.8485084773,4.58676864,1.3378075200000001,4.777884,46.92,29.14,55.2324723329,134.06,52.40676864,12.20780752,53.8098500623,4.58676864,1.3378075200000001,4.777884,47.82,10.87,49.039874592,133.01,57.17676864,25.03780752,62.41854434,4.58676864,1.3378075200000001,4.777884,52.59,23.7,57.6836033895,130.72
2019-05-22 12:30:00,51.30026432,30.79799376,59.8350527613,5.41026432,1.57799376,5.635692,45.89,29.22,54.4031295056,134.59,52.19026432,12.48799376,53.6635227873,5.41026432,1.57799376,5.635692,46.78,10.91,48.0353671788,133.09,56.77026432,25.34799376,62.1722100188,5.41026432,1.57799376,5.635692,51.36,23.77,56.5938380038,130.72
2019-05-22 13:00:00,50.57323136,31.11594248,59.3788986645,5.40323136,1.5759424800000001,5.628366,45.17,29.54,53.9716638617,134.59,51.45323136,12.28594248,52.8997107743,5.40323136,1.5759424800000001,5.628366,46.05,10.71,47.2790291779,133.21,55.99323136,25.66594248,61.595312821,5.40323136,1.5759424800000001,5.628366,50.59,24.09,56.0328136006,131.24
2019-05-22 13:30:00,50.28999488,30.99333184,59.0734306061,5.11999488,1.49333184,5.333328,45.17,29.5,53.9497812785,134.77,51.18999488,12.43333184,52.6783002427,5.11999488,1.49333184,5.333328,46.07,10.94,47.351119311,133.36,55.73999488,25.50333184,61.2973650671,5.11999488,1.49333184,5.333328,50.62,24.01,56.0255700551,131.49
2019-05-22 14:00:00,50.32514944,31.05650192,59.1365113755,5.40514944,1.5765019200000001,5.630364,44.92,29.48,53.72966406,135.06,51.22514944,12.63650192,52.7607535572,5.40514944,1.5765019200000001,5.630364,45.82,11.06,47.135931093,133.49,55.75514944,25.59650192,61.3499600621,5.40514944,1.5765019200000001,5.630364,50.35,24.02,55.7860457462,131.49
2019-05-22 14:30:00,50.13321152,31.11510336,59.0041401464,5.2632115200000005,1.53510336,5.482512,44.87,29.58,53.7428441748,135.36,51.02321152,12.49510336,52.5309025412,5.2632115200000005,1.53510336,5.482512,45.76,10.96,47.0542155391,133.54,55.53321152,25.68510336,61.1854730826,5.2632115200000005,1.53510336,5.482512,50.27,24.15,55.7700224135,131.49
2019-05-22 15:00:00,49.49008448,31.46377464,58.6450132273,5.43008448,1.5837746400000001,5.656338,44.06,29.88,53.2362470503,135.36,50.37008448,12.42377464,51.8796259318,5.43008448,1.5837746400000001,5.656338,44.94,10.84,46.2288784203,133.73,54.74008448,25.97377464,60.5897170973,5.43008448,1.5837746400000001,5.656338,49.31,24.39,55.0122549983,132.04
2019-05-22 15:30:00,48.89375136,32.68442748,58.8121647429,4.88375136,1.42442748,5.087241,44.01,31.26,53.9821053684,136.13,49.80375136,11.29442748,51.0683634125,4.88375136,1.42442748,5.087241,44.92,9.87,45.9915568338,134.16,54.02375136,25.53442748,59.7542692846,4.88375136,1.42442748,5.087241,49.14,24.11,54.736018306,132.33
2019-05-22 16:00:00,49.38908608,32.70848344,59.2378824129,4.82908608,1.40848344,5.030298,44.56,31.3,54.4544176353,136.13,50.28908608,11.27848344,51.5383000056,4.82908608,1.40848344,5.030298,45.46,9.87,46.5191197251,134.16,54.61908608,25.52848344,60.2905301931,4.82908608,1.40848344,5.030298,49.79,24.12,55.3246644816,132.33
2019-05-22 16:30:00,50.18432096,33.07501028,60.1034306445,4.71432096,1.3750102800000001,4.910751,45.47,31.7,55.4293324874,136.36,51.10432096,10.96501028,52.2674188307,4.71432096,1.3750102800000001,4.910751,46.39,9.59,47.3708792403,134.26,55.44432096,26.01501028,61.2442118619,4.71432096,1.3750102800000001,4.910751,50.73,24.64,56.397362527,132.73
2019-05-22 17:00:00,50.41500096,32.49687528,59.9809905283,4.03500096,1.17687528,4.203126,46.38,31.32,55.9646924409,135.32,51.32500096,10.50687528,52.389408774,4.03500096,1.17687528,4.203126,47.29,9.33,48.2015871108,133.52,55.86500096,26.62687528,61.886095525900004,4.03500096,1.17687528,4.203126,51.83,25.45,57.7412452238,131.5
2019-05-22 17:30:00,51.03902688,33.21263284,60.8938522761,4.08902688,1.19263284,4.259403,46.95,32.02,56.8294193178,135.32,51.95902688,10.02263284,52.9168559474,4.08902688,1.19263284,4.259403,47.87,8.83,48.6775697832,133.75,56.35902688,26.26263284,62.1776953139,4.08902688,1.19263284,4.259403,52.27,25.07,57.9711807711,131.73
2019-05-22 18:00:00,51.91654112,33.03149116,61.5337846237,2.33654112,0.68149116,2.433897,49.58,32.35,59.2004974641,135.41,52.85654112,9.08149116,53.6310303916,2.33654112,0.68149116,2.433897,50.52,8.4,51.213576325,133.61,57.66654112,26.59149116,63.5022626908,2.33654112,0.68149116,2.433897,55.33,25.91,61.0961291736,131.86
2019-05-22 18:30:00,51.914144,32.550792,61.2750553413,1.854144,0.5407919999999999,1.9314,50.06,32.01,59.4192199545,134.59,52.844144,8.800792,53.5719842354,1.854144,0.5407919999999999,1.9314,50.99,8.26,51.6546967855,133.08,57.884144,27.340792,64.0163497382,1.854144,0.5407919999999999,1.9314,56.03,26.8,62.1095878267,131.29
2019-05-22 19:00:00,51.22744096,32.31592028,60.5687164372,1.5974409600000001,0.46592028,1.6640009999999998,49.63,31.85,58.9708351645,133.55,52.15744096,8.26592028,52.8083713588,1.5974409600000001,0.46592028,1.6640009999999998,50.56,7.8,51.1581234996,132.44,57.15744096,27.10592028,63.2590228451,1.5974409600000001,0.46592028,1.6640009999999998,55.56,26.64,61.6165821837,130.19
2019-05-22 19:30:00,50.21690176,32.31992968,59.7186325772,1.33690176,0.38992968,1.392606,48.88,31.93,58.3847522903,133.04,51.13690176,7.84992968,51.7359074299,1.33690176,0.38992968,1.392606,49.8,7.46,50.3556511228,132.08,56.05690176,27.13992968,62.2812332727,1.33690176,0.38992968,1.392606,54.72,26.75,60.9084632871,129.95
2019-05-22 20:00:00,49.614984,32.516037,59.3206481717,1.014984,0.296037,1.057275,48.6,32.22,58.3102769673,133.04,50.534984,7.506037,51.0893844093,1.014984,0.296037,1.057275,49.52,7.21,50.0421272529,132.17,55.464984,27.366037,61.8487221469,1.014984,0.296037,1.057275,54.45,27.07,60.8077906193,129.95
2019-05-22 20:30:00,49.16861056,32.11167808,58.7257365515,0.82861056,0.24167808000000002,0.863136,48.34,31.87,57.9003670109,132.86,50.06861056,7.60167808,50.642386131,0.82861056,0.24167808000000002,0.863136,49.24,7.36,49.7870183883,131.94,55.09861056,28.32167808,61.9513868683,0.82861056,0.24167808000000002,0.863136,54.27,28.08,61.1041676156,129.6
2019-05-22 21:00:00,48.7209184,32.8186012,58.7434121793,0.6809183999999999,0.19860119999999998,0.7092900000000001,48.04,32.62,58.0681151752,133.04,49.6409184,6.8986012,50.1179755987,0.6809183999999999,0.19860119999999998,0.7092900000000001,48.96,6.7,49.4163090487,132.05,54.5009184,27.8886012,61.2219256748,0.6809183999999999,0.19860119999999998,0.7092900000000001,53.82,27.69,60.5254368014,129.82
2019-05-22 21:30:00,48.3741552,32.9578786,58.5344398891,0.6441551999999999,0.18787859999999998,0.670995,47.73,32.77,57.8966821156,133.04,49.2741552,6.7878786,49.739498053,0.6441551999999999,0.18787859999999998,0.670995,48.63,6.6,49.0758280623,132.17,54.0941552,28.2978786,61.0487310275,0.6441551999999999,0.18787859999999998,0.670995,53.45,28.11,60.3910142323,129.82
2019-05-22 22:00:00,47.04351584,33.80769212,57.9314459432,0.6435158400000001,0.18769212,0.670329,46.4,33.62,57.2997766139,133.47,47.95351584,6.24769212,48.3587979404,0.6435158400000001,0.18769212,0.670329,47.31,6.06,47.6965376102,132.45,52.58351584,29.05769212,60.0780792755,0.6435158400000001,0.18769212,0.670329,51.94,28.87,59.4242416864,130.16
2019-05-22 22:30:00,44.383416,34.630163,56.2950779841,0.5834159999999999,0.17016299999999998,0.607725,43.8,34.46,55.7308855124,133.6,45.263416,5.410163,45.5855974149,0.5834159999999999,0.17016299999999998,0.607725,44.68,5.24,44.9862201124,132.55,49.653416,30.140163,58.0852059145,0.5834159999999999,0.17016299999999998,0.607725,49.07,29.97,57.4983982386,130.34
2019-05-22 23:00:00,41.31268672,35.23286696,54.2963442438,0.59268672,0.17286696000000001,0.617382,40.72,35.06,53.7338068631,133.6,42.17268672,4.81286696,42.4464273356,0.59268672,0.17286696000000001,0.617382,41.58,4.64,41.8380926908,132.49,46.25268672,30.85286696,55.598654916,0.59268672,0.17286696000000001,0.617382,45.66,30.68,55.0099809126,130.16
2019-05-22 23:30:00,38.02894048,37.00885764,53.0646384879,0.57894048,0.16885764,0.603063,37.45,36.84,52.5327336049,134.8,38.88894048,3.77885764,39.0721058649,0.57894048,0.16885764,0.603063,38.31,3.61,38.4797115374,133.34,42.46894048,31.46885764,52.857354329,0.57894048,0.16885764,0.603063,41.89,31.3,52.292084487,131.41
2019-05-23 00:00:00,35.61789152,38.30146836,52.3033141862,0.58789152,0.17146836000000001,0.612387,35.03,38.13,51.7783526196,135.73,36.45789152,3.03146836,36.5837075008,0.58789152,0.17146836000000001,0.612387,35.87,2.86,35.9838366493,134.03,39.74789152,32.26146836,51.1927457852,0.58789152,0.17146836000000001,0.612387,39.16,32.09,50.6287833154,132.26
2019-05-23 00:30:00,33.76117824,39.47951032,51.946596532,0.58117824,0.16951032,0.605394,33.18,39.31,51.441116823,136.66,34.60117824,2.36951032,34.6822161165,0.58117824,0.16951032,0.605394,34.02,2.2,34.0910604118,134.62,37.62117824,32.94951032,50.010231778,0.58117824,0.16951032,0.605394,37.04,32.78,49.4620056205,133.04
2019-05-23 01:00:00,32.73917024,40.37184132,51.9782535256,0.5891702400000001,0.17184132,0.613719,32.15,40.2,51.4748725108,137.07,33.57917024,1.75184132,33.6248363865,0.5891702400000001,0.17184132,0.613719,32.99,1.58,33.0278140361,134.94,36.39917024,32.76184132,48.9718065915,0.5891702400000001,0.17184132,0.613719,35.81,32.59,48.4196674916,133.27
2019-05-23 01:30:00,33.2367728,40.4044754,52.3183017548,0.4267728,0.1244754,0.444555,32.81,40.28,51.9516554115,137.34,34.0867728,1.7744754,34.1329290109,0.4267728,0.1244754,0.444555,33.66,1.65,33.7004169114,135.07,36.9967728,32.7044754,49.3795900024,0.4267728,0.1244754,0.444555,36.57,32.58,48.9777633217,133.66
2019-05-23 02:00:00,33.66534432,45.05780876,56.2455468321,0.33534432000000003,0.09780876000000001,0.349317,33.33,44.96,55.9668696641,136.63,34.85534432,10.42780876,36.3817842223,0.33534432000000003,0.09780876000000001,0.349317,34.52,10.33,36.0324756296,134.48,37.40534432,36.56780876,52.3102707048,0.33534432000000003,0.09780876000000001,0.349317,37.07,36.47,52.0023634078,132.8
2019-05-23 02:30:00,33.31918048,47.52892764,58.0445238629,0.33918048,0.09892764,0.353313,32.98,47.43,57.769241816,136.13,34.67918048,15.08892764,37.8195887879,0.33918048,0.09892764,0.353313,34.34,14.99,37.4691299605,134.09,36.90918048,38.77892764,53.535902277,0.33918048,0.09892764,0.353313,36.57,38.68,53.2306988494,132.27
2019-05-23 03:00:00,33.027632,47.447226,57.8105849358,0.36763199999999996,0.107226,0.38295,32.66,47.34,57.5130524316,136.13,34.377632,15.287226,37.6234084142,0.36763199999999996,0.107226,0.38295,34.01,15.18,37.2439592417,134.18,36.587632,38.657226,53.2262711204,0.36763199999999996,0.107226,0.38295,36.22,38.55,52.896038604,132.27
2019-05-23 03:30:00,32.74105856,47.42114208,57.6258764081,0.38105856,0.11114208,0.39693599999999996,32.36,47.31,57.3184586325,136.13,34.09105856,15.25114208,37.3469892827,0.38105856,0.11114208,0.39693599999999996,33.71,15.14,36.9538049462,134.11,36.26105856,38.64114208,52.9905862313,0.38105856,0.11114208,0.39693599999999996,35.88,38.53,52.6491718833,132.27
2019-05-23 04:00:00,32.5159936,47.5284148,57.5868045059,0.40599359999999995,0.1184148,0.42291,32.11,47.41,57.2604593066,136.13,33.8659936,15.1484148,37.0995955971,0.40599359999999995,0.1184148,0.42291,33.46,15.03,36.6806829271,134.11,35.9959936,38.7784148,52.9100841962,0.40599359999999995,0.1184148,0.42291,35.59,38.66,52.5475375256,132.27
2019-05-23 04:30:00,32.34069888,47.51270384,57.4750191843,0.42069888,0.12270384000000001,0.438228,31.92,47.39,57.1375401991,136.13,33.69069888,15.22270384,36.9701758614,0.42069888,0.12270384000000001,0.438228,33.27,15.1,36.5363230224,134.11,35.79069888,38.76270384,52.7590877035,0.42069888,0.12270384000000001,0.438228,35.37,38.64,52.3840290547,132.27
2019-05-23 05:00:00,32.08924032,47.64811176,57.4461652211,0.43924032,0.12811176,0.457542,31.65,47.52,57.0952966539,136.13,33.43924032,15.24811176,36.7517034357,0.43924032,0.12811176,0.457542,33.0,15.12,36.2989586627,134.3,35.54924032,38.86811176,52.6733196136,0.43924032,0.12811176,0.457542,35.11,38.74,52.2828815197,132.33
2019-05-23 05:30:00,33.0843552,47.4696036,57.8613672924,0.4443552,0.12960359999999999,0.46287000000000006,32.64,47.34,57.5016973663,136.13,34.4543552,15.6296036,37.8336768097,0.4443552,0.12960359999999999,0.46287000000000006,34.01,15.5,37.3755280899,134.43,36.6843552,38.5896036,53.2437735556,0.4443552,0.12960359999999999,0.46287000000000006,36.24,38.46,52.8441974109,132.33
2019-05-23 06:00:00,34.48227712,47.12566416,58.3939693624,0.60227712,0.17566416,0.6273719999999999,33.88,46.95,57.8978142938,136.02,35.85227712,15.79566416,39.1776566546,0.60227712,0.17566416,0.6273719999999999,35.25,15.62,38.5557635121,134.22,38.19227712,38.23566416,54.0427242593,0.60227712,0.17566416,0.6273719999999999,37.59,38.06,53.493660372,132.25
2019-05-23 06:30:00,39.06048864,44.03389252,58.8617487275,0.87048864,0.25389252,0.906759,38.19,43.78,58.0961659664,134.1,40.46048864,17.31389252,44.0093400903,0.87048864,0.25389252,0.906759,39.59,17.06,43.1092994608,132.94,43.41048864,36.25389252,56.5580696878,0.87048864,0.25389252,0.906759,42.54,36.0,55.7283733838,130.47
2019-05-23 07:00:00,43.5635552,41.7627036,60.3482125141,1.2435552,0.36270359999999996,1.2953700000000001,42.32,41.4,59.202553999,133.06,45.0035552,18.9627036,48.835480016700004,1.2435552,0.36270359999999996,1.2953700000000001,43.76,18.6,47.5488969378,132.24,48.3735552,34.1327036,59.2033976874,1.2435552,0.36270359999999996,1.2953700000000001,47.13,33.77,57.9797361153,129.41
2019-05-23 07:30:00,47.89384448,39.538204640000004,62.105474519,1.67384448,0.48820464,1.743588,46.22,39.05,60.5077755334,132.34,49.38384448,20.72820464,53.5576564389,1.67384448,0.48820464,1.743588,47.71,20.24,51.8256857166,131.72,53.28384448,33.11820464,62.7374175524,1.67384448,0.48820464,1.743588,51.61,32.63,61.0598804453,128.7
2019-05-23 08:00:00,50.02541216,38.00741188,62.8259915926,2.42541216,0.70741188,2.526471,47.6,37.3,60.4735479363,131.53,51.51541216,22.08741188,56.0507935142,2.42541216,0.70741188,2.526471,49.09,21.38,53.5437437989,131.31,55.60541216,31.78741188,64.0499915341,2.42541216,0.70741188,2.526471,53.18,31.08,61.596094032,128.07
2019-05-23 08:30:00,51.15135552,31.32039536,59.9785656467,3.12135552,0.91039536,3.251412,48.03,30.41,56.8475944962,132.66,52.15135552,14.85039536,54.2245159031,3.12135552,0.91039536,3.251412,49.03,13.94,50.9731743175,132.0,57.01135552,26.88039536,63.0305506317,3.12135552,0.91039536,3.251412,53.89,25.97,59.8211751807,129.3
2019-05-23 09:00:00,51.109936,23.704148,56.3392597602,4.059936,1.184148,4.2291,47.05,22.52,52.1617954062,134.59,51.439936,3.904148,51.5878802364,4.059936,1.184148,4.2291,47.38,2.7199999999999998,47.4580109149,133.24,57.129936,21.124148,60.9102554262,4.059936,1.184148,4.2291,53.07,19.94,56.6924024892,131.4
2019-05-23 09:30:00,51.35533984,23.58447412,56.5119310376,4.81533984,1.40447412,5.015979,46.54,22.18,51.5550579478,134.11,51.67533984,3.85447412,51.8188934494,4.81533984,1.40447412,5.015979,46.86,2.45,46.9240034524,133.04,57.28533984,20.97447412,61.0044156205,4.81533984,1.40447412,5.015979,52.47,19.57,56.0007660662,130.76
2019-05-23 10:00:00,51.1117232,23.2592526,56.1551518561,5.0717232,1.4792526,5.2830449999999995,46.04,21.78,50.9318171677,134.11,51.4517232,3.5192525999999997,51.5719396485,5.0717232,1.4792526,5.2830449999999995,46.38,2.04,46.4248424876,133.02,57.0317232,20.5592526,60.6242552006,5.0717232,1.4792526,5.2830449999999995,51.96,19.08,55.352398322,130.76
2019-05-23 10:30:00,50.81475968,23.35013824,55.9228822323,5.55475968,1.6201382400000002,5.786208,45.26,21.73,50.2061798985,134.59,51.14475968,3.55013824,51.2678254293,5.55475968,1.6201382400000002,5.786208,45.59,1.9300000000000002,45.6308338736,133.25,56.63475968,20.64013824,60.27861404,5.55475968,1.6201382400000002,5.786208,51.08,19.02,54.5062088206,131.44
2019-05-23 11:00:00,50.8603136,22.9534248,55.7999212324,6.0803136,1.7734248,6.33366,44.78,21.18,49.5362574283,134.59,51.1803136,3.1934248,51.2798445995,6.0803136,1.7734248,6.33366,45.1,1.42,45.1223492296,133.05,56.5703136,20.1834248,60.0630586755,6.0803136,1.7734248,6.33366,50.49,18.41,53.7416802863,131.16
2019-05-23 11:30:00,50.79942432,22.84274876,55.6989468676,6.24942432,1.82274876,6.509817,44.55,21.02,49.2599522939,133.86,51.12942432,3.17274876,51.2277694809,6.24942432,1.82274876,6.509817,44.88,1.35,44.9002995536,132.83,56.48942432,20.05274876,59.9430379013,6.24942432,1.82274876,6.509817,50.24,18.23,53.4452102625,130.72
2019-05-23 12:00:00,50.81061312,22.73601216,55.6654709364,6.26061312,1.8260121599999999,6.521472,44.55,20.91,49.2131141059,133.86,51.13061312,3.10601216,51.2248661254,6.26061312,1.8260121599999999,6.521472,44.87,1.28,44.8882534746,132.74,56.50061312,19.93601216,59.9146381428,6.26061312,1.8260121599999999,6.521472,50.24,18.11,53.404397759,130.72
2019-05-23 12:30:00,51.00044384,22.38554612,55.6970191928,5.71044384,1.6655461200000001,5.948379,45.29,20.72,49.8046433578,134.33,51.33044384,2.66554612,51.3996070114,5.71044384,1.6655461200000001,5.948379,45.62,1.0,45.630958789,132.88,56.83044384,19.505546119999998,60.0846542512,5.71044384,1.6655461200000001,5.948379,51.12,17.84,54.1435130002,130.72
2019-05-23 13:00:00,50.94774688,22.43559284,55.6689207568,5.36774688,1.5655928399999999,5.591403,45.58,20.87,50.130762013,134.59,51.26774688,2.62559284,51.3349355499,5.36774688,1.5655928399999999,5.591403,45.9,1.06,45.9122380199,133.05,56.81774688,19.57559284,60.0954257457,5.36774688,1.5655928399999999,5.591403,51.45,18.01,54.5111236355,131.47
2019-05-23 13:30:00,50.8762384,22.5622362,55.6547045278,5.3562384,1.5622362,5.579415,45.52,21.0,50.1305336098,134.59,51.2062384,2.6822362,51.2764394445,5.3562384,1.5622362,5.579415,45.85,1.12,45.8636773493,133.26,56.6862384,19.7422362,60.0257071105,5.3562384,1.5622362,5.579415,51.33,18.18,54.4543965167,131.47
2019-05-23 14:00:00,50.3462192,22.3947306,55.1023206987,4.5762192,1.3347305999999999,4.766895,45.77,21.06,50.382700404,134.59,50.6762192,2.5547306,50.7405739113,4.5762192,1.3347305999999999,4.766895,46.1,1.22,46.1161403415,133.06,56.2762192,19.5647306,59.5801269795,4.5762192,1.3347305999999999,4.766895,51.7,18.23,54.8199133527,131.47
2019-05-23 14:30:00,50.29447104,22.26797072,55.0036029473,4.48447104,1.3079707200000001,4.671324,45.81,20.96,50.3773530468,134.59,50.62447104,2.44797072,50.6836228848,4.48447104,1.3079707200000001,4.671324,46.14,1.1400000000000001,46.1540810763,133.04,56.21447104,19.42797072,59.4769938767,4.48447104,1.3079707200000001,4.671324,51.73,18.12,54.8117441795,131.47
2019-05-23 15:00:00,50.27050464,22.48473052,55.0698351488,4.8505046400000005,1.41473052,5.052609,45.42,21.07,50.0691651618,134.59,50.59050464,2.64473052,50.6595870419,4.8505046400000005,1.41473052,5.052609,45.74,1.23,45.7565350524,133.04,56.12050464,19.63473052,59.45614925,4.8505046400000005,1.41473052,5.052609,51.27,18.22,54.4112240259,131.47
2019-05-23 15:30:00,49.48804704,22.80151372,54.4883090925,4.90804704,1.4315137199999999,5.112549,44.58,21.37,49.4373674461,134.59,49.81804704,2.90151372,49.902470808,4.90804704,1.4315137199999999,5.112549,44.91,1.47,44.9340516758,133.2,55.22804704,20.07151372,58.7622569586,4.90804704,1.4315137199999999,5.112549,50.32,18.64,53.6614573041,131.47
2019-05-23 16:00:00,49.85321216,22.72843688,54.7898220993,4.62321216,1.34843688,4.815846,45.23,21.38,50.0285648405,134.59,50.18321216,2.79843688,50.2611781763,4.62321216,1.34843688,4.815846,45.56,1.45,45.5830681284,133.24,55.67321216,19.96843688,59.1459637139,4.62321216,1.34843688,4.815846,51.05,18.62,54.3397359213,131.47
2019-05-23 16:30:00,50.437648,23.268064,55.5460092003,4.3476479999999995,1.2680639999999999,4.5288,46.09,22.0,51.071401978,135.32,50.777648,3.238064,50.8807880725,4.3476479999999995,1.2680639999999999,4.5288,46.43,1.97,46.4717742291,133.49,56.277648,20.408064,59.863701361,4.3476479999999995,1.2680639999999999,4.5288,51.93,19.14,55.34495912,132.15
2019-05-23 17:00:00,50.71902688,24.42263284,56.2928475252,4.08902688,1.19263284,4.259403,46.63,23.23,52.0959672144,135.32,51.06902688,4.28263284,51.2482824152,4.08902688,1.19263284,4.259403,46.98,3.09,47.0815091092,133.71,56.40902688,20.27263284,59.9412875722,4.08902688,1.19263284,4.259403,52.32,19.08,55.690473153,132.27
2019-05-23 17:30:00,51.24340288,24.84307584,56.9479126563,3.71340288,1.08307584,3.868128,47.53,23.76,53.1379196055,135.9,51.58340288,4.62307584,51.7901562356,3.71340288,1.08307584,3.868128,47.87,3.54,48.0007135364,133.83,56.99340288,20.61307584,60.6064919578,3.71340288,1.08307584,3.868128,53.28,19.53,56.7466236881,132.27
2019-05-23 18:00:00,51.24661056,25.06442808,57.0477050272,2.8266105599999998,0.82442808,2.9443859999999997,48.42,24.24,54.1486287915,135.96,51.58661056,4.81442808,51.8107817622,2.8266105599999998,0.82442808,2.9443859999999997,48.76,3.99,48.9229772193,133.88,57.16661056,20.83442808,60.8448416576,2.8266105599999998,0.82442808,2.9443859999999997,54.34,20.01,57.9071299582,132.27
2019-05-23 18:30:00,50.79471264,25.50137452,56.8368096799,2.64471264,0.7713745200000001,2.754909,48.15,24.73,54.1294319202,135.52,51.14471264,5.36137452,51.4249547182,2.64471264,0.7713745200000001,2.754909,48.5,4.59,48.716712738,133.66,56.73471264,21.37137452,60.6264238366,2.64471264,0.7713745200000001,2.754909,54.09,20.6,57.879945577,132.33
2019-05-23 19:00:00,50.6937344,25.1635892,56.5955910725,1.8637344,0.5435892,1.9413900000000002,48.83,24.62,54.6855858522,135.36,51.0437344,5.0935892,51.2972462461,1.8637344,0.5435892,1.9413900000000002,49.18,4.55,49.3900283458,133.54,56.7437344,21.0335892,60.5166362936,1.8637344,0.5435892,1.9413900000000002,54.88,20.49,58.5803251954,132.01
2019-05-23 19:30:00,50.11602272,24.68633996,55.8661893625,1.25602272,0.36633996,1.308357,48.86,24.32,54.5780358752,134.64,50.45602272,4.6963399599999995,50.6741140795,1.25602272,0.36633996,1.308357,49.2,4.33,49.3901700746,133.28,56.30602272,21.98633996,60.4464005494,1.25602272,0.36633996,1.308357,55.05,21.62,59.1432743429,131.52
2019-05-23 20:00:00,49.62821088,25.67489484,55.8762878169,0.90821088,0.26489484,0.9460529999999999,48.72,25.41,54.9482165316,135.27,49.98821088,5.62489484,50.303684447,0.90821088,0.26489484,0.9460529999999999,49.08,5.36,49.3718138212,133.5,55.74821088,21.81489484,59.8644523336,0.90821088,0.26489484,0.9460529999999999,54.84,21.55,58.922220766,131.85
2019-05-23 20:30:00,48.82110816,26.09323988,55.3566416016,0.73110816,0.21323988,0.761571,48.09,25.88,54.6115601315,135.12,49.17110816,6.03323988,49.5398613354,0.73110816,0.21323988,0.761571,48.44,5.82,48.788379764,133.47,54.86110816,22.14323988,59.1613409325,0.73110816,0.21323988,0.761571,54.13,21.93,58.4036111897,131.95
2019-05-23 21:00:00,48.34593344,25.57256392,54.692643981,0.6259334400000001,0.18256392,0.652014,47.72,25.39,54.054144152,134.59,48.68593344,5.62256392,49.0095229518,0.6259334400000001,0.18256392,0.652014,48.06,5.44,48.3669019062,133.2,54.50593344,23.17256392,59.2272276811,0.6259334400000001,0.18256392,0.652014,53.88,22.99,58.5798130758,131.49
2019-05-23 21:30:00,47.97848096,26.33289028,54.7298432825,0.55848096,0.16289028,0.581751,47.42,26.17,54.1620282117,135.17,48.33848096,6.27289028,48.7437985182,0.55848096,0.16289028,0.581751,47.78,6.11,48.1690824077,133.48,53.94848096,22.79289028,58.565812939,0.55848096,0.16289028,0.581751,53.39,22.63,57.9880073808,131.49
2019-05-23 22:00:00,47.42167776,26.99382268,54.5663081439,0.56167776,0.16382268,0.585081,46.86,26.83,53.9973008585,135.37,47.76167776,6.8938226799999995,48.25663326,0.56167776,0.16382268,0.585081,47.2,6.73,47.6773835272,133.57,53.26167776,23.11382268,58.0607881164,0.56167776,0.16382268,0.585081,52.7,22.95,57.4803662132,131.72
2019-05-23 22:30:00,44.64166784,27.67340312,52.5232876711,0.49166784,0.14340312,0.512154,44.15,27.53,52.0300240246,134.85,44.99166784,7.69340312,45.644699874,0.49166784,0.14340312,0.512154,44.5,7.55,45.1359335785,133.33,50.20166784,24.64340312,55.9240983052,0.49166784,0.14340312,0.512154,49.71,24.5,55.4196183675,131.46
2019-05-23 23:00:00,41.68221728,28.73648004,50.6279816156,0.50221728,0.14648004,0.523143,41.18,28.59,50.1316317309,135.6,42.02221728,8.53648004,42.8805111513,0.50221728,0.14648004,0.523143,41.52,8.39,42.3592079718,133.82,46.87221728,25.21648004,53.224765085,0.50221728,0.14648004,0.523143,46.37,25.07,52.7132032796,132.01
2019-05-23 23:30:00,38.41696256,32.36911408,50.2356701823,0.47696256000000004,0.13911408,0.496836,37.94,32.23,49.7816884005,136.2,38.90696256,7.73911408,39.6692024421,0.47696256000000004,0.13911408,0.496836,38.43,7.6,39.1742887619,134.23,43.08696256,27.83911408,51.2981736069,0.47696256000000004,0.13911408,0.496836,42.61,27.7,50.8222598868,132.56
2019-05-24 00:00:00,35.95888064,38.18967352,52.4546686239,0.47888064,0.13967352,0.498834,35.48,38.05,52.0253101865,135.95,36.80888064,3.13967352,36.9425397581,0.47888064,0.13967352,0.498834,36.33,3.0,36.4536541378,134.06,40.16888064,32.14967352,51.4503690882,0.47888064,0.13967352,0.498834,39.69,32.01,50.989569521600004,132.15
2019-05-24 00:30:00,34.03248704,38.96780872,51.7368368821,0.47248704,0.13780872,0.492174,33.56,38.83,51.3229237281,136.33,34.88248704,2.68780872,34.9858859801,0.47248704,0.13780872,0.492174,34.41,2.55,34.5043562467,134.43,38.00248704,32.80780872,50.2049931205,0.47248704,0.13780872,0.492174,37.53,32.67,49.7577109602,132.7
2019-05-24 01:00:00,32.9711184,39.2003262,51.2226534136,0.4811184,0.14032619999999998,0.501165,32.49,39.06,50.8063352349,136.52,33.8211184,2.5503261999999998,33.9171374611,0.4811184,0.14032619999999998,0.501165,33.34,2.41,33.4269905914,134.54,36.8511184,33.2003262,49.6010744553,0.4811184,0.14032619999999998,0.501165,36.37,33.06,49.1501831126,132.89
2019-05-24 01:30:00,33.25143808,39.23041944,51.4264906816,0.48143808,0.14041944,0.501498,32.77,39.09,51.0088325685,136.24,34.08143808,2.41041944,34.1665705548,0.48143808,0.14041944,0.501498,33.6,2.27,33.6765927611,134.42,37.18143808,33.35041944,49.9470701295,0.48143808,0.14041944,0.501498,36.7,33.21,49.4953947353,132.68
2019-05-24 02:00:00,33.55157792,39.16629356,51.5723465837,0.50157792,0.14629356000000002,0.522477,33.05,39.02,51.1357301698,136.24,34.40157792,2.55629356,34.4964230052,0.50157792,0.14629356000000002,0.522477,33.9,2.41,33.9855572266,134.42,37.51157792,33.21629356,50.1042975793,0.50157792,0.14629356000000002,0.522477,37.01,33.07,49.632297952,132.98
2019-05-24 02:30:00,33.36765184,40.15806512,52.2117839525,0.50765184,0.14806512,0.5288039999999999,32.86,40.01,51.7743150607,137.09,34.21765184,1.93806512,34.2724932541,0.50765184,0.14806512,0.5288039999999999,33.71,1.79,33.7574910205,134.9,37.17765184,32.50806512,49.3857478852,0.50765184,0.14806512,0.5288039999999999,36.67,32.36,48.9066304298,133.24
2019-05-24 03:00:00,32.875464,40.206177,51.9358527625,0.5354639999999999,0.15617699999999998,0.557775,32.34,40.05,51.4769666939,137.09,33.725464,2.026177,33.7862740658,0.5354639999999999,0.15617699999999998,0.557775,33.19,1.87,33.2426382828,134.95,36.605464,32.486177,48.9419216085,0.5354639999999999,0.15617699999999998,0.557775,36.07,32.33,48.4383505087,133.24
2019-05-24 03:30:00,32.57354592,40.30561756,51.8225694143,0.53354592,0.15561756000000002,0.555777,32.04,40.15,51.3671500085,136.94,33.40354592,1.84561756,33.4544942303,0.53354592,0.15561756000000002,0.555777,32.87,1.69,32.9134167172,134.88,36.22354592,32.64561756,48.7635276092,0.53354592,0.15561756000000002,0.555777,35.69,32.49,48.2636115516,133.09
2019-05-24 04:00:00,32.25496448,40.46186464,51.7450019205,0.55496448,0.16186464,0.5780879999999999,31.7,40.3,51.2735799413,137.24,33.11496448,1.81186464,33.1644949605,0.55496448,0.16186464,0.5780879999999999,32.56,1.65,32.6017806262,135.08,35.90496448,32.79186464,48.6258456058,0.55496448,0.16186464,0.5780879999999999,35.35,32.63,48.1075815231,133.75
2019-05-24 04:30:00,32.09857088,40.32999984,51.544419093,0.54857088,0.15999984,0.5714279999999999,31.55,40.17,51.0786785264,136.91,32.93857088,1.88999984,32.9927499765,0.54857088,0.15999984,0.5714279999999999,32.39,1.73,32.4361680844,134.92,35.73857088,32.65999984,48.4140582692,0.54857088,0.15999984,0.5714279999999999,35.19,32.5,47.9018381693,133.26
2019-05-24 05:00:00,31.97957984,40.32904412,51.4696544225,0.57957984,0.16904412,0.603729,31.4,40.16,50.9782855734,137.17,32.82957984,1.98904412,32.8897797041,0.57957984,0.16904412,0.603729,32.25,1.82,32.3013142147,135.07,35.58957984,32.61904412,48.2764977239,0.57957984,0.16904412,0.603729,35.01,32.45,47.7357580855,133.66
2019-05-24 05:30:00,32.9689904,39.8976222,51.756879593,0.6089903999999999,0.17762219999999998,0.634365,32.36,39.72,51.2332704402,136.91,33.8089904,2.2076222,33.8809891775,0.6089903999999999,0.17762219999999998,0.634365,33.2,2.03,33.2620038482,134.82,36.6889904,32.2176222,48.8268081774,0.6089903999999999,0.17762219999999998,0.634365,36.08,32.04,48.2527512169,133.04
2019-05-24 06:00:00,34.30892032,39.80135176,52.5475938122,0.75892032,0.22135176,0.790542,33.55,39.58,51.8862110777,136.91,35.15892032,2.42135176,35.2421994548,0.75892032,0.22135176,0.790542,34.4,2.2,34.4702770514,134.86,38.14892032,32.06135176,49.8324231626,0.75892032,0.22135176,0.790542,37.39,31.84,49.1100570148,133.04
2019-05-24 06:30:00,38.6526864,37.3162002,53.7264270476,0.9126864,0.2662002,0.950715,37.74,37.05,52.8867667758,135.51,39.5126864,4.1862002,39.7338226032,0.9126864,0.2662002,0.950715,38.6,3.92,38.7985360549,133.93,43.1526864,30.9162002,53.0845154291,0.9126864,0.2662002,0.950715,42.24,30.65,52.1885054394,132.24
2019-05-24 07:00:00,42.60795072,35.55731896,55.4955889795,1.32795072,0.38731896,1.383282,41.28,35.17,54.2306859628,134.92,43.48795072,5.77731896,43.8700270366,1.32795072,0.38731896,1.383282,42.16,5.39,42.5031492951,133.39,47.51795072,29.22731896,55.7870219157,1.32795072,0.38731896,1.383282,46.19,28.84,54.4542165493,131.34
2019-05-24 07:30:00,46.74026784,33.27132812,57.3727628115,1.89026784,0.55132812,1.969029,44.85,32.72,55.5168523964,133.29,47.64026784,7.51132812,48.2287794786,1.89026784,0.55132812,1.969029,45.75,6.96,46.2763881477,132.44,52.18026784,28.19132812,59.3087795611,1.89026784,0.55132812,1.969029,50.29,27.64,57.3851348347,130.01
2019-05-24 08:00:00,49.11757984,31.16179412,58.1686690764,2.5775798400000003,0.75179412,2.6849790000000002,46.54,30.41,55.5944214827,132.1,50.01757984,9.34179412,50.8824862839,2.5775798400000003,0.75179412,2.6849790000000002,47.44,8.59,48.2114270687,131.75,54.91757984,27.36179412,61.3564043352,2.5775798400000003,0.75179412,2.6849790000000002,52.34,26.61,58.7159918591,128.79
2019-05-24 08:30:00,50.54480192,30.08515056,58.8208575707,3.27480192,0.95515056,3.411252,47.27,29.13,55.5248574964,132.26,51.43480192,10.90515056,52.5781433419,3.27480192,0.95515056,3.411252,48.16,9.95,49.1771095125,131.89,56.40480192,26.47515056,62.3091909497,3.27480192,0.95515056,3.411252,53.13,25.52,58.9412190237,129.15
2019-05-24 09:00:00,50.41987616,29.83496388,58.5857404298,3.95987616,1.15496388,4.124871,46.46,28.68,54.5992124485,132.26,51.30987616,11.44496388,52.570815,3.95987616,1.15496388,4.124871,47.35,10.29,48.4552019911,131.76,56.14987616,26.23496388,61.9764626497,3.95987616,1.15496388,4.124871,52.19,25.08,57.9033893654,129.15
2019-05-24 09:30:00,50.75607936,29.45885648,58.6856355261,4.55607936,1.32885648,4.745916,46.2,28.13,54.0900813458,132.26,51.63607936,12.03885648,53.0209275383,4.55607936,1.32885648,4.745916,47.08,10.71,48.2828178548,131.6,56.38607936,25.79885648,62.0078296771,4.55607936,1.32885648,4.745916,51.83,24.47,57.3160518529,128.59
2019-05-24 10:00:00,50.68252224,29.46615232,58.6256956731,5.23252224,1.52615232,5.450544,45.45,27.94,53.3511583754,132.26,51.55252224,12.39615232,53.0219496213,5.23252224,1.52615232,5.450544,46.32,10.87,47.5783490676,131.56,56.21252224,25.77615232,61.840582832,5.23252224,1.52615232,5.450544,50.98,24.25,56.4537235264,128.69
2019-05-24 10:30:00,51.02573888,29.29792384,58.8387148873,5.37573888,1.56792384,5.599728,45.65,27.73,53.4123150594,132.26,51.91573888,12.74792384,53.4579601714,5.37573888,1.56792384,5.599728,46.54,11.18,47.8640157112,131.66,56.60573888,25.47792384,62.0752307877,5.37573888,1.56792384,5.599728,51.23,23.91,56.5349537897,129.09
2019-05-24 11:00:00,51.14782816,28.47894988,58.5418731486,4.00782816,1.16894988,4.174821,47.14,27.31,54.4794979786,132.14,52.03782816,12.61894988,53.5459938341,4.00782816,1.16894988,4.174821,48.03,11.45,49.3759394847,131.43,56.99782816,24.57894988,62.071548975,4.00782816,1.16894988,4.174821,52.99,23.41,57.9307189667,128.43
2019-05-24 11:30:00,51.15671904,28.62570972,58.6211664837,4.23671904,1.23570972,4.413249,46.92,27.39,54.3295361659,132.04,52.03671904,12.53570972,53.5253598459,4.23671904,1.23570972,4.413249,47.8,11.3,49.117512152,131.41,56.94671904,24.74570972,62.0908927216,4.23671904,1.23570972,4.413249,52.71,23.51,57.7153723024,128.43
2019-05-24 12:00:00,51.12335264,28.68764452,58.6223347647,4.00335264,1.16764452,4.170159,47.12,27.52,54.567800029,132.27,52.01335264,12.37764452,53.4658296178,4.00335264,1.16764452,4.170159,48.01,11.21,49.301361036,131.44,57.00335264,24.79764452,62.163537431,4.00335264,1.16764452,4.170159,53.0,23.63,58.0291039049,128.55
2019-05-24 12:30:00,51.24168448,28.92757464,58.8431372626,3.83168448,1.11757464,3.991338,47.41,27.81,54.9645722261,132.27,52.12168448,12.17757464,53.5253520974,3.83168448,1.11757464,3.991338,48.29,11.06,49.5403643507,131.51,57.15168448,25.03757464,62.3954740567,3.83168448,1.11757464,3.991338,53.32,23.92,58.4396166996,128.73
2019-05-24 13:00:00,50.71117472,29.65617596,58.7461659519,4.10117472,1.19617596,4.272057,46.61,28.46,54.6119373397,132.7,51.60117472,11.92617596,52.961447351,4.10117472,1.19617596,4.272057,47.5,10.73,48.6968469205,131.87,56.51117472,25.82617596,62.1329560938,4.10117472,1.19617596,4.272057,52.41,24.63,57.9089371341,129.31
2019-05-24 13:30:00,49.9662096,30.9709778,58.7862532203,4.1862096,1.2209778,4.360635,45.78,29.75,54.5973524999,133.44,50.8662096,11.0609778,52.054937412,4.1862096,1.2209778,4.360635,46.68,9.84,47.705848698,132.38,55.5762096,26.3709778,61.5153927374,4.1862096,1.2209778,4.360635,51.39,25.15,57.2141118956,129.95
2019-05-24 14:00:00,49.53438304,31.28086172,58.5845322001,2.57438304,0.7508617200000001,2.681649,46.96,30.53,56.0118067911,133.89,50.44438304,10.08086172,51.4418074459,2.57438304,0.7508617200000001,2.681649,47.87,9.33,48.77074738,132.68,55.30438304,25.96086172,61.0945261433,2.57438304,0.7508617200000001,2.681649,52.73,25.21,58.4465311203,130.39
2019-05-24 14:30:00,48.628408,31.926619,58.1724253009,3.588408,1.046619,3.7379249999999997,45.04,30.88,54.6093032367,134.47,49.518408,10.276619,50.5735269575,3.588408,1.046619,3.7379249999999997,45.93,9.23,46.8482422296,132.91,54.058408,26.736619,60.3088573184,3.588408,1.046619,3.7379249999999997,50.47,25.69,56.6321198614,130.72
2019-05-24 15:00:00,47.51432128,32.39167704,57.5050560226,4.39432128,1.28167704,4.577418,43.12,31.11,53.1711058753,134.59,48.40432128,10.31167704,49.4904940565,4.39432128,1.28167704,4.577418,44.01,9.03,44.9268405299,132.94,52.66432128,27.26167704,59.3020216427,4.39432128,1.28167704,4.577418,48.27,25.98,54.8174543371,130.72
2019-05-24 15:30:00,47.03176416,32.64759788,57.2525325845,4.07176416,1.18759788,4.241421,42.96,31.46,53.2474713015,134.59,47.91176416,9.94759788,48.9335452272,4.07176416,1.18759788,4.241421,43.84,8.76,44.7066348543,133.02,52.18176416,27.60759788,59.03487081,4.07176416,1.18759788,4.241421,48.11,26.42,54.8870522072,130.85
2019-05-24 16:00:00,47.66831872,32.42284296,57.6498859947,2.9583187200000003,0.86284296,3.081582,44.71,31.56,54.7267548828,134.59,48.55831872,9.62284296,49.5026203705,2.9583187200000003,0.86284296,3.081582,45.6,8.76,46.4337980355,133.16,53.12831872,27.38284296,59.7698781878,2.9583187200000003,0.86284296,3.081582,50.17,26.52,56.7480334461,131.46
2019-05-24 16:30:00,47.58311392,32.89424156,57.8462086755,2.96311392,0.86424156,3.086577,44.62,32.03,54.9259983978,135.05,48.48311392,9.33424156,49.3734787197,2.96311392,0.86424156,3.086577,45.52,8.47,46.3013099167,133.38,52.94311392,27.93424156,59.8606311617,2.96311392,0.86424156,3.086577,49.98,27.07,56.839997361,131.46
2019-05-24 17:00:00,48.60858976,32.32083868,58.3732097065,1.6485897600000001,0.48083868,1.7172809999999998,46.96,31.84,56.7364715152,134.59,49.51858976,9.00083868,50.329969489,1.6485897600000001,0.48083868,1.7172809999999998,47.87,8.52,48.6222922125,133.07,54.29858976,27.36083868,60.8025685576,1.6485897600000001,0.48083868,1.7172809999999998,52.65,26.88,59.1147773404,131.46
2019-05-24 17:30:00,48.70061664,33.21934652,58.9514634622,2.74061664,0.7993465200000001,2.854809,45.96,32.42,56.2439152264,134.78,49.61061664,8.82934652,50.3901839982,2.74061664,0.7993465200000001,2.854809,46.87,8.03,47.5528947594,133.31,54.14061664,28.35934652,61.1184007088,2.74061664,0.7993465200000001,2.854809,51.4,27.56,58.3224965172,131.46
2019-05-24 18:00:00,49.04967808,33.22323944,59.2423375521,2.23967808,0.65323944,2.332998,46.81,32.57,57.0261431275,134.4,49.96967808,8.30323944,50.6548370111,2.23967808,0.65323944,2.332998,47.73,7.65,48.3391704521,132.96,54.57967808,28.36323944,61.5094676521,2.23967808,0.65323944,2.332998,52.34,27.71,59.2226282767,131.12
2019-05-24 18:30:00,48.65727136,33.33878748,58.9830891598,1.36727136,0.39878748,1.4242409999999999,47.29,32.94,57.631481848,134.18,49.55727136,7.37878748,50.103589186,1.36727136,0.39878748,1.4242409999999999,48.19,6.98,48.6928793562,132.7,54.30727136,28.46878748,61.3168132175,1.36727136,0.39878748,1.4242409999999999,52.94,28.07,59.9213526216,130.56
2019-05-24 19:00:00,48.48180704,33.32594372,58.8311493912,1.15180704,0.33594372,1.199799,47.33,32.99,57.6928851766,133.81,49.39180704,7.11594372,49.9017760977,1.15180704,0.33594372,1.199799,48.24,6.78,48.7141252616,132.51,54.15180704,28.42594372,61.1592387303,1.15180704,0.33594372,1.199799,53.0,28.09,59.9837319613,130.56
2019-05-24 19:30:00,47.51163744,33.54881092,58.1625171943,0.92163744,0.26881092,0.960039,46.59,33.28,57.2554495223,133.44,48.41163744,6.65881092,48.8674370362,0.92163744,0.26881092,0.960039,47.49,6.39,47.9179736633,132.37,53.09163744,28.68881092,60.3470781237,0.92163744,0.26881092,0.960039,52.17,28.42,59.40879817,130.27
2019-05-24 20:00:00,46.37665248,34.05277364,57.5359477877,0.8666524800000001,0.25277364,0.902763,45.51,33.8,56.6886240793,133.62,47.27665248,6.09277364,47.6676385018,0.8666524800000001,0.25277364,0.902763,46.41,5.84,46.7759949119,132.41,51.88665248,29.35277364,59.6138408924,0.8666524800000001,0.25277364,0.902763,51.02,29.1,58.7354271288,130.01
2019-05-24 20:30:00,45.60033888,34.26759884,57.0408558511,0.7803388800000001,0.22759884,0.8128529999999999,44.82,34.04,56.2810269984,133.76,46.49033888,5.94759884,46.8692387514,0.7803388800000001,0.22759884,0.8128529999999999,45.71,5.72,46.0665008439,132.47,51.01033888,29.62759884,58.9902473777,0.7803388800000001,0.22759884,0.8128529999999999,50.23,29.4,58.2014853762,130.33
2019-05-24 21:00:00,44.5400992,34.6541956,56.4334449545,0.7000991999999999,0.20419559999999998,0.7292700000000001,43.84,34.45,55.7561485399,133.76,45.4300992,5.6941956000000005,45.7855629741,0.7000991999999999,0.20419559999999998,0.7292700000000001,44.73,5.49,45.0656521089,132.72,49.8200992,30.0841956,58.1988067678,0.7000991999999999,0.20419559999999998,0.7292700000000001,49.12,29.88,57.4942501473,130.72
2019-05-24 21:30:00,44.37680256,34.91573408,56.4659994315,0.63680256,0.18573408,0.6633359999999999,43.74,34.73,55.8512354384,133.96,45.24680256,5.33573408,45.560324846,0.63680256,0.18573408,0.6633359999999999,44.61,5.15,44.906286865,132.67,49.62680256,30.39573408,58.1955340434,0.63680256,0.18573408,0.6633359999999999,48.99,30.21,57.5557486269,130.45
2019-05-24 22:00:00,43.87831104,35.12909072,56.2081772924,0.6483110400000001,0.18909072000000002,0.6753239999999999,43.23,34.94,55.5844987384,133.69,44.76831104,4.98909072,45.0454514861,0.6483110400000001,0.18909072000000002,0.6753239999999999,44.12,4.8,44.3803379888,132.54,49.08831104,30.68909072,57.8919905512,0.6483110400000001,0.18909072000000002,0.6753239999999999,48.44,30.5,57.2423235028,130.45
2019-05-24 22:30:00,41.74876064,35.73463852,54.9538297585,0.5987606400000001,0.17463852,0.623709,41.15,35.56,54.3859917626,133.58,42.60876064,4.28463852,42.8236454605,0.5987606400000001,0.17463852,0.623709,42.01,4.11,42.2105697664,132.51,46.72876064,31.47463852,56.3403047641,0.5987606400000001,0.17463852,0.623709,46.13,31.3,55.746451905,130.15
2019-05-24 23:00:00,39.535064320000004,36.13939376,53.5637665976,0.61506432,0.17939376,0.6406919999999999,38.92,35.96,52.9895083955,133.84,40.39506432,4.07939376,40.6005255491,0.61506432,0.17939376,0.6406919999999999,39.78,3.9,39.970719283,132.65,44.23506432,31.93939376,54.5606615535,0.61506432,0.17939376,0.6406919999999999,43.62,31.76,53.9574091298,130.69
2019-05-24 23:30:00,37.08588352,37.57379936,52.7934953835,0.59588352,0.17379936,0.6207119999999999,36.49,37.4,52.2520822552,134.8,37.92588352,3.18379936,38.0592855836,0.59588352,0.17379936,0.6207119999999999,37.33,3.01,37.4511548554,133.3,41.45588352,32.48379936,52.6667589594,0.59588352,0.17379936,0.6207119999999999,40.86,32.31,52.0910328176,131.38
2019-05-25 00:00:00,35.0089904,38.8476222,52.2950012852,0.6089903999999999,0.17762219999999998,0.634365,34.4,38.67,51.7564382469,135.76,35.8389904,2.4576222,35.9231560385,0.6089903999999999,0.17762219999999998,0.634365,35.23,2.2800000000000002,35.3037009391,133.94,39.0389904,32.9076222,51.0583428081,0.6089903999999999,0.17762219999999998,0.634365,38.43,32.73,50.4788846945,132.13
2019-05-25 00:30:00,33.25035904,39.55510472,51.6739072037,0.6003590400000001,0.17510472,0.625374,32.65,39.38,51.1547348737,136.3,34.08035904,2.11510472,34.1459300689,0.6003590400000001,0.17510472,0.625374,33.48,1.94,33.5361595893,134.36,37.07035904,33.73510472,50.1225379428,0.6003590400000001,0.17510472,0.625374,36.47,33.56,49.5614214889,132.85
2019-05-25 01:00:00,32.04168768,39.62424224,50.9583194628,0.63168768,0.18424224,0.6580079999999999,31.41,39.44,50.4192592171,136.13,32.86168768,1.84424224,32.9133976766,0.63168768,0.18424224,0.6580079999999999,32.23,1.6600000000000001,32.2727206786,134.08,35.73168768,33.92424224,49.2707592393,0.63168768,0.18424224,0.6580079999999999,35.1,33.74,48.686729198,132.27
2019-05-25 01:30:00,32.07762176,39.70013968,51.0399344473,0.61762176,0.18013968,0.6433559999999999,31.46,39.52,50.5129884287,136.13,32.89762176,1.88013968,32.951304112,0.61762176,0.18013968,0.6433559999999999,32.28,1.7000000000000002,32.3247335643,134.08,35.77762176,33.96013968,49.3287878007,0.61762176,0.18013968,0.6433559999999999,35.16,33.78,48.7577070831,132.36
2019-05-25 02:00:00,32.29671264,39.75862452,51.2232942232,0.6467126400000001,0.18862452000000002,0.673659,31.65,39.57,50.6705772614,136.13,33.12671264,1.7986245200000002,33.175505128,0.6467126400000001,0.18862452000000002,0.673659,32.48,1.6099999999999999,32.5198785361,134.08,36.04671264,34.02862452,49.5712898649,0.6467126400000001,0.18862452000000002,0.673659,35.4,33.84,48.9724984047,132.27
2019-05-25 02:30:00,31.8209584,40.0969462,51.1892419172,0.6409583999999999,0.18694619999999998,0.667665,31.18,39.91,50.6458339846,136.13,32.6409584,1.5069462,32.6757257321,0.6409583999999999,0.18694619999999998,0.667665,32.0,1.32,32.0272134286,134.28,35.5009584,34.4269462,49.4523272655,0.6409583999999999,0.18694619999999998,0.667665,34.86,34.24,48.863045341,132.9
2019-05-25 03:00:00,31.13397536,40.47365948,51.0631132367,0.66397536,0.19365948,0.691641,30.47,40.28,50.5064283037,136.38,31.95397536,1.3036594799999999,31.9805576772,0.66397536,0.19365948,0.691641,31.29,1.11,31.3096822085,134.44,34.69397536,34.40365948,48.8598374117,0.66397536,0.19365948,0.691641,34.03,34.21,48.2531346132,133.04
2019-05-25 03:30:00,30.70278656,40.98039608,51.2059954051,0.65278656,0.19039608,0.679986,30.05,40.79,50.6638589134,136.91,31.51278656,1.03039608,31.5296278579,0.65278656,0.19039608,0.679986,30.86,0.84,30.871430158,134.61,34.05278656,33.58039608,47.8250485979,0.65278656,0.19039608,0.679986,33.4,33.39,47.2276624448,133.04
2019-05-25 04:00:00,30.4761232,41.1072026,51.1722208908,0.6761231999999999,0.19720259999999998,0.704295,29.8,40.91,50.6129242388,136.91,31.2961232,1.0072026,31.3123263976,0.6761231999999999,0.19720259999999998,0.704295,30.62,0.81,30.6307117123,134.84,33.8061232,33.6472026,47.6968364634,0.6761231999999999,0.19720259999999998,0.704295,33.13,33.45,47.0797132532,133.12
2019-05-25 04:30:00,30.18219712,41.05897416,50.9588498895,0.68219712,0.19897416,0.710622,29.5,40.86,50.3963252629,136.91,31.00219712,1.08897416,31.0213167191,0.68219712,0.19897416,0.710622,30.32,0.89,30.3330595226,134.69,33.47219712,33.59897416,47.4265647569,0.68219712,0.19897416,0.710622,32.79,33.4,46.8053853739,133.23
2019-05-25 05:00:00,29.9380912,42.0665266,51.6321795481,0.7080911999999999,0.20652659999999998,0.737595,29.23,41.86,51.0553865914,137.6,30.7880912,1.7365266,30.8370245707,0.7080911999999999,0.20652659999999998,0.737595,30.08,1.53,30.1188861016,135.21,33.1880912,34.3065266,47.7324539999,0.7080911999999999,0.20652659999999998,0.737595,32.48,34.1,47.0931035291,134.01
2019-05-25 05:30:00,29.68160768,49.33755224,57.5777031107,0.71160768,0.20755224,0.741258,28.97,49.13,57.0352329705,136.36,31.00160768,14.16755224,34.085469268,0.71160768,0.20755224,0.741258,30.29,13.96,33.3521468574,134.44,32.57160768,39.09755224,50.8874072637,0.71160768,0.20755224,0.741258,31.86,38.89,50.2741653337,132.83
2019-05-25 06:00:00,29.9715376,48.9112818,57.3638087423,0.8615376,0.2512818,0.897435,29.11,48.66,56.7026251597,136.13,31.2815376,14.5412818,34.4961370447,0.8615376,0.2512818,0.897435,30.42,14.29,33.6092323626,134.34,33.0315376,40.2312818,52.0541882224,0.8615376,0.2512818,0.897435,32.17,39.98,51.315780224,132.97
2019-05-25 06:30:00,31.56116768,47.85575724,57.326091846,1.15116768,0.33575724,1.199133,30.41,47.52,56.417359917,135.48,32.89116768,15.02575724,36.1607838962,1.15116768,0.33575724,1.199133,31.74,14.69,34.9746150801,133.77,34.79116768,39.18575724,52.4018026313,1.15116768,0.33575724,1.199133,33.64,38.85,51.3903891793,131.79
2019-05-25 07:00:00,33.10169664,47.24466152,57.6869167367,1.6616966400000002,0.48466152,1.730934,31.44,46.76,56.3468827887,134.92,34.42169664,15.43466152,37.723758771,1.6616966400000002,0.48466152,1.730934,32.76,14.95,36.01,133.41,36.41169664,38.52466152,53.0090671247,1.6616966400000002,0.48466152,1.730934,34.75,38.04,51.5228502705,131.42
2019-05-25 07:30:00,35.34051712,46.02848416,58.0307978954,2.36051712,0.68848416,2.458872,32.98,45.34,56.0659968252,133.96,36.68051712,16.21848416,40.1061038327,2.36051712,0.68848416,2.458872,34.32,15.53,37.670191133,132.83,38.91051712,38.71848416,54.8921611726,2.36051712,0.68848416,2.458872,36.55,38.03,52.7464065127,130.72
2019-05-25 08:00:00,37.46127584,44.97037212,58.5293221913,2.88127584,0.8403721200000001,3.001329,34.58,44.13,56.0645458378,133.47,38.81127584,17.03037212,42.3833541249,2.88127584,0.8403721200000001,3.001329,35.93,16.19,39.409148684,132.43,41.20127584,37.96037212,56.0226291987,2.88127584,0.8403721200000001,3.001329,38.32,37.12,53.350883779,129.88
2019-05-25 08:30:00,40.04561184,43.34247012,59.0103443791,2.54561184,0.74247012,2.651679,37.5,42.6,56.7539425943,132.68,41.42561184,17.67247012,45.037734362,2.54561184,0.74247012,2.651679,38.88,16.93,42.4061233786,131.89,44.21561184,36.65247012,57.431906605,2.54561184,0.74247012,2.651679,41.67,35.91,55.008335732,129.17
2019-05-25 09:00:00,41.70085632,42.14274976,59.2872058302,2.82085632,0.82274976,2.938392,38.88,41.32,56.7362036093,132.27,43.08085632,18.54274976,46.9019589135,2.82085632,0.82274976,2.938392,40.26,17.72,43.9871117488,131.6,46.14085632,36.53274976,58.8525311857,2.82085632,0.82274976,2.938392,43.32,35.71,56.1411301988,128.86
