Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-25 09:30:00,42.6548816,41.3551738,59.4111885451,3.5148816,1.0251738,3.6613350000000002,39.14,40.33,56.2000756227,131.52,44.0248816,19.2151738,48.0355400101,3.5148816,1.0251738,3.6613350000000002,40.51,18.19,44.4064882647,131.2,47.0848816,35.8251738,59.1644247254,3.5148816,1.0251738,3.6613350000000002,43.57,34.8,55.7618588284,128.4
2019-05-25 10:00:00,42.95997568,41.14582624,59.4856161387,4.33997568,1.26582624,4.520808,38.62,39.88,55.5150321985,131.52,44.32997568,19.78582624,48.545088977,4.33997568,1.26582624,4.520808,39.99,18.52,44.0702904461,131.14,47.30997568,35.51582624,59.1574823023,4.33997568,1.26582624,4.520808,42.97,34.25,54.9498262054,127.95
2019-05-25 10:30:00,42.74895616,43.79302888,61.198877696,4.8789561599999995,1.42302888,5.082246,37.87,42.37,56.8274036007,131.68,44.10895616,17.48302888,47.4474057494,4.8789561599999995,1.42302888,5.082246,39.23,16.06,42.390051899,131.14,47.74895616,29.89302888,56.3343233739,4.8789561599999995,1.42302888,5.082246,42.87,28.47,51.4623920936,128.29
2019-05-25 11:00:00,41.89930528,51.20771404,66.1648075653,5.40930528,1.57771404,5.634693,36.49,49.63,61.6007873326,132.27,43.24930528,10.85771404,44.5913933554,5.40930528,1.57771404,5.634693,37.84,9.28,38.9613141462,131.62,48.69930528,16.17771404,51.316086818,5.40930528,1.57771404,5.634693,43.29,14.6,45.6857100197,129.92
2019-05-25 11:30:00,41.47239232,51.37069776,66.0220259693,5.28239232,1.54069776,5.502492,36.19,49.83,61.5852660951,132.27,42.83239232,10.89069776,44.1952613925,5.28239232,1.54069776,5.502492,37.55,9.35,38.6965760759,131.72,48.30239232,16.17069776,50.9373396427,5.28239232,1.54069776,5.502492,43.02,14.63,45.4396005704,129.92
2019-05-25 12:00:00,41.2170672,51.8103946,66.2054651609,5.7270672,1.6703945999999998,5.965695,35.49,50.14,61.4293065238,132.84,42.5670672,10.9503946,43.9530016257,5.7270672,1.6703945999999998,5.965695,36.84,9.28,37.9908410015,131.93,47.8670672,16.1503946,50.5182280772,5.7270672,1.6703945999999998,5.965695,42.14,14.48,44.5583886603,130.5
2019-05-25 12:30:00,41.01769632,52.47349476,66.6026956191,5.97769632,1.74349476,6.226767,35.04,50.73,61.6549633039,133.04,42.36769632,10.66349476,43.6890353746,5.97769632,1.74349476,6.226767,36.39,8.92,37.4672990753,132.04,47.48769632,15.67349476,50.0073968506,5.97769632,1.74349476,6.226767,41.51,13.93,43.7849860112,130.72
2019-05-25 13:00:00,40.95034464,52.69135052,66.7331188074,5.01034464,1.4613505199999999,5.2191089999999996,35.94,51.23,62.5795214108,133.04,42.30034464,10.02135052,43.4712160275,5.01034464,1.4613505199999999,5.2191089999999996,37.29,8.56,38.2598706218,132.2,47.55034464,15.53135052,50.0225761468,5.01034464,1.4613505199999999,5.2191089999999996,42.54,14.07,44.8064336898,130.72
2019-05-25 13:30:00,40.05103392,53.14030156,66.5430459774,5.04103392,1.47030156,5.251077,35.01,51.67,62.413852629,133.47,41.41103392,9.90030156,42.5780424785,5.04103392,1.47030156,5.251077,36.37,8.43,37.334190764,132.36,46.55103392,15.84030156,49.1722880547,5.04103392,1.47030156,5.251077,41.51,14.37,43.926950725,131.01
2019-05-25 14:00:00,39.49260256,53.56950908,66.5534218507,4.83260256,1.40950908,5.033961,34.66,52.16,62.6257231495,133.81,40.84260256,9.59950908,41.9555569436,4.83260256,1.40950908,5.033961,36.01,8.19,36.929611425,132.58,45.94260256,16.25950908,48.7349398841,4.83260256,1.40950908,5.033961,41.11,14.85,43.7098913291,131.49
2019-05-25 14:30:00,39.28259232,53.71242276,66.5443192025,5.08259232,1.48242276,5.294367,34.2,52.23,62.4308649628,133.81,40.64259232,9.78242276,41.8033025674,5.08259232,1.48242276,5.294367,35.56,8.3,36.5157993203,132.61,45.67259232,16.28242276,48.4881736113,5.08259232,1.48242276,5.294367,40.59,14.8,43.2040287473,131.49
2019-05-25 15:00:00,38.923691840000004,53.89191012,66.4785060214,4.46369184,1.30191012,4.649679,34.46,52.59,62.8744757433,133.81,40.28369184,9.37191012,41.3595034733,4.46369184,1.30191012,4.649679,35.82,8.07,36.717806307000004,132.76,45.36369184,16.46191012,48.2582534097,4.46369184,1.30191012,4.649679,40.9,15.16,43.6192113638,131.49
2019-05-25 15:30:00,38.84307296,53.92589628,66.4589091588,3.96307296,1.1558962799999999,4.128201,34.88,52.77,63.2557293848,133.93,40.20307296,9.17589628,41.2369269947,3.96307296,1.1558962799999999,4.128201,36.24,8.02,37.1168155962,132.76,45.39307296,16.41589628,48.2702053386,3.96307296,1.1558962799999999,4.128201,41.43,15.26,44.1510192408,131.49
2019-05-25 16:00:00,39.38239488,53.83403184,66.701394368,2.72239488,0.79403184,2.8358280000000002,36.66,53.04,64.4763305407,134.45,40.77239488,8.614031839999999,41.672409683,2.72239488,0.79403184,2.8358280000000002,38.05,7.82,38.8452686952,132.86,46.22239488,16.32403184,49.0202387179,2.72239488,0.79403184,2.8358280000000002,43.5,15.53,46.1890777132,131.71
2019-05-25 16:30:00,39.45689024,53.94617632,66.8358895127,2.86689024,0.83617632,2.986344,36.59,53.11,64.494187335,134.11,40.84689024,8.39617632,41.7008899075,2.86689024,0.83617632,2.986344,37.98,7.5600000000000005,38.7251081341,132.76,46.24689024,16.59617632,49.1345899069,2.86689024,0.83617632,2.986344,43.38,15.76,46.1541114095,131.49
2019-05-25 17:00:00,39.995521600000004,53.7186938,66.9726795913,2.8755216,0.8386937999999999,2.995335,37.12,52.88,64.6079623576,133.81,41.3855216,8.4486938,42.239103033,2.8755216,0.8386937999999999,2.995335,38.51,7.61,39.2547092716,132.6,46.8255216,16.4586938,49.6338400158,2.8755216,0.8386937999999999,2.995335,43.95,15.62,46.6431870695,131.49
2019-05-25 17:30:00,40.86749952,53.61843736,67.4172777702,2.9774995200000003,0.86843736,3.101562,37.89,52.75,64.9477836419,133.81,42.27749952,8.36843736,43.0977691941,2.9774995200000003,0.86843736,3.101562,39.3,7.5,40.0092489307,132.4,47.78749952,16.53843736,50.5684192029,2.9774995200000003,0.86843736,3.101562,44.81,15.67,47.4708858144,131.25
2019-05-25 18:00:00,41.56143648,53.52708564,67.7680005563,2.08143648,0.60708564,2.168163,39.48,52.92,66.0242137401,133.81,42.99143648,7.93708564,43.7179704363,2.08143648,0.60708564,2.168163,40.91,7.33,41.5614845741,132.45,48.69143648,16.46708564,51.4005923697,2.08143648,0.60708564,2.168163,46.61,15.86,49.2344564304,131.37
2019-05-25 18:30:00,42.19707136,53.35706248,68.0262372019,1.56707136,0.45706248,1.632366,40.63,52.9,66.7023755199,133.63,43.62707136,7.69706248,44.3008592047,1.56707136,0.45706248,1.632366,42.06,7.24,42.6785801076,132.31,49.51707136,16.36706248,52.1519039949,1.56707136,0.45706248,1.632366,47.95,15.91,50.5205958001,131.08
2019-05-25 19:00:00,42.28408448,53.52827464,68.2145144837,1.43408448,0.41827464000000003,1.493838,40.85,53.11,67.0029447114,133.81,43.72408448,7.47827464,44.3589918191,1.43408448,0.41827464000000003,1.493838,42.29,7.06,42.8752574336,132.37,49.60408448,16.56827464,52.2979246399,1.43408448,0.41827464000000003,1.493838,48.17,16.15,50.8052300457,131.08
2019-05-25 19:30:00,42.35168736,53.56757548,68.2872650283,0.95168736,0.27757548,0.9913409999999999,41.4,53.29,67.481731602,133.81,43.80168736,7.26757548,44.4005120347,0.95168736,0.27757548,0.9913409999999999,42.85,6.99,43.4163863075,132.5,49.75168736,16.54757548,52.4314089972,0.95168736,0.27757548,0.9913409999999999,48.8,16.27,51.4407707952,131.49
2019-05-25 20:00:00,41.43222688,53.87023284,67.9605136125,0.89222688,0.26023284,0.929403,40.54,53.61,67.2125263623,133.81,42.88222688,7.04023284,43.4563028873,0.89222688,0.26023284,0.929403,41.99,6.78,42.5338512246,132.55,48.74222688,16.82023284,51.5628249227,0.89222688,0.26023284,0.929403,47.85,16.56,50.6345346577,131.49
2019-05-25 20:30:00,40.7988304,53.9642422,67.6511936201,0.7688303999999999,0.2242422,0.8008649999999999,40.03,53.74,67.0103611392,133.81,42.2388304,6.9042422,42.7993849712,0.7688303999999999,0.2242422,0.8008649999999999,41.47,6.68,42.0045628474,132.52,48.0488304,16.9142422,50.9389997154,0.7688303999999999,0.2242422,0.8008649999999999,47.28,16.69,50.1393508135,131.49
2019-05-25 21:00:00,40.29022912,54.17965016,67.5184201089,0.65022912,0.18965016,0.677322,39.64,53.99,66.9794722284,133.81,41.72022912,6.67965016,42.2515709067,0.65022912,0.18965016,0.677322,41.07,6.49,41.5796224129,132.62,47.50022912,17.11965016,50.4911297958,0.65022912,0.18965016,0.677322,46.85,16.93,49.8151322391,131.49
2019-05-25 21:30:00,40.30648288,54.28564084,67.6131892723,0.63648288,0.18564084,0.663003,39.67,54.1,67.0859068657,133.81,41.74648288,6.52564084,42.2534356144,0.63648288,0.18564084,0.663003,41.11,6.34,41.5960058179,132.62,47.52648288,17.27564084,50.5689068636,0.63648288,0.18564084,0.663003,46.89,17.09,49.9073160969,131.49
2019-05-25 22:00:00,39.9657536,54.3483448,67.4611298698,0.6457535999999999,0.18834479999999998,0.67266,39.32,54.16,66.9280808032,133.81,41.3857536,6.4683448,41.888185512,0.6457535999999999,0.18834479999999998,0.67266,40.74,6.28,41.2211838743,132.62,47.1157536,17.3383448,50.2047053343,0.6457535999999999,0.18834479999999998,0.67266,46.47,17.15,49.5336592632,131.49
2019-05-25 22:30:00,38.39711232,55.15540776,67.2045924003,0.56711232,0.16540776000000001,0.590742,37.83,54.99,66.7458538038,134.37,39.81711232,5.96540776,40.261501751,0.56711232,0.16540776000000001,0.590742,39.25,5.8,39.6762208382,132.94,45.35711232,17.88540776,48.7560811464,0.56711232,0.16540776000000001,0.590742,44.79,17.72,48.1678575401,131.73
2019-05-25 23:00:00,36.58830112,56.06867116,66.9507256458,0.57830112,0.16867116000000001,0.602397,36.01,55.9,66.4945869977,134.69,37.98830112,5.5086711600000005,38.3856285598,0.57830112,0.16867116000000001,0.602397,37.41,5.34,37.7892008383,133.19,43.23830112,17.65867116,46.7052390089,0.57830112,0.16867116000000001,0.602397,42.66,17.49,46.1061351666,132.18
2019-05-25 23:30:00,34.44254688,57.17699284,66.74951345,0.57254688,0.16699284,0.596403,33.87,57.01,66.3122688497,135.26,35.83254688,4.82699284,36.1562066011,0.57254688,0.16699284,0.596403,35.26,4.66,35.5666023117,133.54,40.75254688,17.83699284,44.4851479798,0.57254688,0.16699284,0.596403,40.18,17.67,43.8937501246,132.47
2019-05-26 00:00:00,32.7018176,57.3896968,66.0529043505,0.5818175999999999,0.16969679999999998,0.60606,32.12,57.22,65.6187686565,135.0,34.0618176,4.4696968,34.3538295929,0.5818175999999999,0.16969679999999998,0.60606,33.48,4.3,33.7550055547,133.43,38.7918176,18.1796968,42.8404772202,0.5818175999999999,0.16969679999999998,0.60606,38.21,18.01,42.2417352863,132.27
2019-05-26 00:30:00,31.29149792,57.65960356,65.6032600164,0.58149792,0.16960356000000001,0.605727,30.71,57.49,65.1782494395,135.14,32.63149792,4.37960356,32.9240882007,0.58149792,0.16960356000000001,0.605727,32.05,4.21,32.3253244377,133.51,37.20149792,18.36960356,41.4896828434,0.58149792,0.16960356000000001,0.605727,36.62,18.2,40.8933295294,132.27
2019-05-26 01:00:00,30.44675264,58.09696952,65.5916352421,0.6067526400000001,0.17696952,0.632034,29.84,57.92,65.1548309798,135.44,31.78675264,4.3269695200000005,32.0799050595,0.6067526400000001,0.17696952,0.632034,31.18,4.15,31.4549662216,133.83,36.24675264,18.64696952,40.7619497721,0.6067526400000001,0.17696952,0.632034,35.64,18.47,40.14163051,133.04
2019-05-26 01:30:00,30.29195744,58.39557092,65.7848416325,0.6019574400000001,0.17557092,0.627039,29.69,58.22,65.3533817029,135.62,31.63195744,4.16557092,31.9050577899,0.6019574400000001,0.17557092,0.627039,31.03,3.99,31.2854758634,133.91,36.10195744,18.89557092,40.747931621,0.6019574400000001,0.17557092,0.627039,35.5,18.72,40.1333826135,133.04
2019-05-26 02:00:00,30.4365728,58.6427504,66.0708493837,0.6265727999999999,0.18275039999999998,0.65268,29.81,58.46,65.6217014409,136.02,31.7765728,4.0027504,32.027684738,0.6265727999999999,0.18275039999999998,0.65268,31.15,3.8200000000000003,31.3833538679,134.03,36.2665728,19.1527504,41.0133167464,0.6265727999999999,0.18275039999999998,0.65268,35.64,18.97,40.3741315696,133.04
2019-05-26 02:30:00,29.99953984,58.33069912,65.5930091583,0.6195398400000001,0.18069912,0.645354,29.38,58.15,65.1506477328,135.36,31.33953984,3.96069912,31.5888254752,0.6195398400000001,0.18069912,0.645354,30.72,3.7800000000000002,30.9516849299,133.67,35.78953984,19.07069912,40.5534551781,0.6195398400000001,0.18069912,0.645354,35.17,18.89,39.9219363258,133.04
2019-05-26 03:00:00,29.44630304,58.61142172,65.5925568854,0.6563030400000001,0.19142172000000002,0.683649,28.79,58.42,65.1287993134,135.64,30.76630304,4.02142172,31.0280072741,0.6563030400000001,0.19142172000000002,0.683649,30.11,3.83,30.3526110903,133.9,35.13630304,19.16142172,40.0214926465,0.6563030400000001,0.19142172000000002,0.683649,34.48,18.97,39.3539235655,133.04
2019-05-26 03:30:00,28.8657536,59.2183448,65.8790110107,0.6457535999999999,0.18834479999999998,0.67266,28.22,59.03,65.4286580941,136.15,30.1957536,3.7383448,30.426283988,0.6457535999999999,0.18834479999999998,0.67266,29.55,3.55,29.7624763755,134.18,34.4457536,19.2783448,39.473592683,0.6457535999999999,0.18834479999999998,0.67266,33.8,19.09,38.8183989881,133.47
2019-05-26 04:00:00,28.52717216,59.47459188,65.9623121998,0.66717216,0.19459188,0.694971,27.86,59.28,65.5003664112,136.15,29.83717216,3.60459188,30.0541166087,0.66717216,0.19459188,0.694971,29.17,3.41,29.368639737,134.23,34.03717216,19.43459188,39.1948013159,0.66717216,0.19459188,0.694971,33.37,19.24,38.5192743961,133.81
2019-05-26 04:30:00,28.10822112,59.93198116,66.1960305479,0.65822112,0.19198116,0.685647,27.45,59.74,65.7447343899,136.15,29.42822112,3.14198116,29.5954767473,0.65822112,0.19198116,0.685647,28.77,2.95,28.9208471522,134.27,33.46822112,19.00198116,38.486323713,0.65822112,0.19198116,0.685647,32.81,18.81,37.8194685314,133.81
2019-05-26 05:00:00,27.69827104,60.13074572,66.2034802669,0.6882710400000001,0.20074572000000002,0.716949,27.01,59.93,65.7354166337,136.37,29.00827104,3.14074572,29.1778010208,0.6882710400000001,0.20074572000000002,0.716949,28.32,2.94,28.4721969648,134.39,32.98827104,19.13074572,38.1341245869,0.6882710400000001,0.20074572000000002,0.716949,32.3,18.93,37.4384147634,133.81
2019-05-26 05:30:00,27.41954976,60.36111868,66.297031286,0.68954976,0.20111868,0.718281,26.73,60.16,65.8309843463,136.71,28.73954976,3.14111868,28.9106960651,0.68954976,0.20111868,0.718281,28.05,2.94,28.2036540186,134.54,32.66954976,18.77111868,37.6783011562,0.68954976,0.20111868,0.718281,31.98,18.57,36.9806070799,133.81
2019-05-26 06:00:00,27.43623296,60.67515128,66.5899456516,0.80623296,0.23515128000000002,0.839826,26.63,60.44,66.0465782611,136.91,28.74623296,2.93515128,28.8956921085,0.80623296,0.23515128000000002,0.839826,27.94,2.7,28.0701549693,134.64,32.68623296,19.10515128,37.8602249141,0.80623296,0.23515128000000002,0.839826,31.88,18.87,37.046069967,133.81
2019-05-26 06:30:00,28.32645248,60.30104864,66.6228517641,1.06645248,0.31104864,1.110888,27.26,59.99,65.8931536656,136.25,29.63645248,3.29104864,29.8186236562,1.06645248,0.31104864,1.110888,28.57,2.98,28.7249943429,134.44,33.62645248,18.82104864,38.535310798,1.06645248,0.31104864,1.110888,32.56,18.51,37.4536206527,133.81
2019-05-26 07:00:00,29.22204672,59.63934696,66.4137012997,1.23204672,0.35934696,1.283382,27.99,59.28,65.5557663368,136.01,30.55204672,3.60934696,30.7645078664,1.23204672,0.35934696,1.283382,29.32,3.25,29.4995745732,134.07,34.66204672,19.15934696,39.6047731814,1.23204672,0.35934696,1.283382,33.43,18.8,38.3536817007,133.11
2019-05-26 07:30:00,30.75455392,58.84466156,66.3968130329,1.52455392,0.44466156,1.588077,29.23,58.4,65.3066068633,135.35,32.08455392,4.09466156,32.344780932,1.52455392,0.44466156,1.588077,30.56,3.65,30.7772009773,133.8,36.42455392,19.41466156,41.2756249106,1.52455392,0.44466156,1.588077,34.9,18.97,39.7224231386,132.9
2019-05-26 08:00:00,32.57869952,57.50878736,66.0956298558,1.77869952,0.51878736,1.8528120000000001,30.8,56.99,64.7803990417,134.26,33.90869952,4.68878736,34.2313398809,1.77869952,0.51878736,1.8528120000000001,32.13,4.17,32.3994722179,133.06,38.39869952,18.58878736,42.6614948208,1.77869952,0.51878736,1.8528120000000001,36.62,18.07,40.8356376221,131.67
2019-05-26 08:30:00,34.75122656,57.39494108,67.0956556641,2.21122656,0.64494108,2.3033609999999998,32.54,56.75,65.4172309105,134.58,36.11122656,5.24494108,36.4901368948,2.21122656,0.64494108,2.3033609999999998,33.9,4.6,34.2106708499,133.24,40.78122656,18.25494108,44.6805473732,2.21122656,0.64494108,2.3033609999999998,38.57,17.61,42.3999646226,132.18
2019-05-26 09:00:00,36.375232,56.066526,66.8327228292,2.765232,0.806526,2.88045,33.61,55.26,64.6784330361,133.81,37.735232,6.166526,38.2357656783,2.765232,0.806526,2.88045,34.97,5.36,35.3783902969,132.71,42.625232,18.696526,46.5453594628,2.765232,0.806526,2.88045,39.86,17.89,43.6906362966,131.49
2019-05-26 09:30:00,38.53511232,55.08815776,67.2284166622,2.56511232,0.74815776,2.671992,35.97,54.34,65.1665289854,133.66,39.92511232,6.87815776,40.5132527445,2.56511232,0.74815776,2.671992,37.36,6.13,37.8595628607,132.58,45.11511232,18.00815776,48.5764048233,2.56511232,0.74815776,2.671992,42.55,17.26,45.917426975,131.35
2019-05-26 10:00:00,39.81982752,54.87286636,67.7985997369,2.64982752,0.77286636,2.760237,37.17,54.1,65.6385473636,133.81,41.21982752,7.19286636,41.8426995694,2.64982752,0.77286636,2.760237,38.57,6.42,39.1006560047,132.62,46.57982752,17.70286636,49.8304305536,2.64982752,0.77286636,2.760237,43.93,16.93,47.0793988917,131.49
2019-05-26 10:30:00,40.6776096,54.5930528,68.0813435296,2.7876095999999997,0.8130527999999999,2.90376,37.89,53.78,65.7870845987,133.81,42.0876096,7.3630528,42.7268232891,2.7876095999999997,0.8130527999999999,2.90376,39.3,6.55,39.8420945735,132.5,47.5676096,17.5130528,50.6890964748,2.7876095999999997,0.8130527999999999,2.90376,44.78,16.7,47.7926605244,131.49
2019-05-26 11:00:00,41.10037664,54.64927652,68.3797074,2.9803766400000002,0.86927652,3.104559,38.12,53.78,65.9198209949,133.64,42.52037664,7.59927652,43.1941134095,2.9803766400000002,0.86927652,3.104559,39.54,6.73,40.1086586662,132.63,48.06037664,17.41927652,51.1197710994,2.9803766400000002,0.86927652,3.104559,45.08,16.55,48.0219626838,131.38
2019-05-26 11:30:00,40.99034624,54.68468432,68.3419577131,3.41034624,0.9946843200000001,3.552444,37.58,53.69,65.5352767599,133.81,42.40034624,7.95468432,43.1400783947,3.41034624,0.9946843200000001,3.552444,38.99,6.96,39.6063340894,132.7,47.84034624,17.34468432,50.8874916116,3.41034624,0.9946843200000001,3.552444,44.43,16.35,47.3428706354,131.49
2019-05-26 12:00:00,41.88313408,54.05174744,68.379736192,2.78313408,0.81174744,2.899098,39.1,53.24,66.0553374074,133.81,43.32313408,8.18174744,44.0889434857,2.78313408,0.81174744,2.899098,40.54,7.37,41.2044718447,132.6,48.98313408,16.65174744,51.7361393719,2.78313408,0.81174744,2.899098,46.2,15.84,48.84,131.49
2019-05-26 12:30:00,42.14466272,53.80260996,68.3439348757,2.61466272,0.76260996,2.723607,39.53,53.04,66.1503023425,133.51,43.56466272,8.04260996,44.30082858,2.61466272,0.76260996,2.723607,40.95,7.28,41.5920773706,132.45,49.31466272,16.47260996,51.993103755,2.61466272,0.76260996,2.723607,46.7,15.71,49.2716358567,130.86
2019-05-26 13:00:00,42.31709088,53.65123484,68.3314801567,2.02709088,0.59123484,2.111553,40.29,53.06,66.6231768981,133.51,43.75709088,7.99123484,44.4808142523,2.02709088,0.59123484,2.111553,41.73,7.4,42.3810441117,132.53,49.62709088,16.17123484,52.1953732189,2.02709088,0.59123484,2.111553,47.6,15.58,50.0848919336,131.15
2019-05-26 13:30:00,41.86908832,54.03515076,68.3580139735,2.58908832,0.75515076,2.696967,39.28,53.28,66.1942353986,133.82,43.30908832,8.26515076,44.0907002461,2.58908832,0.75515076,2.696967,40.72,7.51,41.4067446197,132.76,49.03908832,16.34515076,51.6913545636,2.58908832,0.75515076,2.696967,46.45,15.59,48.9964345642,131.49
2019-05-26 14:00:00,41.62625184,54.37599012,68.4798740053,1.90625184,0.55599012,1.985679,39.72,53.82,66.8899902826,134.59,43.05625184,7.80599012,43.7581341497,1.90625184,0.55599012,1.985679,41.15,7.25,41.7837887224,133.07,48.83625184,16.48599012,51.5438392441,1.90625184,0.55599012,1.985679,46.93,15.93,49.5599616626,132.1
2019-05-26 14:30:00,40.92623072,55.65848396,69.0856222211,3.04623072,0.8884839600000001,3.173157,37.88,54.77,66.5931475454,134.59,42.36623072,7.59848396,43.0422404611,3.04623072,0.8884839600000001,3.173157,39.32,6.71,39.8884256395,133.29,47.69623072,16.12848396,50.3493636479,3.04623072,0.8884839600000001,3.173157,44.65,15.24,47.1792337793,132.27
2019-05-26 15:00:00,39.62302272,56.61046496,69.0994115203,4.25302272,1.24046496,4.430232,35.37,55.37,65.7029207874,135.24,41.03302272,7.77046496,41.7622925524,4.25302272,1.24046496,4.430232,36.78,6.53,37.3551776866,133.59,45.97302272,16.94046496,48.9948790291,4.25302272,1.24046496,4.430232,41.72,15.7,44.5763210685,132.73
2019-05-26 15:30:00,39.83644032,56.30396176,68.9715744872,3.23644032,0.94396176,3.371292,36.6,55.36,66.3648220068,135.05,41.24644032,7.34396176,41.8951383027,3.23644032,0.94396176,3.371292,38.01,6.4,38.5450398884,133.48,46.41644032,16.73396176,49.3407682162,3.23644032,0.94396176,3.371292,43.18,15.79,45.9764776815,132.48
2019-05-26 16:00:00,39.19412224,56.72995232,68.9526410545,3.63412224,1.05995232,3.785544,35.56,55.67,66.0580237367,135.36,40.59412224,7.36995232,41.2577139167,3.63412224,1.05995232,3.785544,36.96,6.31,37.4947689685,133.66,45.60412224,17.03995232,48.6836311336,3.63412224,1.05995232,3.785544,41.97,15.98,44.9092562842,132.86
2019-05-26 16:30:00,39.21020608,56.59214344,68.8484637444,3.71020608,1.08214344,3.864798,35.5,55.51,65.8908954257,135.36,40.61020608,7.4921434399999995,41.2955330658,3.71020608,1.08214344,3.864798,36.9,6.41,37.4526113909,133.66,45.59020608,16.94214344,48.6364381381,3.71020608,1.08214344,3.864798,41.88,15.86,44.7825189108,132.66
2019-05-26 17:00:00,39.38375232,56.07442776,68.5231449615,3.92375232,1.1444277600000001,4.087242,35.46,54.93,65.3813161385,135.09,40.79375232,7.73442776,41.520496157,3.92375232,1.1444277600000001,4.087242,36.87,6.59,37.4543054935,133.4,45.77375232,17.18442776,48.8931586103,3.92375232,1.1444277600000001,4.087242,41.85,16.04,44.8185686965,132.07
2019-05-26 17:30:00,39.91767904,55.29598972,68.1987359051,3.2776790399999998,0.95598972,3.414249,36.64,54.34,65.5387305339,134.53,41.32767904,7.52598972,42.007351453,3.2776790399999998,0.95598972,3.414249,38.05,6.57,38.6130470178,133.04,46.57767904,17.94598972,49.9153156034,3.2776790399999998,0.95598972,3.414249,43.3,16.99,46.5139774691,131.81
2019-05-26 18:00:00,40.0354816,55.0903488,68.1012945387,2.9154816,0.8503488,3.03696,37.12,54.24,65.7257331644,133.82,41.4354816,7.1103488,42.0411250501,2.9154816,0.8503488,3.03696,38.52,6.26,39.0253507351,132.76,46.7654816,18.0003488,50.1101070264,2.9154816,0.8503488,3.03696,43.85,17.15,47.0844454146,131.49
2019-05-26 18:30:00,40.24142592,55.33333256,68.418930511,2.65142592,0.7733325600000001,2.761902,37.59,54.56,66.255578633,134.31,41.66142592,6.90333256,42.2294969201,2.65142592,0.7733325600000001,2.761902,39.01,6.13,39.4886945847,132.96,47.06142592,18.14333256,50.4376677296,2.65142592,0.7733325600000001,2.761902,44.41,17.37,47.6861090885,131.57
2019-05-26 19:00:00,39.68434368,54.93585024,67.7701613906,1.97434368,0.57585024,2.056608,37.71,54.36,66.1593054679,133.59,41.09434368,6.35585024,41.5829522132,1.97434368,0.57585024,2.056608,39.12,5.78,39.5446937022,132.56,46.53434368,18.10585024,49.9326241514,1.97434368,0.57585024,2.056608,44.56,17.53,47.8841779714,130.92
2019-05-26 19:30:00,39.56281568,55.06832124,67.8066102141,1.5028156799999999,0.43832124,1.565433,38.06,54.63,66.5807817617,133.81,40.97281568,5.91832124,41.3980452564,1.5028156799999999,0.43832124,1.565433,39.47,5.48,39.8486047435,132.5,46.48281568,18.29832124,49.954786695,1.5028156799999999,0.43832124,1.565433,44.98,17.86,48.396074221,131.09
2019-05-26 20:00:00,39.25224672,55.22107196,67.7503185305,1.03224672,0.30107196,1.075257,38.22,54.92,66.9101995214,133.81,40.67224672,5.69107196,41.0684788287,1.03224672,0.30107196,1.075257,39.64,5.39,40.0047709655,132.67,46.25224672,18.32107196,49.7486884693,1.03224672,0.30107196,1.075257,45.22,18.02,48.6782168942,131.47
2019-05-26 20:30:00,38.95798112,55.36191116,67.6953875846,0.89798112,0.26191116000000003,0.9353969999999999,38.06,55.1,66.9669590171,134.06,40.37798112,5.78191116,40.7898499138,0.89798112,0.26191116000000003,0.9353969999999999,39.48,5.52,39.8640288982,132.86,45.95798112,18.27191116,49.4570396007,0.89798112,0.26191116000000003,0.9353969999999999,45.06,18.01,48.5259075134,131.47
2019-05-26 21:00:00,38.52869056,55.52836808,67.5859427536,0.74869056,0.21836808,0.779886,37.78,55.31,66.9815235718,134.06,39.93869056,5.60836808,40.3305442087,0.74869056,0.21836808,0.779886,39.19,5.39,39.5589206122,132.86,45.50869056,18.38836808,49.0833270789,0.74869056,0.21836808,0.779886,44.76,18.17,48.3074166148,131.53
2019-05-26 21:30:00,38.6965328,55.3944054,67.5719009675,0.6665327999999999,0.19440539999999998,0.694305,38.03,55.2,67.0322377666,133.81,40.1265328,5.4544054,40.4955450984,0.6665327999999999,0.19440539999999998,0.694305,39.46,5.26,39.8090341506,132.72,45.7365328,18.4044054,49.3006345871,0.6665327999999999,0.19440539999999998,0.694305,45.07,18.21,48.609762394,131.37
2019-05-26 22:00:00,38.66749184,55.10468512,67.3179117871,0.6674918400000001,0.19468512000000002,0.6953039999999999,38.0,54.91,66.7765535199,133.05,40.06749184,5.13468512,40.3951592846,0.6674918400000001,0.19468512000000002,0.6953039999999999,39.4,4.94,39.708482721,132.25,45.67749184,18.52468512,49.2909446003,0.6674918400000001,0.19468512000000002,0.6953039999999999,45.01,18.33,48.5992695418,130.72
2019-05-26 22:30:00,37.69761184,54.95972012,66.6459359159,0.54761184,0.15972012,0.570429,37.15,54.8,66.2054567237,132.91,39.08761184,4.96972012,39.4022780741,0.54761184,0.15972012,0.570429,38.54,4.8100000000000005,38.8389971549,132.04,44.55761184,18.37972012,48.1995319954,0.54761184,0.15972012,0.570429,44.01,18.22,47.6324311788,130.3
2019-05-26 23:00:00,35.89816128,56.12279704,66.6216656267,0.55816128,0.16279704,0.581418,35.34,55.96,66.1848713831,133.73,37.27816128,4.51279704,37.5503215105,0.55816128,0.16279704,0.581418,36.72,4.35,36.9767616213,132.7,42.52816128,19.35279704,46.7244609935,0.55816128,0.16279704,0.581418,41.97,19.19,46.1490736635,131.38
2019-05-26 23:30:00,33.7882512,56.5199066,65.8494173188,0.5482511999999999,0.15990659999999998,0.571095,33.24,56.36,65.4320044015,133.79,35.1382512,4.2699066,35.3967343094,0.5482511999999999,0.15990659999999998,0.571095,34.59,4.11,34.8333202552,132.74,40.1282512,19.5099066,44.6196481375,0.5482511999999999,0.15990659999999998,0.571095,39.58,19.35,44.0567690599,131.38
2019-05-27 00:00:00,31.9582512,58.0399066,66.2567775997,0.5482511999999999,0.15990659999999998,0.571095,31.41,57.88,65.853492694,134.63,33.3082512,3.4399066,33.4854080969,0.5482511999999999,0.15990659999999998,0.571095,32.76,3.2800000000000002,32.9237907902,133.34,37.9182512,19.2199066,42.5111583444,0.5482511999999999,0.15990659999999998,0.571095,37.37,19.06,41.9499761621,132.03
2019-05-27 00:30:00,30.320169280000002,58.26046604,65.6779610552,0.55016928,0.16046604,0.573093,29.77,58.1,65.2829449397,134.76,31.63016928,3.35046604,31.807125481,0.55016928,0.16046604,0.573093,31.08,3.19,31.2432792773,133.36,36.07016928,19.36046604,40.9375714616,0.55016928,0.16046604,0.573093,35.52,19.2,40.377102422,131.79
2019-05-27 01:00:00,29.37793152,58.76981336,65.7035297588,0.54793152,0.15981336000000002,0.570762,28.83,58.61,65.3169273619,135.31,30.68793152,3.10981336,30.8450981537,0.54793152,0.15981336000000002,0.570762,30.14,2.95,30.284023841,133.59,35.01793152,19.79981336,40.2279521854,0.54793152,0.15981336000000002,0.570762,34.47,19.64,39.6725408816,132.29
2019-05-27 01:30:00,29.4710384,58.6136362,65.6056434536,0.5610383999999999,0.16363619999999998,0.584415,28.91,58.45,65.2088230227,135.06,30.7910384,3.3036362,30.9677583608,0.5610383999999999,0.16363619999999998,0.584415,30.23,3.14,30.3926389114,133.56,35.1510384,19.6336362,40.2625777991,0.5610383999999999,0.16363619999999998,0.584415,34.59,19.47,39.6931858132,132.29
2019-05-27 02:00:00,29.63944,58.60317,65.6721245093,0.55944,0.16317,0.5827500000000001,29.08,58.44,65.2754165058,134.95,30.95944,3.20317,31.1247043867,0.55944,0.16317,0.5827500000000001,30.4,3.04,30.5516218882,133.52,35.34944,19.69317,40.4648471264,0.55944,0.16317,0.5827500000000001,34.79,19.53,39.8969297064,132.29
2019-05-27 02:30:00,29.43807136,58.49568748,65.4854602118,0.56807136,0.16568748,0.591741,28.87,58.33,65.0835294064,134.68,30.74807136,3.19568748,30.9136913168,0.56807136,0.16568748,0.591741,30.18,3.03,30.3317210194,133.4,35.11807136,19.66568748,40.249449687,0.56807136,0.16568748,0.591741,34.55,19.5,39.6730702114,132.22
2019-05-27 03:00:00,28.82012928,58.60212104,65.3055008564,0.59012928,0.17212104,0.614718,28.23,58.43,64.8922013804,134.68,30.12012928,3.22212104,30.2919832933,0.59012928,0.17212104,0.614718,29.53,3.05,29.6870914709,133.47,34.41012928,19.72212104,39.6613042572,0.59012928,0.17212104,0.614718,33.82,19.55,39.0639846918,132.22
2019-05-27 03:30:00,28.45789152,58.89146836,65.4068546512,0.58789152,0.17146836000000001,0.612387,27.87,58.72,64.9982715155,135.36,29.75789152,3.11146836,29.920116027,0.58789152,0.17146836000000001,0.612387,29.17,2.94,29.3177847049,133.57,33.98789152,19.90146836,39.3858504143,0.58789152,0.17146836000000001,0.612387,33.4,19.73,38.7921757575,132.22
2019-05-27 04:00:00,28.22962976,59.16780868,65.5571626932,0.60962976,0.17780868,0.635031,27.62,58.99,65.1358925632,135.59,29.52962976,3.22780868,29.7055177137,0.60962976,0.17780868,0.635031,28.92,3.05,29.0803868613,133.87,33.71962976,19.95780868,39.1832560982,0.60962976,0.17780868,0.635031,33.11,19.78,38.568387314,132.71
2019-05-27 04:30:00,27.84131808,59.10538444,65.3344125422,0.60131808,0.17538444,0.626373,27.24,58.93,64.9212022378,135.06,29.13131808,2.84538444,29.2699488501,0.60131808,0.17538444,0.626373,28.53,2.67,28.6546645417,133.61,33.28131808,20.24538444,38.9553811978,0.60131808,0.17538444,0.626373,32.68,20.07,38.3508448408,132.35
2019-05-27 05:00:00,27.34785152,59.55312336,65.5322781894,0.62785152,0.18312336,0.6540119999999999,26.72,59.37,65.1057240187,135.7,28.63785152,2.95312336,28.7897113091,0.62785152,0.18312336,0.6540119999999999,28.01,2.77,28.1466339018,133.99,32.72785152,20.37312336,38.5509587502,0.62785152,0.18312336,0.6540119999999999,32.1,20.19,37.9215782899,132.95
2019-05-27 05:30:00,27.42118816,59.24992988,65.2876385765,0.65118816,0.18992988,0.678321,26.77,59.06,64.8437853614,135.36,28.71118816,2.94992988,28.8623355232,0.65118816,0.18992988,0.678321,28.06,2.76,28.1954109741,133.69,32.83118816,20.23992988,38.5686618584,0.65118816,0.18992988,0.678321,32.18,20.05,37.9151012131,132.34
2019-05-27 06:00:00,27.8515776,59.1996268,65.4240490039,0.8215775999999999,0.2396268,0.8558100000000001,27.03,58.96,64.8606390656,135.36,29.1515776,3.1096268,29.3169619061,0.8215775999999999,0.2396268,0.8558100000000001,28.33,2.87,28.4750030729,133.69,33.2715776,20.1696268,38.9077334375,0.8215775999999999,0.2396268,0.8558100000000001,32.45,19.93,38.0815887274,132.27
2019-05-27 06:30:00,29.20995904,58.75165472,65.6123360311,0.99995904,0.29165472,1.041624,28.21,58.46,64.9105207189,134.85,30.50995904,3.58165472,30.7194702291,0.99995904,0.29165472,1.041624,29.51,3.29,29.6928307846,133.62,34.78995904,19.69165472,39.9762744089,0.99995904,0.29165472,1.041624,33.79,19.4,38.963112042,132.45
2019-05-27 07:00:00,30.26264608,59.06118844,66.3630298262,1.27264608,0.37118844,1.325673,28.99,58.69,65.4594240732,135.64,31.57264608,4.05118844,31.8314955393,1.27264608,0.37118844,1.325673,30.3,3.68,30.522653882,134.09,35.90264608,19.56118844,40.8856954048,1.27264608,0.37118844,1.325673,34.63,19.19,39.5915773871,133.04
2019-05-27 07:30:00,31.71501344,58.40062892,66.4565687931,1.54501344,0.45062892,1.609389,30.17,57.95,65.3332335033,135.3,33.04501344,4.39062892,33.3354246345,1.54501344,0.45062892,1.609389,31.5,3.94,31.7454500677,133.65,37.48501344,19.15062892,42.093619714,1.54501344,0.45062892,1.609389,35.94,18.7,40.5138692302,132.38
2019-05-27 08:00:00,33.79173664,57.98300652,67.1111802179,1.62173664,0.47300652,1.689309,32.17,57.51,65.8961986764,135.07,35.13173664,4.82300652,35.4612508414,1.62173664,0.47300652,1.689309,33.51,4.35,33.7911615663,133.71,39.76173664,18.68300652,43.9323392645,1.62173664,0.47300652,1.689309,38.14,18.21,42.264212994,132.51
2019-05-27 08:30:00,35.5332944,57.6717942,67.7395811706,2.3032944,0.6717942,2.3992649999999998,33.23,57.0,65.979033791,135.36,36.9032944,5.7317941999999995,37.345770876,2.3032944,0.6717942,2.3992649999999998,34.6,5.06,34.9680368337,133.8,41.6432944,18.1417942,45.4234374005,2.3032944,0.6717942,2.3992649999999998,39.34,17.47,43.0445873485,132.79
2019-05-27 09:00:00,36.81549024,57.65410132,68.4059626102,4.26549024,1.24410132,4.443219,32.55,56.41,65.1274949618,135.36,38.17549024,6.80410132,38.7771047119,4.26549024,1.24410132,4.443219,33.91,5.5600000000000005,34.3627952879,133.8,42.69549024,18.14410132,46.3908751755,4.26549024,1.24410132,4.443219,38.43,16.9,41.9818401217,132.52
2019-05-27 09:30:00,38.96587072,56.83337896,68.9084323213,3.4058707200000002,0.99337896,3.5477819999999998,35.56,55.84,66.2013534605,135.36,40.35587072,6.96337896,40.9522276331,3.4058707200000002,0.99337896,3.5477819999999998,36.95,5.97,37.4291784575,133.84,45.27587072,17.19337896,48.4305353007,3.4058707200000002,0.99337896,3.5477819999999998,41.87,16.2,44.8947313167,132.45
2019-05-27 10:00:00,39.92993632,56.19081476,68.9333553362,3.73993632,1.09081476,3.895767,36.19,55.1,65.9221214768,135.03,41.32993632,7.49081476,42.0032848952,3.73993632,1.09081476,3.895767,37.59,6.4,38.1309336366,133.51,46.30993632,16.56081476,49.1820169114,3.73993632,1.09081476,3.895767,42.57,15.47,45.2937721988,132.26
2019-05-27 10:30:00,40.73444192,55.86004556,69.1349365263,3.63444192,1.06004556,3.785877,37.1,54.8,66.1774130652,134.68,42.12444192,7.44004556,42.776429082,3.63444192,1.06004556,3.785877,38.49,6.38,39.015182942,133.34,47.25444192,16.37004556,50.0096058054,3.63444192,1.06004556,3.785877,43.62,15.31,46.2287843232,131.93
2019-05-27 11:00:00,39.9410832,55.5657326,68.4312849986,5.7110832,1.6657326000000001,5.949045,34.23,53.9,63.8506295975,134.59,41.3010832,8.7657326,42.2210556655,5.7110832,1.6657326000000001,5.949045,35.59,7.1,36.2912950995,133.23,46.1610832,17.6357326,49.4152270716,5.7110832,1.6657326000000001,5.949045,40.45,15.97,43.4884283459,131.68
2019-05-27 11:30:00,40.58282272,54.95873996,68.3185816445,4.45282272,1.29873996,4.638357,36.13,53.66,64.6898175913,134.59,41.97282272,8.51873996,42.8285743119,4.45282272,1.29873996,4.638357,37.52,7.22,38.2083603417,133.05,47.10282272,17.20873996,50.1479475074,4.45282272,1.29873996,4.638357,42.65,15.91,45.5208809229,131.49
2019-05-27 12:00:00,41.06642912,54.72687516,68.4213597164,4.44642912,1.29687516,4.631697,36.62,53.43,64.774912582,134.21,42.44642912,8.59687516,43.3082625784,4.44642912,1.29687516,4.631697,38.0,7.3,38.6948316962,132.95,47.67642912,17.03687516,50.6290135086,4.44642912,1.29687516,4.631697,43.23,15.74,46.0063093499,131.49
2019-05-27 12:30:00,41.81401312,54.37533716,68.5936511965,2.86401312,0.83533716,2.983347,38.95,53.54,66.2090182679,134.44,43.23401312,8.08533716,43.9835488274,2.86401312,0.83533716,2.983347,40.37,7.25,41.0158432804,133.0,48.81401312,16.63533716,51.570750618,2.86401312,0.83533716,2.983347,45.95,15.8,48.5905597827,131.49
2019-05-27 13:00:00,41.34110528,54.90323904,68.7273791357,3.61110528,1.05323904,3.761568,37.73,53.85,65.7523794246,134.52,42.73110528,8.21323904,43.5132698608,3.61110528,1.05323904,3.761568,39.12,7.16,39.7698378171,133.15,48.14110528,17.04323904,51.0689535291,3.61110528,1.05323904,3.761568,44.53,15.99,47.3138563214,131.76
2019-05-27 13:30:00,40.4670192,55.1116306,68.3730317473,3.7770192,1.1016306,3.934395,36.69,54.01,65.2934621536,134.59,41.8570192,8.2516306,42.662623734,3.7770192,1.1016306,3.934395,38.08,7.15,38.7454371507,133.29,47.1270192,17.1616306,50.1545362208,3.7770192,1.1016306,3.934395,43.35,16.06,46.2292775198,132.22
2019-05-27 14:00:00,40.07786816,55.74729488,68.658549378,3.96786816,1.15729488,4.133196,36.11,54.59,65.4522742156,134.7,41.45786816,7.87729488,42.1996043465,3.96786816,1.15729488,4.133196,37.49,6.72,38.0875110765,133.37,46.58786816,16.84729488,49.540496611,3.96786816,1.15729488,4.133196,42.62,15.69,45.4163021392,132.22
2019-05-27 14:30:00,39.77530048,56.20946264,68.8591186304,4.21530048,1.22946264,4.390938,35.56,54.98,65.4775839505,134.95,41.16530048,7.64946264,41.8699921458,4.21530048,1.22946264,4.390938,36.95,6.42,37.503585162,133.47,46.19530048,16.52946264,49.0635192542,4.21530048,1.22946264,4.390938,41.98,15.3,44.6812085781,132.22
2019-05-27 15:00:00,39.70658112,55.46983616,68.2166791031,2.29658112,0.66983616,2.392272,37.41,54.8,66.3517000536,134.59,41.10658112,7.15983616,41.7254630317,2.29658112,0.66983616,2.392272,38.81,6.49,39.3489034155,133.3,46.53658112,16.82983616,49.4863290971,2.29658112,0.66983616,2.392272,44.24,16.16,47.0990785472,132.22
2019-05-27 15:30:00,39.30656992,56.48274956,68.8135701496,3.50656992,1.02274956,3.6526769999999997,35.8,55.46,66.0109960537,135.24,40.68656992,7.01274956,41.2865066123,3.50656992,1.02274956,3.6526769999999997,37.18,5.99,37.6594277705,133.55,45.68656992,16.91274956,48.71656565,3.50656992,1.02274956,3.6526769999999997,42.18,15.89,45.0737673154,132.22
2019-05-27 16:00:00,39.44042624,56.38137432,68.8070242941,3.33042624,0.97137432,3.469194,36.11,55.41,66.1377365806,134.95,40.82042624,7.00137432,41.4164996201,3.33042624,0.97137432,3.469194,37.49,6.03,37.9718448327,133.43,45.89042624,16.89137432,48.9004064084,3.33042624,0.97137432,3.469194,42.56,15.92,45.4400704225,132.22
2019-05-27 16:30:00,39.80254368,56.67032524,69.2514855162,3.77254368,1.10032524,3.9297329999999997,36.03,55.57,66.228285498,135.35,41.20254368,6.9603252399999995,41.7863103558,3.77254368,1.10032524,3.9297329999999997,37.43,5.86,37.8859406641,133.55,46.22254368,17.20032524,49.319111231,3.77254368,1.10032524,3.9297329999999997,42.45,16.1,45.4005781902,132.22
2019-05-27 17:00:00,40.0286368,55.8296024,68.6966976514,4.5586368,1.3296024,4.7485800000000005,35.47,54.5,65.02592483,134.6,41.3886368,7.7996023999999995,42.1171349187,4.5586368,1.3296024,4.7485800000000005,36.83,6.47,37.3939807991,133.1,46.3886368,18.0896024,49.7909563993,4.5586368,1.3296024,4.7485800000000005,41.83,16.76,45.0626952146,131.55
2019-05-27 17:30:00,41.16584,55.28212,68.925606088,4.15584,1.21212,4.329,37.01,54.07,65.5233164606,133.95,42.54584,7.67212,43.2320474486,4.15584,1.21212,4.329,38.39,6.46,38.9297277155,132.84,47.75584,18.14212,51.0857785709,4.15584,1.21212,4.329,43.6,16.93,46.771624945,131.55
2019-05-27 18:00:00,42.41609088,54.55260984,69.1021852469,3.02609088,0.88260984,3.152178,39.39,53.67,66.5735758391,133.81,43.83609088,7.58260984,44.4870636885,3.02609088,0.88260984,3.152178,40.81,6.7,41.3563308334,132.66,49.356090879999996,17.34260984,52.3143366872,3.02609088,0.88260984,3.152178,46.33,16.46,49.16706723,130.94
2019-05-27 18:30:00,43.47539296,54.28990628,69.5521654366,1.6453929600000001,0.47990628,1.713951,41.83,53.81,68.1561809376,133.81,44.91539296,6.99990628,45.4575759657,1.6453929600000001,0.47990628,1.713951,43.27,6.52,43.7584654667,132.71,50.84539296,17.05990628,53.6310953416,1.6453929600000001,0.47990628,1.713951,49.2,16.58,51.9185554499,131.26
2019-05-27 19:00:00,43.08813984,54.54862412,69.5135971466,2.01813984,0.58862412,2.102229,41.07,53.96,67.8116988432,133.81,44.52813984,7.00862412,45.0763358057,2.01813984,0.58862412,2.102229,42.51,6.42,42.992051591,132.74,50.36813984,17.31862412,53.2624093743,2.01813984,0.58862412,2.102229,48.35,16.73,51.1626367577,131.41
2019-05-27 19:30:00,42.76607296,54.45177128,69.2382292664,0.96607296,0.28177128,1.006326,41.8,54.17,68.4224298019,133.81,44.20607296,6.6817712799999995,44.7081978387,0.96607296,0.28177128,1.006326,43.24,6.4,43.7110695362,132.78,50.15607296,17.10177128,52.9915298485,0.96607296,0.28177128,1.006326,49.19,16.82,51.9862337547,131.48
2019-05-27 20:00:00,42.22185728,54.87137504,69.235489678,0.8618572800000001,0.25137504,0.897768,41.36,54.62,68.5127287444,134.26,43.67185728,6.35137504,44.1312936949,0.8618572800000001,0.25137504,0.897768,42.81,6.1,43.2424108949,132.96,49.59185728,17.48137504,52.5827992957,0.8618572800000001,0.25137504,0.897768,48.73,17.23,51.6864179451,131.48
2019-05-27 20:30:00,41.9197696,55.0736828,69.2125539225,0.6297695999999999,0.18368279999999998,0.6560100000000001,41.29,54.89,68.6860699123,134.53,43.3597696,6.1636828,43.7956687975,0.6297695999999999,0.18368279999999998,0.6560100000000001,42.73,5.98,43.1464170007,133.02,49.3097696,17.5936828,52.3544749995,0.6297695999999999,0.18368279999999998,0.6560100000000001,48.68,17.41,51.699617987,131.48
2019-05-27 21:00:00,41.5730464,55.4613052,69.3128744279,0.5530463999999999,0.16130519999999998,0.5760900000000001,41.02,55.3,68.852962173,134.59,43.0230464,5.8313052,43.4164328552,0.5530463999999999,0.16130519999999998,0.5760900000000001,42.47,5.67,42.8468178515,133.23,48.9130464,17.8513052,52.0687545988,0.5530463999999999,0.16130519999999998,0.5760900000000001,48.36,17.69,51.4939384782,132.12
2019-05-27 21:30:00,41.78249696,55.24822828,69.2686348955,0.54249696,0.15822828,0.565101,41.24,55.09,68.8160279295,134.41,43.22249696,5.97822828,43.6339713621,0.54249696,0.15822828,0.565101,42.68,5.82,43.0749904237,133.1,49.14249696,17.82822828,52.2764835377,0.54249696,0.15822828,0.565101,48.6,17.67,51.7125603698,131.58
2019-05-27 22:00:00,40.60569376,55.45916068,68.735295657,0.54569376,0.15916068,0.568431,40.06,55.3,68.2853835019,134.0,42.03569376,5.50916068,42.3951695513,0.54569376,0.15916068,0.568431,41.49,5.35,41.833510491,132.92,47.83569376,18.34916068,51.2342199625,0.54569376,0.15916068,0.568431,47.29,18.19,50.6677431903,131.49
2019-05-27 22:30:00,38.51633312,56.00934716,67.9746635615,0.54633312,0.15934716000000002,0.569097,37.97,55.85,67.5347569774,134.24,39.92633312,5.24934716,40.2699357091,0.54633312,0.15934716000000002,0.569097,39.38,5.09,39.7075874362,133.01,45.42633312,18.38934716,49.0073446506,0.54633312,0.15934716000000002,0.569097,44.88,18.23,48.4411736026,131.49
2019-05-27 23:00:00,36.08377568,57.43860124,67.8323800241,0.54377568,0.15860124,0.566433,35.54,57.28,67.4098657468,134.97,37.46377568,4.32860124,37.7130120369,0.54377568,0.15860124,0.566433,36.92,4.17,37.1547480142,133.5,42.58377568,18.34860124,46.3686221343,0.54377568,0.15860124,0.566433,42.04,18.19,45.8065246444,132.27
2019-05-27 23:30:00,33.4350544,58.1089742,67.0414479655,0.5450543999999999,0.15897419999999998,0.567765,32.89,57.95,66.6329843246,135.41,34.7950544,4.3089742,35.0608480981,0.5450543999999999,0.15897419999999998,0.567765,34.25,4.15,34.5005072426,133.85,39.5750544,18.5689742,43.7148914399,0.5450543999999999,0.15897419999999998,0.567765,39.03,18.41,43.1540148769,132.66
2019-05-28 00:00:00,31.49441504,57.19878772,65.2962441137,0.54441504,0.15878772,0.567099,30.95,57.04,64.8957941626,136.13,32.84441504,5.71878772,33.3385682402,0.54441504,0.15878772,0.567099,32.3,5.5600000000000005,32.7750453852,134.23,36.91441504,23.21878772,43.6094730641,0.54441504,0.15878772,0.567099,36.37,23.06,43.0643762291,133.16
2019-05-28 00:30:00,30.18441504,54.48878772,62.2906646176,0.54441504,0.15878772,0.567099,29.64,54.33,61.8892438151,136.25,31.51441504,8.61878772,32.6717287127,0.54441504,0.15878772,0.567099,30.97,8.46,32.1047114922,134.38,34.57441504,30.14878772,45.8730811734,0.54441504,0.15878772,0.567099,34.03,29.99,45.3590233581,132.98
2019-05-28 01:00:00,29.3350544,55.2989742,62.5980987269,0.5450543999999999,0.15897419999999998,0.567765,28.79,55.14,62.203566618,136.45,30.6450544,8.0589742,31.6870071849,0.5450543999999999,0.15897419999999998,0.567765,30.1,7.9,31.1194472959,134.57,33.4950544,29.3889742,44.5604137524,0.5450543999999999,0.15897419999999998,0.567765,32.95,29.23,44.0465140505,133.1
2019-05-28 01:30:00,29.85961984,52.89738912,60.743153299,0.53961984,0.15738912,0.5621039999999999,29.32,52.74,60.3421080175,136.13,31.17961984,10.26738912,32.826635111,0.53961984,0.15738912,0.5621039999999999,30.64,10.11,32.2648678906,134.34,33.65961984,33.58738912,47.5508434801,0.53961984,0.15738912,0.5621039999999999,33.12,33.43,47.0584668259,132.72
2019-05-28 02:00:00,30.36473472,49.25888096,57.8658316111,0.54473472,0.15888096000000002,0.5674319999999999,29.82,49.1,57.4459955088,136.13,31.69473472,13.54888096,34.4692382312,0.54473472,0.15888096000000002,0.5674319999999999,31.15,13.39,33.9059670265,134.08,33.49473472,40.84888096,52.8254515328,0.54473472,0.15888096000000002,0.5674319999999999,32.95,40.69,52.3581760568,132.27
2019-05-28 02:30:00,30.13697248,49.15953364,57.6619186115,0.54697248,0.15953364,0.569763,29.59,49.0,57.241314625,136.13,31.44697248,13.64953364,34.2815088167,0.54697248,0.15953364,0.569763,30.9,13.49,33.7163180078,134.08,33.24697248,40.72953364,52.576193183,0.54697248,0.15953364,0.569763,32.7,40.57,52.1077239956,131.89
2019-05-28 03:00:00,29.76633312,49.25934716,57.5544774109,0.54633312,0.15934716000000002,0.569097,29.22,49.1,57.1368392545,136.07,31.08633312,13.64934716,33.9509172887,0.54633312,0.15934716000000002,0.569097,30.54,13.49,33.3866994475,134.17,32.80633312,40.83934716,52.3842320669,0.54633312,0.15934716000000002,0.569097,32.26,40.68,51.9188790326,132.16
2019-05-28 03:30:00,29.53601344,49.41925392,57.5728994227,0.54601344,0.15925392,0.5687639999999999,28.99,49.26,57.1573940974,136.13,30.85601344,13.56925392,33.7078361417,0.54601344,0.15925392,0.5687639999999999,30.31,13.41,33.1439919141,134.23,32.54601344,41.01925392,52.3624119287,0.54601344,0.15925392,0.5687639999999999,32.0,40.86,51.8993217682,132.27
2019-05-28 04:00:00,29.27537408,49.40906744,57.4308581933,0.54537408,0.15906744,0.568098,28.73,49.25,57.0173254371,136.13,30.57537408,13.58906744,33.4591729429,0.54537408,0.15906744,0.568098,30.03,13.43,32.8962885445,134.25,32.27537408,40.97906744,52.1630495682,0.54537408,0.15906744,0.568098,31.73,40.82,51.70169533,132.27
2019-05-28 04:30:00,29.47601344,49.17925392,57.3361525082,0.54601344,0.15925392,0.5687639999999999,28.93,49.02,56.9201660222,136.13,30.78601344,13.72925392,33.7086196206,0.54601344,0.15925392,0.5687639999999999,30.24,13.57,33.1451731026,134.08,32.51601344,40.72925392,52.1168231468,0.54601344,0.15925392,0.5687639999999999,31.97,40.57,51.6527424248,132.27
2019-05-28 05:00:00,29.2766528,49.2094404,57.2598587464,0.5466527999999999,0.15944039999999998,0.56943,28.73,49.05,56.8446602593,136.02,30.5866528,13.6994404,33.514444599,0.5466527999999999,0.15944039999999998,0.56943,30.04,13.54,32.9504658541,134.16,32.2766528,40.7794404,52.0071636922,0.5466527999999999,0.15944039999999998,0.56943,31.73,40.62,51.5439356278,132.19
2019-05-28 05:30:00,29.95848096,48.74289028,57.2134593805,0.55848096,0.16289028,0.581751,29.4,48.58,56.7835927007,135.52,31.26848096,13.91289028,34.2240619665,0.55848096,0.16289028,0.581751,30.71,13.75,33.6476834269,133.89,33.02848096,40.30289028,52.1076147933,0.55848096,0.16289028,0.581751,32.47,40.14,51.6286790457,131.67
2019-05-28 06:00:00,31.49639296,47.92853128,57.3512587495,0.64639296,0.18853128,0.673326,30.85,47.74,56.8403914483,135.02,32.82639296,14.27853128,35.797325742,0.64639296,0.18853128,0.673326,32.18,14.09,35.1294819205,133.56,34.77639296,39.44853128,52.5888213165,0.64639296,0.18853128,0.673326,34.13,39.26,52.0211927968,131.18
2019-05-28 06:30:00,35.84738176,38.51006968,52.6123582992,0.85738176,0.25006968,0.893106,34.99,38.26,51.8471571062,135.02,36.88738176,10.76006968,38.4247060187,0.85738176,0.25006968,0.893106,36.03,10.51,37.5316000192,133.49,38.98738176,40.97006968,56.5558356501,0.85738176,0.25006968,0.893106,38.13,40.72,55.7854398567,130.82
2019-05-28 07:00:00,39.32225664,32.25149152,50.8566472796,1.10225664,0.32149152000000003,1.148184,38.22,31.93,49.8025431078,134.6,40.17225664,8.83149152,41.1315626498,1.10225664,0.32149152000000003,1.148184,39.07,8.51,39.986060071,133.31,42.39225664,41.55149152,59.3601707424,1.10225664,0.32149152000000003,1.148184,41.29,41.23,58.3504670076,130.64
2019-05-28 07:30:00,42.99846016,30.38205088,52.6491841514,1.37846016,0.40205088,1.435896,41.62,29.98,51.2935161595,133.55,43.83846016,10.18205088,45.0053857813,1.37846016,0.40205088,1.435896,42.46,9.78,43.5717798581,132.62,46.52846016,40.78205088,61.8714253823,1.37846016,0.40205088,1.435896,45.15,40.38,60.572823114,129.61
