Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-28 08:00:00,45.92209632,28.88144476,54.2492099652,1.58209632,0.46144476,1.6480169999999998,44.34,28.42,52.6662320657,133.15,46.80209632,11.56144476,48.2089537833,1.58209632,0.46144476,1.6480169999999998,45.22,11.1,46.5624140268,132.33,49.76209632,39.10144476,63.2865642335,1.58209632,0.46144476,1.6480169999999998,48.18,38.64,61.7605213709,129.19
2019-05-28 08:30:00,47.69547264,27.10992952,54.8617023882,1.8854726400000001,0.5499295200000001,1.9640339999999998,45.81,26.56,52.952711923,132.04,48.56547264,12.92992952,50.2572204776,1.8854726400000001,0.5499295200000001,1.9640339999999998,46.68,12.38,48.2937552899,131.63,51.87547264,38.48992952,64.595195921,1.8854726400000001,0.5499295200000001,1.9640339999999998,49.99,37.94,62.7570211211,128.36
2019-05-28 09:00:00,49.19223488,26.06065184,55.6689639459,2.88223488,0.84065184,3.002328,46.31,25.22,52.7320064098,131.6,50.03223488,13.73065184,51.8821291683,2.88223488,0.84065184,3.002328,47.15,12.89,48.880206628,131.48,53.50223488,36.34065184,64.6771374854,2.88223488,0.84065184,3.002328,50.62,35.5,61.8274566839,128.01
2019-05-28 09:30:00,50.13028704,24.16883372,55.6522973659,2.67028704,0.7788337200000001,2.781549,47.46,23.39,52.9107144159,133.98,50.46028704,4.40883372,50.6525259284,2.67028704,0.7788337200000001,2.781549,47.79,3.63,47.9276642452,133.01,56.13028704,21.89883372,60.2508758566,2.67028704,0.7788337200000001,2.781549,53.46,21.12,57.4806576163,130.5
2019-05-28 10:00:00,50.35762016,23.92680588,55.7528649291,2.21762016,0.64680588,2.310021,48.14,23.28,53.4735261601,134.5,50.68762016,4.14680588,50.8569644836,2.21762016,0.64680588,2.310021,48.47,3.5,48.5962025265,133.1,56.49762016,21.67680588,60.5133456099,2.21762016,0.64680588,2.310021,54.28,21.03,58.2115048766,130.72
2019-05-28 10:30:00,51.28074528,24.27813404,56.7374887437,3.97074528,1.15813404,4.136193,47.31,23.12,52.6571030346,134.5,51.60074528,4.46813404,51.7938329847,3.97074528,1.15813404,4.136193,47.63,3.31,47.7448740704,133.16,57.18074528,22.04813404,61.2842381483,3.97074528,1.15813404,4.136193,53.21,20.89,57.1637664959,131.0
2019-05-28 11:00:00,50.84345344,23.19517392,55.8844598335,3.10345344,0.90517392,3.232764,47.74,22.29,52.6873011266,133.81,51.17345344,3.47517392,51.2913167188,3.10345344,0.90517392,3.232764,48.07,2.5700000000000003,48.1386518299,132.8,56.89345344,21.11517392,60.6853822102,3.10345344,0.90517392,3.232764,53.79,20.21,57.4613626709,130.59
2019-05-28 11:30:00,51.37085536,23.24274948,56.3843079572,3.78085536,1.10274948,3.938391,47.59,22.14,52.4879767185,133.81,51.69085536,3.56274948,51.8134896693,3.78085536,1.10274948,3.938391,47.91,2.46,47.9731143454,132.76,57.43085536,21.02274948,61.1576580902,3.78085536,1.10274948,3.938391,53.65,19.92,57.2287419047,130.72
2019-05-28 12:00:00,51.67854688,23.43249284,56.7428755733,4.5685468799999995,1.33249284,4.758903,47.11,22.1,52.0361614649,133.81,52.00854688,3.77249284,52.1451881845,4.5685468799999995,1.33249284,4.758903,47.44,2.44,47.5027072913,132.76,57.60854688,21.25249284,61.4036898365,4.5685468799999995,1.33249284,4.758903,53.04,19.92,56.657285498,130.72
2019-05-28 12:30:00,51.9956624,22.6945682,56.7326390555,1.9356624,0.5645682,2.016315,50.06,22.13,54.7333582014,133.57,52.3256624,3.0445682,52.4141616467,1.9356624,0.5645682,2.016315,50.39,2.48,50.4509910705,132.48,58.4656624,20.4945682,61.9537004994,1.9356624,0.5645682,2.016315,56.53,19.93,59.9403520177,130.21
2019-05-28 13:00:00,51.58201568,23.07142124,56.5065909399,2.3020156800000002,0.67142124,2.397933,49.28,22.4,54.1320459617,133.81,51.89201568,3.38142124,52.0020701601,2.3020156800000002,0.67142124,2.397933,49.59,2.71,49.6639929929,132.74,57.95201568,20.90142124,61.6060510926,2.3020156800000002,0.67142124,2.397933,55.65,20.23,59.2129664854,130.72
2019-05-28 13:30:00,50.66978624,23.94785432,56.0439734864,3.96978624,1.15785432,4.135194,46.7,22.79,51.9641616886,134.2,50.98978624,4.17785432,51.1606564414,3.96978624,1.15785432,4.135194,47.02,3.02,47.1168844471,132.95,56.53978624,21.82785432,60.6069521778,3.96978624,1.15785432,4.135194,52.57,20.67,56.4876428965,130.79
2019-05-28 14:00:00,50.84028544,24.70549992,56.5251833249,4.27028544,1.24549992,4.448214,46.57,23.46,52.1453401561,134.59,51.17028544,4.91549992,51.4058386905,4.27028544,1.24549992,4.448214,46.9,3.67,47.0433725407,133.07,56.29028544,22.47549992,60.6114208015,4.27028544,1.24549992,4.448214,52.02,21.23,56.1853477341,130.88
2019-05-28 14:30:00,50.43623968,24.57890324,56.106476966,4.07623968,1.18890324,4.246083,46.36,23.39,51.9263102868,134.59,50.75623968,4.75890324,50.978848815,4.07623968,1.18890324,4.246083,46.68,3.5700000000000003,46.8163144641,133.21,55.62623968,22.31890324,59.9367331673,4.07623968,1.18890324,4.246083,51.55,21.13,55.7124707763,131.19
2019-05-28 15:00:00,49.47293312,24.52002216,55.2159632554,3.94293312,1.15002216,4.107222,45.53,23.37,51.1775126398,134.59,49.80293312,4.65002216,50.0195447145,3.94293312,1.15002216,4.107222,45.86,3.5,45.9933647388,133.29,54.60293312,22.24002216,58.9584505477,3.94293312,1.15002216,4.107222,50.66,21.09,54.8746179941,131.4
2019-05-28 15:30:00,48.99945536,25.09067448,55.0498734916,5.17945536,1.51067448,5.395266,43.82,23.58,49.7615192694,134.8,49.32945536,5.13067448,49.5955541025,5.17945536,1.51067448,5.395266,44.15,3.62,44.298159104,133.51,54.13945536,22.89067448,58.7797890846,5.17945536,1.51067448,5.395266,48.96,21.38,53.4245823568,131.49
2019-05-28 16:00:00,48.75316224,25.19967232,54.8807280695,4.59316224,1.33967232,4.784544,44.16,23.86,50.1936768926,135.06,49.06316224,5.20967232,49.3389762224,4.59316224,1.33967232,4.784544,44.47,3.87,44.6380756754,133.54,54.34316224,22.99967232,59.0098653538,4.59316224,1.33967232,4.784544,49.75,21.66,54.2606496459,131.49
2019-05-28 16:30:00,49.02870656,26.54920608,55.7554877158,4.72870656,1.37920608,4.925736,44.3,25.17,50.9511422836,135.55,49.34870656,6.38920608,49.7605947862,4.72870656,1.37920608,4.925736,44.62,5.01,44.9003841854,134.0,54.36870656,22.82920608,58.9671849697,4.72870656,1.37920608,4.925736,49.64,21.45,54.0761694279,132.27
2019-05-28 17:00:00,49.36725856,26.69836708,56.1242284799,4.17725856,1.21836708,4.351311,45.19,25.48,51.8783818175,135.9,49.70725856,6.47836708,50.1276450033,4.17725856,1.21836708,4.351311,45.53,5.26,45.8328321185,134.06,54.78725856,22.82836708,59.3529952408,4.17725856,1.21836708,4.351311,50.61,21.61,55.0305751378,132.27
2019-05-28 17:30:00,50.1313056,26.6816308,56.7895872789,3.0913056,0.9016308,3.22011,47.04,25.78,53.6411222851,136.13,50.4613056,6.4216308,50.868268154,3.0913056,0.9016308,3.22011,47.37,5.52,47.6905367971,134.09,55.8013056,22.8316308,60.2915339965,3.0913056,0.9016308,3.22011,52.71,21.93,57.0900078823,132.27
2019-05-28 18:00:00,50.1555328,26.6257804,56.7847660237,1.6655327999999998,0.4857804,1.73493,48.49,26.14,55.0870193421,135.87,50.4855328,6.4157804,50.8915637433,1.6655327999999998,0.4857804,1.73493,48.82,5.93,49.1788297949,134.0,56.0655328,22.8057804,60.5264205765,1.6655327999999998,0.4857804,1.73493,54.4,22.32,58.8008707419,132.13
2019-05-28 18:30:00,49.67519296,27.18818128,56.6288088955,1.8451929599999999,0.53818128,1.9220760000000001,47.83,26.65,54.7533688461,135.36,50.01519296,7.02818128,50.5065823327,1.8451929599999999,0.53818128,1.9220760000000001,48.17,6.49,48.6052363434,133.84,55.57519296,23.41818128,60.3076552935,1.8451929599999999,0.53818128,1.9220760000000001,53.73,22.88,58.3986926224,132.13
2019-05-28 19:00:00,49.11697152,27.29953336,56.1937844692,1.50697152,0.43953336,1.5697619999999999,47.61,26.86,54.6641719959,135.54,49.44697152,7.17953336,49.9654749979,1.50697152,0.43953336,1.5697619999999999,47.94,6.74,48.4114779779,133.86,54.96697152,23.59953336,59.8189429269,1.50697152,0.43953336,1.5697619999999999,53.46,23.16,58.2611122448,131.93
2019-05-28 19:30:00,48.18905952,27.55389236,55.5103813859,1.41905952,0.41389236,1.478187,46.77,27.14,54.0741389206,135.31,48.50905952,7.53389236,49.0906140683,1.41905952,0.41389236,1.478187,47.09,7.12,47.6252296582,133.57,53.91905952,23.93389236,58.9923400368,1.41905952,0.41389236,1.478187,52.5,23.52,57.5277359193,131.5
2019-05-28 20:00:00,47.066912,27.917016,54.7234317963,1.0869119999999999,0.31701599999999996,1.1322,45.98,27.6,53.6276085613,135.31,47.396912,7.807016,48.0355781266,1.0869119999999999,0.31701599999999996,1.1322,46.31,7.49,46.9117916946,133.76,52.716912,24.357016,58.0718265533,1.0869119999999999,0.31701599999999996,1.1322,51.63,24.04,56.9524231267,131.96
2019-05-28 20:30:00,46.41147776,28.22209768,54.3186161949,0.76147776,0.22209768,0.793206,45.65,28.0,53.5529877785,135.75,46.75147776,8.01209768,47.4330515778,0.76147776,0.22209768,0.793206,45.99,7.79,46.6450876299,134.04,52.04147776,24.70209768,57.6065016924,0.76147776,0.22209768,0.793206,51.28,24.48,56.8234881013,132.37
2019-05-28 21:00:00,45.76113824,28.43116532,53.8740469472,0.6211382400000001,0.18116532,0.647019,45.14,28.25,53.2511229929,135.67,46.09113824,8.26116532,46.8256326888,0.6211382400000001,0.18116532,0.647019,45.47,8.08,46.1823267062,133.91,51.36113824,25.15116532,57.1887020159,0.6211382400000001,0.18116532,0.647019,50.74,24.97,56.5512908783,132.59
2019-05-28 21:30:00,45.71121824,27.65785532,53.4272630207,0.54121824,0.15785532,0.563769,45.17,27.5,52.8826899845,134.59,46.04121824,7.85785532,46.7069552342,0.54121824,0.15785532,0.563769,45.5,7.7,46.1469392268,133.04,51.52121824,25.90785532,57.6684740236,0.54121824,0.15785532,0.563769,50.98,25.75,57.1141217213,131.49
2019-05-28 22:00:00,45.38993952,28.13748236,53.403787536,0.53993952,0.15748236000000002,0.562437,44.85,27.98,52.8621121409,134.59,45.71993952,8.28748236,46.4649893315,0.53993952,0.15748236000000002,0.562437,45.18,8.13,45.9056565142,133.21,51.14993952,26.14748236,57.4456886691,0.53993952,0.15748236000000002,0.562437,50.61,25.99,56.8933405593,131.42
2019-05-28 22:30:00,43.21930016,29.32729588,52.2302421012,0.53930016,0.15729588,0.561771,42.68,29.17,51.6959505184,135.18,43.53930016,9.30729588,44.5229874898,0.53930016,0.15729588,0.561771,43.0,9.15,43.9627399055,133.55,48.57930016,26.04729588,55.1217745242,0.53930016,0.15729588,0.561771,48.04,25.89,54.5722795932,131.55
2019-05-28 23:00:00,40.25961984,30.21738912,50.3381326123,0.53961984,0.15738912,0.5621039999999999,39.72,30.06,49.8124683187,135.4,40.58961984,10.07738912,41.8218963012,0.53961984,0.15738912,0.5621039999999999,40.05,9.92,41.2602581184,133.88,45.28961984,27.00738912,52.7309087,0.53961984,0.15738912,0.5621039999999999,44.75,26.85,52.1870194589,132.27
2019-05-28 23:30:00,36.93898048,36.02720264,51.5989109281,0.53898048,0.15720264,0.561438,36.4,35.87,51.1039812539,134.88,37.66898048,3.96720264,37.8773123016,0.53898048,0.15720264,0.561438,37.13,3.81,37.3249648359,133.43,41.30898048,32.81720264,52.7579440218,0.53898048,0.15720264,0.561438,40.77,32.66,52.2385729131,131.29
2019-05-29 00:00:00,34.8586608,39.0871094,52.3729735075,0.5386607999999999,0.15710939999999998,0.561105,34.32,38.93,51.8980471694,135.47,35.6686608,2.0171094,35.7256503593,0.5386607999999999,0.15710939999999998,0.561105,35.13,1.8599999999999999,35.1792055055,133.87,38.9286608,33.2771094,51.2133443714,0.5386607999999999,0.15710939999999998,0.561105,38.39,33.12,50.7023322935,131.74
2019-05-29 00:30:00,33.04089856,39.59776208,51.5721217267,0.54089856,0.15776208,0.5634359999999999,32.5,39.44,51.1054165427,136.13,33.86089856,1.8777620800000001,33.912924405300004,0.54089856,0.15776208,0.5634359999999999,33.32,1.72,33.3643642229,134.21,36.91089856,33.78776208,50.0402567827,0.54089856,0.15776208,0.5634359999999999,36.37,33.63,49.5353792758,132.27
2019-05-29 01:00:00,32.11834112,38.68701616,50.2819356794,0.53834112,0.15701616000000002,0.5607719999999999,31.58,38.53,49.8182426426,136.13,32.93834112,2.81701616,33.0585827855,0.53834112,0.15701616000000002,0.5607719999999999,32.4,2.66,32.5090079824,134.32,35.55834112,36.75701616,51.1417037279,0.53834112,0.15701616000000002,0.5607719999999999,35.02,36.6,50.6553096921,132.08
2019-05-29 01:30:00,32.87930016,34.60729588,47.7358702355,0.53930016,0.15729588,0.561771,32.34,34.45,47.2512232646,135.79,33.68930016,6.72729588,34.3544095442,0.53930016,0.15729588,0.561771,33.15,6.57,33.7947836211,134.11,35.40930016,44.50729588,56.8745806523,0.53930016,0.15729588,0.561771,34.87,44.35,56.4166588872,131.67
2019-05-29 02:00:00,33.34961984,34.38738912,47.9029192635,0.53961984,0.15738912,0.5621039999999999,32.81,34.23,47.4150714436,135.4,34.16961984,6.88738912,34.8568364729,0.53961984,0.15738912,0.5621039999999999,33.63,6.73,34.2967899373,134.06,35.92961984,44.25738912,57.0057371987,0.53961984,0.15738912,0.5621039999999999,35.39,44.1,56.5443374707,131.49
2019-05-29 02:30:00,33.23930016,34.54729588,47.9412841687,0.53930016,0.15729588,0.561771,32.7,34.39,47.4548427455,136.13,34.05930016,6.93729588,34.7586248508,0.53930016,0.15729588,0.561771,33.52,6.78,34.1988128449,134.27,35.82930016,44.45729588,57.0980727076,0.53930016,0.15729588,0.561771,35.29,44.3,56.6380976022,131.62
2019-05-29 03:00:00,32.62770176,34.85682968,47.7447955015,0.53770176,0.15682968,0.560106,32.09,34.7,47.2637080644,136.41,33.43770176,6.77682968,34.1175221771,0.53770176,0.15682968,0.560106,32.9,6.62,33.5594159663,134.48,35.13770176,44.85682968,56.9806392902,0.53770176,0.15682968,0.560106,34.6,44.7,56.526542438,132.27
2019-05-29 03:30:00,32.38834112,35.36701616,47.9565477549,0.53834112,0.15701616000000002,0.5607719999999999,31.85,35.21,47.4780644087,136.91,33.21834112,6.41701616,33.8324737961,0.53834112,0.15701616000000002,0.5607719999999999,32.68,6.26,33.2741641518,134.64,34.73834112,44.52701616,56.4748396357,0.53834112,0.15701616000000002,0.5607719999999999,34.2,44.37,56.0208612929,132.27
2019-05-29 04:00:00,31.97898048,35.00720264,47.4147596136,0.53898048,0.15720264,0.561438,31.44,34.85,46.936085265,136.8,32.78898048,6.76720264,33.4800279643,0.53898048,0.15720264,0.561438,32.25,6.61,32.9204283083,134.61,34.35898048,44.90720264,56.5437564067,0.53898048,0.15720264,0.561438,33.82,44.75,56.0923782701,132.27
2019-05-29 04:30:00,31.83993952,35.12748236,47.4101441212,0.53993952,0.15748236000000002,0.562437,31.3,34.97,46.9317685582,136.73,32.64993952,6.67748236,33.3257756298,0.53993952,0.15748236000000002,0.562437,32.11,6.52,32.7652636187,134.61,34.19993952,44.99748236,56.5191054592,0.53993952,0.15748236000000002,0.562437,33.66,44.84,56.0680051366,132.27
2019-05-29 05:00:00,31.50281664,35.54832152,47.4985328104,0.54281664,0.15832152,0.565434,30.96,35.39,47.0209921205,136.91,32.30281664,6.41832152,32.9342802261,0.54281664,0.15832152,0.565434,31.76,6.26,32.371054972,134.8,33.75281664,44.53832152,55.8830449685,0.54281664,0.15832152,0.565434,33.21,44.38,55.4300324734,132.27
2019-05-29 05:30:00,32.34685248,35.55449864,48.0670494092,0.66685248,0.19449864,0.694638,31.68,35.36,47.4758043639,136.91,33.16685248,6.33449864,33.7663438419,0.66685248,0.19449864,0.694638,32.5,6.14,33.074908919,134.65,34.60685248,43.85449864,55.8645799191,0.66685248,0.19449864,0.694638,33.94,43.66,55.3002640138,132.27
2019-05-29 06:00:00,33.507032,34.742051000000004,48.2672901781,0.967032,0.282051,1.007325,32.54,34.46,47.3956031716,136.16,34.327032,7.042051,35.0419121655,0.967032,0.282051,1.007325,33.36,6.76,34.0380257947,134.31,35.947032,44.002051,56.8187434023,0.967032,0.282051,1.007325,34.98,43.72,55.9914171994,131.6
2019-05-29 06:30:00,37.06177728,34.97468504,50.9588454422,0.94177728,0.27468504,0.981018,36.12,34.7,50.0873676689,135.25,37.89177728,6.32468504,38.4159918041,0.94177728,0.27468504,0.981018,36.95,6.05,37.4420218471,133.74,40.50177728,38.48468504,55.8700720016,0.94177728,0.27468504,0.981018,39.56,38.21,54.9999790909,131.11
2019-05-29 07:00:00,40.16061824,36.98268032,54.5948156977,1.14061824,0.33268032000000003,1.1881439999999999,39.02,36.65,53.5330075748,134.82,41.01061824,4.18268032,41.2233625883,1.14061824,0.33268032000000003,1.1881439999999999,39.87,3.85,40.0554540606,133.52,44.77061824,30.84268032,54.3661584712,1.14061824,0.33268032000000003,1.1881439999999999,43.63,30.51,53.239430876,131.03
2019-05-29 07:30:00,44.06818048,35.02030264,56.2887744387,1.3381804800000001,0.39030264000000003,1.393938,42.73,34.63,55.0008163576,134.09,44.91818048,5.81030264,45.2924116647,1.3381804800000001,0.39030264000000003,1.393938,43.58,5.42,43.9157466064,133.08,49.22818048,30.20030264,57.7535456307,1.3381804800000001,0.39030264000000003,1.393938,47.89,29.81,56.4100008864,130.55
2019-05-29 08:00:00,46.7381904,33.5007222,57.5044070467,1.4081904,0.4107222,1.4668649999999999,45.33,33.09,56.1226959438,134.09,47.6181904,7.2807222,48.1715784745,1.4081904,0.4107222,1.4668649999999999,46.21,6.87,46.7178873666,132.96,52.2281904,28.5907222,59.5416935296,1.4081904,0.4107222,1.4668649999999999,50.82,28.18,58.1101092754,130.38
2019-05-29 08:30:00,49.4026656,31.7153608,58.706792444,1.7326655999999998,0.5053607999999999,1.8048600000000001,47.67,31.21,56.9780045281,132.9,50.2926656,8.6653608,51.033721116,1.7326655999999998,0.5053607999999999,1.8048600000000001,48.56,8.16,49.2408285877,132.23,55.1926656,27.1653608,61.5157472801,1.7326655999999998,0.5053607999999999,1.8048600000000001,53.46,26.66,59.7388248964,129.38
2019-05-29 09:00:00,50.91640192,31.35895056,59.7985264426,1.67640192,0.48895056000000003,1.746252,49.24,30.87,58.1165596022,133.58,51.82640192,9.27895056,52.6504972386,1.67640192,0.48895056000000003,1.746252,50.15,8.79,50.9145028455,132.55,56.86640192,26.19895056,62.6112823521,1.67640192,0.48895056000000003,1.746252,55.19,25.71,60.8846466689,129.72
2019-05-29 09:30:00,51.80510304,31.11107172,60.4290284925,1.85510304,0.54107172,1.932399,49.95,30.57,58.5621669681,133.24,52.70510304,9.54107172,53.5617394791,1.85510304,0.54107172,1.932399,50.85,9.0,51.6403185505,132.5,57.82510304,25.96107172,63.3854856133,1.85510304,0.54107172,1.932399,55.97,25.42,61.4720855348,129.86
2019-05-29 10:00:00,51.4130544,31.1517242,60.1143251095,2.5430544,0.7417242,2.649015,48.87,30.41,57.5590566288,133.17,52.3230544,9.8617242,53.2443013471,2.5430544,0.7417242,2.649015,49.78,9.12,50.6085249736,132.44,57.3030544,25.9817242,62.9181216819,2.5430544,0.7417242,2.649015,54.76,25.24,60.2968921255,129.44
2019-05-29 10:30:00,51.3961408,31.5913744,60.3289169935,3.0561408,0.8913744,3.18348,48.34,30.7,57.2646976767,133.81,52.2961408,9.8813744,53.2214985002,3.0561408,0.8913744,3.18348,49.24,8.99,50.0539478962,132.69,57.1761408,26.4213744,62.9857134751,3.0561408,0.8913744,3.18348,54.12,25.53,59.8394125974,129.95
2019-05-29 11:00:00,51.72962752,31.09114136,60.3540672567,2.84962752,0.83114136,2.968362,48.88,30.26,57.4884510141,133.49,52.62962752,10.11114136,53.5920971086,2.84962752,0.83114136,2.968362,49.78,9.28,50.6376026289,132.5,57.61962752,25.87114136,63.1612019424,2.84962752,0.83114136,2.968362,54.77,25.04,60.2225414608,129.89
2019-05-29 11:30:00,52.07608096,30.89219028,60.5495303735,2.95608096,0.86219028,3.079251,49.12,30.03,57.5723483975,133.04,52.97608096,10.31219028,53.970421735,2.95608096,0.86219028,3.079251,50.02,9.45,50.9048416165,132.48,57.97608096,25.66219028,63.4016874653,2.95608096,0.86219028,3.079251,55.02,24.8,60.3509767941,129.46
2019-05-29 12:00:00,52.41255488,30.16741184,60.474363545,2.56255488,0.74741184,2.669328,49.85,29.42,57.8840124732,133.04,53.32255488,10.73741184,54.3928935795,2.56255488,0.74741184,2.669328,50.76,9.99,51.7337191781,132.34,58.57255488,26.18741184,64.1601490339,2.56255488,0.74741184,2.669328,56.01,25.44,61.5167757608,129.46
2019-05-29 12:30:00,52.98416352,30.82496436,61.2984503206,2.31416352,0.67496436,2.410587,50.67,30.15,58.9616095438,133.43,53.91416352,10.04496436,54.8419395814,2.31416352,0.67496436,2.410587,51.6,9.37,52.4438452061,132.53,59.16416352,25.74496436,64.522875284,2.31416352,0.67496436,2.410587,56.85,25.07,62.132337796,129.94
2019-05-29 13:00:00,52.73821952,30.95864736,61.1535579055,2.25821952,0.65864736,2.352312,50.48,30.3,58.8754651786,133.58,53.64821952,9.95864736,54.5646965987,2.25821952,0.65864736,2.352312,51.39,9.3,52.2247269021,132.5,58.85821952,25.75864736,64.24794097,2.25821952,0.65864736,2.352312,56.6,25.1,61.9158299629,129.94
2019-05-29 13:30:00,52.88434336,31.09918348,61.3507374507,2.29434336,0.66918348,2.389941,50.59,30.43,59.0367089191,133.75,53.81434336,9.93918348,54.724500176,2.29434336,0.66918348,2.389941,51.52,9.27,52.3473332654,132.64,59.06434336,25.88918348,64.4891190652,2.29434336,0.66918348,2.389941,56.77,25.22,62.1198945588,129.94
2019-05-29 14:00:00,52.93373408,31.11692244,61.4023050527,2.18373408,0.63692244,2.274723,50.75,30.48,59.1996021946,133.43,53.84373408,9.83692244,54.7349316503,2.18373408,0.63692244,2.274723,51.66,9.2,52.4728081962,132.59,59.15373408,25.88692244,64.5700937666,2.18373408,0.63692244,2.274723,56.97,25.25,62.314873024,129.94
2019-05-29 14:30:00,53.29531296,30.76321628,61.5367033517,1.7253129600000001,0.50321628,1.7972009999999998,51.57,30.26,59.7924117259,133.04,54.22531296,9.86321628,55.1150396988,1.7253129600000001,0.50321628,1.7972009999999998,52.5,9.36,53.3278501348,132.49,59.62531296,25.52321628,64.8584035793,1.7253129600000001,0.50321628,1.7972009999999998,57.9,25.02,63.0746414972,129.94
2019-05-29 15:00:00,53.90519328,30.54484804,61.957708191500004,1.5251932799999999,0.44484804,1.588743,52.38,30.1,60.4125351231,133.04,54.83519328,9.94484804,55.7296906917,1.5251932799999999,0.44484804,1.588743,53.31,9.5,54.1498485686,132.49,60.29519328,25.33484804,65.401566173,1.5251932799999999,0.44484804,1.588743,58.77,24.89,63.8233891297,129.94
2019-05-29 15:30:00,53.49865984,30.85710912,61.7597586453,1.49865984,0.43710912,1.5611039999999998,52.0,30.42,60.244305955,133.6,54.42865984,9.74710912,55.2945309066,1.49865984,0.43710912,1.5611039999999998,52.93,9.31,53.7425436689,132.49,59.80865984,25.66710912,65.083609937,1.49865984,0.43710912,1.5611039999999998,58.31,25.23,63.5343135636,129.78
2019-05-29 16:00:00,53.29881984,30.85048912,61.5834139625,1.33881984,0.39048912,1.394604,51.96,30.46,60.2300024905,133.09,54.21881984,9.58048912,55.0587522254,1.33881984,0.39048912,1.394604,52.88,9.19,53.6726233754,132.38,59.63881984,25.66048912,64.9249530904,1.33881984,0.39048912,1.394604,58.3,25.27,63.541033199,129.95
2019-05-29 16:30:00,53.8723664,31.0094402,62.1596110272,1.2323664,0.3594402,1.283715,52.64,30.65,60.9129879418,133.09,54.8123664,9.4694402,55.6243274842,1.2323664,0.3594402,1.283715,53.58,9.11,54.3489512318,132.46,60.2523664,25.8294402,65.5553784052,1.2323664,0.3594402,1.283715,59.02,25.47,64.2812671001,129.95
2019-05-29 17:00:00,54.50537344,31.40573392,62.905928630700004,1.18537344,0.34573392000000003,1.234764,53.32,31.06,61.706936401,133.26,55.43537344,9.06573392,56.1717736941,1.18537344,0.34573392000000003,1.234764,54.25,8.72,54.9463456474,132.49,60.90537344,26.26573392,66.3276208847,1.18537344,0.34573392000000003,1.234764,59.72,25.92,65.1024177738,129.95
2019-05-29 17:30:00,55.16464416,31.63843788,63.5934644188,1.19464416,0.34843788000000003,1.244421,53.97,31.29,62.3844932656,133.71,56.10464416,8.89843788,56.805926566,1.19464416,0.34843788000000003,1.244421,54.91,8.55,55.5716708405,132.51,61.60464416,26.51843788,67.0698123575,1.19464416,0.34843788000000003,1.244421,60.41,26.17,65.8349223437,129.95
2019-05-29 18:00:00,55.25501376,32.16729568,63.9363078147,1.22501376,0.35729568,1.276056,54.03,31.81,62.6986203995,133.71,56.19501376,8.52729568,56.8383175604,1.22501376,0.35729568,1.276056,54.97,8.17,55.5738229745,132.69,61.69501376,27.10729568,67.3875374378,1.22501376,0.35729568,1.276056,60.47,26.75,66.122487854,130.18
2019-05-29 18:30:00,54.79565312,32.63748216,63.779062729,1.22565312,0.35748216,1.276722,53.57,32.28,62.5439309606,133.82,55.74565312,8.22748216,56.349527988,1.22565312,0.35748216,1.276722,54.52,7.87,55.0850914495,132.86,61.21565312,27.66748216,67.1777177045,1.22565312,0.35748216,1.276722,59.99,27.31,65.9138543859,130.72
2019-05-29 19:00:00,54.516912,32.577016,63.5087054307,1.0869119999999999,0.31701599999999996,1.1322,53.43,32.26,62.4137204467,134.07,55.466912,8.267016,56.0796030689,1.0869119999999999,0.31701599999999996,1.1322,54.38,7.95,54.9580467266,132.92,60.906912,27.607016,66.8715130814,1.0869119999999999,0.31701599999999996,1.1322,59.82,27.29,65.7508669144,130.72
2019-05-29 19:30:00,53.07512384,32.83191112,62.409159251,1.03512384,0.30191112000000003,1.078254,52.04,32.53,61.3706974052,133.73,54.00512384,7.72191112,54.5543885707,1.03512384,0.30191112000000003,1.078254,52.97,7.42,53.4871694895,132.62,59.29512384,27.94191112,65.5489291159,1.03512384,0.30191112000000003,1.078254,58.26,27.64,64.4840848582,130.22
2019-05-29 20:00:00,51.64845056,33.42829808,61.5224638467,0.98845056,0.28829808,1.029636,50.66,33.14,60.536726043,134.15,52.56845056,7.33829808,53.0781745446,0.98845056,0.28829808,1.029636,51.58,7.05,52.0595706859,132.92,57.68845056,28.62829808,64.4013724929,0.98845056,0.28829808,1.029636,56.7,28.34,63.3880556572,130.68
2019-05-29 20:30:00,49.85025888,33.75090884,60.2010976472,0.8602588800000001,0.25090884,0.896103,48.99,33.5,59.3487160771,133.35,50.76025888,6.48090884,51.1723173303,0.8602588800000001,0.25090884,0.896103,49.9,6.23,50.2874029952,132.41,55.73025888,29.00090884,62.8244734827,0.8602588800000001,0.25090884,0.896103,54.87,28.75,61.9457779029,129.95
2019-05-29 21:00:00,49.1317376,33.8830068,59.6823741938,0.6617375999999999,0.19300679999999998,0.6893100000000001,48.47,33.69,59.0284422969,133.43,50.0317376,6.2130068,50.4160313866,0.6617375999999999,0.19300679999999998,0.6893100000000001,49.37,6.02,49.7356743193,132.38,54.9517376,29.1330068,62.1966683229,0.6617375999999999,0.19300679999999998,0.6893100000000001,54.29,28.94,61.521766067,129.79
2019-05-29 21:30:00,48.6305888,33.0380884,58.7915763708,0.6105887999999999,0.17808839999999998,0.6360300000000001,48.02,32.86,58.1867682553,132.21,49.5205888,6.3380884,49.9245438604,0.6105887999999999,0.17808839999999998,0.6360300000000001,48.91,6.16,49.2963862773,131.64,54.5805888,29.9280884,62.2473384896,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.97,29.75,61.6264829436,129.01
2019-05-29 22:00:00,46.63561376,33.55247068,57.4512729146,0.62561376,0.18247068,0.651681,46.01,33.37,56.8372852976,132.27,47.52561376,5.83247068,47.8821645031,0.62561376,0.18247068,0.651681,46.9,5.65,47.2390992717,131.56,52.35561376,30.42247068,60.5527622364,0.62561376,0.18247068,0.651681,51.73,30.24,59.9203679895,128.84
2019-05-29 22:30:00,44.34446496,34.97755228,56.4788521138,0.57446496,0.16755228,0.598401,43.77,34.81,55.9244937393,133.04,45.21446496,4.86755228,45.4757177713,0.57446496,0.16755228,0.598401,44.64,4.7,44.8867419179,132.16,49.65446496,30.52755228,58.2880548541,0.57446496,0.16755228,0.598401,49.08,30.36,57.7111427716,129.54
2019-05-29 23:00:00,41.31835104,35.80743572,54.6752099722,0.6083510400000001,0.17743572,0.633699,40.71,35.63,54.0999168206,133.47,42.16835104,4.27743572,42.3847411903,0.6083510400000001,0.17743572,0.633699,41.56,4.1,41.7617480477,132.4,46.27835104,31.41743572,55.9351503279,0.6083510400000001,0.17743572,0.633699,45.67,31.24,55.332508528,129.97
2019-05-29 23:30:00,37.97163776,36.42547768,52.6180643733,0.60163776,0.17547768,0.626706,37.37,36.25,52.063225025,133.04,38.80163776,3.45547768,38.9551975846,0.60163776,0.17547768,0.626706,38.2,3.2800000000000002,38.3405581597,132.2,42.58163776,32.13547768,53.3468349581,0.60163776,0.17547768,0.626706,41.98,31.96,52.7613684432,129.85
2019-05-30 00:00:00,35.53026912,37.17799516,51.425707072,0.61026912,0.17799516,0.635697,34.92,37.0,50.8763835193,133.52,36.35026912,2.98799516,36.4728690971,0.61026912,0.17799516,0.635697,35.74,2.81,35.8502956752,132.51,39.87026912,33.02799516,51.7734181216,0.61026912,0.17799516,0.635697,39.26,32.85,51.190527444,130.15
2019-05-30 00:30:00,33.7409984,37.6552912,50.5606163766,0.6009983999999999,0.17529119999999998,0.62604,33.14,37.48,50.0300909454,133.81,34.5609984,2.7052912,34.6667161826,0.6009983999999999,0.17529119999999998,0.62604,33.96,2.5300000000000002,34.0541113524,132.74,37.8709984,33.605291199999996,50.6312958204,0.6009983999999999,0.17529119999999998,0.62604,37.27,33.43,50.0661342626,130.51
2019-05-30 01:00:00,32.8697696,38.7036828,50.7779166158,0.6297695999999999,0.18368279999999998,0.6560100000000001,32.24,38.52,50.2315438743,134.5,33.6797696,1.9736828,33.7375503572,0.6297695999999999,0.18368279999999998,0.6560100000000001,33.05,1.79,33.0984380296,133.09,36.7597696,33.2236828,49.5489027108,0.6297695999999999,0.18368279999999998,0.6560100000000001,36.13,33.04,48.9593555922,130.72
2019-05-30 01:30:00,33.21442496,38.87920728,51.1350250234,0.61442496,0.17920728,0.640026,32.6,38.7,50.6008893202,134.59,34.03442496,1.81920728,34.0830103935,0.61442496,0.17920728,0.640026,33.42,1.6400000000000001,33.4602151816,133.13,37.15442496,33.05920728,49.7329114379,0.61442496,0.17920728,0.640026,36.54,32.88,49.1555286819,130.82
2019-05-30 02:00:00,33.75520416,38.89526788,51.5000550615,0.63520416,0.18526788,0.661671,33.12,38.71,50.9450537344,134.59,34.57520416,1.86526788,34.6254814691,0.63520416,0.18526788,0.661671,33.94,1.6800000000000002,33.9815538197,133.19,37.74520416,33.05526788,50.1732116941,0.63520416,0.18526788,0.661671,37.11,32.87,49.5740758865,130.88
2019-05-30 02:30:00,33.631368,38.484149,51.1086943465,0.6313679999999999,0.18414899999999998,0.657675,33.0,38.3,50.5558107442,134.59,34.451368,2.184149,34.5205339461,0.6313679999999999,0.18414899999999998,0.657675,33.82,2.0,33.8790849935,133.04,37.681368,33.394149,50.3493265276,0.6313679999999999,0.18414899999999998,0.657675,37.05,33.21,49.7554680412,130.72
2019-05-30 03:00:00,33.13543392,39.02825156,51.1972792333,0.64543392,0.18825156,0.672327,32.49,38.84,50.6373942853,134.97,33.94543392,1.90825156,33.9990280454,0.64543392,0.18825156,0.672327,33.3,1.72,33.3443908326,133.42,37.05543392,33.17825156,49.7383308885,0.64543392,0.18825156,0.672327,36.41,32.99,49.1327609646,131.4
2019-05-30 03:30:00,32.70383552,39.08778536,50.9646526729,0.64383552,0.18778536,0.670662,32.06,38.9,50.4088642998,134.97,33.53383552,1.9477853600000001,33.590355647,0.64383552,0.18778536,0.670662,32.89,1.76,32.9370566384,133.47,36.57383552,33.21778536,49.407152406,0.64383552,0.18778536,0.670662,35.93,33.03,48.8051821019,131.49
2019-05-30 04:00:00,32.46150784,39.14002312,50.8496892919,0.6515078400000001,0.19002312000000002,0.678654,31.81,38.95,50.2889510728,135.25,33.27150784,1.97002312,33.3297798529,0.6515078400000001,0.19002312000000002,0.678654,32.62,1.78,32.6685291986,133.58,36.27150784,33.30002312,49.2393523595,0.6515078400000001,0.19002312000000002,0.678654,35.62,33.11,48.6318465617,131.49
2019-05-30 04:30:00,32.2925568,38.9374124,50.5858805309,0.6425567999999999,0.18741239999999998,0.6693300000000001,31.65,38.75,50.0328392159,135.25,33.1125568,2.1874124,33.1847282773,0.6425567999999999,0.18741239999999998,0.6693300000000001,32.47,2.0,32.5315370064,133.53,36.0625568,33.0974124,48.9484086619,0.6425567999999999,0.18741239999999998,0.6693300000000001,35.42,32.91,48.3491933749,131.49
2019-05-30 05:00:00,31.92086848,39.14983664,50.5138748608,0.65086848,0.18983664,0.6779879999999999,31.27,38.96,49.9569264467,135.36,32.74086848,2.05983664,32.8056000678,0.65086848,0.18983664,0.6779879999999999,32.09,1.87,32.1444396436,133.62,35.67086848,33.30983664,48.8052873683,0.65086848,0.18983664,0.6779879999999999,35.02,33.12,48.2009833925,131.49
2019-05-30 05:30:00,32.69237696,39.02319328,50.9077707729,0.66237696,0.19319328,0.6899759999999999,32.03,38.83,50.3357705812,135.36,33.51237696,2.31319328,33.5921162278,0.66237696,0.19319328,0.6899759999999999,32.85,2.12,32.9183368353,133.79,36.55237696,33.11319328,49.3209877296,0.66237696,0.19319328,0.6899759999999999,35.89,32.92,48.701319284,131.8
2019-05-30 06:00:00,33.9384608,38.6653844,51.4473621508,0.7384607999999999,0.2153844,0.7692300000000001,33.2,38.45,50.8000246063,135.29,34.7584608,2.5953844,34.8552236741,0.7384607999999999,0.2153844,0.7692300000000001,34.02,2.38,34.1031494147,133.59,37.9484608,32.7053844,50.0971840111,0.7384607999999999,0.2153844,0.7692300000000001,37.21,32.49,49.3982206157,131.49
2019-05-30 06:30:00,37.69579328,35.69002304,51.9109870413,0.92579328,0.27002304,0.964368,36.77,35.42,51.0549635197,134.48,38.50579328,4.07002304,38.7202944677,0.92579328,0.27002304,0.964368,37.58,3.8,37.77163486,133.11,42.07579328,32.01002304,52.8678915332,0.92579328,0.27002304,0.964368,41.15,31.74,51.9687415664,130.92
2019-05-30 07:00:00,41.62210656,23.51853108,47.8071235137,1.33210656,0.38853108000000003,1.387611,40.29,23.13,46.4573029781,134.88,41.95210656,3.43853108,42.0927872777,1.33210656,0.38853108000000003,1.387611,40.62,3.05,40.7343454593,133.41,45.32210656,35.03853108,57.2869269841,1.33210656,0.38853108000000003,1.387611,43.99,34.65,55.9977017386,130.98
2019-05-30 07:30:00,45.13661152,21.70442836,50.0838887262,1.86661152,0.5444283600000001,1.9443869999999999,43.27,21.16,48.1667779699,134.35,45.47661152,1.83442836,45.5135949223,1.86661152,0.5444283600000001,1.9443869999999999,43.61,1.29,43.6290751678,132.99,49.28661152,34.37442836,60.0896946256,1.86661152,0.5444283600000001,1.9443869999999999,47.42,33.83,58.2505390533,130.49
2019-05-30 08:00:00,47.49537216,20.75906688,51.8338618506,2.4653721600000003,0.71906688,2.5680959999999997,45.03,20.04,49.287954918,134.5,47.82537216,0.9690668800000001,47.8351890648,2.4653721600000003,0.71906688,2.5680959999999997,45.36,0.25,45.3606889277,133.11,51.78537216,33.27906688,61.5566492115,2.4653721600000003,0.71906688,2.5680959999999997,49.32,32.56,59.0983586913,130.65
2019-05-30 08:30:00,49.57832896,19.20992928,53.1698418787,2.7083289600000002,0.7899292800000001,2.821176,46.87,18.42,50.3596395936,133.52,49.90832896,2.01992928,49.9491883205,2.7083289600000002,0.7899292800000001,2.821176,47.2,1.23,47.2160237631,132.61,54.08832896,31.49992928,62.5922748774,2.7083289600000002,0.7899292800000001,2.821176,51.38,30.71,59.858236693,129.66
2019-05-30 09:00:00,50.57055552,19.23349536,54.104606359900004,3.92055552,1.14349536,4.083912,46.65,18.09,50.0346939633,133.81,50.90055552,2.7634953600000003,50.9755182303,3.92055552,1.14349536,4.083912,46.98,1.62,47.0079227365,132.86,55.00055552,31.45349536,63.3591625408,3.92055552,1.14349536,4.083912,51.08,30.31,59.3958121419,129.95
2019-05-30 09:30:00,50.841304,19.028297,54.2854886608,4.691304,1.368297,4.886775,46.15,17.66,49.4135416662,133.81,51.191304,3.488297,51.3100167724,4.691304,1.368297,4.886775,46.5,2.12,46.548301795,133.01,55.201304,31.208297,63.4124732599,4.691304,1.368297,4.886775,50.51,29.84,58.6658819076,130.05
2019-05-30 10:00:00,50.84973568,18.78575624,54.2088577286,4.57973568,1.33575624,4.770558,46.27,17.45,49.451141544,134.13,51.17973568,3.68575624,51.3122806289,4.57973568,1.33575624,4.770558,46.6,2.35,46.6592166672,133.05,55.31973568,30.86575624,63.3479917912,4.57973568,1.33575624,4.770558,50.74,29.53,58.7074824873,130.3
2019-05-30 10:30:00,50.65808704,18.80985872,54.0375107459,4.86808704,1.4198587200000001,5.070924,45.79,17.39,48.9809779404,134.59,50.98808704,3.91985872,51.1385403818,4.86808704,1.4198587200000001,5.070924,46.12,2.5,46.1877083216,133.25,55.06808704,31.06985872,63.2283981382,4.86808704,1.4198587200000001,5.070924,50.2,29.65,58.3023370029,130.72
2019-05-30 11:00:00,51.1205248,18.1022364,54.2309784027,4.6705248,1.3622364,4.86513,46.45,16.74,49.3743870848,134.59,51.4505248,4.4522364,51.6428011552,4.6705248,1.3622364,4.86513,46.78,3.09,46.8819421526,133.04,55.6305248,30.2122364,63.3050907733,4.6705248,1.3622364,4.86513,50.96,28.85,58.559748121,130.53
2019-05-30 11:30:00,51.89284256,18.12957908,54.9686160147,4.59284256,1.33957908,4.784211,47.3,16.79,50.191573994,134.59,52.22284256,4.37957908,52.4061637402,4.59284256,1.33957908,4.784211,47.63,3.04,47.7269158861,133.13,56.49284256,30.24957908,64.0818093926,4.59284256,1.33957908,4.784211,51.9,28.91,59.4087375729,130.66
2019-05-30 12:00:00,52.74168448,17.62757464,55.6095016115,3.83168448,1.11757464,3.991338,48.91,16.51,51.6213928522,134.59,53.08168448,4.42757464,53.2660177264,3.83168448,1.11757464,3.991338,49.25,3.31,49.3611041206,133.02,57.55168448,29.72757464,64.775960668,3.83168448,1.11757464,3.991338,53.72,28.61,60.8635399891,130.66
2019-05-30 12:30:00,52.79040672,17.58720196,55.6429394842,2.87040672,0.83720196,2.990007,49.92,16.75,52.6551887282,134.59,53.13040672,3.95720196,53.277570943,2.87040672,0.83720196,2.990007,50.26,3.12,50.3567473135,133.11,57.80040672,29.72720196,64.9968734122,2.87040672,0.83720196,2.990007,54.93,28.89,62.063975058,130.57
2019-05-30 13:00:00,51.71397152,18.74365836,55.0059958467,4.50397152,1.31365836,4.691637,47.21,17.43,50.3248348234,134.45,52.04397152,3.66365836,52.1727645822,4.50397152,1.31365836,4.691637,47.54,2.35,47.5980472289,132.95,56.29397152,30.97365836,64.2524609777,4.50397152,1.31365836,4.691637,51.79,29.66,59.6818205151,130.49
2019-05-30 13:30:00,51.40285408,18.32333244,54.5710355342,3.06285408,0.89333244,3.190473,48.34,17.43,51.3863843834,134.18,51.73285408,3.20333244,51.8319354258,3.06285408,0.89333244,3.190473,48.67,2.31,48.7247883525,132.75,56.23285408,30.48333244,63.963797844,3.06285408,0.89333244,3.190473,53.17,29.59,60.849133108,130.13
2019-05-30 14:00:00,50.5314944,18.6462692,53.8620022036,4.1014944,1.1962692,4.27239,46.43,17.45,49.6008810406,134.29,50.8614944,3.5062692,50.9822080368,4.1014944,1.1962692,4.27239,46.76,2.31,46.8170236132,132.83,55.0914944,30.8362692,63.1343666587,4.1014944,1.1962692,4.27239,50.99,29.64,58.9788919869,130.26
2019-05-30 14:30:00,50.57720864,18.41960252,53.8269058261,4.14720864,1.20960252,4.320009,46.43,17.21,49.5169566916,133.92,50.91720864,3.71960252,51.0528900122,4.14720864,1.20960252,4.320009,46.77,2.51,46.8373035091,132.67,55.16720864,30.51960252,63.0465466708,4.14720864,1.20960252,4.320009,51.02,29.31,58.8397527187,129.96
2019-05-30 15:00:00,50.848648,18.216689,54.0132646815,3.348648,0.9766889999999999,3.488175,47.5,17.24,50.5318473836,135.13,51.188648,3.726689,51.3241258569,3.348648,0.9766889999999999,3.488175,47.84,2.75,47.9189743212,133.32,55.568648,30.586689,63.4304357902,3.348648,0.9766889999999999,3.488175,52.22,29.61,60.0306629982,131.18
2019-05-30 15:30:00,50.5860912,18.9792766,54.0293028194,2.7060912,0.7892766,2.818845,47.88,18.19,51.2188490695,135.43,50.9160912,2.7292766,50.9891880093,2.7060912,0.7892766,2.818845,48.21,1.94,48.2490176066,133.63,55.2160912,30.5692766,63.1133694177,2.7060912,0.7892766,2.818845,52.51,29.78,60.3667830847,131.49
2019-05-30 16:00:00,50.46495232,19.29477776,54.0277693549,2.72495232,0.79477776,2.838492,47.74,18.5,51.1991953062,135.36,50.81495232,2.4147777599999998,50.8722963008,2.72495232,0.79477776,2.838492,48.09,1.62,48.1172786014,133.57,55.07495232,30.52477776,62.9683446689,2.72495232,0.79477776,2.838492,52.35,29.73,60.2029517549,131.32
2019-05-30 16:30:00,49.39852832,19.12832076,52.9727029259,3.14852832,0.9183207600000001,3.2797169999999998,46.25,18.21,49.7058004663,133.97,49.71852832,2.34832076,49.7739557269,3.14852832,0.9183207600000001,3.2797169999999998,46.57,1.43,46.5919499485,132.52,53.88852832,31.32832076,62.3332749512,3.14852832,0.9183207600000001,3.2797169999999998,50.74,30.41,59.1550141577,130.02
2019-05-30 17:00:00,50.54061536,19.39267948,54.1334445457,4.02061536,1.17267948,4.188141,46.52,18.22,49.9607726121,133.81,50.87061536,2.59267948,50.9366419583,4.02061536,1.17267948,4.188141,46.85,1.42,46.8715148038,132.52,54.93061536,31.55267948,63.3478025364,4.02061536,1.17267948,4.188141,50.91,30.38,59.2855167811,129.95
2019-05-30 17:30:00,50.80396256,19.81323908,54.530789969,3.47396256,1.01323908,3.6187110000000002,47.33,18.8,50.9270939677,133.81,51.13396256,1.92323908,51.1701179952,3.47396256,1.01323908,3.6187110000000002,47.66,0.91,47.668686787,132.71,55.27396256,32.07323908,63.9054270165,3.47396256,1.01323908,3.6187110000000002,51.8,31.06,60.3983741503,129.95
2019-05-30 18:00:00,50.48946752,20.12776136,54.3535933294,3.00946752,0.87776136,3.134862,47.48,19.25,51.2339038138,134.31,50.81946752,1.39776136,50.8386862127,3.00946752,0.87776136,3.134862,47.81,0.52,47.8128277767,132.85,55.00946752,32.53776136,63.912028845500004,3.00946752,0.87776136,3.134862,52.0,31.66,60.8798455977,130.39
2019-05-30 18:30:00,50.4122656,20.2219108,54.3168684602,2.1322656,0.6219108,2.22111,48.28,19.6,52.106798021,133.81,50.7522656,0.6919107999999999,50.756981826,2.1322656,0.6219108,2.22111,48.62,0.07,48.6200503908,132.54,55.1322656,32.6519108,64.0758455979,2.1322656,0.6219108,2.22111,53.0,32.03,61.926738167,129.95
2019-05-30 19:00:00,49.77684096,20.74074528,53.9250629182,2.19684096,0.64074528,2.288376,47.58,20.1,51.6513930112,133.93,50.10684096,1.04074528,50.1176482063,2.19684096,0.64074528,2.288376,47.91,0.4,47.9116697684,132.76,54.38684096,33.28074528,63.7615595481,2.19684096,0.64074528,2.288376,52.19,32.64,61.5561995253,130.13
2019-05-30 19:30:00,49.39999872,20.79333296,53.597785114,1.27999872,0.37333296,1.333332,48.12,20.42,52.2734234578,134.59,49.73999872,0.97333296,49.7495211004,1.27999872,0.37333296,1.333332,48.46,0.6000000000000001,48.4637142613,132.96,54.05999872,33.45333296,63.5736497909,1.27999872,0.37333296,1.333332,52.78,33.08,62.2897648093,130.72
2019-05-30 20:00:00,48.34829056,20.97491808,52.7020340076,1.14829056,0.33491808,1.196136,47.2,20.64,51.5155277562,134.59,48.67829056,1.14491808,48.6917529901,1.14829056,0.33491808,1.196136,47.53,0.81,47.5369014556,132.96,52.93829056,33.66491808,62.7358694588,1.14829056,0.33491808,1.196136,51.79,33.33,61.5880913814,130.72
2019-05-30 20:30:00,47.70097824,21.63778532,52.3791664558,0.78097824,0.22778532,0.813519,46.92,21.41,51.5739711482,135.0,48.04097824,1.6177853199999999,48.0682100727,0.78097824,0.22778532,0.813519,47.26,1.3900000000000001,47.2804367577,133.36,52.22097824,33.99778532,62.3127593275,0.78097824,0.22778532,0.813519,51.44,33.77,61.5344334499,131.14
2019-05-30 21:00:00,47.00393536,21.52531448,51.6982504809,0.70393536,0.20531448,0.733266,46.3,21.32,50.972859445,134.59,47.34393536,1.6253144800000001,47.3718256196,0.70393536,0.20531448,0.733266,46.64,1.42,46.661611631,133.08,51.52393536,34.53531448,62.0274444195,0.70393536,0.20531448,0.733266,50.82,34.33,61.3287966619,130.72
2019-05-30 21:30:00,46.65630304,21.84142172,51.5156123531,0.6563030400000001,0.19142172000000002,0.683649,46.0,21.65,50.8401662074,134.59,46.99630304,1.92142172,47.035564851,0.6563030400000001,0.19142172000000002,0.683649,46.34,1.73,46.3722815915,133.13,51.13630304,34.92142172,61.922751744,0.6563030400000001,0.19142172000000002,0.683649,50.48,34.73,61.2731858157,130.94
2019-05-30 22:00:00,45.90482464,22.21599052,50.9980701597,0.53482464,0.15599052,0.557109,45.37,22.06,50.4487908676,134.37,46.23482464,2.38599052,46.2963493189,0.53482464,0.15599052,0.557109,45.7,2.23,45.754375747,132.96,50.33482464,35.29599052,61.4768372505,0.53482464,0.15599052,0.557109,49.8,35.14,60.9496480712,130.68
2019-05-30 22:30:00,43.9370624,22.7666432,49.4852048085,0.5370623999999999,0.15664319999999998,0.55944,43.4,22.61,48.9364087362,134.59,44.2770624,2.8866432,44.3710599799,0.5370623999999999,0.15664319999999998,0.55944,43.74,2.73,43.8251126639,133.13,48.1170624,35.9666432,60.0737140277,0.5370623999999999,0.15664319999999998,0.55944,47.58,35.81,59.550083963,130.68
2019-05-30 23:00:00,41.23578368,23.76627024,47.5943847195,0.53578368,0.15627024,0.5581079999999999,40.7,23.61,47.0523336297,134.76,41.56578368,3.81627024,41.7406072246,0.53578368,0.15627024,0.5581079999999999,41.03,3.66,41.1929180807,133.22,45.01578368,35.93627024,57.6006623147,0.53578368,0.15627024,0.5581079999999999,44.48,35.78,57.0848386176,130.9
2019-05-30 23:30:00,38.25642304,24.67645672,45.5245144957,0.53642304,0.15645672,0.558774,37.72,24.52,44.9892075947,135.21,38.58642304,4.55645672,38.8545150641,0.53642304,0.15645672,0.558774,38.05,4.4,38.3035572761,133.62,41.67642304,36.55645672,55.4373408934,0.53642304,0.15645672,0.558774,41.14,36.4,54.9314081378,131.38
2019-05-31 00:00:00,35.88610336,25.29636348,43.9057902751,0.53610336,0.15636348,0.558441,35.35,25.14,43.3778987504,135.76,36.21610336,5.03636348,36.5646154046,0.53610336,0.15636348,0.558441,35.68,4.88,36.0121757188,133.94,39.04610336,37.27636348,53.9826403753,0.53610336,0.15636348,0.558441,38.51,37.12,53.4875172353,131.84
2019-05-31 00:30:00,33.98578368,25.93627024,42.7518842428,0.53578368,0.15627024,0.5581079999999999,33.45,25.78,42.2316338779,136.13,34.31578368,5.62627024,34.7739547131,0.53578368,0.15627024,0.5581079999999999,33.78,5.47,34.2200131502,134.13,36.95578368,38.09627024,53.0759432662,0.53578368,0.15627024,0.5581079999999999,36.42,37.94,52.5914441711,132.27
2019-05-31 01:00:00,32.885464,26.086177,41.9754972927,0.5354639999999999,0.15617699999999998,0.557775,32.35,25.93,41.4594669527,136.13,33.225464,5.776177,33.7238147123,0.5354639999999999,0.15617699999999998,0.557775,32.69,5.62,33.1695718996,134.11,35.755464,38.316177,52.4078488945,0.5354639999999999,0.15617699999999998,0.557775,35.22,38.16,51.929124776,132.27
2019-05-31 01:30:00,33.06610336,26.25636348,42.2227878593,0.53610336,0.15636348,0.558441,32.53,26.1,41.7062453357,136.2,33.39610336,5.9063634799999996,33.9143752587,0.53610336,0.15636348,0.558441,32.86,5.75,33.3592880619,134.21,35.98610336,38.52636348,52.7188800908,0.53610336,0.15636348,0.558441,35.45,38.37,52.2394429526,132.33
2019-05-31 02:00:00,33.0670624,26.4966432,42.3733727314,0.5370623999999999,0.15664319999999998,0.55944,32.53,26.34,41.8568572638,136.26,33.3970624,6.0666432,33.9435993475,0.5370623999999999,0.15664319999999998,0.55944,32.86,5.91,33.38723858,134.38,35.9670624,38.8566432,52.9477884189,0.5370623999999999,0.15664319999999998,0.55944,35.43,38.7,52.4687993002,133.02
2019-05-31 02:30:00,32.9170624,26.4866432,42.2501510654,0.5370623999999999,0.15664319999999998,0.55944,32.38,26.33,41.7340784012,136.36,33.2470624,6.0166432,33.7870856042,0.5370623999999999,0.15664319999999998,0.55944,32.71,5.86,33.2307643608,134.43,35.7970624,38.8566432,52.8324559077,0.5370623999999999,0.15664319999999998,0.55944,35.26,38.7,52.354155518,132.69
2019-05-31 03:00:00,32.64738208,21.98673644,39.36074359,0.53738208,0.15673644,0.559773,32.11,21.83,38.8278379517,136.21,32.98738208,1.6067364400000002,33.0264890426,0.53738208,0.15673644,0.559773,32.45,1.45,32.4823798389,134.29,34.28738208,48.10673644,59.0752288257,0.53738208,0.15673644,0.559773,33.75,47.95,58.6367205768,131.97
2019-05-31 03:30:00,32.2270624,21.4666432,38.7220908683,0.5370623999999999,0.15664319999999998,0.55944,31.69,21.31,38.188639672,136.13,32.5570624,1.0766432,32.5748595192,0.5370623999999999,0.15664319999999998,0.55944,32.02,0.92,32.033214013,134.29,33.6970624,49.4466432,59.836966318,0.5370623999999999,0.15664319999999998,0.55944,33.16,49.29,59.4061419384,132.05
2019-05-31 04:00:00,31.91770176,21.30682968,38.3760430041,0.53770176,0.15682968,0.560106,31.38,21.15,37.8421312825,136.13,32.24770176,0.8768296800000001,32.2596202564,0.53770176,0.15682968,0.560106,31.71,0.72,31.7181730243,134.29,33.33770176,49.32682968,59.5360267814,0.53770176,0.15682968,0.560106,32.8,49.17,59.1060817514,131.81
2019-05-31 04:30:00,31.95770176,21.32682968,38.4204160048,0.53770176,0.15682968,0.560106,31.42,21.17,37.8864791185,136.13,32.29770176,0.96682968,32.3121695126,0.53770176,0.15682968,0.560106,31.76,0.81,31.7703273512,134.16,33.35770176,49.29682968,59.5223796837,0.53770176,0.15682968,0.560106,32.82,49.14,59.0922329922,131.52
2019-05-31 05:00:00,31.19834112,30.46701616,43.6070586297,0.53834112,0.15701616000000002,0.5607719999999999,30.66,30.31,43.1130107972,135.59,31.85834112,5.14701616,32.2714374373,0.53834112,0.15701616000000002,0.5607719999999999,31.32,4.99,31.7150201009,133.87,33.19834112,45.75701616,56.5317112866,0.53834112,0.15701616000000002,0.5607719999999999,32.66,45.6,56.0895320002,131.7
2019-05-31 05:30:00,31.79647296,33.98522128,46.5404228402,0.56647296,0.16522128,0.5900759999999999,31.23,33.82,46.0337408864,135.13,32.60647296,7.16522128,33.3844645738,0.56647296,0.16522128,0.5900759999999999,32.04,7.0,32.795755823,133.64,34.14647296,43.75522128,55.5022612591,0.56647296,0.16522128,0.5900759999999999,33.58,43.59,55.0245808707,131.49
