Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-31 06:00:00,33.11749184,33.68468512,47.2379749503,0.6674918400000001,0.19468512000000002,0.6953039999999999,32.45,33.49,46.632420053,135.13,33.94749184,7.47468512,34.7606547676,0.6674918400000001,0.19468512000000002,0.6953039999999999,33.28,7.28,34.0669458567,133.59,35.60749184,43.37468512,56.1182393202,0.6674918400000001,0.19468512000000002,0.6953039999999999,34.94,43.18,55.5456208895,131.49
2019-05-31 06:30:00,36.7522768,32.4789974,49.0470704741,0.9222768,0.2689974,0.9607049999999999,35.83,32.21,48.1795911149,134.76,37.5922768,8.6989974,38.5856428063,0.9222768,0.2689974,0.9607049999999999,36.67,8.43,37.6265039567,133.45,39.5922768,41.8389974,57.6025180495,0.9222768,0.2689974,0.9607049999999999,38.67,41.57,56.7752921613,131.02
2019-05-31 07:00:00,39.7811776,31.0361768,50.4557862054,1.2211776,0.35617679999999996,1.27206,38.56,30.68,49.2761199771,134.37,40.6411776,10.0661768,41.8692396884,1.2211776,0.35617679999999996,1.27206,39.42,9.71,40.5982819834,133.1,42.9711776,40.7661768,59.2317758912,1.2211776,0.35617679999999996,1.27206,41.75,40.41,58.1036195086,130.6
2019-05-31 07:30:00,43.67402464,29.01909052,52.4359422807,1.33402464,0.38909052,1.389609,42.34,28.63,51.1111778381,133.77,44.55402464,11.74909052,46.0771335878,1.33402464,0.38909052,1.389609,43.22,11.36,44.6880073398,132.68,47.31402464,39.39909052,61.5703277678,1.33402464,0.38909052,1.389609,45.98,39.01,60.2987603521,130.02
2019-05-31 08:00:00,46.74162688,27.78505784,54.3763654777,1.49162688,0.43505784000000003,1.5537779999999999,45.25,27.35,52.8732919346,133.58,47.62162688,12.93505784,49.347087736,1.49162688,0.43505784000000003,1.5537779999999999,46.13,12.5,47.7935863898,132.52,50.65162688,37.91505784,63.2703636516,1.49162688,0.43505784000000003,1.5537779999999999,49.16,37.48,61.8179262027,129.84
2019-05-31 08:30:00,49.35289536,26.57834448,56.0545865716,1.74289536,0.50834448,1.815516,47.61,26.07,54.2803555626,133.03,50.25289536,14.05834448,52.182281874,1.74289536,0.50834448,1.815516,48.51,13.55,50.3668799907,132.24,53.51289536,36.43834448,64.7408906199,1.74289536,0.50834448,1.815516,51.77,35.93,63.016647007,129.21
2019-05-31 09:00:00,50.33540256,26.03365908,56.6692522976,2.03540256,0.59365908,2.120211,48.3,25.44,54.5901419672,133.12,51.23540256,14.82365908,53.3367354082,2.03540256,0.59365908,2.120211,49.2,14.23,51.2165295583,132.28,54.54540256,35.82365908,65.2574554385,2.03540256,0.59365908,2.120211,52.51,35.23,63.2333219118,129.27
2019-05-31 09:30:00,51.26986784,25.79787812,57.3945107465,2.28986784,0.66787812,2.385279,48.98,25.13,55.0504977271,133.04,52.18986784,15.12787812,54.3381541973,2.28986784,0.66787812,2.385279,49.9,14.46,51.9528786498,132.23,55.49986784,35.67787812,65.9783776506,2.28986784,0.66787812,2.385279,53.21,35.01,63.694616727,129.17
2019-05-31 10:00:00,51.58610144,25.14636292,57.3887221489,2.45610144,0.71636292,2.558439,49.13,24.43,54.8687688945,133.04,52.49610144,15.65636292,54.7810402081,2.45610144,0.71636292,2.558439,50.04,14.94,52.2226502583,132.03,55.96610144,35.90636292,66.4941456711,2.45610144,0.71636292,2.558439,53.51,35.19,64.0441738178,129.35
2019-05-31 10:30:00,51.98114624,24.64158432,57.5260570718,2.61114624,0.76158432,2.719944,49.37,23.88,54.8420577659,132.8,52.89114624,16.23158432,55.3257415686,2.61114624,0.76158432,2.719944,50.28,15.47,52.6060766452,131.91,56.49114624,36.05158432,67.0146725389,2.61114624,0.76158432,2.719944,53.88,35.29,64.4083729029,129.18
2019-05-31 11:00:00,51.9662608,24.2064094,57.3275022792,2.9362608,0.8564094,3.058605,49.03,23.35,54.3062003826,132.3,52.8662608,16.6964094,55.4401624982,2.9362608,0.8564094,3.058605,49.93,15.84,52.3823491264,131.73,56.4462608,35.5064094,66.6849718211,2.9362608,0.8564094,3.058605,53.51,34.65,63.7490596009,128.85
2019-05-31 11:30:00,52.12946816,24.18109488,57.4648309859,2.36946816,0.69109488,2.468196,49.76,23.49,55.0257912256,132.55,53.03946816,16.39109488,55.5144411308,2.36946816,0.69109488,2.468196,50.67,15.7,53.0465729336,131.76,56.74946816,35.48109488,66.9283962928,2.36946816,0.69109488,2.468196,54.38,34.79,64.5563978239,128.85
2019-05-31 12:00:00,51.9540432,24.9632626,57.6401516693,2.7540432,0.8032625999999999,2.868795,49.2,24.16,54.8119111143,133.09,52.8640432,16.1032626,55.2623029724,2.7540432,0.8032625999999999,2.868795,50.11,15.3,52.3937219522,132.2,56.4440432,35.7432626,66.8095115538,2.7540432,0.8032625999999999,2.868795,53.69,34.94,64.0579401792,129.17
2019-05-31 12:30:00,52.06526208,25.64445144,58.0381719657,2.65526208,0.77445144,2.765898,49.41,24.87,55.3160464965,133.75,52.98526208,15.63445144,55.2437695086,2.65526208,0.77445144,2.765898,50.33,14.86,52.4778858187,132.49,56.45526208,35.44445144,66.6596261196,2.65526208,0.77445144,2.765898,53.8,34.67,64.0035069352,129.43
2019-05-31 13:00:00,51.67045632,26.38929976,58.0192312784,3.22045632,0.93929976,3.354642,48.45,25.45,54.7275524759,134.34,52.59045632,15.54929976,54.8410140221,3.22045632,0.93929976,3.354642,49.37,14.61,51.4863962615,132.94,55.85045632,36.35929976,66.6428702127,3.22045632,0.93929976,3.354642,52.63,35.42,63.4388942211,130.17
2019-05-31 13:30:00,50.57362272,27.19563996,57.4220702157,3.65362272,1.06563996,3.805857,46.92,26.13,53.7053377235,134.68,51.48362272,15.32563996,53.7162791764,3.65362272,1.06563996,3.805857,47.83,14.26,49.9104848704,133.26,54.54362272,37.49563996,66.1885926382,3.65362272,1.06563996,3.805857,50.89,36.43,62.5854376033,130.79
2019-05-31 14:00:00,49.51246304,28.00030172,56.8814635246,4.49246304,1.31030172,4.6796489999999995,45.02,26.69,52.3369515734,135.0,50.41246304,15.14030172,52.6369182792,4.49246304,1.31030172,4.6796489999999995,45.92,13.83,47.9574321665,133.44,53.19246304,38.20030172,65.4881758469,4.49246304,1.31030172,4.6796489999999995,48.7,36.89,61.0946978059,131.12
2019-05-31 14:30:00,48.51223392,27.50065156,55.7648874843,3.84223392,1.12065156,4.002327,44.67,26.38,51.8778690773,134.1,49.39223392,14.75065156,51.54778844,3.84223392,1.12065156,4.002327,45.55,13.63,47.5455507908,132.85,52.29223392,37.53065156,64.3663540591,3.84223392,1.12065156,4.002327,48.45,36.41,60.606027753,130.2
2019-05-31 15:00:00,47.66075488,27.68188684,55.1165530014,4.36075488,1.27188684,4.542453,43.3,26.41,50.7186168975,133.81,48.53075488,14.60188684,50.6798704469,4.36075488,1.27188684,4.542453,44.17,13.33,46.137596383,132.49,51.29075488,37.55188684,63.5679615955,4.36075488,1.27188684,4.542453,46.93,36.28,59.3183217902,129.89
2019-05-31 15:30:00,46.67540928,28.11741104,54.4902067811,5.30540928,1.54741104,5.5264679999999995,41.37,26.57,49.1674872248,133.81,47.54540928,14.79741104,49.7948723976,5.30540928,1.54741104,5.5264679999999995,42.24,13.25,44.2694036553,132.6,50.01540928,38.03741104,62.8361822843,5.30540928,1.54741104,5.5264679999999995,44.71,36.49,57.7105207046,129.89
2019-05-31 16:00:00,46.54371136,27.94608248,54.2890467142,4.92371136,1.43608248,5.128866,41.62,26.51,49.345764762499996,133.53,47.41371136,14.60608248,49.6124749468,4.92371136,1.43608248,5.128866,42.49,13.17,44.4842556417,132.45,49.99371136,38.22608248,62.9333342301,4.92371136,1.43608248,5.128866,45.07,36.79,58.1791113717,129.64
2019-05-31 16:30:00,47.17171456,27.06550008,54.384850364,3.72171456,1.08550008,3.876786,43.45,25.98,50.6247261721,132.27,48.04171456,14.09550008,50.0668499146,3.72171456,1.08550008,3.876786,44.32,13.01,46.190069279,131.72,51.06171456,38.66550008,64.0493527699,3.72171456,1.08550008,3.876786,47.34,37.58,60.4427994057,128.7
2019-05-31 17:00:00,47.67742944,26.74216692,54.66516962,3.1274294400000002,0.91216692,3.257739,44.55,25.83,51.4965183289,132.27,48.54742944,14.02216692,50.5319114062,3.1274294400000002,0.91216692,3.257739,45.42,13.11,47.274184287,131.6,51.64742944,38.29216692,64.2942222536,3.1274294400000002,0.91216692,3.257739,48.52,37.38,61.24912081,128.4
2019-05-31 17:30:00,48.10408288,26.94494084,55.1364908803,3.03408288,0.8849408400000001,3.160503,45.07,26.06,52.0617758053,132.27,48.98408288,13.76494084,50.8813715609,3.03408288,0.8849408400000001,3.160503,45.95,12.88,47.7210320509,131.57,52.09408288,38.53494084,64.7976476166,3.03408288,0.8849408400000001,3.160503,49.06,37.65,61.841782801,128.53
2019-05-31 18:00:00,48.07629088,27.29433484,55.2839077774,2.82629088,0.82433484,2.944053,45.25,26.47,52.4235004554,132.42,48.95629088,13.42433484,50.7634827669,2.82629088,0.82433484,2.944053,46.13,12.6,47.8198379336,131.75,52.10629088,38.93433484,65.0457375906,2.82629088,0.82433484,2.944053,49.28,38.11,62.2967936575,128.65
2019-05-31 18:30:00,47.84332384,28.48638612,55.6817549134,2.8333238400000003,0.82638612,2.951379,45.01,27.66,52.8296857837,133.04,48.73332384,12.60638612,50.3374395803,2.8333238400000003,0.82638612,2.951379,45.9,11.78,47.3875342258,132.09,51.71332384,38.62638612,64.5466154595,2.8333238400000003,0.82638612,2.951379,48.88,37.8,61.7907306964,129.17
2019-05-31 19:00:00,47.64031744,28.11342592,55.3169464336,2.24031744,0.65342592,2.3336639999999997,45.4,27.46,53.0585676399,132.74,48.53031744,12.47342592,50.1076647331,2.24031744,0.65342592,2.3336639999999997,46.29,11.82,47.7752707999,131.89,51.68031744,38.97342592,64.728534192,2.24031744,0.65342592,2.3336639999999997,49.44,38.32,62.5518664789,129.07
2019-05-31 19:30:00,47.59358528,27.91062904,55.1738395729,1.13358528,0.33062904,1.180818,46.46,27.58,54.0295104549,132.64,48.48358528,11.99062904,49.9443012403,1.13358528,0.33062904,1.180818,47.35,11.66,48.7645168129,131.89,51.82358528,39.14062904,64.9436127184,1.13358528,0.33062904,1.180818,50.69,38.81,63.8411481726,128.82
2019-05-31 20:00:00,46.42115776,28.95533768,54.7113833488,1.08115776,0.31533768,1.126206,45.34,28.64,53.6280262549,133.4,47.31115776,11.33533768,48.6501339044,1.08115776,0.31533768,1.126206,46.23,11.02,47.5252911617,132.35,50.41115776,39.22533768,63.8741883926,1.08115776,0.31533768,1.126206,49.33,38.91,62.828632008,129.41
2019-05-31 20:30:00,45.62665248,29.45277364,54.3070648408,0.8666524800000001,0.25277364,0.902763,44.76,29.2,53.4424700028,133.66,46.50665248,10.81277364,47.7470920443,0.8666524800000001,0.25277364,0.902763,45.64,10.56,46.8457383334,132.48,49.50665248,39.97277364,63.6296414594,0.8666524800000001,0.25277364,0.902763,48.64,39.72,62.7975158744,129.78
2019-05-31 21:00:00,44.61380544,29.56985992,53.5235298866,0.75380544,0.21985992000000001,0.785214,43.86,29.35,52.7742560345,133.05,45.50380544,10.27985992,46.6505287161,0.75380544,0.21985992000000001,0.785214,44.75,10.06,45.866830062700004,132.11,48.46380544,40.05985992,62.8771247318,0.75380544,0.21985992000000001,0.785214,47.71,39.84,62.1568153946,129.17
2019-05-31 21:30:00,44.48617312,29.84596716,53.5705269209,0.70617312,0.20596716,0.735597,43.78,29.64,52.8698212594,133.63,45.35617312,10.23596716,46.496854343,0.70617312,0.20596716,0.735597,44.65,10.03,45.7626856729,132.41,48.28617312,40.42596716,62.9747039326,0.70617312,0.20596716,0.735597,47.58,40.22,62.3017238927,129.7
2019-05-31 22:00:00,44.3346048,29.9834264,53.5216128443,0.5946047999999999,0.17342639999999998,0.61938,43.74,29.81,52.9322557615,133.42,45.2346048,10.0234264,46.3318308316,0.5946047999999999,0.17342639999999998,0.61938,44.64,9.85,45.7138064484,132.36,48.1446048,40.5834264,62.9675906297,0.5946047999999999,0.17342639999999998,0.61938,47.55,40.41,62.4016874772,129.49
2019-05-31 22:30:00,42.5646048,30.8434264,52.5648412332,0.5946047999999999,0.17342639999999998,0.61938,41.97,30.67,51.9820141972,134.14,43.4446048,9.5734264,44.4868989621,0.5946047999999999,0.17342639999999998,0.61938,42.85,9.4,43.8689240807,132.78,46.1546048,41.6734264,62.18458018,0.5946047999999999,0.17342639999999998,0.61938,45.56,41.5,61.6276204311,130.27
2019-05-31 23:00:00,40.17492448,31.18351964,50.8570197132,0.59492448,0.17351964,0.619713,39.58,31.01,50.2811744095,133.61,41.02492448,9.02351964,42.00557505,0.59492448,0.17351964,0.619713,40.43,8.85,41.3872854872,132.53,43.52492448,42.04351964,60.5150939412,0.59492448,0.17351964,0.619713,42.93,41.87,59.9673394441,129.75
2019-05-31 23:30:00,37.63396544,31.82323992,49.2852305843,0.5939654400000001,0.17323992,0.618714,37.04,31.65,48.7204690043,133.81,38.49396544,8.41323992,39.4026392675,0.5939654400000001,0.17323992,0.618714,37.9,8.24,38.7854044713,132.55,40.73396544,42.78323992,59.073357434,0.5939654400000001,0.17323992,0.618714,40.14,42.61,58.5391467311,129.95
2019-06-01 00:00:00,35.73524416,32.84361288,48.5356629932,0.59524416,0.17361288,0.620046,35.14,32.67,47.9807096654,134.59,36.56524416,7.90361288,37.4096802584,0.59524416,0.17361288,0.620046,35.97,7.73,36.7912190611,133.16,38.51524416,43.06361288,57.7745513785,0.59524416,0.17361288,0.620046,37.92,42.89,57.2492663708,130.59
2019-06-01 00:30:00,33.97364576,33.47314668,47.693397393,0.59364576,0.17314668,0.618381,33.38,33.3,47.1499141038,134.59,34.80364576,7.34314668,35.5698687283,0.59364576,0.17314668,0.618381,34.21,7.17,34.9532974124,133.21,36.51364576,43.11314668,56.4976967968,0.59364576,0.17314668,0.618381,35.92,42.94,55.9829438311,130.72
2019-06-01 01:00:00,32.78387552,33.71613036,47.0272255248,0.60387552,0.17613036,0.629037,32.18,33.54,46.4810068738,134.98,33.61387552,7.29613036,34.3966007871,0.60387552,0.17613036,0.629037,33.01,7.12,33.7691353161,133.42,35.19387552,43.38613036,55.8655992694,0.60387552,0.17613036,0.629037,34.59,43.21,55.3495456169,131.1
2019-06-01 01:30:00,32.57905024,34.17680632,47.21703723,0.70905024,0.20680632000000002,0.738594,31.87,33.97,46.5795856572,135.36,33.41905024,7.15680632,34.1767873804,0.70905024,0.20680632000000002,0.738594,32.71,6.95,33.4401943774,133.71,34.96905024,43.84680632,56.0836598231,0.70905024,0.20680632000000002,0.738594,34.26,43.64,55.481503224,131.49
2019-06-01 02:00:00,32.59695232,34.27202776,47.2983423318,0.72695232,0.21202776,0.757242,31.87,34.06,46.6452623532,135.36,33.41695232,7.06202776,34.155013372,0.72695232,0.21202776,0.757242,32.69,6.85,33.399979041899996,133.71,34.98695232,43.98202776,56.2005836137,0.72695232,0.21202776,0.757242,34.26,43.77,55.5838150904,131.49
2019-06-01 02:30:00,32.15991936,34.41997648,47.1062118422,0.71991936,0.20997648,0.7499159999999999,31.44,34.21,46.4628636655,135.44,32.98991936,7.02997648,33.7306292365,0.71991936,0.20997648,0.7499159999999999,32.27,6.82,32.9828030949,133.84,34.48991936,44.18997648,56.0562981186,0.71991936,0.20997648,0.7499159999999999,33.77,43.98,55.4495563553,131.49
2019-06-01 03:00:00,31.51901024,34.50846132,46.7363018347,0.74901024,0.21846132000000001,0.780219,30.77,34.29,46.0716507193,135.72,32.34901024,7.01846132,33.1016202445,0.74901024,0.21846132000000001,0.780219,31.6,6.8,32.3233661613,133.88,33.79901024,44.31846132,55.7359767742,0.74901024,0.21846132000000001,0.780219,33.05,44.1,55.1100036291,131.49
2019-06-01 03:30:00,31.07357568,34.78687624,46.644333676,0.74357568,0.21687624,0.774558,30.33,34.57,45.989061743,135.96,31.88357568,6.84687624,32.6104601683,0.74357568,0.21687624,0.774558,31.14,6.63,31.8379726113,134.03,33.26357568,44.66687624,55.6919680031,0.74357568,0.21687624,0.774558,32.52,44.45,55.0758831069,132.07
2019-06-01 04:00:00,30.61549376,34.82743568,46.3708823963,0.74549376,0.21743568,0.7765559999999999,29.87,34.61,45.7172724471,136.13,31.43549376,6.8374356800000005,32.170495716,0.74549376,0.21743568,0.7765559999999999,30.69,6.62,31.3958675625,134.07,32.78549376,44.74743568,55.4727104171,0.74549376,0.21743568,0.7765559999999999,32.04,44.53,54.8587504415,132.15
2019-06-01 04:30:00,30.40151776,34.73044268,46.1568622294,0.72151776,0.21044268,0.7515809999999999,29.68,34.52,45.5250788028,136.13,31.22151776,6.88044268,31.9706687874,0.72151776,0.21044268,0.7515809999999999,30.5,6.67,31.2208087659,134.07,32.54151776,44.65044268,55.2504516691,0.72151776,0.21044268,0.7515809999999999,31.82,44.44,54.6573508323,131.79
2019-06-01 05:00:00,29.64919008,35.16268044,45.9944406219,0.72919008,0.21268044,0.7595729999999999,28.92,34.95,45.3637399252,136.42,30.45919008,6.7626804400000005,31.2008991387,0.72919008,0.21268044,0.7595729999999999,29.73,6.55,30.4429860559,134.35,31.65919008,44.83268044,54.8841830763,0.72919008,0.21268044,0.7595729999999999,30.93,44.62,54.2918898179,132.27
2019-06-01 05:30:00,30.12572352,35.75041936,46.7509540226,0.75572352,0.22041936,0.7872119999999999,29.37,35.53,46.097481493,136.71,30.94572352,6.34041936,31.5885853092,0.75572352,0.22041936,0.7872119999999999,30.19,6.12,30.80406629,134.54,32.04572352,44.10041936,54.5139925491,0.75572352,0.22041936,0.7872119999999999,31.29,43.88,53.8935849615,132.34
2019-06-01 06:00:00,30.54575328,35.66167804,46.9552800446,0.96575328,0.28167804,1.005993,29.58,35.38,46.116383206,136.71,31.37575328,6.59167804,32.0606942107,0.96575328,0.28167804,1.005993,30.41,6.31,31.0577558751,134.57,32.49575328,43.98167804,54.6842023298,0.96575328,0.28167804,1.005993,31.53,43.7,53.887205346,132.34
2019-06-01 06:30:00,32.07834048,35.39368264,47.7674857908,1.17834048,0.34368264,1.227438,30.9,35.05,46.7259296323,136.51,32.89834048,6.93368264,33.6210761471,1.17834048,0.34368264,1.227438,31.72,6.59,32.3973224202,134.57,34.17834048,43.62368264,55.4182699571,1.17834048,0.34368264,1.227438,33.0,43.28,54.4257145107,132.34
2019-06-01 07:00:00,33.51715136,34.69375248,48.2395677472,1.48715136,0.43375248,1.549116,32.03,34.26,46.9006236632,136.22,34.34715136,7.63375248,35.1852381472,1.48715136,0.43375248,1.549116,32.86,7.2,33.6395540993,134.31,35.75715136,43.72375248,56.4830983951,1.48715136,0.43375248,1.549116,34.27,43.29,55.2128336531,132.27
2019-06-01 07:30:00,35.53937888,33.66731884,48.9544258372,1.7393788799999998,0.50731884,1.811853,33.8,33.16,47.3500327349,135.69,36.36937888,8.49731884,37.3488439926,1.7393788799999998,0.50731884,1.811853,34.63,7.99,35.539794597,133.94,38.02937888,43.16731884,57.5295669533,1.7393788799999998,0.50731884,1.811853,36.29,42.66,56.0074968196,131.77
2019-06-01 08:00:00,37.9245232,33.1434026,50.3662048983,2.2745232,0.6634026,2.369295,35.65,32.48,48.2273045069,135.23,38.7645232,8.9934026,39.7940893758,2.2745232,0.6634026,2.369295,36.49,8.33,37.4287189201,133.66,40.5845232,42.3334026,58.6448676277,2.2745232,0.6634026,2.369295,38.31,41.67,56.6042842901,131.32
2019-06-01 08:30:00,40.53664,31.42902,51.293298594,3.35664,0.9790200000000001,3.4965,37.18,30.45,48.0578287067,134.15,41.38664,10.75902,42.762255341,3.35664,0.9790200000000001,3.4965,38.03,9.78,39.2674076048,132.95,43.43664,41.70902,60.2194656556,3.35664,0.9790200000000001,3.4965,40.08,40.73,57.1431474457,130.36
2019-06-01 09:00:00,42.29254336,30.36365848,52.0635283106,4.09254336,1.19365848,4.263066,38.2,29.17,48.0638003075,133.48,43.12254336,11.86365848,44.724715073,4.09254336,1.19365848,4.263066,39.03,10.67,40.4622021151,132.53,45.25254336,40.76365848,60.9054064367,4.09254336,1.19365848,4.263066,41.16,39.57,57.0958010715,129.67
2019-06-01 09:30:00,43.67339232,29.68932276,52.8092897385,4.28339232,1.24932276,4.461867,39.39,28.44,48.5840066277,133.64,44.51339232,12.62932276,46.2703132603,4.28339232,1.24932276,4.461867,40.23,11.38,41.8085792631,132.62,46.73339232,39.87932276,61.4359043356,4.28339232,1.24932276,4.461867,42.45,38.63,57.3958134362,129.78
2019-06-01 10:00:00,43.82785696,29.48020828,52.8201072125,5.17785696,1.51020828,5.393601,38.65,27.97,47.708944654,133.64,44.66785696,13.27020828,46.59738054,5.17785696,1.51020828,5.393601,39.49,11.76,41.2038554021,132.53,46.79785696,39.55020828,61.2720033216,5.17785696,1.51020828,5.393601,41.62,38.04,56.3849802696,129.59
2019-06-01 10:30:00,44.2042304,29.1345672,52.9418264814,5.3642304,1.5645672,5.58774,38.84,27.57,47.6303527176,133.16,45.0242304,13.564567199999999,47.0231730792,5.3642304,1.5645672,5.58774,39.66,12.0,41.4356802768,132.35,47.1742304,39.1345672,61.2937383732,5.3642304,1.5645672,5.58774,41.81,37.57,56.2101503289,129.17
2019-06-01 11:00:00,44.2034112,28.9501616,52.839884731,5.3834112,1.5701616,5.6077200000000005,38.82,27.38,47.5042819123,133.27,45.0234112,13.6601616,47.0500538897,5.3834112,1.5701616,5.6077200000000005,39.64,12.09,41.4427038211,132.33,47.2634112,39.1701616,61.3851089274,5.3834112,1.5701616,5.6077200000000005,41.88,37.6,56.2822742966,129.17
2019-06-01 11:30:00,43.96666816,29.03694488,52.6897720346,5.16666816,1.50694488,5.381946,38.8,27.53,47.5745824995,133.04,44.80666816,13.45694488,46.7838313641,5.16666816,1.50694488,5.381946,39.64,11.95,41.4020784502,132.25,47.03666816,38.96694488,61.0808557968,5.16666816,1.50694488,5.381946,41.87,37.46,56.1813892673,129.17
2019-06-01 12:00:00,43.845109120000004,28.96149016,52.5467554282,5.76510912,1.68149016,6.005322,38.08,27.28,46.8431937425,133.04,44.66510912,13.89149016,46.7754793836,5.76510912,1.68149016,6.005322,38.9,12.21,40.7712410898,132.22,46.75510912,39.09149016,60.9441123633,5.76510912,1.68149016,6.005322,40.99,37.41,55.4949385079,129.17
2019-06-01 12:30:00,43.912432,29.202376,52.7359502446,5.562432,1.622376,5.7942,38.35,27.58,47.2374734718,133.53,44.742432,13.682376,46.7877402134,5.562432,1.622376,5.7942,39.18,12.06,40.9940971361,132.33,46.862432,39.182376,61.0847454113,5.562432,1.622376,5.7942,41.3,37.56,55.8251162113,129.17
2019-06-01 13:00:00,43.27471936,29.46512648,52.3535577986,5.91471936,1.7251264800000001,6.161166,37.36,27.74,46.5325391527,133.81,44.09471936,13.69512648,46.1725109209,5.91471936,1.7251264800000001,6.161166,38.18,11.97,40.0124143236,132.48,46.09471936,39.47512648,60.6877974842,5.91471936,1.7251264800000001,6.161166,40.18,37.75,55.1316143424,129.8
2019-06-01 13:30:00,42.23473952,29.75263236,51.6622914191,5.73473952,1.6726323600000002,5.973687,36.5,28.08,46.0514538316,134.06,43.05473952,13.48263236,45.1164268365,5.73473952,1.6726323600000002,5.973687,37.32,11.81,39.1440736255,132.67,44.98473952,39.87263236,60.1120087919,5.73473952,1.6726323600000002,5.973687,39.25,38.2,54.7704528008,130.04
2019-06-01 14:00:00,41.78535904,29.63197972,51.2256815692,5.59535904,1.63197972,5.828499,36.19,28.0,45.7571426118,134.34,42.60535904,13.66197972,44.7422206512,5.59535904,1.63197972,5.828499,37.01,12.03,38.9160763695,132.75,44.49535904,39.87197972,59.7462278549,5.59535904,1.63197972,5.828499,38.9,38.24,54.5482135363,129.96
2019-06-01 14:30:00,41.32095392,29.81361156,50.9536325212,5.12095392,1.49361156,5.334327,36.2,28.32,45.9615317412,134.53,42.14095392,13.29361156,44.1880086177,5.12095392,1.49361156,5.334327,37.02,11.8,38.8551206407,132.85,44.05095392,40.21361156,59.6457969681,5.12095392,1.49361156,5.334327,38.93,38.72,54.9070423534,130.6
2019-06-01 15:00:00,40.75190304,30.07347172,50.647125315,5.05190304,1.47347172,5.262399,35.7,28.6,45.7433055211,134.59,41.57190304,13.15347172,43.6031758093,5.05190304,1.47347172,5.262399,36.52,11.68,38.3423108328,133.01,43.37190304,40.57347172,59.391317385,5.05190304,1.47347172,5.262399,38.32,39.1,54.7469853051,130.72
2019-06-01 15:30:00,40.56045472,30.18596596,50.56029102,4.82045472,1.40596596,5.021307,35.74,28.78,45.8872095469,134.59,41.39045472,12.97596596,43.3767845111,4.82045472,1.40596596,5.021307,36.57,11.57,38.3566135106,133.11,43.23045472,40.77596596,59.4268593758,4.82045472,1.40596596,5.021307,38.41,39.37,55.0029544661,130.72
2019-06-01 16:00:00,40.64562048,30.02622264,50.5335582582,3.89562048,1.13622264,4.057938,36.75,28.89,46.746065075,134.59,41.48562048,12.59622264,43.3557554588,3.89562048,1.13622264,4.057938,37.59,11.46,39.2980877397,133.02,43.45562048,40.62622264,59.4884939908,3.89562048,1.13622264,4.057938,39.56,39.49,55.8968129682,130.72
2019-06-01 16:30:00,41.14560096,30.05205028,50.951802759,3.43560096,1.00205028,3.578751,37.71,29.05,47.6019600437,134.59,41.98560096,12.22205028,43.728356944,3.43560096,1.00205028,3.578751,38.55,11.22,40.1496064738,133.02,44.07560096,40.65205028,59.9603851885,3.43560096,1.00205028,3.578751,40.64,39.65,56.7779191235,130.72
2019-06-01 17:00:00,41.94667008,29.86694544,51.4932768497,3.24667008,0.94694544,3.381948,38.7,28.92,48.3120730253,134.59,42.78667008,12.25694544,44.5076605547,3.24667008,0.94694544,3.381948,39.54,11.31,41.1257547043,132.91,44.97667008,40.44694544,60.4884802827,3.24667008,0.94694544,3.381948,41.73,39.5,57.4599242951,130.72
2019-06-01 17:30:00,42.895832,29.651701,52.1466755907,2.165832,0.631701,2.256075,40.73,29.02,50.010931805,134.59,43.755832,11.771701,45.3116516853,2.165832,0.631701,2.256075,41.59,11.14,43.0560994518,132.86,46.195832,40.191701,61.2325707728,2.165832,0.631701,2.256075,44.03,39.56,59.1915069921,130.72
2019-06-01 18:00:00,43.620368,29.345524,52.5727713107,1.6303679999999998,0.475524,1.6983000000000001,41.99,28.87,50.9572075373,134.33,44.480368,11.705524,45.9948087237,1.6303679999999998,0.475524,1.6983000000000001,42.85,11.23,44.2971263176,132.73,47.070368,39.725524,61.5933178253,1.6303679999999998,0.475524,1.6983000000000001,45.44,39.25,60.0446175773,130.26
2019-06-01 18:30:00,43.6870208,29.7749644,52.8687458845,2.1770208,0.6349644,2.2677300000000002,41.51,29.14,50.7170553167,134.54,44.5470208,11.5949644,46.0312965448,2.1770208,0.6349644,2.2677300000000002,42.37,10.96,43.7645804276,132.76,47.0370208,40.1949644,61.8717745734,2.1770208,0.6349644,2.2677300000000002,44.86,39.56,59.8114805033,130.5
2019-06-01 19:00:00,43.71947904,29.57151472,52.7813161106,1.47947904,0.43151472,1.541124,42.24,29.14,51.3162469399,134.02,44.59947904,11.29151472,46.0066499032,1.47947904,0.43151472,1.541124,43.12,10.86,44.4665492252,132.62,47.18947904,39.95151472,61.8301743527,1.47947904,0.43151472,1.541124,45.71,39.52,60.4254457989,129.99
2019-06-01 19:30:00,43.60557344,29.32745892,52.5504127647,0.98557344,0.28745892,1.026639,42.62,29.04,51.5731131502,134.02,44.47557344,11.17745892,45.8586111949,0.98557344,0.28745892,1.026639,43.49,10.89,44.8327135025,132.47,47.12557344,39.63745892,61.5787936037,0.98557344,0.28745892,1.026639,46.14,39.35,60.6409275984,129.93
2019-06-01 20:00:00,43.12795136,28.71065248,51.810440592,0.68795136,0.20065248,0.7166159999999999,42.44,28.51,51.1270349228,132.87,43.98795136,10.91065248,45.3208804238,0.68795136,0.20065248,0.7166159999999999,43.3,10.71,44.6048663264,131.75,46.83795136,40.21065248,61.7307885943,0.68795136,0.20065248,0.7166159999999999,46.15,40.01,61.0788228439,129.17
2019-06-01 20:30:00,42.42993952,29.56748236,51.7159141926,0.53993952,0.15748236000000002,0.562437,41.89,29.41,51.1832023226,133.04,43.28993952,10.16748236,44.4679273318,0.53993952,0.15748236000000002,0.562437,42.75,10.01,43.9062933986,131.91,45.91993952,39.75748236,60.7395937517,0.53993952,0.15748236000000002,0.562437,45.38,39.6,60.228767213,129.17
2019-06-01 21:00:00,41.921608,29.834219,51.4538807151,0.39160799999999996,0.114219,0.407925,41.53,29.72,51.0687703004,133.04,42.771608,9.914219,43.9056054426,0.39160799999999996,0.114219,0.407925,42.38,9.8,43.4983264046,132.04,45.411608,40.084219,60.5719304132,0.39160799999999996,0.114219,0.407925,45.02,39.97,60.2030007558,129.17
2019-06-01 21:30:00,42.00077888,29.88939384,51.5503762416,0.34077888,0.09939384,0.35497799999999996,41.66,29.79,51.2152291804,133.18,42.86077888,9.85939384,43.9801547643,0.34077888,0.09939384,0.35497799999999996,42.52,9.76,43.6257721995,132.1,45.50077888,40.14939384,60.6819141459,0.34077888,0.09939384,0.35497799999999996,45.16,40.05,60.3608159322,129.17
2019-06-01 22:00:00,41.65616352,30.18221436,51.4412482632,0.31616352000000003,0.09221436,0.329337,41.34,30.09,51.1312399615,133.81,42.51616352,9.72221436,43.6135943545,0.31616352000000003,0.09221436,0.329337,42.2,9.63,43.2848345267,132.31,45.14616352,40.67221436,60.7651635522,0.31616352000000003,0.09221436,0.329337,44.83,40.58,60.4687133979,129.64
2019-06-01 22:30:00,40.6905792,30.5443356,50.8790691039,0.2205792,0.06433559999999999,0.22977000000000003,40.47,30.48,50.6641026764,133.94,41.5505792,9.5043356,42.6237378353,0.2205792,0.06433559999999999,0.22977000000000003,41.33,9.44,42.3943687298,132.59,44.0705792,41.1643356,60.305211022,0.2205792,0.06433559999999999,0.22977000000000003,43.85,41.1,60.1001871877,129.95
2019-06-01 23:00:00,39.22993984,30.77414912,49.8601688115,0.21993984,0.06414912,0.229104,39.01,30.71,49.6476001434,134.38,40.08993984,9.54414912,41.2103634878,0.21993984,0.06414912,0.229104,39.87,9.48,40.981548287,132.83,42.48993984,41.50414912,59.3968802361,0.21993984,0.06414912,0.229104,42.27,41.44,59.1948181854,130.19
2019-06-01 23:30:00,37.24993984,32.134149120000004,49.1951375417,0.21993984,0.06414912,0.229104,37.03,32.07,48.9867920975,135.36,38.10993984,8.58414912,39.0647556081,0.21993984,0.06414912,0.229104,37.89,8.52,38.8360978987,133.33,40.13993984,41.50414912,57.739147591,0.21993984,0.06414912,0.229104,39.92,41.44,57.5402467843,130.72
2019-06-02 00:00:00,35.33993984,32.20414912,47.8123265324,0.21993984,0.06414912,0.229104,35.12,32.14,47.6066591981,134.86,36.17993984,8.40414912,37.1432062329,0.21993984,0.06414912,0.229104,35.96,8.34,36.9144578722,133.19,38.11993984,42.27414912,56.9230489101,0.21993984,0.06414912,0.229104,37.9,42.21,56.7282478136,130.72
2019-06-02 00:30:00,33.96993984,33.02414912,47.3766950919,0.21993984,0.06414912,0.229104,33.75,32.96,47.1744008971,135.36,34.80993984,7.83414912,35.6806082361,0.21993984,0.06414912,0.229104,34.59,7.77,35.4519534018,133.53,36.52993984,42.44414912,55.9994848122,0.21993984,0.06414912,0.229104,36.31,42.38,55.8075308538,131.02
2019-06-02 01:00:00,32.76993984,33.39414912,46.7871579877,0.21993984,0.06414912,0.229104,32.55,33.33,46.5874596861,135.76,33.59993984,7.68414912,34.4674064146,0.21993984,0.06414912,0.229104,33.38,7.62,34.2387032465,133.75,35.19993984,42.90414912,55.4959618031,0.21993984,0.06414912,0.229104,34.98,42.84,55.3070158298,131.49
2019-06-02 01:30:00,32.49993984,33.55414912,46.7132423706,0.21993984,0.06414912,0.229104,32.28,33.49,46.5142827527,135.93,33.32993984,7.61414912,34.1885968791,0.21993984,0.06414912,0.229104,33.11,7.55,33.9598969374,133.83,34.92993984,43.134149120000004,55.5036531909,0.21993984,0.06414912,0.229104,34.71,43.07,55.3155403119,131.49
2019-06-02 02:00:00,32.45825152,33.57657336,46.7003679893,0.22825152,0.06657336,0.237762,32.23,33.51,46.4940103669,135.93,33.30825152,7.56657336,34.1568829335,0.22825152,0.06657336,0.237762,33.08,7.5,33.9195577801,133.83,34.90825152,43.16657336,55.5152148499,0.22825152,0.06657336,0.237762,34.68,43.1,55.3200903832,131.49
2019-06-02 02:30:00,32.22778176,33.50351968,46.4878021433,0.45778176,0.13351968,0.476856,31.77,33.37,46.0748282688,135.37,33.04778176,7.67351968,33.9269624861,0.45778176,0.13351968,0.476856,32.59,7.54,33.4508549965,133.64,34.63778176,43.04351968,55.249620014,0.45778176,0.13351968,0.476856,34.18,42.91,54.8592790693,131.39
2019-06-02 03:00:00,31.60239712,33.90069916,46.3461854662,0.48239712,0.14069916,0.502497,31.12,33.76,45.9150519982,136.04,32.44239712,7.48069916,33.2936929585,0.48239712,0.14069916,0.502497,31.96,7.34,32.7920295194,133.97,33.90239712,43.56069916,55.1987956553,0.48239712,0.14069916,0.502497,33.42,43.42,54.7922695277,131.81
2019-06-02 03:30:00,31.07047904,33.97013972,46.0363449936,0.48047904,0.14013972,0.500499,30.59,33.83,45.6093959618,136.12,31.88047904,7.41013972,32.730339358,0.48047904,0.14013972,0.500499,31.4,7.27,32.2306205339,133.91,33.29047904,43.64013972,54.8882299723,0.48047904,0.14013972,0.500499,32.81,43.5,54.4862010054,131.69
2019-06-02 04:00:00,30.64358592,34.16396256,45.8934166939,0.49358592,0.14396256,0.5141519999999999,30.15,34.02,45.4574845323,136.12,31.48358592,7.41396256,32.3447526381,0.49358592,0.14396256,0.5141519999999999,30.99,7.27,31.8313210533,134.14,32.83358592,43.93396256,54.8474013112,0.49358592,0.14396256,0.5141519999999999,32.34,43.79,54.4374843284,132.17
2019-06-02 04:30:00,30.13879072,34.27256396,45.6394056322,0.48879072,0.14256396,0.509157,29.65,34.13,45.2103903987,135.56,30.95879072,6.99256396,31.7386621265,0.48879072,0.14256396,0.509157,30.47,6.85,31.2304883087,133.83,32.24879072,43.96256396,54.5223947827,0.48879072,0.14256396,0.509157,31.76,43.82,54.1192202457,131.54
2019-06-02 05:00:00,29.4398896,34.2787178,45.1855905535,0.5098895999999999,0.14871779999999998,0.531135,28.93,34.13,44.7414997513,135.47,30.2498896,7.0387178,31.0580000818,0.5098895999999999,0.14871779999999998,0.531135,29.74,6.89,30.5276874329,133.76,31.4798896,44.0187178,54.1168270133,0.5098895999999999,0.14871779999999998,0.531135,30.97,43.87,53.7002588448,131.54
2019-06-02 05:30:00,29.23482464,34.43599052,45.1720313338,0.53482464,0.15599052,0.557109,28.7,34.28,44.708035072,135.67,30.05482464,6.99599052,30.8583273607,0.53482464,0.15599052,0.557109,29.52,6.84,30.3020791366,133.91,31.25482464,44.18599052,54.1226922973,0.53482464,0.15599052,0.557109,30.72,44.03,53.6876084399,131.72
2019-06-02 06:00:00,29.42712224,34.61582732,45.4335891646,0.6371222400000001,0.18582732,0.663669,28.79,34.43,44.8808310975,135.92,30.24712224,6.89582732,31.023230622,0.6371222400000001,0.18582732,0.663669,29.61,6.71,30.3607674475,133.98,31.47712224,44.38582732,54.4142526494,0.6371222400000001,0.18582732,0.663669,30.84,44.2,53.8956918501,131.72
2019-06-02 06:30:00,30.133056,34.245058,45.6149653219,0.943056,0.27505799999999997,0.9823500000000001,29.19,33.97,44.788581134,135.36,30.943056,7.275058,31.7867768659,0.943056,0.27505799999999997,0.9823500000000001,30.0,7.0,30.8058436015,133.69,32.203056,43.915058,54.4570393511,0.943056,0.27505799999999997,0.9823500000000001,31.26,43.64,53.6808830032,131.49
2019-06-02 07:00:00,30.94234656,33.97860108,45.9562198401,1.09234656,0.31860108,1.137861,29.85,33.66,44.9890886771,135.04,31.76234656,7.34860108,32.6013588188,1.09234656,0.31860108,1.137861,30.67,7.03,31.4653746204,133.4,33.07234656,43.53860108,54.6753133598,1.09234656,0.31860108,1.137861,31.98,43.22,53.7651262437,131.05
2019-06-02 07:30:00,32.67252608,33.69615344,46.9353248322,1.39252608,0.40615344000000003,1.450548,31.28,33.29,45.6800010946,135.04,33.49252608,7.86615344,34.4038613118,1.39252608,0.40615344000000003,1.450548,32.1,7.46,32.9554487149,133.45,34.90252608,43.23615344,55.565738464,1.39252608,0.40615344000000003,1.450548,33.51,42.83,54.3813295167,131.05
2019-06-02 08:00:00,34.3652832,33.2919576,47.8469134873,1.5152831999999998,0.4419576,1.57842,32.85,32.85,46.456915524,134.63,35.1952832,8.1819576,36.1338122774,1.5152831999999998,0.4419576,1.57842,33.68,7.74,34.557922391299996,133.28,36.7552832,42.7419576,56.372207537,1.5152831999999998,0.4419576,1.57842,35.24,42.3,55.0558589071,130.75
2019-06-02 08:30:00,36.61785024,32.59645632,49.0244420756,1.9078502400000001,0.55645632,1.987344,34.71,32.04,47.2371220546,134.51,37.45785024,8.87645632,38.4952207605,1.9078502400000001,0.55645632,1.987344,35.55,8.32,36.5106135254,133.09,39.23785024,42.67645632,57.9731732398,1.9078502400000001,0.55645632,1.987344,37.33,42.12,56.2816426555,130.75
2019-06-02 09:00:00,38.48251552,31.28240036,49.5932714492,1.9625155200000002,0.57240036,2.044287,36.52,30.71,47.715977408,133.53,39.33251552,9.75240036,40.5235251417,1.9625155200000002,0.57240036,2.044287,37.37,9.18,38.4810251942,132.53,41.39251552,41.97240036,58.9493234317,1.9625155200000002,0.57240036,2.044287,39.43,41.4,57.1724138025,129.67
2019-06-02 09:30:00,40.83072704,30.30062872,50.8456130993,2.23072704,0.65062872,2.323674,38.6,29.65,48.6732215905,132.76,41.67072704,10.42062872,42.9539171085,2.23072704,0.65062872,2.323674,39.44,9.77,40.6320870741,132.01,43.97072704,40.58062872,59.8348749789,2.23072704,0.65062872,2.323674,41.74,39.93,57.7635914742,128.89
2019-06-02 10:00:00,42.30913856,29.31058208,51.4701216975,2.29913856,0.67058208,2.394936,40.01,28.64,49.2041634417,132.76,43.15913856,11.27058208,44.6064710739,2.29913856,0.67058208,2.394936,40.86,10.6,42.2125526354,131.78,45.66913856,40.31058208,60.9148031634,2.29913856,0.67058208,2.394936,43.37,39.64,58.756161379,128.79
2019-06-02 10:30:00,43.06965728,29.39240004,52.1431544724,3.05965728,0.8924000400000001,3.187143,40.01,28.5,49.1228063123,132.92,43.93965728,11.69240004,45.4687332194,3.05965728,0.8924000400000001,3.187143,40.88,10.8,42.2825543221,131.9,46.40965728,40.08240004,61.3225495378,3.05965728,0.8924000400000001,3.187143,43.35,39.19,58.4386738385,129.03
2019-06-02 11:00:00,43.02271264,28.96412452,51.8639982272,4.64271264,1.35412452,4.836159,38.38,27.61,47.2793453846,132.48,43.86271264,12.90412452,45.7214828037,4.64271264,1.35412452,4.836159,39.22,11.55,40.8853384479,131.75,46.23271264,40.69412452,61.5911965179,4.64271264,1.35412452,4.836159,41.59,39.34,57.2482637291,128.57
2019-06-02 11:30:00,43.58406112,29.21410116,52.4693633495,4.81406112,1.40410116,5.014647,38.77,27.81,47.712776066800004,132.91,44.43406112,12.73410116,46.2227554346,4.81406112,1.40410116,5.014647,39.62,11.33,41.2081703064,131.9,46.73406112,40.43410116,61.7979692659,4.81406112,1.40410116,5.014647,41.92,39.03,57.2767605578,128.74
2019-06-02 12:00:00,44.7816448,28.3658964,53.0096197833,3.5516448,1.0358964,3.69963,41.23,27.33,49.4655617577,132.27,45.6416448,12.7158964,47.37988773,3.5516448,1.0358964,3.69963,42.09,11.68,43.6805505918,131.7,48.3516448,39.9958964,62.7499265633,3.5516448,1.0358964,3.69963,44.8,38.96,59.3710501844,128.4
2019-06-02 12:30:00,45.83565216,27.48748188,53.4459415581,2.18565216,0.6374818800000001,2.276721,43.65,26.85,51.2469023454,132.04,46.70565216,12.58748188,48.3721267237,2.18565216,0.6374818800000001,2.276721,44.52,11.95,46.0959097969,131.37,49.74565216,39.06748188,63.2526525078,2.18565216,0.6374818800000001,2.276721,47.56,38.43,61.1458788472,128.14
2019-06-02 13:00:00,46.85210624,27.37186432,54.2617620012,1.6521062400000002,0.48186432,1.7209439999999998,45.2,26.89,52.5938408942,132.11,47.74210624,12.50186432,49.3518522419,1.6521062400000002,0.48186432,1.7209439999999998,46.09,12.02,47.6315914074,131.43,50.96210624,38.98186432,64.1616865293,1.6521062400000002,0.48186432,1.7209439999999998,49.31,38.5,62.5597802106,128.31
2019-06-02 13:30:00,46.26536224,28.68864732,54.4382423325,2.39536224,0.69864732,2.4951689999999997,43.87,27.99,52.0386106655,132.27,47.14536224,11.90864732,48.626135583,2.39536224,0.69864732,2.4951689999999997,44.75,11.21,46.1327064023,131.76,50.07536224,39.48864732,63.7722131546,2.39536224,0.69864732,2.4951689999999997,47.68,38.79,61.4658157027,128.55
2019-06-02 14:00:00,44.9364112,28.8860366,53.4198854547,2.3864112,0.6960366,2.485845,42.55,28.19,51.0409502263,132.37,45.8064112,11.7160366,47.2809985156,2.3864112,0.6960366,2.485845,43.42,11.02,44.7966159436,131.69,48.6564112,39.7560366,62.8330231407,2.3864112,0.6960366,2.485845,46.27,39.06,60.552427697,128.55
2019-06-02 14:30:00,44.80072704,28.70062872,53.2055564038,2.23072704,0.65062872,2.323674,42.57,28.05,50.980460963,132.44,45.68072704,11.83062872,47.187843761,2.23072704,0.65062872,2.323674,43.45,11.18,44.8652972797,131.69,48.57072704,40.18062872,63.0364850664,2.23072704,0.65062872,2.323674,46.34,39.53,60.9099047775,128.68
2019-06-02 15:00:00,44.71751072,28.66552396,53.1165513648,1.76751072,0.51552396,1.841157,42.95,28.15,51.3529453878,132.28,45.57751072,11.52552396,47.0122025222,1.76751072,0.51552396,1.841157,43.81,11.01,45.1722946063,131.69,48.52751072,40.24552396,63.0445992572,1.76751072,0.51552396,1.841157,46.76,39.73,61.3593554399,128.53
2019-06-02 15:30:00,44.56243552,29.17571036,53.2638032296,2.04243552,0.59571036,2.127537,42.52,28.58,51.2324779803,132.85,45.43243552,11.41571036,46.8446863614,2.04243552,0.59571036,2.127537,43.39,10.82,44.7187265024,131.86,48.19243552,39.89571036,62.5633962192,2.04243552,0.59571036,2.127537,46.15,39.3,60.6161075953,129.01
2019-06-02 16:00:00,44.9018464,28.6909552,53.2855207389,1.7518463999999998,0.5109551999999999,1.82484,43.15,28.18,51.5367335015,132.36,45.7718464,11.5309552,47.2019581235,1.7518463999999998,0.5109551999999999,1.82484,44.02,11.02,45.3784177776,131.69,48.7418464,40.2809552,63.2322935082,1.7518463999999998,0.5109551999999999,1.82484,46.99,39.77,61.5606448959,128.52
2019-06-02 16:30:00,45.64092768,28.51568724,53.8167139303,1.3909276799999999,0.40568724,1.448883,44.25,28.11,52.4236072776,132.36,46.53092768,11.44568724,47.9179610079,1.3909276799999999,0.40568724,1.448883,45.14,11.04,46.4704336111,131.61,49.56092768,40.11568724,63.7616963015,1.3909276799999999,0.40568724,1.448883,48.17,39.71,62.4278223231,128.52
2019-06-02 17:00:00,46.62857024,28.07666632,54.42906167,1.18857024,0.34666632000000003,1.238094,45.44,27.73,53.2329456258,132.04,47.50857024,11.586666319999999,48.901074453,1.18857024,0.34666632000000003,1.238094,46.32,11.24,47.6642423626,131.38,50.66857024,39.91666632,64.5030562087,1.18857024,0.34666632000000003,1.238094,49.48,39.57,63.3565726661,128.34
2019-06-02 17:30:00,47.62871008,28.08254044,55.2912570073,1.20871008,0.35254044,1.2590729999999999,46.42,27.73,54.0718901094,132.24,48.51871008,11.61254044,49.889040112,1.20871008,0.35254044,1.2590729999999999,47.31,11.26,48.6315093329,131.44,51.72871008,39.93254044,65.3488120208,1.20871008,0.35254044,1.2590729999999999,50.52,39.58,64.1782424191,128.34
2019-06-02 18:00:00,47.76656224,28.84899732,55.802411369,1.19656224,0.34899732,1.246419,46.57,28.5,54.5986712293,132.64,48.66656224,11.05899732,49.9072710332,1.19656224,0.34899732,1.246419,47.47,10.71,48.6631790988,131.77,51.78656224,39.66899732,65.2340200893,1.19656224,0.34899732,1.246419,50.59,39.32,64.0734773522,128.6
2019-06-02 18:30:00,46.95852,29.481235,55.4458818824,1.47852,0.431235,1.540125,45.48,29.05,53.9660346885,132.97,47.83852,10.841235,49.051568498,1.47852,0.431235,1.540125,46.36,10.41,47.514394661,132.05,50.80852,39.801235,64.5418005026,1.47852,0.431235,1.540125,49.33,39.37,63.1145450748,129.1
2019-06-02 19:00:00,45.88704128,29.92913704,54.7847953486,1.67704128,0.48913704,1.746918,44.21,29.44,53.1153245307,133.21,46.76704128,10.60913704,47.9552910409,1.67704128,0.48913704,1.746918,45.09,10.12,46.211713883,132.18,49.59704128,40.33913704,63.9305285514,1.67704128,0.48913704,1.746918,47.92,39.85,62.3245449241,129.22
2019-06-02 19:30:00,45.22643232,29.86354276,54.1965069592,1.24643232,0.36354276,1.298367,43.98,29.5,52.9574395151,132.86,46.11643232,10.17354276,47.2252718596,1.24643232,0.36354276,1.298367,44.87,9.81,45.9298704549,132.0,48.98643232,40.60354276,63.6263957498,1.24643232,0.36354276,1.298367,47.74,40.24,62.4368897368,128.77
2019-06-02 20:00:00,44.42013888,29.78587384,53.4822121694,0.98013888,0.28587384,1.020978,43.44,29.5,52.5098428868,132.96,45.29013888,10.06587384,46.3952421691,0.98013888,0.28587384,1.020978,44.31,9.78,45.3764751826,131.94,48.20013888,40.84587384,63.1794175171,0.98013888,0.28587384,1.020978,47.22,40.56,62.2482288905,128.92
2019-06-02 20:30:00,43.7268224,30.0365732,53.0493235282,0.7768223999999999,0.2265732,0.8091900000000001,42.95,29.81,52.2813408397,132.82,44.5968224,9.6165732,45.6218702849,0.7768223999999999,0.2265732,0.8091900000000001,43.82,9.39,44.8147799281,131.9,47.5068224,41.0365732,62.7765761614,0.7768223999999999,0.2265732,0.8091900000000001,46.73,40.81,62.0415102975,128.7
2019-06-02 21:00:00,43.07438496,30.65086228,52.8666056995,0.65438496,0.19086228,0.681651,42.42,30.46,52.2232515265,132.99,43.94438496,9.02086228,44.8607281014,0.65438496,0.19086228,0.681651,43.29,8.83,44.1813648499,132.07,46.77438496,41.26086228,62.3722842653,0.65438496,0.19086228,0.681651,46.12,41.07,61.7559657037,128.88
2019-06-02 21:30:00,42.73231712,29.82400916,52.1106749987,0.56231712,0.16400916000000001,0.585747,42.17,29.66,51.5560326247,132.2,43.59231712,9.33400916,44.5804199048,0.56231712,0.16400916000000001,0.585747,43.03,9.17,43.9962475673,131.52,46.61231712,42.01400916,62.7525702501,0.56231712,0.16400916000000001,0.585747,46.05,41.85,62.2255976267,128.3
2019-06-02 22:00:00,42.63076864,30.11230752,52.1932323105,0.5907686400000001,0.17230752,0.6153839999999999,42.04,29.94,51.6116769733,132.27,43.48076864,9.25230752,44.45427354,0.5907686400000001,0.17230752,0.6153839999999999,42.89,9.08,43.8406033261,131.75,46.47076864,42.00230752,62.639653375500004,0.5907686400000001,0.17230752,0.6153839999999999,45.88,41.83,62.0864179994,128.4
2019-06-02 22:30:00,41.49830112,30.83867116,51.7023465112,0.57830112,0.16867116000000001,0.602397,40.92,30.67,51.138002503,132.92,42.35830112,8.85867116,43.2747238985,0.57830112,0.16867116000000001,0.602397,41.78,8.69,42.6741666585,132.11,45.05830112,41.79867116,61.4603889555,0.57830112,0.16867116000000001,0.602397,44.48,41.63,60.922305439,128.97
2019-06-02 23:00:00,39.03565376,31.68081568,50.2738137266,0.58565376,0.17081568,0.6100559999999999,38.45,31.51,49.7119965401,133.73,39.88565376,8.42081568,40.7648808729,0.58565376,0.17081568,0.6100559999999999,39.3,8.25,40.1565997066,132.62,42.32565376,42.60081568,60.0523976442,0.58565376,0.17081568,0.6100559999999999,41.74,42.43,59.5191775817,129.63
2019-06-02 23:30:00,36.21944,32.05317,48.3658303037,0.55944,0.16317,0.5827500000000001,35.66,31.89,47.839394854,133.73,37.04944,7.98317,37.899762632,0.55944,0.16317,0.5827500000000001,36.49,7.82,37.3185275701,132.52,39.20944,42.94317,58.1506322817,0.55944,0.16317,0.5827500000000001,38.65,42.78,57.653715405,129.29
2019-06-03 00:00:00,34.13057888,32.36766884,47.0378826141,0.54057888,0.15766884,0.563103,33.59,32.21,46.5378577075,133.81,34.94057888,7.84766884,35.8110312431,0.54057888,0.15766884,0.563103,34.4,7.69,35.2490581434,132.66,36.90057888,43.39766884,56.9649926045,0.54057888,0.15766884,0.563103,36.36,43.24,56.4955502673,129.75
2019-06-03 00:30:00,32.39340608,32.61974344,45.9715174815,0.51340608,0.14974344,0.534798,31.88,32.47,45.5042338689,133.44,33.20340608,7.36974344,34.0114582705,0.51340608,0.14974344,0.534798,32.69,7.22,33.4778210163,132.47,35.00340608,43.70974344,55.9980366512,0.51340608,0.14974344,0.534798,34.49,43.56,55.561080803,129.25
2019-06-03 01:00:00,31.52125824,32.87620032,45.5459577626,0.50125824,0.14620032,0.5221439999999999,31.02,32.73,45.0942712548,133.74,32.32125824,7.30620032,33.1367514602,0.50125824,0.14620032,0.5221439999999999,31.82,7.16,32.6156097597,132.7,34.04125824,44.03620032,55.6596281086,0.50125824,0.14620032,0.5221439999999999,33.54,43.89,55.2382449033,129.79
2019-06-03 01:30:00,31.5627168,33.1407924,45.7658957379,0.4827168,0.14079239999999998,0.50283,31.08,33.0,45.3317372268,133.81,32.3727168,7.1207924,33.146620905,0.4827168,0.14079239999999998,0.50283,31.89,6.98,32.6449460101,132.77,34.1127168,44.3807924,55.9761751241,0.4827168,0.14079239999999998,0.50283,33.63,44.24,55.5711660846,129.95
2019-06-03 02:00:00,31.76239712,33.06069916,45.8460434471,0.48239712,0.14069916,0.502497,31.28,32.92,45.411064731,133.81,32.56239712,7.24069916,33.3577192045,0.48239712,0.14069916,0.502497,32.08,7.1,32.8562992438,132.77,34.33239712,44.32069916,56.0628028735,0.48239712,0.14069916,0.502497,33.85,44.18,55.6569393697,129.95
2019-06-03 02:30:00,31.51303648,33.11088564,45.7099793924,0.48303648,0.14088564,0.503163,31.03,32.97,45.2756203712,133.81,32.32303648,7.17088564,33.1089155387,0.48303648,0.14088564,0.503163,31.84,7.03,32.6068474404,132.74,34.05303648,44.38088564,55.9398990319,0.48303648,0.14088564,0.503163,33.57,44.24,55.5348764291,129.95
2019-06-03 03:00:00,31.1818976,33.2463868,45.5810593689,0.5018975999999999,0.14638679999999998,0.52281,30.68,33.1,45.1317227679,134.05,31.9818976,7.1563868,32.7727881958,0.5018975999999999,0.14638679999999998,0.52281,31.48,7.01,32.2510542463,132.9,33.6618976,44.5663868,55.8505701174,0.5018975999999999,0.14638679999999998,0.52281,33.16,44.42,55.4321386923,130.18
2019-06-03 03:30:00,30.9466928,33.2177854,45.3995491403,0.5066927999999999,0.14778539999999998,0.527805,30.44,33.07,44.9468408234,133.96,31.746692799999998,7.1877854,32.5502190883,0.5066927999999999,0.14778539999999998,0.527805,31.24,7.04,32.0234164324,132.93,33.3766928,44.5377854,55.6562480823,0.5066927999999999,0.14778539999999998,0.527805,32.87,44.39,55.2350341722,130.01
2019-06-03 04:00:00,30.6578816,33.5810488,45.4707877951,0.5178815999999999,0.15104879999999998,0.53946,30.14,33.43,45.0109375597,134.33,31.4478816,6.9110488,32.1983206494,0.5178815999999999,0.15104879999999998,0.53946,30.93,6.76,31.6601089701,133.02,33.0078816,44.3510488,55.2859455683,0.5178815999999999,0.15104879999999998,0.53946,32.49,44.2,54.8565410867,130.18
2019-06-03 04:30:00,30.68724224,33.14086232,45.1666203253,0.51724224,0.15086232,0.538794,30.17,32.99,44.7053576208,133.94,31.48724224,7.25086232,32.3113204352,0.51724224,0.15086232,0.538794,30.97,7.1,31.7734307244,132.83,33.12724224,44.43086232,55.4212567967,0.51724224,0.15086232,0.538794,32.61,44.28,54.9920948864,130.06
