Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-03 05:00:00,30.43139808,33.21207444,45.0456643609,0.52139808,0.15207444,0.543123,29.91,33.06,44.5821903903,133.83,31.23139808,7.09207444,32.0265162934,0.52139808,0.15207444,0.543123,30.71,6.94,31.4844040757,132.79,32.86139808,44.50207444,55.3200335614,0.52139808,0.15207444,0.543123,32.34,44.35,54.8889615497,129.96
2019-06-03 05:30:00,31.4670224,33.6882982,46.0985350563,0.5770223999999999,0.16829819999999998,0.601065,30.89,33.52,45.582699569,134.59,32.2770224,6.9482982,33.0164356478,0.5770223999999999,0.16829819999999998,0.601065,31.7,6.78,32.4169461856,133.09,33.8470224,43.3482982,54.9972352231,0.5770223999999999,0.16829819999999998,0.601065,33.27,43.18,54.5105980521,130.14
2019-06-03 06:00:00,33.1616176,32.6979718,46.5709162641,0.7816175999999999,0.2279718,0.8141849999999999,32.38,32.47,45.85591892,133.81,33.9616176,7.7079718,34.8253399018,0.7816175999999999,0.2279718,0.8141849999999999,33.18,7.48,34.0126858687,132.7,35.8516176,43.7279718,56.5462112106,0.7816175999999999,0.2279718,0.8141849999999999,35.07,43.5,55.8762462948,129.91
2019-06-03 06:30:00,37.44378528,31.36235404,48.8429555517,0.93378528,0.27235404,0.9726929999999999,36.51,31.09,47.9538131956,133.81,38.283785280000004,9.14235404,39.3602699782,0.93378528,0.27235404,0.9726929999999999,37.35,8.87,38.3887926354,132.74,40.61378528,42.27235404,58.6210838424,0.93378528,0.27235404,0.9726929999999999,39.68,42.0,57.7797750082,129.91
2019-06-03 07:00:00,42.10147744,29.87543092,51.6243719118,1.08147744,0.31543092,1.126539,41.02,29.56,50.5611906505,134.09,42.96147744,10.93543092,44.3313906079,1.08147744,0.31543092,1.126539,41.88,10.62,43.2055413113,132.93,45.69147744,40.60543092,61.1270163745,1.08147744,0.31543092,1.126539,44.61,40.29,60.1110322653,129.99
2019-06-03 07:30:00,46.78223648,28.32398564,54.6884431357,1.28223648,0.37398564,1.335663,45.5,27.95,53.3989934362,133.55,47.65223648,12.17398564,49.1827364825,1.28223648,0.37398564,1.335663,46.37,11.8,47.8478515714,132.52,50.81223648,38.52398564,63.7650440735,1.28223648,0.37398564,1.335663,49.53,38.15,62.519144268,129.58
2019-06-03 08:00:00,49.08834016,26.23701588,55.6600946994,1.4983401600000001,0.43701588,1.560771,47.59,25.8,54.1336134024,132.23,49.98834016,13.58701588,51.8019415898,1.4983401600000001,0.43701588,1.560771,48.49,13.15,50.2414430525,131.64,53.45834016,37.23701588,65.1489791502,1.4983401600000001,0.43701588,1.560771,51.96,36.8,63.6716703095,128.27
2019-06-03 08:30:00,50.16910816,28.14598988,57.5250915679,2.72910816,0.79598988,2.842821,47.44,27.35,54.7592558386,132.36,51.03910816,12.46598988,52.539427723,2.72910816,0.79598988,2.842821,48.31,11.67,49.6995472816,131.76,55.40910816,30.11598988,63.0645868419,2.72910816,0.79598988,2.842821,52.68,29.32,60.2896740744,128.69
2019-06-03 09:00:00,49.8846416,35.7151038,61.3518223609,3.7546416,1.0951038,3.911085,46.13,34.62,57.6760028088,133.6,50.7746416,6.1351037999999996,51.1439510426,3.7546416,1.0951038,3.911085,47.02,5.04,47.2893434084,132.65,56.7546416,15.5951038,58.8582755921,3.7546416,1.0951038,3.911085,53.0,14.5,54.9477024087,130.56
2019-06-03 09:30:00,50.56520064,35.34193352,61.6919101722,4.15520064,1.21193352,4.328334,46.41,34.13,57.6085497127,133.82,51.44520064,6.86193352,51.9008169543,4.15520064,1.21193352,4.328334,47.29,5.65,47.6263225538,132.74,57.53520064,15.17193352,59.5019905501,4.15520064,1.21193352,4.328334,53.38,13.96,55.1752299497,130.76
2019-06-03 10:00:00,50.9481888,34.8373884,61.720025701,3.0081888,0.8773884,3.13353,47.94,33.96,58.7496825523,133.82,51.8381888,6.7173884,52.2716091677,3.0081888,0.8773884,3.13353,48.83,5.84,49.1779879621,132.77,58.1781888,14.6173884,59.9864125922,3.0081888,0.8773884,3.13353,55.17,13.74,56.8552240344,130.76
2019-06-03 10:30:00,51.0656704,35.1149872,61.9739059561,3.9256704,1.1449872,4.08924,47.14,33.97,58.1045652251,134.28,51.9556704,7.1649872,52.4473900999,3.9256704,1.1449872,4.08924,48.03,6.02,48.4057982064,132.92,58.1256704,14.7749872,59.9741094657,3.9256704,1.1449872,4.08924,54.2,13.63,55.8875379669,131.18
2019-06-03 11:00:00,51.5992672,34.1793696,61.8927595267,3.5292672,1.0293696,3.67632,48.07,33.15,58.3921861211,133.6,52.4992672,7.4893696,53.0307808121,3.5292672,1.0293696,3.67632,48.97,6.46,49.3942557389,132.51,58.8592672,14.8593696,60.7059651124,3.5292672,1.0293696,3.67632,55.33,13.83,57.0322522789,130.69
2019-06-03 11:30:00,51.19575936,34.75209648,61.876602898,4.87575936,1.42209648,5.078916,46.32,33.33,57.0651496099,133.6,52.07575936,7.65209648,52.6349626528,4.87575936,1.42209648,5.078916,47.2,6.23,47.6093782778,132.46,58.19575936,15.38209648,60.194312851,4.87575936,1.42209648,5.078916,53.32,13.96,55.1171842532,130.61
2019-06-03 12:00:00,50.88315232,34.26925276,61.3471831036,4.52315232,1.31925276,4.711617,46.36,32.95,56.876639317,133.6,51.77315232,7.95925276,52.3813803335,4.52315232,1.31925276,4.711617,47.25,6.64,47.7142756416,132.46,57.97315232,15.46925276,60.0015347376,4.52315232,1.31925276,4.711617,53.45,14.15,55.2912741759,130.61
2019-06-03 12:30:00,51.50852672,34.75498696,62.1372468287,4.74852672,1.38498696,4.946382,46.76,33.37,57.446100825,133.9,52.40852672,7.81498696,52.9879957551,4.74852672,1.38498696,4.946382,47.66,6.43,48.091792439,132.69,58.40852672,14.44498696,60.1682112238,4.74852672,1.38498696,4.946382,53.66,13.06,55.2264356989,130.77
2019-06-03 13:00:00,51.23810816,34.72736488,61.897767321,3.72810816,1.08736488,3.883446,47.51,33.64,58.2138273952,133.9,52.13810816,7.21736488,52.6352797876,3.72810816,1.08736488,3.883446,48.41,6.13,48.7965675022,132.63,58.34810816,14.47736488,60.117350405,3.72810816,1.08736488,3.883446,54.62,13.39,56.2373230159,130.86
2019-06-03 13:30:00,51.25106464,34.98156052,62.0514399764,4.29106464,1.25156052,4.469859,46.96,33.73,57.8182886291,133.81,52.14106464,7.24156052,52.641531328,4.29106464,1.25156052,4.469859,47.85,5.99,48.2234652426,132.66,58.26106464,14.96156052,60.1514750125,4.29106464,1.25156052,4.469859,53.97,13.71,55.6841539399,130.73
2019-06-03 14:00:00,51.4222656,34.2819108,61.8020938766,2.1322656,0.6219108,2.22111,49.29,33.66,59.6866794184,133.81,52.3422656,6.6619108,52.7645129197,2.1322656,0.6219108,2.22111,50.21,6.04,50.5719853278,132.56,58.9522656,14.2819108,60.657584814,2.1322656,0.6219108,2.22111,56.82,13.66,58.4389253837,130.73
2019-06-03 14:30:00,50.90989696,34.55580328,61.5298394993,3.13989696,0.91580328,3.270726,47.77,33.64,58.4262141508,133.69,51.80989696,6.83580328,52.2589095704,3.13989696,0.91580328,3.270726,48.67,5.92,49.0287191348,132.45,58.23989696,14.975803280000001,60.134518222,3.13989696,0.91580328,3.270726,55.1,14.06,56.8655748234,130.73
2019-06-03 15:00:00,50.8009376,33.8661068,61.054471178,1.4609376,0.4261068,1.5218099999999999,49.34,33.44,59.604271659,133.56,51.7109376,6.6361068,52.1350072498,1.4609376,0.4261068,1.5218099999999999,50.25,6.21,50.6322683671,132.45,58.4709376,14.3061068,60.1956413339,1.4609376,0.4261068,1.5218099999999999,57.01,13.88,58.675331273,130.53
2019-06-03 15:30:00,49.27733888,35.46172384,60.7107073324,3.7773388800000003,1.10172384,3.934728,45.5,34.36,57.0163099472,134.09,50.16733888,6.61172384,50.6011539635,3.7773388800000003,1.10172384,3.934728,46.39,5.51,46.7160807431,132.74,56.18733888,15.22172384,58.2126955833,3.7773388800000003,1.10172384,3.934728,52.41,14.12,54.2787481433,130.97
2019-06-03 16:00:00,49.64946688,35.08442784,60.7946267225,3.64946688,1.06442784,3.8015280000000002,46.0,34.02,57.2132886662,133.64,50.53946688,6.74442784,50.987498658,3.64946688,1.06442784,3.8015280000000002,46.89,5.68,47.232769345,132.49,56.72946688,15.57442784,58.8285238216,3.64946688,1.06442784,3.8015280000000002,53.08,14.51,55.027506758,130.67
2019-06-03 16:30:00,50.62364288,35.73314584,61.9645941653,3.47364288,1.01314584,3.618378,47.15,34.72,58.5542560366,133.98,51.52364288,6.20314584,51.895710747,3.47364288,1.01314584,3.618378,48.05,5.19,48.3294796165,132.77,57.74364288,15.47314584,59.7808207976,3.47364288,1.01314584,3.618378,54.27,14.46,56.1633732961,130.87
2019-06-03 17:00:00,51.02125664,35.99286652,62.4392109932,2.10125664,0.61286652,2.188809,48.92,35.38,60.3730966574,134.31,51.94125664,5.23286652,52.2041859754,2.10125664,0.61286652,2.188809,49.84,4.62,50.053671194,132.89,58.40125664,15.78286652,60.496327597,2.10125664,0.61286652,2.188809,56.3,15.17,58.3079660081,131.21
2019-06-03 17:30:00,52.0338048,36.1265264,63.3454240786,1.3938047999999998,0.40652639999999995,1.45188,50.64,35.72,61.9703800214,134.59,52.973804799999996,4.8665264,53.196870906,1.3938047999999998,0.40652639999999995,1.45188,51.58,4.46,51.7724637235,133.04,59.6238048,15.896526399999999,61.7065446319,1.3938047999999998,0.40652639999999995,1.45188,58.23,15.49,60.255066177,131.5
2019-06-03 18:00:00,51.56945856,36.82734208,63.3692526455,1.9794585599999999,0.57734208,2.061936,49.59,36.25,61.4266277766,134.59,52.49945856,4.44734208,52.6874937786,1.9794585599999999,0.57734208,2.061936,50.52,3.87,50.6680106181,132.96,58.93945856,16.74734208,61.2726141281,1.9794585599999999,0.57734208,2.061936,56.96,16.17,59.210729602,131.5
2019-06-03 18:30:00,51.520168,37.723799,63.8546217727,1.830168,0.533799,1.906425,49.69,37.19,62.066030967,135.36,52.450168,4.013799,52.6035236998,1.830168,0.533799,1.906425,50.62,3.48,50.7394796978,133.59,58.880168,17.113799,61.3168516798,1.830168,0.533799,1.906425,57.05,16.58,59.4104275359,132.27
2019-06-03 19:00:00,50.32533344,38.66738892,63.4649994228,1.22533344,0.35738892,1.276389,49.1,38.31,62.2773321522,135.36,51.25533344,2.85738892,51.3349186956,1.22533344,0.35738892,1.276389,50.03,2.5,50.0924235788,133.73,57.53533344,16.82738892,59.9456054429,1.22533344,0.35738892,1.276389,56.31,16.47,58.6692168006,132.27
2019-06-03 19:30:00,49.63201728,39.11475504,63.1925723572,0.70201728,0.20475504,0.7312679999999999,48.93,38.91,62.515062185,135.95,50.57201728,2.19475504,50.6196195309,0.70201728,0.20475504,0.7312679999999999,49.87,1.99,49.9096884382,133.87,56.86201728,17.18475504,59.402060696,0.70201728,0.20475504,0.7312679999999999,56.16,16.98,58.670827504,132.43
2019-06-03 20:00:00,48.06847072,39.20580396,62.0296134238,0.80847072,0.23580396,0.8421569999999999,47.26,38.97,61.254946739,135.36,48.98847072,1.90580396,49.0255275568,0.80847072,0.23580396,0.8421569999999999,48.18,1.67,48.2089338194,133.57,55.08847072,18.05580396,57.9719903308,0.80847072,0.23580396,0.8421569999999999,54.28,17.82,57.130296691,132.25
2019-06-03 20:30:00,47.16236704,38.68277372,60.9970970415,0.5923670400000001,0.17277372,0.617049,46.57,38.51,60.4300008274,134.57,48.07236704,1.75277372,48.1043104986,0.5923670400000001,0.17277372,0.617049,47.48,1.58,47.5062816899,132.98,54.22236704,18.92277372,57.4294040773,0.5923670400000001,0.17277372,0.617049,53.63,18.75,56.8131974105,131.47
2019-06-03 21:00:00,46.56231712,38.63400916,60.5031903238,0.56231712,0.16400916000000001,0.585747,46.0,38.47,59.9661646264,133.84,47.46231712,1.56400916,47.4880792521,0.56231712,0.16400916000000001,0.585747,46.9,1.4,46.9208908696,132.74,53.50231712,18.89400916,56.7404751421,0.56231712,0.16400916000000001,0.585747,52.94,18.73,56.1556453084,130.77
2019-06-03 21:30:00,45.79508448,38.86689964,60.0651783495,0.43508448,0.12689964,0.453213,45.36,38.74,59.6516319978,133.96,46.67508448,1.19689964,46.6904281407,0.43508448,0.12689964,0.453213,46.24,1.07,46.2523783172,132.64,52.66508448,19.18689964,56.0513000838,0.43508448,0.12689964,0.453213,52.23,19.06,55.5990692368,130.87
2019-06-03 22:00:00,44.95645312,39.37438216,59.7613976377,0.42645312,0.12438216,0.444222,44.53,39.25,59.3589369851,134.08,45.85645312,0.78438216,45.8631611222,0.42645312,0.12438216,0.444222,45.43,0.66,45.4347939359,132.79,51.74645312,19.68438216,55.3639802717,0.42645312,0.12438216,0.444222,51.32,19.56,54.9211798854,130.99
2019-06-03 22:30:00,42.97613344,41.14428892,59.4962230413,0.42613344000000003,0.12428892,0.443889,42.55,41.02,59.1028163458,135.27,43.86613344,0.68428892,43.8714703914,0.42613344000000003,0.12428892,0.443889,43.44,0.56,43.4436094265,133.67,49.41613344,20.26428892,53.4096962133,0.42613344000000003,0.12428892,0.443889,48.99,20.14,52.9682895703,132.08
2019-06-03 23:00:00,40.1467728,42.0044754,58.10455507,0.4267728,0.1244754,0.444555,39.72,41.88,57.72012474,135.6,41.0167728,1.0844754,41.0311069534,0.4267728,0.1244754,0.444555,40.59,0.96,40.6013509627,133.9,46.2067728,20.5644754,50.5763136366,0.4267728,0.1244754,0.444555,45.78,20.44,50.1358354872,132.37
2019-06-03 23:30:00,37.05225728,42.50482504,56.3873205714,0.46225728,0.13482504,0.481518,36.59,42.37,55.9825419216,135.18,37.90225728,1.88482504,37.949093169,0.46225728,0.13482504,0.481518,37.44,1.75,37.4808764572,133.59,42.75225728,21.29482504,47.7621720195,0.46225728,0.13482504,0.481518,42.29,21.16,47.2883674914,131.81
2019-06-04 00:00:00,34.92098848,43.14487164,55.5063544583,0.53098848,0.15487164,0.553113,34.39,42.99,55.0528128255,135.69,35.77098848,2.27487164,35.8432512171,0.53098848,0.15487164,0.553113,35.24,2.12,35.3037108531,133.93,40.38098848,21.84487164,45.9110296943,0.53098848,0.15487164,0.553113,39.85,21.69,45.3704595524,132.31
2019-06-04 00:30:00,33.1590704,43.7243122,54.8756724529,0.5290703999999999,0.15431219999999998,0.551115,32.63,43.57,54.4340132638,135.85,33.9890704,2.7243122,34.0980759519,0.5290703999999999,0.15431219999999998,0.551115,33.46,2.5700000000000003,33.5585533061,134.01,38.3990704,22.4743122,44.492508543,0.5290703999999999,0.15431219999999998,0.551115,37.87,22.32,43.9581539649,132.64
2019-06-04 01:00:00,32.04002944,43.96459192,54.4008164388,0.53002944,0.15459192,0.552114,31.51,43.81,53.9647681363,135.85,32.87002944,2.94459192,33.0016583971,0.53002944,0.15459192,0.552114,32.34,2.79,32.4601247687,134.01,37.14002944,22.77459192,43.5667743117,0.53002944,0.15459192,0.552114,36.61,22.62,43.0343641756,132.7
2019-06-04 01:30:00,32.18363584,44.25272712,54.7182809803,0.52363584,0.15272712,0.545454,31.66,44.1,54.2878034184,136.21,33.02363584,3.04272712,33.1635147778,0.52363584,0.15272712,0.545454,32.5,2.89,32.6282408352,134.32,37.31363584,23.00272712,43.8341519201,0.52363584,0.15272712,0.545454,36.79,22.85,43.3085049384,133.04
2019-06-04 02:00:00,32.42970976,44.37449868,54.9616430633,0.52970976,0.15449868,0.551781,31.9,44.22,54.5253922498,136.21,33.26970976,3.08449868,33.4123887147,0.52970976,0.15449868,0.551781,32.74,2.93,32.8708457451,134.39,37.58970976,23.08449868,44.1121339219,0.52970976,0.15449868,0.551781,37.06,22.93,43.5801388249,133.04
2019-06-04 02:30:00,32.23002944,44.46459192,54.9169803641,0.53002944,0.15459192,0.552114,31.7,44.31,54.4817960423,136.91,33.05002944,3.00459192,33.1863227639,0.53002944,0.15459192,0.552114,32.52,2.85,32.6446458091,134.6,37.35002944,23.07459192,43.9028642738,0.53002944,0.15459192,0.552114,36.82,22.92,43.3709441908,133.15
2019-06-04 03:00:00,31.74002944,44.77459192,54.8834542504,0.53002944,0.15459192,0.552114,31.21,44.62,54.4518916109,136.91,32.58002944,3.25459192,32.7421851268,0.53002944,0.15459192,0.552114,32.05,3.1,32.1995729785,134.69,36.78002944,22.91459192,43.3341561412,0.53002944,0.15459192,0.552114,36.25,22.76,42.8028048146,133.5
2019-06-04 03:30:00,31.59194752,45.34515136,55.2651237216,0.53194752,0.15515136000000002,0.5541119999999999,31.06,45.19,54.8348402022,136.91,32.42194752,3.68515136,32.6307067275,0.53194752,0.15515136000000002,0.5541119999999999,31.89,3.5300000000000002,32.0847783224,134.84,36.46194752,22.16515136,42.6704529126,0.53194752,0.15515136000000002,0.5541119999999999,35.93,22.01,42.1355550575,133.81
2019-06-04 04:00:00,31.44194752,45.40515136,55.2288315454,0.53194752,0.15515136000000002,0.5541119999999999,30.91,45.25,54.7995492682,137.04,32.27194752,3.65515136,32.4782808689,0.53194752,0.15515136000000002,0.5541119999999999,31.74,3.5,31.9323910787,134.84,36.31194752,22.17515136,42.5475601008,0.53194752,0.15515136000000002,0.5541119999999999,35.78,22.02,42.0129599052,133.68
2019-06-04 04:30:00,31.24290656,45.46543108,55.1654296966,0.53290656,0.15543108,0.555111,30.71,45.31,54.736644033,136.94,32.07290656,3.70543108,32.2862440475,0.53290656,0.15543108,0.555111,31.54,3.55,31.7391572037,134.88,36.10290656,22.28543108,42.4271175135,0.53290656,0.15543108,0.555111,35.57,22.13,41.8922642024,133.81
2019-06-04 05:00:00,30.98848096,45.40289028,54.9700682007,0.55848096,0.16289028,0.581751,30.43,45.24,54.521945123,136.94,31.82848096,3.6128902800000002,32.0328764927,0.55848096,0.16289028,0.581751,31.27,3.45,31.4597425291,134.84,35.81848096,22.19289028,42.1365394552,0.55848096,0.16289028,0.581751,35.26,22.03,41.5762973339,133.81
2019-06-04 05:30:00,32.03126816,45.13661988,55.3472365537,0.57126816,0.16661988,0.595071,31.46,44.97,54.8819870267,136.94,32.87126816,3.32661988,33.0391687285,0.57126816,0.16661988,0.595071,32.3,3.16,32.4542077395,134.84,36.98126816,21.87661988,42.9674375789,0.57126816,0.16661988,0.595071,36.41,21.71,42.3911806866,133.81
2019-06-04 06:00:00,33.87954976,44.88111868,56.232897008,0.68954976,0.20111868,0.718281,33.19,44.68,55.6585887353,136.94,34.70954976,3.2111186800000002,34.8577699763,0.68954976,0.20111868,0.718281,34.02,3.01,34.1528988521,134.77,39.02954976,21.66111868,44.6375382043,0.68954976,0.20111868,0.718281,38.34,21.46,43.9373098858,133.81
2019-06-04 06:30:00,38.34535392,41.99156156,56.8652566115,0.72535392,0.21156156,0.7555769999999999,37.62,41.78,56.2212842258,135.48,39.19535392,1.12156156,39.2113971856,0.72535392,0.21156156,0.7555769999999999,38.47,0.91,38.480761427,133.78,44.20535392,20.451561560000002,48.7070804446,0.72535392,0.21156156,0.7555769999999999,43.48,20.24,47.9600667222,132.38
2019-06-04 07:00:00,42.95798112,39.57191116,58.406543253,0.89798112,0.26191116000000003,0.9353969999999999,42.06,39.31,57.570128539,134.67,43.82798112,1.34191116,43.8485194119,0.89798112,0.26191116000000003,0.9353969999999999,42.93,1.08,42.9435827569,133.2,49.43798112,19.27191116,53.0614788428,0.89798112,0.26191116000000003,0.9353969999999999,48.54,19.01,52.129758296,131.58
2019-06-04 07:30:00,47.84676224,37.67072232,60.8966007012,0.99676224,0.29072232,1.038294,46.85,37.38,59.9348554682,133.9,48.73676224,2.7807223199999997,48.8160261621,0.99676224,0.29072232,1.038294,47.74,2.49,47.8048920091,132.66,54.92676224,17.77072232,57.7299556725,0.99676224,0.29072232,1.038294,53.93,17.48,56.6921096803,130.85
2019-06-04 08:00:00,50.87283616,36.38249388,62.5438351869,1.00283616,0.29249388,1.044621,49.87,36.09,61.558955481699996,133.98,51.78283616,4.25249388,51.957153742,1.00283616,0.29249388,1.044621,50.78,3.96,50.9341732042,132.85,58.39283616,16.10249388,60.5723833439,1.00283616,0.29249388,1.044621,57.39,15.81,59.5278775029,131.02
2019-06-04 08:30:00,52.02912928,35.31349604,62.8814225046,1.5891292799999999,0.46349604,1.655343,50.44,34.85,61.308368923,133.14,52.92912928,5.24349604,53.1882221649,1.5891292799999999,0.46349604,1.655343,51.34,4.78,51.562040301,132.36,59.57912928,15.05349604,61.45144741,1.5891292799999999,0.46349604,1.655343,57.99,14.59,59.7972256882,130.23
2019-06-04 09:00:00,51.91696128,34.73244704,62.4636994256,1.75696128,0.51244704,1.830168,50.16,34.22,60.7209519029,133.03,52.81696128,5.74244704,53.1282137556,1.75696128,0.51244704,1.830168,51.06,5.23,51.3271516841,132.16,59.48696128,15.24244704,61.4087188768,1.75696128,0.51244704,1.830168,57.73,14.73,59.5795753593,129.95
2019-06-04 09:30:00,51.94132576,35.22913668,62.7614005016,2.91132576,0.84913668,3.032631,49.03,34.38,59.8825959691,133.03,52.84132576,6.00913668,53.1819088762,2.91132576,0.84913668,3.032631,49.93,5.16,50.195921149,132.24,59.32132576,15.02913668,61.1955442763,2.91132576,0.84913668,3.032631,56.41,14.18,58.1649421903,129.95
2019-06-04 10:00:00,51.93235392,35.24568656,62.7632679579,3.7223539199999998,1.08568656,3.877452,48.21,34.16,59.0856133081,133.03,52.81235392,6.41568656,53.2006180472,3.7223539199999998,1.08568656,3.877452,49.09,5.33,49.3785074704,132.27,59.11235392,15.21568656,61.0392292174,3.7223539199999998,1.08568656,3.877452,55.39,14.13,57.1638784548,130.01
2019-06-04 10:30:00,51.76970688,35.09449784,62.5437952884,3.40970688,0.99449784,3.551778,48.36,34.1,59.1734704069,133.03,52.64970688,6.38449784,53.0353980585,3.40970688,0.99449784,3.551778,49.24,5.39,49.5341266199,132.23,59.07970688,15.09449784,60.9775010153,3.40970688,0.99449784,3.551778,55.67,14.1,57.4278582223,129.95
2019-06-04 11:00:00,51.96503104,34.44480072,62.3442759813,3.92503104,1.14480072,4.088574,48.04,33.3,58.4528151589,133.11,52.86503104,7.29480072,53.3659594161,3.92503104,1.14480072,4.088574,48.94,6.15,49.3249034464,132.23,59.32503104,15.314800720000001,61.2699145502,3.92503104,1.14480072,4.088574,55.4,14.17,57.1834670163,130.25
2019-06-04 11:30:00,52.14493088,34.95060484,62.7745059332,4.18493088,1.22060484,4.359303,47.96,33.73,58.6333906575,133.81,53.03493088,7.43060484,53.5529437261,4.18493088,1.22060484,4.359303,48.85,6.21,49.243137593,132.76,59.33493088,14.46060484,61.0716228282,4.18493088,1.22060484,4.359303,55.15,13.24,56.7170177284,130.98
2019-06-04 12:00:00,52.55806816,34.46901988,62.8527156152,3.76806816,1.09901988,3.925071,48.79,33.37,59.110244459,133.81,53.45806816,7.59901988,53.9954642034,3.76806816,1.09901988,3.925071,49.69,6.5,50.1133325573,132.76,59.97806816,13.98901988,61.5878343296,3.76806816,1.09901988,3.925071,56.21,12.89,57.6690228806,130.76
2019-06-04 12:30:00,52.92018688,34.42463784,63.1316233739,2.93018688,0.85463784,3.052278,49.99,33.57,60.2158201804,134.08,53.82018688,7.23463784,54.3042585851,2.93018688,0.85463784,3.052278,50.89,6.38,51.2883661272,132.87,60.50018688,13.91463784,62.079704886,2.93018688,0.85463784,3.052278,57.57,13.06,59.032774795,130.91
2019-06-04 13:00:00,52.9584192,34.5937056,63.2559770401,2.3784191999999997,0.6937055999999999,2.47752,50.58,33.9,60.889624732,134.59,53.8884192,6.8737056,54.3250361486,2.3784191999999997,0.6937055999999999,2.47752,51.51,6.18,51.8794034276,133.04,60.6884192,14.0537056,62.2943887207,2.3784191999999997,0.6937055999999999,2.47752,58.31,13.36,59.8209470002,131.49
2019-06-04 13:30:00,52.82225568,34.58149124,63.1353326712,2.06225568,0.60149124,2.148183,50.76,33.98,61.0836966792,134.59,53.73225568,6.71149124,54.1497868428,2.06225568,0.60149124,2.148183,51.67,6.11,52.030000961,133.04,60.50225568,14.08149124,62.1193314348,2.06225568,0.60149124,2.148183,58.44,13.48,59.9745279264,131.49
2019-06-04 14:00:00,52.86737088,34.65964984,63.2159017241,1.74737088,0.50964984,1.8201779999999999,51.12,34.15,61.4774503375,134.59,53.79737088,6.35964984,54.1719693171,1.74737088,0.50964984,1.8201779999999999,52.05,5.85,52.3777147268,133.01,60.62737088,14.21964984,62.2725986401,1.74737088,0.50964984,1.8201779999999999,58.88,13.71,60.4550949052,131.49
2019-06-04 14:30:00,52.89924928,34.69853104,63.2638809331,1.46924928,0.42853104000000003,1.530468,51.43,34.27,61.8019239183,134.59,53.81924928,6.14853104,54.1693273635,1.46924928,0.42853104000000003,1.530468,52.35,5.72,52.6615694791,133.01,60.71924928,14.26853104,62.3732170981,1.46924928,0.42853104000000003,1.530468,59.25,13.84,60.8449513107,131.42
2019-06-04 15:00:00,53.19452448,34.40006964,63.3484192849,0.99452448,0.29006964,1.035963,52.2,34.11,62.3564920437,134.25,54.11452448,6.12006964,54.4594988234,0.99452448,0.29006964,1.035963,53.12,5.83,53.4389679915,132.88,61.12452448,13.97006964,62.7006406558,0.99452448,0.29006964,1.035963,60.13,13.68,61.6665168467,131.08
2019-06-04 15:30:00,52.5024256,35.0652908,63.1354045902,1.9724256,0.5752908,2.05461,50.53,34.49,61.178762655,134.51,53.4224256,6.1552908,53.7758604006,1.9724256,0.5752908,2.05461,51.45,5.58,51.7517043198,132.93,60.1124256,14.7052908,61.8849681993,1.9724256,0.5752908,2.05461,58.14,14.13,59.8324034282,131.41
2019-06-04 16:00:00,53.24641248,34.67270364,63.5403558355,1.10641248,0.32270364,1.152513,52.14,34.35,62.4379860341,134.33,54.17641248,5.96270364,54.5035549657,1.10641248,0.32270364,1.152513,53.07,5.64,53.368853276,132.78,61.12641248,14.36270364,62.7911264314,1.10641248,0.32270364,1.152513,60.02,14.04,61.6402628158,131.41
2019-06-04 16:30:00,54.66397504,34.70699272,64.7512587587,0.98397504,0.28699272,1.024974,53.68,34.42,63.7673803759,134.47,55.61397504,5.92699272,55.9289143686,0.98397504,0.28699272,1.024974,54.63,5.64,54.9203650753,132.8,62.68397504,14.38699272,64.3138110078,0.98397504,0.28699272,1.024974,61.7,14.1,63.290599618,131.49
2019-06-04 17:00:00,55.93970944,35.137831919999996,66.0599600686,0.84970944,0.24783192,0.885114,55.09,34.89,65.2090499854,134.59,56.88970944,5.65783192,57.170360347,0.84970944,0.24783192,0.885114,56.04,5.41,56.3005301929,133.02,64.07970944,14.73783192,65.7526642169,0.84970944,0.24783192,0.885114,63.23,14.49,64.8690450061,131.49
2019-06-04 17:30:00,56.85716192,35.40750556,66.9808055459,0.91716192,0.26750556000000003,0.9553769999999999,55.94,35.14,66.0613593563,134.65,57.82716192,5.69750556,58.1071615666,0.91716192,0.26750556000000003,0.9553769999999999,56.91,5.43,57.168461585,133.26,65.04716192,14.87750556,66.7268570033,0.91716192,0.26750556000000003,0.9553769999999999,64.13,14.61,65.7731632203,131.75
2019-06-04 18:00:00,56.19641248,36.30270364,66.9023397737,1.10641248,0.32270364,1.152513,55.09,35.98,65.7986967956,134.86,57.15641248,4.85270364,57.3620451187,1.10641248,0.32270364,1.152513,56.05,4.53,56.2327609139,133.26,64.19641248,15.67270364,66.0818660049,1.10641248,0.32270364,1.152513,63.09,15.35,64.9305059275,131.98
2019-06-04 18:30:00,55.09010848,37.48128164,66.6315730395,1.4101084799999999,0.41128164,1.468863,53.68,37.07,65.235935649,135.07,56.04010848,4.00128164,56.182773278,1.4101084799999999,0.41128164,1.468863,54.63,3.59,54.7478310073,133.43,62.82010848,16.01128164,64.8284441368,1.4101084799999999,0.41128164,1.468863,61.41,15.6,63.360461646,132.27
2019-06-04 19:00:00,54.134624,37.760932,66.0033749223,1.3746239999999998,0.40093199999999996,1.4319,52.76,37.36,64.6481801755,135.07,55.074624,3.640932,55.1948421011,1.3746239999999998,0.40093199999999996,1.4319,53.7,3.24,53.797654224,133.39,61.744624,15.970932,63.7767141036,1.3746239999999998,0.40093199999999996,1.4319,60.37,15.57,62.3455034465,132.21
2019-06-04 19:30:00,52.69792096,36.94606028,64.3590105869,1.11792096,0.32606028,1.164501,51.58,36.62,63.2575750405,133.56,53.62792096,3.35606028,53.7328302539,1.11792096,0.32606028,1.164501,52.51,3.03,52.5973478419,132.32,60.29792096,17.06606028,62.666495718,1.11792096,0.32606028,1.164501,59.18,16.74,61.5020324867,130.74
2019-06-04 20:00:00,50.7213376,37.5995568,63.1377918484,1.0613376,0.30955679999999997,1.10556,49.66,37.29,62.1020104344,133.38,51.6513376,2.5595568,51.7147175075,1.0613376,0.30955679999999997,1.10556,50.59,2.25,50.6400098736,132.27,58.1313376,17.8495568,60.8100245775,1.0613376,0.30955679999999997,1.10556,57.07,17.54,59.7045768765,130.74
2019-06-04 20:30:00,49.53101824,37.97613032,62.4140067771,0.74101824,0.21613032000000001,0.771894,48.79,37.76,61.6950703055,133.76,50.43101824,2.22613032,50.4801273466,0.74101824,0.21613032000000001,0.771894,49.69,2.01,49.7306364327,132.48,56.86101824,18.16613032,59.6924089486,0.74101824,0.21613032000000001,0.771894,56.12,17.95,58.9207679855,130.92
2019-06-04 21:00:00,48.30223712,37.97731916,61.4441444027,0.64223712,0.18731916,0.668997,47.66,37.79,60.8240059516,133.28,49.20223712,1.98731916,49.2423554987,0.64223712,0.18731916,0.668997,48.56,1.8,48.5933493392,132.24,55.43223712,18.28731916,58.3708741941,0.64223712,0.18731916,0.668997,54.79,18.1,57.7022885161,130.71
2019-06-04 21:30:00,46.99076864,38.34230752,60.6487005907,0.5907686400000001,0.17230752,0.6153839999999999,46.4,38.17,60.082517424,133.06,47.88076864,1.43230752,47.9021869061,0.5907686400000001,0.17230752,0.6153839999999999,47.29,1.26,47.3067828118,132.13,53.99076864,18.81230752,57.1743475045,0.5907686400000001,0.17230752,0.6153839999999999,53.4,18.64,56.5597878355,130.51
2019-06-04 22:00:00,45.6666128,38.9310954,60.0089136185,0.5866127999999999,0.17109539999999998,0.611055,45.08,38.76,59.4520310839,133.06,46.5366128,0.6410954,46.541028504,0.5866127999999999,0.17109539999999998,0.611055,45.95,0.47000000000000003,45.9524036368,132.03,52.4866128,19.6410954,56.0412094064,0.5866127999999999,0.17109539999999998,0.611055,51.9,19.47,55.4318581684,130.11
2019-06-04 22:30:00,43.55993952,39.88748236,59.0633522584,0.53993952,0.15748236000000002,0.562437,43.02,39.73,58.5593143744,133.67,44.42993952,0.24748236,44.4306287742,0.53993952,0.15748236000000002,0.562437,43.89,0.09,43.890092276,132.51,50.10993952,20.60748236,54.1818638284,0.53993952,0.15748236000000002,0.562437,49.57,20.45,53.6226388758,130.91
2019-06-04 23:00:00,40.52455488,40.63466184,57.3882853122,0.56455488,0.16466184,0.588078,39.96,40.47,56.8737417443,133.93,41.37455488,0.6646618400000001,41.3798932681,0.56455488,0.16466184,0.588078,40.81,0.5,40.8130628598,132.74,46.70455488,21.39466184,51.3716556263,0.56455488,0.16466184,0.588078,46.14,21.23,50.7898858042,131.33
2019-06-04 23:30:00,37.38327616,41.83428888,56.1036278912,0.56327616,0.16428888,0.586746,36.82,41.67,55.6066659673,134.52,38.23327616,1.60428888,38.2669197707,0.56327616,0.16428888,0.586746,37.67,1.44,37.6975131806,133.11,43.18327616,21.99428888,48.4617796129,0.56327616,0.16428888,0.586746,42.62,21.83,47.8854184486,131.77
2019-06-05 00:00:00,35.16044896,43.16221428,55.6707635355,0.59044896,0.17221428,0.615051,34.57,42.99,55.1654330174,135.36,35.99044896,2.44221428,36.0732148128,0.59044896,0.17221428,0.615051,35.4,2.27,35.4727064093,133.64,40.61044896,21.94221428,46.1591738687,0.59044896,0.17221428,0.615051,40.02,21.77,45.5580212476,132.35
2019-06-05 00:30:00,33.4125968,43.7657574,55.0621752723,0.6025967999999999,0.17575739999999998,0.627705,32.81,43.59,54.558080978,135.76,34.2425968,2.6757574,34.3469811377,0.6025967999999999,0.17575739999999998,0.627705,33.64,2.5,33.7327674524,133.97,38.6225968,22.4757574,44.68629157,0.6025967999999999,0.17575739999999998,0.627705,38.02,22.3,44.0773229677,133.0
2019-06-05 01:00:00,32.40209728,44.34144504,54.9186640076,0.62209728,0.18144504,0.648018,31.78,44.16,54.4065621042,136.13,33.23209728,3.14144504,33.3802481502,0.62209728,0.18144504,0.648018,32.61,2.96,32.7440635841,134.24,37.48209728,23.14144504,44.0503586256,0.62209728,0.18144504,0.648018,36.86,22.96,43.4260428775,133.22
2019-06-05 01:30:00,32.57168768,44.28424224,54.9728019033,0.63168768,0.18424224,0.6580079999999999,31.94,44.1,54.4515711435,136.13,33.39168768,3.23424224,33.5479526795,0.63168768,0.18424224,0.6580079999999999,32.76,3.05,32.9016732097,134.06,37.68168768,23.14424224,44.2217767087,0.63168768,0.18424224,0.6580079999999999,37.05,22.96,43.5874305276,133.04
2019-06-05 02:00:00,32.90479456,44.34806508,55.2220642622,0.64479456,0.18806508,0.671661,32.26,44.16,54.6883278223,136.13,33.73479456,3.30806508,33.8966024637,0.64479456,0.18806508,0.671661,33.09,3.12,33.2367642829,134.06,38.07479456,23.23806508,44.606027053,0.64479456,0.18806508,0.671661,37.43,23.05,43.9580186087,133.04
2019-06-05 02:30:00,32.66319616,44.11759888,54.8930497816,0.64319616,0.18759888,0.6699959999999999,32.02,43.93,54.3610641912,135.96,33.49319616,3.05759888,33.6324709161,0.64319616,0.18759888,0.6699959999999999,32.85,2.87,32.9751330551,134.03,37.79319616,22.96759888,44.2248377532,0.64319616,0.18759888,0.6699959999999999,37.15,22.78,43.5781011518,133.04
2019-06-05 03:00:00,32.3349344,44.3039392,54.8487649021,0.6649343999999999,0.19393919999999998,0.69264,31.67,44.11,54.3017587192,136.13,33.1649344,3.1539392,33.3145644761,0.6649343999999999,0.19393919999999998,0.69264,32.5,2.96,32.6345154706,134.18,37.4349344,23.1239392,44.0010326885,0.6649343999999999,0.19393919999999998,0.69264,36.77,22.93,43.3337951257,133.26
2019-06-05 03:30:00,32.08228704,44.36608372,54.7505481833,0.6722870400000001,0.19608372000000002,0.700299,31.41,44.17,54.1994188161,136.13,32.91228704,3.07608372,33.0557246064,0.6722870400000001,0.19608372000000002,0.700299,32.24,2.88,32.368379632,134.27,37.14228704,23.09608372,43.7376104716,0.6722870400000001,0.19608372000000002,0.700299,36.47,22.9,43.063568129,133.49
2019-06-05 04:00:00,31.97923008,44.28102544,54.6212446812,0.68923008,0.20102544,0.7179479999999999,31.29,44.08,54.0565490944,136.13,32.79923008,3.01102544,32.937148754,0.68923008,0.20102544,0.7179479999999999,32.11,2.81,32.2327194013,134.27,37.01923008,23.01102544,43.5881943594,0.68923008,0.20102544,0.7179479999999999,36.33,22.81,42.8971444271,133.31
2019-06-05 04:30:00,31.99027904,44.21841472,54.5769745718,0.6802790400000001,0.19841472000000002,0.7086239999999999,31.31,44.02,54.0192234302,136.13,32.82027904,2.91841472,32.9497778557,0.6802790400000001,0.19841472000000002,0.7086239999999999,32.14,2.7199999999999998,32.254891102,134.27,37.02027904,22.92841472,43.5455309047,0.6802790400000001,0.19841472000000002,0.7086239999999999,36.34,22.73,42.8631368427,133.21
2019-06-05 05:00:00,31.563296,44.685128,54.7083386584,0.7032959999999999,0.20512799999999998,0.7326,30.86,44.48,54.1369559543,136.91,32.383296,3.165128,32.5376073964,0.7032959999999999,0.20512799999999998,0.7326,31.68,2.96,31.817982337,134.56,36.523296,23.065128,43.1966582082,0.7032959999999999,0.20512799999999998,0.7326,35.82,22.86,42.4929641235,133.81
2019-06-05 05:30:00,32.50261664,44.40659652,55.0305906105,0.74261664,0.21659652000000001,0.773559,31.76,44.19,54.4192401638,136.23,33.33261664,3.08659652,33.4752208379,0.74261664,0.21659652000000001,0.773559,32.59,2.87,32.7161275215,134.36,37.55261664,22.75659652,43.9096994033,0.74261664,0.21659652000000001,0.773559,36.81,22.54,43.1628045891,133.17
2019-06-05 06:00:00,34.17496416,43.96519788,55.6854271777,0.87496416,0.25519788,0.9114209999999999,33.3,43.71,54.9495595979,136.13,35.01496416,2.76519788,35.1239809025,0.87496416,0.25519788,0.9114209999999999,34.14,2.51,34.2321442507,134.2,39.43496416,22.56519788,45.4346184496,0.87496416,0.25519788,0.9114209999999999,38.56,22.31,44.5489584615,133.04
2019-06-05 06:30:00,38.780928,41.242354,56.6117667981,1.0709279999999999,0.31235399999999997,1.11555,37.71,40.93,55.6534724882,134.93,39.630928,1.1523539999999999,39.647678039,1.0709279999999999,0.31235399999999997,1.11555,38.56,0.84,38.5691482924,133.34,44.700928,20.542354,49.1951346367,1.0709279999999999,0.31235399999999997,1.11555,43.63,20.23,48.091889129,132.0
2019-06-05 07:00:00,43.37468384,39.60011612,58.7327199688,1.47468384,0.43011612,1.5361289999999999,41.9,39.17,57.3576402932,134.6,44.24468384,1.60011612,44.2736086139,1.47468384,0.43011612,1.5361289999999999,42.77,1.17,42.7860000467,133.18,49.78468384,19.22011612,53.3659780077,1.47468384,0.43011612,1.5361289999999999,48.31,18.79,51.8355109939,131.78
2019-06-05 07:30:00,47.79149664,38.16293652,61.1591111358,1.86149664,0.54293652,1.9390589999999999,45.93,37.62,59.3702728645,134.6,48.67149664,3.22293652,48.7780883696,1.86149664,0.54293652,1.9390589999999999,46.81,2.68,46.8866558842,133.18,54.65149664,17.93293652,57.5184865693,1.86149664,0.54293652,1.9390589999999999,52.79,17.39,55.5805379607,131.68
2019-06-05 08:00:00,50.27072704,36.57062872,62.1655602573,2.23072704,0.65062872,2.323674,48.04,35.92,59.9840645505,133.81,51.16072704,4.74062872,51.3798944328,2.23072704,0.65062872,2.323674,48.93,4.09,49.1006415437,132.92,57.44072704,16.34062872,59.7197895998,2.23072704,0.65062872,2.323674,55.21,15.69,57.3961688617,131.27
2019-06-05 08:30:00,51.80207552,35.48060536,62.7879636944,2.40207552,0.7006053600000001,2.502162,49.4,34.78,60.4152993868,133.81,52.71207552,5.71060536,53.0205047053,2.40207552,0.7006053600000001,2.502162,50.31,5.01,50.5588389898,132.71,59.15207552,15.18060536,61.0689677121,2.40207552,0.7006053600000001,2.502162,56.75,14.48,58.5681901718,130.89
2019-06-05 09:00:00,51.6138432,35.3915376,62.5823437046,2.9538432,0.8615376,3.07692,48.66,34.53,59.6667118249,134.14,52.5138432,6.3715376,52.8989623624,2.9538432,0.8615376,3.07692,49.56,5.51,49.8653557091,133.03,58.8538432,14.9215376,60.7159546063,2.9538432,0.8615376,3.07692,55.9,14.06,57.6410756319,131.36
2019-06-05 09:30:00,52.64904672,35.37347196,63.4287366974,4.22904672,1.23347196,4.405257,48.42,34.14,59.2455567954,133.81,53.53904672,6.96347196,53.9899941232,4.22904672,1.23347196,4.405257,49.31,5.73,49.6418069776,132.88,59.81904672,15.02347196,61.6767627249,4.22904672,1.23347196,4.405257,55.59,13.79,57.2748828021,131.09
2019-06-05 10:00:00,52.2652112,35.1756866,62.9998510281,3.5852112,1.0456866,3.734595,48.68,34.13,59.4524961629,134.17,53.1552112,6.8856866,53.5993391533,3.5852112,1.0456866,3.734595,49.57,5.84,49.9128290122,132.98,59.5652112,14.8556866,61.389785874,3.5852112,1.0456866,3.734595,55.98,13.81,57.658273474,131.09
2019-06-05 10:30:00,51.94211392,35.53561656,62.93459496,3.96211392,1.15561656,4.127202,47.98,34.38,59.025967167,134.43,52.82211392,6.90561656,53.2715989909,3.96211392,1.15561656,4.127202,48.86,5.75,49.1971757319,133.11,59.17211392,15.16561656,61.0846543037,3.96211392,1.15561656,4.127202,55.21,14.01,56.959847261,131.48
2019-06-05 11:00:00,52.2902256,35.1363158,62.9986379321,4.1702256,1.2163158,4.343985,48.12,33.92,58.8736001957,133.81,53.1702256,7.0563158,53.6364100497,4.1702256,1.2163158,4.343985,49.0,5.84,49.3467891559,132.75,59.5302256,14.7563158,61.331856453,4.1702256,1.2163158,4.343985,55.36,13.54,56.9917643173,130.72
2019-06-05 11:30:00,52.29496096,35.01853028,62.9369557953,4.07496096,1.18853028,4.244751,48.22,33.83,58.9036272228,133.81,53.18496096,7.00853028,53.6447534154,4.07496096,1.18853028,4.244751,49.11,5.82,49.4536601274,132.66,59.58496096,14.61853028,61.3520089333,4.07496096,1.18853028,4.244751,55.51,13.43,57.1115137253,130.72
2019-06-05 12:00:00,51.87107424,35.02531332,62.5889839826,4.68107424,1.36531332,4.876119,47.19,33.66,57.964572801,133.81,52.75107424,7.31531332,53.2558883359,4.68107424,1.36531332,4.876119,48.07,5.95,48.4368392858,132.54,58.98107424,14.62531332,60.7673177638,4.68107424,1.36531332,4.876119,54.3,13.26,55.8955955331,130.72
2019-06-05 12:30:00,52.19240416,34.69111788,62.6699346718,3.43240416,1.00111788,3.575421,48.76,33.69,59.2668009935,133.81,53.07240416,6.93111788,53.5230836031,3.43240416,1.00111788,3.575421,49.64,5.93,49.9929445022,132.54,59.56240416,14.62111788,61.3307188722,3.43240416,1.00111788,3.575421,56.13,13.62,57.7588201057,130.72
2019-06-05 13:00:00,51.67194464,35.30515052,62.5814949975,3.41194464,0.99515052,3.554109,48.26,34.31,59.2132054528,134.03,52.56194464,6.52515052,52.9654190359,3.41194464,0.99515052,3.554109,49.15,5.53,49.4601192882,132.82,58.94194464,14.89515052,60.7948875067,3.41194464,0.99515052,3.554109,55.53,13.9,57.2432607387,130.99
2019-06-05 13:30:00,50.87753824,35.91011532,62.2740738964,4.21753824,1.23011532,4.393269,46.66,34.68,58.136546165,134.59,51.74753824,6.67011532,52.175647119,4.21753824,1.23011532,4.393269,47.53,5.44,47.8403020475,133.17,57.91753824,15.52011532,59.9609474185,4.21753824,1.23011532,4.393269,53.7,14.29,55.5688230935,131.49
2019-06-05 14:00:00,50.15369216,35.75857688,61.5960117034,4.14369216,1.20857688,4.316346,46.01,34.55,57.5380100455,134.59,51.03369216,6.73857688,51.4766563973,4.14369216,1.20857688,4.316346,46.89,5.53,47.2149658477,133.03,57.12369216,15.41857688,59.1679703809,4.14369216,1.20857688,4.316346,52.98,14.21,54.852570587,131.49
2019-06-05 14:30:00,49.86047552,35.84680536,61.4089608575,4.00047552,1.1668053600000001,4.167162,45.86,34.68,57.4964520645,134.59,50.74047552,6.64680536,51.1739765651,4.00047552,1.1668053600000001,4.167162,46.74,5.48,47.0601529959,133.08,56.83047552,15.46680536,58.8975807302,4.00047552,1.1668053600000001,4.167162,52.83,14.3,54.7311510933,131.49
2019-06-05 15:00:00,49.66244384,36.07279612,61.3808190567,3.71244384,1.08279612,3.867129,45.95,34.99,57.7555417254,134.59,50.54244384,6.27279612,50.9302130418,3.71244384,1.08279612,3.867129,46.83,5.19,47.1167167787,133.12,56.66244384,15.75279612,58.8114200434,3.71244384,1.08279612,3.867129,52.95,14.67,54.9446212108,131.49
2019-06-05 15:30:00,49.1947216,36.3617938,61.1743465977,3.6747216,1.0717938,3.827835,45.52,35.29,57.5973480292,134.59,50.0747216,6.1217938,50.4475381228,3.6747216,1.0717938,3.827835,46.4,5.05,46.6740023996,133.3,56.1147216,16.0417938,58.3626689637,3.6747216,1.0717938,3.827835,52.44,14.97,54.5348925001,131.59
2019-06-05 16:00:00,49.74568032,36.27540676,61.567343991,3.99568032,1.16540676,4.162167,45.75,35.11,57.669529216,134.72,50.62568032,6.45540676,51.035593308,3.99568032,1.16540676,4.162167,46.63,5.29,46.929106107,133.3,56.66568032,15.89540676,58.8528952745,3.99568032,1.16540676,4.162167,52.67,14.73,54.6909663473,131.69
2019-06-05 16:30:00,50.43552064,36.65869352,62.3506339408,3.83552064,1.1186935199999999,3.9953339999999997,46.6,35.54,58.6059007268,135.36,51.32552064,6.10869352,51.6877664974,3.83552064,1.1186935199999999,3.9953339999999997,47.49,4.99,47.751441863,133.51,57.41552064,16.31869352,59.6895448849,3.83552064,1.1186935199999999,3.9953339999999997,53.58,15.2,55.6943120974,132.27
2019-06-05 17:00:00,51.122384,37.283612,63.2737375979,3.612384,1.053612,3.7629,47.51,36.23,59.7479120974,135.51,52.022384,5.563612,52.3190425708,3.612384,1.053612,3.7629,48.41,4.51,48.6196277238,133.69,58.122384,16.513612,60.4227680856,3.612384,1.053612,3.7629,54.51,15.46,56.6599655842,132.37
2019-06-05 17:30:00,51.43437248,38.33710864,64.150047321,3.14437248,0.91710864,3.275388,48.29,37.42,61.0915747055,136.13,52.34437248,4.50710864,52.5380562889,3.14437248,0.91710864,3.275388,49.2,3.59,49.3308027504,134.08,58.43437248,16.09710864,60.6109956501,3.14437248,0.91710864,3.275388,55.29,15.18,57.3359965467,132.99
2019-06-05 18:00:00,51.381456,38.741258,64.3501289206,2.541456,0.741258,2.6473500000000003,48.84,38.0,61.8817065052,136.13,52.311456,3.9312579999999997,52.4589669961,2.541456,0.741258,2.6473500000000003,49.77,3.19,49.8721264836,134.3,58.441456,16.481258,60.7209654457,2.541456,0.741258,2.6473500000000003,55.9,15.74,58.0737255564,132.99
2019-06-05 18:30:00,51.11353408,39.27519744,64.4603327644,2.38353408,0.69519744,2.482848,48.73,38.58,62.1532726411,136.89,52.03353408,3.58519744,52.1569008813,2.38353408,0.69519744,2.482848,49.65,2.89,49.7340386456,134.54,58.15353408,16.92519744,60.5664579976,2.38353408,0.69519744,2.482848,55.77,16.23,58.083610425,133.78
2019-06-05 19:00:00,50.44219616,37.97897388,63.141251258,1.6421961600000001,0.47897388,1.710621,48.8,37.5,61.5442117506,135.26,51.33219616,3.30897388,51.4387370641,1.6421961600000001,0.47897388,1.710621,49.69,2.83,49.7705234049,133.52,57.54219616,17.42897388,60.1238178214,1.6421961600000001,0.47897388,1.710621,55.9,16.95,58.4132904398,132.28
2019-06-05 19:30:00,49.95690176,18.549929679999998,53.2896981094,1.33690176,0.38992968,1.392606,48.62,18.16,51.9007707072,135.46,49.76690176,18.50992968,53.0976648032,1.33690176,0.38992968,1.392606,48.43,18.12,51.7087932561,133.75,56.26690176,17.29992968,58.8663893967,1.33690176,0.38992968,1.392606,54.93,16.91,57.4739332219,132.28
2019-06-05 20:00:00,49.01599296,18.90508128,52.5354134281,1.04599296,0.30508128,1.089576,47.97,18.6,51.449790087,136.04,48.80599296,18.86508128,52.3251014381,1.04599296,0.30508128,1.089576,47.76,18.56,51.2395472267,133.96,55.24599296,17.67508128,58.0045535832,1.04599296,0.30508128,1.089576,54.2,17.37,56.915348545,132.77
2019-06-05 20:30:00,48.63458464,19.00592052,52.2163560383,0.77458464,0.22592052,0.806859,47.86,18.78,51.412722161,135.8,48.45458464,18.97592052,52.0377971499,0.77458464,0.22592052,0.806859,47.68,18.75,51.234216106,133.82,54.86458464,17.81592052,57.6847438383,0.77458464,0.22592052,0.806859,54.09,17.59,56.8782577089,132.48
2019-06-05 21:00:00,47.61342592,19.30058256,51.3765590031,0.65342592,0.19058256,0.6806519999999999,46.96,19.11,50.6994447701,135.38,47.42342592,19.26058256,51.1854604994,0.65342592,0.19058256,0.6806519999999999,46.77,19.07,50.5083933619,133.73,53.74342592,18.19058256,56.7384624703,0.65342592,0.19058256,0.6806519999999999,53.09,18.0,56.058434691,132.27
2019-06-05 21:30:00,46.87826112,19.72032616,50.8572770554,0.61826112,0.18032616,0.644022,46.26,19.54,50.2175188555,135.73,46.69826112,19.68032616,50.6758604209,0.61826112,0.18032616,0.644022,46.08,19.5,50.0361509311,133.89,52.90826112,18.66032616,56.1025121286,0.61826112,0.18032616,0.644022,52.29,18.48,55.4594852122,132.48
2019-06-05 22:00:00,46.04433504,20.05209772,50.2211848949,0.6243350400000001,0.18209772,0.650349,45.42,19.87,49.5761363965,136.08,45.86433504,20.00209772,50.0361983154,0.6243350400000001,0.18209772,0.650349,45.24,19.82,49.391193547,134.07,52.01433504,19.01209772,55.38005877,0.6243350400000001,0.18209772,0.650349,51.39,18.83,54.731170278,132.99
2019-06-05 22:30:00,43.62633312,20.26934716,48.1051283731,0.54633312,0.15934716000000002,0.569097,43.08,20.11,47.5425966897,135.15,43.45633312,20.22934716,47.9341149366,0.54633312,0.15934716000000002,0.569097,42.91,20.07,47.3716476386,133.49,49.38633312,20.14934716,53.3385985007,0.54633312,0.15934716000000002,0.569097,48.84,19.99,52.7725847387,132.04
2019-06-05 23:00:00,40.82633312,21.42934716,46.1086368886,0.54633312,0.15934716000000002,0.569097,40.28,21.27,45.5509747426,135.82,40.65633312,21.379347160000002,45.9348876972,0.54633312,0.15934716000000002,0.569097,40.11,21.22,45.3773126132,133.98,46.19633312,20.629347160000002,50.5931928028,0.54633312,0.15934716000000002,0.569097,45.65,20.47,50.0294253415,132.69
2019-06-05 23:30:00,37.65857088,22.68999984,43.9659419717,0.54857088,0.15999984,0.5714279999999999,37.11,22.53,43.413742064,137.06,37.50857088,22.63999984,43.8116706166,0.54857088,0.15999984,0.5714279999999999,36.96,22.48,43.2595885325,134.78,42.61857088,21.35999984,47.6717125455,0.54857088,0.15999984,0.5714279999999999,42.07,21.2,47.1097113131,133.89
2019-06-06 00:00:00,35.34729216,23.66962688,42.5403608316,0.54729216,0.15962688,0.5700959999999999,34.8,23.51,41.9971439505,137.87,35.20729216,23.61962688,42.3962285491,0.54729216,0.15962688,0.5700959999999999,34.66,23.46,41.8531623656,135.39,39.97729216,21.35962688,45.3256831046,0.54729216,0.15962688,0.5700959999999999,39.43,21.2,44.7679003305,134.65
2019-06-06 00:30:00,33.49793152,23.99981336,41.2080387477,0.54793152,0.15981336000000002,0.570762,32.95,23.84,40.6699901647,137.78,33.35793152,23.93981336,41.0593017355,0.54793152,0.15981336000000002,0.570762,32.81,23.78,40.5214079222,135.42,37.87793152,21.77981336,43.6932256332,0.54793152,0.15981336000000002,0.570762,37.33,21.62,43.1387679472,134.59
2019-06-06 01:00:00,32.28793152,28.33981336,42.961093365,0.54793152,0.15981336000000002,0.570762,31.74,28.18,42.444552065,137.23,32.42793152,16.64981336,36.4525311548,0.54793152,0.15981336000000002,0.570762,31.88,16.49,35.8922623973,134.95,36.44793152,25.44981336,44.4538492388,0.54793152,0.15981336000000002,0.570762,35.9,25.29,43.9134842617,133.82
2019-06-06 01:30:00,32.36761184,31.39972012,45.095506648,0.54761184,0.15972012,0.570429,31.82,31.24,44.5920396483,136.76,32.69761184,10.90972012,34.4696361039,0.54761184,0.15972012,0.570429,32.15,10.75,33.8996312664,134.56,36.45761184,28.07972012,46.0176938046,0.54761184,0.15972012,0.570429,35.91,27.92,45.4868607402,133.21
2019-06-06 02:00:00,32.64647296,31.47522128,45.3484481692,0.56647296,0.16522128,0.5900759999999999,32.08,31.31,44.8268055967,136.91,32.96647296,10.98522128,34.7485744455,0.56647296,0.16522128,0.5900759999999999,32.4,10.82,34.1589285546,134.61,36.80647296,28.31522128,46.4377885767,0.56647296,0.16522128,0.5900759999999999,36.24,28.15,45.8885617556,133.21
2019-06-06 02:30:00,32.36998944,31.92624692,45.4653874804,0.56998944,0.16624692,0.593739,31.8,31.76,44.9437159122,136.91,32.69998944,11.38624692,34.6256541931,0.56998944,0.16624692,0.593739,32.13,11.22,34.0327092662,134.76,36.38998944,27.74624692,45.7611795039,0.56998944,0.16624692,0.593739,35.82,27.58,45.2076188269,133.4
2019-06-06 03:00:00,31.94154784,32.17836812,45.3399366263,0.6115478400000001,0.17836812,0.637029,31.33,32.0,44.7835784635,136.99,32.27154784,11.59836812,34.2924910591,0.6115478400000001,0.17836812,0.637029,31.66,11.42,33.6566783863,134.88,35.87154784,27.41836812,45.1501368193,0.6115478400000001,0.17836812,0.637029,35.26,27.24,44.5565393629,133.57
2019-06-06 03:30:00,31.77113824,32.28116532,45.2932540174,0.6211382400000001,0.18116532,0.647019,31.15,32.1,44.7295483992,137.18,32.09113824,11.631165320000001,34.1339297509,0.6211382400000001,0.18116532,0.647019,31.47,11.45,33.4882576435,134.95,35.62113824,27.52116532,45.0142203096,0.6211382400000001,0.18116532,0.647019,35.0,27.34,44.4125612862,133.81
