Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-06 04:00:00,31.56662272,32.34151496,45.1931992655,0.65662272,0.19151496,0.683982,30.91,32.15,44.5987735257,137.18,31.90662272,11.69151496,33.9812315177,0.65662272,0.19151496,0.683982,31.25,11.5,33.298836316,134.98,35.41662272,27.571514960000002,44.8834669124,0.65662272,0.19151496,0.683982,34.76,27.38,44.2484124009,133.81
2019-06-06 04:30:00,31.54525408,32.29403244,45.144297383,0.66525408,0.19403244,0.692973,30.88,32.1,44.5419397871,137.3,31.87525408,11.64403244,33.9354580657,0.66525408,0.19403244,0.692973,31.21,11.45,33.2440460835,135.0,35.40525408,27.51403244,44.8392015716,0.66525408,0.19403244,0.692973,34.74,27.32,44.1955880151,133.81
2019-06-06 05:00:00,31.23603328,32.31009304,44.9403147221,0.68603328,0.20009304,0.714618,30.55,32.11,44.3210401502,137.57,31.55603328,11.62009304,33.6275154989,0.68603328,0.20009304,0.714618,30.87,11.42,32.9146365619,135.09,35.05603328,27.52009304,44.567712419,0.68603328,0.20009304,0.714618,34.37,27.32,43.9053447771,133.81
2019-06-06 05:30:00,32.30160768,31.93755224,45.4246750324,0.71160768,0.20755224,0.741258,31.59,31.73,44.7741108231,137.21,32.63160768,11.30755224,34.5352364614,0.71160768,0.20755224,0.741258,31.92,11.1,33.7949167775,134.94,36.23160768,27.13755224,45.2678267278,0.71160768,0.20755224,0.741258,35.52,26.93,44.574603756,133.81
2019-06-06 06:00:00,34.25468448,31.42344964,46.4845844996,0.8346844800000001,0.24344964,0.869463,33.42,31.18,45.7065509528,136.59,34.58468448,10.96344964,36.2808162614,0.8346844800000001,0.24344964,0.869463,33.75,10.72,35.4115927346,134.49,36.98468448,26.56344964,45.53552177,0.8346844800000001,0.24344964,0.869463,36.15,26.32,44.7164947195,132.97
2019-06-06 06:30:00,38.51462432,28.86759876,48.1322609554,1.05462432,0.30759876,1.098567,37.46,28.56,47.1054688969,135.44,38.83462432,8.78759876,39.8164531073,1.05462432,0.30759876,1.098567,37.78,8.48,38.7200051653,133.72,43.12462432,25.43759876,50.0680002938,1.05462432,0.30759876,1.098567,42.07,25.13,49.0040998285,131.82
2019-06-06 07:00:00,43.00587264,27.34337952,50.962392851,1.48587264,0.43337952,1.547784,41.52,26.91,49.4778586845,135.3,43.33587264,7.27337952,43.9420061799,1.48587264,0.43337952,1.547784,41.85,6.84,42.4052838689,133.63,48.03587264,23.80337952,53.6101290509,1.48587264,0.43337952,1.547784,46.55,23.37,52.087036775,131.82
2019-06-06 07:30:00,47.36088704,25.34400872,53.715662513,2.07088704,0.60400872,2.157174,45.29,24.74,51.6067020841,134.5,47.69088704,5.49400872,48.0062999874,2.07088704,0.60400872,2.157174,45.62,4.89,45.8813306259,133.09,52.93088704,23.01400872,57.7176177627,2.07088704,0.60400872,2.157174,50.86,22.41,55.578302421000004,131.31
2019-06-06 08:00:00,49.88592128,24.22547704,55.4570002774,2.79592128,0.81547704,2.9124179999999997,47.09,23.41,52.5879853198,134.35,50.20592128,4.44547704,50.4023491287,2.79592128,0.81547704,2.9124179999999997,47.41,3.63,47.5487644424,133.12,55.64592128,21.64547704,59.7075810211,2.79592128,0.81547704,2.9124179999999997,52.85,20.83,56.8067900871,130.77
2019-06-06 08:30:00,50.72483168,23.46640924,55.8898999067,3.48483168,1.01640924,3.630033,47.24,22.45,52.3031557365,134.18,51.05483168,3.69640924,51.1884682242,3.48483168,1.01640924,3.630033,47.57,2.68,47.6454331495,133.12,56.47483168,20.76640924,60.1718403076,3.48483168,1.01640924,3.630033,52.99,19.75,56.5508850505,130.85
2019-06-06 09:00:00,50.4276784,23.1526562,55.4887036966,3.9176784,1.1426562,4.080915,46.51,22.01,51.4550308522,134.59,50.7476784,3.3526562,50.8583047946,3.9176784,1.1426562,4.080915,46.83,2.21,46.8821181262,133.19,56.0976784,20.4026562,59.6926955488,3.9176784,1.1426562,4.080915,52.18,19.26,55.6210391848,130.74
2019-06-06 09:30:00,51.29598016,22.78466088,56.1285876536,3.85598016,1.12466088,4.016646,47.44,21.66,52.1508312494,134.22,51.62598016,3.10466088,51.7192492855,3.85598016,1.12466088,4.016646,47.77,1.98,47.8110165129,132.92,57.13598016,19.98466088,60.5302147636,3.85598016,1.12466088,4.016646,53.28,18.86,56.5195364454,130.74
2019-06-06 10:00:00,51.4331728,22.5434254,56.1567208181,4.0231728,1.1734254,4.190805,47.41,21.37,52.0037017913,133.87,51.7531728,2.9034253999999997,51.8345519313,4.0231728,1.1734254,4.190805,47.73,1.73,47.7613421084,132.78,57.2631728,19.6334254,60.53546359,4.0231728,1.1734254,4.190805,53.24,18.46,56.349527061,130.74
2019-06-06 10:30:00,51.31095424,22.66027832,56.0919088511,4.80095424,1.40027832,5.000994,46.51,21.26,51.1387103866,133.98,51.63095424,2.99027832,51.7174748046,4.80095424,1.40027832,5.000994,46.83,1.5899999999999999,46.8569845381,132.82,56.96095424,19.72027832,60.2780199156,4.80095424,1.40027832,5.000994,52.16,18.32,55.2837046516,130.74
2019-06-06 11:00:00,51.5785072,21.6208146,55.9267559308,4.2885072,1.2508146,4.467195,47.29,20.37,51.4905913736,133.81,51.8985072,2.0608146,51.9394070664,4.2885072,1.2508146,4.467195,47.61,0.81,47.6168898606,132.55,57.4885072,19.7908146,60.7997105471,4.2885072,1.2508146,4.467195,53.2,18.54,56.3380120345,130.19
2019-06-06 11:30:00,51.8635536,21.8193698,56.2664472887,2.8435536,0.8293697999999999,2.962035,49.02,20.99,53.3248581808,133.81,52.1835536,2.2893698000000002,52.2337484813,2.8435536,0.8293697999999999,2.962035,49.34,1.46,49.3615964085,132.55,58.0035536,18.8493698,60.9894332822,2.8435536,0.8293697999999999,2.962035,55.16,18.02,58.0288376585,130.07
2019-06-06 12:00:00,51.39288256,21.64792408,55.7661276655,4.5528825600000005,1.32792408,4.742586,46.84,20.32,51.0576928582,133.63,51.71288256,2.17792408,51.7587246362,4.5528825600000005,1.32792408,4.742586,47.16,0.85,47.1676594713,132.36,57.33288256,20.30792408,60.8232784637,4.5528825600000005,1.32792408,4.742586,52.78,18.98,56.0889365205,129.95
2019-06-06 12:30:00,51.87597856,21.721327080000002,56.2399608968,5.45597856,1.5913270800000001,5.683311,46.42,20.13,50.5967716361,133.71,52.18597856,2.22132708,52.2332332166,5.45597856,1.5913270800000001,5.683311,46.73,0.63,46.7342465436,132.39,57.67597856,20.55132708,61.2280617658,5.45597856,1.5913270800000001,5.683311,52.22,18.96,55.5554677777,130.01
2019-06-06 13:00:00,50.82460032,22.53009176,55.5944694408,5.07460032,1.48009176,5.286042,45.75,21.05,50.3603514682,133.77,51.15460032,3.00009176,51.2424988117,5.07460032,1.48009176,5.286042,46.08,1.52,46.1050626287,132.51,56.49460032,20.38009176,60.0582051469,5.07460032,1.48009176,5.286042,51.42,18.9,54.7834500557,130.26
2019-06-06 13:30:00,50.19002464,23.01459052,55.2151242883,5.3300246399999995,1.55459052,5.552109,44.86,21.46,49.7287763775,133.84,50.50002464,3.40459052,50.6146591933,5.3300246399999995,1.55459052,5.552109,45.17,1.85,45.2078687841,132.69,55.69002464,20.25459052,59.258984817,5.3300246399999995,1.55459052,5.552109,50.36,18.7,53.7198250183,130.68
2019-06-06 14:00:00,51.07816896,22.23654928,55.7085583029,2.86816896,0.8365492800000001,2.987676,48.21,21.4,52.7462235615,133.84,51.39816896,2.60654928,51.4642193333,2.86816896,0.8365492800000001,2.987676,48.53,1.77,48.5622672453,132.66,57.18816896,19.39654928,60.388018621,2.86816896,0.8365492800000001,2.987676,54.32,18.56,57.4032751679,130.61
2019-06-06 14:30:00,50.76510976,23.06482368,55.759146876,5.12510976,1.49482368,5.338656,45.64,21.57,50.4804368048,134.15,51.08510976,3.39482368,51.1977857628,5.12510976,1.49482368,5.338656,45.96,1.9,45.9992565157,132.81,56.33510976,20.45482368,59.9336666945,5.12510976,1.49482368,5.338656,51.21,18.96,54.6071945809,130.72
2019-06-06 15:00:00,50.57338208,22.872236440000002,55.5050103574,4.53338208,1.32223644,4.7222729999999995,46.04,21.55,50.8338873194,134.15,50.89338208,3.17223644,50.9921506074,4.53338208,1.32223644,4.7222729999999995,46.36,1.85,46.3968975256,132.79,56.22338208,20.24223644,59.7563120399,4.53338208,1.32223644,4.7222729999999995,51.69,18.92,55.04382345,130.72
2019-06-06 15:30:00,49.11944544,23.72025492,54.5469560453,5.10944544,1.49025492,5.322339,44.01,22.23,49.3057096085,134.59,49.43944544,3.92025492,49.594628379,5.10944544,1.49025492,5.322339,44.33,2.43,44.3965516679,133.15,54.54944544,21.22025492,58.531540358,5.10944544,1.49025492,5.322339,49.44,19.73,53.2314427759,131.34
2019-06-06 16:00:00,49.26009504,23.62752772,54.6334790171,4.86009504,1.41752772,5.062599,44.4,22.21,49.6451820422,134.59,49.59009504,3.79752772,49.7352866973,4.86009504,1.41752772,5.062599,44.73,2.38,44.7932729324,133.1,54.77009504,21.10752772,58.6966015809,4.86009504,1.41752772,5.062599,49.91,19.69,53.653557198,131.34
2019-06-06 16:30:00,50.73726912,23.55212016,55.9372223281,3.6072691199999998,1.05212016,3.7575719999999997,47.13,22.5,52.2253472942,134.59,51.05726912,3.65212016,51.1877203209,3.6072691199999998,1.05212016,3.7575719999999997,47.45,2.6,47.5211794887,133.28,56.57726912,21.03212016,60.3600651052,3.6072691199999998,1.05212016,3.7575719999999997,52.97,19.98,56.6129075388,131.49
2019-06-06 17:00:00,53.16142496,23.82333228,58.2553711232,3.61142496,1.05333228,3.761901,49.55,22.77,54.531416633,134.73,53.49142496,3.92333228,53.6351105194,3.61142496,1.05333228,3.761901,49.88,2.87,49.9624989367,133.28,56.18142496,20.76333228,59.8954796116,3.61142496,1.05333228,3.761901,52.57,19.71,56.1434680083,131.4
2019-06-06 17:30:00,51.75136416,25.14414788,57.5363525524,4.47136416,1.30414788,4.657671,47.28,23.84,52.9503918777,135.36,52.08136416,5.06414788,52.326991949800004,4.47136416,1.30414788,4.657671,47.61,3.76,47.7582422206,133.68,57.44136416,22.08414788,61.5403924601,4.47136416,1.30414788,4.657671,52.97,20.78,56.9001695955,132.16
2019-06-06 18:00:00,50.8476288,25.5105584,56.8882232493,3.5676288,1.0405584,3.7162800000000002,47.28,24.47,53.2370106223,135.36,51.1876288,5.4405584,51.4759460124,3.5676288,1.0405584,3.7162800000000002,47.62,4.4,47.8228439138,133.68,56.6476288,22.3105584,60.8827961314,3.5676288,1.0405584,3.7162800000000002,53.08,21.27,57.1830333228,132.04
2019-06-06 18:30:00,50.00019712,26.48172416,56.5800444196,2.68019712,0.78172416,2.7918719999999997,47.32,25.7,53.8486062958,136.13,50.33019712,6.24172416,50.715755566,2.68019712,0.78172416,2.7918719999999997,47.65,5.46,47.9617983399,134.04,55.80019712,22.44172416,60.1439355372,2.68019712,0.78172416,2.7918719999999997,53.12,21.66,57.3662792937,132.27
2019-06-06 19:00:00,49.74462368,25.84426524,56.0575920894,1.6946236799999999,0.49426524,1.7652329999999998,48.05,25.35,54.3270190605,135.21,50.08462368,5.81426524,50.4209798541,1.6946236799999999,0.49426524,1.7652329999999998,48.39,5.32,48.6815622182,133.51,55.75462368,22.63426524,60.173815108,1.6946236799999999,0.49426524,1.7652329999999998,54.06,22.14,58.4180040741,131.87
2019-06-06 19:30:00,48.87972896,25.61200428,55.1833549763,1.30972896,0.38200428000000003,1.364301,47.57,25.23,53.8466136354,134.61,49.20972896,5.74200428,49.5435973408,1.30972896,0.38200428000000003,1.364301,47.9,5.36,48.198958495,133.18,54.91972896,23.33200428,59.6704202496,1.30972896,0.38200428000000003,1.364301,53.61,22.95,58.3158177513,131.47
2019-06-06 20:00:00,48.25407488,25.71452184,54.6780794833,1.04407488,0.30452184,1.087578,47.21,25.41,53.6139179691,134.86,48.58407488,5.79452184,48.9284049944,1.04407488,0.30452184,1.087578,47.54,5.49,47.8559473838,133.25,54.25407488,23.45452184,59.1068459303,1.04407488,0.30452184,1.087578,53.21,23.15,58.0278088506,131.47
2019-06-06 20:30:00,47.45656256,26.92566408,54.5629610282,0.87656256,0.25566408,0.913086,46.58,26.67,53.6748106657,135.31,47.78656256,6.92566408,48.2858197015,0.87656256,0.25566408,0.913086,46.91,6.67,47.3818214086,133.51,53.23656256,23.43566408,58.1666738268,0.87656256,0.25566408,0.913086,52.36,23.18,57.2615228578,131.61
2019-06-06 21:00:00,46.40941984,26.48566412,53.4352379405,0.73941984,0.21566412000000001,0.7702289999999999,45.67,26.27,52.6864479729,134.4,46.73941984,6.71566412,47.2194187973,0.73941984,0.21566412000000001,0.7702289999999999,46.0,6.5,46.4569693372,132.95,52.21941984,24.43566412,57.6538766208,0.73941984,0.21566412000000001,0.7702289999999999,51.48,24.22,56.8928712582,130.95
2019-06-06 21:30:00,45.41625312,26.68265716,52.6744742791,0.62625312,0.18265716,0.652347,44.79,26.5,52.0422338106,133.93,45.74625312,7.01265716,46.2806334762,0.62625312,0.18265716,0.652347,45.12,6.83,45.6340147259,132.68,51.15625312,24.68265716,56.7996108944,0.62625312,0.18265716,0.652347,50.53,24.5,56.156307749,130.8
2019-06-06 22:00:00,44.86643296,26.87687628,52.3007006179,0.60643296,0.17687628,0.631701,44.26,26.7,51.6898210482,133.93,45.19643296,7.20687628,45.7674187389,0.60643296,0.17687628,0.631701,44.59,7.03,45.140768713,132.65,50.53643296,24.91687628,56.3452019242,0.60643296,0.17687628,0.631701,49.93,24.74,55.723177404,130.71
2019-06-06 22:30:00,43.233456,27.578508,51.2806573789,0.5434559999999999,0.15850799999999998,0.5661,42.69,27.42,50.7374861419,134.44,43.553456,7.798508,44.2461326736,0.5434559999999999,0.15850799999999998,0.5661,43.01,7.64,43.6832885667,132.99,48.693456,25.718508,55.0680879545,0.5434559999999999,0.15850799999999998,0.5661,48.15,25.56,54.51363224,130.88
2019-06-06 23:00:00,40.76793152,28.44981336,49.7133394638,0.54793152,0.15981336000000002,0.570762,40.22,28.29,49.1728837877,134.76,41.09793152,8.56981336,41.9819208261,0.54793152,0.15981336000000002,0.570762,40.55,8.41,41.4129279332,133.3,45.91793152,26.32981336,52.9312337533,0.54793152,0.15981336000000002,0.570762,45.37,26.17,52.3765768259,131.49
2019-06-06 23:30:00,37.71121824,29.84785532,48.0939751772,0.54121824,0.15785532,0.563769,37.17,29.69,47.5721031698,135.45,38.03121824,9.72785532,39.2556330983,0.54121824,0.15785532,0.563769,37.49,9.57,38.692182673,133.78,42.43121824,26.51785532,50.0360363349,0.54121824,0.15785532,0.563769,41.89,26.36,49.4936531285,132.04
2019-06-07 00:00:00,35.19240704,30.70111872,46.7018651012,0.55240704,0.16111872,0.5754239999999999,34.64,30.54,46.1803118222,136.2,35.51240704,10.30111872,36.976264017,0.55240704,0.16111872,0.5754239999999999,34.96,10.14,36.4008406496,134.37,39.60240704,27.38111872,48.1464049096,0.55240704,0.16111872,0.5754239999999999,39.05,27.22,47.6007447421,133.04
2019-06-07 00:30:00,33.1318576,32.0380418,46.0885681097,0.5418575999999999,0.15804179999999998,0.564435,32.59,31.88,45.589938583,137.21,33.4618576,11.4480418,35.3659946148,0.5418575999999999,0.15804179999999998,0.564435,32.92,11.29,34.802162289099996,134.91,37.2118576,27.7780418,46.4364291509,0.5418575999999999,0.15804179999999998,0.564435,36.67,27.62,45.9080962358,133.55
2019-06-07 01:00:00,32.03327616,32.54428888,45.6646638031,0.56327616,0.16428888,0.586746,31.47,32.38,45.1533531424,137.68,32.35327616,11.82428888,34.4463101914,0.56327616,0.16428888,0.586746,31.79,11.66,33.8608874662,135.13,35.91327616,27.73428888,45.3757003717,0.56327616,0.16428888,0.586746,35.35,27.57,44.8299832701,133.81
2019-06-07 01:30:00,32.16848096,32.60289028,45.8013058971,0.55848096,0.16289028,0.581751,31.61,32.44,45.2939918753,137.68,32.50848096,11.82289028,34.5916473863,0.55848096,0.16289028,0.581751,31.95,11.66,34.0111467022,135.27,36.09848096,27.82289028,45.5764582998,0.55848096,0.16289028,0.581751,35.54,27.66,45.0351773617,134.21
2019-06-07 02:00:00,32.351408,32.532494,45.8800257786,0.5914079999999999,0.17249399999999998,0.6160500000000001,31.76,32.36,45.3416717821,137.68,32.681408,11.732493999999999,34.7235632435,0.5914079999999999,0.17249399999999998,0.6160500000000001,32.09,11.56,34.1086748497,135.3,36.291408,27.712494,45.6623325984,0.5914079999999999,0.17249399999999998,0.6160500000000001,35.7,27.54,45.0881536548,134.13
2019-06-07 02:30:00,32.09346592,32.65892756,45.7886023387,0.61346592,0.17892756,0.639027,31.48,32.48,45.2320771135,137.68,32.41346592,11.80892756,34.4975874963,0.61346592,0.17892756,0.639027,31.8,11.63,33.8599601299,135.37,35.98346592,27.82892756,45.4891089026,0.61346592,0.17892756,0.639027,35.37,27.65,44.8949819022,134.37
2019-06-07 03:00:00,31.49040896,32.65386928,45.3643145592,0.63040896,0.18386928,0.6566759999999999,30.86,32.47,44.7955410727,137.68,31.82040896,11.80386928,33.9392067727,0.63040896,0.18386928,0.6566759999999999,31.19,11.62,33.2842380114,135.4,35.31040896,27.84386928,44.9678333635,0.63040896,0.18386928,0.6566759999999999,34.68,27.66,44.3596438218,134.14
2019-06-07 03:30:00,31.30223712,32.75731916,45.3086306046,0.64223712,0.18731916,0.668997,30.66,32.57,44.7307556386,137.78,31.64223712,11.88731916,33.8014722574,0.64223712,0.18731916,0.668997,31.0,11.7,33.134423188,135.43,35.07223712,27.94731916,44.8454508823,0.64223712,0.18731916,0.668997,34.43,27.76,44.2271692515,134.47
2019-06-07 04:00:00,31.1301392,32.7325406,45.1719468336,0.6601391999999999,0.19254059999999998,0.687645,30.47,32.54,44.578834664,137.68,31.4601392,11.8825406,33.6293789653,0.6601391999999999,0.19254059999999998,0.687645,30.8,11.69,32.9438325032,135.39,34.9001392,27.9325406,44.7017509786,0.6601391999999999,0.19254059999999998,0.687645,34.24,27.74,44.0668265252,134.39
2019-06-07 04:30:00,30.89502432,39.18104876,49.8964638994,0.65502432,0.19104876,0.682317,30.24,38.99,49.3424533237,136.5,31.65502432,2.8110487600000003,31.7795934497,0.65502432,0.19104876,0.682317,31.0,2.62,31.1105191214,134.52,34.47502432,33.27104876,47.9112720292,0.65502432,0.19104876,0.682317,33.82,33.08,47.3083375316,132.8
2019-06-07 05:00:00,30.75068864,39.65561752,50.1813994696,0.6706886400000001,0.19561752000000002,0.698634,30.08,39.46,49.6175170681,136.37,31.55068864,2.10561752,31.620872518,0.6706886400000001,0.19561752000000002,0.698634,30.88,1.9100000000000001,30.9390125893,134.43,34.30068864,33.77561752,48.1386495452,0.6706886400000001,0.19561752000000002,0.698634,33.63,33.58,47.5246599146,132.88
2019-06-07 05:30:00,31.95662272,39.33151496,50.6773500167,0.65662272,0.19151496,0.683982,31.3,39.14,50.1161610661,136.24,32.76662272,2.41151496,32.8552426391,0.65662272,0.19151496,0.683982,32.11,2.22,32.1866509597,134.39,35.62662272,33.43151496,48.856140238,0.65662272,0.19151496,0.683982,34.97,33.24,48.2472641711,132.88
2019-06-07 06:00:00,33.22410496,39.36244728,51.5096438181,0.93410496,0.27244728,0.973026,32.29,39.09,50.7017968123,136.57,34.04410496,2.49244728,34.1352219265,0.93410496,0.27244728,0.973026,33.11,2.22,33.1843411868,134.49,37.00410496,33.43244728,49.8701545518,0.93410496,0.27244728,0.973026,36.07,33.16,48.9962294468,132.8
2019-06-07 06:30:00,37.74521376,36.77902068,52.7010201416,1.02521376,0.29902068,1.067931,36.72,36.48,51.7604945881,135.11,38.58521376,4.32902068,38.8272989139,1.02521376,0.29902068,1.067931,37.56,4.03,37.7755807368,133.49,42.11521376,31.16902068,52.3946474385,1.02521376,0.29902068,1.067931,41.09,30.87,51.3940171615,131.4
2019-06-07 07:00:00,42.16179712,34.57552416,54.5259938683,1.08179712,0.31552416,1.126872,41.08,34.26,53.4912516212,134.04,43.01179712,6.01552416,43.4304181699,1.08179712,0.31552416,1.126872,41.93,5.7,42.3156578585,132.86,47.11179712,29.96552416,55.8341657595,1.08179712,0.31552416,1.126872,46.03,29.65,54.7529305152,130.44
2019-06-07 07:30:00,46.61162688,33.29505784,57.2818002246,1.49162688,0.43505784000000003,1.5537779999999999,45.12,32.86,55.8175062144,134.18,47.49162688,7.49505784,48.0794188373,1.49162688,0.43505784000000003,1.5537779999999999,46.0,7.06,46.5386248185,132.79,51.98162688,28.34505784,59.2075319283,1.49162688,0.43505784000000003,1.5537779999999999,50.49,27.91,57.6906248883,130.44
2019-06-07 08:00:00,49.12521312,31.21568716,58.2040006267,1.66521312,0.48568716,1.734597,47.46,30.73,56.5401140784,132.99,50.00521312,9.01568716,50.8114549501,1.66521312,0.48568716,1.734597,48.34,8.53,49.0868261349,132.01,54.93521312,27.47568716,61.4230496268,1.66521312,0.48568716,1.734597,53.27,26.99,59.7172755574,129.41
2019-06-07 08:30:00,51.14407456,29.57785508,59.0810111096,1.36407456,0.39785508,1.420911,49.78,29.18,57.7019999653,132.23,52.03407456,10.00785508,52.9877540439,1.36407456,0.39785508,1.420911,50.67,9.61,51.5732585746,131.46,57.29407456,26.03785508,62.9331460905,1.36407456,0.39785508,1.420911,55.93,25.64,61.5270225186,128.59
2019-06-07 09:00:00,51.89808,29.27944,59.5877194932,1.9180800000000002,0.55944,1.998,49.98,28.72,57.6440699465,132.5,52.79808,10.84944,53.9012764227,1.9180800000000002,0.55944,1.998,50.88,10.29,51.9101001733,131.7,58.03808,25.60944,63.437072341,1.9180800000000002,0.55944,1.998,56.12,25.05,61.4569516003,129.12
2019-06-07 09:30:00,52.67435424,28.62960332,59.951995637,1.40435424,0.40960332,1.462869,51.27,28.22,58.5233397885,132.13,53.58435424,10.91960332,54.6856540236,1.40435424,0.40960332,1.462869,52.18,10.51,53.2279296986,131.4,59.02435424,24.92960332,64.0730794885,1.40435424,0.40960332,1.462869,57.62,24.52,62.6202427335,128.47
2019-06-07 10:00:00,53.70159744,28.06046592,60.5908517456,0.96159744,0.28046592,1.001664,52.74,27.78,59.6090261622,132.13,54.61159744,11.30046592,55.7685135624,0.96159744,0.28046592,1.001664,53.65,11.02,54.7700912908,131.4,60.26159744,24.33046592,64.987935018,0.96159744,0.28046592,1.001664,59.3,24.05,63.9913470713,128.56
2019-06-07 10:30:00,54.56615296,27.77846128,61.2299596598,0.88615296,0.25846128,0.923076,53.68,27.52,60.3232359875,131.88,55.48615296,11.60846128,56.6874725454,0.88615296,0.25846128,0.923076,54.6,11.35,55.7672170724,131.29,61.26615296,23.94846128,65.7804704772,0.88615296,0.25846128,0.923076,60.38,23.69,64.8610861765,128.56
2019-06-07 11:00:00,55.0242448,27.7183214,61.6114669282,0.9542448,0.2783214,0.9940049999999999,54.07,27.44,60.6343013483,131.3,55.9442448,11.5683214,57.1277917152,0.9542448,0.2783214,0.9940049999999999,54.99,11.29,56.1370127456,130.93,61.8342448,23.8483214,66.2737977151,0.9542448,0.2783214,0.9940049999999999,60.88,23.57,65.2833769041,128.07
2019-06-07 11:30:00,55.93965888,23.18573384,60.5543036399,1.45965888,0.42573384000000003,1.520478,54.48,22.76,59.0431028995,131.62,56.51965888,5.38573384,56.77568114,1.45965888,0.42573384000000003,1.520478,55.06,4.96,55.282955782,131.16,62.99965888,20.76573384,66.3337977272,1.45965888,0.42573384000000003,1.520478,61.54,20.34,64.8142515192,128.53
2019-06-07 12:00:00,55.87894976,20.43594368,59.4986119197,1.28894976,0.37594368,1.3426559999999998,54.59,20.06,58.1590207964,132.82,56.20894976,0.97594368,56.2174216697,1.28894976,0.37594368,1.3426559999999998,54.92,0.6000000000000001,54.9232773967,131.87,63.06894976,19.18594368,65.9226278202,1.28894976,0.37594368,1.3426559999999998,61.78,18.81,64.5800627129,129.58
2019-06-07 12:30:00,55.8523664,21.9494402,60.0105387209,1.2323664,0.3594402,1.283715,54.62,21.59,58.7322100725,134.21,56.1923664,2.1494402,56.233460989,1.2323664,0.3594402,1.283715,54.96,1.79,54.9891416554,132.81,62.8623664,19.2394402,65.7406508077,1.2323664,0.3594402,1.283715,61.63,18.88,64.4570500411,130.95
2019-06-07 13:00:00,55.25766112,22.53515116,59.6761438957,1.21766112,0.35515116,1.268397,54.04,22.18,58.4146728143,134.67,55.59766112,2.58515116,55.6577301777,1.21766112,0.35515116,1.268397,54.38,2.23,54.4257044052,133.11,62.15766112,19.93515116,65.2762214568,1.21766112,0.35515116,1.268397,60.94,19.58,64.0082807143,131.49
2019-06-07 13:30:00,53.90751104,23.65219072,58.8680377827,1.44751104,0.42219072,1.5078239999999998,52.46,23.23,57.3732036756,135.18,54.24751104,3.54219072,54.3630349514,1.44751104,0.42219072,1.5078239999999998,52.8,3.12,52.8921014897,133.5,60.56751104,20.44219072,63.924225103,1.44751104,0.42219072,1.5078239999999998,59.12,20.02,62.417744272,131.87
2019-06-07 14:00:00,53.34916992,23.68517456,58.3705527222,0.90916992,0.26517456,0.947052,52.44,23.42,57.4321338625,134.82,53.68916992,3.68517456,53.8154947783,0.90916992,0.26517456,0.947052,52.78,3.42,52.890687271,133.22,60.13916992,21.08517456,63.7283637393,0.90916992,0.26517456,0.947052,59.23,20.82,62.782683122,131.5
2019-06-07 14:30:00,53.4891296,23.7501628,58.5248427456,1.2691295999999999,0.37016279999999996,1.3220100000000001,52.22,23.38,57.214970069,134.7,53.8091296,3.7401628000000002,53.9389585187,1.2691295999999999,0.37016279999999996,1.3220100000000001,52.54,3.37,52.6479676721,133.15,60.2391296,21.3201628,63.9007204716,1.2691295999999999,0.37016279999999996,1.3220100000000001,58.97,20.95,62.5808548999,131.5
2019-06-07 15:00:00,52.91299584,24.10920712,58.146702371800004,1.16299584,0.33920712000000003,1.211454,51.75,23.77,56.9480061108,134.62,53.25299584,4.00920712,53.4037012544,1.16299584,0.33920712000000003,1.211454,52.09,3.67,52.219124849,133.15,59.55299584,21.28920712,63.243890245,1.16299584,0.33920712000000003,1.211454,58.39,20.95,62.0346242029,131.5
2019-06-07 15:30:00,51.7977904,25.4372722,57.7067232417,1.8077904,0.5272722,1.883115,49.99,24.91,55.8525576854,135.15,52.1377904,5.1772722,52.3942108942,1.8077904,0.5272722,1.883115,50.33,4.65,50.5443508218,133.54,58.0577904,21.3572722,61.8614589381,1.8077904,0.5272722,1.883115,56.25,20.83,59.982925904,131.96
2019-06-07 16:00:00,51.61920864,25.28685252,57.4801497126,2.14920864,0.62685252,2.238759,49.47,24.66,55.2756411089,135.01,51.93920864,5.21685252,52.2005454413,2.14920864,0.62685252,2.238759,49.79,4.59,50.0011219874,133.29,57.85920864,21.72685252,61.8040787074,2.14920864,0.62685252,2.238759,55.71,21.1,59.5719237561,131.49
2019-06-07 16:30:00,51.72022784,25.16298312,57.5165861932,1.9302278400000001,0.5629831200000001,2.010654,49.79,24.6,55.5356110977,135.17,52.05022784,5.08298312,52.2978291671,1.9302278400000001,0.5629831200000001,2.010654,50.12,4.52,50.3234021107,133.37,58.03022784,22.28298312,62.1613921972,1.9302278400000001,0.5629831200000001,2.010654,56.1,21.72,60.157862329,131.56
2019-06-07 17:00:00,52.65402464,24.63909052,58.1337345475,1.33402464,0.38909052,1.389609,51.32,24.25,56.7609452,134.59,52.99402464,4.79909052,53.2108815691,1.33402464,0.38909052,1.389609,51.66,4.41,51.8478900246,132.91,59.18402464,22.12909052,63.185800777,1.33402464,0.38909052,1.389609,57.85,21.74,61.8000817152,131.1
2019-06-07 17:30:00,51.89131616,25.31538388,57.7371401596,2.52131616,0.73538388,2.626371,49.37,24.58,55.1504605602,134.59,52.22131616,5.4053838800000005,52.5003241549,2.52131616,0.73538388,2.626371,49.7,4.67,49.9189232656,132.99,58.03131616,22.86538388,62.3735475602,2.52131616,0.73538388,2.626371,55.51,22.13,59.7586562767,131.41
2019-06-07 18:00:00,50.72913824,26.23391532,57.1109777503,2.61913824,0.7639153200000001,2.728269,48.11,25.47,54.4361368945,135.06,51.06913824,6.17391532,51.4409769635,2.61913824,0.7639153200000001,2.728269,48.45,5.41,48.7511087053,133.36,56.65913824,23.14391532,61.2037479444,2.61913824,0.7639153200000001,2.728269,54.04,22.38,58.4909052759,131.49
2019-06-07 18:30:00,50.18222592,26.84023256,56.9091722147,1.85222592,0.54023256,1.929402,48.33,26.3,55.0225308396,135.36,50.51222592,6.67023256,50.9507308073,1.85222592,0.54023256,1.929402,48.66,6.13,49.0445970521,133.63,56.09222592,22.83023256,60.5603610244,1.85222592,0.54023256,1.929402,54.24,22.29,58.64146741,132.13
2019-06-07 19:00:00,49.57629216,26.70100188,56.3094330084,1.5462921600000001,0.45100188,1.6107209999999998,48.03,26.25,54.7352117014,134.88,49.91629216,6.67100188,50.3600882553,1.5462921600000001,0.45100188,1.6107209999999998,48.37,6.22,48.7682817003,133.3,55.50629216,23.22100188,60.1677936912,1.5462921600000001,0.45100188,1.6107209999999998,53.96,22.77,58.5675208627,131.57
2019-06-07 19:30:00,47.9380208,26.4735894,54.7622568375,1.1780208,0.3435894,1.227105,46.76,26.13,53.565609303,133.78,48.2580208,6.8035894,48.7352582866,1.1780208,0.3435894,1.227105,47.08,6.46,47.5211321414,132.56,53.8480208,24.2535894,59.0579879683,1.1780208,0.3435894,1.227105,52.67,23.91,57.8430376104,130.59
2019-06-07 20:00:00,46.87721184,26.76627012,53.9806095374,0.94721184,0.27627012,0.986679,45.93,26.49,53.0215522217,133.78,47.20721184,7.09627012,47.7375941929,0.94721184,0.27627012,0.986679,46.26,6.82,46.760025663,132.56,52.70721184,24.54627012,58.1426655456,0.94721184,0.27627012,0.986679,51.76,24.27,57.1675651047,130.72
2019-06-07 20:30:00,46.16039872,27.26678296,53.6121242162,0.88039872,0.25678296,0.917082,45.28,27.01,52.7239841059,134.45,46.48039872,7.45678296,47.0747392694,0.88039872,0.25678296,0.917082,45.6,7.2,46.164921748,132.88,51.90039872,25.21678296,57.7021449354,0.88039872,0.25678296,0.917082,51.02,24.96,56.7982570155,131.03
2019-06-07 21:00:00,45.24564352,27.79372936,53.1004675052,0.83564352,0.24372936,0.870462,44.41,27.55,52.2613681413,134.72,45.58564352,7.90372936,46.2657522681,0.83564352,0.24372936,0.870462,44.75,7.66,45.400860124,133.12,50.86564352,25.55372936,56.9236925621,0.83564352,0.24372936,0.870462,50.03,25.31,56.0677893268,131.47
2019-06-07 21:30:00,44.67963968,28.13822824,52.801800068,0.67963968,0.19822824,0.707958,44.0,27.94,52.1214312927,134.8,45.01963968,8.19822824,45.7600142394,0.67963968,0.19822824,0.707958,44.34,8.0,45.0559163707,133.14,50.25963968,25.58822824,56.3984822954,0.67963968,0.19822824,0.707958,49.58,25.39,55.7030385168,131.47
2019-06-07 22:00:00,44.57059872,28.24850796,52.7685178134,0.68059872,0.19850796,0.708957,43.89,28.05,52.0877586387,134.8,44.89059872,8.27850796,45.6475579575,0.68059872,0.19850796,0.708957,44.21,8.08,44.9423018992,133.24,50.16059872,25.93850796,56.4702741196,0.68059872,0.19850796,0.708957,49.48,25.74,55.7747075295,131.56
2019-06-07 22:30:00,42.63117824,29.45951032,51.8196884053,0.58117824,0.16951032,0.605394,42.05,29.29,51.2455520021,135.37,42.96117824,9.26951032,43.9498197646,0.58117824,0.16951032,0.605394,42.38,9.1,43.3459848198,133.74,47.85117824,26.05951032,54.4870015423,0.58117824,0.16951032,0.605394,47.27,25.89,53.8956862838,132.27
2019-06-07 23:00:00,40.33414528,30.05745904,50.3020289791,0.57414528,0.16745904,0.5980679999999999,39.76,29.89,49.7420315226,135.62,40.66414528,9.82745904,41.8348140014,0.57414528,0.16745904,0.5980679999999999,40.09,9.66,41.2374065625,133.81,45.31414528,26.76745904,52.6295413804,0.57414528,0.16745904,0.5980679999999999,44.74,26.6,52.0502411138,132.37
2019-06-07 23:30:00,37.5278416,30.7827038,48.537755906,0.5578415999999999,0.16270379999999998,0.581085,36.97,30.62,48.0038050575,136.09,37.8578416,10.4227038,39.2663841614,0.5578415999999999,0.16270379999999998,0.581085,37.3,10.26,38.6853667425,134.04,42.1578416,27.4827038,50.3247714007,0.5578415999999999,0.16270379999999998,0.581085,41.6,27.32,49.7688898811,132.69
2019-06-08 00:00:00,35.2030464,31.5413052,47.2663560004,0.5530463999999999,0.16130519999999998,0.5760900000000001,34.65,31.38,46.747480146,136.24,35.5330464,11.1313052,37.235780399,0.5530463999999999,0.16130519999999998,0.5760900000000001,34.98,10.97,36.659804964,134.33,39.5830464,28.4513052,48.7472494597,0.5530463999999999,0.16130519999999998,0.5760900000000001,39.03,28.29,48.2044085121,133.04
2019-06-08 00:30:00,33.54249696,32.15822828,46.4677387918,0.54249696,0.15822828,0.565101,33.0,32.0,45.9673797382,136.55,33.86249696,11.64822828,35.8099137451,0.54249696,0.15822828,0.565101,33.32,11.49,35.2454607006,134.49,37.70249696,28.57822828,47.3095488104,0.54249696,0.15822828,0.565101,37.16,28.42,46.7820692146,133.28
2019-06-08 01:00:00,32.25249696,32.23822828,45.601830257,0.54249696,0.15822828,0.565101,31.71,32.08,45.107100328,136.22,32.58249696,11.75822828,34.6392124684,0.54249696,0.15822828,0.565101,32.04,11.6,34.0752344086,134.37,36.29249696,28.87822828,46.3799245815,0.54249696,0.15822828,0.565101,35.75,28.72,45.8573974403,133.04
2019-06-08 01:30:00,32.21377568,32.86860124,46.0225193904,0.54377568,0.15860124,0.566433,31.67,32.71,45.5294739702,136.77,32.53377568,12.29860124,34.7807727409,0.54377568,0.15860124,0.566433,31.99,12.14,34.2160737081,134.6,36.17377568,28.66860124,46.1565893888,0.54377568,0.15860124,0.566433,35.63,28.51,45.6324117268,133.3
2019-06-08 02:00:00,32.16281664,33.10832152,46.1585065626,0.54281664,0.15832152,0.565434,31.62,32.95,45.6675694558,136.91,32.49281664,12.46832152,34.8029046881,0.54281664,0.15832152,0.565434,31.95,12.31,34.2394304859,134.78,36.06281664,28.41832152,45.9143522444,0.54281664,0.15832152,0.565434,35.52,28.26,45.3905056152,133.8
2019-06-08 02:30:00,31.75281664,36.27832152,48.2115958757,0.54281664,0.15832152,0.565434,31.21,36.12,47.7359246271,136.33,32.30281664,6.98832152,33.0500922925,0.54281664,0.15832152,0.565434,31.76,6.83,32.4860970263,134.31,35.46281664,31.69832152,47.5646397151,0.54281664,0.15832152,0.565434,34.92,31.54,47.0550528636,132.87
2019-06-08 03:00:00,30.8866528,40.3794404,50.837825762,0.5466527999999999,0.15944039999999998,0.56943,30.34,40.22,50.3801945213,135.89,31.6966528,1.1194404,31.7164144495,0.5466527999999999,0.15944039999999998,0.56943,31.15,0.96,31.1647894265,134.01,34.4366528,34.6494404,48.8514767034,0.5466527999999999,0.15944039999999998,0.56943,33.89,34.49,48.3538230133,132.31
2019-06-08 03:30:00,30.573456,40.478508,50.7271704483,0.5434559999999999,0.15850799999999998,0.5661,30.03,40.32,50.274280701,136.13,31.383456,1.138508,31.4041002254,0.5434559999999999,0.15850799999999998,0.5661,30.84,0.98,30.8555667587,134.13,34.073456,34.748508,48.666818388,0.5434559999999999,0.15850799999999998,0.5661,33.53,34.59,48.1739452401,132.39
2019-06-08 04:00:00,30.23409536,40.48869448,50.5315238533,0.54409536,0.15869448,0.566766,29.69,40.33,50.0799860224,136.13,31.03409536,1.16869448,31.0560931477,0.54409536,0.15869448,0.566766,30.49,1.01,30.506723849,134.19,33.68409536,34.75869448,48.4023255864,0.54409536,0.15869448,0.566766,33.14,34.6,47.9105374631,132.59
2019-06-08 04:30:00,29.933456,40.548508,50.4003302482,0.5434559999999999,0.15850799999999998,0.5661,29.39,40.39,49.9512182034,136.13,30.753456,1.128508,30.7741545172,0.5434559999999999,0.15850799999999998,0.5661,30.21,0.97,30.2255686464,134.19,33.353456,34.818508,48.215988287,0.5434559999999999,0.15850799999999998,0.5661,32.81,34.66,47.7264255942,132.59
2019-06-08 05:00:00,29.7530464,40.9813052,50.6429772622,0.5530463999999999,0.16130519999999998,0.5760900000000001,29.2,40.82,50.1887676677,136.63,30.5630464,0.9213051999999999,30.5769293507,0.5530463999999999,0.16130519999999998,0.5760900000000001,30.01,0.76,30.0196219163,134.49,33.0630464,34.2113052,47.5770789429,0.5530463999999999,0.16130519999999998,0.5760900000000001,32.51,34.05,47.0776231346,132.97
2019-06-08 05:30:00,29.8142352,41.2945686,50.9326026865,0.5642351999999999,0.16456859999999998,0.587745,29.25,41.13,50.4701832769,136.21,30.6342352,0.6445685999999999,30.6410155669,0.5642351999999999,0.16456859999999998,0.587745,30.07,0.48,30.0738308168,134.44,33.0842352,33.9045686,47.3717889753,0.5642351999999999,0.16456859999999998,0.587745,32.52,33.74,46.8608365269,132.97
2019-06-08 06:00:00,30.355424,40.767832,50.8278259637,0.5754239999999999,0.16783199999999998,0.5994,29.78,40.6,50.3508530216,136.13,31.175424,1.0578319999999999,31.193365803,0.5754239999999999,0.16783199999999998,0.5994,30.6,0.89,30.6129400744,134.25,33.755424,34.017832,47.9232881113,0.5754239999999999,0.16783199999999998,0.5994,33.18,33.85,47.3997352313,132.3
2019-06-08 06:30:00,32.28985952,39.64079236,51.1275605398,0.61985952,0.18079236,0.645687,31.67,39.46,50.5972380669,135.42,33.10985952,1.65079236,33.1509866045,0.61985952,0.18079236,0.645687,32.49,1.47,32.5232378462,133.73,36.02985952,33.86079236,49.4439484293,0.61985952,0.18079236,0.645687,35.41,33.68,48.8693206419,131.89
2019-06-08 07:00:00,34.01609312,39.06927716,51.8025386343,0.78609312,0.22927716,0.818847,33.23,38.84,51.1153450541,135.18,34.83609312,2.20927716,34.9060781159,0.78609312,0.22927716,0.818847,34.05,1.98,34.1075196987,133.54,37.91609312,33.13927716,50.3571425735,0.78609312,0.22927716,0.818847,37.13,32.91,49.6155721523,131.5
2019-06-08 07:30:00,36.855184,38.447762,53.2591305832,0.8151839999999999,0.237762,0.8491500000000001,36.04,38.21,52.5250959066,135.18,37.705184,2.887762,37.8156061679,0.8151839999999999,0.237762,0.8491500000000001,36.89,2.65,36.9850591456,133.59,41.065184,32.227762,52.2013216354,0.8151839999999999,0.237762,0.8491500000000001,40.25,31.99,51.4142256579,131.85
2019-06-08 08:00:00,39.79724192,36.84419556,54.2338935621,0.83724192,0.24419556,0.872127,38.96,36.6,53.455042793,134.41,40.64724192,4.02419556,40.845959722,0.83724192,0.24419556,0.872127,39.81,3.7800000000000002,39.9890547525,132.99,44.40724192,31.64419556,54.5285085765,0.83724192,0.24419556,0.872127,43.57,31.4,53.7057250207,130.91
2019-06-08 08:30:00,42.65697216,35.32286688,55.3834108599,0.86697216,0.25286688,0.903096,41.79,35.07,54.5555588368,133.34,43.50697216,5.01286688,43.79481089,0.86697216,0.25286688,0.903096,42.64,4.76,42.9048621953,132.37,47.63697216,30.71286688,56.6794610821,0.86697216,0.25286688,0.903096,46.77,30.46,55.8143753884,130.16
2019-06-08 09:00:00,44.82607296,34.64177128,56.651823752,0.96607296,0.28177128,1.006326,43.86,34.36,55.7163279479,133.24,45.69607296,5.70177128,46.0504210588,0.96607296,0.28177128,1.006326,44.73,5.42,45.0571781185,132.26,50.01607296,29.89177128,58.2677058463,0.96607296,0.28177128,1.006326,49.05,29.61,57.2944552291,129.94
2019-06-08 09:30:00,46.09136736,34.31081548,57.4599530457,1.27136736,0.37081548000000003,1.324341,44.82,33.94,56.2206012063,133.11,46.96136736,6.15081548,47.3624593469,1.27136736,0.37081548000000003,1.324341,45.69,5.78,46.0541474788,132.26,51.39136736,29.54081548,59.2767443299,1.27136736,0.37081548000000003,1.324341,50.12,29.17,57.990544919,129.94
2019-06-08 10:00:00,46.86306528,34.06214404,57.9342432767,1.6530652799999999,0.48214404,1.721943,45.21,33.58,56.3166094505,133.04,47.73306528,6.43214404,48.1644889724,1.6530652799999999,0.48214404,1.721943,46.08,5.95,46.4625537395,132.14,52.19306528,29.27214404,59.8412439712,1.6530652799999999,0.48214404,1.721943,50.54,28.79,58.1649009283,129.73
2019-06-08 10:30:00,48.21095712,33.49027916,58.7017477137,1.9209571200000002,0.56027916,2.000997,46.29,32.93,56.808001197,133.04,49.10095712,7.10027916,49.6116715527,1.9209571200000002,0.56027916,2.000997,47.18,6.54,47.6311242781,131.99,53.67095712,28.54027916,60.78749191,1.9209571200000002,0.56027916,2.000997,51.75,27.98,58.8297790239,129.43
2019-06-08 11:00:00,48.84087744,33.30025592,59.112928818,1.6808774400000002,0.49025592,1.7509139999999999,47.16,32.81,57.4505152283,133.04,49.72087744,7.15025592,50.2323781353,1.6808774400000002,0.49025592,1.7509139999999999,48.04,6.66,48.499455667,132.05,54.45087744,28.32025592,61.3753610935,1.6808774400000002,0.49025592,1.7509139999999999,52.77,27.83,59.6588786351,129.43
2019-06-08 11:30:00,48.76297472,33.71170096,59.2815863921,2.30297472,0.67170096,2.398932,46.46,33.04,57.0102902992,133.04,49.63297472,7.18170096,50.1498654857,2.30297472,0.67170096,2.398932,47.33,6.51,47.7756109328,132.17,54.25297472,28.74170096,61.3960148547,2.30297472,0.67170096,2.398932,51.95,28.07,59.0485173396,129.95
2019-06-08 12:00:00,48.61418304,33.98913672,59.3177899758,2.77418304,0.80913672,2.889774,45.84,33.18,56.5881436345,133.04,49.48418304,7.21913672,50.0080024208,2.77418304,0.80913672,2.889774,46.71,6.41,47.1477698306,132.22,53.94418304,29.06913672,61.2779698872,2.77418304,0.80913672,2.889774,51.17,28.26,58.455081045200004,129.95
2019-06-08 12:30:00,48.33898784,34.33428812,59.2916611852,3.16898784,0.92428812,3.3010289999999998,45.17,33.41,56.1832448333,133.58,49.21898784,7.24428812,49.7492560182,3.16898784,0.92428812,3.3010289999999998,46.05,6.32,46.4816619755,132.37,53.58898784,29.42428812,61.135655301,3.16898784,0.92428812,3.3010289999999998,50.42,28.5,57.9174101631,129.95
2019-06-08 13:00:00,47.77289408,34.70167744,59.0462177106,3.02289408,0.88167744,3.148848,44.75,33.82,56.0923782701,133.81,48.64289408,6.95167744,49.1371240887,3.02289408,0.88167744,3.148848,45.62,6.07,46.0220523228,132.62,53.00289408,29.87167744,60.8409721646,3.02289408,0.88167744,3.148848,49.98,28.99,57.7790662784,130.43
2019-06-08 13:30:00,46.57361312,35.07188716,58.3021329628,3.26361312,0.9518871600000001,3.399597,43.31,34.12,55.1355647473,134.21,47.43361312,6.91188716,47.9345578652,3.26361312,0.9518871600000001,3.399597,44.17,5.96,44.5702871878,132.86,51.60361312,30.35188716,59.8679375059,3.26361312,0.9518871600000001,3.399597,48.34,29.4,56.5784022397,130.72
2019-06-08 14:00:00,45.68989696,35.19580328,57.6741818558,3.13989696,0.91580328,3.270726,42.55,34.28,54.6408354621,134.07,46.54989696,6.72580328,47.0332790346,3.13989696,0.91580328,3.270726,43.41,5.8100000000000005,43.7970798113,132.77,50.68989696,30.45580328,59.1356204605,3.13989696,0.91580328,3.270726,47.55,29.54,55.9786932681,130.72
2019-06-08 14:30:00,44.62347232,35.74601276,57.1754467419,4.20347232,1.22601276,4.378617,40.42,34.52,53.1545557784,134.19,45.47347232,6.78601276,45.9770231096,4.20347232,1.22601276,4.378617,41.27,5.5600000000000005,41.6428445234,132.87,49.31347232,31.06601276,58.2830653025,4.20347232,1.22601276,4.378617,45.11,29.84,54.0863910795,130.72
2019-06-08 15:00:00,43.83485216,35.82058188,56.6092602858,2.98485216,0.87058188,3.109221,40.85,34.95,53.7608128659,134.59,44.68485216,6.13058188,45.1034371944,2.98485216,0.87058188,3.109221,41.7,5.26,42.0304365906,133.03,48.65485216,31.25058188,57.8264083836,2.98485216,0.87058188,3.109221,45.67,30.38,54.8515569515,131.07
2019-06-08 15:30:00,42.8432832,36.4247076,56.2343866251,3.5132832,1.0247076,3.65967,39.33,35.4,52.9151103183,134.59,43.6832832,5.8547076,44.0738792508,3.5132832,1.0247076,3.65967,40.17,4.83,40.4593351404,133.1,47.4632832,31.9447076,57.2121280479,3.5132832,1.0247076,3.65967,43.95,30.92,53.7368486236,131.25
2019-06-08 16:00:00,42.0884768,36.6162224,55.7869843439,4.7184767999999995,1.3762224,4.91508,37.37,35.24,51.3651097536,134.59,42.9284768,6.2462224,43.3805188378,4.7184767999999995,1.3762224,4.91508,38.21,4.87,38.5190991587,132.97,46.3784768,32.2062224,56.4641822005,4.7184767999999995,1.3762224,4.91508,41.66,30.83,51.8270633936,130.72
2019-06-08 16:30:00,43.14124576,36.36244668,56.4215793317,2.99124576,0.87244668,3.115881,40.15,35.49,53.5869629668,134.59,43.98124576,5.48244668,44.3216335462,2.99124576,0.87244668,3.115881,40.99,4.61,41.2484205758,133.07,47.83124576,31.94244668,57.5165017265,2.99124576,0.87244668,3.115881,44.84,31.07,54.5524564067,130.79
2019-06-08 17:00:00,44.27983776,35.96995268,57.0485891837,2.39983776,0.69995268,2.499831,41.88,35.27,54.7531487679,134.59,45.14983776,5.53995268,45.4884482638,2.39983776,0.69995268,2.499831,42.75,4.84,43.0231112311,133.01,49.18983776,31.49995268,58.4113615463,2.39983776,0.69995268,2.499831,46.79,30.8,56.0173553464,130.72
2019-06-08 17:30:00,44.40129536,36.11454448,57.2340401566,3.34129536,0.97454448,3.480516,41.06,35.14,54.0439006734,134.47,45.26129536,5.76454448,45.6269090639,3.34129536,0.97454448,3.480516,41.92,4.79,42.192777818,132.87,49.09129536,31.56454448,58.3633082369,3.34129536,0.97454448,3.480516,45.75,30.59,55.0346309155,130.62
2019-06-08 18:00:00,44.24121568,36.06452124,57.0783221295,3.10121568,0.90452124,3.230433,41.14,35.16,54.1176976598,133.81,45.09121568,5.41452124,45.4151381343,3.10121568,0.90452124,3.230433,41.99,4.51,42.2315071955,132.55,49.00121568,31.56452124,58.2875470339,3.10121568,0.90452124,3.230433,45.9,30.66,55.1982391023,129.95
2019-06-08 18:30:00,44.4324048,36.0844514,57.2392018563,2.7924048,0.8144513999999999,2.908755,41.64,35.27,54.5697947586,133.81,45.2824048,5.1544514,45.5748236827,2.7924048,0.8144513999999999,2.908755,42.49,4.34,42.7110723349,132.59,49.3024048,31.5644514,58.5409404711,2.7924048,0.8144513999999999,2.908755,46.51,30.75,55.7560992179,129.95
2019-06-08 19:00:00,44.54796,35.944405,57.2409031285,2.03796,0.594405,2.122875,42.51,35.35,55.2876351457,133.81,45.41796,4.884405,45.6798478847,2.03796,0.594405,2.122875,43.38,4.29,43.5916104314,132.68,49.51796,31.414405,58.6420770784,2.03796,0.594405,2.122875,47.48,30.82,56.6058548209,129.95
2019-06-08 19:30:00,44.12013856,35.89920708,56.88004655,1.30013856,0.37920708000000003,1.354311,42.82,35.52,55.6347265653,133.81,44.98013856,4.54920708,45.2096024085,1.30013856,0.37920708000000003,1.354311,43.68,4.17,43.8785972884,132.7,49.12013856,31.36920708,58.2822028151,1.30013856,0.37920708000000003,1.354311,47.82,30.99,56.9836160664,129.95
2019-06-08 20:00:00,43.50267616,35.89911388,56.402386567,1.16267616,0.33911388000000003,1.211121,42.34,35.56,55.2918547347,133.81,44.37267616,4.52911388,44.6032203113,1.16267616,0.33911388000000003,1.211121,43.21,4.19,43.4126732648,132.75,48.47267616,31.35911388,57.7320912271,1.16267616,0.33911388000000003,1.211121,47.31,31.02,56.5727540429,129.95
2019-06-08 20:30:00,43.20579328,36.22002304,56.379345881,0.92579328,0.27002304,0.964368,42.28,35.95,55.4977558105,134.22,44.06579328,4.17002304,44.2626617992,0.92579328,0.27002304,0.964368,43.14,3.9,43.3159277864,132.83,48.18579328,31.70002304,57.6780905956,0.92579328,0.27002304,0.964368,47.26,31.43,56.7569599256,130.71
2019-06-08 21:00:00,42.6487904,36.3758972,56.0546627828,0.8087903999999999,0.2358972,0.8424900000000001,41.84,36.14,55.2872969135,134.34,43.5087904,4.0058972,43.6928146776,0.8087903999999999,0.2358972,0.8424900000000001,42.7,3.77,42.866104325,132.88,47.6387904,31.9258972,57.3473387595,0.8087903999999999,0.2358972,0.8424900000000001,46.83,31.69,56.5447168178,130.71
2019-06-08 21:30:00,42.37429504,36.57375272,55.9751754634,0.6642950400000001,0.19375272000000002,0.691974,41.71,36.38,55.3464407166,134.59,43.25429504,3.82375272,43.4229792192,0.6642950400000001,0.19375272000000002,0.691974,42.59,3.63,42.7444148398,133.02,47.35429504,32.22375272,57.278263749,0.6642950400000001,0.19375272000000002,0.691974,46.69,32.03,56.6204644983,130.71
2019-06-08 22:00:00,42.42077856,36.48272708,55.9509770141,0.66077856,0.19272708,0.688311,41.76,36.29,55.3250549028,134.42,43.29077856,3.84272708,43.4609946934,0.66077856,0.19272708,0.688311,42.63,3.65,42.7859720002,132.88,47.42077856,32.12272708,57.2765207942,0.66077856,0.19272708,0.688311,46.76,31.93,56.6217493548,130.71
2019-06-08 22:30:00,41.30327616,36.91428888,55.3951743843,0.56327616,0.16428888,0.586746,40.74,36.75,54.8662929311,134.59,42.16327616,3.4842888800000003,42.3069985409,0.56327616,0.16428888,0.586746,41.6,3.32,41.732270487,133.09,46.16327616,32.67428888,56.5566726358,0.56327616,0.16428888,0.586746,45.6,32.51,56.0023222733,130.79
2019-06-08 23:00:00,39.19839104,37.38578072,54.1683529394,0.56839104,0.16578072,0.592074,38.63,37.22,53.6433155202,134.59,40.04839104,3.07578072,40.166329829,0.56839104,0.16578072,0.592074,39.48,2.91,39.5871001716,133.09,43.83839104,33.17578072,54.9766946565,0.56839104,0.16578072,0.592074,43.27,33.01,54.4238275023,130.92
2019-06-08 23:30:00,36.99240704,38.70111872,53.5370410911,0.55240704,0.16111872,0.5754239999999999,36.44,38.54,53.0396568616,135.32,37.83240704,2.21111872,37.8969664806,0.55240704,0.16111872,0.5754239999999999,37.28,2.05,37.3363214578,133.61,41.20240704,32.92111872,52.7393439821,0.55240704,0.16111872,0.5754239999999999,40.65,32.76,52.2076632306,131.5
2019-06-09 00:00:00,34.92240704,39.12111872,52.4407898813,0.55240704,0.16111872,0.5754239999999999,34.37,38.96,51.9536187383,135.17,35.75240704,1.70111872,35.7928542317,0.55240704,0.16111872,0.5754239999999999,35.2,1.54,35.2336713954,133.47,38.92240704,33.34111872,51.2502094365,0.55240704,0.16111872,0.5754239999999999,38.37,33.18,50.7264161951,131.4
2019-06-09 00:30:00,33.2330464,39.5313052,51.6445492171,0.5530463999999999,0.16130519999999998,0.5760900000000001,32.68,39.37,51.1661929403,135.38,34.0730464,1.4713052,34.1047977559,0.5530463999999999,0.16130519999999998,0.5760900000000001,33.52,1.31,33.5455883836,133.72,37.0330464,33.8113052,50.1462948282,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.48,33.65,49.6297582102,131.55
2019-06-09 01:00:00,32.0930464,39.8913052,51.1984360874,0.5530463999999999,0.16130519999999998,0.5760900000000001,31.54,39.73,50.7271574209,135.75,32.9130464,1.3313052,32.9399604867,0.5530463999999999,0.16130519999999998,0.5760900000000001,32.36,1.17,32.3811442046,133.92,35.7930464,34.1913052,49.4993689038,0.5530463999999999,0.16130519999999998,0.5760900000000001,35.24,34.03,48.9887589147,132.13
2019-06-09 01:30:00,31.94048896,40.43055928,51.5249935342,0.55048896,0.16055928,0.573426,31.39,40.27,51.058838608,136.13,32.76048896,0.99055928,32.7754610126,0.55048896,0.16055928,0.573426,32.21,0.8300000000000001,32.2206921093,134.15,35.64048896,34.82055928,49.8268582381,0.55048896,0.16055928,0.573426,35.09,34.66,49.3216352121,132.29
2019-06-09 02:00:00,32.16359584,40.32438212,51.5805456613,0.56359584,0.16438212,0.587079,31.6,40.16,51.1017181707,136.13,32.97359584,1.04438212,32.9901312006,0.56359584,0.16438212,0.587079,32.41,0.88,32.4219447288,134.08,35.89359584,34.72438212,49.9412948965,0.56359584,0.16438212,0.587079,35.33,34.56,49.4226921565,132.29
