Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-09 02:30:00,31.68816128,40.50279704,51.4258313824,0.55816128,0.16279704,0.581418,31.13,40.34,50.954808409,136.13,32.51816128,0.89279704,32.5304149925,0.55816128,0.16279704,0.581418,31.96,0.73,31.9683358966,134.1,35.39816128,34.94279704,49.7396108447,0.55816128,0.16279704,0.581418,34.84,34.78,49.2287923882,132.29
2019-06-09 03:00:00,31.03638304,41.10811172,51.5085810462,0.57638304,0.16811172,0.600399,30.46,40.94,51.0283764194,136.71,31.85638304,0.6481117200000001,31.8629752094,0.57638304,0.16811172,0.600399,31.28,0.48,31.2836826477,134.54,34.52638304,34.61811172,48.8925841502,0.57638304,0.16811172,0.600399,33.95,34.45,48.3673960432,132.84
2019-06-09 03:30:00,30.57455488,41.42466184,51.4859788163,0.56455488,0.16466184,0.588078,30.01,41.26,51.0194835333,136.91,31.40455488,0.45466184,31.4078459083,0.56455488,0.16466184,0.588078,30.84,0.29,30.8413634588,134.65,33.94455488,34.06466184,48.0898533193,0.56455488,0.16466184,0.588078,33.38,33.9,47.5755651569,133.04
2019-06-09 04:00:00,30.24213728,41.43979004,51.3014918479,0.58213728,0.16979004,0.606393,29.66,41.27,50.8225196148,136.91,31.06213728,0.56979004,31.0673628281,0.58213728,0.16979004,0.606393,30.48,0.4,30.4826245589,134.7,33.57213728,34.05979004,47.8242375696,0.58213728,0.16979004,0.606393,32.99,33.89,47.2955833033,133.04
2019-06-09 04:30:00,29.79496448,41.83186464,51.3580062661,0.55496448,0.16186464,0.5780879999999999,29.24,41.67,50.9054663077,137.22,30.61496448,0.31186464,30.6165528704,0.55496448,0.16186464,0.5780879999999999,30.06,0.15,30.0603742492,134.93,33.06496448,34.48186464,47.7733279678,0.55496448,0.16186464,0.5780879999999999,32.51,34.32,47.2732746909,133.32
2019-06-09 05:00:00,29.10894048,41.99885764,51.1002393236,0.57894048,0.16885764,0.603063,28.53,41.83,50.6330899709,137.68,29.92894048,0.33885764,29.9308587039,0.57894048,0.16885764,0.603063,29.35,0.17,29.3504923298,135.11,32.29894048,34.64885764,47.3683954962,0.57894048,0.16885764,0.603063,31.72,34.48,46.851134458,133.67
2019-06-09 05:30:00,29.16703232,42.20871776,51.3058634982,0.64703232,0.18871776,0.6739919999999999,28.52,42.02,50.7845527695,137.68,29.98703232,0.28871776,29.9884221877,0.64703232,0.18871776,0.6739919999999999,29.34,0.1,29.3401704153,135.24,32.34703232,34.85871776,47.5548178819,0.64703232,0.18871776,0.6739919999999999,31.7,34.67,46.9776425547,133.81
2019-06-09 06:00:00,29.06033888,47.45759884,55.6482433099,0.7803388800000001,0.22759884,0.8128529999999999,28.28,47.23,55.0493533114,136.69,30.21033888,8.97759884,31.5160571166,0.7803388800000001,0.22759884,0.8128529999999999,29.43,8.75,30.7032148154,134.68,32.05033888,38.33759884,49.9699480402,0.7803388800000001,0.22759884,0.8128529999999999,31.27,38.11,49.2969065967,132.8
2019-06-09 06:30:00,29.98109792,48.99615356,57.4411811871,0.9810979200000001,0.28615356000000003,1.021977,29.0,48.71,56.6891885636,135.8,31.30109792,14.08615356,34.3246041946,0.9810979200000001,0.28615356000000003,1.021977,30.32,13.8,33.3127963401,134.04,33.01109792,40.45615356,52.2152558813,0.9810979200000001,0.28615356000000003,1.021977,32.03,40.17,51.3765491251,132.16
2019-06-09 07:00:00,31.05390464,48.85405552,57.888373048,1.45390464,0.42405552,1.514484,29.6,48.43,56.7593595806,135.93,32.37390464,14.48405552,35.4662877384,1.45390464,0.42405552,1.514484,30.92,14.06,33.966601243,134.06,34.08390464,40.28405552,52.7685293015,1.45390464,0.42405552,1.514484,32.63,39.86,51.512488777,132.16
2019-06-09 07:30:00,32.66953856,48.49403208,58.4719582116,1.8995385599999999,0.55403208,1.978686,30.77,47.94,56.9652218463,135.67,33.99953856,15.00403208,37.1630138841,1.8995385599999999,0.55403208,1.978686,32.1,14.45,35.2024501988,133.99,35.76953856,39.82403208,53.5295565076,1.8995385599999999,0.55403208,1.978686,33.87,39.27,51.8585557068,131.82
2019-06-09 08:00:00,34.46684064,47.61407852,58.779788848,2.51684064,0.7340785200000001,2.621709,31.95,46.88,56.7321504969,134.95,35.80684064,15.51407852,39.0232811145,2.51684064,0.7340785200000001,2.621709,33.29,14.78,36.4235157556,133.48,37.67684064,38.75407852,54.0501889224,2.51684064,0.7340785200000001,2.621709,35.16,38.02,51.7855771427,131.08
2019-06-09 08:30:00,36.626650240000004,46.07610632,58.8601654892,3.10665024,0.90610632,3.236094,33.52,45.17,56.2487270967,133.91,37.96665024,16.536106320000002,41.411463904,3.10665024,0.90610632,3.236094,34.86,15.63,38.2036189385,132.92,40.10665024,38.69610632,55.7308894403,3.10665024,0.90610632,3.236094,37.0,37.79,52.8874663791,130.07
2019-06-09 09:00:00,38.24612032,45.36720176,59.3375826527,3.55612032,1.03720176,3.7042919999999997,34.69,44.33,56.2898303426,133.66,39.59612032,17.23720176,43.1853432186,3.55612032,1.03720176,3.7042919999999997,36.04,16.2,39.5135622287,132.78,41.81612032,38.23720176,56.6627877628,3.55612032,1.03720176,3.7042919999999997,38.26,37.2,53.3635418615,129.89
2019-06-09 09:30:00,39.96413216,44.41037188,59.7445645211,3.70413216,1.08037188,3.8584709999999998,36.26,43.33,56.5002345128,133.09,41.32413216,17.81037188,44.9988138208,3.70413216,1.08037188,3.8584709999999998,37.62,16.73,41.1722880103,132.43,43.73413216,37.20037188,57.4155204087,3.70413216,1.08037188,3.8584709999999998,40.03,36.12,53.9171150934,129.34
2019-06-09 10:00:00,41.33531008,43.80321544,60.2273155827,4.60531008,1.34321544,4.797198,36.73,42.46,56.1421811119,133.09,42.70531008,18.60321544,46.581360368,4.60531008,1.34321544,4.797198,38.1,17.26,41.8272351465,132.21,45.18531008,36.833215440000004,58.2957803505,4.60531008,1.34321544,4.797198,40.58,35.49,53.9098924132,129.17
2019-06-09 10:30:00,42.23017568,42.43755124,59.8693034301,4.14017568,1.20755124,4.312683,38.09,41.23,56.131639919,132.43,43.60017568,19.14755124,47.6193662055,4.14017568,1.20755124,4.312683,39.46,17.94,43.3466861478,131.72,46.47017568,36.80755124,59.2813044392,4.14017568,1.20755124,4.312683,42.33,35.6,55.3099349123,128.88
2019-06-09 11:00:00,42.54027488,42.38174684,60.0490420579,4.84027488,1.41174684,5.041953,37.7,40.97,55.6761250448,132.43,43.91027488,19.49174684,48.0420694279,4.84027488,1.41174684,5.041953,39.07,18.08,43.0505667791,131.72,46.70027488,36.85174684,59.4892168298,4.84027488,1.41174684,5.041953,41.86,35.44,54.8475450681,128.59
2019-06-09 11:30:00,42.62232384,42.11776112,59.92135088,3.83232384,1.11776112,3.992004,38.79,41.0,56.4416876077,132.31,44.00232384,19.19776112,48.0079007596,3.83232384,1.11776112,3.992004,40.17,18.08,44.0512803446,131.67,46.92232384,36.58776112,59.5009977926,3.83232384,1.11776112,3.992004,43.09,35.47,55.8110114583,128.59
2019-06-09 12:00:00,42.78142432,42.28999876,60.1555837971,4.25142432,1.23999876,4.428567,38.53,41.05,56.299763765,132.63,44.17142432,19.49999876,48.2842073363,4.25142432,1.23999876,4.428567,39.92,18.26,43.8979953984,131.83,47.05142432,36.70999876,59.6779736544,4.25142432,1.23999876,4.428567,42.8,35.47,55.5874167416,128.89
2019-06-09 12:30:00,42.74498016,42.53603588,60.3029657419,4.85498016,1.41603588,5.057271,37.89,41.12,55.9151723596,132.98,44.11498016,19.72603588,48.3244034216,4.85498016,1.41603588,5.057271,39.26,18.31,43.3197841638,131.91,46.85498016,36.69603588,59.5146050571,4.85498016,1.41603588,5.057271,42.0,35.28,54.8514211302,129.17
2019-06-09 13:00:00,42.5061984,42.7338912,60.27406042,5.3961984,1.5738911999999998,5.62104,37.11,41.16,55.419289963,132.85,43.8661984,19.8738912,48.1582278899,5.3961984,1.5738911999999998,5.62104,38.47,18.3,42.6008321515,131.86,46.4761984,36.6438912,59.1845569384,5.3961984,1.5738911999999998,5.62104,41.08,35.07,54.0136214302,129.17
2019-06-09 13:30:00,42.84573952,42.55125736,60.3851546155,4.73573952,1.38125736,4.933062,38.11,41.17,56.1011675458,133.04,44.22573952,19.73125736,48.4276630976,4.73573952,1.38125736,4.933062,39.49,18.35,43.5451788376,131.95,47.01573952,36.80125736,59.7060491566,4.73573952,1.38125736,4.933062,42.28,35.42,55.1559135542,129.17
2019-06-09 14:00:00,42.8739328,43.0719804,60.7730993888,3.2639328,0.9519804,3.39993,39.61,42.12,57.8190842197,133.04,44.2639328,18.5119804,47.9790492325,3.2639328,0.9519804,3.39993,41.0,17.56,44.6021703508,132.07,47.1639328,35.7619804,59.1891527165,3.2639328,0.9519804,3.39993,43.9,34.81,56.0262982893,129.17
2019-06-09 14:30:00,42.47628064,43.39724852,60.7252467769,3.07628064,0.89724852,3.204459,39.4,42.5,57.9535158554,133.25,43.87628064,18.35724852,47.561713342,3.07628064,0.89724852,3.204459,40.8,17.46,44.3789544717,132.23,46.77628064,36.06724852,59.0666305651,3.07628064,0.89724852,3.204459,43.7,35.17,56.0947314817,129.29
2019-06-09 15:00:00,41.6565904,43.5869222,60.2917184249,3.0065904,0.8769222,3.131865,38.65,42.71,57.6017933749,133.53,43.0565904,18.1769222,46.7361795351,3.0065904,0.8769222,3.131865,40.05,17.3,43.626740653,132.23,45.8765904,36.4169222,58.5734903284,3.0065904,0.8769222,3.131865,42.87,35.54,55.6859811802,129.67
2019-06-09 15:30:00,41.1801856,43.8879708,60.1827356224,4.2101856,1.2279708,4.38561,36.97,42.66,56.4504782974,133.21,42.5401856,18.5979708,46.4279216502,4.2101856,1.2279708,4.38561,38.33,17.37,42.0821316,132.23,45.0401856,36.7679708,58.1420845484,4.2101856,1.2279708,4.38561,40.83,35.54,54.1311416839,129.45
2019-06-09 16:00:00,40.96861728,44.13543004,60.2192974606,4.09861728,1.19543004,4.269393,36.87,42.94,56.5971774915,133.55,42.33861728,18.31543004,46.1303966028,4.09861728,1.19543004,4.269393,38.24,17.12,41.8973984873,132.23,44.84861728,37.04543004,58.1701156847,4.09861728,1.19543004,4.269393,40.75,35.85,54.2750863657,129.78
2019-06-09 16:30:00,41.50997568,44.03582624,60.5163785565,4.33997568,1.26582624,4.520808,37.17,42.77,56.6646432972,133.04,42.86997568,18.33582624,46.6265733108,4.33997568,1.26582624,4.520808,38.53,17.07,42.141971952,132.15,45.38997568,36.96582624,58.5382114677,4.33997568,1.26582624,4.520808,41.05,35.7,54.4021369066,129.17
2019-06-09 17:00:00,42.38745888,43.66675884,60.8562445267,3.65745888,1.06675884,3.809853,38.73,42.6,57.5740644735,133.04,43.78745888,18.18675884,47.4141303018,3.65745888,1.06675884,3.809853,40.13,17.12,43.6292482172,132.01,46.44745888,36.61675884,59.1451896975,3.65745888,1.06675884,3.809853,42.79,35.55,55.6308062138,129.17
2019-06-09 17:30:00,43.4462816,43.1072488,61.2030577992,2.1162816,0.6172487999999999,2.20446,41.33,42.49,59.2753658782,133.04,44.8662816,17.5672488,48.1828958761,2.1162816,0.6172487999999999,2.20446,42.75,16.95,45.9876613887,131.84,47.8762816,36.0672488,59.941511291,2.1162816,0.6172487999999999,2.20446,45.76,35.45,57.885059385,129.17
2019-06-09 18:00:00,44.69831008,41.92909044,61.2861122044,1.6083100799999999,0.46909044,1.6753230000000001,43.09,41.46,59.7969873823,132.27,46.11831008,17.85909044,49.4554914643,1.6083100799999999,0.46909044,1.6753230000000001,44.51,17.39,47.7865273901,131.39,49.56831008,36.51909044,61.5683468249,1.6083100799999999,0.46909044,1.6753230000000001,47.96,36.05,59.9980341345,128.4
2019-06-09 18:30:00,45.33070752,41.87645636,61.7131318403,1.77070752,0.5164563600000001,1.844487,43.56,41.36,60.0676551898,132.27,46.77070752,17.89645636,50.0777618526,1.77070752,0.5164563600000001,1.844487,45.0,17.38,48.239655886,131.26,50.27070752,36.41645636,62.0749734465,1.77070752,0.5164563600000001,1.844487,48.5,35.9,60.341196541,128.4
2019-06-09 19:00:00,45.1776208,41.8601394,61.589680075,1.5776208,0.4601394,1.6433550000000001,43.6,41.4,60.1242047764,131.96,46.6176208,17.7901394,49.8968098071,1.5776208,0.4601394,1.6433550000000001,45.04,17.33,48.2589939804,131.21,50.1176208,36.4301394,61.9591072511,1.5776208,0.4601394,1.6433550000000001,48.54,35.97,60.4150022759,128.4
2019-06-09 19:30:00,45.04061824,41.68268032,61.3685842276,1.14061824,0.33268032000000003,1.1881439999999999,43.9,41.35,60.3078145848,131.65,46.49061824,17.58268032,49.7044085728,1.14061824,0.33268032000000003,1.1881439999999999,45.35,17.25,48.5199443528,131.15,50.03061824,36.23268032,61.7727276769,1.14061824,0.33268032000000003,1.1881439999999999,48.89,35.9,60.6551077816,128.4
2019-06-09 20:00:00,44.477192,41.925431,61.1225193586,0.8071919999999999,0.235431,0.8408249999999999,43.67,41.69,60.3748706003,132.24,45.927192,17.395431,49.1111798339,0.8071919999999999,0.235431,0.8408249999999999,45.12,17.16,48.2729738052,131.3,49.467192,36.425431,61.4313853653,0.8071919999999999,0.235431,0.8408249999999999,48.66,36.19,60.6424908789,128.4
2019-06-09 20:30:00,44.32100832,42.09571076,61.1261044308,0.67100832,0.19571076,0.698967,43.65,41.9,60.505640233,132.24,45.76100832,17.31571076,48.927535413,0.67100832,0.19571076,0.698967,45.09,17.12,48.2307215372,131.45,49.37100832,36.59571076,61.4552073348,0.67100832,0.19571076,0.698967,48.7,36.4,60.8000822368,128.4
2019-06-09 21:00:00,43.55662272,42.35151496,60.7522032702,0.65662272,0.19151496,0.683982,42.9,42.16,60.1487788737,132.24,45.00662272,16.93151496,48.0860924541,0.65662272,0.19151496,0.683982,44.35,16.74,47.4041148003,131.4,48.51662272,36.91151496,60.9616487375,0.65662272,0.19151496,0.683982,47.86,36.72,60.3236106346,128.4
2019-06-09 21:30:00,42.88757184,42.54137512,60.4078837192,0.5875718400000001,0.17137512,0.612054,42.3,42.37,59.8707516238,132.24,44.32757184,16.84137512,47.419041968,0.5875718400000001,0.17137512,0.612054,43.74,16.67,46.8089361127,131.5,47.75757184,37.14137512,60.500143916,0.5875718400000001,0.17137512,0.612054,47.17,36.97,59.9315426132,128.56
2019-06-09 22:00:00,42.05323616,43.23594388,60.314355793,0.60323616,0.17594388,0.628371,41.45,43.06,59.7684373227,132.71,43.48323616,16.49594388,46.5070746386,0.60323616,0.17594388,0.628371,42.88,16.32,45.8806800298,131.74,46.77323616,37.17594388,59.747689698,0.60323616,0.17594388,0.628371,46.17,37.0,59.1664507977,129.11
2019-06-09 22:30:00,40.34697248,43.10953364,59.0449835207,0.54697248,0.15953364,0.569763,39.8,42.95,58.5554651591,132.1,41.73697248,16.15953364,44.7560655024,0.54697248,0.15953364,0.569763,41.19,16.0,44.1884159028,131.42,44.94697248,37.85953364,58.7671219523,0.54697248,0.15953364,0.569763,44.4,37.7,58.2464591198,128.68
2019-06-09 23:00:00,37.7066528,44.2894404,58.1665384592,0.5466527999999999,0.15944039999999998,0.56943,37.16,44.13,57.691615508699996,132.94,39.0866528,15.7394404,42.1366397713,0.5466527999999999,0.15944039999999998,0.56943,38.54,15.58,41.5700372865,131.96,41.9166528,38.0794404,56.6308181394,0.5466527999999999,0.15944039999999998,0.56943,41.37,37.92,56.1195447237,129.38
2019-06-09 23:30:00,35.03793152,45.64981336,57.5461736782,0.54793152,0.15981336000000002,0.570762,34.49,45.49,57.0867778036,134.06,36.39793152,15.39981336,39.5216860781,0.54793152,0.15981336000000002,0.570762,35.85,15.24,38.9548469385,132.74,38.87793152,38.69981336,54.8558940623,0.54793152,0.15981336000000002,0.570762,38.33,38.54,54.3555011015,130.26
2019-06-10 00:00:00,33.0182512,47.0199066,57.4549956834,0.5482511999999999,0.15990659999999998,0.571095,32.47,46.86,57.0101789157,134.9,34.3682512,14.8099066,37.4233887301,0.5482511999999999,0.15990659999999998,0.571095,33.82,14.65,36.8566805342,133.27,36.4682512,38.4999066,53.0299552498,0.5482511999999999,0.15990659999999998,0.571095,35.92,38.34,52.5376246132,130.84
2019-06-10 00:30:00,31.2482512,47.2699066,56.6647798287,0.5482511999999999,0.15990659999999998,0.571095,30.7,47.11,56.2302596473,134.79,32.5682512,14.3699066,35.5975448861,0.5482511999999999,0.15990659999999998,0.571095,32.02,14.21,35.0314787013,133.2,34.5882512,39.3899066,52.4205290228,0.5482511999999999,0.15990659999999998,0.571095,34.04,39.23,51.9395273371,130.91
2019-06-10 01:00:00,30.25697248,47.25953364,56.1154871985,0.54697248,0.15953364,0.569763,29.71,47.1,55.6874680696,134.59,31.57697248,14.23953364,34.639132629,0.54697248,0.15953364,0.569763,31.03,14.08,34.0750245781,133.1,33.49697248,39.69953364,51.9432395655,0.54697248,0.15953364,0.569763,32.95,39.54,51.4695453642,130.72
2019-06-10 01:30:00,30.58537408,47.74906744,56.7048370865,0.54537408,0.15906744,0.568098,30.04,47.59,56.2779681581,134.59,31.89537408,13.93906744,34.8082244419,0.54537408,0.15906744,0.568098,31.35,13.78,34.2448667686,133.29,33.80537408,39.28906744,51.8308222682,0.54537408,0.15906744,0.568098,33.26,39.13,51.3554719577,130.84
2019-06-10 02:00:00,31.00569376,47.72916068,56.9159540442,0.54569376,0.15916068,0.568431,30.46,47.57,56.4864275734,135.09,32.32569376,14.11916068,35.2746534409,0.54569376,0.15916068,0.568431,31.78,13.96,34.7109492812,133.34,34.26569376,39.21916068,52.0795577295,0.54569376,0.15916068,0.568431,33.72,39.06,51.6015697436,131.23
2019-06-10 02:30:00,30.83601344,47.73925392,56.8321747755,0.54601344,0.15925392,0.5687639999999999,30.29,47.58,56.4033731261,135.03,32.15601344,14.09925392,35.1112255761,0.54601344,0.15925392,0.5687639999999999,31.61,13.94,34.5472965657,133.34,34.07601344,39.22925392,51.9625735995,0.54601344,0.15925392,0.5687639999999999,33.53,39.07,51.4851998151,131.41
2019-06-10 03:00:00,30.3830464,47.7613052,56.606287486,0.5530463999999999,0.16130519999999998,0.5760900000000001,29.83,47.6,56.1746286147,134.85,31.7030464,14.0113052,34.6612149881,0.5530463999999999,0.16130519999999998,0.5760900000000001,31.15,13.85,34.0902478724,133.34,33.5530464,39.2913052,51.6683035046,0.5530463999999999,0.16130519999999998,0.5760900000000001,33.0,39.13,51.1874681929,131.05
2019-06-10 03:30:00,30.05496448,47.87186464,56.5244753536,0.55496448,0.16186464,0.5780879999999999,29.5,47.71,56.0936190667,134.92,31.49496448,13.97186464,34.4549820652,0.55496448,0.16186464,0.5780879999999999,30.94,13.81,33.8821442651,133.34,33.15496448,39.41186464,51.5028809298,0.55496448,0.16186464,0.5780879999999999,32.6,39.25,51.0227645272,131.05
2019-06-10 04:00:00,29.86245696,47.99988328,56.5310103446,0.58245696,0.16988328,0.606726,29.28,47.83,56.0805429717,135.36,31.16245696,13.95988328,34.1464063259,0.58245696,0.16988328,0.606726,30.58,13.79,33.5454989529,133.5,32.97245696,39.52988328,51.476155549,0.58245696,0.16988328,0.606726,32.39,39.36,50.9737353938,131.41
2019-06-10 04:30:00,29.76149792,48.03960356,56.5115056307,0.58149792,0.16960356000000001,0.605727,29.18,47.87,56.0625481048,135.36,31.07149792,13.94960356,34.0592046659,0.58149792,0.16960356000000001,0.605727,30.49,13.78,33.4593559412,133.5,32.87149792,39.56960356,51.4420927004,0.58149792,0.16960356000000001,0.605727,32.29,39.4,50.9411827503,131.41
2019-06-10 05:00:00,29.4841952,48.0262236,56.3545554491,0.6041951999999999,0.17622359999999998,0.6293700000000001,28.88,47.85,55.8898640184,135.36,30.7841952,14.0662236,33.8456100621,0.6041951999999999,0.17622359999999998,0.6293700000000001,30.18,13.89,33.2229514041,133.54,32.5741952,39.5462236,51.2345781084,0.6041951999999999,0.17622359999999998,0.6293700000000001,31.97,39.37,50.7156563597,131.49
2019-06-10 05:30:00,30.45584352,47.48545436,56.4130018727,0.63584352,0.18545436,0.662337,29.82,47.3,55.915314539,134.66,31.76584352,14.24545436,34.8138159997,0.63584352,0.18545436,0.662337,31.13,14.06,34.1578761049,133.22,33.67584352,39.02545436,51.5465665664,0.63584352,0.18545436,0.662337,33.04,38.84,50.9920307499,130.76
2019-06-10 06:00:00,32.32285632,46.42999976,56.5730670761,0.82285632,0.23999976,0.857142,31.5,46.19,55.9085512243,134.33,33.65285632,14.97999976,36.8363289607,0.82285632,0.23999976,0.857142,32.83,14.74,35.9871713253,132.88,35.88285632,39.24999976,53.1802769722,0.82285632,0.23999976,0.857142,35.06,39.01,52.4498207814,130.57
2019-06-10 06:30:00,37.0382608,44.2836594,57.7310596901,0.9382608,0.2736594,0.977355,36.1,44.01,56.9217893254,133.81,38.4282608,16.6236594,41.8697657022,0.9382608,0.2736594,0.977355,37.49,16.35,40.9001540339,132.48,41.1382608,37.3436594,55.5599261971,0.9382608,0.2736594,0.977355,40.2,37.07,54.6829488963,129.95
2019-06-10 07:00:00,41.91674208,39.65321644,57.7008738291,1.17674208,0.34321644,1.225773,40.74,39.31,56.6129287354,133.46,43.12674208,13.51321644,45.1942795162,1.17674208,0.34321644,1.225773,41.95,13.17,43.9687548152,132.31,46.68674208,33.62321644,57.5340991918,1.17674208,0.34321644,1.225773,45.51,33.28,56.3801250442,129.69
2019-06-10 07:30:00,46.70102784,33.25988312,57.3341593334,1.13102784,0.32988312000000003,1.178154,45.57,32.93,56.2228583407,133.6,47.58102784,7.02988312,48.0975411741,1.13102784,0.32988312000000003,1.178154,46.45,6.7,46.9307202161,132.35,52.24102784,28.40988312,59.4663471946,1.13102784,0.32988312000000003,1.178154,51.11,28.08,58.3156797097,129.85
2019-06-10 08:00:00,49.5535552,32.0327036,59.0054991749,1.2435552,0.36270359999999996,1.2953700000000001,48.31,31.67,57.7654308389,133.24,50.4535552,8.1927036,51.1143974297,1.2435552,0.36270359999999996,1.2953700000000001,49.21,7.83,49.829037719,132.24,55.4435552,27.0127036,61.6739326539,1.2435552,0.36270359999999996,1.2953700000000001,54.2,26.65,60.3975372014,129.62
2019-06-10 08:30:00,50.89242624,30.88862432,59.5327318454,1.33242624,0.38862432,1.387944,49.56,30.5,58.1931576734,132.8,51.78242624,9.12862432,52.5809038461,1.33242624,0.38862432,1.387944,50.45,8.74,51.2014657993,131.99,56.98242624,26.57862432,62.8762289816,1.33242624,0.38862432,1.387944,55.65,26.19,61.5047851797,129.18
2019-06-10 09:00:00,51.424344,30.332517,59.7036409559,1.654344,0.482517,1.7232750000000001,49.77,29.85,58.0351221245,132.86,52.314344,9.872517,53.2377420639,1.654344,0.482517,1.7232750000000001,50.66,9.39,51.5228852065,131.95,57.414344,25.962517,63.0115797765,1.654344,0.482517,1.7232750000000001,55.76,25.48,61.305856164,129.18
2019-06-10 09:30:00,51.94451264,29.66964952,59.8207363382,2.84451264,0.82964952,2.963034,49.1,28.84,56.9434421158,132.27,52.80451264,10.97964952,53.9339342041,2.84451264,0.82964952,2.963034,49.96,10.15,50.980624751,131.68,57.94451264,26.07964952,63.543014283,2.84451264,0.82964952,2.963034,55.1,25.25,60.6100032998,129.0
2019-06-10 10:00:00,52.44251488,29.45906684,60.1502617286,2.60251488,0.75906684,2.710953,49.84,28.7,57.5127429358,132.27,53.33251488,10.92906684,54.4408086404,2.60251488,0.75906684,2.710953,50.73,10.17,51.7393641244,131.52,58.57251488,25.82906684,64.014687324,2.60251488,0.75906684,2.710953,55.97,25.07,61.3281811242,128.45
2019-06-10 10:30:00,53.08326464,28.90053552,60.4406646074,2.09326464,0.61053552,2.180484,50.99,28.29,58.3121273836,132.16,53.97326464,11.10053552,55.1029507806,2.09326464,0.61053552,2.180484,51.88,10.49,52.9299017569,131.52,59.37326464,25.21053552,64.5039196888,2.09326464,0.61053552,2.180484,57.28,24.6,62.3390599865,128.7
2019-06-10 11:00:00,53.9419568,27.6022374,60.5938793353,1.2419568,0.3622374,1.293705,52.7,27.24,59.32375241,131.49,54.851956799999996,11.5122374,56.0470228892,1.2419568,0.3622374,1.293705,53.61,11.15,54.7572333121,131.09,60.5519568,24.2922374,65.2430246862,1.2419568,0.3622374,1.293705,59.31,23.93,63.9556174233,127.76
2019-06-10 11:30:00,54.73112768,27.24741224,61.1385133194,1.19112768,0.34741224,1.240758,53.54,26.9,59.9177903464,131.6,55.63112768,12.00741224,56.9122158737,1.19112768,0.34741224,1.240758,54.44,11.66,55.6746728774,131.16,61.40112768,23.84741224,65.8695494969,1.19112768,0.34741224,1.240758,60.21,23.5,64.6335369603,128.26
2019-06-10 12:00:00,55.46092736,27.60902048,61.9529860095,1.71092736,0.49902048,1.782216,53.75,27.11,60.1997890362,131.75,56.35092736,11.979020479999999,57.6101028119,1.71092736,0.49902048,1.782216,54.64,11.48,55.8329651729,131.21,62.10092736,23.85902048,66.5265213072,1.71092736,0.49902048,1.782216,60.39,23.36,64.7506115801,128.38
2019-06-10 12:30:00,54.99840832,28.14328576,61.7808178248,3.26840832,0.95328576,3.404592,51.73,27.19,58.4404739885,131.68,55.87840832,12.38328576,57.234100697,3.26840832,0.95328576,3.404592,52.61,11.43,53.8373197698,131.18,61.25840832,24.45328576,65.9587429713,3.26840832,0.95328576,3.404592,57.99,23.5,62.5706808338,128.38
2019-06-10 13:00:00,54.32264288,29.04452084,61.5997866903,4.47264288,1.30452084,4.659003,49.85,27.74,57.0484890247,132.27,55.19264288,12.33452084,56.5541177319,4.47264288,1.30452084,4.659003,50.72,11.03,51.905484296,131.4,60.24264288,25.53452084,65.4307861461,4.47264288,1.30452084,4.659003,55.77,24.23,60.8061329144,128.5
2019-06-10 13:30:00,54.03030592,29.14967256,61.3919975906,3.77030592,1.09967256,3.927402,50.26,28.05,57.5575372996,132.41,54.93030592,11.99967256,56.2257116452,3.77030592,1.09967256,3.927402,51.16,10.9,52.30827468,131.6,60.09030592,25.74967256,65.3749990631,3.77030592,1.09967256,3.927402,56.32,24.65,61.4781660429,129.17
2019-06-10 14:00:00,54.07988736,28.65205048,61.2010965063,2.74988736,0.80205048,2.864466,51.33,27.85,58.398556489,132.3,54.97988736,11.92205048,56.2576510509,2.74988736,0.80205048,2.864466,52.23,11.12,53.4006301461,131.6,60.35988736,25.16205048,65.394531778,2.74988736,0.80205048,2.864466,57.61,24.36,62.5485547395,128.98
2019-06-10 14:30:00,54.24230528,28.29358904,61.1780586718,2.41230528,0.70358904,2.512818,51.83,27.59,58.7159007425,132.36,55.14230528,12.10358904,56.4550325413,2.41230528,0.70358904,2.512818,52.73,11.4,53.9482427888,131.54,60.61230528,24.74358904,65.4682881244,2.41230528,0.70358904,2.512818,58.2,24.04,62.9695291391,128.79
2019-06-10 15:00:00,53.62775008,29.12226044,61.0249263152,2.16775008,0.63226044,2.258073,51.46,28.49,58.8201640596,133.24,54.52775008,11.52226044,55.7318402211,2.16775008,0.63226044,2.258073,52.36,10.89,53.4804796164,132.07,59.95775008,25.25226044,65.0585002285,2.16775008,0.63226044,2.258073,57.79,24.62,62.8158300112,129.6
2019-06-10 15:30:00,53.120208,30.022144,61.0170929193,1.7902079999999998,0.5221439999999999,1.8648,51.33,29.5,59.2032000824,133.81,54.030208,10.662144,55.072177106,1.7902079999999998,0.5221439999999999,1.8648,52.24,10.14,53.215009161,132.29,59.330208,24.922144,64.3520539135,1.7902079999999998,0.5221439999999999,1.8648,57.54,24.4,62.4996927992,129.95
2019-06-10 16:00:00,54.1822064,29.3060602,61.5999728475,1.3922064,0.4060602,1.450215,52.79,28.9,60.1830050762,133.21,55.1022064,10.9860602,56.186712565,1.3922064,0.4060602,1.450215,53.71,10.58,54.7421272879,132.23,60.7622064,25.5560602,65.9178120051,1.3922064,0.4060602,1.450215,59.37,25.15,64.4772781684,129.95
2019-06-10 16:30:00,54.80062784,30.34643312,62.6419573031,1.53062784,0.44643312,1.594404,53.27,29.9,61.0876656945,133.81,55.72062784,10.14643312,56.6369002678,1.53062784,0.44643312,1.594404,54.19,9.7,55.0513042534,132.31,61.21062784,25.41643312,66.2777189794,1.53062784,0.44643312,1.594404,59.68,24.97,64.6931472414,129.95
2019-06-10 17:00:00,55.22202656,30.64184108,63.1537381488,1.41202656,0.41184108,1.470861,53.81,30.23,61.7200858716,133.74,56.16202656,9.81184108,57.0126779998,1.41202656,0.41184108,1.470861,54.75,9.4,55.5510800975,132.27,61.64202656,25.69184108,66.7818099223,1.41202656,0.41184108,1.470861,60.23,25.28,65.3202212182,129.95
2019-06-10 17:30:00,55.71624256,30.95890408,63.7397319326,1.19624256,0.34890408,1.246086,54.52,30.61,62.5252149137,133.74,56.65624256,9.36890408,57.425657895,1.19624256,0.34890408,1.246086,55.46,9.02,56.1887177287,132.31,62.20624256,26.04890408,67.4400624051,1.19624256,0.34890408,1.246086,61.01,25.7,66.2020399988,129.95
2019-06-10 18:00:00,56.20591296,30.91839128,64.1486677259,1.12591296,0.32839128,1.172826,55.08,30.59,63.00440064,133.74,57.15591296,9.33839128,57.913762941,1.12591296,0.32839128,1.172826,56.03,9.01,56.7498105724,132.25,62.63591296,26.07839128,67.8479187896,1.12591296,0.32839128,1.172826,61.51,25.75,66.6824009766,129.95
2019-06-10 18:30:00,56.25118784,31.48326312,64.4623300083,0.97118784,0.28326312,1.011654,55.28,31.2,63.4769123383,133.81,57.20118784,8.88326312,57.8868573509,0.97118784,0.28326312,1.011654,56.23,8.6,56.8838544756,132.53,62.71118784,26.69326312,68.1558755816,0.97118784,0.28326312,1.011654,61.74,26.41,67.151438555,130.01
2019-06-10 19:00:00,55.837192,31.695431,64.2058592086,0.8071919999999999,0.235431,0.8408249999999999,55.03,31.46,63.3879523253,133.95,56.777192,8.635431,57.4301332051,0.8071919999999999,0.235431,0.8408249999999999,55.97,8.4,56.5968276496,132.66,62.247192,26.875431,67.8011924919,0.8071919999999999,0.235431,0.8408249999999999,61.44,26.64,66.9668813668,130.36
2019-06-10 19:30:00,54.81913024,32.06349632,63.5075179529,0.6291302400000001,0.18349632,0.6553439999999999,54.19,31.88,62.8720168278,134.43,55.76913024,8.37349632,56.3942490716,0.6291302400000001,0.18349632,0.6553439999999999,55.14,8.19,55.7449163601,132.75,61.17913024,27.12349632,66.9221191352,0.6291302400000001,0.18349632,0.6553439999999999,60.55,26.94,66.2726648023,130.59
2019-06-10 20:00:00,54.04948992,32.53193456,63.084658411,0.58948992,0.17193456000000001,0.6140519999999999,53.46,32.36,62.4911289704,134.57,54.97948992,8.07193456,55.5688801345,0.58948992,0.17193456000000001,0.6140519999999999,54.39,7.9,54.9607323459,132.92,60.32948992,27.62193456,66.3522314835,0.58948992,0.17193456000000001,0.6140519999999999,59.74,27.45,65.7447343899,130.81
2019-06-10 20:30:00,52.57789152,33.05146836,62.1034156665,0.58789152,0.17146836000000001,0.612387,51.99,32.88,61.5146689823,133.9,53.51789152,7.12146836,53.9896288592,0.58789152,0.17146836000000001,0.612387,52.93,6.95,53.3843366541,132.52,58.73789152,28.27146836,65.1875434684,0.58789152,0.17146836000000001,0.612387,58.15,28.1,64.5835311825,130.14
2019-06-10 21:00:00,51.20962976,33.13780868,60.9962338532,0.60962976,0.17780868,0.635031,50.6,32.96,60.3880915413,133.49,52.11962976,6.77780868,52.5584864396,0.60962976,0.17780868,0.635031,51.51,6.6,51.9311091736,132.18,57.15962976,28.32780868,63.7941064591,0.60962976,0.17780868,0.635031,56.55,28.15,63.1690193054,129.69
2019-06-10 21:30:00,49.47355584,33.82603712,59.9319073174,0.6035558400000001,0.17603712,0.6287039999999999,48.87,33.65,59.3346391242,133.89,50.36355584,6.33603712,50.7605469162,0.6035558400000001,0.17603712,0.6287039999999999,49.76,6.16,50.1398364577,132.49,55.24355584,29.12603712,62.4513931003,0.6035558400000001,0.17603712,0.6287039999999999,54.64,28.95,61.8355245793,130.11
2019-06-10 22:00:00,47.76332608,34.56305344,58.9571028912,0.59332608,0.17305344,0.6180479999999999,47.17,34.39,58.3753458234,134.59,48.64332608,5.92305344,49.0026094629,0.59332608,0.17305344,0.6180479999999999,48.05,5.75,48.3928197153,132.85,53.34332608,29.97305344,61.1873709992,0.59332608,0.17305344,0.6180479999999999,52.75,29.8,60.5854974396,130.79
2019-06-10 22:30:00,44.66921024,35.80018632,57.2450144905,0.54921024,0.16018632,0.572094,44.12,35.64,56.7166994808,134.78,45.52921024,4.9001863199999995,45.7921479191,0.54921024,0.16018632,0.572094,44.98,4.74,45.2290614539,133.13,49.89921024,30.97018632,58.7288993875,0.54921024,0.16018632,0.572094,49.35,30.81,58.1779906838,131.27
2019-06-10 23:00:00,40.94921024,36.26018632,54.6958767298,0.54921024,0.16018632,0.572094,40.4,36.1,54.1790549936,133.98,41.78921024,3.93018632,41.973616201,0.54921024,0.16018632,0.572094,41.24,3.77,41.4119608326,132.61,45.79921024,31.99018632,55.8653710217,0.54921024,0.16018632,0.572094,45.25,31.83,55.3236965504,130.6
2019-06-10 23:30:00,37.81921024,37.26018632,53.0906220323,0.54921024,0.16018632,0.572094,37.27,37.1,52.5876687066,134.59,38.63921024,3.33018632,38.7824536214,0.54921024,0.16018632,0.572094,38.09,3.17,38.221682328200004,133.08,42.24921024,32.33018632,53.1999691108,0.54921024,0.16018632,0.572094,41.7,32.17,52.6668671937,130.8
2019-06-11 00:00:00,35.5498496,37.9703728,52.0148153621,0.5498495999999999,0.16037279999999998,0.57276,35.0,37.81,51.522772635,135.03,36.3698496,2.9003728,36.4853137893,0.5498495999999999,0.16037279999999998,0.57276,35.82,2.74,35.9246433524,133.29,39.7098496,32.6703728,51.4220323805,0.5498495999999999,0.16037279999999998,0.57276,39.16,32.51,50.8960283323,131.27
2019-06-11 00:30:00,33.83080864,39.02065252,51.6443117519,0.55080864,0.16065252,0.573759,33.28,38.86,51.1630530754,135.9,34.65080864,2.29065252,34.7264399035,0.55080864,0.16065252,0.573759,34.1,2.13,34.1664586986,133.88,37.73080864,33.12065252,50.2054931654,0.55080864,0.16065252,0.573759,37.18,32.96,49.6861550132,132.13
2019-06-11 01:00:00,32.83952992,39.38027956,51.2761264488,0.54952992,0.16027956000000002,0.572427,32.29,39.22,50.8020914924,136.13,33.65952992,2.04027956,33.7213092142,0.54952992,0.16027956000000002,0.572427,33.11,1.88,33.163330653,134.01,36.62952992,33.50027956,49.6386058704,0.54952992,0.16027956000000002,0.572427,36.08,33.34,49.125573788,132.27
2019-06-11 01:30:00,33.34176768,39.27093224,51.5158188426,0.55176768,0.16093224,0.574758,32.79,39.11,51.0370081412,135.63,34.14176768,2.05093224,34.2033130467,0.55176768,0.16093224,0.574758,33.59,1.8900000000000001,33.6431300565,133.67,37.18176768,33.40093224,49.981057635,0.55176768,0.16093224,0.574758,36.63,33.24,49.4636684851,132.04
2019-06-11 02:00:00,34.05048896,39.15055928,51.8864345504,0.55048896,0.16055928,0.573426,33.5,38.99,51.4049618228,135.36,34.89048896,2.18055928,34.9585620219,0.55048896,0.16055928,0.573426,34.34,2.02,34.3993604592,133.6,38.00048896,33.25055928,50.4939288789,0.55048896,0.16055928,0.573426,37.45,33.09,49.9744994972,131.64
2019-06-11 02:30:00,34.09112832,39.19074576,51.9434267579,0.55112832,0.16074576000000002,0.5740919999999999,33.54,39.03,51.4613690063,135.36,34.90112832,2.22074576,34.9717095627,0.55112832,0.16074576000000002,0.5740919999999999,34.35,2.06,34.4117145751,133.69,38.01112832,33.29074576,50.5284041843,0.55112832,0.16074576000000002,0.5740919999999999,37.46,33.13,50.0084842802,131.49
2019-06-11 03:00:00,33.73048896,39.19055928,51.7073091754,0.55048896,0.16055928,0.573426,33.18,39.03,51.2274662657,135.64,34.56048896,2.19055928,34.629841858,0.55048896,0.16055928,0.573426,34.01,2.03,34.0705297875,133.69,37.64048896,33.30055928,50.2566777405,0.55048896,0.16055928,0.573426,37.09,33.14,49.7385936673,131.76
2019-06-11 03:30:00,33.78048896,39.18055928,51.7323656899,0.55048896,0.16055928,0.573426,33.23,39.02,51.2522516579,135.36,34.45048896,2.40055928,34.5340248804,0.55048896,0.16055928,0.573426,33.9,2.24,33.9739252957,133.61,37.52048896,33.09055928,50.0277143717,0.55048896,0.16055928,0.573426,36.97,32.93,49.5092496408,131.49
2019-06-11 04:00:00,33.32080864,39.13065252,51.3953719226,0.55080864,0.16065252,0.573759,32.77,38.97,50.9169303867,135.55,34.15080864,2.23065252,34.223581657,0.55080864,0.16065252,0.573759,33.6,2.07,33.6637030049,133.73,37.16080864,33.25065252,49.8651340295,0.55080864,0.16065252,0.573759,36.61,33.09,49.3481529543,131.75
2019-06-11 04:30:00,33.10048896,39.17055928,51.2832826923,0.55048896,0.16055928,0.573426,32.55,39.01,50.8063244095,135.37,33.92048896,2.07055928,33.9836252777,0.55048896,0.16055928,0.573426,33.37,1.9100000000000001,33.4246166769,133.73,36.94048896,33.31055928,49.7412613848,0.55048896,0.16055928,0.573426,36.39,33.15,49.2255482448,131.69
2019-06-11 05:00:00,33.2198496,38.9903728,51.223115666,0.5498495999999999,0.16037279999999998,0.57276,32.67,38.83,50.7454214683,135.48,34.0298496,2.2203728,34.1022098869,0.5498495999999999,0.16037279999999998,0.57276,33.48,2.06,33.5433152804,133.73,37.0698496,33.1103728,49.7038281858,0.5498495999999999,0.16037279999999998,0.57276,36.52,32.95,49.1875278907,131.61
2019-06-11 05:30:00,34.21016928,38.39046604,51.4214309888,0.55016928,0.16046604,0.573093,33.66,38.23,50.9365144076,135.36,35.03016928,2.55046604,35.1228933433,0.55016928,0.16046604,0.573093,34.48,2.39,34.5627328202,133.36,38.19016928,32.48046604,50.1345160923,0.55016928,0.16046604,0.573093,37.64,32.32,49.6120146739,131.49
2019-06-11 06:00:00,35.82912032,38.05307676,52.266265543,0.55912032,0.16307676000000002,0.582417,35.27,37.89,51.765094417,135.09,36.64912032,2.81307676,36.7569234443,0.55912032,0.16307676000000002,0.582417,36.09,2.65,36.1871607065,133.36,39.97912032,32.13307676,51.29195535,0.55912032,0.16307676000000002,0.582417,39.42,31.97,50.7544805904,131.24
2019-06-11 06:30:00,40.7042352,35.1045686,53.7509581292,0.5642351999999999,0.16456859999999998,0.587745,40.14,34.94,53.2167567595,133.16,41.5442352,4.9045686,41.8327416207,0.5642351999999999,0.16456859999999998,0.587745,40.98,4.74,41.2532180563,132.13,45.5242352,30.5245686,54.8106310743,0.5642351999999999,0.16456859999999998,0.587745,44.96,30.36,54.250633176,129.34
2019-06-11 07:00:00,45.85853088,33.33165484,56.6921870177,0.58853088,0.17165484,0.613053,45.27,33.16,56.1155816151,133.22,46.73853088,6.66165484,47.2108876641,0.58853088,0.17165484,0.613053,46.15,6.49,46.6041049694,132.06,51.27853088,28.46165484,58.6477069069,0.58853088,0.17165484,0.613053,50.69,28.29,58.0499801895,129.49
2019-06-11 07:30:00,50.28307616,31.14256388,59.1459807014,0.76307616,0.22256388,0.794871,49.52,30.92,58.3804487821,132.36,51.17307616,8.31256388,51.8438274237,0.76307616,0.22256388,0.794871,50.41,8.09,51.0550310939,131.44,56.28307616,27.42256388,62.608159786,0.76307616,0.22256388,0.794871,55.52,27.2,61.8248364333,128.65
2019-06-11 08:00:00,53.642866240000004,29.47041932,61.2050873158,0.89286624,0.26041932,0.9300689999999999,52.75,29.21,60.297484193,132.1,54.54286624,9.93041932,55.4394939149,0.89286624,0.26041932,0.9300689999999999,53.65,9.67,54.5145063263,131.31,60.08286624,25.93041932,65.4395710692,0.89286624,0.26041932,0.9300689999999999,59.19,25.67,64.5167032636,128.5
2019-06-11 08:30:00,55.0182608,28.5436594,61.9818482574,0.9382608,0.2736594,0.977355,54.08,28.27,61.0232685129,132.1,55.9482608,10.9036594,57.0008567905,0.9382608,0.2736594,0.977355,55.01,10.63,56.0276449621,131.35,61.6382608,24.8736594,66.4678427993,0.9382608,0.2736594,0.977355,60.7,24.6,65.4954196872,128.5
2019-06-11 09:00:00,55.86537376,28.05240068,62.5130159987,0.86537376,0.25240068,0.901431,55.0,27.8,61.6266176258,132.17,56.77537376,11.34240068,57.8972634826,0.86537376,0.25240068,0.901431,55.91,11.09,56.9992649075,131.37,62.53537376,24.35240068,67.1097041432,0.86537376,0.25240068,0.901431,61.67,24.1,66.2117731223,128.39
2019-06-11 09:30:00,57.28665248,26.32277364,63.0448171103,0.8666524800000001,0.25277364,0.902763,56.42,26.07,62.1519211288,131.79,58.15665248,10.80277364,59.1514678262,0.8666524800000001,0.25277364,0.902763,57.29,10.55,58.2532969024,131.18,64.18665248,22.97277364,68.1738563183,0.8666524800000001,0.25277364,0.902763,63.32,22.72,67.2727344472,128.04
2019-06-11 10:00:00,57.7913776,20.5679018,61.3423337456,1.0213776,0.2979018,1.063935,56.77,20.27,60.2802272723,133.48,58.1313776,0.9479017999999999,58.1391054239,1.0213776,0.2979018,1.063935,57.11,0.65,57.1136988821,132.24,65.0213776,18.4679018,67.5932166855,1.0213776,0.2979018,1.063935,64.0,18.17,66.529308579,130.12
2019-06-11 10:30:00,58.01425472,21.01874096,61.7044667934,1.02425472,0.29874096,1.066932,56.99,20.72,60.6397435681,133.81,58.34425472,1.30874096,58.3589312936,1.02425472,0.29874096,1.066932,57.32,1.01,57.3288975997,132.57,65.24425472,18.38874096,67.7861237132,1.02425472,0.29874096,1.066932,64.22,18.09,66.7192363565,130.72
2019-06-11 11:00:00,58.8304384,20.5184612,62.3059205241,1.1604383999999999,0.33846119999999996,1.20879,57.67,20.18,61.0987831303,133.81,59.1504384,0.8784611999999999,59.1569611879,1.1604383999999999,0.33846119999999996,1.20879,57.99,0.54,57.9925141721,132.49,66.1504384,17.7884612,68.5004368773,1.1604383999999999,0.33846119999999996,1.20879,64.99,17.45,67.2919207632,130.72
2019-06-11 11:30:00,59.23706176,19.68330968,62.4216482153,1.17706176,0.34330968,1.226106,58.06,19.34,61.1963985868,133.13,59.56706176,0.61330968,59.5702190317,1.17706176,0.34330968,1.226106,58.39,0.27,58.3906242474,132.16,66.73706176,18.32330968,69.2067849996,1.17706176,0.34330968,1.226106,65.56,17.98,67.9808355347,129.99
2019-06-11 12:00:00,59.07062816,20.15309988,62.4138329699,1.21062816,0.35309988000000003,1.261071,57.86,19.8,61.1540644602,133.13,59.40062816,0.86309988,59.4068983133,1.21062816,0.35309988000000003,1.261071,58.19,0.51,58.1922348772,132.16,66.44062816,18.07309988,68.85487644,1.21062816,0.35309988000000003,1.261071,65.23,17.72,67.5940182265,129.99
2019-06-11 12:30:00,59.35095776,20.38361268,62.7537078818,1.28095776,0.37361268000000003,1.334331,58.07,20.01,61.4208840705,134.16,59.67095776,0.73361268,59.6754672169,1.28095776,0.37361268000000003,1.334331,58.39,0.36,58.3911097685,132.68,66.67095776,18.07361268,69.0772906529,1.28095776,0.37361268000000003,1.334331,65.39,17.7,67.7432070395,130.96
2019-06-11 13:00:00,58.73299552,21.44254036,62.5247734889,1.48299552,0.43254036,1.544787,57.25,21.01,60.9834616925,135.1,59.07299552,1.43254036,59.0903627641,1.48299552,0.43254036,1.544787,57.59,1.0,57.5986814085,133.35,65.90299552,18.74254036,68.5163311748,1.48299552,0.43254036,1.544787,64.42,18.31,66.9715797932,131.81
2019-06-11 13:30:00,58.66427424,21.43291332,62.4569199168,1.48427424,0.43291332,1.546119,57.18,21.0,60.9143037389,135.36,58.99427424,1.35291332,59.0097853543,1.48427424,0.43291332,1.546119,57.51,0.92,57.5173582495,133.52,65.83427424,18.68291332,68.4339310199,1.48427424,0.43291332,1.546119,64.35,18.25,66.8878539049,132.13
2019-06-11 14:00:00,58.42360512,21.38146816,62.2132205877,1.27360512,0.37146816,1.3266719999999999,57.15,21.01,60.889593528,134.63,58.75360512,1.5114681600000002,58.773043571,1.27360512,0.37146816,1.3266719999999999,57.48,1.1400000000000001,57.4913036902,133.04,65.62360512,18.68146816,68.2308933076,1.27360512,0.37146816,1.3266719999999999,64.35,18.31,66.9042494913,131.27
2019-06-11 14:30:00,58.56857024,20.96666632,62.2083476435,1.18857024,0.34666632000000003,1.238094,57.38,20.62,60.97252496,133.99,58.89857024,1.31666632,58.9132853142,1.18857024,0.34666632000000003,1.238094,57.71,0.97,57.718151391,132.57,65.76857024,18.30666632,68.2688718463,1.18857024,0.34666632000000003,1.238094,64.58,17.96,67.0308734838,130.32
2019-06-11 15:00:00,58.6306384,21.0101862,62.281455372799996,0.9606384,0.2801862,1.000665,57.67,20.73,61.2826386508,134.1,58.9606384,1.2801862,58.9745348201,0.9606384,0.2801862,1.000665,58.0,1.0,58.0086200491,132.73,65.8806384,18.2901862,68.3724317779,0.9606384,0.2801862,1.000665,64.92,18.01,67.3718524311,130.7
2019-06-11 15:30:00,57.88876032,21.54797176,61.7691157323,0.9187603200000001,0.26797176,0.957042,56.97,21.28,60.814630641,134.59,58.21876032,1.64797176,58.2420798403,0.9187603200000001,0.26797176,0.957042,57.3,1.38,57.316615392,133.05,65.08876032,18.81797176,67.7544299744,0.9187603200000001,0.26797176,0.957042,64.17,18.55,66.7973906676,131.43
2019-06-11 16:00:00,58.36184704,21.54428872,62.2114263329,1.11184704,0.32428872000000003,1.158174,57.25,21.22,61.0561290945,134.44,58.68184704,1.7442887200000001,58.7077653736,1.11184704,0.32428872000000003,1.158174,57.57,1.42,57.5875099305,132.84,65.61184704,18.83428872,68.2615917159,1.11184704,0.32428872000000003,1.158174,64.5,18.51,67.1034283774,130.76
2019-06-11 16:30:00,59.22216672,21.75438196,63.0913477862,1.11216672,0.32438196,1.158507,58.11,21.43,61.9355875083,134.59,59.55216672,1.85438196,59.5810313229,1.11216672,0.32438196,1.158507,58.44,1.53,58.4600248033,133.03,66.49216672,19.08438196,69.1767437071,1.11216672,0.32438196,1.158507,65.38,18.76,68.0182475517,131.36
2019-06-11 17:00:00,60.3137552,22.0944286,64.2332689615,1.0437552,0.3044286,1.087245,59.27,21.79,63.1485312577,134.48,60.6437552,2.2544286,60.6856448682,1.0437552,0.3044286,1.087245,59.6,1.9500000000000002,59.6318916353,132.87,67.6637552,19.4744286,70.4104902487,1.0437552,0.3044286,1.087245,66.62,19.17,69.3232522318,130.74
2019-06-11 17:30:00,60.92021888,22.31256384,64.8777586967,0.90021888,0.26256384,0.937728,60.02,22.05,63.9421840415,134.59,61.26021888,2.37256384,61.3061455027,0.90021888,0.26256384,0.937728,60.36,2.11,60.3968682963,132.99,68.36021888,19.68256384,71.1373519653,0.90021888,0.26256384,0.937728,67.46,19.42,70.1996296287,130.74
2019-06-11 18:00:00,60.65236672,22.70610696,64.7632371181,0.91236672,0.26610696,0.950382,59.74,22.44,63.8155247569,135.08,60.98236672,2.65610696,61.040183117,0.91236672,0.26610696,0.950382,60.07,2.39,60.1175265626,133.3,68.01236672,20.14610696,70.933402939,0.91236672,0.26610696,0.950382,67.1,19.88,69.9830293714,131.44
2019-06-11 18:30:00,60.40585312,23.74920716,64.9067941889,1.02585312,0.29920716,1.068597,59.38,23.45,63.842673033,135.36,60.74585312,3.60920716,60.8529789542,1.02585312,0.29920716,1.068597,59.72,3.31,59.8116585625,133.59,67.61585312,19.88920716,70.4803813454,1.02585312,0.29920716,1.068597,66.59,19.59,69.4117871834,131.7
2019-06-11 19:00:00,59.0413776,24.5179018,63.9297409472,1.0213776,0.2979018,1.063935,58.02,24.22,62.8723214141,135.59,59.3813776,4.3279018,59.5388842662,1.0213776,0.2979018,1.063935,58.36,4.03,58.4989786236,133.72,66.0613776,20.5379018,69.1802791318,1.0213776,0.2979018,1.063935,65.04,20.24,68.1165119483,132.01
2019-06-11 19:30:00,57.43757152,24.93470836,62.616406022,0.90757152,0.26470836000000003,0.945387,56.53,24.67,61.6786008272,135.36,57.75757152,4.77470836,57.9545935005,0.90757152,0.26470836000000003,0.945387,56.85,4.51,57.0286121171,133.59,64.26757152,21.02470836,67.6192214589,0.90757152,0.26470836000000003,0.945387,63.36,20.76,66.6743368921,131.67
2019-06-11 20:00:00,55.98015904,24.88337972,61.2614135687,0.80015904,0.23337972,0.833499,55.18,24.65,60.4355433499,134.85,56.31015904,4.88337972,56.5215127947,0.80015904,0.23337972,0.833499,55.51,4.65,55.7044217275,133.22,62.77015904,22.11337972,66.551441972,0.80015904,0.23337972,0.833499,61.97,21.88,65.719215607,131.34
2019-06-11 20:30:00,54.91603328,24.96009304,60.3222757841,0.68603328,0.20009304,0.714618,54.23,24.76,59.6150190808,134.52,55.25603328,5.11009304,55.4918216021,0.68603328,0.20009304,0.714618,54.57,4.91,54.7904462475,132.93,61.65603328,22.75009304,65.719351588,0.68603328,0.20009304,0.714618,60.97,22.55,65.0064873686,131.43
2019-06-11 21:00:00,53.28800128,25.49941704,59.0747945388,0.71800128,0.20941704,0.747918,52.57,25.29,58.3368579888,134.52,53.60800128,5.68941704,53.9090647989,0.71800128,0.20941704,0.747918,52.89,5.48,53.1731370148,132.82,59.79800128,23.38941704,64.2095459146,0.71800128,0.20941704,0.747918,59.08,23.18,63.4646263678,131.31
2019-06-11 21:30:00,51.497312,26.120466,57.7429812816,0.6873119999999999,0.20046599999999998,0.7159500000000001,50.81,25.92,57.0394819401,134.39,51.827312,6.290466,52.2076644914,0.6873119999999999,0.20046599999999998,0.7159500000000001,51.14,6.09,51.5013368759,132.93,57.837312,24.090466,62.6538523276,0.6873119999999999,0.20046599999999998,0.7159500000000001,57.15,23.89,61.9423490029,131.31
2019-06-11 22:00:00,49.51379552,26.93944036,56.3679819907,0.68379552,0.19944036,0.712287,48.83,26.74,55.6722237745,134.57,49.83379552,7.04944036,50.3299293196,0.68379552,0.19944036,0.712287,49.15,6.85,49.6250440806,133.07,55.62379552,24.93944036,60.9588575477,0.68379552,0.19944036,0.712287,54.94,24.74,60.2533916058,131.47
2019-06-11 22:30:00,46.1982512,28.5999066,54.3344556563,0.5482511999999999,0.15990659999999998,0.571095,45.65,28.44,53.784348095,134.9,46.5282512,8.6199066,47.3199846737,0.5482511999999999,0.15990659999999998,0.571095,45.98,8.46,46.7518127991,133.27,51.8282512,25.1799066,57.6211360426,0.5482511999999999,0.15990659999999998,0.571095,51.28,25.02,57.0582053696,131.47
2019-06-11 23:00:00,42.6358336,28.5250348,51.2980693312,0.5658335999999999,0.16503479999999998,0.5894100000000001,42.07,28.36,50.7363232803,134.16,42.9558336,8.745034799999999,43.8369624167,0.5658335999999999,0.16503479999999998,0.5894100000000001,42.39,8.58,43.2496069346,132.76,48.0358336,26.7150348,54.9648468934,0.5658335999999999,0.16503479999999998,0.5894100000000001,47.47,26.55,54.390287736,131.02
2019-06-11 23:30:00,39.11921024,30.03018632,49.3165763229,0.54921024,0.16018632,0.572094,38.57,29.87,48.7838272381,135.23,39.43921024,9.99018632,40.6848267425,0.54921024,0.16018632,0.572094,38.89,9.83,40.1131025975,133.36,43.98921024,27.03018632,51.6302391049,0.54921024,0.16018632,0.572094,43.44,26.87,51.0786697164,131.98
2019-06-12 00:00:00,36.57921024,30.91018632,47.8902729176,0.54921024,0.16018632,0.572094,36.03,30.75,47.367957524,135.53,36.88921024,10.77018632,38.4292954073,0.54921024,0.16018632,0.572094,36.34,10.61,37.8572014285,133.64,41.12921024,27.71018632,49.593007177,0.54921024,0.16018632,0.572094,40.58,27.55,49.0483322856,132.12
2019-06-12 00:30:00,34.7766528,31.2494404,46.7540704676,0.5466527999999999,0.15944039999999998,0.56943,34.23,31.09,46.2415505795,135.53,35.0966528,11.0294404,36.7889058454,0.5466527999999999,0.15944039999999998,0.56943,34.55,10.87,36.2195996665,133.79,39.1366528,28.0994404,48.1794161773,0.5466527999999999,0.15944039999999998,0.56943,38.59,27.94,47.6427507602,132.27
