Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-12 01:00:00,33.7398496,31.4003728,46.0907893511,0.5498495999999999,0.16037279999999998,0.57276,33.19,31.24,45.5797509866,135.42,34.0598496,11.2503728,35.8698235696,0.5498495999999999,0.16037279999999998,0.57276,33.51,11.09,35.2974248352,133.69,37.9898496,28.3103728,47.3783271202,0.5498495999999999,0.16037279999999998,0.57276,37.44,28.15,46.8420334742,132.27
2019-06-12 01:30:00,34.58697248,31.30953364,46.6534624877,0.54697248,0.15953364,0.569763,34.04,31.15,46.1415658599,135.36,34.90697248,11.15953364,36.6473998911,0.54697248,0.15953364,0.569763,34.36,11.0,36.0778269856,133.6,38.94697248,28.20953364,48.0899620872,0.54697248,0.15953364,0.569763,38.4,28.05,47.5537853383,132.27
2019-06-12 02:00:00,35.60816128,31.22279704,47.3582538186,0.55816128,0.16279704,0.581418,35.05,31.06,46.8318919114,135.36,35.92816128,11.07279704,37.5957392167,0.55816128,0.16279704,0.581418,35.37,10.91,37.014389094,133.63,40.09816128,28.08279704,48.9541216613,0.55816128,0.16279704,0.581418,39.54,27.92,48.4039048012,132.27
2019-06-12 02:30:00,35.52368576,31.24149168,47.3071141835,0.55368576,0.16149168,0.5767559999999999,34.97,31.08,46.785332103100004,135.36,35.84368576,11.08149168,37.5175860993,0.55368576,0.16149168,0.5767559999999999,35.29,10.92,36.9409055114,133.63,40.01368576,28.11149168,48.9014418251,0.55368576,0.16149168,0.5767559999999999,39.46,27.95,48.3559107039,132.27
2019-06-12 03:00:00,35.05688256,31.15242408,46.8983852695,0.55688256,0.16242408,0.580086,34.5,30.99,46.3748865228,135.36,35.37688256,11.01242408,37.0512793812,0.55688256,0.16242408,0.580086,34.82,10.85,36.4712887077,133.57,39.49688256,27.99242408,48.4105312699,0.55688256,0.16242408,0.580086,38.94,27.83,47.8626420081,132.15
2019-06-12 03:30:00,34.69889056,31.15009308,46.6298327789,0.54889056,0.16009308,0.571761,34.15,30.99,46.1151016479,135.36,35.00889056,11.04009308,36.7083924118,0.54889056,0.16009308,0.571761,34.46,10.88,36.1367679794,133.49,39.03889056,28.03009308,48.0595577823,0.54889056,0.16009308,0.571761,38.49,27.87,47.5207007524,131.65
2019-06-12 04:00:00,34.21679264,31.31531452,46.3835943201,0.56679264,0.16531452,0.590409,33.65,31.15,45.854607184,135.36,34.52679264,11.24531452,36.3119334195,0.56679264,0.16531452,0.590409,33.96,11.08,35.7218140637,133.44,38.53679264,28.22531452,47.7676958491,0.56679264,0.16531452,0.590409,37.97,28.06,47.2131814221,131.49
2019-06-12 04:30:00,34.04592352,31.08214436,46.10015842,0.55592352,0.16214436000000002,0.579087,33.49,30.92,45.5809883614,134.81,34.36592352,11.04214436,36.096338477,0.55592352,0.16214436000000002,0.579087,33.81,10.88,35.5174675336,133.25,38.34592352,27.99214436,47.4759938966,0.55592352,0.16214436000000002,0.579087,37.79,27.83,46.9317909311,131.49
2019-06-12 05:00:00,33.96158784,31.15671312,46.0882872437,0.57158784,0.16671312,0.5954039999999999,33.39,30.99,45.5551555809,135.3,34.28158784,11.05671312,36.0205242862,0.57158784,0.16671312,0.5954039999999999,33.71,10.89,35.425360972,133.46,38.26158784,28.03671312,47.4342322233,0.57158784,0.16671312,0.5954039999999999,37.69,27.87,46.8750786666,131.49
2019-06-12 05:30:00,34.69615328,30.02512804,45.8838900514,0.56615328,0.16512804,0.589743,34.13,29.86,45.3483902691,133.86,35.00615328,10.32512804,36.4971099747,0.56615328,0.16512804,0.589743,34.44,10.16,35.9073697171,132.53,39.22615328,28.36512804,48.4073505769,0.56615328,0.16512804,0.589743,38.66,28.2,47.8522266985,130.51
2019-06-12 06:00:00,36.58428512,30.08333316,47.3647215948,0.59428512,0.17333316000000001,0.619047,35.99,29.91,46.7962413021,134.6,36.89428512,10.13333316,38.260589585700004,0.59428512,0.17333316000000001,0.619047,36.3,9.96,37.6416205815,133.08,41.22428512,27.17333316,49.3744034767,0.59428512,0.17333316000000001,0.619047,40.63,27.0,48.7831620541,131.19
2019-06-12 06:30:00,41.09326592,28.50720256,50.0131692834,0.81326592,0.23720256,0.847152,40.28,28.27,49.210479575,134.6,41.40326592,8.57720256,42.2823702339,0.81326592,0.23720256,0.847152,40.59,8.34,41.4379499976,133.03,46.27326592,26.10720256,53.1300401318,0.81326592,0.23720256,0.847152,45.46,25.87,52.3055303003,131.03
2019-06-12 07:00:00,46.09316608,27.03967344,53.4389735962,0.7531660800000001,0.21967344,0.7845479999999999,45.34,26.82,52.6785345278,134.53,46.41316608,7.14967344,46.9606198412,0.7531660800000001,0.21967344,0.7845479999999999,45.66,6.93,46.1829026805,133.0,51.75316608,24.18967344,57.1273183375,0.7531660800000001,0.21967344,0.7845479999999999,51.0,23.97,56.3521153108,130.94
2019-06-12 07:30:00,51.433016,24.856713,57.1245246459,0.983016,0.286713,1.023975,50.45,24.57,56.1149480976,134.15,51.753016,5.056713,51.999471261400004,0.983016,0.286713,1.023975,50.77,4.77,50.9935858712,132.76,57.693016,22.296713,61.8516572598,0.983016,0.286713,1.023975,56.71,22.01,60.8314408838,130.82
2019-06-12 08:00:00,53.85580288,23.96377584,58.9466712916,1.3158028800000001,0.38377584000000003,1.370628,52.54,23.58,57.5887836301,134.8,54.17580288,3.97377584,54.3213449034,1.3158028800000001,0.38377584000000003,1.370628,52.86,3.59,52.9817676187,133.17,60.34580288,21.03377584,63.9064601689,1.3158028800000001,0.38377584000000003,1.370628,59.03,20.65,62.5376958322,131.18
2019-06-12 08:30:00,54.81858976,23.19083868,59.5222041087,1.6485897600000001,0.48083868,1.7172809999999998,53.17,22.71,57.8168919953,134.88,55.14858976,3.21083868,55.2419807533,1.6485897600000001,0.48083868,1.7172809999999998,53.5,2.73,53.5696079881,133.17,61.43858976,20.53083868,64.7782034993,1.6485897600000001,0.48083868,1.7172809999999998,59.79,20.05,63.0622438548,131.18
2019-06-12 09:00:00,55.04308512,22.71298316,59.5451158665,1.79308512,0.52298316,1.867797,53.25,22.19,57.6884615846,134.59,55.35308512,2.81298316,55.4245153931,1.79308512,0.52298316,1.867797,53.56,2.29,53.6089330243,133.02,61.61308512,20.06298316,64.7973421622,1.79308512,0.52298316,1.867797,59.82,19.54,62.9304695676,130.83
2019-06-12 09:30:00,56.26164672,22.14589696,60.463324783,1.63164672,0.47589696000000004,1.6996319999999998,54.63,21.67,58.7709605162,134.59,56.58164672,2.26589696,56.6269991663,1.63164672,0.47589696000000004,1.6996319999999998,54.95,1.79,54.9791469559,133.02,63.01164672,19.43589696,65.9410472544,1.63164672,0.47589696000000004,1.6996319999999998,61.38,18.96,64.2416220219,130.83
2019-06-12 10:00:00,56.81253568,22.12990624,60.9704597373,1.78253568,0.51990624,1.856808,55.03,21.61,59.1210030361,134.73,57.12253568,2.18990624,57.1644974775,1.78253568,0.51990624,1.856808,55.34,1.67,55.3651921337,133.2,63.63253568,19.38990624,66.5211850546,1.78253568,0.51990624,1.856808,61.85,18.87,64.6645142253,131.18
2019-06-12 10:30:00,56.98579232,22.55002276,61.2852678285,1.88579232,0.55002276,1.964367,55.1,22.0,59.3296721717,135.02,57.30579232,2.56002276,57.3629457922,1.88579232,0.55002276,1.964367,55.42,2.01,55.4564378589,133.36,63.78579232,19.26002276,66.6301416673,1.88579232,0.55002276,1.964367,61.9,18.71,64.6658650294,131.34
2019-06-12 11:00:00,57.24335488,21.55431184,61.1669031161,1.76335488,0.51431184,1.8368280000000001,55.48,21.04,59.3355879721,134.45,57.56335488,1.76431184,57.5903865355,1.76335488,0.51431184,1.8368280000000001,55.8,1.25,55.81399914,132.81,64.18335488,18.66431184,66.8420494907,1.76335488,0.51431184,1.8368280000000001,62.42,18.15,65.0052220979,130.76
2019-06-12 11:30:00,57.76623168,21.49848424,61.6370209138,2.08623168,0.60848424,2.173158,55.68,20.89,59.4697780389,134.59,58.08623168,1.69848424,58.1110588399,2.08623168,0.60848424,2.173158,56.0,1.09,56.0106070312,132.93,64.69623168,18.53848424,67.2999092979,2.08623168,0.60848424,2.173158,62.61,17.93,65.1267763673,130.76
2019-06-12 12:00:00,57.38854816,21.91915988,61.4320358588,3.28854816,0.95915988,3.425571,54.1,20.96,58.018372952,134.59,57.70854816,2.05915988,57.745274007,3.28854816,0.95915988,3.425571,54.42,1.1,54.431116101,133.08,64.03854816,18.97915988,66.7917971026,3.28854816,0.95915988,3.425571,60.75,18.02,63.3662599496,130.94
2019-06-12 12:30:00,56.80075616,22.12855388,60.9589927506,3.08075616,0.89855388,3.209121,53.72,21.23,57.7628886051,134.66,57.12075616,2.21855388,57.163823924,3.08075616,0.89855388,3.209121,54.04,1.32,54.0561189876,133.11,63.49075616,19.12855388,66.3097103847,3.08075616,0.89855388,3.209121,60.41,18.23,63.1007210735,131.03
2019-06-12 13:00:00,56.15074656,22.61480108,60.5337556008,2.69074656,0.78480108,2.802861,53.46,21.83,57.7453071686,135.34,56.46074656,2.60480108,56.5208005143,2.69074656,0.78480108,2.802861,53.77,1.82,53.8007927451,133.45,62.81074656,19.71480108,65.8320838577,2.69074656,0.78480108,2.802861,60.12,18.93,63.0298286528,132.05
2019-06-12 13:30:00,55.4281792,22.9836356,60.0044211273,2.6181792,0.7636356,2.72727,52.81,22.22,57.2941925504,135.34,55.7481792,2.9636356,55.8268987146,2.6181792,0.7636356,2.72727,53.13,2.2,53.1755291464,133.45,62.0281792,20.2236356,65.2417845537,2.6181792,0.7636356,2.72727,59.41,19.46,62.5159155736,132.05
2019-06-12 14:00:00,55.30981792,22.67911356,59.7789105807,2.25981792,0.65911356,2.353977,53.05,22.02,57.4385140825,135.12,55.61981792,2.6791135600000002,55.6843047449,2.25981792,0.65911356,2.353977,53.36,2.02,53.3982209441,133.37,61.94981792,19.52911356,64.9551092429,2.25981792,0.65911356,2.353977,59.69,18.87,62.6017012548,131.82
2019-06-12 14:30:00,55.47454368,22.20757524,59.7545094076,1.77454368,0.51757524,1.8484829999999999,53.7,21.69,57.9149902875,134.25,55.78454368,2.41757524,55.8369052118,1.77454368,0.51757524,1.8484829999999999,54.01,1.9,54.0434094039,132.91,62.22454368,19.29757524,65.1482175223,1.77454368,0.51757524,1.8484829999999999,60.45,18.78,63.300007109,131.05
2019-06-12 15:00:00,55.33163648,22.21881064,59.6260475112,1.88163648,0.54881064,1.960038,53.45,21.67,57.6757436016,134.55,55.66163648,2.42881064,55.7146021861,1.88163648,0.54881064,1.960038,53.78,1.88,53.8128497666,132.88,62.05163648,19.29881064,64.9834569869,1.88163648,0.54881064,1.960038,60.17,18.75,63.0237367981,131.05
2019-06-12 15:30:00,54.9735248,22.2681114,59.312369825,1.6735248,0.4881114,1.743255,53.3,21.78,57.5782806273,134.55,55.2835248,2.4681113999999997,55.3385913102,1.6735248,0.4881114,1.743255,53.61,1.98,53.6465516133,132.92,61.7235248,19.3581114,64.6879431634,1.6735248,0.4881114,1.743255,60.05,18.87,62.9450506394,130.97
2019-06-12 16:00:00,55.58309536,22.30006948,59.8896784815,1.5430953600000001,0.45006948,1.607391,54.04,21.85,58.2901715558,134.55,55.89309536,2.53006948,55.9503294047,1.5430953600000001,0.45006948,1.607391,54.35,2.08,54.3897867251,132.77,62.42309536,19.40006948,65.3682302816,1.5430953600000001,0.45006948,1.607391,60.88,18.95,63.7610923683,130.72
2019-06-12 16:30:00,56.65606272,22.53468496,60.9731208745,1.21606272,0.35468496,1.266732,55.44,22.18,59.7121930597,134.45,56.97606272,2.79468496,57.0445614156,1.21606272,0.35468496,1.266732,55.76,2.44,55.8133604077,132.86,63.62606272,19.69468496,66.6044778744,1.21606272,0.35468496,1.266732,62.41,19.34,65.3379193118,130.87
2019-06-12 17:00:00,57.57329568,22.69846124,61.886222361,1.02329568,0.29846124,1.065933,56.55,22.4,60.8248510068,134.28,57.90329568,2.94846124,57.9783155524,1.02329568,0.29846124,1.065933,56.88,2.65,56.9416973755,132.76,64.61329568,19.87846124,67.6020058867,1.02329568,0.29846124,1.065933,63.59,19.58,66.536189401,130.72
2019-06-12 17:30:00,58.44377536,22.70193448,62.6981076865,0.86377536,0.25193448,0.899766,57.58,22.45,61.8017710102,134.34,58.75377536,2.94193448,58.8273839087,0.86377536,0.25193448,0.899766,57.89,2.69,57.9524650037,132.76,65.58377536,19.85193448,68.5224845804,0.86377536,0.25193448,0.899766,64.72,19.6,67.6227653975,130.72
2019-06-12 18:00:00,58.69618304,22.94638672,63.0220482607,0.77618304,0.22638672,0.8085239999999999,57.92,22.72,62.2167565853,134.45,59.02618304,3.13638672,59.1094510711,0.77618304,0.22638672,0.8085239999999999,58.25,2.91,58.3226422584,132.91,65.90618304,20.11638672,68.9078658614,0.77618304,0.22638672,0.8085239999999999,65.13,19.89,68.0994052837,131.0
2019-06-12 18:30:00,58.41136768,23.30748224,62.8897972855,0.95136768,0.27748224,0.991008,57.46,23.03,61.9034126684,134.59,58.73136768,3.41748224,58.8307125099,0.95136768,0.27748224,0.991008,57.78,3.14,57.8652572793,133.03,65.52136768,20.51748224,68.6586971922,0.95136768,0.27748224,0.991008,64.57,20.24,67.667883815,131.44
2019-06-12 19:00:00,57.75583328,23.44836804,62.3342782232,0.8858332800000001,0.25836804,0.922743,56.87,23.19,61.4163903205,134.12,58.08583328,3.6883680400000003,58.2028185454,0.8858332800000001,0.25836804,0.922743,57.2,3.43,57.3027477526,132.62,64.76583328,20.70836804,67.9959533159,0.8858332800000001,0.25836804,0.922743,63.88,20.45,67.0735186195,130.53
2019-06-12 19:30:00,56.44476448,23.84013964,61.2728626331,0.7547644800000001,0.22013964,0.7862129999999999,55.69,23.62,60.4919870727,133.94,56.76476448,4.09013964,56.911929582,0.7547644800000001,0.22013964,0.7862129999999999,56.01,3.87,56.1435392543,132.54,63.32476448,21.24013964,66.79198551,0.7547644800000001,0.22013964,0.7862129999999999,62.57,21.02,66.0064034772,130.53
2019-06-12 20:00:00,55.20356576,24.39645668,60.3541280374,0.67356576,0.19645668,0.701631,54.53,24.2,59.6587034723,134.44,55.53356576,4.51645668,55.7169211906,0.67356576,0.19645668,0.701631,54.86,4.32,55.0298282752,132.88,61.98356576,21.88645668,65.7341571052,0.67356576,0.19645668,0.701631,61.31,21.69,65.0336236112,130.99
2019-06-12 20:30:00,53.9850144,24.7506292,59.3883441894,0.5850143999999999,0.17062919999999998,0.6093900000000001,53.4,24.58,58.7855118205,134.44,54.3050144,4.8606292,54.5221084075,0.5850143999999999,0.17062919999999998,0.6093900000000001,53.72,4.69,53.9243405152,132.8,60.6650144,22.3306292,64.644419501,0.5850143999999999,0.17062919999999998,0.6093900000000001,60.08,22.16,64.0364895977,130.76
2019-06-12 21:00:00,52.9346448,25.0617714,58.5676447009,0.5546447999999999,0.16177139999999998,0.577755,52.38,24.9,57.9971930355,134.16,53.2546448,5.1917714,53.5071180596,0.5546447999999999,0.16177139999999998,0.577755,52.7,5.03,52.9395022644,132.8,59.4546448,22.7317714,63.6520873128,0.5546447999999999,0.16177139999999998,0.577755,58.9,22.57,63.0762625716,130.86
2019-06-12 21:30:00,51.55016928,25.20046604,57.3801659237,0.55016928,0.16046604,0.573093,51.0,25.04,56.815504926,133.04,51.89016928,5.61046604,52.1925952324,0.55016928,0.16046604,0.573093,51.34,5.45,51.6284621115,132.12,57.92016928,22.96046604,62.3051282817,0.55016928,0.16046604,0.573093,57.37,22.8,61.7345681122,129.95
2019-06-12 22:00:00,49.3098496,26.1303728,55.8055342259,0.5498495999999999,0.16037279999999998,0.57276,48.76,25.97,55.2447146793,133.58,49.6198496,6.3703728,50.0271038932,0.5498495999999999,0.16037279999999998,0.57276,49.07,6.21,49.4613889817,132.51,55.4198496,24.0703728,60.4213751616,0.5498495999999999,0.16037279999999998,0.57276,54.87,23.91,59.8531954034,130.4
2019-06-12 22:30:00,46.19016928,27.04046604,53.5230655118,0.55016928,0.16046604,0.573093,45.64,26.88,52.9673861919,133.95,46.52016928,7.24046604,47.0802559287,0.55016928,0.16046604,0.573093,45.97,7.08,46.5120124269,132.61,51.98016928,25.12046604,57.7319306142,0.55016928,0.16046604,0.573093,51.43,24.96,57.1668304176,130.58
2019-06-12 23:00:00,42.64952992,28.07027956,51.0580355769,0.54952992,0.16027956000000002,0.572427,42.1,27.91,50.511168072,134.28,42.96952992,8.17027956,43.7393869371,0.54952992,0.16027956000000002,0.572427,42.42,8.01,43.1696247378,132.78,48.02952992,26.12027956,54.6727057006,0.54952992,0.16027956000000002,0.572427,47.48,25.96,54.1135103278,130.81
2019-06-12 23:30:00,39.29048896,29.59055928,49.186824671,0.55048896,0.16055928,0.573426,38.74,29.43,48.6509249655,135.06,39.62048896,9.44055928,40.7296857949,0.55048896,0.16055928,0.573426,39.07,9.28,40.1569832034,133.3,44.13048896,26.23055928,51.3375330143,0.55048896,0.16055928,0.573426,43.58,26.07,50.7824900926,131.5
2019-06-13 00:00:00,36.83016928,30.05046604,47.5341127867,0.55016928,0.16046604,0.573093,36.28,29.89,47.0069197034,134.75,37.15016928,9.95046604,38.4596782611,0.55016928,0.16046604,0.573093,36.6,9.79,37.8867272274,133.14,41.40016928,26.76046604,49.2960095656,0.55016928,0.16046604,0.573093,40.85,26.6,48.7471281205,131.17
2019-06-13 00:30:00,35.03272672,30.40121196,46.3845408523,0.55272672,0.16121196000000002,0.575757,34.48,30.24,45.8620540316,134.98,35.36272672,10.29121196,36.8297635708,0.55272672,0.16121196000000002,0.575757,34.81,10.13,36.2540066751,133.21,39.40272672,27.18121196,47.8684985829,0.55272672,0.16121196000000002,0.575757,38.85,27.02,47.3223298243,131.49
2019-06-13 01:00:00,34.07560384,30.80205112,45.9337907238,0.55560384,0.16205112,0.578754,33.52,30.64,45.4136543344,135.49,34.39560384,10.57205112,35.9836883657,0.55560384,0.16205112,0.578754,33.84,10.41,35.4049954103,133.52,38.34560384,27.59205112,47.2409421886,0.55560384,0.16205112,0.578754,37.79,27.43,46.6957064407,131.87
2019-06-13 01:30:00,34.93112832,30.88074576,46.6240730139,0.55112832,0.16074576000000002,0.5740919999999999,34.38,30.72,46.1053445926,135.76,35.26112832,10.56074576,36.8086473727,0.55112832,0.16074576000000002,0.5740919999999999,34.71,10.4,36.2345705094,133.78,39.31112832,27.63074576,48.0502124974,0.55112832,0.16074576000000002,0.5740919999999999,38.76,27.47,47.5072468156,132.27
2019-06-13 02:00:00,35.6798496,30.8703728,47.1808391647,0.5498495999999999,0.16037279999999998,0.57276,35.13,30.71,46.6607008091,135.53,35.9998496,10.5703728,37.5196208983,0.5498495999999999,0.16037279999999998,0.57276,35.45,10.41,36.9468618424,133.84,40.1698496,27.6203728,48.7493775396,0.5498495999999999,0.16037279999999998,0.57276,39.62,27.46,48.2057672898,132.27
2019-06-13 02:30:00,35.65889056,30.93009308,47.2041008166,0.54889056,0.16009308,0.571761,35.11,30.77,46.6851689512,135.79,35.98889056,10.57009308,37.5090270663,0.54889056,0.16009308,0.571761,35.44,10.41,36.9372670889,133.95,40.13889056,27.66009308,48.7463976575,0.54889056,0.16009308,0.571761,39.59,27.5,48.2039220396,132.27
2019-06-13 03:00:00,35.04889056,31.07009308,46.8377562815,0.54889056,0.16009308,0.571761,34.5,30.91,46.3214647869,136.13,35.38889056,10.63009308,36.9509465908,0.54889056,0.16009308,0.571761,34.84,10.47,36.3792042244,134.08,39.47889056,27.89009308,48.3367364626,0.54889056,0.16009308,0.571761,38.93,27.73,47.7964203681,132.89
2019-06-13 03:30:00,34.67857088,31.15999984,46.6213349048,0.54857088,0.15999984,0.5714279999999999,34.13,31.0,46.1070157351,136.13,35.00857088,10.70999984,36.6101643213,0.54857088,0.15999984,0.5714279999999999,34.46,10.55,36.0387860506,134.08,39.01857088,28.01999984,48.0371654508,0.54857088,0.15999984,0.5714279999999999,38.47,27.86,47.4986368225,132.89
2019-06-13 04:00:00,34.31496448,31.16186464,46.3527625402,0.55496448,0.16186464,0.5780879999999999,33.76,31.0,45.8338041188,136.13,34.64496448,10.74186464,36.2720446041,0.55496448,0.16186464,0.5780879999999999,34.09,10.58,35.6940401188,134.08,38.63496448,28.04186464,47.7389427288,0.55496448,0.16186464,0.5780879999999999,38.08,27.88,47.1951353425,132.72
2019-06-13 04:30:00,34.13656288,31.05233084,46.1470711515,0.55656288,0.16233084,0.579753,33.58,30.89,45.6268396889,135.98,34.45656288,10.66233084,36.0685461926,0.55656288,0.16233084,0.579753,33.9,10.5,35.4888714952,133.96,38.44656288,27.91233084,47.5103821307,0.55656288,0.16233084,0.579753,37.89,27.75,46.965035931,132.27
2019-06-13 05:00:00,33.66533408,31.14072244,45.8595607568,0.58533408,0.17072244,0.609723,33.08,30.97,45.3147580817,136.13,34.00533408,10.72072244,35.6552469565,0.58533408,0.17072244,0.609723,33.42,10.55,35.0456687766,134.09,37.94533408,28.00072244,47.1581258704,0.58533408,0.17072244,0.609723,37.36,27.83,46.5862479708,133.03
2019-06-13 05:30:00,34.43597344,30.70090892,46.1343914588,0.5859734400000001,0.17090892,0.610389,33.85,30.53,45.5840257108,135.43,34.76597344,10.48090892,36.3114632178,0.5859734400000001,0.17090892,0.610389,34.18,10.31,35.7010994228,133.62,38.78597344,27.58090892,47.5926283424,0.5859734400000001,0.17090892,0.610389,38.2,27.41,47.0164662645,132.19
2019-06-13 06:00:00,36.17666272,30.27985996,47.1764861425,0.61666272,0.17985996,0.642357,35.56,30.1,46.5888785012,135.36,36.50666272,10.05985996,37.8673633274,0.61666272,0.17985996,0.642357,35.89,9.88,37.2250789119,133.67,40.73666272,27.07985996,48.9161987997,0.61666272,0.17985996,0.642357,40.12,26.9,48.3034615737,132.19
2019-06-13 06:30:00,40.82086848,27.95983664,49.4782352999,0.65086848,0.18983664,0.6779879999999999,40.17,27.77,48.8344325246,134.62,41.13086848,8.07983664,41.9169667563,0.65086848,0.18983664,0.6779879999999999,40.48,7.89,41.2417567521,132.98,46.03086848,25.62983664,52.6851912706,0.65086848,0.18983664,0.6779879999999999,45.38,25.44,52.0243981224,131.14
2019-06-13 07:00:00,45.60221696,26.26981328,52.6276094976,0.82221696,0.23981328000000002,0.856476,44.78,26.03,51.7958424973,134.41,45.93221696,6.3798132800000005,46.373166512,0.82221696,0.23981328000000002,0.856476,45.11,6.14,45.5259453499,132.94,51.28221696,24.28981328,56.7438173329,0.82221696,0.23981328000000002,0.856476,50.46,24.05,55.8982477364,131.26
2019-06-13 07:30:00,51.0365824,24.4565032,56.5937566507,1.0165824,0.29650319999999997,1.05894,50.02,24.16,55.5491314064,133.52,51.3465824,4.8265032,51.5729256228,1.0165824,0.29650319999999997,1.05894,50.33,4.53,50.5334522866,132.4,57.2865824,22.0465032,61.382414635,1.0165824,0.29650319999999997,1.05894,56.27,21.75,60.3272359718,130.33
2019-06-13 08:00:00,54.4226064,21.8895102,58.659788136,0.9926064,0.2895102,1.033965,53.43,21.6,57.6309370044,132.68,54.7326064,2.4695102,54.7882896609,0.9926064,0.2895102,1.033965,53.74,2.18,53.784198423,131.83,61.1926064,20.6795102,64.5923928968,0.9926064,0.2895102,1.033965,60.2,20.39,63.5593588703,129.41
2019-06-13 08:30:00,55.38541344,21.70407892,59.4862258316,1.14541344,0.33407892,1.193139,54.24,21.37,58.2979802395,133.17,55.71541344,2.17407892,55.7578148239,1.14541344,0.33407892,1.193139,54.57,1.8399999999999999,54.6010118954,132.17,62.21541344,19.60407892,65.2309556868,1.14541344,0.33407892,1.193139,61.07,19.27,64.0380964739,129.95
2019-06-13 09:00:00,55.60374496,21.10734228,59.4751742469,1.29374496,0.37734228000000003,1.347651,54.31,20.73,58.1318243306,133.09,55.93374496,1.72734228,55.9604104399,1.29374496,0.37734228000000003,1.347651,54.64,1.35,54.6566747982,131.94,62.54374496,19.72734228,65.5811563412,1.29374496,0.37734228000000003,1.347651,61.25,19.35,64.2338306502,129.75
2019-06-13 09:30:00,56.52324544,20.09302992,59.9883915973,1.31324544,0.38302992,1.367964,55.21,19.71,58.622761791,132.27,56.84324544,0.87302992,56.8499492822,1.31324544,0.38302992,1.367964,55.53,0.49,55.5321618524,131.46,63.59324544,19.07302992,66.3918770327,1.31324544,0.38302992,1.367964,62.28,18.69,65.0239532788,129.14
2019-06-13 10:00:00,56.96725152,19.98794836,60.3720616294,1.22725152,0.35794836,1.278387,55.74,19.63,59.0955539783,132.27,57.28725152,0.69794836,57.291503023,1.22725152,0.35794836,1.278387,56.06,0.34,56.0610310287,131.57,64.12725152,18.98794836,66.8793433762,1.22725152,0.35794836,1.278387,62.9,18.63,65.6009672185,129.14
2019-06-13 10:30:00,57.0754432,20.1853376,60.539690043,1.3554431999999998,0.39533759999999996,1.41192,55.72,19.79,59.1300473533,132.91,57.4054432,0.8453375999999999,57.4116669732,1.3554431999999998,0.39533759999999996,1.41192,56.05,0.45,56.0518063937,131.76,64.2854432,19.1953376,67.0900826725,1.3554431999999998,0.39533759999999996,1.41192,62.93,18.8,65.6781919666,129.58
2019-06-13 11:00:00,57.26269568,19.92328624,60.6296433367,1.62269568,0.47328624,1.690308,55.64,19.45,58.9415990621,132.57,57.58269568,0.62328624,57.5860688666,1.62269568,0.47328624,1.690308,55.96,0.15,55.9602010361,131.68,64.43269568,18.91328624,67.1512075021,1.62269568,0.47328624,1.690308,62.81,18.44,65.4609020714,129.17
2019-06-13 11:30:00,57.66378464,19.81902052,60.9746310639,1.57378464,0.45902052,1.639359,56.09,19.36,59.3371527797,132.27,57.97378464,0.55902052,57.9764797951,1.57378464,0.45902052,1.639359,56.4,0.1,56.4000886524,131.5,64.89378464,18.77902052,67.5563090806,1.57378464,0.45902052,1.639359,63.32,18.32,65.9169538131,129.17
2019-06-13 12:00:00,57.276432,19.916876,60.6405113126,1.5664319999999998,0.456876,1.6317,55.71,19.46,59.0109794869,132.27,57.596432,0.756876,57.6014048475,1.5664319999999998,0.456876,1.6317,56.03,0.30000000000000004,56.0308031354,131.43,64.456432,18.896876,67.1693646593,1.5664319999999998,0.456876,1.6317,62.89,18.44,65.5376662691,129.17
2019-06-13 12:30:00,57.51535296,19.87156128,60.8514155449,1.68535296,0.49156128,1.755576,55.83,19.38,59.097997428,132.27,57.83535296,0.66156128,57.8391365369,1.68535296,0.49156128,1.755576,56.15,0.17,56.1502573458,131.4,64.70535296,18.73156128,67.3621116776,1.68535296,0.49156128,1.755576,63.02,18.24,65.6065393082,129.04
2019-06-13 13:00:00,57.08967808,20.64323944,60.7072868596,2.23967808,0.65323944,2.332998,54.85,19.99,58.3791281196,132.76,57.39967808,1.36323944,57.4158642316,2.23967808,0.65323944,2.332998,55.16,0.71,55.1645692451,131.68,64.10967808,19.53323944,67.0193872439,2.23967808,0.65323944,2.332998,61.87,18.88,64.6865619739,129.22
2019-06-13 13:30:00,56.47071712,20.87020916,60.2038829514,2.16071712,0.63020916,2.250747,54.31,20.24,57.9588966424,133.04,56.80071712,1.48020916,56.8200007436,2.16071712,0.63020916,2.250747,54.64,0.85,54.6466110569,131.92,63.47071712,19.95020916,66.5322686916,2.16071712,0.63020916,2.250747,61.31,19.32,64.282023148,129.79
2019-06-13 14:00:00,56.54429376,20.68708568,60.2097390025,1.9442937599999999,0.56708568,2.025306,54.6,20.12,58.189126132,133.04,56.85429376,1.33708568,56.8700142172,1.9442937599999999,0.56708568,2.025306,54.91,0.77,54.9153985691,131.86,63.60429376,19.80708568,66.6170160533,1.9442937599999999,0.56708568,2.025306,61.66,19.24,64.5920521427,129.66
2019-06-13 14:30:00,56.36744096,20.33592028,59.9236018111,1.5974409600000001,0.46592028,1.6640009999999998,54.77,19.87,58.2629367609,133.04,56.68744096,0.9659202800000001,56.6956697163,1.5974409600000001,0.46592028,1.6640009999999998,55.09,0.5,55.0922689676,131.86,63.50744096,19.31592028,66.3799656037,1.5974409600000001,0.46592028,1.6640009999999998,61.91,18.85,64.7160768279,129.66
2019-06-13 15:00:00,55.28581216,20.63086188,59.0097745132,2.02581216,0.5908618800000001,2.110221,53.26,20.04,56.9054408646,133.04,55.61581216,1.22086188,55.6292105458,2.02581216,0.5908618800000001,2.110221,53.59,0.63,53.5937029883,131.97,62.19581216,19.58086188,65.2052850788,2.02581216,0.5908618800000001,2.110221,60.17,18.99,63.0955545185,129.9
2019-06-13 15:30:00,54.52327424,22.01428832,58.7997986739,2.48327424,0.72428832,2.586744,52.04,21.29,56.2265568926,133.66,54.82327424,2.48428832,54.8795324948,2.48327424,0.72428832,2.586744,52.34,1.76,52.3695827747,132.33,61.12327424,19.68428832,64.2146857073,2.48327424,0.72428832,2.586744,58.64,18.96,61.628980196,129.9
2019-06-13 16:00:00,54.87389408,21.69030244,59.0051986815,2.02389408,0.59030244,2.108223,52.85,21.1,56.9063485035,133.41,55.20389408,2.22030244,55.2485263561,2.02389408,0.59030244,2.108223,53.18,1.63,53.2049743915,132.13,61.68389408,19.73030244,64.7625479984,2.02389408,0.59030244,2.108223,59.66,19.14,62.6550492778,129.9
2019-06-13 16:30:00,55.14063744,22.35018592,59.4980731448,1.9206374400000001,0.56018592,2.000664,53.22,21.79,57.5080211797,133.7,55.45063744,2.88018592,55.5253875577,1.9206374400000001,0.56018592,2.000664,53.53,2.32,53.5802510259,132.22,61.85063744,19.97018592,64.9946896093,1.9206374400000001,0.56018592,2.000664,59.93,19.41,62.9948648701,129.9
2019-06-13 17:00:00,55.47098784,22.60153812,59.8987480448,1.17098784,0.34153812,1.219779,54.3,22.26,58.6855825565,133.81,55.80098784,3.04153812,55.8838187498,1.17098784,0.34153812,1.219779,54.63,2.7,54.6966808865,132.3,62.30098784,19.93153812,65.4116143943,1.17098784,0.34153812,1.219779,61.13,19.59,64.1922503111,130.05
2019-06-13 17:30:00,55.71982816,23.51619988,60.4790121197,2.00982816,0.58619988,2.093571,53.71,22.93,58.3999058218,134.57,56.03982816,3.78619988,56.1675854006,2.00982816,0.58619988,2.093571,54.03,3.2,54.1246792138,132.8,62.34982816,20.99619988,65.7901320943,2.00982816,0.58619988,2.093571,60.34,20.41,63.6983806702,130.72
2019-06-13 18:00:00,55.91870944,23.78920692,60.7686467787,1.84870944,0.53920692,1.925739,54.07,23.25,58.8568381754,134.66,56.24870944,3.95920692,56.38787665,1.84870944,0.53920692,1.925739,54.4,3.42,54.5073976631,133.04,62.60870944,21.33920692,66.1453872142,1.84870944,0.53920692,1.925739,60.76,20.8,64.2216287554,131.26
2019-06-13 18:30:00,55.49606208,24.01135144,60.4678253649,1.85606208,0.54135144,1.933398,53.64,23.47,58.5498975234,134.32,55.82606208,4.32135144,55.9930646208,1.85606208,0.54135144,1.933398,53.97,3.7800000000000002,54.1022115999,132.67,62.16606208,21.64135144,65.8252790855,1.85606208,0.54135144,1.933398,60.31,21.1,63.8944919379,130.72
2019-06-13 19:00:00,54.47920928,24.32018604,59.6611740816,1.5092092799999999,0.44018604,1.572093,52.97,23.88,58.1040041649,133.87,54.79920928,4.71018604,55.0012653513,1.5092092799999999,0.44018604,1.572093,53.29,4.27,53.4607987221,132.49,61.06920928,22.02018604,64.9179244533,1.5092092799999999,0.44018604,1.572093,59.56,21.58,63.3489542139,130.66
2019-06-13 19:30:00,53.08987872,24.67829796,58.5453124742,1.39987872,0.40829796,1.458207,51.69,24.27,57.1041942418,133.87,53.40987872,5.11829796,53.6545628898,1.39987872,0.40829796,1.458207,52.01,4.71,52.2228321714,132.35,59.49987872,22.28829796,63.5374204202,1.39987872,0.40829796,1.458207,58.1,21.88,62.0833665324,130.05
2019-06-13 20:00:00,51.75832064,24.79284352,57.3899716438,1.03832064,0.30284352000000003,1.0815839999999999,50.72,24.49,56.3229837633,133.31,52.07832064,5.32284352,52.3496336551,1.03832064,0.30284352000000003,1.0815839999999999,51.04,5.02,51.2862749671,132.12,58.09832064,22.54284352,62.3184936849,1.03832064,0.30284352000000003,1.0815839999999999,57.06,22.24,61.241009136,129.95
2019-06-13 20:30:00,50.91873024,25.31004632,56.862250518,1.02873024,0.30004632000000003,1.071594,49.89,25.01,55.8078148649,133.73,51.23873024,5.70004632,51.5548058347,1.02873024,0.30004632000000003,1.071594,50.21,5.4,50.4995455425,132.45,57.12873024,23.11004632,61.6260177177,1.02873024,0.30004632000000003,1.071594,56.1,22.81,60.5599380779,130.44
2019-06-13 21:00:00,49.79970944,25.68783192,56.0345943954,0.84970944,0.24783192,0.885114,48.95,25.44,55.1660774389,133.85,50.12970944,6.02783192,50.490816256,0.84970944,0.24783192,0.885114,49.28,5.78,49.6178072873,132.56,55.91970944,23.59783192,60.6949056773,0.84970944,0.24783192,0.885114,55.07,23.35,59.8157788547,130.71
2019-06-13 21:30:00,49.29864064,25.81960352,55.6507672443,0.71864064,0.20960352000000002,0.7485839999999999,48.58,25.61,54.917105714,134.16,49.61864064,6.12960352,49.9958152076,0.71864064,0.20960352000000002,0.7485839999999999,48.9,5.92,49.2570441663,132.64,55.35864064,23.76960352,60.2459388258,0.71864064,0.20960352000000002,0.7485839999999999,54.64,23.56,59.5029679932,130.71
2019-06-13 22:00:00,48.00347584,26.37934712,54.774114755,0.6834758400000001,0.19934712000000002,0.711954,47.32,26.18,54.0793380137,134.56,48.33347584,6.5793471199999995,48.7792240129,0.6834758400000001,0.19934712000000002,0.711954,47.65,6.38,48.0752212683,132.85,53.97347584,24.40934712,59.2364104338,0.6834758400000001,0.19934712000000002,0.711954,53.29,24.21,58.5316000123,130.81
2019-06-13 22:30:00,45.22080864,27.66065252,53.0097465745,0.55080864,0.16065252,0.573759,44.67,27.5,52.4562570148,134.85,45.54080864,7.75065252,46.1956476962,0.55080864,0.16065252,0.573759,44.99,7.59,45.6257405419,133.08,50.81080864,25.45065252,56.8284610767,0.55080864,0.16065252,0.573759,50.26,25.29,56.2641244489,131.27
2019-06-13 23:00:00,42.09080864,28.62065252,50.8996848973,0.55080864,0.16065252,0.573759,41.54,28.46,50.3541775824,134.91,42.41080864,8.69065252,43.292079307,0.55080864,0.16065252,0.573759,41.86,8.53,42.7202586603,133.12,47.32080864,26.17065252,54.0755211132,0.55080864,0.16065252,0.573759,46.77,26.01,53.5159135211,131.27
2019-06-13 23:30:00,38.931448,29.900839,49.0888767062,0.5514479999999999,0.16083899999999998,0.574425,38.38,29.74,48.5540111628,135.67,39.251448,9.750839,40.4444684883,0.5514479999999999,0.16083899999999998,0.574425,38.7,9.59,39.8705166759,133.62,43.731448,26.620839,51.1967636989,0.5514479999999999,0.16083899999999998,0.574425,43.18,26.46,50.6423143231,132.01
2019-06-14 00:00:00,36.201448,30.840839,47.5573568181,0.5514479999999999,0.16083899999999998,0.574425,35.65,30.68,47.0338697111,136.37,36.531448,10.470839,38.0024362685,0.5514479999999999,0.16083899999999998,0.574425,35.98,10.31,37.4280175804,134.13,40.661448,27.610839,49.149890984,0.5514479999999999,0.16083899999999998,0.574425,40.11,27.45,48.6036480112,132.72
2019-06-14 00:30:00,34.161448,31.580839,46.5226173103,0.5514479999999999,0.16083899999999998,0.574425,33.61,31.42,46.0092219017,136.84,34.481448,11.110839,36.227351538,0.5514479999999999,0.16083899999999998,0.574425,33.93,10.95,35.6531541382,134.36,38.411448,28.410839,47.7767214252,0.5514479999999999,0.16083899999999998,0.574425,37.86,28.25,47.2381424275,133.04
2019-06-14 01:00:00,33.02112832,32.32074576,46.2063363838,0.55112832,0.16074576000000002,0.5740919999999999,32.47,32.16,45.7008369726,136.91,33.36112832,11.79074576,35.3834222251,0.55112832,0.16074576000000002,0.5740919999999999,32.81,11.63,34.8102427455,134.54,37.03112832,28.16074576,46.5223824241,0.55112832,0.16074576000000002,0.5740919999999999,36.48,28.0,45.9868502944,133.04
2019-06-14 01:30:00,33.76889056,32.44009308,46.8262491418,0.54889056,0.16009308,0.571761,33.22,32.28,46.3202633844,136.91,34.09889056,11.89009308,36.112444543,0.54889056,0.16009308,0.571761,33.55,11.73,35.5414602964,134.54,37.84889056,27.69009308,46.8964793071,0.54889056,0.16009308,0.571761,37.3,27.53,46.3593669068,133.04
2019-06-14 02:00:00,34.57240704,32.31111872,47.3208169993,0.55240704,0.16111872,0.5754239999999999,34.02,32.15,46.8079362929,136.91,34.89240704,11.751118720000001,36.818050739,0.55240704,0.16111872,0.5754239999999999,34.34,11.59,36.243119347,134.54,38.76240704,27.78111872,47.68977623,0.55240704,0.16111872,0.5754239999999999,38.21,27.62,47.1473063918,133.04
2019-06-14 02:30:00,34.66272672,32.32121196,47.3937270768,0.55272672,0.16121196000000002,0.575757,34.11,32.16,46.8802485062,136.91,35.00272672,11.71121196,36.9099358359,0.55272672,0.16121196000000002,0.575757,34.45,11.55,36.3346253593,134.63,38.86272672,27.50121196,47.6091187419,0.55272672,0.16121196000000002,0.575757,38.31,27.34,47.0651856471,133.51
2019-06-14 03:00:00,34.02432512,32.541678160000004,47.0809464363,0.55432512,0.16167816000000002,0.577422,33.47,32.38,46.5693600987,137.41,34.35432512,11.89167816,36.3542523498,0.55432512,0.16167816000000002,0.577422,33.8,11.73,35.7775474285,134.83,38.15432512,27.74167816,47.1736497687,0.55432512,0.16167816000000002,0.577422,37.6,27.58,46.6306379969,133.75
2019-06-14 03:30:00,33.63080864,32.62065252,46.852302618,0.55080864,0.16065252,0.573759,33.08,32.46,46.3458520258,137.25,33.96080864,11.98065252,36.012116826,0.55080864,0.16065252,0.573759,33.41,11.82,35.4392508386,134.83,37.69080864,27.84065252,46.8582862328,0.55080864,0.16065252,0.573759,37.14,27.68,46.3202115712,133.81
2019-06-14 04:00:00,33.361448,32.640839,46.6734462332,0.5514479999999999,0.16083899999999998,0.574425,32.81,32.48,46.1675914468,136.91,33.691448,12.010839,35.7683368613,0.5514479999999999,0.16083899999999998,0.574425,33.14,11.85,35.194915826,134.83,37.401448,27.870839,46.6438846909,0.5514479999999999,0.16083899999999998,0.574425,36.85,27.71,46.1060364811,133.81
2019-06-14 04:30:00,32.97176768,32.53093224,46.3184522231,0.55176768,0.16093224,0.574758,32.42,32.37,45.8134619954,136.91,33.31176768,11.93093224,35.3839089147,0.55176768,0.16093224,0.574758,32.76,11.77,34.8102068365,134.51,36.98176768,27.76093224,46.241977678,0.55176768,0.16093224,0.574758,36.43,27.6,45.7045391619,133.13
2019-06-14 05:00:00,32.761448,32.630839,46.2394218054,0.5514479999999999,0.16083899999999998,0.574425,32.21,32.47,45.7360361203,136.91,33.091448,12.000839,35.2003418654,0.5514479999999999,0.16083899999999998,0.574425,32.54,11.84,34.6271165418,134.59,36.761448,27.850839,46.1202048137,0.5514479999999999,0.16083899999999998,0.574425,36.21,27.69,45.5839906107,133.21
2019-06-14 05:30:00,33.74975968,32.21326324,46.6555527995,0.55975968,0.16326324,0.583083,33.19,32.05,46.1386887547,136.91,34.07975968,11.59326324,35.9976912093,0.55975968,0.16326324,0.583083,33.52,11.43,35.4151845964,134.59,37.87975968,27.38326324,46.7409809384,0.55975968,0.16326324,0.583083,37.32,27.22,46.192107551,133.37
2019-06-14 06:00:00,35.37716224,31.71417232,47.5113916245,0.5971622400000001,0.17417232,0.6220439999999999,34.78,31.54,46.9512513145,136.71,35.69716224,11.15417232,37.3992373202,0.5971622400000001,0.17417232,0.6220439999999999,35.1,10.98,36.7773082212,134.44,39.67716224,26.80417232,47.8825736274,0.5971622400000001,0.17417232,0.6220439999999999,39.08,26.63,47.290625921,133.66
2019-06-14 06:30:00,40.2697696,29.2836828,49.7914492857,0.6297695999999999,0.18368279999999998,0.6560100000000001,39.64,29.1,49.1745828655,135.2,40.5997696,9.1236828,41.6122924075,0.6297695999999999,0.18368279999999998,0.6560100000000001,39.97,8.94,40.9575939235,133.52,45.2797696,25.5936828,52.0124421105,0.6297695999999999,0.18368279999999998,0.6560100000000001,44.65,25.41,51.3740265115,132.11
2019-06-14 07:00:00,44.80699232,27.69037276,52.672794727,0.68699232,0.20037276,0.715617,44.12,27.49,51.9834060061,135.07,45.13699232,7.61037276,45.7740739856,0.68699232,0.20037276,0.715617,44.45,7.41,45.0634064403,133.37,50.30699232,23.83037276,55.6657896932,0.68699232,0.20037276,0.715617,49.62,23.63,54.9592694638,131.9
2019-06-14 07:30:00,49.76001888,25.16083884,55.759548869,1.10001888,0.32083884,1.145853,48.66,24.84,54.633517185,133.59,50.08001888,5.48083884,50.3790421248,1.10001888,0.32083884,1.145853,48.98,5.16,49.2510507502,132.38,55.82001888,22.63083884,60.233125225,1.10001888,0.32083884,1.145853,54.72,22.31,59.0932694983,130.66
2019-06-14 08:00:00,53.15991904,23.38330972,58.0754351323,1.03991904,0.30330972,1.083249,52.12,23.08,57.0015859428,133.09,53.47991904,3.82330972,53.6164101534,1.03991904,0.30330972,1.083249,52.44,3.52,52.5580060505,132.04,59.66991904,20.88330972,63.2187619548,1.03991904,0.30330972,1.083249,58.63,20.58,62.1370525532,130.01
2019-06-14 08:30:00,54.50122752,22.67494136,59.0299649912,1.25122752,0.36494136,1.303362,53.25,22.31,57.7347261187,133.55,54.84122752,3.02494136,54.9245892668,1.25122752,0.36494136,1.303362,53.59,2.66,53.6559754361,132.32,61.13122752,20.05494136,64.3368296628,1.25122752,0.36494136,1.303362,59.88,19.69,63.034201034,130.3
2019-06-14 09:00:00,55.19252608,22.32615344,59.5371485924,1.39252608,0.40615344000000003,1.450548,53.8,21.92,58.0941167417,134.8,55.52252608,2.28615344,55.5695726082,1.39252608,0.40615344000000003,1.450548,54.13,1.88,54.1626374912,133.28,61.88252608,19.74615344,64.9565824972,1.39252608,0.40615344000000003,1.450548,60.49,19.34,63.506501242,131.66
2019-06-14 09:30:00,56.27041824,22.08095532,60.4477340911,1.34041824,0.39095532,1.396269,54.93,21.69,59.057268816,134.69,56.60041824,2.09095532,56.639027526,1.34041824,0.39095532,1.396269,55.26,1.7000000000000002,55.2861429293,133.28,63.09041824,19.51095532,66.0384603939,1.34041824,0.39095532,1.396269,61.75,19.12,64.6423769674,131.49
2019-06-14 10:00:00,56.05279584,21.75748212,60.1273976627,1.36279584,0.39748212,1.419579,54.69,21.36,58.7132497823,134.77,56.38279584,1.81748212,56.4120812237,1.36279584,0.39748212,1.419579,55.02,1.42,55.0383211953,133.12,62.91279584,19.13748212,65.7591294217,1.36279584,0.39748212,1.419579,61.55,18.74,64.3396464087,131.49
2019-06-14 10:30:00,55.7718656,22.3784608,60.0940637691,2.5318655999999997,0.7384607999999999,2.63736,53.24,21.64,57.4698808073,135.18,56.1018656,2.3784608,56.152260859,2.5318655999999997,0.7384607999999999,2.63736,53.57,1.6400000000000001,53.5950977236,133.27,62.4418656,19.7684608,65.4964015959,2.5318655999999997,0.7384607999999999,2.63736,59.91,19.03,62.8597566015,131.49
2019-06-14 11:00:00,55.46710944,22.59540692,59.8928430074,3.44710944,1.00540692,3.590739,52.02,21.59,56.3223623439,135.26,55.79710944,2.64540692,55.8597851735,3.44710944,1.00540692,3.590739,52.35,1.6400000000000001,52.3756823345,133.29,61.96710944,19.98540692,65.1102076644,3.44710944,1.00540692,3.590739,58.52,18.98,61.5209785358,131.49
2019-06-14 11:30:00,55.14633024,22.60934632,59.6011768337,3.42633024,0.99934632,3.5690939999999998,51.72,21.61,56.0531042851,135.26,55.47633024,2.59934632,55.5371931069,3.42633024,0.99934632,3.5690939999999998,52.05,1.6,52.0745859321,133.36,61.64633024,19.95934632,64.796956237,3.42633024,0.99934632,3.5690939999999998,58.22,18.96,61.2294863607,131.64
2019-06-14 12:00:00,54.6795968,23.1098824,59.3626563654,3.5995968,1.0498824,3.74958,51.08,22.06,55.6400035945,135.6,55.0095968,3.0098824,55.0918790037,3.5995968,1.0498824,3.74958,51.41,1.96,51.4473488141,133.65,61.0495968,20.1098824,64.2764392261,3.5995968,1.0498824,3.74958,57.45,19.06,60.5292169122,131.93
2019-06-14 12:30:00,53.9335424,24.2622832,59.1395416104,4.0535424,1.1822832,4.22244,49.88,23.08,54.9609024671,136.16,54.2635424,3.9722831999999997,54.4087407281,4.0535424,1.1822832,4.22244,50.21,2.79,50.2874556922,134.15,60.0035424,19.9522832,63.2338414573,4.0535424,1.1822832,4.22244,55.95,18.77,59.0145354976,132.44
2019-06-14 13:00:00,53.43835808,24.71785444,58.8780981555,3.55835808,1.03785444,3.706623,49.88,23.68,55.2155485348,136.74,53.75835808,4.26785444,53.9275036042,3.55835808,1.03785444,3.706623,50.2,3.23,50.303806019,134.53,59.47835808,20.50785444,62.9146022289,3.55835808,1.03785444,3.706623,55.92,19.47,59.212560323,133.11
2019-06-14 13:30:00,52.92869888,24.87545384,58.4827783957,2.41869888,0.70545384,2.519478,50.51,24.17,55.995080141,136.67,53.26869888,4.38545384,53.4489147294,2.41869888,0.70545384,2.519478,50.85,3.68,50.9829863778,134.58,59.17869888,20.71545384,62.6996684914,2.41869888,0.70545384,2.519478,56.76,20.01,60.1838657781,133.11
2019-06-14 14:00:00,52.71324448,24.88302964,58.2910911519,2.27324448,0.66302964,2.367963,50.44,24.22,55.953570038,136.39,53.04324448,4.52302964,53.2357359495,2.27324448,0.66302964,2.367963,50.77,3.86,50.9165248225,134.34,58.87324448,20.83302964,62.4505727723,2.27324448,0.66302964,2.367963,56.6,20.17,60.0865117976,132.8
2019-06-14 14:30:00,52.55214528,25.01020904,58.199987369,2.57214528,0.75020904,2.679318,49.98,24.26,55.5567097658,136.24,52.88214528,4.62020904,53.0835908826,2.57214528,0.75020904,2.679318,50.31,3.87,50.4586266163,134.34,58.71214528,20.94020904,62.3346481342,2.57214528,0.75020904,2.679318,56.14,20.19,59.6601684543,133.03
2019-06-14 15:00:00,51.81808896,25.40985928,57.7128693802,2.9480889599999998,0.85985928,3.070926,48.87,24.55,54.6898473211,136.65,52.14808896,4.93985928,52.3815367461,2.9480889599999998,0.85985928,3.070926,49.2,4.08,49.3688808866,134.47,57.81808896,21.30985928,61.6201388632,2.9480889599999998,0.85985928,3.070926,54.87,20.45,58.5569756733,133.03
2019-06-14 15:30:00,51.49423264,25.76123452,57.5786175518,3.12423264,0.91123452,3.254409,48.37,24.85,54.3799540272,136.91,51.83423264,5.18123452,52.0925413522,3.12423264,0.91123452,3.254409,48.71,4.27,48.8967994863,134.72,57.43423264,21.59123452,61.3585567549,3.12423264,0.91123452,3.254409,54.31,20.68,58.1140129401,133.52
2019-06-14 16:00:00,51.67192608,25.67097844,57.6973749739,1.99192608,0.58097844,2.074923,49.68,25.09,55.6561811482,136.61,51.99192608,5.13097844,52.244495569,1.99192608,0.58097844,2.074923,50.0,4.55,50.206598172,134.64,57.94192608,21.38097844,61.7609345534,1.99192608,0.58097844,2.074923,55.95,20.8,59.6912263235,133.52
2019-06-14 16:30:00,51.6653616,26.2153138,57.9357598284,3.0353616,0.8853137999999999,3.161835,48.63,25.33,54.8314307674,136.61,52.0053616,5.7253138,52.3195647273,3.0353616,0.8853137999999999,3.161835,48.97,4.84,49.2086018903,134.45,57.7053616,21.9853138,61.7516216813,3.0353616,0.8853137999999999,3.161835,54.67,21.1,58.6005025576,133.04
2019-06-14 17:00:00,51.61950752,26.31610636,57.9405817244,2.96950752,0.86610636,3.093237,48.65,25.45,54.9046901457,136.13,51.94950752,5.99610636,52.2944033626,2.96950752,0.86610636,3.093237,48.98,5.13,49.2479167072,134.15,57.59950752,22.18610636,61.7246027283,2.96950752,0.86610636,3.093237,54.63,21.32,58.6428111536,132.57
2019-06-14 17:30:00,51.86093664,26.51610652,58.2465505773,2.42093664,0.70610652,2.521809,49.44,25.81,55.7715850591,136.13,52.19093664,6.16610652,52.5539221845,2.42093664,0.70610652,2.521809,49.77,5.46,50.0685979432,134.29,57.85093664,22.44610652,62.0528691362,2.42093664,0.70610652,2.521809,55.43,21.74,59.5408473235,132.88
2019-06-14 18:00:00,51.86924864,26.725197520000002,58.3494227646,2.10924864,0.61519752,2.197134,49.76,26.11,56.194214115,136.34,52.19924864,6.38519752,52.5883286096,2.10924864,0.61519752,2.197134,50.09,5.77,50.4212356056,134.26,57.93924864,22.65519752,62.2110481156,2.10924864,0.61519752,2.197134,55.83,22.04,60.022916457,132.75
2019-06-14 18:30:00,51.03750976,27.18552368,57.8262924651,2.7275097600000002,0.7955236800000001,2.841156,48.31,26.39,55.0480535532,135.73,51.37750976,6.96552368,51.8475363858,2.7275097600000002,0.7955236800000001,2.841156,48.65,6.17,49.0396920871,133.91,56.92750976,23.19552368,61.4717307896,2.7275097600000002,0.7955236800000001,2.841156,54.2,22.4,58.6463980139,132.38
2019-06-14 19:00:00,50.63815968,26.78946324,57.2878569722,2.15815968,0.62946324,2.248083,48.48,26.16,55.0877118784,134.95,50.96815968,6.82946324,51.4236800444,2.15815968,0.62946324,2.248083,48.81,6.2,49.2021960892,133.31,56.61815968,23.68946324,61.3743160789,2.15815968,0.62946324,2.248083,54.46,23.06,59.1409773338,131.55
2019-06-14 19:30:00,49.38219584,27.05230712,56.3065590007,1.9621958400000001,0.5723071200000001,2.043954,47.42,26.48,54.3124921174,134.81,49.70219584,7.09230712,50.2056679231,1.9621958400000001,0.5723071200000001,2.043954,47.74,6.52,48.1831713361,133.31,55.25219584,24.48230712,60.4333393671,1.9621958400000001,0.5723071200000001,2.043954,53.29,23.91,58.4081518283,131.55
2019-06-14 20:00:00,47.8295792,27.6057106,55.2244864547,1.2195792,0.3557106,1.270395,46.61,27.25,53.9912455867,134.98,48.1595792,7.5957106,48.7548960438,1.2195792,0.3557106,1.270395,46.94,7.24,47.4950650068,133.36,53.5795792,24.1857106,58.7853715177,1.2195792,0.3557106,1.270395,52.36,23.83,57.5277194055,131.55
2019-06-14 20:30:00,46.59652256,28.24731908,54.4898793345,0.91652256,0.26731908,0.954711,45.68,27.98,53.5681136498,135.15,46.91652256,8.24731908,47.6358936216,0.91652256,0.26731908,0.954711,46.0,7.98,46.6870474543,133.42,52.18652256,24.56731908,57.6800338391,0.91652256,0.26731908,0.954711,51.27,24.3,56.7371386307,131.55
2019-06-14 21:00:00,45.893216,28.378438,53.958530541,0.7832159999999999,0.228438,0.8158500000000001,45.11,28.15,53.1726865975,135.3,46.223216,8.308438,46.9639844922,0.7832159999999999,0.228438,0.8158500000000001,45.44,8.08,46.1527897315,133.52,51.443216,24.698438,57.0650270486,0.7832159999999999,0.228438,0.8158500000000001,50.66,24.47,56.2602568426,131.55
2019-06-14 21:30:00,45.645344,28.591142,53.8604755804,0.6553439999999999,0.19114199999999998,0.6826500000000001,44.99,28.4,53.2039481618,135.6,45.985344,8.451142,46.755466674,0.6553439999999999,0.19114199999999998,0.6826500000000001,45.33,8.26,46.0764202169,133.76,51.215344,25.061142,57.0181751671,0.6553439999999999,0.19114199999999998,0.6826500000000001,50.56,24.87,56.3456342586,132.16
2019-06-14 22:00:00,44.97127808,28.52703944,53.2560591047,0.64127808,0.18703944,0.667998,44.33,28.34,52.6146795106,134.76,45.30127808,8.62703944,46.1154161337,0.64127808,0.18703944,0.667998,44.66,8.44,45.4505137485,133.17,50.59127808,25.93703944,56.852505949,0.64127808,0.18703944,0.667998,49.95,25.75,56.196663602,131.53
2019-06-14 22:30:00,43.10857088,28.76999984,51.8272300447,0.54857088,0.15999984,0.5714279999999999,42.56,28.61,51.2824112148,134.6,43.42857088,8.91999984,44.3351684989,0.54857088,0.15999984,0.5714279999999999,42.88,8.76,43.7656486299,133.1,48.53857088,26.79999984,55.4457649825,0.54857088,0.15999984,0.5714279999999999,47.99,26.64,54.88833847,131.53
