Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-14 23:00:00,40.92441504,29.78878772,50.6179772432,0.54441504,0.15878772,0.567099,40.38,29.63,50.0847411893,135.19,41.25441504,9.77878772,42.3975406075,0.54441504,0.15878772,0.567099,40.71,9.62,41.8311905162,133.45,46.02441504,26.84878772,53.2832448506,0.54441504,0.15878772,0.567099,45.48,26.69,52.7331631898,131.9
2019-06-14 23:30:00,38.24080864,30.65065252,49.0083864797,0.55080864,0.16065252,0.573759,37.69,30.49,48.4786159043,136.07,38.56080864,10.36065252,39.928424507,0.55080864,0.16065252,0.573759,38.01,10.2,39.3547976745,134.01,42.98080864,27.40065252,50.9720086898,0.55080864,0.16065252,0.573759,42.43,27.24,50.421448809,132.74
2019-06-15 00:00:00,35.86313632,31.65841476,47.8374306566,0.54313632,0.15841476000000002,0.565767,35.32,31.5,47.3260224401,136.41,36.19313632,11.23841476,37.8978242515,0.54313632,0.15841476000000002,0.565767,35.65,11.08,37.332142987,134.33,40.33313632,28.59841476,49.4432119931,0.54313632,0.15841476000000002,0.565767,39.79,28.44,48.9088713834,133.08
2019-06-15 00:30:00,33.98377568,32.63860124,47.1187361924,0.54377568,0.15860124,0.566433,33.44,32.48,46.6174216361,136.91,34.32377568,12.12860124,36.4036336781,0.54377568,0.15860124,0.566433,33.78,11.97,35.8380984429,134.55,38.11377568,28.07860124,47.3399170276,0.54377568,0.15860124,0.566433,37.57,27.92,46.8084532964,133.34
2019-06-15 01:00:00,32.70441504,32.47878772,46.0917608133,0.54441504,0.15878772,0.567099,32.16,32.32,45.5943856193,136.51,33.04441504,11.99878772,35.1554301934,0.54441504,0.15878772,0.567099,32.5,11.84,34.5895302079,134.45,36.78441504,28.80878772,46.7230076058,0.54441504,0.15878772,0.567099,36.24,28.65,46.1969706799,133.07
2019-06-15 01:30:00,33.06889056,32.76009308,46.5486328637,0.54889056,0.16009308,0.571761,32.52,32.6,46.0468283381,136.86,33.40889056,12.22009308,35.57365097,0.54889056,0.16009308,0.571761,32.86,12.06,35.0031884262,134.54,37.16889056,28.52009308,46.849996102,0.54889056,0.16009308,0.571761,36.62,28.36,46.3175344767,133.28
2019-06-15 02:00:00,33.6326368,33.0041024,47.1213861569,0.5626367999999999,0.16410239999999998,0.58608,33.07,32.84,46.6056917125,136.86,33.9726368,12.4541024,36.1834868101,0.5626367999999999,0.16410239999999998,0.58608,33.41,12.29,35.5987668326,134.61,37.7726368,28.3041024,47.2005752454,0.5626367999999999,0.16410239999999998,0.58608,37.21,28.14,46.6523707865,133.12
2019-06-15 02:30:00,33.3838256,33.2273658,47.1013550728,0.5738255999999999,0.16736579999999998,0.597735,32.81,33.06,46.5774591407,136.98,33.7238256,12.657365800000001,36.0209011838,0.5738255999999999,0.16736579999999998,0.597735,33.15,12.49,35.4248867324,134.73,37.5038256,28.5873658,47.1569127278,0.5738255999999999,0.16736579999999998,0.597735,36.93,28.42,46.5995847621,133.4
2019-06-15 03:00:00,32.7082112,33.2215616,46.6208025998,0.5882111999999999,0.17156159999999998,0.61272,32.12,33.05,46.0868408551,136.98,33.0382112,12.5715616,35.3492229102,0.5882111999999999,0.17156159999999998,0.61272,32.45,12.4,34.7384873016,134.85,36.7182112,28.5315616,46.5002907632,0.5882111999999999,0.17156159999999998,0.61272,36.13,28.36,45.9311060176,133.81
2019-06-15 03:30:00,32.04839104,33.40578072,46.2930400143,0.56839104,0.16578072,0.592074,31.48,33.24,45.780869367,137.22,32.38839104,12.68578072,34.7841473467,0.56839104,0.16578072,0.592074,31.82,12.52,34.1944849354,134.94,35.99839104,28.73578072,46.0611468708,0.56839104,0.16578072,0.592074,35.43,28.57,45.5140615634,133.81
2019-06-15 04:00:00,31.61926016,33.48895088,46.0574363606,0.57926016,0.16895088,0.6033959999999999,31.04,33.32,45.5379402257,137.48,31.95926016,12.75895088,34.411991188100004,0.57926016,0.16895088,0.6033959999999999,31.38,12.59,33.8114255837,135.02,35.46926016,28.87895088,45.739066674200004,0.57926016,0.16895088,0.6033959999999999,34.89,28.71,45.1838046207,133.81
2019-06-15 04:30:00,31.23446496,33.66755228,45.9248938797,0.57446496,0.16755228,0.598401,30.66,33.5,45.4123947838,137.66,31.56446496,12.89755228,34.0978342865,0.57446496,0.16755228,0.598401,30.99,12.73,33.5027312319,135.09,35.02446496,29.05755228,45.5088396934,0.57446496,0.16755228,0.598401,34.45,28.89,44.9603669914,133.81
2019-06-15 05:00:00,30.41117824,34.97951032,46.3508997126,0.58117824,0.16951032,0.605394,29.83,34.81,45.8428293193,137.47,30.83117824,10.59951032,32.6023184864,0.58117824,0.16951032,0.605394,30.25,10.43,31.9976155362,135.03,34.09117824,29.68951032,45.2070288432,0.58117824,0.16951032,0.605394,33.51,29.52,44.6581515515,133.81
2019-06-15 05:30:00,30.31890048,40.69051264,50.7440000909,0.61890048,0.18051264,0.6446879999999999,29.7,40.51,50.23096754,136.13,31.13890048,1.04051264,31.1562800998,0.61890048,0.18051264,0.6446879999999999,30.52,0.86,30.5321142406,134.26,33.82890048,34.96051264,48.6480416023,0.61890048,0.18051264,0.6446879999999999,33.21,34.78,48.0890060201,132.51
2019-06-15 06:00:00,30.75837088,40.63827484,50.9661334728,0.74837088,0.21827484,0.7795529999999999,30.01,40.42,50.3425913119,136.13,31.56837088,1.07827484,31.5867807262,0.74837088,0.21827484,0.7795529999999999,30.82,0.86,30.8319963674,134.11,34.31837088,34.94827484,48.9809401109,0.74837088,0.21827484,0.7795529999999999,33.57,34.73,48.3023581205,132.27
2019-06-15 06:30:00,32.55296608,39.94794844,51.5318754284,0.95296608,0.27794844,0.9926729999999999,31.6,39.67,50.7175403583,135.43,33.36296608,1.50794844,33.3970270257,0.95296608,0.27794844,0.9926729999999999,32.41,1.23,32.4333316204,133.79,36.28296608,34.17794844,49.845619538,0.95296608,0.27794844,0.9926729999999999,35.33,33.9,48.9634445275,131.93
2019-06-15 07:00:00,33.99587264,39.18337952,51.8753948145,1.48587264,0.43337952,1.547784,32.51,38.75,50.5812475133,134.94,34.81587264,2.30337952,34.8919839633,1.48587264,0.43337952,1.547784,33.33,1.87,33.3824175278,133.39,37.78587264,33.16337952,50.2750625296,1.48587264,0.43337952,1.547784,36.3,32.73,48.8768135213,131.38
2019-06-15 07:30:00,36.4845632,38.2617476,52.868560424,2.2345632,0.6517476,2.32767,34.25,37.61,50.8682081461,134.38,37.3045632,3.2817476,37.4486355273,2.2345632,0.6517476,2.32767,35.07,2.63,35.1684773625,133.03,40.4745632,32.8317476,52.1163498022,2.2345632,0.6517476,2.32767,38.24,32.18,49.9784953755,130.83
2019-06-15 08:00:00,38.9538032,37.263192599999996,53.9068113181,2.9938032,0.8731926,3.118545,35.96,36.39,51.1600791633,134.3,39.7838032,4.6831926,40.0584983491,2.9938032,0.8731926,3.118545,36.79,3.81,36.9867570895,133.03,43.1238032,32.2731926,53.8629869486,2.9938032,0.8731926,3.118545,40.13,31.4,50.954655332,130.72
2019-06-15 08:30:00,41.6205968,35.9285074,54.9830130311,2.6005968,0.7585073999999999,2.708955,39.02,35.17,52.5308414172,133.6,42.4705968,5.3985074,42.8123285363,2.6005968,0.7585073999999999,2.708955,39.87,4.64,40.1390894266,132.62,46.2205968,31.3785074,55.8655018343,2.6005968,0.7585073999999999,2.708955,43.62,30.62,53.2943599267,130.15
2019-06-15 09:00:00,43.34326304,35.46720172,56.0050073547,3.69326304,1.07720172,3.847149,39.65,34.39,52.4861372174,133.53,44.18326304,6.48720172,44.6569649553,3.69326304,1.07720172,3.847149,40.49,5.41,40.849824969,132.62,47.94326304,30.76720172,56.9664565565,3.69326304,1.07720172,3.847149,44.25,29.69,53.2875088553,130.08
2019-06-15 09:30:00,45.55509152,34.87731836,57.3732838469,3.38509152,0.9873183600000001,3.526137,42.17,33.89,54.1002865057,133.76,46.40509152,6.82731836,46.9046351118,3.38509152,0.9873183600000001,3.526137,43.02,5.84,43.4145828035,132.6,50.40509152,30.10731836,58.7122122728,3.38509152,0.9873183600000001,3.526137,47.02,29.12,55.3069145768,129.95
2019-06-15 10:00:00,46.07439232,34.44794776,57.5283472084,3.2843923200000003,0.95794776,3.421242,42.79,33.49,54.337502703,133.04,46.93439232,7.03794776,47.4591391738,3.2843923200000003,0.95794776,3.421242,43.65,6.08,44.0714068303,132.31,51.10439232,29.61794776,59.0667566734,3.2843923200000003,0.95794776,3.421242,47.82,28.66,55.750766810900004,129.95
2019-06-15 10:30:00,46.47153472,34.31128096,57.7656259409,3.7415347199999998,1.09128096,3.8974320000000002,42.73,33.22,54.1241286304,133.04,47.33153472,7.28128096,47.8883204066,3.7415347199999998,1.09128096,3.8974320000000002,43.59,6.19,44.0273119779,132.18,51.50153472,29.61128096,59.4073736047,3.7415347199999998,1.09128096,3.8974320000000002,47.76,28.52,55.6274033189,129.6
2019-06-15 11:00:00,47.30786976,32.96062868,57.6579360037,2.36786976,0.69062868,2.466531,44.94,32.27,55.3259116509,132.75,48.17786976,7.64062868,48.7799788975,2.36786976,0.69062868,2.466531,45.81,6.95,46.3342055074,131.97,52.80786976,29.81062868,60.6411138658,2.36786976,0.69062868,2.466531,50.44,29.12,58.2423213823,129.17
2019-06-15 11:30:00,47.59336448,33.66806464,58.2980867536,2.15336448,0.6280646400000001,2.243088,45.44,33.04,56.1821608698,133.04,48.46336448,6.96806464,48.9617363004,2.15336448,0.6280646400000001,2.243088,46.31,6.34,46.7419693637,132.21,53.03336448,29.10806464,60.4964228294,2.15336448,0.6280646400000001,2.243088,50.88,28.48,58.3085311082,129.45
2019-06-15 12:00:00,47.27802912,34.07067516,58.2754059903,2.84802912,0.83067516,2.966697,44.43,33.24,55.4880392517,133.12,48.13802912,7.10067516,48.658909105,2.84802912,0.83067516,2.966697,45.29,6.27,45.7219531516,132.26,52.50802912,29.26067516,60.1105667324,2.84802912,0.83067516,2.966697,49.66,28.43,57.2222028587,129.72
2019-06-15 12:30:00,47.42003648,34.52501064,58.6569366696,3.48003648,1.01501064,3.625038,43.94,33.51,55.2597837491,133.79,48.29003648,7.18501064,48.8216345603,3.48003648,1.01501064,3.625038,44.81,6.17,45.2327867813,132.53,52.55003648,29.81501064,60.4188811011,3.48003648,1.01501064,3.625038,49.07,28.8,56.8973189175,129.95
2019-06-15 13:00:00,47.39499264,34.48978952,58.6159612092,2.36499264,0.68978952,2.463534,45.03,33.8,56.3040042981,133.79,48.26499264,6.68978952,48.7264076078,2.36499264,0.68978952,2.463534,45.9,6.0,46.2904957848,132.71,52.71499264,29.82978952,60.5696854197,2.36499264,0.68978952,2.463534,50.35,29.14,58.1744110413,130.4
2019-06-15 13:30:00,46.1555312,35.0624466,57.9629901052,3.2655312,0.9524465999999999,3.401595,42.89,34.11,54.8000383212,134.05,47.0155312,6.8424466,47.5108329699,3.2655312,0.9524465999999999,3.401595,43.75,5.89,44.1447007012,132.84,51.1455312,30.4624466,59.5300429581,3.2655312,0.9524465999999999,3.401595,47.88,29.51,56.2435285166,130.67
2019-06-15 14:00:00,45.29816928,35.39321604,57.4856841463,2.5481692799999998,0.74321604,2.654343,42.75,34.65,55.028946928,134.53,46.15816928,6.37321604,46.5960778819,2.5481692799999998,0.74321604,2.654343,43.61,5.63,43.971911489,133.14,50.37816928,30.85321604,59.0752137534,2.5481692799999998,0.74321604,2.654343,47.83,30.11,56.5183244621,131.02
2019-06-15 14:30:00,44.03463072,36.82468396,57.4030143059,4.64463072,1.35468396,4.838157,39.39,35.47,53.0065373327,134.81,44.88463072,6.39468396,45.3378656072,4.64463072,1.35468396,4.838157,40.24,5.04,40.5543980352,133.37,48.43463072,31.41468396,57.7303717404,4.64463072,1.35468396,4.838157,43.79,30.06,53.1146655831,131.49
2019-06-15 15:00:00,44.44632928,37.29934604,58.0234211459,4.38632928,1.27934604,4.569093,40.06,36.02,53.8724790593,135.36,45.30632928,6.02934604,45.7057598832,4.38632928,1.27934604,4.569093,40.92,4.75,41.1947678717,133.66,48.85632928,31.09934604,57.9146806503,4.38632928,1.27934604,4.569093,44.47,29.82,53.5426306787,131.61
2019-06-15 15:30:00,45.0886192,36.5954306,58.0707251734,2.1786192,0.6354306,2.269395,42.91,35.96,55.9856204753,135.36,45.9586192,5.4554306,46.2812748507,2.1786192,0.6354306,2.269395,43.78,4.82,44.0445320102,133.6,50.0086192,30.3354306,58.4901730548,2.1786192,0.6354306,2.269395,47.83,29.7,56.300967132,131.49
2019-06-15 16:00:00,44.35052768,36.59223724,57.4974880471,1.79052768,0.52223724,1.865133,42.56,36.07,55.7888743389,135.0,45.23052768,5.10223724,45.5173973231,1.79052768,0.52223724,1.865133,43.44,4.58,43.6807738027,133.42,49.28052768,30.39223724,57.8986916335,1.79052768,0.52223724,1.865133,47.49,29.87,56.1027361187,131.49
2019-06-15 16:30:00,44.21394432,36.11573376,57.0895708283,1.73394432,0.50573376,1.8061919999999998,42.48,35.61,55.4312411912,134.71,45.07394432,5.42573376,45.3993286668,1.73394432,0.50573376,1.8061919999999998,43.34,4.92,43.6183676907,133.26,49.26394432,30.86573376,58.1345829133,1.73394432,0.50573376,1.8061919999999998,47.53,30.36,56.3988519387,131.49
2019-06-15 17:00:00,44.23547104,36.44659572,57.3160643948,3.48547104,1.01659572,3.630699,40.75,35.43,53.9985870186,134.65,45.08547104,5.91659572,45.4720332052,3.48547104,1.01659572,3.630699,41.6,4.9,41.8875876603,133.04,48.92547104,31.47659572,58.1762648733,3.48547104,1.01659572,3.630699,45.44,30.46,54.7047091209,131.18
2019-06-15 17:30:00,44.68936736,36.18356548,57.5012170817,3.26936736,0.95356548,3.405591,41.42,35.23,54.3761832055,134.55,45.54936736,5.91356548,45.9316353245,3.26936736,0.95356548,3.405591,42.28,4.96,42.5699424477,132.89,49.44936736,31.74356548,58.7613298155,3.26936736,0.95356548,3.405591,46.18,30.79,55.5033017036,131.02
2019-06-15 18:00:00,45.22784896,36.00978928,57.8123105016,3.18784896,0.92978928,3.3206759999999997,42.04,35.08,54.7537030711,134.55,46.08784896,6.01978928,46.4793253472,3.18784896,0.92978928,3.3206759999999997,42.9,5.09,43.2009039257,132.89,50.04784896,31.55978928,59.1676219306,3.18784896,0.92978928,3.3206759999999997,46.86,30.63,55.9826446321,130.92
2019-06-15 18:30:00,44.89043648,36.28846064,57.7235104874,3.08043648,0.89846064,3.208788,41.81,35.39,54.7770773225,134.55,45.76043648,5.64846064,46.1077287929,3.08043648,0.89846064,3.208788,42.68,4.75,42.9435082405,132.94,49.69043648,31.86846064,59.0316716783,3.08043648,0.89846064,3.208788,46.61,30.97,55.960995345,130.85
2019-06-15 19:00:00,45.35189696,35.62305328,57.6697189421,1.14189696,0.33305328,1.189476,44.21,35.29,56.567731084100004,134.55,46.23189696,5.07305328,46.5093986857,1.14189696,0.33305328,1.189476,45.09,4.74,45.3384571859,132.86,50.57189696,31.06305328,59.3500635316,1.14189696,0.33305328,1.189476,49.43,30.73,58.2035892364,130.72
2019-06-15 19:30:00,45.75098816,35.28820488,57.7789781951,0.85098816,0.24820488000000002,0.886446,44.9,35.04,56.9544695349,133.81,46.64098816,4.82820488,46.8902264753,0.85098816,0.24820488000000002,0.886446,45.79,4.58,46.0184799836,132.49,51.07098816,30.68820488,59.5819750461,0.85098816,0.24820488000000002,0.886446,50.22,30.44,58.7251394209,129.99
2019-06-15 20:00:00,44.70607296,35.83177128,57.2935318563,0.96607296,0.28177128,1.006326,43.74,35.55,56.3647948635,133.89,45.57607296,4.60177128,45.8078020142,0.96607296,0.28177128,1.006326,44.61,4.32,44.8186847197,132.75,49.88607296,31.25177128,58.8667434424,0.96607296,0.28177128,1.006326,48.92,30.97,57.8991131193,130.58
2019-06-15 20:30:00,43.48246656,36.30363608,56.6452018336,0.97246656,0.28363608,1.012986,42.51,36.02,55.7184036024,134.11,44.35246656,4.17363608,44.5484065718,0.97246656,0.28363608,1.012986,43.38,3.89,43.5540641043,132.8,48.50246656,31.87363608,58.0380731879,0.97246656,0.28363608,1.012986,47.53,31.59,57.0703863663,130.67
2019-06-15 21:00:00,42.23814112,36.66529116,55.932138714,0.73814112,0.21529116,0.7688969999999999,41.5,36.45,55.234522719,134.59,43.10814112,3.88529116,43.2828755771,0.73814112,0.21529116,0.7688969999999999,42.37,3.67,42.528646816,132.99,47.15814112,32.32529116,57.1735491506,0.73814112,0.21529116,0.7688969999999999,46.42,32.11,56.443498297,130.67
2019-06-15 21:30:00,41.45855104,36.68916072,55.3615929022,0.40855104000000003,0.11916072,0.425574,41.05,36.57,54.9769715426,134.36,42.32855104,3.52916072,42.4754188741,0.40855104000000003,0.11916072,0.425574,41.92,3.41,42.0584652597,132.88,46.37855104,32.48916072,56.6261031757,0.40855104000000003,0.11916072,0.425574,45.97,32.37,56.2232852117,130.67
2019-06-15 22:00:00,41.1372224,36.3100232,54.8697444096,0.37722239999999996,0.1100232,0.39294,40.76,36.2,54.5143797543,132.98,41.9772224,3.1100232,42.0922729812,0.37722239999999996,0.1100232,0.39294,41.6,3.0,41.7080327995,131.99,46.0072224,31.9900232,56.0359357671,0.37722239999999996,0.1100232,0.39294,45.63,31.88,55.6635545038,129.17
2019-06-15 22:30:00,40.6049248,36.6301864,54.6857428743,0.27492479999999997,0.08018639999999999,0.28638,40.33,36.55,54.4280387301,133.35,41.4649248,2.9601864,41.5704545584,0.27492479999999997,0.08018639999999999,0.28638,41.19,2.88,41.2905618756,132.29,45.4449248,32.3201864,55.7659003246,0.27492479999999997,0.08018639999999999,0.28638,45.17,32.24,55.4954637786,129.61
2019-06-15 23:00:00,38.79876096,37.29130528,53.8143596219,0.27876096,0.08130528000000001,0.29037599999999997,38.52,37.21,53.5572077315,134.09,39.63876096,2.82130528,39.7390379089,0.27876096,0.08130528000000001,0.29037599999999997,39.36,2.74,39.4552556702,132.86,43.42876096,33.11130528,54.6114989344,0.27876096,0.08130528000000001,0.29037599999999997,43.15,33.03,54.3406238463,130.66
2019-06-15 23:30:00,36.68470496,38.58762228,53.2425785554,0.33470496,0.09762228,0.348651,36.35,38.49,52.9415016787,135.17,37.52470496,2.14762228,37.5861113151,0.33470496,0.09762228,0.348651,37.19,2.05,37.2464575497,133.46,40.91470496,33.16762228,52.6697659922,0.33470496,0.09762228,0.348651,40.58,33.07,52.3484603403,131.36
2019-06-16 00:00:00,34.78216736,39.47771548,52.6145339785,0.47216736000000004,0.13771548,0.491841,34.31,39.34,52.1997289265,135.36,35.61216736,1.40771548,35.6399793343,0.47216736000000004,0.13771548,0.491841,35.14,1.27,35.1629421408,133.58,38.75216736,33.74771548,51.3871460116,0.47216736000000004,0.13771548,0.491841,38.28,33.61,50.9410492628,131.49
2019-06-16 00:30:00,33.350259199999996,39.7775756,51.9085282908,0.5402591999999999,0.15757559999999998,0.56277,32.81,39.62,51.4416222528,135.36,34.1802592,1.2775756,34.2041272129,0.5402591999999999,0.15757559999999998,0.56277,33.64,1.12,33.658639307,133.75,37.1902592,34.0675756,50.435256385,0.5402591999999999,0.15757559999999998,0.56277,36.65,33.91,49.9310584707,131.49
2019-06-16 01:00:00,32.09880064,40.15298352,51.4061775284,0.55880064,0.16298352,0.5820839999999999,31.54,39.99,50.9310484871,135.36,32.92880064,0.95298352,32.9425877729,0.55880064,0.16298352,0.5820839999999999,32.37,0.79,32.3796386638,133.78,35.83880064,34.55298352,49.7828113052,0.55880064,0.16298352,0.5820839999999999,35.28,34.39,49.2681489403,131.88
2019-06-16 01:30:00,32.265464,40.256177,51.590890221,0.5354639999999999,0.15617699999999998,0.557775,31.73,40.1,51.1351434925,135.36,33.085464,0.836177,33.0960287659,0.5354639999999999,0.15617699999999998,0.557775,32.55,0.68,32.5571021438,133.81,36.015464,34.626177,49.9608424746,0.5354639999999999,0.15617699999999998,0.557775,35.48,34.47,49.4672750412,131.7
2019-06-16 02:00:00,32.79898048,40.05720264,51.7721218791,0.53898048,0.15720264,0.561438,32.26,39.9,51.310014617,135.36,33.63898048,1.08720264,33.6565449402,0.53898048,0.15720264,0.561438,33.1,0.93,33.1130623773,133.81,36.61898048,34.38720264,50.2337479868,0.53898048,0.15720264,0.561438,36.08,34.23,49.7338848271,131.56
2019-06-16 02:30:00,32.4238656,40.1457108,51.6041195651,0.5338655999999999,0.15571079999999998,0.55611,31.89,39.99,51.1485307707,135.36,33.2438656,0.9657108,33.2578892502,0.5338655999999999,0.15571079999999998,0.55611,32.71,0.81,32.7200275061,133.77,36.2238656,34.4957108,50.0212205229,0.5338655999999999,0.15571079999999998,0.55611,35.69,34.34,49.5278881036,131.56
2019-06-16 03:00:00,31.69738208,40.36673644,51.3244331829,0.53738208,0.15673644,0.559773,31.16,40.21,50.8703223894,135.9,32.52738208,0.8767364400000001,32.5391956226,0.53738208,0.15673644,0.559773,31.99,0.72,31.9981015062,133.91,35.38738208,34.73673644,49.5873740883,0.53738208,0.15673644,0.559773,34.85,34.58,49.0947950398,132.25
2019-06-16 03:30:00,31.2570624,40.4566432,51.1247878127,0.5370623999999999,0.15664319999999998,0.55944,30.72,40.3,50.6735473398,135.72,32.0670624,0.7766432,32.0764659155,0.5370623999999999,0.15664319999999998,0.55944,31.53,0.62,31.5360951927,133.91,34.8770624,34.8466432,49.3021097313,0.5370623999999999,0.15664319999999998,0.55944,34.34,34.69,48.8122085139,132.25
2019-06-16 04:00:00,30.76322624,40.38552432,50.7677718961,0.53322624,0.15552432,0.5554439999999999,30.23,40.23,50.3220210246,135.46,31.58322624,0.83552432,31.5942760736,0.53322624,0.15552432,0.5554439999999999,31.05,0.68,31.0574451622,133.88,34.33322624,34.76552432,48.8611512891,0.53322624,0.15552432,0.5554439999999999,33.8,34.61,48.3765656077,131.9
2019-06-16 04:30:00,30.0638656,40.4757108,50.4194325591,0.5338655999999999,0.15571079999999998,0.55611,29.53,40.32,49.9772278143,135.36,30.8938656,0.6157108,30.9000005097,0.5338655999999999,0.15571079999999998,0.55611,30.36,0.46,30.3634846485,133.72,33.5638656,34.9257108,48.4390168036,0.5338655999999999,0.15571079999999998,0.55611,33.03,34.77,47.9576250455,131.51
2019-06-16 05:00:00,29.1766528,40.6494404,50.0365273919,0.5466527999999999,0.15944039999999998,0.56943,28.63,40.49,49.5894847725,135.44,29.9866528,0.6194404,29.9930500709,0.5466527999999999,0.15944039999999998,0.56943,29.44,0.46,29.4435935307,133.92,32.5466528,35.0794404,47.8523954182,0.5466527999999999,0.15944039999999998,0.56943,32.0,34.92,47.364611262,132.01
2019-06-16 05:30:00,29.06067872,40.87519796,50.152815035,0.60067872,0.17519796,0.625707,28.46,40.7,49.6634835669,135.37,29.87067872,0.43519796,29.873848839,0.60067872,0.17519796,0.625707,29.27,0.26,29.2711547432,133.97,32.42067872,35.31519796,47.9402087565,0.60067872,0.17519796,0.625707,31.82,35.14,47.4060333713,132.27
2019-06-16 06:00:00,29.31933984,40.64897412,50.1194850898,0.81933984,0.23897412,0.853479,28.5,40.41,49.4491466054,135.37,30.12933984,0.74897412,30.1386476377,0.81933984,0.23897412,0.853479,29.31,0.51,29.3144367164,133.81,32.67933984,35.06897412,47.9350831668,0.81933984,0.23897412,0.853479,31.86,34.83,47.2036915929,131.69
2019-06-16 06:30:00,30.12764096,40.55764528,50.5232356493,1.39764096,0.40764528,1.455876,28.73,40.15,49.3703899114,135.37,30.93764096,1.10764528,30.9574628521,1.39764096,0.40764528,1.455876,29.54,0.7000000000000001,29.5482926749,133.7,33.46764096,34.96764528,48.402677693,1.39764096,0.40764528,1.455876,32.07,34.56,47.1474124423,131.53
2019-06-16 07:00:00,31.24537344,40.25573392,50.958782117,1.18537344,0.34573392000000003,1.234764,30.06,39.91,49.9641041149,135.29,32.06537344,1.21573392,32.0884119708,1.18537344,0.34573392000000003,1.234764,30.88,0.87,30.8922530742,133.59,34.735373440000004,34.61573392,49.0387112681,1.18537344,0.34573392000000003,1.234764,33.55,34.27,47.9586843022,131.64
2019-06-16 07:30:00,33.4513472,40.1233096,52.2386121825,1.4513472,0.4233096,1.5118200000000002,32.0,39.7,50.9910776509,135.72,34.2813472,1.8033096,34.3287443895,1.4513472,0.4233096,1.5118200000000002,32.83,1.38,32.8589911592,133.99,37.1213472,34.3733096,50.5916873686,1.4513472,0.4233096,1.5118200000000002,35.67,33.95,49.2437955483,132.31
2019-06-16 08:00:00,35.39011808,39.84503444,53.2924687666,1.80011808,0.52503444,1.8751229999999999,33.59,39.32,51.7141228293,135.86,36.23011808,2.34503444,36.3059312319,1.80011808,0.52503444,1.8751229999999999,34.43,1.82,34.4780698416,133.99,39.15011808,34.09503444,51.9153456999,1.80011808,0.52503444,1.8751229999999999,37.35,33.57,50.2191935419,132.31
2019-06-16 08:30:00,37.65997792,39.20249356,54.3609182985,2.09997792,0.61249356,2.187477,35.56,38.59,52.475724864,135.6,38.48997792,2.98249356,38.6053580234,2.09997792,0.61249356,2.187477,36.39,2.37,36.4670947568,133.81,41.58997792,33.36249356,53.3177478887,2.09997792,0.61249356,2.187477,39.49,32.75,51.303241613,132.02
2019-06-16 09:00:00,39.64658144,38.37650292,55.1779611462,1.97658144,0.57650292,2.058939,37.67,37.8,53.3654279473,134.76,40.48658144,3.25650292,40.6173372831,1.97658144,0.57650292,2.058939,38.51,2.68,38.6031410639,133.28,43.81658144,32.43650292,54.5162318101,1.97658144,0.57650292,2.058939,41.84,31.86,52.5894019742,131.21
2019-06-16 09:30:00,42.01330464,36.80888052,55.857062686,2.05330464,0.59888052,2.138859,39.96,36.21,53.9255570208,133.84,42.85330464,4.35888052,43.0744188348,2.05330464,0.59888052,2.138859,40.8,3.76,40.9728885972,132.67,46.59330464,32.27888052,56.6821150355,2.05330464,0.59888052,2.138859,44.54,31.68,54.6574240154,130.6
2019-06-16 10:00:00,43.32469248,36.54386864,56.678773043,2.82469248,0.82386864,2.9423880000000002,40.5,35.72,54.0015592367,133.84,44.16469248,5.07386864,44.4551932268,2.82469248,0.82386864,2.9423880000000002,41.34,4.25,41.5578885412,132.75,47.93469248,32.13386864,57.7089270124,2.82469248,0.82386864,2.9423880000000002,45.11,31.31,54.9110935968,130.75
2019-06-16 10:30:00,44.09160384,36.71755112,57.3781150739,4.55160384,1.32755112,4.741254,39.54,35.39,53.0647123803,133.84,44.93160384,5.83755112,45.3092267283,4.55160384,1.32755112,4.741254,40.38,4.51,40.6310780069,132.75,48.53160384,32.27755112,58.2851342761,4.55160384,1.32755112,4.741254,43.98,30.95,53.7786472496,130.75
2019-06-16 11:00:00,43.74734592,36.98214256,57.2844581311,6.72734592,1.96214256,7.007652,37.02,35.02,50.9595996845,133.84,44.55734592,6.79214256,45.0720564873,6.72734592,1.96214256,7.007652,37.83,4.83,38.1370921807,132.66,47.74734592,32.53214256,57.776719723,6.72734592,1.96214256,7.007652,41.02,30.57,51.1582378508,130.75
2019-06-16 11:30:00,44.446648,36.309439,57.3923329281,5.346648,1.559439,5.569425,39.1,34.75,52.3103479247,133.84,45.276648,6.609439,45.7565245403,5.346648,1.559439,5.569425,39.93,5.05,40.2480732458,132.55,48.776648,31.759439,58.2050114312,5.346648,1.559439,5.569425,43.43,30.2,52.8980614012,130.75
2019-06-16 12:00:00,44.2995952,36.0265486,57.0996176775,5.1995952,1.5165486000000001,5.416245,39.1,34.51,52.1512233797,133.84,45.1295952,6.7665486,45.6340502571,5.1995952,1.5165486000000001,5.416245,39.93,5.25,40.2736564022,132.63,48.6695952,31.4165486,57.9286545922,5.1995952,1.5165486000000001,5.416245,43.47,29.9,52.760315579,130.55
2019-06-16 12:30:00,44.44350176,35.73060468,57.0254413353,4.73350176,1.38060468,4.930731,39.71,34.35,52.5053006848,133.84,45.27350176,6.72060468,45.7696022364,4.73350176,1.38060468,4.930731,40.54,5.34,40.8901846413,132.59,48.95350176,31.03060468,57.9598461124,4.73350176,1.38060468,4.930731,44.22,29.65,53.2403127339,130.31
2019-06-16 13:00:00,44.21879456,36.22631508,57.163342245,6.63879456,1.93631508,6.915411,37.58,34.29,50.8729839895,134.06,45.04879456,7.52631508,45.6731793287,6.63879456,1.93631508,6.915411,38.41,5.59,38.814638991,132.86,48.32879456,31.49631508,57.6861356588,6.63879456,1.93631508,6.915411,41.69,29.56,51.1062589122,130.72
2019-06-16 13:30:00,44.02748704,36.06468372,56.9129249545,5.46748704,1.59468372,5.695299,38.56,34.47,51.7209290326,134.46,44.85748704,7.11468372,45.4181997439,5.46748704,1.59468372,5.695299,39.39,5.52,39.7748978628,132.95,48.32748704,31.32468372,57.591508174,5.46748704,1.59468372,5.695299,42.86,29.73,52.161791572,130.72
2019-06-16 14:00:00,44.17998528,36.10957904,57.0593795777,4.72998528,1.37957904,4.927068,39.45,34.73,52.559256083,134.3,45.02998528,6.67957904,45.5227014847,4.72998528,1.37957904,4.927068,40.3,5.3,40.6470171107,132.93,48.62998528,31.53957904,57.9622335176,4.72998528,1.37957904,4.927068,43.9,30.16,53.2619526491,130.72
2019-06-16 14:30:00,43.07689856,37.03326208,56.8074087583,4.53689856,1.3232620800000001,4.725936,38.54,35.71,52.5408003365,134.8,43.90689856,5.99326208,44.3140489181,4.53689856,1.3232620800000001,4.725936,39.37,4.67,39.646006104,133.33,47.44689856,31.93326208,57.1921446532,4.53689856,1.3232620800000001,4.725936,42.91,30.61,52.7090144093,131.66
2019-06-16 15:00:00,42.41439072,37.57461396,56.6642052304,4.88439072,1.42461396,5.087907,37.53,36.15,52.1087650976,135.35,43.25439072,5.78461396,43.6394784023,4.88439072,1.42461396,5.087907,38.37,4.36,38.6169198668,133.4,46.49439072,31.47461396,56.1460567837,4.88439072,1.42461396,5.087907,41.61,30.05,51.3263538545,131.58
2019-06-16 15:30:00,41.72444064,37.81337852,56.3096842632,4.9144406400000005,1.43337852,5.119209,36.81,36.38,51.7540384898,135.35,42.57444064,5.70337852,42.9547613467,4.9144406400000005,1.43337852,5.119209,37.66,4.27,37.90129945,133.62,45.76444064,31.69337852,55.6673537103,4.9144406400000005,1.43337852,5.119209,40.85,30.26,50.8368970336,132.08
2019-06-16 16:00:00,42.18406112,37.70410116,56.5782136238,4.81406112,1.40410116,5.014647,37.37,36.3,52.0980508273,135.35,43.02406112,5.69410116,43.3992237635,4.81406112,1.40410116,5.014647,38.21,4.29,38.4500741222,133.55,46.26406112,31.59410116,56.022768402,4.81406112,1.40410116,5.014647,41.45,30.19,51.2790269018,131.8
2019-06-16 16:30:00,42.49228416,37.55608288,56.7102598691,3.55228416,1.03608288,3.700296,38.94,36.52,53.3857096984,135.35,43.36228416,5.07608288,43.658381841,3.55228416,1.03608288,3.700296,39.81,4.04,40.0144686332,133.55,46.82228416,31.48608288,56.4242829736,3.55228416,1.03608288,3.700296,43.27,30.45,52.9102579846,131.7
2019-06-16 17:00:00,43.53853888,36.43207384,56.7705942552,2.57853888,0.75207384,2.685978,40.96,35.68,54.3211192815,134.69,44.39853888,5.39207384,44.7247662372,2.57853888,0.75207384,2.685978,41.82,4.64,42.0766205867,133.29,48.21853888,31.66207384,57.6846115664,2.57853888,0.75207384,2.685978,45.64,30.91,55.1220255433,131.49
2019-06-16 17:30:00,44.55970784,35.99449812,57.2815106094,2.44970784,0.71449812,2.551779,42.11,35.28,54.9356942252,134.59,45.43970784,5.64449812,45.7889441635,2.44970784,0.71449812,2.551779,42.99,4.93,43.2717575331,133.06,49.37970784,31.53449812,58.5899318829,2.44970784,0.71449812,2.551779,46.93,30.82,56.1453230465,131.49
2019-06-16 18:00:00,44.94620128,36.04389204,57.6135675244,2.5162012799999998,0.73389204,2.6210430000000002,42.43,35.31,55.2005525335,134.47,45.82620128,5.51389204,46.156730053,2.5162012799999998,0.73389204,2.6210430000000002,43.31,4.78,43.5729790122,132.96,49.72620128,31.53389204,58.8819279655,2.5162012799999998,0.73389204,2.6210430000000002,47.21,30.8,56.3686446529,131.02
2019-06-16 18:30:00,45.81381504,35.45361272,57.9298222284,1.14381504,0.33361272000000003,1.191474,44.67,35.12,56.8227357666,134.01,46.68381504,5.08361272,46.95978817,1.14381504,0.33361272000000003,1.191474,45.54,4.75,45.7870516631,132.69,51.04381504,30.85361272,59.6440816151,1.14381504,0.33361272000000003,1.191474,49.9,30.52,58.4934218524,130.72
2019-06-16 19:00:00,45.3576704,35.7322372,57.7417616585,1.9276704,0.5622372,2.00799,43.43,35.17,55.8846472656,133.81,46.2376704,5.1122372,46.5194274815,1.9276704,0.5622372,2.00799,44.31,4.55,44.5429972049,132.53,50.4676704,31.1122372,59.2870732891,1.9276704,0.5622372,2.00799,48.54,30.55,57.3535883795,130.51
2019-06-16 19:30:00,44.95775104,35.89226072,57.5278520211,1.20775104,0.35226072,1.258074,43.75,35.54,56.3662496535,134.13,45.83775104,4.67226072,46.0752584436,1.20775104,0.35226072,1.258074,44.63,4.32,44.8385916371,132.69,50.12775104,31.28226072,59.0878266658,1.20775104,0.35226072,1.258074,48.92,30.93,57.8777271496,130.72
2019-06-16 20:00:00,44.22118784,36.11326312,57.0936180948,0.97118784,0.28326312,1.011654,43.25,35.83,56.1636127755,134.27,45.10118784,4.38326312,45.3136860138,0.97118784,0.28326312,1.011654,44.13,4.1,44.3200507671,132.81,49.38118784,31.63326312,58.6443948567,0.97118784,0.28326312,1.011654,48.41,31.35,57.6745229716,130.72
2019-06-16 20:30:00,44.05472448,36.16179464,56.9955624641,0.7947244800000001,0.23179464,0.827838,43.26,35.93,56.2351535963,134.13,44.92472448,4.21179464,45.1217251853,0.7947244800000001,0.23179464,0.827838,44.13,3.98,44.3091108013,132.76,49.25472448,31.71179464,58.5804216688,0.7947244800000001,0.23179464,0.827838,48.46,31.48,57.7872131185,130.72
2019-06-16 21:00:00,43.34142784,36.33333312,56.5560824564,0.73142784,0.21333312000000001,0.7619039999999999,42.61,36.12,55.8593456818,134.23,44.22142784,4.04333312,44.4058917592,0.73142784,0.21333312000000001,0.7619039999999999,43.49,3.83,43.6583210854,132.76,48.45142784,31.92333312,58.0227546504,0.73142784,0.21333312000000001,0.7619039999999999,47.72,31.71,57.295047779,130.72
2019-06-16 21:30:00,42.77076864,36.53230752,56.2489834823,0.5907686400000001,0.17230752,0.6153839999999999,42.18,36.36,55.6884368608,134.44,43.64076864,3.81230752,43.8069672098,0.5907686400000001,0.17230752,0.6153839999999999,43.05,3.64,43.2036121175,132.84,47.85076864,32.12230752,57.6327918797,0.5907686400000001,0.17230752,0.6153839999999999,47.26,31.95,57.0465608078,130.72
2019-06-16 22:00:00,42.36519424,36.38484832,55.8450254746,0.56519424,0.16484832,0.5887439999999999,41.8,36.22,55.3093879916,133.91,43.23519424,3.65484832,43.3893989036,0.56519424,0.16484832,0.5887439999999999,42.67,3.49,42.8124864963,132.47,47.40519424,32.04484832,57.21996806,0.56519424,0.16484832,0.5887439999999999,46.84,31.88,56.6596858445,130.26
2019-06-16 22:30:00,40.92258688,36.80533784,55.0389953621,0.53258688,0.15533784,0.554778,40.39,36.65,54.5396607984,133.91,41.77258688,3.30533784,41.9031534957,0.53258688,0.15533784,0.554778,41.24,3.15,41.360126934,132.6,45.81258688,32.53533784,56.1902244612,0.53258688,0.15533784,0.554778,45.28,32.38,55.6663524941,130.68
2019-06-16 23:00:00,38.28322624,37.77552432,53.78285646,0.53322624,0.15552432,0.5554439999999999,37.75,37.62,53.2947173742,134.65,39.14322624,2.69552432,39.2359275644,0.53322624,0.15552432,0.5554439999999999,38.61,2.54,38.6934581034,133.03,42.83322624,33.12552432,54.1478128053,0.53322624,0.15552432,0.5554439999999999,42.3,32.97,53.6312492862,131.12
2019-06-16 23:30:00,35.50258688,39.07533784,52.7950348279,0.53258688,0.15533784,0.554778,34.97,38.92,52.3227225974,135.39,36.33258688,1.91533784,36.3830370974,0.53258688,0.15533784,0.554778,35.8,1.76,35.843236461000004,133.59,39.63258688,33.28533784,51.7557306771,0.53258688,0.15533784,0.554778,39.1,33.13,51.2484819287,131.9
2019-06-17 00:00:00,33.33450496,39.78589728,51.9047863236,0.53450496,0.15589728,0.5567759999999999,32.8,39.63,51.4429480104,136.17,34.18450496,1.73589728,34.2285512216,0.53450496,0.15589728,0.5567759999999999,33.65,1.58,33.6870731884,134.12,37.20450496,34.00589728,50.4041291874,0.53450496,0.15589728,0.5567759999999999,36.67,33.85,49.9050237952,132.63
2019-06-17 00:30:00,31.68162784,41.04505812,51.8499984442,0.53162784,0.15505812,0.553779,31.15,40.89,51.4034493006,136.91,32.51162784,0.86505812,32.523134387,0.53162784,0.15505812,0.553779,31.98,0.71,31.9878805175,134.59,35.21162784,33.90505812,48.881609029,0.53162784,0.15505812,0.553779,34.68,33.75,48.3917854599,133.05
2019-06-17 01:00:00,30.64194752,41.34515136,51.4621267419,0.53194752,0.15515136000000002,0.5541119999999999,30.11,41.19,51.0218404215,136.91,31.47194752,0.61515136,31.4779588267,0.53194752,0.15515136000000002,0.5541119999999999,30.94,0.46,30.9434193327,134.65,34.05194752,33.95515136,48.0883294967,0.53194752,0.15515136000000002,0.5541119999999999,33.52,33.8,47.602840251399996,133.05
2019-06-17 01:30:00,31.11770176,41.37682968,51.7721295408,0.53770176,0.15682968,0.560106,30.58,41.22,51.3246997069,136.91,31.94770176,0.66682968,31.9546602168,0.53770176,0.15682968,0.560106,31.41,0.51,31.4141401283,134.68,34.58770176,33.91682968,48.4423414853,0.53770176,0.15682968,0.560106,34.05,33.76,47.9493493178,133.13
2019-06-17 02:00:00,31.605464,41.126177,51.8677914441,0.5354639999999999,0.15617699999999998,0.557775,31.07,40.97,51.4187300504,136.74,32.445464,0.786177,32.4549874203,0.5354639999999999,0.15617699999999998,0.557775,31.91,0.63,31.9162184477,134.47,35.155464,33.666177,48.675641987,0.5354639999999999,0.15617699999999998,0.557775,34.62,33.51,48.1815784299,133.04
2019-06-17 02:30:00,31.69770176,41.08682968,51.892888434,0.53770176,0.15682968,0.560106,31.16,40.93,51.4413306593,136.74,32.51770176,0.7668296800000001,32.5267421595,0.53770176,0.15682968,0.560106,31.98,0.61,31.9858171695,134.47,35.26770176,33.63682968,48.7365068337,0.53770176,0.15682968,0.560106,34.73,33.48,48.2398517825,133.04
2019-06-17 03:00:00,31.24089856,40.65776208,51.2742368075,0.54089856,0.15776208,0.5634359999999999,30.7,40.5,50.8206650881,136.47,32.07089856,1.18776208,32.0928857101,0.54089856,0.15776208,0.5634359999999999,31.53,1.03,31.546819174,134.39,34.76089856,33.58776208,48.3369199499,0.54089856,0.15776208,0.5634359999999999,34.22,33.43,47.8390353164,133.16
2019-06-17 03:30:00,30.86578368,40.39627024,50.8385213346,0.53578368,0.15627024,0.5581079999999999,30.33,40.24,50.3901428853,136.25,31.70578368,1.32627024,31.7335108602,0.53578368,0.15627024,0.5581079999999999,31.17,1.17,31.1919508848,134.29,34.43578368,34.31627024,48.6151169991,0.53578368,0.15627024,0.5581079999999999,33.9,34.16,48.1260386901,133.04
2019-06-17 04:00:00,30.50770176,40.30682968,50.5505725539,0.53770176,0.15682968,0.560106,29.97,40.15,50.1021296953,136.13,31.33770176,1.36682968,31.367495516399998,0.53770176,0.15682968,0.560106,30.8,1.21,30.8237586936,134.22,34.06770176,34.40682968,48.4193993337,0.53770176,0.15682968,0.560106,33.53,34.25,47.9304016257,133.04
2019-06-17 04:30:00,30.33578368,40.20627024,50.3666947307,0.53578368,0.15627024,0.5581079999999999,29.8,40.05,49.9203615772,136.13,31.15578368,1.34627024,31.1848569064,0.53578368,0.15627024,0.5581079999999999,30.62,1.19,30.6431150505,134.09,33.90578368,34.40627024,48.3052129566,0.53578368,0.15627024,0.5581079999999999,33.37,34.25,47.8186093482,132.91
2019-06-17 05:00:00,29.94642304,40.18645672,50.1172580714,0.53642304,0.15645672,0.558774,29.41,40.03,49.6724168931,136.13,30.76642304,1.35645672,30.7963108425,0.53642304,0.15645672,0.558774,30.23,1.2,30.2538080248,134.09,33.48642304,34.37645672,47.9904293025,0.53642304,0.15645672,0.558774,32.95,34.22,47.5048513312,132.91
2019-06-17 05:30:00,31.07117824,39.99951032,50.6495700185,0.58117824,0.16951032,0.605394,30.49,39.83,50.1604326138,136.13,31.89117824,1.46951032,31.9250169948,0.58117824,0.16951032,0.605394,31.31,1.3,31.3369765612,134.06,34.741178239999996,34.17951032,48.7359045388,0.58117824,0.16951032,0.605394,34.16,34.01,48.2035859662,132.74
2019-06-17 06:00:00,32.72595328,39.64340304,51.4061029711,0.7659532800000001,0.22340304,0.7978679999999999,31.96,39.42,50.7481822335,135.89,33.55595328,1.91340304,33.6104613435,0.7659532800000001,0.22340304,0.7978679999999999,32.79,1.69,32.8335225037,133.92,36.52595328,33.74340304,49.7268791674,0.7659532800000001,0.22340304,0.7978679999999999,35.76,33.52,49.0139571959,132.53
2019-06-17 06:30:00,37.64858048,36.48375264,52.4259460464,0.93858048,0.27375264,0.977688,36.71,36.21,51.5634385975,134.14,38.49858048,4.18375264,38.7252435128,0.93858048,0.27375264,0.977688,37.56,3.91,37.7629673093,132.83,42.14858048,31.58375264,52.669120624,0.93858048,0.27375264,0.977688,41.21,31.31,51.7550016907,130.95
2019-06-17 07:00:00,42.07851008,34.64081544,54.5030926178,1.40851008,0.41081544000000003,1.467198,40.67,34.23,53.157706873,133.21,42.93851008,5.73081544,43.3192554587,1.40851008,0.41081544000000003,1.467198,41.53,5.32,41.8693599187,132.28,47.00851008,29.99081544,55.7606405155,1.40851008,0.41081544000000003,1.467198,45.6,29.58,54.3538075943,130.05
2019-06-17 07:30:00,46.7571008,32.6116544,57.0065476759,2.0971008,0.6116543999999999,2.18448,44.66,32.0,54.9410192843,132.95,47.6471008,8.0016544,48.3143114179,2.0971008,0.6116543999999999,2.18448,45.55,7.39,46.1455805034,132.07,52.1571008,28.2216544,59.3028240553,2.0971008,0.6116543999999999,2.18448,50.06,27.61,57.1691848814,129.67
2019-06-17 08:00:00,49.12136608,31.76414844,58.4967497532,2.55136608,0.74414844,2.657673,46.57,31.02,55.9553866933,133.22,50.01136608,9.31414844,50.8713091865,2.55136608,0.74414844,2.657673,47.46,8.57,48.2275491809,132.37,54.67136608,26.72414844,60.8534171505,2.55136608,0.74414844,2.657673,52.12,25.98,58.2361983649,129.95
2019-06-17 08:30:00,50.47039616,31.11344888,59.2900294295,3.44039616,1.00344888,3.583746,47.03,30.11,55.8429315133,133.35,51.37039616,10.53344888,52.4392138284,3.44039616,1.00344888,3.583746,47.93,9.53,48.8682494059,132.49,56.02039616,25.82344888,61.6857787337,3.44039616,1.00344888,3.583746,52.58,24.82,58.1436909733,130.02
2019-06-17 09:00:00,50.94077536,29.97605948,59.1060634472,3.86077536,1.12605948,4.021641,47.08,28.85,55.2163825327,132.99,51.83077536,11.64605948,53.1230644431,3.86077536,1.12605948,4.021641,47.97,10.52,49.109991855,132.18,56.60077536,25.96605948,62.2726586575,3.86077536,1.12605948,4.021641,52.74,24.84,58.2969398854,129.81
2019-06-17 09:30:00,52.00333312,29.33347216,59.7059397761,3.54333312,1.03347216,3.690972,48.46,28.3,56.118282226,132.99,52.90333312,12.02347216,54.2524334753,3.54333312,1.03347216,3.690972,49.36,10.99,50.5686632214,132.12,57.90333312,25.62347216,63.3194939331,3.54333312,1.03347216,3.690972,54.36,24.59,59.6630346194,129.81
2019-06-17 10:00:00,52.27670976,29.06862368,59.8150421381,3.52670976,1.02862368,3.673656,48.75,28.04,56.2388131098,132.99,53.17670976,12.20862368,54.5601773555,3.52670976,1.02862368,3.673656,49.65,11.18,50.8931714477,132.0,58.28670976,25.30862368,63.5442126965,3.52670976,1.02862368,3.673656,54.76,24.28,59.9013856267,129.73
2019-06-17 10:30:00,52.67622976,29.09848368,60.1789575699,4.00622976,1.16848368,4.173156,48.67,27.93,56.1146487114,132.99,53.56622976,12.55848368,55.0186921241,4.00622976,1.16848368,4.173156,49.56,11.39,50.8519979942,132.15,58.66622976,25.28848368,63.8845358525,4.00622976,1.16848368,4.173156,54.66,24.12,59.7452090129,129.94
2019-06-17 11:00:00,52.85454144,28.64090792,60.1157563149,4.01454144,1.1709079199999999,4.181814,48.84,27.47,56.0352255282,132.99,53.75454144,12.88090792,55.2762925156,4.01454144,1.1709079199999999,4.181814,49.74,11.71,51.099820939,131.96,58.84454144,24.78090792,63.8496159317,4.01454144,1.1709079199999999,4.181814,54.83,23.61,59.6972444925,129.28
2019-06-17 11:30:00,52.77163488,28.49547684,59.9736412789,3.48163488,1.01547684,3.626703,49.29,27.48,56.432743155,132.99,53.67163488,12.64547684,55.1412048762,3.48163488,1.01547684,3.626703,50.19,11.63,51.5198311333,131.94,58.84163488,24.63547684,63.7906318709,3.48163488,1.01547684,3.626703,55.36,23.62,60.1883211263,129.19
2019-06-17 12:00:00,52.37435168,28.57626924,59.6630193468,3.96435168,1.15626924,4.129533,48.41,27.42,55.6361797754,132.54,53.26435168,12.80626924,54.7822205806,3.96435168,1.15626924,4.129533,49.3,11.65,50.6577980177,131.78,58.33435168,24.71626924,63.3544832752,3.96435168,1.15626924,4.129533,54.37,23.56,59.2551305796,129.19
2019-06-17 12:30:00,52.72838656,28.87244608,60.1157291552,5.04838656,1.47244608,5.258736,47.68,27.4,54.9922030837,132.88,53.61838656,13.27244608,55.2366653795,5.04838656,1.47244608,5.258736,48.57,11.8,49.9828460574,131.92,58.52838656,25.01244608,63.6489944321,5.04838656,1.47244608,5.258736,53.48,23.54,58.431515469,129.37
2019-06-17 13:00:00,52.27315264,29.30591952,59.9276180558,4.20315264,1.22591952,4.378284,48.07,28.08,55.6705604427,133.32,53.15315264,12.55591952,54.6160118515,4.20315264,1.22591952,4.378284,48.95,11.33,50.2441180637,132.27,58.20315264,25.47591952,63.5344745207,4.20315264,1.22591952,4.378284,54.0,24.25,59.1951222653,129.95
2019-06-17 13:30:00,52.00091456,29.38860008,59.7309377939,4.52091456,1.31860008,4.709286,47.48,28.07,55.1568246004,133.61,52.89091456,12.76860008,54.4103481977,4.52091456,1.31860008,4.709286,48.37,11.45,49.7067339502,132.27,57.85091456,25.54860008,63.2412783036,4.52091456,1.31860008,4.709286,53.33,24.23,58.5762904254,129.95
2019-06-17 14:00:00,51.53748736,29.37135048,59.3193799057,5.14748736,1.5013504800000002,5.361966,46.39,27.87,54.1181023318,133.12,52.41748736,13.06135048,54.0202911645,5.14748736,1.5013504800000002,5.361966,47.27,11.56,48.6629890163,132.22,57.23748736,25.52135048,62.6695244087,5.14748736,1.5013504800000002,5.361966,52.09,24.02,57.3613850949,129.95
2019-06-17 14:30:00,51.572024,28.768507,59.0533712371,3.972024,1.158507,4.137525,47.6,27.61,55.0279210947,133.04,52.472024,12.878506999999999,54.029336894,3.972024,1.158507,4.137525,48.5,11.72,49.8959757896,131.99,57.482024,24.878507,62.6348400947,3.972024,1.158507,4.137525,53.51,23.72,58.5316879989,129.87
2019-06-17 15:00:00,51.30542976,29.23158368,59.0485614329,4.80542976,1.4015836799999999,5.005656,46.5,27.83,54.1918711616,133.04,52.18542976,13.05158368,53.792777543,4.80542976,1.4015836799999999,5.005656,47.38,11.65,48.7912584384,132.23,57.02542976,25.37158368,62.4148772148,4.80542976,1.4015836799999999,5.005656,52.22,23.97,57.4585876958,129.95
2019-06-17 15:30:00,50.06581984,29.39461412,58.057124072,4.33581984,1.26461412,4.516479,45.73,28.13,53.6891963061,133.04,50.94581984,12.56461412,52.4723363989,4.33581984,1.26461412,4.516479,46.61,11.3,47.9602137193,132.07,55.69581984,25.58461412,61.2910827716,4.33581984,1.26461412,4.516479,51.36,24.32,56.8270358192,129.95
2019-06-17 16:00:00,50.70179392,29.31885656,58.5684834761,4.28179392,1.2488565600000001,4.460202,46.42,28.07,54.2470395506,133.04,51.59179392,12.58885656,53.1054847391,4.28179392,1.2488565600000001,4.460202,47.31,11.34,48.6500945528,132.07,56.40179392,25.51885656,61.906174147,4.28179392,1.2488565600000001,4.460202,52.12,24.27,57.4937153087,129.95
2019-06-17 16:30:00,51.05679904,30.29239972,59.3668780467,4.15679904,1.21239972,4.329999,46.9,29.08,55.183841838,133.55,51.94679904,11.75239972,53.2596360266,4.15679904,1.21239972,4.329999,47.79,10.54,48.9384889428,132.33,56.69679904,25.73239972,62.2630180503,4.15679904,1.21239972,4.329999,52.54,24.52,57.9800137979,130.01
2019-06-17 17:00:00,51.59524096,30.78694528,60.0824840481,3.79524096,1.10694528,3.953376,47.8,29.68,56.2649304629,133.55,52.49524096,11.07694528,53.6511792991,3.79524096,1.10694528,3.953376,48.7,9.97,49.7100683967,132.33,57.26524096,25.926945279999998,62.8610715289,3.79524096,1.10694528,3.953376,53.47,24.82,58.949752332,130.07
2019-06-17 17:30:00,51.73434112,32.02251616,60.8431063666,4.53434112,1.32251616,4.723272,47.2,30.7,56.3056835497,134.57,52.64434112,10.77251616,53.7352189572,4.53434112,1.32251616,4.723272,48.11,9.45,49.0293238787,132.93,57.13434112,26.84251616,63.1256968993,4.53434112,1.32251616,4.723272,52.6,25.52,58.4639239189,130.72
2019-06-17 18:00:00,52.13632,32.12226,61.2375330222,3.67632,1.07226,3.8295,48.46,31.05,57.5540971608,134.47,53.05632,10.14226,54.0170207421,3.67632,1.07226,3.8295,49.38,9.07,50.2060683583,132.88,57.71632,27.02226,63.7289269473,3.67632,1.07226,3.8295,54.04,25.95,59.9476780201,130.93
2019-06-17 18:30:00,51.991416,32.062913,61.0830396078,2.581416,0.7529129999999999,2.688975,49.41,31.31,58.4949929481,134.21,52.911416,9.442913,53.7474329531,2.581416,0.7529129999999999,2.688975,50.33,8.69,51.0747001949,132.76,57.771416,27.012913,63.7748694659,2.581416,0.7529129999999999,2.688975,55.19,26.26,61.1189307825,130.72
2019-06-17 19:00:00,52.14023808,31.77006944,61.0568729895,1.68023808,0.49006944,1.750248,50.46,31.28,59.3687628303,134.14,53.06023808,9.17006944,53.8468108493,1.68023808,0.49006944,1.750248,51.38,8.68,52.1080300913,132.68,58.13023808,26.69006944,63.9647120368,1.68023808,0.49006944,1.750248,56.45,26.2,62.2337729854,130.5
2019-06-17 19:30:00,51.20795072,32.13731896,60.4571045195,1.32795072,0.38731896,1.383282,49.88,31.75,59.1276322881,134.14,52.12795072,8.53731896,52.8224295285,1.32795072,0.38731896,1.383282,50.8,8.15,51.4496112716,132.64,57.12795072,27.23731896,63.2888165286,1.32795072,0.38731896,1.383282,55.8,26.85,61.9238443574,130.4
2019-06-17 20:00:00,50.13384512,31.46153816,59.18809686,1.03384512,0.30153816,1.076922,49.1,31.16,58.1528640739,133.0,51.03384512,8.51153816,51.7387633171,1.03384512,0.30153816,1.076922,50.0,8.21,50.6695579219,131.96,56.15384512,28.24153816,62.8556982254,1.03384512,0.30153816,1.076922,55.12,27.94,61.7969093078,129.84
2019-06-17 20:30:00,48.68987936,31.75163148,58.12805221,0.75987936,0.22163148,0.7915409999999999,47.93,31.53,57.3709490945,132.4,49.56987936,7.60163148,50.149354342,0.75987936,0.22163148,0.7915409999999999,48.81,7.38,49.3647698263,131.52,54.59987936,28.55163148,61.6144665342,0.75987936,0.22163148,0.7915409999999999,53.84,28.33,60.8385938365,129.14
2019-06-17 21:00:00,47.47401536,32.29200448,57.4156397486,0.62401536,0.18200448,0.6500159999999999,46.85,32.11,56.7976636843,132.81,48.37401536,7.25200448,48.9145881208,0.62401536,0.18200448,0.6500159999999999,47.75,7.07,48.2705645295,131.83,53.25401536,28.88200448,60.5818482282,0.62401536,0.18200448,0.6500159999999999,52.63,28.7,59.946700493,129.44
2019-06-17 21:30:00,46.22975968,33.60326324,57.1521651423,0.55975968,0.16326324,0.583083,45.67,33.44,56.6037322091,133.72,47.10975968,6.46326324,47.5510591766,0.55975968,0.16326324,0.583083,46.55,6.3,46.9743813158,132.49,51.70975968,28.85326324,59.2149478237,0.55975968,0.16326324,0.583083,51.15,28.69,58.6467271039,130.34
