Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-17 22:00:00,44.59441504,33.96878772,56.0583659406,0.54441504,0.15878772,0.567099,44.05,33.81,55.5294390391,133.27,45.46441504,5.84878772,45.8390810632,0.54441504,0.15878772,0.567099,44.92,5.69,45.2789410212,132.21,49.91441504,29.33878772,57.8983013021,0.54441504,0.15878772,0.567099,49.37,29.18,57.3486643262,129.87
2019-06-17 22:30:00,43.18313632,34.25841476,55.1218853478,0.54313632,0.15841476000000002,0.565767,42.64,34.1,54.5983479604,133.2,44.03313632,5.46841476,44.3713945483,0.54313632,0.15841476000000002,0.565767,43.49,5.31,43.8129683998,132.12,48.36313632,30.09841476,56.9640897915,0.54313632,0.15841476000000002,0.565767,47.82,29.94,56.4194647263,129.68
2019-06-17 23:00:00,40.403456,35.118508,53.5326896474,0.5434559999999999,0.15850799999999998,0.5661,39.86,34.96,53.0190644957,133.7,41.263456,4.858508,41.5485005873,0.5434559999999999,0.15850799999999998,0.5661,40.72,4.7,40.9903452047,132.37,45.263456,30.678508,54.6804471651,0.5434559999999999,0.15850799999999998,0.5661,44.72,30.52,54.1419319936,130.01
2019-06-17 23:30:00,37.4466528,35.8194404,51.8197270978,0.5466527999999999,0.15944039999999998,0.56943,36.9,35.66,51.3151595535,133.87,38.2866528,4.4494404,38.5443290576,0.5466527999999999,0.15944039999999998,0.56943,37.74,4.29,37.9830449016,132.7,41.9966528,31.3394404,52.4011390238,0.5466527999999999,0.15944039999999998,0.56943,41.45,31.18,51.8680527878,130.66
2019-06-18 00:00:00,35.03153792,36.75794856,50.7775091096,0.54153792,0.15794856000000002,0.564102,34.49,36.6,50.2903579228,134.59,35.86153792,3.71794856,36.0537521415,0.54153792,0.15794856000000002,0.564102,35.32,3.56,35.4989577312,133.0,39.29153792,32.48794856,50.9832497371,0.54153792,0.15794856000000002,0.564102,38.75,32.33,50.4657448176,131.0
2019-06-18 00:30:00,33.35409536,37.09869448,49.8879625702,0.54409536,0.15869448,0.566766,32.81,36.94,49.4070814762,134.59,34.18409536,3.52869448,34.36573963,0.54409536,0.15869448,0.566766,33.64,3.37,33.8083791389,133.04,37.45409536,32.86869448,49.8313188272,0.54409536,0.15869448,0.566766,36.91,32.71,49.3182745035,131.37
2019-06-18 01:00:00,32.38281664,37.23832152,49.3491580796,0.54281664,0.15832152,0.565434,31.84,37.08,48.8744514036,134.44,33.19281664,3.18832152,33.3455914719,0.54281664,0.15832152,0.565434,32.65,3.03,32.7902942957,132.86,36.36281664,33.06832152,49.1504661437,0.54281664,0.15832152,0.565434,35.82,32.91,48.6429902453,130.78
2019-06-18 01:30:00,32.84121824,37.22785532,49.643316037700004,0.54121824,0.15785532,0.563769,32.3,37.07,49.1678238282,134.13,33.66121824,3.08785532,33.8025511445,0.54121824,0.15785532,0.563769,33.12,2.93,33.2493503696,132.76,36.90121824,33.07785532,49.5564770758,0.54121824,0.15785532,0.563769,36.36,32.92,49.0487104825,130.72
2019-06-18 02:00:00,33.11313632,37.20841476,49.8090948111,0.54313632,0.15841476000000002,0.565767,32.57,37.05,49.3305929419,133.87,33.94313632,3.09841476,34.0842584966,0.54313632,0.15841476000000002,0.565767,33.4,2.94,33.5291455304,132.76,37.21313632,33.06841476,49.7829043901,0.54313632,0.15841476000000002,0.565767,36.67,32.91,49.2722741509,130.72
2019-06-18 02:30:00,32.86409536,37.30869448,49.7190853459,0.54409536,0.15869448,0.566766,32.32,37.15,49.2412926313,134.15,33.68409536,3.00869448,33.8181980995,0.54409536,0.15869448,0.566766,33.14,2.85,33.2623225287,132.76,36.92409536,33.17869448,49.6408560115,0.54409536,0.15869448,0.566766,36.38,33.02,49.130691019,130.72
2019-06-18 03:00:00,32.29377568,37.33860124,49.3665786766,0.54377568,0.15860124,0.566433,31.75,37.18,48.8918694672,134.33,33.10377568,3.07860124,33.246620127,0.54377568,0.15860124,0.566433,32.56,2.92,32.6906714523,132.88,36.28377568,33.18860124,49.1731189764,0.54377568,0.15860124,0.566433,35.74,33.03,48.665475442,130.72
2019-06-18 03:30:00,32.03441504,37.83878772,49.5779951498,0.54441504,0.15878772,0.567099,31.49,37.68,49.1060332342,134.59,32.85441504,2.77878772,32.9717189242,0.54441504,0.15878772,0.567099,32.31,2.62,32.4160531219,133.12,35.91441504,33.05878772,48.8132016281,0.54441504,0.15878772,0.567099,35.37,32.9,48.3057646663,131.17
2019-06-18 04:00:00,31.6262432,38.4922376,49.8183863087,0.5562431999999999,0.16223759999999998,0.57942,31.07,38.33,49.3409951258,134.59,32.4362432,2.1322376,32.5062503238,0.5562431999999999,0.16223759999999998,0.57942,31.88,1.97,31.9408093197,133.2,35.3662432,32.6222376,48.114255103,0.5562431999999999,0.16223759999999998,0.57942,34.81,32.46,47.5960891251,131.27
2019-06-18 04:30:00,31.39400544,38.51158492,49.6862732615,0.55400544,0.16158492,0.577089,30.84,38.35,49.2120727058,134.73,32.20400544,2.22158492,32.2805422187,0.55400544,0.16158492,0.577089,31.65,2.06,31.7169686446,133.29,35.10400544,32.61158492,47.9145767896,0.55400544,0.16158492,0.577089,34.55,32.45,47.3994198277,131.46
2019-06-18 05:00:00,31.06190752,38.41680636,49.4033714404,0.57190752,0.16680636000000001,0.595737,30.49,38.25,48.9152593778,135.15,31.88190752,2.46680636,31.9771975122,0.57190752,0.16680636000000001,0.595737,31.31,2.3,31.3943641439,133.36,34.75190752,32.43680636,47.5377900529,0.57190752,0.16680636000000001,0.595737,34.18,32.27,47.006651657,131.46
2019-06-18 05:30:00,32.03041888,37.634288839999996,49.4195045516,0.70041888,0.20428884,0.729603,31.33,37.43,48.8116154209,134.6,32.85041888,3.06428884,32.9930278496,0.70041888,0.20428884,0.729603,32.15,2.86,32.2769592744,133.07,35.97041888,33.02428884,48.8310832134,0.70041888,0.20428884,0.729603,35.27,32.82,48.1780582838,131.23
2019-06-18 06:00:00,33.55935968,38.09981324,50.7722994462,0.95935968,0.27981324,0.9993329999999999,32.6,37.82,49.9310764955,134.95,34.38935968,2.98981324,34.5190822939,0.95935968,0.27981324,0.9993329999999999,33.43,2.71,33.5396630872,133.39,37.51935968,32.30981324,49.5139009007,0.95935968,0.27981324,0.9993329999999999,36.56,32.03,48.6061158703,131.49
2019-06-18 06:30:00,38.25884,35.577995,52.2449286186,1.15884,0.337995,1.207125,37.1,35.24,51.1690101526,134.13,39.09884,5.177995,39.4402195933,1.15884,0.337995,1.207125,37.94,4.84,38.2474731191,132.82,42.78884,30.877995,52.7668020991,1.15884,0.337995,1.207125,41.63,30.54,51.6308870735,130.69
2019-06-18 07:00:00,42.55066784,34.39477812,54.713436152,1.49066784,0.43477812,1.5527790000000001,41.06,33.96,53.284192778,134.13,43.40066784,6.52477812,43.8883891077,1.49066784,0.43477812,1.5527790000000001,41.91,6.09,42.350161747,132.79,47.50066784,29.74477812,56.0452073835,1.49066784,0.43477812,1.5527790000000001,46.01,29.31,54.5526919592,130.6
2019-06-18 07:30:00,47.17360448,32.38813464,57.2218509408,1.91360448,0.55813464,1.993338,45.26,31.83,55.3318759848,132.94,48.03360448,8.15813464,48.7214769906,1.91360448,0.55813464,1.993338,46.12,7.6,46.7419982457,132.04,52.60360448,27.66813464,59.436225307,1.91360448,0.55813464,1.993338,50.69,27.11,57.484156078,129.58
2019-06-18 08:00:00,49.9292784,31.2064562,58.8793321133,2.3192784,0.6764562,2.415915,47.61,30.53,56.5578730152,132.94,50.7992784,9.6964562,51.7164185612,2.3192784,0.6764562,2.415915,48.48,9.02,49.3119742051,132.15,55.6192784,26.2664562,61.5095996658,2.3192784,0.6764562,2.415915,53.3,25.59,59.12476723,129.72
2019-06-18 08:30:00,51.20339392,30.14265656,59.4168940068,2.68339392,0.7826565600000001,2.7952019999999997,48.52,29.36,56.7115508517,132.7,52.09339392,10.71265656,53.1834814644,2.68339392,0.7826565600000001,2.7952019999999997,49.41,9.93,50.3979463867,131.93,57.10339392,25.86265656,62.6871167109,2.68339392,0.7826565600000001,2.7952019999999997,54.42,25.08,59.9211381734,129.34
2019-06-18 09:00:00,51.16331328,30.24263304,59.4331681722,3.40331328,0.99263304,3.545118,47.76,29.25,56.0051792248,133.37,52.04331328,11.39263304,53.2756843667,3.40331328,0.99263304,3.545118,48.64,10.4,49.7394169648,132.33,56.88331328,25.24263304,62.2326429818,3.40331328,0.99263304,3.545118,53.48,24.25,58.7211452545,129.77
2019-06-18 09:30:00,51.76733824,29.87839032,59.7710257279,4.41733824,1.28839032,4.601394,47.35,28.59,55.3119390367,133.25,52.63733824,12.33839032,54.0640846836,4.41733824,1.28839032,4.601394,48.22,11.05,49.4698989285,132.3,57.41733824,25.17839032,62.6953113851,4.41733824,1.28839032,4.601394,53.0,23.89,58.1354633593,129.97
2019-06-18 10:00:00,51.76057472,29.39100096,59.5230042318,4.70057472,1.37100096,4.896432,47.06,28.02,54.7701013328,133.03,52.62057472,12.87100096,54.1718335445,4.70057472,1.37100096,4.896432,47.92,11.5,49.2805884705,132.2,57.44057472,25.59100096,62.8833758182,4.70057472,1.37100096,4.896432,52.74,24.22,58.0354719116,129.89
2019-06-18 10:30:00,52.04153408,28.99794744,59.5751812849,4.38153408,1.27794744,4.5640979999999995,47.66,27.72,55.1350523714,133.03,52.92153408,13.01794744,54.4991350842,4.38153408,1.27794744,4.5640979999999995,48.54,11.74,49.9395554646,132.22,57.85153408,25.12794744,63.0730825151,4.38153408,1.27794744,4.5640979999999995,53.47,23.85,58.5479581198,129.95
2019-06-18 11:00:00,52.60634912,28.68018516,59.9164500663,4.52634912,1.32018516,4.714947,48.08,27.36,55.3195806202,133.03,53.47634912,13.23018516,55.0886350763,4.52634912,1.32018516,4.714947,48.95,11.91,50.378076581,132.03,58.44634912,24.79018516,63.4864474177,4.52634912,1.32018516,4.714947,53.92,23.47,58.8065242979,129.35
2019-06-18 11:30:00,52.60347136,28.64601248,59.8975728233,5.16347136,1.5060124799999999,5.378616,47.44,27.14,54.6546722614,132.95,53.46347136,13.57601248,55.1602291939,5.16347136,1.5060124799999999,5.378616,48.3,12.07,49.7852879875,131.94,58.30347136,24.73601248,63.3337594497,5.16347136,1.5060124799999999,5.378616,53.14,23.23,57.995624835,129.17
2019-06-18 12:00:00,52.9804256,28.2680408,60.050042693,3.9704256,1.1580408,4.13586,49.01,27.11,56.0083225958,132.95,53.8604256,13.2280408,55.4610359552,3.9704256,1.1580408,4.13586,49.89,12.07,51.3292996251,131.94,58.9904256,24.3380408,63.813874216,3.9704256,1.1580408,4.13586,55.02,23.18,59.7035409335,129.17
2019-06-18 12:30:00,52.66846624,28.75246932,60.0055983061,5.28846624,1.54246932,5.508819,47.38,27.21,54.6374276481,133.04,53.53846624,13.61246932,55.2418925121,5.28846624,1.54246932,5.508819,48.25,12.07,49.7367811584,131.99,58.40846624,24.81246932,63.4602833453,5.28846624,1.54246932,5.508819,53.12,23.27,57.9933384105,129.31
2019-06-18 13:00:00,52.15585984,29.06295912,59.7066940004,4.29585984,1.2529591199999999,4.474854,47.86,27.81,55.3531905133,133.04,53.04585984,12.86295912,54.5831380876,4.29585984,1.2529591199999999,4.474854,48.75,11.61,50.113417365,132.2,58.00585984,25.19295912,63.2405326116,4.29585984,1.2529591199999999,4.474854,53.71,23.94,58.8038068496,129.9
2019-06-18 13:30:00,52.1477488,28.9755934,59.6571262951,3.4477488,1.0055934,3.591405,48.7,27.97,56.1605813716,133.26,53.0177488,12.5755934,54.4887808377,3.4477488,1.0055934,3.591405,49.57,11.57,50.9023555447,132.3,58.1177488,25.1055934,63.3084792547,3.4477488,1.0055934,3.591405,54.67,24.1,59.7462877508,129.9
2019-06-18 14:00:00,52.60378368,28.52902024,59.8419840355,2.53378368,0.73902024,2.639358,50.07,27.79,57.2650766174,133.09,53.49378368,12.44902024,54.9232464202,2.53378368,0.73902024,2.639358,50.96,11.71,52.2881028533,132.25,58.81378368,24.61902024,63.7585861538,2.53378368,0.73902024,2.639358,56.28,23.88,61.1366731185,129.9
2019-06-18 14:30:00,52.50994752,28.42790136,59.7113068379,2.52994752,0.7379013600000001,2.6353619999999998,49.98,27.69,57.137872729,133.09,53.39994752,12.56790136,54.8589695468,2.52994752,0.7379013600000001,2.6353619999999998,50.87,11.83,52.2274429778,132.25,58.69994752,24.49790136,63.6068471935,2.52994752,0.7379013600000001,2.6353619999999998,56.17,23.76,60.9885767993,129.9
2019-06-18 15:00:00,52.45075712,28.62855416,59.7551339698,2.12075712,0.61855416,2.209122,50.33,28.01,57.599210064,133.48,53.34075712,12.22855416,54.7245274715,2.12075712,0.61855416,2.209122,51.22,11.61,52.519334535,132.35,58.73075712,24.36855416,63.585597927,2.12075712,0.61855416,2.209122,56.61,23.75,61.3901832543,129.9
2019-06-18 15:30:00,51.20848896,30.04330928,59.3709505908,2.5484889600000002,0.74330928,2.654676,48.66,29.3,56.800401407,133.84,52.09848896,11.42330928,53.3361467189,2.5484889600000002,0.74330928,2.654676,49.55,10.68,50.6879167061,132.75,57.13848896,24.45330928,62.1511967333,2.5484889600000002,0.74330928,2.654676,54.59,23.71,59.5166548119,130.47
2019-06-18 16:00:00,51.23038656,30.28969608,59.5148569326,3.05038656,0.88969608,3.177486,48.18,29.4,56.4417611348,133.84,52.11038656,11.25969608,53.3129734985,3.05038656,0.88969608,3.177486,49.06,10.37,50.1439976468,132.5,57.03038656,24.87969608,62.2210918276,3.05038656,0.88969608,3.177486,53.98,23.99,59.0708092039,129.95
2019-06-18 16:30:00,52.87390432,29.93738876,60.7609825777,1.77390432,0.51738876,1.847817,51.1,29.42,58.9639415236,133.84,53.77390432,10.87738876,54.8630146096,1.77390432,0.51738876,1.847817,52.0,10.36,53.0219728037,132.56,59.00390432,24.55738876,63.9102970398,1.77390432,0.51738876,1.847817,57.23,24.04,62.074104907,130.42
2019-06-18 17:00:00,53.98207712,29.86393916,61.692134931,0.80207712,0.23393916,0.8354969999999999,53.18,29.63,60.8773299349,133.6,54.90207712,10.35393916,55.8698678021,0.80207712,0.23393916,0.8354969999999999,54.1,10.12,55.0383902381,132.44,60.38207712,24.75393916,65.2591199854,0.80207712,0.23393916,0.8354969999999999,59.58,24.52,64.4283074432,130.14
2019-06-18 17:30:00,54.782776319999996,29.10330976,62.0335007904,0.90277632,0.26330976,0.940392,53.88,28.84,61.1130100715,131.92,55.68277632,10.11330976,56.5937329835,0.90277632,0.26330976,0.940392,54.78,9.85,55.6585204618,131.23,61.40277632,25.54330976,66.5038466053,0.90277632,0.26330976,0.940392,60.5,25.28,65.5692641411,128.5
2019-06-18 18:00:00,54.9598192,29.3457806,62.3037443941,0.9798192,0.2857806,1.020645,53.98,29.06,61.3051710706,131.49,55.8698192,9.8557806,56.7324696155,0.9798192,0.2857806,1.020645,54.89,9.57,55.7180132453,131.1,61.5698192,25.8557806,66.7784697845,0.9798192,0.2857806,1.020645,60.59,25.57,65.7645269123,128.39
2019-06-18 18:30:00,54.492936,29.890023,62.1521805638,1.062936,0.310023,1.107225,53.43,29.58,61.0716079697,131.96,55.402936,9.510023,56.2132177951,1.062936,0.310023,1.107225,54.34,9.2,55.1132978509,131.18,61.032936,26.470023,66.525794955,1.062936,0.310023,1.107225,59.97,26.16,65.4274139792,128.39
2019-06-18 19:00:00,53.98261632,30.19992976,61.8559505809,1.06261632,0.30992976,1.106892,52.92,29.89,60.7777796567,131.96,54.88261632,9.26992976,55.659978188,1.06261632,0.30992976,1.106892,53.82,8.96,54.5607367985,131.2,60.45261632,26.79992976,66.1268104106,1.06261632,0.30992976,1.106892,59.39,26.49,65.0299331078,128.48
2019-06-18 19:30:00,52.47181696,30.95636328,60.9228036338,1.22181696,0.35636328,1.272726,51.25,30.6,59.6902211422,132.5,53.37181696,8.91636328,54.1114810346,1.22181696,0.35636328,1.272726,52.15,8.56,52.8478580455,131.59,58.73181696,27.776363279999998,64.9688593134,1.22181696,0.35636328,1.272726,57.51,27.42,63.7122947319,129.16
2019-06-18 20:00:00,51.0574816,31.1575988,59.8135635982,0.9174816,0.26759879999999997,0.9557100000000001,50.14,30.89,58.8915248571,132.61,51.9474816,8.5875988,52.6525184367,0.9174816,0.26759879999999997,0.9557100000000001,51.03,8.32,51.7038035351,131.64,57.2274816,28.0775988,63.7443033114,0.9174816,0.26759879999999997,0.9557100000000001,56.31,27.81,62.8029633059,129.16
2019-06-18 20:30:00,49.91781152,31.72477836,59.1460012929,0.66781152,0.19477836,0.695637,49.25,31.53,58.4782301374,132.61,50.78781152,7.87477836,51.3946877917,0.66781152,0.19477836,0.695637,50.12,7.68,50.7049977813,131.71,55.91781152,28.38477836,62.7096267548,0.66781152,0.19477836,0.695637,55.25,28.19,62.0261122432,129.23
2019-06-18 21:00:00,48.60072864,28.87396252,56.5308458803,0.6307286400000001,0.18396252,0.657009,47.97,28.69,55.8948745414,132.47,49.23072864,6.43396252,49.649375788,0.6307286400000001,0.18396252,0.657009,48.6,6.25,49.0002295913,131.52,54.60072864,26.84396252,60.8427308049,0.6307286400000001,0.18396252,0.657009,53.97,26.66,60.1956518363,129.23
2019-06-18 21:30:00,47.31272672,25.89121196,53.933746082,0.55272672,0.16121196000000002,0.575757,46.76,25.73,53.3716263571,133.04,47.61272672,6.39121196,48.0397682762,0.55272672,0.16121196000000002,0.575757,47.06,6.23,47.4705856294,132.08,53.24272672,23.83121196,58.3327919104,0.55272672,0.16121196000000002,0.575757,52.69,23.67,57.7624878273,129.95
2019-06-18 22:00:00,46.04921024,26.37018632,53.0652097921,0.54921024,0.16018632,0.572094,45.5,26.21,52.509181102,133.73,46.35921024,6.76018632,46.8495089959,0.54921024,0.16018632,0.572094,45.81,6.6,46.2830001188,132.3,51.87921024,24.33018632,57.3010507887,0.54921024,0.16018632,0.572094,51.33,24.17,56.7358599124,130.39
2019-06-18 22:30:00,43.59889056,27.36009308,51.4726913169,0.54889056,0.16009308,0.571761,43.05,27.2,50.922907419,134.25,43.88889056,7.55009308,44.5335673409,0.54889056,0.16009308,0.571761,43.34,7.39,43.9655285423,132.78,49.12889056,25.44009308,55.3249150345,0.54889056,0.16009308,0.571761,48.58,25.28,54.7639918194,131.12
2019-06-18 23:00:00,40.61889056,29.24009308,50.0487493715,0.54889056,0.16009308,0.571761,40.07,29.08,49.5101131083,135.5,40.91889056,9.04009308,41.9055949434,0.54889056,0.16009308,0.571761,40.37,8.88,41.3351097737,133.68,45.67889056,25.85009308,52.4860777258,0.54889056,0.16009308,0.571761,45.13,25.69,51.9296928549,132.17
2019-06-18 23:30:00,37.3798496,30.1303728,48.0113790802,0.5498495999999999,0.16037279999999998,0.57276,36.83,29.97,47.4831528018,135.26,37.6898496,10.0003728,38.9940023466,0.5498495999999999,0.16037279999999998,0.57276,37.14,9.84,38.4214159031,133.57,42.0598496,26.7603728,49.8512637831,0.5498495999999999,0.16037279999999998,0.57276,41.51,26.6,49.3015222889,132.08
2019-06-19 00:00:00,34.98016928,30.11046604,46.1546574898,0.55016928,0.16046604,0.573093,34.43,29.95,45.6336213772,134.67,35.28016928,10.12046604,36.7030540595,0.55016928,0.16046604,0.573093,34.73,9.96,36.1299667866,133.11,39.43016928,27.24046604,47.9247455864,0.55016928,0.16046604,0.573093,38.88,27.08,47.3812283505,131.5
2019-06-19 00:30:00,33.3898496,30.7803728,45.4127009329,0.5498495999999999,0.16037279999999998,0.57276,32.84,30.62,44.9004454321,135.33,33.7098496,10.6503728,35.3522898952,0.5498495999999999,0.16037279999999998,0.57276,33.16,10.49,34.7796736615,133.54,37.6598496,27.5503728,46.6614113944,0.5498495999999999,0.16037279999999998,0.57276,37.11,27.39,46.1233585074,132.02
2019-06-19 01:00:00,32.20528416,31.18195788,44.8273892286,0.55528416,0.16195788,0.578421,31.65,31.02,44.3166210355,135.64,32.52528416,10.92195788,34.3101045411,0.55528416,0.16195788,0.578421,31.97,10.76,33.732158247,133.85,36.30528416,28.00195788,45.8495725504,0.55528416,0.16195788,0.578421,35.75,27.84,45.3114566087,132.49
2019-06-19 01:30:00,32.55601344,30.98925392,44.9469450533,0.54601344,0.15925392,0.5687639999999999,32.01,30.83,44.4424234263,135.49,32.86601344,10.71925392,34.5698892685,0.54601344,0.15925392,0.5687639999999999,32.32,10.56,34.0014117354,133.79,36.70601344,27.84925392,46.0750731585,0.54601344,0.15925392,0.5687639999999999,36.16,27.69,45.5442828465,132.27
2019-06-19 02:00:00,32.9598496,31.0803728,45.3027731937,0.5498495999999999,0.16037279999999998,0.57276,32.41,30.92,44.7934649251,135.7,33.2798496,10.8003728,34.9885187171,0.5498495999999999,0.16037279999999998,0.57276,32.73,10.64,34.4160209786,133.79,37.1598496,27.9503728,46.4981479411,0.5498495999999999,0.16037279999999998,0.57276,36.61,27.79,45.9627697164,132.27
2019-06-19 02:30:00,32.7798496,31.1403728,45.2132874045,0.5498495999999999,0.16037279999999998,0.57276,32.23,30.98,44.704958338,135.82,33.0998496,10.8603728,34.8360121268,0.5498495999999999,0.16037279999999998,0.57276,32.55,10.7,34.2635739525,133.84,36.9698496,28.0203728,46.3886955119,0.5498495999999999,0.16037279999999998,0.57276,36.42,27.86,45.8540728834,132.38
2019-06-19 03:00:00,32.13952992,31.18027956,44.7790041975,0.54952992,0.16027956000000002,0.572427,31.59,31.02,44.273790215,135.74,32.45952992,10.91027956,34.244054706,0.54952992,0.16027956000000002,0.572427,31.91,10.75,33.6721041814,133.87,36.24952992,28.08027956,45.8533588692,0.54952992,0.16027956000000002,0.572427,35.7,27.92,45.3212577054,132.45
2019-06-19 03:30:00,31.87952992,31.20027956,44.6067469397,0.54952992,0.16027956000000002,0.572427,31.33,31.04,44.1027266731,135.87,32.18952992,10.91027956,33.9882337957,0.54952992,0.16027956000000002,0.572427,31.64,10.75,33.4163448031,133.83,35.90952992,28.09027956,45.5912068807,0.54952992,0.16027956000000002,0.572427,35.36,27.93,45.0601209497,132.31
2019-06-19 04:00:00,31.68921024,31.34018632,44.569197033500004,0.54921024,0.16018632,0.572094,31.14,31.18,44.0669036807,136.13,32.00921024,11.01018632,33.8498706495,0.54921024,0.16018632,0.572094,31.46,10.85,33.2784329559,134.01,35.72921024,28.25018632,45.5483204025,0.54921024,0.16018632,0.572094,35.18,28.09,45.0186683499,132.94
2019-06-19 04:30:00,31.46048896,31.36055928,44.421245412,0.55048896,0.16055928,0.573426,30.91,31.2,43.9188809056,136.13,31.78048896,11.04055928,33.6436238796,0.55048896,0.16055928,0.573426,31.23,10.88,33.0709434398,133.92,35.48048896,28.27055928,45.3661726272,0.55048896,0.16055928,0.573426,34.93,28.11,44.8361126772,132.85
2019-06-19 05:00:00,31.40016928,31.68046604,44.6051853412,0.55016928,0.16046604,0.573093,30.85,31.52,44.104794524,136.59,31.71016928,11.17046604,33.6201449628,0.55016928,0.16046604,0.573093,31.16,11.01,33.0479303437,134.33,35.32016928,27.63046604,44.8436953379,0.55016928,0.16046604,0.573093,34.77,27.47,44.3120051453,133.04
2019-06-19 05:30:00,32.25656288,31.38233084,45.0037391533,0.55656288,0.16233084,0.579753,31.7,31.22,44.4924532927,136.59,32.58656288,10.90233084,34.3619687748,0.55656288,0.16233084,0.579753,32.03,10.74,33.7826656734,134.33,36.40656288,27.96233084,45.9056615979,0.55656288,0.16233084,0.579753,35.85,27.8,45.3658737379,133.04
2019-06-19 06:00:00,33.54890048,31.01051264,45.6856719072,0.61890048,0.18051264,0.6446879999999999,32.93,30.83,45.1095754802,136.09,33.85890048,10.62051264,35.4854960576,0.61890048,0.18051264,0.6446879999999999,33.24,10.44,34.8409414339,134.13,37.81890048,27.71051264,46.884344341,0.61890048,0.18051264,0.6446879999999999,37.2,27.53,46.2789466172,132.88
2019-06-19 06:30:00,38.04053856,28.75265708,47.6843565868,0.90053856,0.26265708,0.9380609999999999,37.14,28.49,46.8087566594,134.95,38.34053856,8.70265708,39.3158128152,0.90053856,0.26265708,0.9380609999999999,37.44,8.44,38.3795153695,133.23,42.77053856,25.38265708,49.7352817339,0.90053856,0.26265708,0.9380609999999999,41.87,25.12,48.827362206000004,131.5
2019-06-19 07:00:00,42.78888,27.31634,50.7648567677,1.11888,0.32634,1.1655,41.67,26.99,49.6472456436,134.95,43.08888,7.26634,43.6972685262,1.11888,0.32634,1.1655,41.97,6.94,42.539916549,133.3,47.99888,23.71634,53.5383718864,1.11888,0.32634,1.1655,46.88,23.39,52.3910918,131.5
2019-06-19 07:30:00,47.45641248,25.30270364,53.7804601781,1.10641248,0.32270364,1.152513,46.35,24.98,52.6528527242,134.3,47.75641248,5.41270364,48.0621711292,1.10641248,0.32270364,1.152513,46.65,5.09,46.9268643743,132.89,53.31641248,22.72270364,57.9565449319,1.10641248,0.32270364,1.152513,52.21,22.4,56.8123586907,130.98
2019-06-19 08:00:00,50.30224608,24.14773844,55.79811137,1.6722460799999999,0.48773844,1.7419229999999999,48.63,23.66,54.0802413086,134.68,50.60224608,4.21773844,50.777717809,1.6722460799999999,0.48773844,1.7419229999999999,48.93,3.73,49.07196552,132.99,56.43224608,21.57773844,60.4168618336,1.6722460799999999,0.48773844,1.7419229999999999,54.76,21.09,58.6808801911,131.07
2019-06-19 08:30:00,51.72503328,23.04146804,56.6249796226,1.6850332799999999,0.49146804,1.755243,50.04,22.55,54.8862833502,133.79,52.02503328,3.35146804,52.1328727945,1.6850332799999999,0.49146804,1.755243,50.34,2.86,50.4211780902,132.55,58.02503328,20.32146804,61.4806193076,1.6850332799999999,0.49146804,1.755243,56.34,19.83,59.7279206067,130.49
2019-06-19 09:00:00,52.45062784,22.11643312,56.9227983743,1.53062784,0.44643312,1.594404,50.92,21.67,55.3392744802,133.11,52.75062784,2.53643312,52.811572884,1.53062784,0.44643312,1.594404,51.22,2.09,51.2626228357,132.23,58.94062784,19.15643312,61.9755317852,1.53062784,0.44643312,1.594404,57.41,18.71,60.3818863568,129.95
2019-06-19 09:30:00,53.54030816,21.17633988,57.5760537774,1.5303081600000001,0.44633988,1.594071,52.01,20.73,55.989043571,133.03,53.83030816,1.70633988,53.857345575,1.5303081600000001,0.44633988,1.594071,52.3,1.26,52.3151756186,132.03,60.30030816,19.34633988,63.3277824572,1.5303081600000001,0.44633988,1.594071,58.77,18.9,61.7342927391,129.95
2019-06-19 10:00:00,53.65399424,20.79449832,57.5426994352,1.7639942400000002,0.5144983200000001,1.837494,51.89,20.28,55.7122114083,133.03,53.93399424,1.36449832,53.9512519813,1.7639942400000002,0.5144983200000001,1.837494,52.17,0.85,52.1769240182,131.95,60.48399424,19.54449832,63.5633618825,1.7639942400000002,0.5144983200000001,1.837494,58.72,19.03,61.7266498362,129.95
2019-06-19 10:30:00,53.89841952,21.52037236,58.0359031399,2.05841952,0.60037236,2.144187,51.84,20.92,55.9019856535,133.03,54.19841952,2.02037236,54.2360634904,2.05841952,0.60037236,2.144187,52.14,1.42,52.1593328178,132.17,60.61841952,19.13037236,63.5654303197,2.05841952,0.60037236,2.144187,58.56,18.53,61.4217754546,129.95
2019-06-19 11:00:00,54.21122688,21.17160784,58.198746536,1.89122688,0.55160784,1.9700280000000001,52.32,20.62,56.2367033173,133.03,54.50122688,1.71160784,54.5280967284,1.89122688,0.55160784,1.9700280000000001,52.61,1.16,52.6227868893,132.09,61.03122688,19.05160784,63.9357053278,1.89122688,0.55160784,1.9700280000000001,59.14,18.5,61.9660358584,129.95
2019-06-19 11:30:00,54.3831648,20.7230064,58.1976941804,2.0331648,0.5930063999999999,2.11788,52.35,20.13,56.0868915166,132.97,54.6731648,1.3330064,54.6894126437,2.0331648,0.5930063999999999,2.11788,52.64,0.74,52.6452011108,131.91,61.2531648,19.4230064,64.2588777962,2.0331648,0.5930063999999999,2.11788,59.22,18.83,62.1415907424,129.75
2019-06-19 12:00:00,53.93450368,20.74923024,57.7880718034,1.81450368,0.52923024,1.8901080000000001,52.12,20.22,55.9047654498,133.03,54.22450368,1.38923024,54.2422967803,1.81450368,0.52923024,1.8901080000000001,52.41,0.86,52.4170554305,131.86,60.82450368,19.43923024,63.8553358792,1.81450368,0.52923024,1.8901080000000001,59.01,18.91,61.9658631829,129.75
2019-06-19 12:30:00,53.1905776,20.9410018,57.1643516696,1.8205776,0.5310018,1.8964349999999999,51.37,20.41,55.2760798176,132.86,53.4805776,1.5410018,53.5027743858,1.8205776,0.5310018,1.8964349999999999,51.66,1.01,51.6698722661,131.86,60.0805776,19.6010018,63.1971128796,1.8205776,0.5310018,1.8964349999999999,58.26,19.07,61.3016516906,129.58
2019-06-19 13:00:00,52.8335536,21.5493698,57.0592650214,2.8435536,0.8293697999999999,2.962035,49.99,20.72,54.1139399785,133.06,53.1235536,2.0793698,53.1642335208,2.8435536,0.8293697999999999,2.962035,50.28,1.25,50.2955355872,132.06,59.4335536,20.1193698,62.7466041685,2.8435536,0.8293697999999999,2.962035,56.59,19.29,59.7873916474,129.95
2019-06-19 13:30:00,53.29037696,21.55594328,57.4849803621,2.66037696,0.77594328,2.771226,50.63,20.78,54.7284688256,133.53,53.57037696,2.02594328,53.6086721885,2.66037696,0.77594328,2.771226,50.91,1.25,50.925343396,132.32,59.95037696,19.65594328,63.090441462,2.66037696,0.77594328,2.771226,57.29,18.88,60.3207965796,129.95
2019-06-19 14:00:00,52.45760992,22.15971956,56.9460622826,2.46760992,0.71971956,2.570427,49.99,21.44,54.3936917298,133.71,52.74760992,2.61971956,52.8126242753,2.46760992,0.71971956,2.570427,50.28,1.9,50.3158861593,132.43,58.91760992,19.49971956,62.0606463196,2.46760992,0.71971956,2.570427,56.45,18.78,59.4919397902,129.95
2019-06-19 14:30:00,53.15316416,21.73967288,57.4271036807,2.67316416,0.77967288,2.7845459999999997,50.48,20.96,54.6585034555,133.43,53.44316416,2.27967288,53.4917629535,2.67316416,0.77967288,2.7845459999999997,50.77,1.5,50.7921539216,132.28,59.68316416,19.46967288,62.7785651811,2.67316416,0.77967288,2.7845459999999997,57.01,18.69,59.9954681622,129.95
2019-06-19 15:00:00,52.5326848,21.4528664,56.7442371442,2.5126847999999997,0.7328663999999999,2.61738,50.02,20.72,54.1416549433,133.43,52.8226848,1.9828663999999998,52.8598882768,2.5126847999999997,0.7328663999999999,2.61738,50.31,1.25,50.3255263261,132.35,59.1326848,19.9828664,62.4178609151,2.5126847999999997,0.7328663999999999,2.61738,56.62,19.25,59.8029004313,130.11
2019-06-19 15:30:00,51.00275328,22.70580304,55.8286157256,3.9627532800000003,1.15580304,4.127868,47.04,21.55,51.7413190787,133.81,51.29275328,3.06580304,51.3842941697,3.9627532800000003,1.15580304,4.127868,47.33,1.9100000000000001,47.368523304,132.72,56.96275328,19.85580304,60.3241922913,3.9627532800000003,1.15580304,4.127868,53.0,18.7,56.2022241553,130.69
2019-06-19 16:00:00,51.86652864,22.68773752,56.6115732597,4.82652864,1.40773752,5.027634,47.04,21.28,51.6294489608,134.01,52.14652864,3.01773752,52.2337744083,4.82652864,1.40773752,5.027634,47.32,1.6099999999999999,47.3473811314,132.65,57.77652864,19.87773752,61.1003413297,4.82652864,1.40773752,5.027634,52.95,18.47,56.0789033416,130.59
2019-06-19 16:30:00,52.80974784,22.39284312,57.3612141601,2.40974784,0.70284312,2.510154,50.4,21.69,54.8690814576,134.15,53.10974784,2.65284312,53.1759616015,2.40974784,0.70284312,2.510154,50.7,1.9500000000000002,50.7374861419,132.88,59.21974784,19.62284312,62.386172397,2.40974784,0.70284312,2.510154,56.81,18.92,59.8777295829,130.83
2019-06-19 17:00:00,53.25387456,22.71613008,57.8964396268,1.56387456,0.45613008,1.629036,51.69,22.26,56.27933635,134.59,53.55387456,2.8761300800000003,53.6310507507,1.56387456,0.45613008,1.629036,51.99,2.42,52.0462918948,133.08,59.81387456,19.98613008,63.0646096115,1.56387456,0.45613008,1.629036,58.25,19.53,61.4368244622,131.11
2019-06-19 17:30:00,53.52473344,23.57221392,58.4854371525,1.8247334400000002,0.53221392,1.9007640000000001,51.7,23.04,56.6015158808,135.23,53.82473344,3.5722139200000003,53.9431426798,1.8247334400000002,0.53221392,1.9007640000000001,52.0,3.04,52.0887857413,133.5,60.00473344,21.05221392,63.5905947931,1.8247334400000002,0.53221392,1.9007640000000001,58.18,20.52,61.6926478602,131.64
2019-06-19 18:00:00,53.3830048,24.1796264,58.6037501728,2.1930048,0.6396263999999999,2.28438,51.19,23.54,56.3431246915,135.31,53.6830048,4.1896264,53.8462438219,2.1930048,0.6396263999999999,2.28438,51.49,3.55,51.6122330461,133.46,59.7530048,21.7996264,63.6053873018,2.1930048,0.6396263999999999,2.28438,57.56,21.16,61.3261705962,131.57
2019-06-19 18:30:00,52.33985792,24.72745856,57.8870273371,2.21985792,0.64745856,2.3123519999999997,50.12,24.08,55.6045034147,134.55,52.63985792,4.92745856,52.8699772054,2.21985792,0.64745856,2.3123519999999997,50.42,4.28,50.6013319983,133.01,58.58985792,22.41745856,62.7320803049,2.21985792,0.64745856,2.3123519999999997,56.37,21.77,60.4277237698,131.32
2019-06-19 19:00:00,51.7786896,24.2883678,57.1922853808,1.7086896,0.49836779999999997,1.779885,50.07,23.79,55.4343665969,133.31,52.0886896,4.8383678,52.3129179765,1.7086896,0.49836779999999997,1.779885,50.38,4.34,50.5665897604,132.23,58.1486896,22.2383678,62.2560447234,1.7086896,0.49836779999999997,1.779885,56.44,21.74,60.4822387152,129.96
2019-06-19 19:30:00,50.76389472,24.22363596,56.2472892348,1.38389472,0.40363596,1.441557,49.38,23.82,54.8249651163,133.17,51.06389472,4.8336359600000005,51.2921571058,1.38389472,0.40363596,1.441557,49.68,4.43,49.87712201,132.06,57.11389472,22.84363596,61.5128334086,1.38389472,0.40363596,1.441557,55.73,22.44,60.0781699122,129.96
2019-06-19 20:00:00,49.6976912,24.8130766,55.547720754,1.1076912,0.3230766,1.153845,48.59,24.49,54.4127576952,133.28,49.9876912,5.4030766,50.2788475231,1.1076912,0.3230766,1.153845,48.88,5.08,49.1432681046,132.18,55.9176912,22.9030766,60.4263113791,1.1076912,0.3230766,1.153845,54.81,22.58,59.2789380809,129.96
2019-06-19 20:30:00,48.55912992,25.28682956,54.748633296,0.9491299200000001,0.27682956000000003,0.9886769999999999,47.61,25.01,53.7792915535,133.28,48.85912992,5.83682956,49.2065357026,0.9491299200000001,0.27682956000000003,0.9886769999999999,47.91,5.5600000000000005,48.2315425837,132.2,54.60912992,23.19682956,59.3316945001,0.9491299200000001,0.27682956000000003,0.9886769999999999,53.66,22.92,58.3499957155,129.96
2019-06-19 21:00:00,47.37781152,25.13477836,53.6322114744,0.66781152,0.19477836,0.695637,46.71,24.94,52.9511822342,132.98,47.66781152,5.80477836,48.019951134,0.66781152,0.19477836,0.695637,47.0,5.61,47.3336254686,131.91,53.39781152,24.04477836,58.5617421318,0.66781152,0.19477836,0.695637,52.73,23.85,57.8729245848,129.84
2019-06-19 21:30:00,46.5742352,25.4445686,53.071512657,0.5642351999999999,0.16456859999999998,0.587745,46.01,25.28,52.4976047073,132.98,46.8742352,6.0645686,47.2649227006,0.5642351999999999,0.16456859999999998,0.587745,46.31,5.9,46.6843239214,132.05,52.5342352,24.3645686,57.9092226775,0.5642351999999999,0.16456859999999998,0.587745,51.97,24.2,57.3281859123,129.92
2019-06-19 22:00:00,45.57642304,26.21645672,52.5786357761,0.53642304,0.15645672,0.558774,45.04,26.06,52.0358069026,133.65,45.87642304,6.66645672,46.3582553182,0.53642304,0.15645672,0.558774,45.34,6.51,45.8049746207,132.37,51.34642304,24.15645672,56.7449518483,0.53642304,0.15645672,0.558774,50.81,24.0,56.1930253679,130.1
2019-06-19 22:30:00,43.93738208,26.90673644,51.5215101671,0.53738208,0.15673644,0.559773,43.4,26.75,50.9815898144,134.08,44.23738208,7.18673644,44.817353268,0.53738208,0.15673644,0.559773,43.7,7.03,44.2618447424,132.83,49.51738208,24.96673644,55.4554691308,0.53738208,0.15673644,0.559773,48.98,24.81,54.9051591383,130.9
2019-06-19 23:00:00,41.03578368,27.82627024,49.5806096947,0.53578368,0.15627024,0.5581079999999999,40.5,27.67,49.0497594286,134.86,41.33578368,7.89627024,42.0832282049,0.53578368,0.15627024,0.5581079999999999,40.8,7.74,41.5276727015,133.25,46.28578368,25.97627024,53.076740541,0.53578368,0.15627024,0.5581079999999999,45.75,25.82,52.5331790395,131.41
2019-06-19 23:30:00,37.8270624,28.4666432,47.3416985848,0.5370623999999999,0.15664319999999998,0.55944,37.29,28.31,46.8188017788,134.59,38.1370624,8.6166432,39.0983640136,0.5370623999999999,0.15664319999999998,0.55944,37.6,8.46,38.54,132.99,42.7170624,26.7566432,50.4050133957,0.5370623999999999,0.15664319999999998,0.55944,42.18,26.6,49.8669469689,131.23
2019-06-20 00:00:00,35.46578368,29.80627024,46.3274816675,0.53578368,0.15627024,0.5581079999999999,34.93,29.65,45.817326417,135.43,35.75578368,9.70627024,37.0498009245,0.53578368,0.15627024,0.5581079999999999,35.22,9.55,36.4917922278,133.68,39.97578368,26.93627024,48.2040033117,0.53578368,0.15627024,0.5581079999999999,39.44,26.78,47.6726546355,131.95
2019-06-20 00:30:00,33.55674272,30.81654996,45.5600124387,0.53674272,0.15654996000000002,0.559107,33.02,30.66,45.0594718123,136.34,33.86674272,10.43654996,35.4383667447,0.53674272,0.15654996000000002,0.559107,33.33,10.28,34.8793248214,134.24,37.79674272,27.60654996,46.8050783669,0.53674272,0.15654996000000002,0.559107,37.26,27.45,46.2796942514,133.04
2019-06-20 01:00:00,32.37610336,31.33636348,45.0575159649,0.53610336,0.15636348,0.558441,31.84,31.18,44.5643130767,136.76,32.68610336,10.84636348,34.4387130073,0.53610336,0.15636348,0.558441,32.15,10.69,33.880652296,134.55,36.47610336,28.14636348,46.0730278306,0.53610336,0.15636348,0.558441,35.94,27.99,45.5535256594,133.31
2019-06-20 01:30:00,32.86642304,31.22645672,45.3353434169,0.53642304,0.15645672,0.558774,32.33,31.07,44.839422387,136.91,33.17642304,10.70645672,34.8611999396,0.53642304,0.15645672,0.558774,32.64,10.55,34.3026544162,134.62,37.05642304,27.91645672,46.3951187553,0.53642304,0.15645672,0.558774,36.52,27.76,45.8729549953,133.52
2019-06-20 02:00:00,33.08642304,31.40645672,45.6188219191,0.53642304,0.15645672,0.558774,32.55,31.25,45.1227769536,136.91,33.41642304,10.88645672,35.1450176939,0.53642304,0.15645672,0.558774,32.88,10.73,34.5865190501,134.62,37.30642304,28.13645672,46.7271804927,0.53642304,0.15645672,0.558774,36.77,27.98,46.2051220104,133.52
2019-06-20 02:30:00,32.81313632,32.20841476,45.9791680711,0.54313632,0.15841476000000002,0.565767,32.27,32.05,45.4813742097,137.35,33.12313632,11.57841476,35.0884859751,0.54313632,0.15841476000000002,0.565767,32.58,11.42,34.5235108296,134.87,36.84313632,27.33841476,45.8781605504,0.54313632,0.15841476000000002,0.565767,36.3,27.18,45.3480142895,133.81
2019-06-20 03:00:00,32.07802144,32.14692292,45.4139198124,0.53802144,0.15692292,0.560439,31.54,31.99,44.9236207356,137.05,32.40802144,11.52692292,34.396944714,0.53802144,0.15692292,0.560439,31.87,11.37,33.8374614887,134.87,36.02802144,27.29692292,45.2011098291,0.53802144,0.15692292,0.560439,35.49,27.14,44.6779554143,133.81
2019-06-20 03:30:00,31.89674272,32.24654996,45.3568316846,0.53674272,0.15654996000000002,0.559107,31.36,32.09,44.8688945707,137.57,32.21674272,11.57654996,34.2335364878,0.53674272,0.15654996000000002,0.559107,31.68,11.42,33.6754925725,135.02,35.78674272,27.40654996,45.0756024388,0.53674272,0.15654996000000002,0.559107,35.25,27.25,44.5547416107,133.81
2019-06-20 04:00:00,31.51738208,32.32673644,45.148236533,0.53738208,0.15673644,0.559773,30.98,32.17,44.6617207461,137.65,31.83738208,11.62673644,33.8939507575,0.53738208,0.15673644,0.559773,31.3,11.47,33.3354301007,135.06,35.36738208,27.45673644,44.7741453422,0.53738208,0.15673644,0.559773,34.83,27.3,44.2540269354,133.81
2019-06-20 04:30:00,31.26610336,32.46636348,45.0736505836,0.53610336,0.15636348,0.558441,30.73,32.31,44.5900100919,137.65,31.58610336,11.74636348,33.6995397665,0.53610336,0.15636348,0.558441,31.05,11.59,33.1425798634,135.09,35.10610336,27.64636348,44.6851195231,0.53610336,0.15636348,0.558441,34.57,27.49,44.167691812,134.08
2019-06-20 05:00:00,30.91569376,32.63916068,44.9565894009,0.54569376,0.15916068,0.568431,30.37,32.48,44.4666987756,137.65,31.23569376,11.85916068,33.4111995699,0.54569376,0.15916068,0.568431,30.69,11.7,32.8445748945,135.3,34.72569376,27.83916068,44.5072204758,0.54569376,0.15916068,0.568431,34.18,27.68,43.982437404,134.5
2019-06-20 05:30:00,31.84163776,32.11547768,45.2249245644,0.60163776,0.17547768,0.626706,31.24,31.94,44.6777483766,137.08,32.17163776,11.475477680000001,34.1570031494,0.60163776,0.17547768,0.626706,31.57,11.3,33.5314017005,134.87,35.77163776,27.28547768,44.9900806874,0.60163776,0.17547768,0.626706,35.17,27.11,44.4058667295,133.81
2019-06-20 06:00:00,33.34855072,31.51249396,45.8820565222,0.72855072,0.21249396,0.758907,32.62,31.3,45.2079019641,136.91,33.66855072,10.992493960000001,35.4175977594,0.72855072,0.21249396,0.758907,32.94,10.78,34.6590825037,134.53,37.49855072,27.58249396,46.5503520841,0.72855072,0.21249396,0.758907,36.77,27.37,45.8383005793,133.49
2019-06-20 06:30:00,38.0518272,29.1434496,47.9299719158,0.9718272,0.28344959999999997,1.01232,37.08,28.86,46.9875089785,135.38,38.3618272,9.0634496,39.4179642393,0.9718272,0.28344959999999997,1.01232,37.39,8.78,38.4070371156,133.57,42.7818272,25.9534496,50.0386479105,0.9718272,0.28344959999999997,1.01232,41.81,25.67,49.0614410714,132.04
2019-06-20 07:00:00,42.5409376,27.4661068,50.6371246679,1.4609376,0.4261068,1.5218099999999999,41.08,27.04,49.1805652672,134.88,42.8509376,7.5361068,43.508571097,1.4609376,0.4261068,1.5218099999999999,41.39,7.11,41.9962403079,133.24,47.7109376,24.2461068,53.5182890387,1.4609376,0.4261068,1.5218099999999999,46.25,23.82,52.0235994526,131.58
2019-06-20 07:30:00,46.97086688,25.56650284,53.4781114375,2.2508668800000002,0.65650284,2.344653,44.72,24.91,51.1897108802,134.27,47.27086688,5.7965028400000005,47.6249336037,2.2508668800000002,0.65650284,2.344653,45.02,5.14,45.3124706896,132.88,52.65086688,23.20650284,57.5382964405,2.2508668800000002,0.65650284,2.344653,50.4,22.55,55.2146946021,131.03
2019-06-20 08:00:00,49.37635072,24.73351896,55.224731512,2.9263507200000003,0.85351896,3.048282,46.45,23.88,52.2288895153,134.59,49.69635072,4.89351896,49.9366979555,2.9263507200000003,0.85351896,3.048282,46.77,4.04,46.9441636415,133.21,55.29635072,22.21351896,59.5913318154,2.9263507200000003,0.85351896,3.048282,52.37,21.36,56.5585227883,131.49
2019-06-20 08:30:00,50.42105504,23.75780772,55.7379244232,3.90105504,1.13780772,4.063599,46.52,22.62,51.727891896,133.96,50.72105504,4.10780772,50.8871251756,3.90105504,1.13780772,4.063599,46.82,2.9699999999999998,46.9141055547,132.73,56.33105504,20.98780772,60.1138572611,3.90105504,1.13780772,4.063599,52.43,19.85,56.0618176659,130.8
2019-06-20 09:00:00,50.35133472,23.34955596,55.5018798926,3.94133472,1.14955596,4.105557,46.41,22.2,51.4463613874,133.81,50.66133472,3.76955596,50.8013817504,3.94133472,1.14955596,4.105557,46.72,2.62,46.7934055183,132.71,56.23133472,20.51955596,59.8582925014,3.94133472,1.14955596,4.105557,52.29,19.37,55.7623618582,130.7
2019-06-20 09:30:00,50.09617056,23.36263308,55.2760249042,3.26617056,0.95263308,3.402261,46.83,22.41,51.9158646273,133.81,50.39617056,3.83263308,50.5416964836,3.26617056,0.95263308,3.402261,47.13,2.88,47.2179129145,132.61,56.06617056,20.58263308,59.7248714169,3.26617056,0.95263308,3.402261,52.8,19.63,56.3309586284,130.57
2019-06-20 10:00:00,50.17343232,22.37766776,54.9375402175,4.24343232,1.23766776,4.420242,45.93,21.14,50.5614922644,133.15,50.48343232,2.9276677600000003,50.5682526623,4.24343232,1.23766776,4.420242,46.24,1.69,46.2708731277,132.28,56.10343232,20.88766776,59.8655976546,4.24343232,1.23766776,4.420242,51.86,19.65,55.4579309026,129.96
2019-06-20 10:30:00,50.70653888,22.10482384,55.3152449347,4.57653888,1.3348238399999999,4.767228,46.13,20.77,50.5902144688,133.04,50.99653888,2.67482384,51.0666394069,4.57653888,1.3348238399999999,4.767228,46.42,1.34,46.4393367739,132.24,56.62653888,20.85482384,60.3447477659,4.57653888,1.3348238399999999,4.767228,52.05,19.52,55.5898632846,129.96
2019-06-20 11:00:00,51.63596128,20.98382204,55.7368216237,2.75596128,0.80382204,2.870793,48.88,20.18,52.881819182,133.04,51.92596128,1.65382204,51.9522914046,2.75596128,0.80382204,2.870793,49.17,0.85,49.1773464107,131.99,58.03596128,19.73382204,61.2992376298,2.75596128,0.80382204,2.870793,55.28,18.93,58.4313554524,129.96
2019-06-20 11:30:00,51.6748912,21.8189266,56.0924231827,3.9048912,1.1389266,4.067595,47.77,20.68,52.0541573748,133.63,51.9748912,2.2589266,52.0239566415,3.9048912,1.1389266,4.067595,48.07,1.12,48.0830458686,132.52,57.8048912,19.4389266,60.9858779883,3.9048912,1.1389266,4.067595,53.9,18.3,56.9218762867,130.46
2019-06-20 12:00:00,52.3059696,21.9409078,56.7214059318,4.4259696,1.2909078,4.610385,47.88,20.65,52.1432344605,133.81,52.6059696,2.3009078,52.65626472,4.4259696,1.2909078,4.610385,48.18,1.01,48.1905851801,132.75,58.3559696,18.9109078,61.3436355442,4.4259696,1.2909078,4.610385,53.93,17.62,56.7354324915,130.72
2019-06-20 12:30:00,52.79842912,21.48412516,57.0021205871,2.44842912,0.71412516,2.550447,50.35,20.77,54.4657268381,133.92,53.09842912,1.82412516,53.1297525649,2.44842912,0.71412516,2.550447,50.65,1.11,50.6621614225,132.75,59.25842912,18.43412516,62.0594746367,2.44842912,0.71412516,2.550447,56.81,17.72,59.5094488296,130.72
2019-06-20 13:00:00,52.71372288,22.14983584,57.1782459298,3.39372288,0.98983584,3.535128,49.32,21.16,53.6675693506,134.31,53.03372288,2.40983584,53.0884457419,3.39372288,0.98983584,3.535128,49.64,1.42,49.6603060804,132.84,59.06372288,19.28983584,62.1338967648,3.39372288,0.98983584,3.535128,55.67,18.3,58.6006732043,130.89
2019-06-20 13:30:00,50.61554016,23.30286588,55.7221362109,4.29554016,1.2528658799999999,4.474521,46.32,22.05,51.3005350849,134.74,50.91554016,3.41286588,51.0297940746,4.29554016,1.2528658799999999,4.474521,46.62,2.16,46.6700117849,133.23,56.57554016,20.60286588,60.2102136424,4.29554016,1.2528658799999999,4.474521,52.28,19.35,55.7460393212,131.49
2019-06-20 14:00:00,50.2952304,23.5031922,55.5158557944,4.3652304,1.2731922,4.547115,45.93,22.23,51.026834117,134.65,50.5952304,3.6031922,50.7233706812,4.3652304,1.2731922,4.547115,46.23,2.33,46.2886789615,133.27,56.1652304,20.9031922,59.9289291581,4.3652304,1.2731922,4.547115,51.8,19.63,55.3947371146,131.49
2019-06-20 14:30:00,50.7066096,23.1644278,55.7472059607,3.7866096000000002,1.1044278,3.944385,46.92,22.06,51.8471792868,134.59,51.0066096,3.2844278,51.1122459775,3.7866096000000002,1.1044278,3.944385,47.22,2.18,47.2702951123,133.15,56.7566096,20.5444278,60.3604692404,3.7866096000000002,1.1044278,3.944385,52.97,19.44,56.4245912701,131.49
2019-06-20 15:00:00,50.11502912,23.96480016,55.550227636,5.8450291199999995,1.70480016,6.088572,44.27,22.26,49.5513925132,134.92,50.40502912,4.06480016,50.5686618463,5.8450291199999995,1.70480016,6.088572,44.56,2.36,44.622451748,133.32,55.65502912,21.39480016,59.6256634364,5.8450291199999995,1.70480016,6.088572,49.81,19.69,53.560547047200004,131.49
2019-06-20 15:30:00,50.47832768,23.34326224,55.6144716542,3.9883276800000003,1.16326224,4.154508,46.49,22.18,51.5099262279,134.71,50.77832768,3.41326224,50.8929162173,3.9883276800000003,1.16326224,4.154508,46.79,2.25,46.8440668602,133.29,56.39832768,20.72326224,60.0851476071,3.9883276800000003,1.16326224,4.154508,52.41,19.56,55.9410555853,131.49
2019-06-20 16:00:00,51.274392,23.231281,56.2917018029,3.604392,1.051281,3.754575,47.67,22.18,52.5773839212,134.82,51.574392,3.291281,51.6793037955,3.604392,1.051281,3.754575,47.97,2.24,48.0222708751,133.29,57.324392,20.681281,60.9409657125,3.604392,1.051281,3.754575,53.72,19.63,57.1941893902,131.49
2019-06-20 16:30:00,50.51130304,24.89829672,56.3144467642,5.65130304,1.64829672,5.886774,44.86,23.25,50.5270432541,135.5,50.82130304,4.79829672,51.0473162281,5.65130304,1.64829672,5.886774,45.17,3.15,45.2797018541,133.71,56.01130304,21.52829672,60.0061132544,5.65130304,1.64829672,5.886774,50.36,19.88,54.1418876657,132.16
2019-06-20 17:00:00,52.04319328,24.04759804,57.3304538467,3.52319328,1.02759804,3.669993,48.52,23.02,53.7039179204,134.51,52.34319328,4.26759804,52.5168761045,3.52319328,1.02759804,3.669993,48.82,3.24,48.9273951892,132.88,58.07319328,21.40759804,61.8933036085,3.52319328,1.02759804,3.669993,54.55,20.38,58.2326961423,130.91
2019-06-20 17:30:00,52.26430144,24.66083792,57.7902598361,4.25430144,1.24083792,4.431564,48.01,23.42,53.4177545391,134.59,52.57430144,4.85083792,52.7976116925,4.25430144,1.24083792,4.431564,48.32,3.61,48.4546643782,133.0,58.20430144,21.97083792,62.2130084872,4.25430144,1.24083792,4.431564,53.95,20.73,57.7956347833,131.42
2019-06-20 18:00:00,51.8731936,24.9242648,57.5503882705,3.2031936,0.9342648,3.33666,48.67,23.99,54.26130297,134.15,52.1731936,5.2642648,52.4381026955,3.2031936,0.9342648,3.33666,48.97,4.33,49.1610597933,132.72,58.0331936,22.3042648,62.1717925404,3.2031936,0.9342648,3.33666,54.83,21.37,58.8473091993,130.89
2019-06-20 18:30:00,51.27142592,25.17333256,57.1179112717,2.65142592,0.7733325600000001,2.761902,48.62,24.4,54.3991213164,133.81,51.56142592,5.62333256,51.867162174,2.65142592,0.7733325600000001,2.761902,48.91,4.85,49.1498789419,132.5,57.45142592,22.62333256,61.7452954998,2.65142592,0.7733325600000001,2.761902,54.8,21.85,58.9954447394,130.72
2019-06-20 19:00:00,50.86297472,25.05170096,56.6977064647,2.30297472,0.67170096,2.398932,48.56,24.38,54.3365254686,133.59,51.17297472,5.54170096,51.4721652082,2.30297472,0.67170096,2.398932,48.87,4.87,49.1120535103,132.38,57.03297472,22.50170096,61.3113916944,2.30297472,0.67170096,2.398932,54.73,21.83,58.9230158767,130.39
2019-06-20 19:30:00,49.99632192,25.11226056,55.9487071876,1.75632192,0.51226056,1.829502,48.24,24.6,54.1503240988,133.45,50.29632192,5.60226056,50.6073643066,1.75632192,0.51226056,1.829502,48.54,5.09,48.8061440804,132.3,56.09632192,22.59226056,60.4748507246,1.75632192,0.51226056,1.829502,54.34,22.08,58.6545991377,130.11
2019-06-20 20:00:00,49.12534336,25.62780848,55.4083380704,1.29534336,0.37780848,1.349316,47.83,25.25,54.0857781676,133.99,49.43534336,5.97780848,49.7954552881,1.29534336,0.37780848,1.349316,48.14,5.6,48.4646221485,132.72,55.22534336,23.23780848,59.9152258794,1.29534336,0.37780848,1.349316,53.93,22.86,58.5749477166,130.8
2019-06-20 20:30:00,47.82013888,26.12587384,54.4915311439,0.98013888,0.28587384,1.020978,46.84,25.84,53.4947773152,133.99,48.12013888,6.47587384,48.5539360693,0.98013888,0.28587384,1.020978,47.14,6.19,47.5446705741,132.72,53.79013888,23.95587384,58.8834690908,0.98013888,0.28587384,1.020978,52.81,23.67,57.8719707631,130.8
