Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-20 21:00:00,47.545104,26.041072,54.2095410908,0.895104,0.26107199999999997,0.9324,46.65,25.78,53.2994455881,133.8,47.835104,6.451072,48.2681417152,0.895104,0.26107199999999997,0.9324,46.94,6.19,47.3463800095,132.53,53.525104,23.861072,58.6027944317,0.895104,0.26107199999999997,0.9324,52.63,23.6,57.6790854643,130.71
2019-06-20 21:30:00,46.3656736,26.5816548,53.4449254868,0.7256735999999999,0.2116548,0.7559100000000001,45.64,26.37,52.7104021992,134.15,46.6656736,6.8716548,47.1688958132,0.7256735999999999,0.2116548,0.7559100000000001,45.94,6.66,46.4202455832,132.8,52.2256736,24.4516548,57.6663195066,0.7256735999999999,0.2116548,0.7559100000000001,51.5,24.24,56.9194834833,130.9
2019-06-20 22:00:00,45.09040896,27.25386928,52.6869848341,0.63040896,0.18386928,0.6566759999999999,44.46,27.07,52.052632018,134.59,45.38040896,7.44386928,45.9868753802,0.63040896,0.18386928,0.6566759999999999,44.75,7.26,45.3350868533,133.08,50.81040896,25.26386928,56.7446979874,0.63040896,0.18386928,0.6566759999999999,50.18,25.08,56.0984741325,131.49
2019-06-20 22:30:00,43.8250544,27.6289742,51.807293005,0.5450543999999999,0.15897419999999998,0.567765,43.28,27.47,51.2616747678,134.59,44.1250544,7.7589742,44.8020323918,0.5450543999999999,0.15897419999999998,0.567765,43.58,7.6,44.2377259813,133.13,49.3750544,25.6789742,55.653442957,0.5450543999999999,0.15897419999999998,0.567765,48.83,25.52,55.0966360135,131.39
2019-06-20 23:00:00,41.20889056,29.04009308,50.4132885982,0.54889056,0.16009308,0.571761,40.66,28.88,49.8727380439,135.43,41.51889056,8.93009308,42.4683980832,0.54889056,0.16009308,0.571761,40.97,8.77,41.8981359967,133.67,46.33889056,25.59009308,52.9352967516,0.54889056,0.16009308,0.571761,45.79,25.43,52.3775619898,131.84
2019-06-20 23:30:00,38.10633312,29.54934716,48.2209139423,0.54633312,0.15934716000000002,0.569097,37.56,29.39,47.6919877967,135.06,38.40633312,9.52934716,39.5708842588,0.54633312,0.15934716000000002,0.569097,37.86,9.37,39.0022627549,133.49,42.96633312,26.67934716,50.5756200818,0.54633312,0.15934716000000002,0.569097,42.42,26.52,50.0276603491,131.84
2019-06-21 00:00:00,35.82729216,30.34962688,46.9541767607,0.54729216,0.15962688,0.5700959999999999,35.28,30.19,46.4339800146,135.26,36.13729216,10.25962688,37.5654605772,0.54729216,0.15962688,0.5700959999999999,35.59,10.1,36.9953794412,133.69,40.36729216,27.01962688,48.5754929266,0.54729216,0.15962688,0.5700959999999999,39.82,26.86,48.0321975346,131.99
2019-06-21 00:30:00,33.92569376,30.95916068,45.9284479066,0.54569376,0.15916068,0.568431,33.38,30.8,45.4187670462,136.01,34.23569376,10.69916068,35.8685763097,0.54569376,0.15916068,0.568431,33.69,10.54,35.3002507073,134.04,38.26569376,27.72916068,47.2564246526,0.54569376,0.15916068,0.568431,37.72,27.57,46.721550702,132.29
2019-06-21 01:00:00,32.88537408,31.31906744,45.4129036034,0.54537408,0.15906744,0.568098,32.34,31.16,44.909032499,136.13,33.17537408,10.99906744,34.9511792347,0.54537408,0.15906744,0.568098,32.63,10.84,34.3834625947,134.22,37.10537408,28.18906744,46.5986299021,0.54537408,0.15906744,0.568098,36.56,28.03,46.0685847406,132.67
2019-06-21 01:30:00,33.06537408,31.53906744,45.6949859179,0.54537408,0.15906744,0.568098,32.52,31.38,45.1913133246,136.43,33.37537408,11.15906744,35.1914816555,0.54537408,0.15906744,0.568098,32.83,11.0,34.6238198355,134.41,37.30537408,28.45906744,46.9213113074,0.54537408,0.15906744,0.568098,36.76,28.3,46.3916759775,133.01
2019-06-21 02:00:00,33.19569376,31.63916068,45.8583751647,0.54569376,0.15916068,0.568431,32.65,31.48,45.3543040956,136.7,33.49569376,11.21916068,35.324652395,0.54569376,0.15916068,0.568431,32.95,11.06,34.7566698635,134.47,37.44569376,28.53916068,47.0814578522,0.54569376,0.15916068,0.568431,36.9,28.38,46.5514167346,133.01
2019-06-21 02:30:00,32.9150544,31.6089742,45.6347242364,0.5450543999999999,0.15897419999999998,0.567765,32.37,31.45,45.132243463,136.57,33.2150544,11.1889742,35.0490082947,0.5450543999999999,0.15897419999999998,0.567765,32.67,11.03,34.481731395,134.47,37.1350544,28.5289742,46.8285664333,0.5450543999999999,0.15897419999999998,0.567765,36.59,28.37,46.2999460043,133.01
2019-06-21 03:00:00,32.34775168,31.72559424,45.3088332296,0.56775168,0.16559424,0.5914079999999999,31.78,31.56,44.7884136803,136.91,32.65775168,11.27559424,34.5494973952,0.56775168,0.16559424,0.5914079999999999,32.09,11.11,33.9588015101,134.59,36.50775168,28.65559424,46.4107639883,0.56775168,0.16559424,0.5914079999999999,35.94,28.49,45.8624432406,133.01
2019-06-21 03:30:00,32.07190752,31.76680636,45.1413030194,0.57190752,0.16680636000000001,0.595737,31.5,31.6,44.6184939235,136.82,32.37190752,11.27680636,34.2798301945,0.57190752,0.16680636000000001,0.595737,31.8,11.11,33.6848942406,134.59,36.16190752,28.69680636,46.1648161563,0.57190752,0.16680636000000001,0.595737,35.59,28.53,45.6136931195,133.01
2019-06-21 04:00:00,31.80948992,31.62193456,44.852986459,0.58948992,0.17193456000000001,0.6140519999999999,31.22,31.45,44.3146804118,136.13,32.11948992,11.21193456,34.0201280024,0.58948992,0.17193456000000001,0.6140519999999999,31.53,11.04,33.4069229352,134.34,35.86948992,28.56193456,45.8519837404,0.58948992,0.17193456000000001,0.6140519999999999,35.28,28.39,45.2843295192,133.01
2019-06-21 04:30:00,31.66373568,31.65025624,44.7697540452,0.58373568,0.17025624,0.608058,31.08,31.48,44.2375044504,136.13,31.97373568,11.23025624,33.8886179794,0.58373568,0.17025624,0.608058,31.39,11.06,33.2814618068,134.37,35.71373568,28.59025624,45.7479362167,0.58373568,0.17025624,0.608058,35.13,28.42,45.1864282722,133.01
2019-06-21 05:00:00,31.30922016,31.69060588,44.548420489,0.61922016,0.18060588,0.645021,30.69,31.51,43.9858636382,136.25,31.59922016,11.26060588,33.5456697579,0.61922016,0.18060588,0.645021,30.98,11.08,32.9017750281,134.37,35.32922016,28.62060588,45.4674925419,0.61922016,0.18060588,0.645021,34.71,28.44,44.8733517803,133.01
2019-06-21 05:30:00,32.42123808,31.52869444,45.2238349958,0.68123808,0.19869444,0.709623,31.74,31.33,44.5981670027,136.19,32.73123808,11.12869444,34.571401276,0.68123808,0.19869444,0.709623,32.05,10.93,33.8624777593,134.37,36.60123808,28.40869444,46.3325430855,0.68123808,0.19869444,0.709623,35.92,28.21,45.6733018294,133.01
2019-06-21 06:00:00,33.9595696,31.1919578,46.1106343354,0.8295695999999999,0.2419578,0.864135,33.13,30.95,45.3376157291,136.13,34.2595696,10.8719578,35.9432549386,0.8295695999999999,0.2419578,0.864135,33.43,10.63,35.0793643044,134.23,38.2895696,28.0619578,47.4717243812,0.8295695999999999,0.2419578,0.864135,37.46,27.82,46.6605186426,132.68
2019-06-21 06:30:00,38.62183712,29.22386916,48.4322292612,1.04183712,0.30386916,1.085247,37.58,28.92,47.4196457178,135.61,38.93183712,9.07386916,39.9752804002,1.04183712,0.30386916,1.085247,37.89,8.77,38.8917086279,133.74,43.40183712,25.76386916,50.4727294634,1.04183712,0.30386916,1.085247,42.36,25.46,49.422476668,131.9
2019-06-21 07:00:00,42.67693152,27.83118836,50.9499315946,1.54693152,0.45118836,1.6113870000000001,41.13,27.38,49.409931188,135.15,42.97693152,7.80118836,43.6792305645,1.54693152,0.45118836,1.6113870000000001,41.43,7.35,42.076922416,133.38,47.88693152,24.53118836,53.8046225965,1.54693152,0.45118836,1.6113870000000001,46.34,24.08,52.2230025946,131.59
2019-06-21 07:30:00,47.13639136,25.82519748,53.7473740319,2.24639136,0.65519748,2.339991,44.89,25.17,51.4649492373,133.92,47.43639136,6.16519748,47.8353518355,2.24639136,0.65519748,2.339991,45.19,5.51,45.5246768248,132.68,52.88639136,23.52519748,57.8826857321,2.24639136,0.65519748,2.339991,50.64,22.87,55.5647955094,130.49
2019-06-21 08:00:00,49.95760928,24.14638604,55.487031672,3.10760928,0.90638604,3.2370929999999998,46.85,23.24,52.2974196304,133.52,50.23760928,4.60638604,50.448351593699996,3.10760928,0.90638604,3.2370929999999998,47.13,3.7,47.2750134849,132.47,55.88760928,21.78638604,59.9839269114,3.10760928,0.90638604,3.2370929999999998,52.78,20.88,56.7600458069,129.95
2019-06-21 08:30:00,50.9996864,23.7403252,56.2545202939,3.9096864,1.1403252,4.07259,47.09,22.6,52.2324429833,133.75,51.2896864,4.1803252,51.4597614626,3.9096864,1.1403252,4.07259,47.38,3.04,47.477426215,132.6,56.8996864,20.9603252,60.6375258805,3.9096864,1.1403252,4.07259,52.99,19.82,56.5753700827,129.95
2019-06-21 09:00:00,51.05030496,23.65967228,56.2664529618,4.73030496,1.37967228,4.927401,46.32,22.28,51.3998132292,133.57,51.33030496,4.11967228,51.495358111,4.73030496,1.37967228,4.927401,46.6,2.74,46.6804841449,132.56,56.81030496,20.82967228,60.5085613524,4.73030496,1.37967228,4.927401,52.08,19.45,55.5934249709,129.95
2019-06-21 09:30:00,51.47977472,22.50410096,56.1836432179,5.49977472,1.60410096,5.728932,45.98,20.9,50.5071321696,132.95,51.74977472,3.14410096,51.845197988,5.49977472,1.60410096,5.728932,46.25,1.54,46.2756318163,132.11,57.34977472,21.40410096,61.2138235886,5.49977472,1.60410096,5.728932,51.85,19.8,55.5019143814,129.55
2019-06-21 10:00:00,51.73381024,22.33361132,56.3487117558,5.94381024,1.73361132,6.191469,45.79,20.6,50.2103983254,133.17,52.01381024,2.88361132,52.0936816699,5.94381024,1.73361132,6.191469,46.07,1.15,46.0843509231,132.33,57.58381024,21.17361132,61.3532152221,5.94381024,1.73361132,6.191469,51.64,19.44,55.1779231215,130.18
2019-06-21 10:30:00,52.00314176,22.08549968,56.4986375856,5.09314176,1.48549968,5.305356,46.91,20.6,51.2338569698,133.04,52.28314176,2.65549968,52.3505357265,5.09314176,1.48549968,5.305356,47.19,1.17,47.2045019039,132.26,58.03314176,20.90549968,61.6837536099,5.09314176,1.48549968,5.305356,52.94,19.42,56.3895380368,130.08
2019-06-21 11:00:00,52.44940608,21.84524344,56.8168536536,4.50940608,1.31524344,4.697298,47.94,20.53,52.1509779391,133.04,52.72940608,2.4152434400000002,52.7846915916,4.50940608,1.31524344,4.697298,48.22,1.1,48.2325450293,132.26,58.66940608,20.64524344,62.1958622939,4.50940608,1.31524344,4.697298,54.16,19.33,57.5061257607,130.23
2019-06-21 11:30:00,52.14689888,22.01992884,56.605444339900004,4.2168988800000005,1.22992884,4.392603,47.93,20.79,52.2447030808,133.32,52.41689888,2.58992884,52.480844311,4.2168988800000005,1.22992884,4.392603,48.2,1.3599999999999999,48.2191829047,132.35,58.39689888,20.83992884,62.0040356175,4.2168988800000005,1.22992884,4.392603,54.18,19.61,57.619653765,130.5
2019-06-21 12:00:00,52.25969536,22.28074448,56.8111550112,4.93969536,1.44074448,5.145516,47.32,20.84,51.7057830421,133.16,52.53969536,2.84074448,52.6164367638,4.93969536,1.44074448,5.145516,47.6,1.4,47.6205837847,132.35,58.38969536,21.12074448,62.0922086225,4.93969536,1.44074448,5.145516,53.45,19.68,56.9579221882,130.7
2019-06-21 12:30:00,51.14676832,23.00114076,56.0806953045,4.90676832,1.43114076,5.111217,46.24,21.57,51.023548485,133.4,51.40676832,3.5211407599999998,51.5272186457,4.90676832,1.43114076,5.111217,46.5,2.09,46.54694512,132.38,57.11676832,21.35114076,60.9770156294,4.90676832,1.43114076,5.111217,52.21,19.92,55.8810388236,130.7
2019-06-21 13:00:00,50.59041312,24.17428716,56.0694752905,6.46041312,1.88428716,6.729597,44.13,22.29,49.4398725727,133.81,50.87041312,4.64428716,51.0819766084,6.46041312,1.88428716,6.729597,44.41,2.76,44.495681813,132.55,55.99041312,21.47428716,59.9672524832,6.46041312,1.88428716,6.729597,49.53,19.59,53.263392682,130.7
2019-06-21 13:30:00,49.80894464,24.34927552,55.4420254365,6.40894464,1.86927552,6.675984,43.4,22.48,48.8764810517,133.81,50.07894464,4.77927552,50.306482393,6.40894464,1.86927552,6.675984,43.67,2.91,43.7668481844,132.55,55.18894464,21.66927552,59.2906157165,6.40894464,1.86927552,6.675984,48.78,19.8,52.6453074832,130.7
2019-06-21 14:00:00,48.9252784,24.4919562,54.7132414048,6.3152784,1.8419561999999998,6.578415,42.61,22.65,48.2559281332,133.9,49.1952784,4.8219562,49.4310295103,6.3152784,1.8419561999999998,6.578415,42.88,2.98,42.9834247123,132.79,54.2552784,21.9019562,58.5092379001,6.3152784,1.8419561999999998,6.578415,47.94,20.06,51.9677515388,131.29
2019-06-21 14:30:00,48.96765696,24.48848328,54.7495866789,5.37765696,1.5684832800000001,5.601726,43.59,22.92,49.248497439,134.57,49.25765696,4.73848328,49.485048176,5.37765696,1.5684832800000001,5.601726,43.88,3.17,43.9943553197,132.99,54.41765696,21.928483280000002,58.6697517293,5.37765696,1.5684832800000001,5.601726,49.04,20.36,53.098504687,131.49
2019-06-21 15:00:00,48.897368,24.539649,54.7096606677,4.627368,1.3496489999999999,4.820175,44.27,23.19,49.9760842804,134.57,49.177368,4.749649,49.4062009168,4.627368,1.3496489999999999,4.820175,44.55,3.4,44.6795534893,133.02,54.467368,22.079649,58.7724857124,4.627368,1.3496489999999999,4.820175,49.84,20.73,53.9792413804,131.49
2019-06-21 15:30:00,47.85045504,25.07263272,54.0213194864,4.50045504,1.31263272,4.687974,43.35,23.76,49.4344019889,134.26,48.12045504,5.34263272,48.4161328241,4.50045504,1.31263272,4.687974,43.62,4.03,43.8057678851,132.86,53.32045504,22.72263272,57.9602360537,4.50045504,1.31263272,4.687974,48.82,21.41,53.308353004,131.17
2019-06-21 16:00:00,47.94831712,24.78950916,53.9774108219,4.55831712,1.32950916,4.748247,43.39,23.46,49.3260955276,133.26,48.22831712,5.32950916,48.5218944407,4.55831712,1.32950916,4.748247,43.67,4.0,43.8528094881,132.17,53.45831712,22.96950916,58.1841045334,4.55831712,1.32950916,4.748247,48.9,21.64,53.4742891491,130.36
2019-06-21 16:30:00,48.63239392,24.98403156,54.6745971305,3.68239392,1.0740315599999999,3.835827,44.95,23.91,50.9135600798,133.33,48.89239392,5.52403156,49.2034664216,3.68239392,1.0740315599999999,3.835827,45.21,4.45,45.4284778526,132.17,54.29239392,22.85403156,58.906458017,3.68239392,1.0740315599999999,3.835827,50.61,21.78,55.0975543922,130.48
2019-06-21 17:00:00,49.59179488,24.04885684,55.1152758746,3.32179488,0.96885684,3.460203,46.27,23.08,51.7068593129,133.03,49.87179488,4.72885684,50.0954889343,3.32179488,0.96885684,3.460203,46.55,3.76,46.7016070387,131.92,55.57179488,23.36885684,60.2853867549,3.32179488,0.96885684,3.460203,52.25,22.4,56.8491204857,129.95
2019-06-21 17:30:00,49.94209472,24.26811096,55.5261563102,3.18209472,0.92811096,3.314682,46.76,23.34,52.2613930163,133.03,50.22209472,4.89811096,50.460383362,3.18209472,0.92811096,3.314682,47.04,3.9699999999999998,47.2072293192,131.98,55.96209472,23.37811096,60.6489251142,3.18209472,0.92811096,3.314682,52.78,22.45,57.3561757791,129.95
2019-06-21 18:00:00,49.45405344,25.02034892,55.4231112599,2.50405344,0.7303489200000001,2.608389,46.95,24.29,52.8612012728,133.52,49.74405344,5.55034892,50.052744438,2.50405344,0.7303489200000001,2.608389,47.24,4.82,47.4852608711,132.25,55.45405344,23.34034892,60.1658036648,2.50405344,0.7303489200000001,2.608389,52.95,22.61,57.5752950492,130.52
2019-06-21 18:30:00,48.62674112,25.84321616,55.0675201316,2.13674112,0.62321616,2.225772,46.49,25.22,52.8901550385,133.81,48.92674112,6.21321616,49.3196720556,2.13674112,0.62321616,2.225772,46.79,5.59,47.1227354894,132.56,54.50674112,23.62321616,59.4057334713,2.13674112,0.62321616,2.225772,52.37,23.0,57.1980497919,130.82
2019-06-21 19:00:00,47.90195584,26.45223712,54.7203638689,2.20195584,0.64223712,2.293704,45.7,25.81,52.484722539,134.36,48.18195584,6.72223712,48.6486314347,2.20195584,0.64223712,2.293704,45.98,6.08,46.3802414828,132.86,53.64195584,24.30223712,58.8902212203,2.20195584,0.64223712,2.293704,51.44,23.66,56.6203956185,131.47
2019-06-21 19:30:00,46.64890944,26.68093192,53.740049126,1.6489094400000002,0.48093192,1.717614,45.0,26.2,52.07148932,134.44,46.94890944,6.91093192,47.4548319732,1.6489094400000002,0.48093192,1.717614,45.3,6.43,45.7540697643,132.88,52.33890944,24.67093192,57.8620456186,1.6489094400000002,0.48093192,1.717614,50.69,24.19,56.1661125591,131.47
2019-06-21 20:00:00,45.77530336,26.87946348,53.0837447311,1.33530336,0.38946348000000003,1.390941,44.44,26.49,51.7361933273,133.72,46.06530336,7.32946348,46.6447554239,1.33530336,0.38946348000000003,1.390941,44.73,6.94,45.2651797743,132.4,51.38530336,24.98946348,57.1395019791,1.33530336,0.38946348000000003,1.390941,50.05,24.6,55.7688309004,130.72
2019-06-21 20:30:00,44.9145344,27.1704892,52.4933413276,1.0645343999999999,0.31048919999999997,1.10889,43.85,26.86,51.4225835601,133.81,45.2045344,7.5204892,45.8258408338,1.0645343999999999,0.31048919999999997,1.10889,44.14,7.21,44.7249784796,132.57,50.4845344,25.2804892,56.4605291135,1.0645343999999999,0.31048919999999997,1.10889,49.42,24.97,55.3700036121,130.88
2019-06-21 21:00:00,44.03541376,27.44074568,51.8855682101,0.82541376,0.24074568000000002,0.859806,43.21,27.2,51.0582422337,133.81,44.33541376,7.85074568,45.0251387672,0.82541376,0.24074568000000002,0.859806,43.51,7.61,44.170490149,132.51,49.54541376,25.64074568,55.7870582096,0.82541376,0.24074568000000002,0.859806,48.72,25.4,54.9435928931,130.73
2019-06-21 21:30:00,43.1597696,27.8636828,51.3726632666,0.6297695999999999,0.18368279999999998,0.6560100000000001,42.53,27.68,50.7442932752,133.81,43.4597696,8.1936828,44.2254226832,0.6297695999999999,0.18368279999999998,0.6560100000000001,42.83,8.01,43.5725716478,132.68,48.6297696,26.0936828,55.1881760291,0.6297695999999999,0.18368279999999998,0.6560100000000001,48.0,25.91,54.546568178,131.37
2019-06-21 22:00:00,42.90277664,28.14997652,51.3134428927,0.58277664,0.16997652,0.607059,42.32,27.98,50.7332514235,133.81,43.19277664,8.49997652,44.0211943808,0.58277664,0.16997652,0.607059,42.61,8.33,43.4165982085,132.73,48.34277664,26.43997652,55.1007841291,0.58277664,0.16997652,0.607059,47.76,26.27,54.5080773831,131.49
2019-06-21 22:30:00,42.08993952,28.30748236,50.7235306969,0.53993952,0.15748236000000002,0.562437,41.55,28.15,50.1878969474,133.81,42.38993952,8.63748236,43.2609878994,0.53993952,0.15748236000000002,0.562437,41.85,8.48,42.700502339,132.73,47.43993952,26.64748236,54.411728311,0.53993952,0.15748236000000002,0.562437,46.9,26.49,53.8639963241,131.36
2019-06-21 23:00:00,39.96961984,29.07738912,49.4273716496,0.53961984,0.15738912,0.5621039999999999,39.43,28.92,48.8987862835,134.3,40.25961984,9.29738912,41.3192259621,0.53961984,0.15738912,0.5621039999999999,39.72,9.14,40.7580421512,132.98,45.04961984,27.27738912,52.6642592745,0.53961984,0.15738912,0.5621039999999999,44.51,27.12,52.1213439965,131.56
2019-06-21 23:30:00,37.48153792,30.44794856,48.2901983467,0.54153792,0.15794856000000002,0.564102,36.94,30.29,47.7707829117,135.23,37.79153792,10.38794856,39.1932368355,0.54153792,0.15794856000000002,0.564102,37.25,10.23,38.6292039783,133.55,42.17153792,27.22794856,50.1976074462,0.54153792,0.15794856000000002,0.564102,41.63,27.07,49.6572431776,132.27
2019-06-22 00:00:00,35.41089856,31.09776208,47.127513654,0.54089856,0.15776208,0.5634359999999999,34.87,30.94,46.6175986083,135.88,35.73089856,10.85776208,37.3441844106,0.54089856,0.15776208,0.5634359999999999,35.19,10.7,36.7807843853,134.0,39.86089856,27.88776208,48.647903427,0.54089856,0.15776208,0.5634359999999999,39.32,27.73,48.1146058905,132.79
2019-06-22 00:30:00,33.63153792,31.55794856,46.1192417563,0.54153792,0.15794856000000002,0.564102,33.09,31.4,45.6169716224,136.39,33.95153792,11.15794856,35.7380293693,0.54153792,0.15794856000000002,0.564102,33.41,11.0,35.1742533681,134.33,37.87153792,28.41794856,47.3480008531,0.54153792,0.15794856000000002,0.564102,37.33,28.26,46.8204709502,133.32
2019-06-22 01:00:00,32.47217728,32.09813504,45.6588717595,0.54217728,0.15813504,0.5647679999999999,31.93,31.94,45.1629106679,136.91,32.79217728,11.55813504,34.7694891588,0.54217728,0.15813504,0.5647679999999999,32.25,11.4,34.2055916482,134.67,36.56217728,28.71813504,46.4921938354,0.54217728,0.15813504,0.5647679999999999,36.02,28.56,45.9686197313,133.81
2019-06-22 01:30:00,32.30313632,32.83841476,46.0635875726,0.54313632,0.15841476000000002,0.565767,31.76,32.68,45.5706045604,137.09,32.63313632,12.22841476,34.8490417892,0.54313632,0.15841476000000002,0.565767,32.09,12.07,34.2848800494,134.83,36.25313632,28.07841476,45.8550680784,0.54313632,0.15841476000000002,0.565767,35.71,27.92,45.3291352223,133.81
2019-06-22 02:00:00,32.22281664,32.87832152,46.0357897531,0.54281664,0.15832152,0.565434,31.68,32.72,45.5436142615,136.91,32.53281664,12.30832152,34.7833140625,0.54281664,0.15832152,0.565434,31.99,12.15,34.2196230254,134.71,36.15281664,28.15832152,45.8248537568,0.54281664,0.15832152,0.565434,35.61,28.0,45.2998024278,133.81
2019-06-22 02:30:00,31.7118576,33.0980418,45.8380004302,0.5418575999999999,0.15804179999999998,0.564435,31.17,32.94,45.3498897463,137.06,32.0418576,12.4980418,34.3930470778,0.5418575999999999,0.15804179999999998,0.564435,31.5,12.34,33.8308380032,134.85,35.6018576,28.4180418,45.5530170715,0.5418575999999999,0.15804179999999998,0.564435,35.06,28.26,45.03144679,133.81
2019-06-22 03:00:00,31.1002592,33.2975756,45.5626454801,0.5402591999999999,0.15757559999999998,0.56277,30.56,33.14,45.0796317642,137.41,31.4102592,12.6375756,33.8572399947,0.5402591999999999,0.15757559999999998,0.56277,30.87,12.48,33.2972566438,135.0,34.9202592,28.6275756,45.1548733508,0.5402591999999999,0.15757559999999998,0.56277,34.38,28.47,44.6377116349,133.96
2019-06-22 03:30:00,30.38057888,33.52766884,45.2447140662,0.54057888,0.15766884,0.563103,29.84,33.37,44.7658631102,137.67,30.70057888,12.86766884,33.2881727486,0.54057888,0.15766884,0.563103,30.16,12.71,32.7287289701,135.13,34.08057888,28.93766884,44.7087746946,0.54057888,0.15766884,0.563103,33.54,28.78,44.1952486134,134.33
2019-06-22 04:00:00,30.06993952,33.49748236,45.014248713,0.53993952,0.15748236000000002,0.562437,29.53,33.34,44.5373607211,137.67,30.38993952,12.87748236,33.0057264117,0.53993952,0.15748236000000002,0.562437,29.85,12.72,32.4472017283,134.99,33.71993952,28.95748236,44.4473858158,0.53993952,0.15748236000000002,0.562437,33.18,28.8,43.9357758552,133.82
2019-06-22 04:30:00,30.0702592,33.4375756,44.9699004931,0.5402591999999999,0.15757559999999998,0.56277,29.53,33.28,44.4924634067,137.67,30.3902592,12.7275756,32.9478229159,0.5402591999999999,0.15757559999999998,0.56277,29.85,12.57,32.3886924713,135.1,33.7102592,28.8375756,44.3620033567,0.5402591999999999,0.15757559999999998,0.56277,33.17,28.68,43.8496442403,134.0
2019-06-22 05:00:00,29.4430464,33.6313052,44.698519782700004,0.5530463999999999,0.16130519999999998,0.5760900000000001,28.89,33.47,44.2139457638,137.67,29.7730464,12.8213052,32.4163563494,0.5530463999999999,0.16130519999999998,0.5760900000000001,29.22,12.66,31.8446855849,135.33,33.0230464,29.0013052,43.9499408059,0.5530463999999999,0.16130519999999998,0.5760900000000001,32.47,28.84,43.4286368656,134.59
2019-06-22 05:30:00,29.50154784,37.33836812,47.5867109477,0.6115478400000001,0.17836812,0.637029,28.89,37.16,47.0690737109,137.47,30.05154784,6.85836812,30.824223280600002,0.6115478400000001,0.17836812,0.637029,29.44,6.68,30.1883421208,134.96,33.02154784,31.98836812,45.9747573863,0.6115478400000001,0.17836812,0.637029,32.41,31.81,45.4123793695,133.82
2019-06-22 06:00:00,29.97549376,40.58743568,50.4566166249,0.74549376,0.21743568,0.7765559999999999,29.23,40.37,49.8410453341,136.3,30.76549376,1.16743568,30.787635706,0.74549376,0.21743568,0.7765559999999999,30.02,0.9500000000000001,30.0350278841,134.31,33.42549376,34.87743568,48.3083755959,0.74549376,0.21743568,0.7765559999999999,32.68,34.66,47.637149369,133.04
2019-06-22 06:30:00,31.59530368,39.97613024,50.9544326197,1.01530368,0.29613024,1.057608,30.58,39.68,50.0962952722,136.13,32.38530368,1.69613024,32.4296893639,1.01530368,0.29613024,1.057608,31.37,1.4,31.4012244984,134.03,35.18530368,34.17613024,49.0511312126,1.01530368,0.29613024,1.057608,34.17,33.88,48.1190533988,132.5
2019-06-22 07:00:00,33.04057792,39.627668560000004,51.5948825446,1.50057792,0.43766856,1.563102,31.54,39.19,50.305344646500004,136.04,33.84057792,2.22766856,33.9138205039,1.50057792,0.43766856,1.563102,32.34,1.79,32.3894998418,133.95,36.69057792,33.74766856,49.8508138483,1.50057792,0.43766856,1.563102,35.19,33.31,48.4550534,132.3
2019-06-22 07:30:00,35.48264512,38.79118816,52.5716119553,2.23264512,0.65118816,2.325672,33.25,38.14,50.5986373334,135.12,36.27264512,3.05118816,36.4007490746,2.23264512,0.65118816,2.325672,34.04,2.4,34.1245014616,133.56,39.28264512,32.80118816,51.1765977018,2.23264512,0.65118816,2.325672,37.05,32.15,49.0543066407,131.77
2019-06-22 08:00:00,37.84153536,37.40461448,53.2079597692,3.10153536,0.90461448,3.230766,34.74,36.5,50.389657669,134.43,38.64153536,4.47461448,38.8997484532,3.10153536,0.90461448,3.230766,35.54,3.5700000000000003,35.718853565,133.05,41.82153536,32.59461448,53.0231054633,3.10153536,0.90461448,3.230766,38.72,31.69,50.034932797,130.85
2019-06-22 08:30:00,40.56683936,36.16741148,54.3484140415,3.79683936,1.1074114800000001,3.955041,36.77,35.06,50.8058707238,133.65,41.36683936,5.64741148,41.7505527516,3.79683936,1.1074114800000001,3.955041,37.57,4.54,37.8433151296,132.53,44.78683936,31.61741148,54.8226384676,3.79683936,1.1074114800000001,3.955041,40.99,30.51,51.0983385248,130.08
2019-06-22 09:00:00,42.21075456,35.48522008,55.1447970769,4.6807545600000005,1.36522008,4.875786,37.53,34.12,50.7215467035,133.06,43.01075456,6.55522008,43.5074237127,4.6807545600000005,1.36522008,4.875786,38.33,5.19,38.6797750769,132.25,46.49075456,30.84522008,55.7926326798,4.6807545600000005,1.36522008,4.875786,41.81,29.48,51.1580541069,129.82
2019-06-22 09:30:00,43.4553792,34.1894856,55.2927744557,5.4153792,1.5794856,5.64102,38.04,32.61,50.104427948,132.48,44.2553792,7.9994856,44.9725511618,5.4153792,1.5794856,5.64102,38.84,6.42,39.367016651,131.94,47.9053792,30.9194856,57.0170145313,5.4153792,1.5794856,5.64102,42.49,29.34,51.635604964,129.21
2019-06-22 10:00:00,43.8463776,33.9847768,55.474948245,6.0163776,1.7547768,6.26706,37.83,32.23,49.6979053885,132.63,44.6263776,8.4847768,45.4258188153,6.0163776,1.7547768,6.26706,38.61,6.73,39.1921548272,131.89,48.2863776,30.8547768,57.302630944,6.0163776,1.7547768,6.26706,42.27,29.1,51.3182511393,129.32
2019-06-22 10:30:00,43.88122208,33.42160644,55.1594545682,6.69122208,1.95160644,6.970023,37.19,31.47,48.718138306,132.08,44.67122208,9.12160644,45.5930015043,6.69122208,1.95160644,6.970023,37.98,7.17,38.6508641559,131.41,48.20122208,30.35160644,56.9611957695,6.69122208,1.95160644,6.970023,41.51,28.4,50.2955276342,128.97
2019-06-22 11:00:00,43.6513216,33.0124688,54.7289774589,7.0713216,2.0624688,7.36596,36.58,30.95,47.9165827246,131.56,44.4113216,9.6124688,45.4396857679,7.0713216,2.0624688,7.36596,37.34,7.55,38.095644108,131.15,47.8613216,29.7824688,56.3711056581,7.0713216,2.0624688,7.36596,40.79,27.72,49.3175678638,128.4
2019-06-22 11:30:00,43.18963296,33.41822628,54.6088110374,7.39963296,2.15822628,7.7079509999999996,35.79,31.26,47.5195928013,132.08,43.95963296,9.55822628,44.9867649381,7.39963296,2.15822628,7.7079509999999996,36.56,7.4,37.3013887141,131.4,47.32963296,30.20822628,56.1482955317,7.39963296,2.15822628,7.7079509999999996,39.93,28.05,48.7976167451,128.77
2019-06-22 12:00:00,42.730881600000004,33.8006738,54.4831514475,7.5108816,2.1906738,7.823835,35.22,31.61,47.3248402005,132.37,43.5008816,9.4206738,44.5092776264,7.5108816,2.1906738,7.823835,35.99,7.23,36.7090315862,131.59,46.7708816,30.7806738,55.9907603558,7.5108816,2.1906738,7.823835,39.26,28.59,48.5668168609,129.25
2019-06-22 12:30:00,42.28179072,33.94218896,54.2201255798,7.48179072,2.18218896,7.793532,34.8,31.76,47.1140913104,132.29,43.05179072,9.38218896,44.0622531639,7.48179072,2.18218896,7.793532,35.57,7.2,36.2913887858,131.7,46.26179072,31.01218896,55.6947856151,7.48179072,2.18218896,7.793532,38.78,28.83,48.3224306094,129.19
2019-06-22 13:00:00,41.75123136,34.07869248,53.8936230107,7.40123136,2.15869248,7.709616,34.35,31.92,46.8914587105,132.91,42.53123136,9.38869248,43.555174061,7.40123136,2.15869248,7.709616,35.13,7.23,35.8662766398,131.81,45.71123136,31.13869248,55.3094462259,7.40123136,2.15869248,7.709616,38.31,28.98,48.0364080672,129.69
2019-06-22 13:30:00,41.1703424,35.1746832,54.1503040763,7.2503424,2.1146832,7.55244,33.92,33.06,47.3659160156,133.62,41.9403424,8.5146832,42.7959361462,7.2503424,2.1146832,7.55244,34.69,6.4,35.2754319605,132.26,44.9403424,30.7446832,54.4506190975,7.2503424,2.1146832,7.55244,37.69,28.63,47.3308884345,130.0
2019-06-22 14:00:00,40.61656608,35.62274844,54.0248613747,7.34656608,2.14274844,7.652673,33.27,33.48,47.1996112272,133.81,41.38656608,8.35274844,42.2210404703,7.34656608,2.14274844,7.652673,34.04,6.21,34.6018164263,132.53,44.30656608,31.02274844,54.0877316826,7.34656608,2.14274844,7.652673,36.96,28.88,46.9051809505,130.66
2019-06-22 14:30:00,40.18920352,36.04018436,53.9820985909,7.26920352,2.12018436,7.572087,32.92,33.92,47.2683065066,134.24,40.96920352,8.09018436,41.7603486581,7.26920352,2.12018436,7.572087,33.7,5.97,34.2247118322,132.76,43.78920352,31.51018436,53.947994062,7.26920352,2.12018436,7.572087,36.52,29.39,46.8773132763,130.72
2019-06-22 15:00:00,39.76103232,36.15696776,53.7425902683,6.64103232,1.93696776,6.917742,33.12,34.22,47.6229230518,134.45,40.54103232,7.68696776,41.263358745,6.64103232,1.93696776,6.917742,33.9,5.75,34.3841896807,132.76,43.47103232,31.54696776,53.7116544692,6.64103232,1.93696776,6.917742,36.83,29.61,47.2567561307,130.72
2019-06-22 15:30:00,39.42576928,36.23251604,53.5461156566,4.94576928,1.44251604,5.151843,34.48,34.79,48.9817772238,134.59,40.20576928,6.74251604,40.7672099358,4.94576928,1.44251604,5.151843,35.26,5.3,35.6561018621,132.94,43.38576928,31.68251604,53.7224980678,4.94576928,1.44251604,5.151843,38.44,30.24,48.909009395,131.25
2019-06-22 16:00:00,39.66317152,36.41675836,53.8455890902,5.30317152,1.54675836,5.524137,34.36,34.87,48.9543307584,134.59,40.46317152,6.79675836,41.0300398935,5.30317152,1.54675836,5.524137,35.16,5.25,35.5497974678,132.94,43.56317152,31.93675836,54.0157981282,5.30317152,1.54675836,5.524137,38.26,30.39,48.860819682,131.46
2019-06-22 16:30:00,40.09720736,36.36293548,54.1299280878,5.42720736,1.5829354800000002,5.653341,34.67,34.78,49.1086275516,134.59,40.88720736,6.86293548,41.4591800341,5.42720736,1.5829354800000002,5.653341,35.46,5.28,35.8509414102,132.8,44.04720736,31.87293548,54.3694812586,5.42720736,1.5829354800000002,5.653341,38.62,30.29,49.0814476152,131.0
2019-06-22 17:00:00,40.94684768,36.26449724,54.6969660493,5.46684768,1.59449724,5.694633,35.48,34.67,49.6068473096,134.59,41.75684768,6.97449724,42.3353037065,5.46684768,1.59449724,5.694633,36.29,5.38,36.6866256284,132.77,44.94684768,31.77449724,55.0439623503,5.46684768,1.59449724,5.694633,39.48,30.18,49.6940922042,130.8
2019-06-22 17:30:00,41.99564032,35.78706176,55.1756068866,4.03564032,1.17706176,4.203792,37.96,34.61,51.3693848513,134.13,42.82564032,6.54706176,43.323198018,4.03564032,1.17706176,4.203792,38.79,5.37,39.1599412666,132.62,46.35564032,31.23706176,55.8981163983,4.03564032,1.17706176,4.203792,42.32,30.06,51.9094018459,130.72
2019-06-22 18:00:00,42.68005664,35.54251652,55.5414954369,3.30005664,0.96251652,3.437559,39.38,34.58,52.4076406643,133.81,43.51005664,6.32251652,43.9670245066,3.30005664,0.96251652,3.437559,40.21,5.36,40.5656714477,132.52,47.19005664,30.91251652,56.4135189763,3.30005664,0.96251652,3.437559,43.89,29.95,53.1350599887,130.72
2019-06-22 18:30:00,42.80077568,36.06272624,55.9680857514,3.54077568,1.03272624,3.688308,39.26,35.03,52.6160479322,134.58,43.64077568,6.08272624,44.0626469979,3.54077568,1.03272624,3.688308,40.1,5.05,40.4167353951,132.76,47.30077568,31.46272624,56.8090355699,3.54077568,1.03272624,3.688308,43.76,30.43,53.3003048772,130.72
2019-06-22 19:00:00,42.9126848,35.7628664,55.8612668124,2.5126847999999997,0.7328663999999999,2.61738,40.4,35.03,53.4720571888,134.58,43.7726848,5.7528664,44.1491042538,2.5126847999999997,0.7328663999999999,2.61738,41.26,5.02,41.5642634964,132.76,47.6126848,31.1628664,56.9042353092,2.5126847999999997,0.7328663999999999,2.61738,45.1,30.43,54.405835165,130.72
2019-06-22 19:30:00,42.4345536,35.6579948,55.4272850895,1.8445536,0.5379948,1.92141,40.59,35.12,53.6745982752,133.87,43.2845536,5.2079948,43.5967405913,1.8445536,0.5379948,1.92141,41.44,4.67,41.7023080896,132.45,47.1745536,31.1279948,56.5189399018,1.8445536,0.5379948,1.92141,45.33,30.59,54.6859854076,130.72
2019-06-22 20:00:00,41.60245632,34.68654976,54.1656819962,1.22245632,0.35654976,1.2733919999999999,40.38,34.33,53.0008801814,132.51,42.45245632,4.96654976,42.7419894731,1.22245632,0.35654976,1.2733919999999999,41.23,4.61,41.4869256513,131.46,46.54245632,31.50654976,56.2037624904,1.22245632,0.35654976,1.2733919999999999,45.32,31.15,54.9929531849,129.32
2019-06-22 20:30:00,41.35908,34.588065,53.9157466691,0.9190800000000001,0.268065,0.957375,40.44,34.32,53.0401357464,132.27,42.19908,4.878065,42.4800879353,0.9190800000000001,0.268065,0.957375,41.28,4.61,41.5366163764,131.46,46.36908,31.848065,56.2529183624,0.9190800000000001,0.268065,0.957375,45.45,31.58,55.3443664703,129.2
2019-06-22 21:00:00,40.851288,35.097459,53.8577697228,0.7112879999999999,0.20745899999999998,0.740925,40.14,34.89,53.1839421254,132.81,41.701288,4.447459,41.9377790592,0.7112879999999999,0.20745899999999998,0.740925,40.99,4.24,41.208709031,131.71,45.781288,31.697459,55.6835275283,0.7112879999999999,0.20745899999999998,0.740925,45.07,31.49,54.9811331276,129.67
2019-06-22 21:30:00,40.62966976,35.73615368,54.1095439331,0.56966976,0.16615368,0.593406,40.06,35.57,53.5726469385,133.04,41.46966976,3.84615368,41.6476458895,0.56966976,0.16615368,0.593406,40.9,3.68,41.0652212949,131.91,45.46966976,31.47615368,55.3013482527,0.56966976,0.16615368,0.593406,44.9,31.31,54.7387075112,129.93
2019-06-22 22:00:00,40.63729216,35.35962688,53.867362356,0.54729216,0.15962688,0.5700959999999999,40.09,35.2,53.3502399245,132.89,41.48729216,4.12962688,41.6923161858,0.54729216,0.15962688,0.5700959999999999,40.94,3.9699999999999998,41.1320373918,131.73,45.53729216,31.76962688,55.5243565416,0.54729216,0.15962688,0.5700959999999999,44.99,31.61,54.9844723536,129.93
2019-06-22 22:30:00,39.96729216,35.93962688,53.7498020729,0.54729216,0.15962688,0.5700959999999999,39.42,35.78,53.2366865986,132.95,40.80729216,3.64962688,40.9701704877,0.54729216,0.15962688,0.5700959999999999,40.26,3.49,40.4109848927,131.88,44.74729216,31.78962688,54.889894633,0.54729216,0.15962688,0.5700959999999999,44.2,31.63,54.3516043921,129.85
2019-06-22 23:00:00,38.2198496,36.5303728,52.8698878413,0.5498495999999999,0.16037279999999998,0.57276,37.67,36.37,52.36225549,133.48,39.0498496,3.3903727999999997,39.1967521806,0.5498495999999999,0.16037279999999998,0.57276,38.5,3.23,38.6352546258,132.24,42.7998496,32.3403728,53.6444483486,0.5498495999999999,0.16037279999999998,0.57276,42.25,32.18,53.1094614923,130.29
2019-06-22 23:30:00,36.16697248,37.11953364,51.825762667,0.54697248,0.15953364,0.569763,35.62,36.96,51.3305562019,133.61,36.98697248,2.88953364,37.0996703205,0.54697248,0.15953364,0.569763,36.44,2.73,36.5421195335,132.4,40.47697248,32.96953364,52.2051285755,0.54697248,0.15953364,0.569763,39.93,32.81,51.6807604433,130.45
2019-06-23 00:00:00,34.2266528,37.7794404,50.9779352154,0.5466527999999999,0.15944039999999998,0.56943,33.68,37.62,50.4936312816,134.29,35.0566528,2.6294404,35.1551256911,0.5466527999999999,0.15944039999999998,0.56943,34.51,2.47,34.5982803041,132.87,38.3366528,33.7394404,51.0690589928,0.5466527999999999,0.15944039999999998,0.56943,37.79,33.58,50.5539365431,131.12
2019-06-23 00:30:00,32.79729216,39.04962688,50.9954481547,0.54729216,0.15962688,0.5700959999999999,32.25,38.89,50.5222188745,135.36,33.60729216,1.9896268799999999,33.6661358259,0.54729216,0.15962688,0.5700959999999999,33.06,1.83,33.110610082,133.57,36.57729216,33.43962688,49.5591257755,0.54729216,0.15962688,0.5700959999999999,36.03,33.28,49.0481324823,131.93
2019-06-23 01:00:00,31.46761184,39.48972012,50.4940450951,0.54761184,0.15972012,0.570429,30.92,39.33,50.0289446221,135.47,32.27761184,1.7197201199999999,32.3233918917,0.54761184,0.15972012,0.570429,31.73,1.56,31.7683254201,133.77,35.07761184,33.70972012,48.6496051676,0.54761184,0.15972012,0.570429,34.53,33.55,48.1448169588,132.27
2019-06-23 01:30:00,31.26921024,39.72018632,50.5515253017,0.54921024,0.16018632,0.572094,30.72,39.56,50.087044233,135.94,32.07921024,1.5801863200000001,32.1181057727,0.54921024,0.16018632,0.572094,31.53,1.42,31.5619596983,133.88,34.86921024,33.95018632,48.6670008725,0.54921024,0.16018632,0.572094,34.32,33.79,48.1625009733,132.27
2019-06-23 02:00:00,31.1418576,40.0580418,50.7391565522,0.5418575999999999,0.15804179999999998,0.564435,30.6,39.9,50.2828996777,136.13,31.9518576,1.3580418,31.9807048331,0.5418575999999999,0.15804179999999998,0.564435,31.41,1.2,31.4329142779,134.15,34.7318576,34.3080418,48.8195008628,0.5418575999999999,0.15804179999999998,0.564435,34.19,34.15,48.3236857038,132.79
2019-06-23 02:30:00,30.47289664,40.22501152,50.4643337558,0.46289664,0.13501152,0.482184,30.01,40.09,50.078021127,136.13,31.28289664,1.26501152,31.308463334,0.46289664,0.13501152,0.482184,30.82,1.13,30.8407084873,134.25,34.02289664,34.46501152,48.4292733256,0.46289664,0.13501152,0.482184,33.56,34.33,48.0085669438,133.04
2019-06-23 03:00:00,29.9890304,40.5359672,50.4232742012,0.5690303999999999,0.16596719999999998,0.59274,29.42,40.37,49.9527106372,136.76,30.7890304,1.1659671999999999,30.8110998259,0.5690303999999999,0.16596719999999998,0.59274,30.22,1.0,30.2365408074,134.42,33.4390304,34.7859672,48.2517592232,0.5690303999999999,0.16596719999999998,0.59274,32.87,34.62,47.7386771916,133.04
2019-06-23 03:30:00,29.447432,40.645501,50.1917124926,0.5674319999999999,0.16550099999999998,0.591075,28.88,40.48,49.7260977757,136.26,30.257432,0.9555009999999999,30.2725151482,0.5674319999999999,0.16550099999999998,0.591075,29.69,0.79,29.7005084132,134.34,32.827432,34.945501,47.9460981922,0.5674319999999999,0.16550099999999998,0.591075,32.26,34.78,47.4379173236,133.04
2019-06-23 04:00:00,29.27917024,40.65184132,50.0983234515,0.5891702400000001,0.17184132,0.613719,28.69,40.48,49.615990366,136.68,30.08917024,1.05184132,30.1075494834,0.5891702400000001,0.17184132,0.613719,29.5,0.88,29.5131225051,134.34,32.62917024,34.94184132,47.8078971027,0.5891702400000001,0.17184132,0.613719,32.04,34.77,47.2812277759,133.04
2019-06-23 04:30:00,28.8986208,40.7387644,49.9477447837,0.5786207999999999,0.16876439999999998,0.6027300000000001,28.32,40.57,49.4767349367,136.76,29.6886208,0.9587644,29.7040979358,0.5786207999999999,0.16876439999999998,0.6027300000000001,29.11,0.79,29.1207177109,134.4,32.1886208,35.0387644,47.5796418617,0.5786207999999999,0.16876439999999998,0.6027300000000001,31.61,34.87,47.0649444916,133.04
2019-06-23 05:00:00,28.166203199999998,41.0738926,49.8036108733,0.5962031999999999,0.17389259999999998,0.621045,27.57,40.9,49.3245871752,136.76,28.9562032,0.7538925999999999,28.9660155667,0.5962031999999999,0.17389259999999998,0.621045,28.36,0.58,28.3659302685,134.5,31.2862032,34.5438926,46.6058690149,0.5962031999999999,0.17389259999999998,0.621045,30.69,34.37,46.0779014279,133.18
2019-06-23 05:30:00,27.99282656,41.63874108,50.1735298494,0.61282656,0.17874108,0.638361,27.38,41.46,49.6849675455,136.91,28.79282656,0.25874108,28.7939890995,0.61282656,0.17874108,0.638361,28.18,0.08,28.1801135555,134.62,31.02282656,34.32874108,46.2696253703,0.61282656,0.17874108,0.638361,30.41,34.15,45.7273506777,133.39
2019-06-23 06:00:00,28.40582336,41.55794848,50.3383937231,0.81582336,0.23794848000000002,0.849816,27.59,41.32,49.6845096584,136.91,29.19582336,0.49794848,29.2000694238,0.81582336,0.23794848000000002,0.849816,28.38,0.26,28.3811909546,134.62,31.47582336,34.21794848,46.4929613422,0.81582336,0.23794848000000002,0.849816,30.66,33.98,45.7676304827,133.04
2019-06-23 06:30:00,29.29902976,41.53263368,50.8270873184,1.20902976,0.35263368,1.259406,28.09,41.18,49.8481744901,136.91,30.09902976,0.78263368,30.1092030444,1.20902976,0.35263368,1.259406,28.89,0.43,28.893199892,134.62,32.39902976,34.15263368,47.0754661864,1.20902976,0.35263368,1.259406,31.19,33.8,45.9919134196,133.04
2019-06-23 07:00:00,30.28687168,40.74200424,50.7661846671,1.44687168,0.42200424000000003,1.507158,28.84,40.32,49.5726537518,136.83,31.07687168,1.57200424,31.1166057073,1.44687168,0.42200424000000003,1.507158,29.63,1.15,29.6523085105,134.36,33.55687168,34.44200424,48.0865396241,1.44687168,0.42200424000000003,1.507158,32.11,34.02,46.7804713529,133.04
2019-06-23 07:30:00,31.91609216,40.19927688,51.3285378755,1.74609216,0.50927688,1.818846,30.17,39.69,49.8550398656,136.19,32.72609216,2.11927688,32.7946404548,1.74609216,0.50927688,1.818846,30.98,1.6099999999999999,31.0218068462,134.16,35.36609216,34.35927688,49.3084210089,1.74609216,0.50927688,1.818846,33.62,33.85,47.7087717302,132.83
2019-06-23 08:00:00,33.82925856,39.67561708,52.1399398293,2.17925856,0.6356170800000001,2.270061,31.65,39.04,50.2577765127,135.67,34.62925856,2.52561708,34.7212368739,2.17925856,0.6356170800000001,2.270061,32.45,1.8900000000000001,32.5049934625,133.75,37.38925856,33.79561708,50.3994086224,2.17925856,0.6356170800000001,2.270061,35.21,33.16,48.36661762,132.22
2019-06-23 08:30:00,36.23721056,39.14960308,53.3462918158,2.22721056,0.64960308,2.320011,34.01,38.5,51.3705178093,135.36,37.04721056,2.88960308,37.1597311109,2.22721056,0.64960308,2.320011,34.82,2.24,34.891976155,133.67,40.03721056,33.00960308,51.8903856695,2.22721056,0.64960308,2.320011,37.81,32.36,49.7671146441,132.07
2019-06-23 09:00:00,37.89045664,38.37596652,53.9295977246,2.90045664,0.84596652,3.021309,34.99,37.53,51.3108273174,135.04,38.70045664,3.72596652,38.8794054822,2.90045664,0.84596652,3.021309,35.8,2.88,35.915656753,133.19,41.79045664,32.61596652,53.0117301945,2.90045664,0.84596652,3.021309,38.89,31.77,50.2171783357,131.49
2019-06-23 09:30:00,39.82170464,37.14508052,54.4566356588,3.65170464,1.06508052,3.803859,36.17,36.08,51.0885045778,134.22,40.64170464,5.04508052,40.9536444471,3.65170464,1.06508052,3.803859,36.99,3.98,37.2035011793,132.78,43.96170464,32.61508052,54.7391537401,3.65170464,1.06508052,3.803859,40.31,31.55,51.188852302,130.77
2019-06-23 10:00:00,41.24904736,36.71680548,55.22325337,3.58904736,1.04680548,3.738591,37.66,35.67,51.8712299835,134.59,42.07904736,5.54680548,42.4430592413,3.58904736,1.04680548,3.738591,38.49,4.5,38.7521625203,133.0,45.57904736,32.07680548,55.734827604,3.58904736,1.04680548,3.738591,41.99,31.03,52.2113110351,130.94
2019-06-23 10:30:00,42.07329184,36.47846012,55.6851859921,4.8632918400000005,1.41846012,5.065929,37.21,35.06,51.125215892,134.13,42.88329184,6.31846012,43.3462761644,4.8632918400000005,1.41846012,5.065929,38.02,4.9,38.3344544764,132.83,46.31329184,31.79846012,56.1788489296,4.8632918400000005,1.41846012,5.065929,41.45,30.38,51.3911169367,130.94
2019-06-23 11:00:00,42.28523904,36.30694472,55.7336135162,5.71523904,1.66694472,5.953374,36.57,34.64,50.371564399,133.81,43.10523904,6.8569447199999995,43.6472143852,5.71523904,1.66694472,5.953374,37.39,5.19,37.7484860624,132.67,46.44523904,31.62694472,56.1909588974,5.71523904,1.66694472,5.953374,40.73,29.96,50.562184486,130.68
2019-06-23 11:30:00,44.16192416,34.91097788,56.2943329479,3.91192416,1.1409778799999999,4.074921,40.25,33.77,52.5402264936,133.34,44.99192416,6.89097788,45.5165773731,3.91192416,1.1409778799999999,4.074921,41.08,5.75,41.4804640765,132.25,48.78192416,30.14097788,57.3424334356,3.91192416,1.1409778799999999,4.074921,44.87,29.0,53.4258074342,129.95
2019-06-23 12:00:00,44.85209568,34.41811124,56.5359785289,2.22209568,0.64811124,2.314683,42.63,33.77,54.3850144801,133.13,45.70209568,6.28811124,46.1326553811,2.22209568,0.64811124,2.314683,43.48,5.64,43.8442698651,132.19,49.89209568,29.60811124,58.0160448716,2.22209568,0.64811124,2.314683,47.67,28.96,55.7773296241,129.95
2019-06-23 12:30:00,44.68756864,34.84470752,56.6668548016,3.78756864,1.10470752,3.945384,40.9,33.74,53.0207280222,133.04,45.52756864,6.69470752,46.0171556601,3.78756864,1.10470752,3.945384,41.74,5.59,42.1126548676,132.05,49.43756864,30.03470752,57.8459752174,3.78756864,1.10470752,3.945384,45.65,28.93,54.0450497271,129.85
2019-06-23 13:00:00,43.87201184,35.44142012,56.3990042732,6.14201184,1.7914201200000002,6.3979289999999995,37.73,33.65,50.5556663491,133.04,44.69201184,7.60142012,45.3338450845,6.14201184,1.7914201200000002,6.3979289999999995,38.55,5.8100000000000005,38.9853639203,132.17,48.08201184,30.60142012,56.9940942199,6.14201184,1.7914201200000002,6.3979289999999995,41.94,28.81,50.8820174521,129.95
2019-06-23 13:30:00,43.3116624,35.7200682,56.141102341,5.9316624000000004,1.7300681999999998,6.178815,37.38,33.99,50.5231085742,133.79,44.1516624,7.4000682,44.7675139141,5.9316624000000004,1.7300681999999998,6.178815,38.22,5.67,38.6382880056,132.45,47.5516624,30.9200682,56.7204655702,5.9316624000000004,1.7300681999999998,6.178815,41.62,29.19,50.8358190649,130.54
2019-06-23 14:00:00,42.77605888,35.56468384,55.629470157,5.05605888,1.47468384,5.266728,37.72,34.09,50.8421724556,133.79,43.60605888,7.10468384,44.1810468811,5.05605888,1.47468384,5.266728,38.55,5.63,38.9589450576,132.5,47.14605888,30.82468384,56.3286073124,5.05605888,1.47468384,5.266728,42.09,29.35,51.3126748474,130.72
2019-06-23 14:30:00,43.2498464,35.3037052,55.8292111217,3.7498464,1.0937052,3.90609,39.5,34.21,52.2548954644,133.79,44.0798464,6.6637052,44.5806889319,3.7498464,1.0937052,3.90609,40.33,5.57,40.7128210764,132.59,47.9198464,30.5537052,56.8316864121,3.7498464,1.0937052,3.90609,44.17,29.46,53.0931304408,130.72
2019-06-23 15:00:00,43.23760992,34.99971956,55.6279721082,2.46760992,0.71971956,2.570427,40.77,34.28,53.2664181262,133.79,44.09760992,6.18971956,44.5298981459,2.46760992,0.71971956,2.570427,41.63,5.47,41.9878291889,132.53,48.09760992,30.27971956,56.8352135269,2.46760992,0.71971956,2.570427,45.63,29.56,54.3681018613,130.53
2019-06-23 15:30:00,43.66329472,35.05846096,55.9962408621,1.98329472,0.57846096,2.065932,41.68,34.48,54.0933711281,133.79,44.51329472,5.85846096,44.8971599508,1.98329472,0.57846096,2.065932,42.53,5.28,42.8564965904,132.53,48.62329472,30.35846096,57.3224296527,1.98329472,0.57846096,2.065932,46.64,29.78,55.3365882577,130.72
2019-06-23 16:00:00,43.648758720000004,35.13463796,56.0326415795,2.51875872,0.73463796,2.623707,41.13,34.4,53.619370567,133.79,44.48875872,5.98463796,44.8894814401,2.51875872,0.73463796,2.623707,41.97,5.25,42.2970850059,132.39,48.47875872,30.46463796,57.2563028239,2.51875872,0.73463796,2.623707,45.96,29.73,54.7375054236,130.3
2019-06-23 16:30:00,44.46935872,35.01981296,56.6031020768,1.91935872,0.55981296,1.9993319999999999,42.55,34.46,54.7539414106,133.79,45.32935872,5.61981296,45.6763949943,1.91935872,0.55981296,1.9993319999999999,43.41,5.06,43.7039094361,132.26,49.499358720000004,30.39981296,58.0890277221,1.91935872,0.55981296,1.9993319999999999,47.58,29.84,56.1629949344,130.02
2019-06-23 17:00:00,45.53987872,34.53829796,57.1557047005,1.39987872,0.40829796,1.458207,44.14,34.13,55.7960258441,133.21,46.41987872,5.65829796,46.7634630474,1.39987872,0.40829796,1.458207,45.02,5.25,45.3250802537,132.03,50.73987872,29.94829796,58.9188920739,1.39987872,0.40829796,1.458207,49.34,29.54,57.5069317561,129.95
2019-06-23 17:30:00,46.66231616,34.16400888,57.8320953465,1.52231616,0.44400888,1.5857459999999999,45.14,33.72,56.3441035069,132.97,47.53231616,5.92400888,47.9000517823,1.52231616,0.44400888,1.5857459999999999,46.01,5.48,46.3351972047,131.72,51.93231616,29.91400888,59.9317394126,1.52231616,0.44400888,1.5857459999999999,50.41,29.47,58.3921998216,129.39
2019-06-23 18:00:00,46.42832992,34.04992956,57.5759283225,1.74832992,0.50992956,1.821177,44.68,33.54,55.868005155,132.97,47.28832992,6.08992956,47.6788568306,1.74832992,0.50992956,1.821177,45.54,5.58,45.8805841288,131.68,51.68832992,30.45992956,59.9957561726,1.74832992,0.50992956,1.821177,49.94,29.95,58.2323458226,129.39
2019-06-23 18:30:00,46.04627232,34.12016276,57.3100750421,1.40627232,0.41016276,1.464867,44.64,33.71,55.9383026199,132.63,46.90627232,5.67016276,47.2477420485,1.40627232,0.41016276,1.464867,45.5,5.26,45.8030304674,131.56,51.38627232,30.57016276,59.7920047675,1.40627232,0.41016276,1.464867,49.98,30.16,58.3748747322,129.17
2019-06-23 19:00:00,46.23652256,34.40731908,57.6340144768,0.91652256,0.26731908,0.954711,45.32,34.14,56.7401268945,133.21,47.11652256,5.47731908,47.4338246661,0.91652256,0.26731908,0.954711,46.2,5.21,46.4928392336,131.95,51.67652256,30.32731908,59.9183550047,0.91652256,0.26731908,0.954711,50.76,30.06,58.9930606089,129.72
