Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-23 19:30:00,45.76825088,35.05323984,57.6494788519,0.8682508800000001,0.25323984,0.904428,44.9,34.8,56.8071298342,133.81,46.63825088,5.13323984,46.9198955285,0.8682508800000001,0.25323984,0.904428,45.77,4.88,46.0294177673,132.32,51.08825088,30.54323984,59.522255316,0.8682508800000001,0.25323984,0.904428,50.22,30.29,58.6475276546,130.4
2019-06-23 20:00:00,44.76837088,35.34827484,57.0412794861,0.74837088,0.21827484,0.7795529999999999,44.02,35.13,56.3194220496,133.55,45.63837088,4.73827484,45.883680596,0.74837088,0.21827484,0.7795529999999999,44.89,4.52,45.1169868231,132.32,50.01837088,30.97827484,58.8344366638,0.74837088,0.21827484,0.7795529999999999,49.27,30.76,58.0836508839,130.4
2019-06-23 20:30:00,44.06429504,35.24375272,56.4250317072,0.6642950400000001,0.19375272000000002,0.691974,43.4,35.05,55.7858629045,133.17,44.94429504,4.59375272,45.1784486309,0.6642950400000001,0.19375272000000002,0.691974,44.28,4.4,44.4980718683,132.02,49.28429504,30.89375272,58.1667060673,0.6642950400000001,0.19375272000000002,0.691974,48.62,30.7,57.5012556385,129.95
2019-06-23 21:00:00,43.14794144,35.45023292,55.8432078644,0.6179414400000001,0.18023292,0.643689,42.53,35.27,55.2519121841,133.24,44.00794144,4.37023292,44.224403281,0.6179414400000001,0.18023292,0.643689,43.39,4.19,43.5918363917,132.04,48.25794144,31.14023292,57.4329436677,0.6179414400000001,0.18023292,0.643689,47.64,30.96,56.8162934377,129.95
2019-06-23 21:30:00,42.60117824,34.97951032,55.1219242195,0.58117824,0.16951032,0.605394,42.02,34.81,54.5657080958,132.2,43.46117824,4.22951032,43.6664948394,0.58117824,0.16951032,0.605394,42.88,4.06,43.0717773025,131.37,47.76117824,31.69951032,57.3235475298,0.58117824,0.16951032,0.605394,47.18,31.53,56.7458659287,129.1
2019-06-23 22:00:00,41.48816128,34.80279704,54.152582655,0.55816128,0.16279704,0.581418,40.93,34.64,53.620840165,131.84,42.32816128,4.16279704,42.5323655178,0.55816128,0.16279704,0.581418,41.77,4.0,41.9610879268,131.09,46.59816128,32.16279704,56.6200860836,0.55816128,0.16279704,0.581418,46.04,32.0,56.0685437656,128.79
2019-06-23 22:30:00,39.90761184,35.54972012,53.4452999185,0.54761184,0.15972012,0.570429,39.36,35.39,52.9307254815,132.44,40.74761184,3.72972012,40.9179506187,0.54761184,0.15972012,0.570429,40.2,3.5700000000000003,40.3582073437,131.52,44.80761184,32.54972012,55.3823650515,0.54761184,0.15972012,0.570429,44.26,32.39,54.8457810593,129.18
2019-06-23 23:00:00,37.64889056,36.67009308,52.5560147547,0.54889056,0.16009308,0.571761,37.1,36.51,52.0518020822,133.24,38.47889056,3.17009308,38.6092541868,0.54889056,0.16009308,0.571761,37.93,3.01,38.0492444077,132.12,42.16889056,32.52009308,53.251965081,0.54889056,0.16009308,0.571761,41.62,32.36,52.7199582701,130.05
2019-06-23 23:30:00,35.17889056,37.74009308,51.5933035066,0.54889056,0.16009308,0.571761,34.63,37.58,51.1027719405,134.53,36.01889056,2.81009308,36.128342064,0.54889056,0.16009308,0.571761,35.47,2.65,35.5688543532,132.89,39.38889056,33.06009308,51.4242593919,0.54889056,0.16009308,0.571761,38.84,32.9,50.9014302353,131.18
2019-06-24 00:00:00,33.09761184,38.80972012,51.0063357369,0.54761184,0.15972012,0.570429,32.55,38.65,50.5304363725,134.92,33.92761184,1.94972012,33.9835880053,0.54761184,0.15972012,0.570429,33.38,1.79,33.427959854,133.16,36.93761184,32.96972012,49.5115099066,0.54761184,0.15972012,0.570429,36.39,32.81,48.9972264521,131.56
2019-06-24 00:30:00,31.50857088,39.27999984,50.3558181974,0.54857088,0.15999984,0.5714279999999999,30.96,39.12,49.8888364266,135.36,32.32857088,1.60999984,32.3686359711,0.54857088,0.15999984,0.5714279999999999,31.78,1.45,31.8130617829,133.32,35.17857088,33.48999984,48.570690117,0.54857088,0.15999984,0.5714279999999999,34.63,33.33,48.0637680587,131.64
2019-06-24 01:00:00,30.5782512,39.4499066,49.9131703782,0.5482511999999999,0.15990659999999998,0.571095,30.03,39.29,49.4520474804,135.36,31.3882512,1.5799066,31.4279878175,0.5482511999999999,0.15990659999999998,0.571095,30.84,1.42,30.872674001500002,133.41,34.1282512,33.6699066,47.9416326424,0.5482511999999999,0.15990659999999998,0.571095,33.58,33.51,47.439819772,131.78
2019-06-24 01:30:00,30.6182512,39.5899066,50.0483567277,0.5482511999999999,0.15990659999999998,0.571095,30.07,39.43,49.5875972396,135.36,31.4382512,1.4899065999999999,31.4735358705,0.5482511999999999,0.15990659999999998,0.571095,30.89,1.33,30.918618986,133.55,34.1882512,33.8599066,48.1178739667,0.5482511999999999,0.15990659999999998,0.571095,33.64,33.7,47.6165895461,132.27
2019-06-24 02:00:00,30.70952992,39.53027956,50.0571496392,0.54952992,0.16027956000000002,0.572427,30.16,39.37,49.5945813572,135.36,31.51952992,1.64027956,31.5621812208,0.54952992,0.16027956000000002,0.572427,30.97,1.48,31.0053430879,133.55,34.26952992,33.78027956,48.1197253534,0.54952992,0.16027956000000002,0.572427,33.72,33.62,47.6166231478,132.27
2019-06-24 02:30:00,30.24889056,39.72009308,49.9267581002,0.54889056,0.16009308,0.571761,29.7,39.56,49.4680058219,135.95,31.05889056,1.57009308,31.0985510128,0.54889056,0.16009308,0.571761,30.51,1.4100000000000001,30.5425637431,133.72,33.74889056,33.96009308,47.8777143986,0.54889056,0.16009308,0.571761,33.2,33.8,47.3780539913,132.27
2019-06-24 03:00:00,29.907931519999998,39.74981336,49.7446683571,0.54793152,0.15981336000000002,0.570762,29.36,39.59,49.288717776,136.13,30.70793152,1.63981336,30.7516836302,0.54793152,0.15981336000000002,0.570762,30.16,1.48,30.196291163,133.81,33.35793152,33.97981336,47.6170065342,0.54793152,0.15981336000000002,0.570762,32.81,33.82,47.1199373938,132.27
2019-06-24 03:30:00,29.67889056,39.82009308,49.6636321444,0.54889056,0.16009308,0.571761,29.13,39.66,49.2084596386,136.13,30.48889056,1.68009308,30.5351463127,0.54889056,0.16009308,0.571761,29.94,1.52,29.9785590047,133.88,33.23889056,34.18009308,47.6770658558,0.54889056,0.16009308,0.571761,32.69,34.02,47.1804673567,132.43
2019-06-24 04:00:00,29.3826368,40.1141024,49.7240440499,0.5626367999999999,0.16410239999999998,0.58608,28.82,39.95,49.2604801032,136.13,30.1926368,1.4641024,30.2281146083,0.5626367999999999,0.16410239999999998,0.58608,29.63,1.3,29.6585046825,134.01,32.7326368,34.4541024,47.5237907165,0.5626367999999999,0.16410239999999998,0.58608,32.17,34.29,47.0182198727,132.93
2019-06-24 04:30:00,29.43199744,40.10391592,49.7450152822,0.56199744,0.16391592,0.585414,28.87,39.94,49.281644656,136.13,30.24199744,1.44391592,30.276447981,0.56199744,0.16391592,0.585414,29.68,1.28,29.7075882562,133.89,32.81199744,34.34391592,47.4987551071,0.56199744,0.16391592,0.585414,32.25,34.18,46.9929239354,132.69
2019-06-24 05:00:00,29.26948992,40.11193456,49.6555166555,0.58948992,0.17193456000000001,0.6140519999999999,28.68,39.94,49.1705806352,136.13,30.06948992,1.47193456,30.1054947709,0.58948992,0.17193456000000001,0.6140519999999999,29.48,1.3,29.5086495794,133.99,32.60948992,34.34193456,47.3576530475,0.58948992,0.17193456000000001,0.6140519999999999,32.02,34.17,46.8280823865,132.96
2019-06-24 05:30:00,30.325384,39.739487,49.9885561081,0.6153839999999999,0.17948699999999998,0.641025,29.71,39.56,49.4740103489,136.13,31.135384,1.879487,31.1920600187,0.6153839999999999,0.17948699999999998,0.641025,30.52,1.7000000000000002,30.5673093353,133.96,33.825384,33.879487,47.8745886889,0.6153839999999999,0.17948699999999998,0.641025,33.21,33.7,47.313783404,132.75
2019-06-24 06:00:00,32.09151776,39.26044268,50.7074735278,0.72151776,0.21044268,0.7515809999999999,31.37,39.05,50.0897135149,136.03,32.91151776,2.24044268,32.9876883802,0.72151776,0.21044268,0.7515809999999999,32.19,2.03,32.2539454951,133.76,35.80151776,33.36044268,48.935343155300004,0.72151776,0.21044268,0.7515809999999999,35.08,33.15,48.2651934628,132.32
2019-06-24 06:30:00,36.78660256,37.02400908,52.1922539872,0.83660256,0.24400908000000002,0.8714609999999999,35.95,36.78,51.4312249514,134.91,37.60660256,3.82400908,37.8005238264,0.83660256,0.24400908000000002,0.8714609999999999,36.77,3.58,36.9438668794,133.04,41.09660256,31.33400908,51.6793079191,0.83660256,0.24400908000000002,0.8714609999999999,40.26,31.09,50.8670394263,131.18
2019-06-24 07:00:00,41.26328576,34.67804168,53.9001421749,0.95328576,0.27804168,0.9930059999999999,40.31,34.4,52.9929816108,133.86,42.10328576,5.69804168,42.4871080538,0.95328576,0.27804168,0.9930059999999999,41.15,5.42,41.5054080814,132.39,46.23328576,30.01804168,55.1234935256,0.95328576,0.27804168,0.9930059999999999,45.28,29.74,54.1732960046,130.41
2019-06-24 07:30:00,46.06982912,32.63620016,56.4583981001,1.04982912,0.30620016,1.093572,45.02,32.33,55.4258901597,133.02,46.92982912,7.32620016,47.4982322831,1.04982912,0.30620016,1.093572,45.88,7.02,46.4139504891,131.82,51.56982912,27.94620016,58.6552416997,1.04982912,0.30620016,1.093572,50.52,27.64,57.586804044,129.61
2019-06-24 08:00:00,49.20241632,30.668204760000002,57.9777246443,1.26241632,0.36820476,1.315017,47.94,30.3,56.71272873,132.49,50.07241632,9.06820476,50.8869257638,1.26241632,0.36820476,1.315017,48.81,8.7,49.5792910397,131.41,55.18241632,27.10820476,61.4813291677,1.26241632,0.36820476,1.315017,53.92,26.74,60.186327351,129.06
2019-06-24 08:30:00,51.130528,29.168904,58.8655744397,1.470528,0.428904,1.5318,49.66,28.74,57.3768524755,132.11,52.000528,10.518904,53.0537675725,1.470528,0.428904,1.5318,50.53,10.09,51.5275557348,131.2,57.280528,25.558904,62.7241298197,1.470528,0.428904,1.5318,55.81,25.13,61.2068051772,128.7
2019-06-24 09:00:00,51.8206976,28.4060368,59.0955804306,1.7006975999999998,0.4960368,1.77156,50.12,27.91,57.3670855108,131.9,52.6906976,11.3160368,53.8921358125,1.7006975999999998,0.4960368,1.77156,50.99,10.82,52.1253537158,131.07,58.0306976,24.6060368,63.0318880484,1.7006975999999998,0.4960368,1.77156,56.33,24.11,61.2728406392,128.42
2019-06-24 09:30:00,52.89359456,28.16771508,59.9262256304,1.84359456,0.53771508,1.920411,51.05,27.63,58.0475615336,132.27,53.77359456,11.93771508,55.0827424266,1.84359456,0.53771508,1.920411,51.93,11.4,53.1665769069,131.44,59.21359456,24.26771508,63.9935291723,1.84359456,0.53771508,1.920411,57.37,23.73,62.0840543135,129.17
2019-06-24 10:00:00,53.1270208,28.1649644,60.1310698286,2.1770208,0.6349644,2.2677300000000002,50.95,27.53,57.9120315651,132.27,54.0070208,12.0549644,55.3360683675,2.1770208,0.6349644,2.2677300000000002,51.83,11.42,53.0732069881,131.44,59.4270208,24.2549644,64.1862454051,2.1770208,0.6349644,2.2677300000000002,57.25,23.62,61.9311464451,129.17
2019-06-24 10:30:00,53.12120672,27.87410196,59.9902339007,2.07120672,0.60410196,2.157507,51.05,27.27,57.8770714532,132.05,54.00120672,12.14410196,55.3498829234,2.07120672,0.60410196,2.157507,51.93,11.54,53.1967715186,131.24,59.51120672,23.88410196,64.1251436779,2.07120672,0.60410196,2.157507,57.44,23.28,61.9783187897,128.76
2019-06-24 11:00:00,54.17769024,11.82307632,55.4527479338,2.06769024,0.60307632,2.153844,52.11,11.22,53.3042259113,134.78,55.04769024,16.45307632,57.4539112781,2.06769024,0.60307632,2.153844,52.98,15.85,55.3001166364,132.89,60.32769024,26.89307632,66.0504940454,2.06769024,0.60307632,2.153844,58.26,26.29,63.9170689253,130.87
2019-06-24 11:30:00,54.08548224,5.73368232,54.3885512041,2.27548224,0.66368232,2.370294,51.81,5.07,52.057477849,136.44,54.95548224,17.93368232,57.8076291659,2.27548224,0.66368232,2.370294,52.68,17.27,55.4385723121,134.02,59.94548224,28.02368232,66.172408236,2.27548224,0.66368232,2.370294,57.67,27.36,63.8310151885,132.27
2019-06-24 12:00:00,54.31046752,5.56638636,54.5949772355,2.01046752,0.58638636,2.094237,52.3,4.98,52.5365625065,136.68,55.18046752,18.04638636,58.0564902175,2.01046752,0.58638636,2.094237,53.17,17.46,55.9633853515,134.02,60.27046752,28.13638636,66.5145509831,2.01046752,0.58638636,2.094237,58.26,27.55,64.4455591953,132.27
2019-06-24 12:30:00,54.73340384,5.73307612,55.0328416285,2.75340384,0.8030761200000001,2.8681289999999997,51.98,4.93,52.213267471,136.28,55.60340384,18.16307612,58.4947506426,2.75340384,0.8030761200000001,2.8681289999999997,52.85,17.36,55.6281592361,133.87,60.58340384,28.27307612,66.8559320788,2.75340384,0.8030761200000001,2.8681289999999997,57.83,27.47,64.0227287766,132.27
2019-06-24 13:00:00,54.19114624,5.25158432,54.4450132581,2.61114624,0.76158432,2.719944,51.58,4.49,51.7750567358,136.58,55.06114624,18.84158432,58.1956624238,2.61114624,0.76158432,2.719944,52.45,18.08,55.478724751,134.06,60.03114624,29.00158432,66.6695613602,2.61114624,0.76158432,2.719944,57.42,28.24,63.9887021278,132.27
2019-06-24 13:30:00,53.70592128,5.3454770400000005,53.9712896392,2.79592128,0.81547704,2.9124179999999997,50.91,4.53,51.111143599,136.91,54.56592128,18.84547704,57.7286044349,2.79592128,0.81547704,2.9124179999999997,51.77,18.03,54.8198303536,134.15,59.43592128,29.03547704,66.1489808337,2.79592128,0.81547704,2.9124179999999997,56.64,28.22,63.2807869736,132.37
2019-06-24 14:00:00,53.34072608,5.45062844,53.6184894335,3.19072608,0.93062844,3.323673,50.15,4.52,50.3532809259,137.27,54.21072608,19.07062844,57.4673097614,3.19072608,0.93062844,3.323673,51.02,18.14,54.1488688709,134.54,58.91072608,29.25062844,65.7728888784,3.19072608,0.93062844,3.323673,55.72,28.32,62.5039262767,133.1
2019-06-24 14:30:00,53.59896768,5.59678224,53.8903823312,3.34896768,0.97678224,3.488508,50.25,4.62,50.4619351591,136.91,54.46896768,18.98678224,57.6833280936,3.34896768,0.97678224,3.488508,51.12,18.01,54.1997647596,134.35,59.19896768,29.08678224,65.9587649631,3.34896768,0.97678224,3.488508,55.85,28.11,62.5251517391,133.04
2019-06-24 15:00:00,53.20393248,5.65531364,53.5036541154,3.58393248,1.04531364,3.733263,49.62,4.61,49.8336884045,136.91,54.06393248,18.99531364,57.3038457303,3.58393248,1.04531364,3.733263,50.48,17.95,53.5764211197,134.35,58.67393248,29.12531364,65.5050703938,3.58393248,1.04531364,3.733263,55.09,28.08,61.8336033238,132.95
2019-06-24 15:30:00,52.45911744,5.39307592,52.7356072352,3.43911744,1.00307592,3.582414,49.02,4.39,49.2161812822,137.25,53.31911744,19.34307592,56.7193341871,3.43911744,1.00307592,3.582414,49.88,18.34,53.1448021917,134.53,57.83911744,29.58307592,64.9655438454,3.43911744,1.00307592,3.582414,54.4,28.58,61.4506012989,133.04
2019-06-24 16:00:00,51.9387264,5.7200451999999995,52.2527532016,4.8687264,1.4200452000000001,5.07159,47.07,4.3,47.2660015233,137.19,52.7887264,19.7600452,56.3658497784,4.8687264,1.4200452000000001,5.07159,47.92,18.34,51.309667705,134.48,57.0387264,29.9800452,64.4377173675,4.8687264,1.4200452000000001,5.07159,52.17,28.56,59.47589848,133.04
2019-06-24 16:30:00,52.18168416,5.03090788,52.4236415739,4.15168416,1.21090788,4.324671,48.03,3.8200000000000003,48.1816697511,137.68,53.05168416,20.15090788,56.749804234,4.15168416,1.21090788,4.324671,48.9,18.94,52.4398093055,134.65,57.42168416,30.49090788,65.0149619328,4.15168416,1.21090788,4.324671,53.27,29.28,60.7866046099,133.11
2019-06-24 17:00:00,53.18229504,3.91650272,53.3263115101,2.66229504,0.77650272,2.773224,50.52,3.14,50.6174870969,137.32,54.05229504,20.34650272,57.7549198946,2.66229504,0.77650272,2.773224,51.39,19.57,54.9901536641,134.48,58.69229504,30.44650272,66.1193997624,2.66229504,0.77650272,2.773224,56.03,29.67,63.4008659247,132.96
2019-06-24 17:30:00,53.15489184,3.77226012,53.2885773214,3.2648918399999998,0.95226012,3.400929,49.89,2.8200000000000003,49.9696357801,136.91,54.03489184,20.62226012,57.8363825686,3.2648918399999998,0.95226012,3.400929,50.77,19.67,54.4472386811,134.41,58.56489184,30.96226012,66.2458157771,3.2648918399999998,0.95226012,3.400929,55.3,30.01,62.9181221907,132.96
2019-06-24 18:00:00,53.18509248,3.31731864,53.2884477637,2.42509248,0.70731864,2.526138,50.76,2.61,50.827056771,137.71,54.08509248,20.86731864,57.9710463576,2.42509248,0.70731864,2.526138,51.66,20.16,55.4543163334,134.82,58.77509248,31.17731864,66.5322229721,2.42509248,0.70731864,2.526138,56.35,30.47,64.0604667482,133.55
2019-06-24 18:30:00,52.74629152,4.69766836,52.9550692298,2.18629152,0.63766836,2.277387,50.56,4.06,50.7227483483,138.1,53.64629152,20.767668360000002,57.5258258781,2.18629152,0.63766836,2.277387,51.46,20.13,55.2571126643,135.08,58.27629152,30.16766836,65.6217522442,2.18629152,0.63766836,2.277387,56.09,29.53,63.3885557494,133.94
2019-06-24 19:00:00,51.18682144,35.77657292,62.4504111999,1.73682144,0.50657292,1.809189,49.45,35.27,60.7394056606,133.04,52.06682144,4.40657292,52.2529595312,1.73682144,0.50657292,1.809189,50.33,3.9,50.4808765772,131.79,58.73682144,17.40657292,61.2617578404,1.73682144,0.50657292,1.809189,57.0,16.9,59.4525861506,129.95
2019-06-24 19:30:00,50.22848,36.55289,62.1209624077,1.51848,0.44289000000000006,1.58175,48.71,36.11,60.6349420714,133.14,51.12848,3.66289,51.2595184357,1.51848,0.44289000000000006,1.58175,49.61,3.22,49.7143892651,131.96,57.58848,17.34289,60.1432362137,1.51848,0.44289000000000006,1.58175,56.07,16.9,58.5615479645,130.11
2019-06-24 20:00:00,49.5245344,37.2804892,61.9880180561,1.0645343999999999,0.31048919999999997,1.10889,48.46,36.97,60.9520508269,133.72,50.4145344,2.8704891999999997,50.4961878464,1.0645343999999999,0.31048919999999997,1.10889,49.35,2.56,49.4163545802,132.28,56.7945344,17.4404892,59.412034145,1.0645343999999999,0.31048919999999997,1.10889,55.73,17.13,58.3032571989,130.7
2019-06-24 20:30:00,48.39054848,37.58307664,61.2709787087,0.97054848,0.28307664,1.010988,47.42,37.3,60.3319683087,133.43,49.28054848,2.46307664,49.3420632425,0.97054848,0.28307664,1.010988,48.31,2.18,48.3591614898,132.16,55.52054848,17.93307664,58.3448930181,0.97054848,0.28307664,1.010988,54.55,17.65,57.3343265418,130.59
2019-06-24 21:00:00,47.21513408,37.74899744,60.4504399812,0.7851340800000001,0.22899744,0.8178479999999999,46.43,37.52,59.6950190552,133.25,48.08513408,2.19899744,48.1353893641,0.7851340800000001,0.22899744,0.8178479999999999,47.3,1.97,47.3410065377,132.06,54.20513408,18.11899744,57.1532556278,0.7851340800000001,0.22899744,0.8178479999999999,53.42,17.89,56.3360319866,130.35
2019-06-24 21:30:00,46.35922016,38.25060588,60.1022973274,0.61922016,0.18060588,0.645021,45.74,38.07,59.5102722225,133.81,47.22922016,1.87060588,47.2662501504,0.61922016,0.18060588,0.645021,46.61,1.69,46.6406282119,132.41,53.27922016,18.54060588,56.4130248015,0.61922016,0.18060588,0.645021,52.66,18.36,55.7688551075,130.72
2019-06-24 22:00:00,45.05469472,38.36053596,59.173103987,0.58469472,0.17053596000000001,0.609057,44.47,38.19,58.6178897607,133.29,45.91469472,1.5005359600000001,45.9392076488,0.58469472,0.17053596000000001,0.609057,45.33,1.33,45.3495071638,132.07,51.80469472,18.86053596,55.1311727767,0.58469472,0.17053596000000001,0.609057,51.22,18.69,54.5234307431,130.35
2019-06-24 22:30:00,43.22441504,38.91878772,58.1637523991,0.54441504,0.15878772,0.567099,42.68,38.76,57.6534474251,133.2,44.08441504,0.87878772,44.0931731368,0.54441504,0.15878772,0.567099,43.54,0.72,43.5459527396,132.04,49.74441504,19.54878772,53.4477495223,0.54441504,0.15878772,0.567099,49.2,19.39,52.8830038859,130.35
2019-06-24 23:00:00,40.49441504,39.90878772,56.8551579605,0.54441504,0.15878772,0.567099,39.95,39.75,56.3565879024,134.0,41.33441504,0.36878772,41.3360601785,0.54441504,0.15878772,0.567099,40.79,0.21,40.7905405701,132.51,46.69441504,20.45878772,50.9797056769,0.54441504,0.15878772,0.567099,46.15,20.3,50.417382915,131.11
2019-06-24 23:30:00,37.31441504,40.87878772,55.3483591016,0.54441504,0.15878772,0.567099,36.77,40.72,54.8648457576,134.21,38.13441504,0.8887877200000001,38.1447709923,0.54441504,0.15878772,0.567099,37.59,0.73,37.5970876532,132.61,43.11441504,21.43878772,48.1505389704,0.54441504,0.15878772,0.567099,42.57,21.28,47.5924710432,131.24
2019-06-25 00:00:00,34.95633312,41.47934716,54.2446445837,0.54633312,0.15934716000000002,0.569097,34.41,41.32,53.7716514532,133.98,35.76633312,1.57934716,35.801186046,0.54633312,0.15934716000000002,0.569097,35.22,1.42,35.2486141572,132.57,40.49633312,22.28934716,46.2251878632,0.54633312,0.15934716000000002,0.569097,39.95,22.13,45.6698959929,131.24
2019-06-25 00:30:00,33.15473472,41.99888096,53.5083398756,0.54473472,0.15888096000000002,0.5674319999999999,32.61,41.84,53.0471271607,134.35,33.96473472,1.91888096,34.018896348,0.54473472,0.15888096000000002,0.5674319999999999,33.42,1.76,33.4663114191,132.72,38.48473472,22.78888096,44.7259197991,0.54473472,0.15888096000000002,0.5674319999999999,37.94,22.63,44.1764699812,131.49
2019-06-25 01:00:00,32.21473472,41.95888096,52.8993083555,0.54473472,0.15888096000000002,0.5674319999999999,31.67,41.8,52.442624839,134.35,33.01473472,1.87888096,33.0681554111,0.54473472,0.15888096000000002,0.5674319999999999,32.47,1.72,32.5155239847,132.72,37.43473472,22.73888096,43.7997268356,0.54473472,0.15888096000000002,0.5674319999999999,36.89,22.58,43.2519190326,131.49
2019-06-25 01:30:00,32.14441504,42.00878772,52.8961403504,0.54441504,0.15878772,0.567099,31.6,41.85,52.4402755523,134.49,32.94441504,1.91878772,33.0002458876,0.54441504,0.15878772,0.567099,32.4,1.76,32.4477672575,132.74,37.36441504,22.79878772,43.7708148517,0.54441504,0.15878772,0.567099,36.82,22.64,43.2236277978,131.49
2019-06-25 02:00:00,32.07409536,42.52869448,53.26760223,0.54409536,0.15869448,0.566766,31.53,42.37,52.8143711503,134.59,32.88409536,2.35869448,32.9685784846,0.54409536,0.15869448,0.566766,32.34,2.2,32.4147435591,132.87,37.25409536,22.95869448,43.7603618966,0.54409536,0.15869448,0.566766,36.71,22.8,43.2141655016,131.49
2019-06-25 02:30:00,31.58441504,43.22878772,53.5378684779,0.54441504,0.15878772,0.567099,31.04,43.07,53.089608211,134.59,32.38441504,2.90878772,32.5147871511,0.54441504,0.15878772,0.567099,31.84,2.75,31.9585372006,133.01,36.57441504,22.34878772,42.8620595407,0.54441504,0.15878772,0.567099,36.03,22.19,42.3149737091,131.49
2019-06-25 03:00:00,31.09377568,43.34860124,53.3472034459,0.54377568,0.15860124,0.566433,30.55,43.19,52.9025386914,134.74,31.88377568,2.96860124,32.0216761731,0.54377568,0.15860124,0.566433,31.34,2.81,31.46572262,133.06,36.01377568,22.32860124,42.3740306327,0.54377568,0.15860124,0.566433,35.47,22.17,41.8285763564,131.65
2019-06-25 03:30:00,30.93902048,43.46554764,53.352383451,0.49902048,0.14554764,0.519813,30.44,43.32,52.9454058441,135.24,31.74902048,2.94554764,31.8853658022,0.49902048,0.14554764,0.519813,31.25,2.8,31.3751892425,133.18,35.80902048,22.37554764,42.2250053869,0.49902048,0.14554764,0.519813,35.31,22.23,41.7249206111,132.15
2019-06-25 04:00:00,30.7763232,43.4589276,53.2527976528,0.4763232,0.13892759999999998,0.49617000000000006,30.3,43.32,52.8650394874,135.36,31.5663232,2.8989276,31.6991567963,0.4763232,0.13892759999999998,0.49617000000000006,31.09,2.76,31.2122684212,133.27,35.6563232,22.3989276,42.1080199223,0.4763232,0.13892759999999998,0.49617000000000006,35.18,22.26,41.6309980663,132.27
2019-06-25 04:30:00,30.75537408,43.64906744,53.3960122405,0.54537408,0.15906744,0.568098,30.21,43.49,52.9530376843,135.36,31.56537408,3.01906744,31.7094246087,0.54537408,0.15906744,0.568098,31.02,2.86,31.1515649687,133.32,35.63537408,22.56906744,42.1810702915,0.54537408,0.15906744,0.568098,35.09,22.41,41.635516089,132.27
2019-06-25 05:00:00,30.97346592,43.37892756,53.3018475041,0.61346592,0.17892756,0.639027,30.36,43.2,52.8012272585,135.36,31.77346592,2.72892756,31.8904402948,0.61346592,0.17892756,0.639027,31.16,2.55,31.264166389,133.28,35.88346592,22.21892756,42.2054957126,0.61346592,0.17892756,0.639027,35.27,22.04,41.5900769415,132.27
2019-06-25 05:30:00,31.94387552,42.87613036,53.4675016986,0.60387552,0.17613036,0.629037,31.34,42.7,52.9668349064,134.6,32.74387552,2.37613036,32.8299768437,0.60387552,0.17613036,0.629037,32.14,2.2,32.215207589,133.0,37.02387552,21.72613036,42.927754413,0.60387552,0.17613036,0.629037,36.42,21.55,42.3180682451,131.49
2019-06-25 06:00:00,33.5661632,41.9555476,53.7303944373,0.6361631999999999,0.18554759999999998,0.6626700000000001,32.93,41.77,53.1894519618,134.6,34.3661632,1.6755475999999998,34.4069852334,0.6361631999999999,0.18554759999999998,0.6626700000000001,33.73,1.49,33.7628938333,132.73,38.9161632,21.5555476,44.4871823174,0.6361631999999999,0.18554759999999998,0.6626700000000001,38.28,21.37,43.8410230264,131.49
2019-06-25 06:30:00,38.33767168,39.38890424,54.9660153829,0.64767168,0.18890424,0.674658,37.69,39.2,54.3799236851,133.49,39.15767168,0.78890424,39.1656178465,0.64767168,0.18890424,0.674658,38.51,0.6000000000000001,38.514673827,131.98,44.32767168,19.97890424,48.6220021307,0.64767168,0.18890424,0.674658,43.68,19.79,47.9540040038,130.56
2019-06-25 07:00:00,42.746442880000004,37.88729584,57.1200977324,0.67644288,0.19729584,0.7046279999999999,42.07,37.69,56.4838118402,132.91,43.60644288,1.90729584,43.6481344168,0.67644288,0.19729584,0.7046279999999999,42.93,1.71,42.9640431058,131.7,49.29644288,18.30729584,52.5860852469,0.67644288,0.19729584,0.7046279999999999,48.62,18.11,51.8832969269,130.1
2019-06-25 07:30:00,47.71520416,36.37526788,59.9991735057,0.63520416,0.18526788,0.661671,47.08,36.19,59.3821732509,133.09,48.58520416,3.55526788,48.7151105199,0.63520416,0.18526788,0.661671,47.95,3.37,48.0682785213,131.8,54.87520416,16.48526788,57.2979239474,0.63520416,0.18526788,0.661671,54.24,16.3,56.636274595,130.23
2019-06-25 08:00:00,51.13716224,34.92417232,61.9250125087,0.5971622400000001,0.17417232,0.6220439999999999,50.54,34.75,61.3339555222,133.09,52.01716224,5.06417232,52.2630941372,0.5971622400000001,0.17417232,0.6220439999999999,51.42,4.89,51.6519941532,131.85,58.73716224,14.80417232,60.5740682643,0.5971622400000001,0.17417232,0.6220439999999999,58.14,14.63,59.9524519932,130.14
2019-06-25 08:30:00,54.12354592,49.52561756,73.363103926,0.53354592,0.15561756000000002,0.555777,53.59,49.37,72.8648406298,134.37,55.08354592,41.56561756,69.0065039997,0.53354592,0.15561756000000002,0.555777,54.55,41.41,68.4871564602,132.83,59.41354592,33.36561756,68.1412787813,0.53354592,0.15561756000000002,0.555777,58.88,33.21,67.5999889053,130.44
2019-06-25 09:00:00,55.09340608,52.93974344,76.4061504657,0.51340608,0.14974344,0.534798,54.58,52.79,75.9326049863,135.13,56.08340608,51.27974344,75.9931610397,0.51340608,0.14974344,0.534798,55.57,51.13,75.5135868569,133.27,59.89340608,37.64974344,70.7440688183,0.51340608,0.14974344,0.534798,59.38,37.5,70.2298682898,130.54
2019-06-25 09:30:00,56.58864064,52.63960352,77.2864936986,0.71864064,0.20960352000000002,0.7485839999999999,55.87,52.43,76.618286329,135.36,57.56864064,51.70960352,77.382371903,0.71864064,0.20960352000000002,0.7485839999999999,56.85,51.5,76.7083600398,133.29,61.45864064,36.85960352,71.6644603759,0.71864064,0.20960352000000002,0.7485839999999999,60.74,36.65,70.9406096675,130.72
2019-06-25 10:00:00,56.86599328,52.82174804,77.6136473677,0.72599328,0.21174804,0.756243,56.14,52.61,76.9383629927,135.36,57.85599328,51.55174804,77.4912813444,0.72599328,0.21174804,0.756243,57.13,51.34,76.8090652202,133.29,61.79599328,37.07174804,72.0628842623,0.72599328,0.21174804,0.756243,61.07,36.86,71.3316514599,130.72
2019-06-25 10:30:00,57.025304,52.392797,77.4395924174,0.6953039999999999,0.20279699999999998,0.724275,56.33,52.19,76.7910476553,135.4,58.015304,51.722797,77.7240196317,0.6953039999999999,0.20279699999999998,0.724275,57.32,51.52,77.0707000098,133.42,62.045304,37.212797,72.3492364093,0.6953039999999999,0.20279699999999998,0.724275,61.35,37.01,71.6488841504,130.72
2019-06-25 11:00:00,57.37991936,51.56997648,77.148672185,0.71991936,0.20997648,0.7499159999999999,56.66,51.36,76.4735588292,135.4,58.34991936,51.93997648,78.1183348905,0.71991936,0.20997648,0.7499159999999999,57.63,51.73,77.4416541662,133.2,62.54991936,37.45997648,72.9091369434,0.71991936,0.20997648,0.7499159999999999,61.83,37.25,72.1838721599,130.72
2019-06-25 11:30:00,57.56747168,51.52717924,77.2597178099,0.8474716800000001,0.24717924,0.882783,56.72,51.28,76.4643498632,135.0,58.54747168,51.97717924,78.2906993318,0.8474716800000001,0.24717924,0.882783,57.7,51.73,77.493760394,133.1,62.71747168,37.36717924,73.0053925288,0.8474716800000001,0.24717924,0.882783,61.87,37.12,72.1511697757,130.72
2019-06-25 12:00:00,57.78907968,52.50139824,78.0767221867,1.2390796800000001,0.36139824,1.290708,56.55,52.14,76.9186719854,135.76,58.78907968,52.53139824,78.8397342123,1.2390796800000001,0.36139824,1.290708,57.55,52.17,77.6769682725,133.65,62.78907968,36.66139824,72.7085046468,1.2390796800000001,0.36139824,1.290708,61.55,36.3,71.4569275858,131.05
2019-06-25 12:30:00,57.4781904,51.9207222,77.4564636775,1.4081904,0.4107222,1.4668649999999999,56.07,51.51,76.1388534193,136.24,58.4181904,50.3807222,77.1420905797,1.4081904,0.4107222,1.4668649999999999,57.01,49.97,75.8099004089,133.89,62.4581904,36.6007222,72.3922538232,1.4081904,0.4107222,1.4668649999999999,61.05,36.19,70.9705474123,131.58
2019-06-25 13:00:00,56.52493344,20.96393892,60.2872692651,1.62493344,0.47393892,1.692639,54.9,20.49,58.5990622792,134.44,56.83493344,1.11393892,56.8458487407,1.62493344,0.47393892,1.692639,55.21,0.64,55.2137093483,132.7,63.55493344,17.83393892,66.0096882432,1.62493344,0.47393892,1.692639,61.93,17.36,64.3171400173,130.72
2019-06-25 13:30:00,56.05767008,21.44557044,60.0197872897,2.24767008,0.65557044,2.341323,53.81,20.79,57.6865686274,134.59,56.35767008,1.50557044,56.3777768203,2.24767008,0.65557044,2.341323,54.11,0.85,54.1166758033,132.97,62.91767008,18.28557044,65.520953096,2.24767008,0.65557044,2.341323,60.67,17.63,63.1796312113,131.34
2019-06-25 14:00:00,55.09284448,21.71957964,59.2196053063,2.67284448,0.77957964,2.784213,52.42,20.94,56.4476748857,134.59,55.38284448,1.80957964,55.4123997059,2.67284448,0.77957964,2.784213,52.71,1.03,52.7200625948,132.89,61.76284448,18.58957964,64.4997785225,2.67284448,0.77957964,2.784213,59.09,17.81,61.7156722397,131.04
2019-06-25 14:30:00,54.97130656,21.62163108,59.0706312432,2.13130656,0.62163108,2.220111,52.84,21.0,56.8600527611,134.59,55.27130656,1.8116310800000002,55.3009885628,2.13130656,0.62163108,2.220111,53.14,1.19,53.1533225678,132.76,61.78130656,18.49163108,64.4893034562,2.13130656,0.62163108,2.220111,59.65,17.87,62.2692492327,130.72
2019-06-25 15:00:00,54.77985792,21.68745856,58.9167097904,2.21985792,0.64745856,2.3123519999999997,52.56,21.04,56.6147966525,134.59,55.06985792,1.8074585600000002,55.0995114114,2.21985792,0.64745856,2.3123519999999997,52.85,1.16,52.8627288361,132.96,61.48985792,18.53745856,64.2233602117,2.21985792,0.64745856,2.3123519999999997,59.27,17.89,61.9111056273,131.21
2019-06-25 15:30:00,54.54994816,21.67123488,58.6970124068,1.8899481599999999,0.55123488,1.968696,52.66,21.12,56.7373774508,134.88,54.85994816,1.65123488,54.8847928733,1.8899481599999999,0.55123488,1.968696,52.97,1.1,52.9814203283,133.15,61.30994816,18.65123488,64.0841501928,1.8899481599999999,0.55123488,1.968696,59.42,18.1,62.1155890256,131.49
2019-06-25 16:00:00,54.58676128,21.89072204,58.8125685417,1.95676128,0.57072204,2.038293,52.63,21.32,56.7843226604,134.88,54.88676128,1.88072204,54.9189737632,1.95676128,0.57072204,2.038293,52.93,1.31,52.9462085517,133.15,61.32676128,18.95072204,64.1880169107,1.95676128,0.57072204,2.038293,59.37,18.38,62.1499903459,131.49
2019-06-25 16:30:00,55.28005856,22.14251708,59.5497769688,1.38005856,0.40251708,1.437561,53.9,21.74,58.1191672342,135.36,55.59005856,2.04251708,55.6275694843,1.38005856,0.40251708,1.437561,54.21,1.6400000000000001,54.2348015577,133.4,62.13005856,19.27251708,65.0505502764,1.38005856,0.40251708,1.437561,60.75,18.87,63.6132014601,131.79
2019-06-25 17:00:00,55.80155712,23.01545416,60.3616178313,1.32155712,0.38545416,1.376622,54.48,22.63,58.9931123098,135.65,56.10155712,2.86545416,56.1746877057,1.32155712,0.38545416,1.376622,54.78,2.48,54.8361085417,133.55,62.57155712,19.26545416,65.4702793977,1.32155712,0.38545416,1.376622,61.25,18.88,64.093813274,131.93
2019-06-25 17:30:00,56.05643232,23.32354276,60.7150002168,1.24643232,0.36354276,1.298367,54.81,22.96,59.4247229695,135.36,56.36643232,3.17354276,56.4557000323,1.24643232,0.36354276,1.298367,55.12,2.81,55.1915799738,133.49,62.77643232,19.54354276,65.748235858,1.24643232,0.36354276,1.298367,61.53,19.18,64.4500837858,131.93
2019-06-25 18:00:00,55.80676224,24.31072232,60.8720455664,0.99676224,0.29072232,1.038294,54.81,24.02,59.8422634933,135.93,56.11676224,4.07072232,56.2642140664,0.99676224,0.29072232,1.038294,55.12,3.7800000000000002,55.2494597259,133.81,62.47676224,19.94072232,65.581843727,0.99676224,0.29072232,1.038294,61.48,19.65,64.5438835212,132.25
2019-06-25 18:30:00,55.46787104,24.89729572,60.7993425283,1.08787104,0.31729572,1.133199,54.38,24.58,59.6771380011,136.13,55.79787104,4.50729572,55.9796224291,1.08787104,0.31729572,1.133199,54.71,4.19,54.8702123196,134.08,62.11787104,20.54729572,65.427985327,1.08787104,0.31729572,1.133199,61.03,20.23,64.295519284,132.73
2019-06-25 19:00:00,54.51127776,24.39037268,59.7190897661,0.96127776,0.28037268,1.001331,53.55,24.11,58.7272900788,134.96,54.83127776,4.33037268,55.0020104027,0.96127776,0.28037268,1.001331,53.87,4.05,54.022026989,133.28,61.17127776,21.12037268,64.7147229379,0.96127776,0.28037268,1.001331,60.21,20.84,63.7145956591,131.75
2019-06-25 19:30:00,53.34765152,24.33139836,58.6343659372,0.82765152,0.24139836,0.8621369999999999,52.52,24.09,57.7812988778,134.35,53.65765152,4.54139836,53.8494927154,0.82765152,0.24139836,0.8621369999999999,52.83,4.3,53.0047063948,132.75,59.93765152,21.81139836,63.7829065515,0.82765152,0.24139836,0.8621369999999999,59.11,21.57,62.9226270907,130.83
2019-06-25 20:00:00,52.28175744,24.72384592,57.8329552945,0.80175744,0.23384592,0.835164,51.48,24.49,57.0083371096,134.62,52.59175744,4.82384592,52.8125216221,0.80175744,0.23384592,0.835164,51.79,4.59,51.9930014521,132.96,58.75175744,22.24384592,62.821633882,0.80175744,0.23384592,0.835164,57.95,22.01,61.9890522592,131.29
2019-06-25 20:30:00,50.8500592,25.0558506,56.6879543636,0.7400591999999999,0.2158506,0.770895,50.11,24.84,55.9288628527,134.08,51.1600592,5.3258506,51.4365273124,0.7400591999999999,0.2158506,0.770895,50.42,5.11,50.678284304,132.67,57.1200592,22.6658506,61.4527619105,0.7400591999999999,0.2158506,0.770895,56.38,22.45,60.6853104136,130.93
2019-06-25 21:00:00,49.40896032,25.25969676,55.4914195197,0.71896032,0.20969676,0.7489169999999999,48.69,25.05,54.755991453,133.04,49.71896032,5.78969676,50.0549258702,0.71896032,0.20969676,0.7489169999999999,49.0,5.58,49.316694942,131.98,55.57896032,22.81969676,60.0812732095,0.71896032,0.20969676,0.7489169999999999,54.86,22.61,59.3365966331,129.95
2019-06-25 21:30:00,47.90082848,25.22149164,54.135136553,0.69082848,0.20149164,0.719613,47.21,25.02,53.4301834172,132.66,48.19082848,5.89149164,48.5496202182,0.69082848,0.20149164,0.719613,47.5,5.69,47.8395871638,131.67,54.02082848,24.06149164,59.1371735003,0.69082848,0.20149164,0.719613,53.33,23.86,58.4242115907,129.49
2019-06-25 22:00:00,46.31708224,26.42748232,53.3262030244,0.6770822400000001,0.19748232000000002,0.705294,45.64,26.23,52.6405024672,133.25,46.61708224,6.93748232,47.1304680383,0.6770822400000001,0.19748232000000002,0.705294,45.94,6.74,46.4317908334,132.07,52.16708224,24.15748232,57.4890287053,0.6770822400000001,0.19748232000000002,0.705294,51.49,23.96,56.7917397163,130.05
2019-06-25 22:30:00,44.09761184,27.17972012,51.8009319973,0.54761184,0.15972012,0.570429,43.55,27.02,51.2511746207,134.2,44.41761184,7.42972012,45.0347086438,0.54761184,0.15972012,0.570429,43.87,7.27,44.4683010694,132.71,49.72761184,25.16972012,55.734640846,0.54761184,0.15972012,0.570429,49.18,25.01,55.1740201544,130.92
2019-06-25 23:00:00,41.04921024,28.46018632,49.9501738405,0.54921024,0.16018632,0.572094,40.5,28.3,49.4078941061,135.06,41.34921024,8.42018632,42.197828441,0.54921024,0.16018632,0.572094,40.8,8.26,41.6277263371,133.26,46.14921024,24.93018632,52.4524908439,0.54921024,0.16018632,0.572094,45.6,24.77,51.8932837658,131.53
2019-06-25 23:30:00,37.84857088,29.69999984,48.1103347333,0.54857088,0.15999984,0.5714279999999999,37.3,29.54,47.5804749871,136.06,38.16857088,9.37999984,39.3042516787,0.54857088,0.15999984,0.5714279999999999,37.62,9.22,38.7333551348,133.96,42.59857088,26.20999984,50.0160207597,0.54857088,0.15999984,0.5714279999999999,42.05,26.05,49.4651897803,132.54
2019-06-26 00:00:00,35.66857088,30.62999984,47.0153574784,0.54857088,0.15999984,0.5714279999999999,35.12,30.47,46.4955406464,136.7,35.99857088,10.11999984,37.3940035589,0.54857088,0.15999984,0.5714279999999999,35.45,9.96,36.8226031128,134.38,40.12857088,26.62999984,48.1607629959,0.54857088,0.15999984,0.5714279999999999,39.58,26.47,47.6155153285,133.03
2019-06-26 00:30:00,33.73921024,30.67018632,45.5959936455,0.54921024,0.16018632,0.572094,33.19,30.51,45.0825487301,136.13,34.04921024,10.32018632,35.5788555697,0.54921024,0.16018632,0.572094,33.5,10.16,35.0067936264,133.99,38.02921024,27.43018632,46.8896145541,0.54921024,0.16018632,0.572094,37.48,27.27,46.3508716207,132.72
2019-06-26 01:00:00,32.85952992,30.91027956,45.113125463,0.54952992,0.16027956000000002,0.572427,32.31,30.75,44.6037958026,136.13,33.16952992,10.58027956,34.8160886758,0.54952992,0.16027956000000002,0.572427,32.62,10.42,34.2438432423,134.05,37.06952992,27.73027956,46.2938273743,0.54952992,0.16027956000000002,0.572427,36.52,27.57,45.7582265828,132.91
2019-06-26 01:30:00,32.9582512,30.9499066,45.2122001313,0.5482511999999999,0.15990659999999998,0.571095,32.41,30.79,44.7038275766,136.13,33.2882512,10.5699066,34.9260732618,0.5482511999999999,0.15990659999999998,0.571095,32.74,10.41,34.3551408089,134.1,37.1882512,27.7499066,46.4006825771,0.5482511999999999,0.15990659999999998,0.571095,36.64,27.59,45.8660844198,133.04
2019-06-26 02:00:00,33.02921024,30.85018632,45.1958264119,0.54921024,0.16018632,0.572094,32.48,30.69,44.6858646554,136.13,33.33921024,10.48018632,34.9476357531,0.54921024,0.16018632,0.572094,32.79,10.32,34.3756672663,134.02,37.24921024,27.65018632,46.3900470687,0.54921024,0.16018632,0.572094,36.7,27.49,45.8540085489,132.87
2019-06-26 02:30:00,32.6682512,31.0699066,45.0838522378,0.5482511999999999,0.15990659999999998,0.571095,32.12,30.91,44.5771522195,136.38,32.9782512,10.6299066,34.6490976294,0.5482511999999999,0.15990659999999998,0.571095,32.43,10.47,34.0782305879,134.2,36.8382512,27.8699066,46.1929480047,0.5482511999999999,0.15990659999999998,0.571095,36.29,27.71,45.6596999552,133.04
2019-06-26 03:00:00,32.20857088,31.33999984,44.9398222972,0.54857088,0.15999984,0.5714279999999999,31.66,31.18,44.4358863983,136.6,32.52857088,10.81999984,34.2809031391,0.54857088,0.15999984,0.5714279999999999,31.98,10.66,33.7098798574,134.39,36.25857088,27.48999984,45.5014730911,0.54857088,0.15999984,0.5714279999999999,35.71,27.33,44.9681331612,133.16
2019-06-26 03:30:00,32.11857088,31.87999984,45.2541377685,0.54857088,0.15999984,0.5714279999999999,31.57,31.72,44.7529138716,136.91,32.42857088,11.21999984,34.3147286996,0.54857088,0.15999984,0.5714279999999999,31.88,11.06,33.7440068753,134.62,36.06857088,26.93999984,45.0189448644,0.54857088,0.15999984,0.5714279999999999,35.52,26.78,44.4841409943,133.81
2019-06-26 04:00:00,32.1282512,31.7599066,45.1765004445,0.5482511999999999,0.15990659999999998,0.571095,31.58,31.6,44.6750086738,136.91,32.4382512,11.0999066,34.2848081144,0.5482511999999999,0.15990659999999998,0.571095,31.89,10.94,33.7143248486,134.64,36.0282512,26.7999066,44.9028938744,0.5482511999999999,0.15990659999999998,0.571095,35.48,26.64,44.3680064912,133.75
2019-06-26 04:30:00,31.98889056,31.95009308,45.2116972373,0.54889056,0.16009308,0.571761,31.44,31.79,44.7110467334,137.18,32.30889056,11.28009308,34.2214100982,0.54889056,0.16009308,0.571761,31.76,11.12,33.650438333,134.7,35.91889056,27.01009308,44.9412041144,0.54889056,0.16009308,0.571761,35.37,26.85,44.406749487,133.81
2019-06-26 05:00:00,31.76016928,32.07046604,45.1356083898,0.55016928,0.16046604,0.573093,31.21,31.91,44.6353245759,137.61,32.08016928,11.37046604,34.0356395415,0.55016928,0.16046604,0.573093,31.53,11.21,33.4634875648,134.86,35.67016928,27.14046604,44.8214889683,0.55016928,0.16046604,0.573093,35.12,26.98,44.286959706,133.81
2019-06-26 05:30:00,32.66816128,31.65279704,45.4874523564,0.55816128,0.16279704,0.581418,32.11,31.49,44.9741281183,137.26,32.97816128,10.95279704,34.7494299868,0.55816128,0.16279704,0.581418,32.42,10.79,34.1684137765,134.75,36.70816128,26.622797040000002,45.3460298901,0.55816128,0.16279704,0.581418,36.15,26.46,44.7990412844,133.75
2019-06-26 06:00:00,34.2341952,31.1162236,46.2622901737,0.6041951999999999,0.17622359999999998,0.6293700000000001,33.63,30.94,45.6974889901,136.92,34.5441952,10.5362236,36.1152797271,0.6041951999999999,0.17622359999999998,0.6293700000000001,33.94,10.36,35.4859577861,134.5,38.5041952,26.4862236,46.7342817275,0.6041951999999999,0.17622359999999998,0.6293700000000001,37.9,26.31,46.137036099,133.21
2019-06-26 06:30:00,38.72123808,28.60869444,48.1434489418,0.68123808,0.19869444,0.709623,38.04,28.41,47.4780970554,135.12,39.03123808,8.53869444,39.9543095147,0.68123808,0.19869444,0.709623,38.35,8.34,39.2463769028,133.4,43.62123808,25.35869444,50.456672456,0.68123808,0.19869444,0.709623,42.94,25.16,49.7681544765,131.85
2019-06-26 07:00:00,43.16348576,26.43976668,50.6176625798,0.75348576,0.21976668,0.7848809999999999,42.41,26.22,49.8607711533,134.32,43.47348576,6.61976668,43.9745980655,0.75348576,0.21976668,0.7848809999999999,42.72,6.4,43.1967406178,132.78,48.65348576,24.15976668,54.3217820274,0.75348576,0.21976668,0.7848809999999999,47.9,23.94,53.549356672100004,130.91
2019-06-26 07:30:00,48.28825088,24.62323984,54.2038662207,0.8682508800000001,0.25323984,0.904428,47.42,24.37,53.3156009063,133.82,48.57825088,4.9832398399999995,48.8331766104,0.8682508800000001,0.25323984,0.904428,47.71,4.73,47.9438942932,132.42,54.36825088,22.09323984,58.6857559411,0.8682508800000001,0.25323984,0.904428,53.5,21.84,57.7861194406,130.36
2019-06-26 08:00:00,51.91930976,22.93104868,56.7577987551,0.92930976,0.27104868,0.968031,50.99,22.66,55.7983485419,133.82,52.21930976,3.30104868,52.3235437848,0.92930976,0.27104868,0.968031,51.29,3.03,51.3794219508,132.38,58.39930976,20.11104868,61.7651492304,0.92930976,0.27104868,0.968031,57.47,19.84,60.7982442181,130.2
2019-06-26 08:30:00,53.41362528,21.28897404,57.4998763584,1.09362528,0.31897404,1.139193,52.32,20.97,56.3659764397,133.08,53.69362528,1.86897404,53.7261431677,1.09362528,0.31897404,1.139193,52.6,1.55,52.6228324969,131.86,60.20362528,19.80897404,63.3787973172,1.09362528,0.31897404,1.139193,59.11,19.49,62.2402779557,129.69
2019-06-26 09:00:00,53.78202656,21.79184108,58.0292229705,1.41202656,0.41184108,1.470861,52.37,21.38,56.566079058,133.6,54.08202656,2.20184108,54.1268297703,1.41202656,0.41184108,1.470861,52.67,1.79,52.7004079681,132.35,60.45202656,18.93184108,63.3471555943,1.41202656,0.41184108,1.470861,59.04,18.52,61.8765868483,130.24
2019-06-26 09:30:00,54.1573408,21.6117244,58.3102409022,1.8573408,0.5417244,1.93473,52.3,21.07,56.3847044862,133.5,54.4473408,1.9917243999999998,54.4837580044,1.8573408,0.5417244,1.93473,52.59,1.45,52.6099857442,132.31,60.8073408,18.6417244,63.6006806864,1.8573408,0.5417244,1.93473,58.95,18.1,61.6661373851,130.32
2019-06-26 10:00:00,54.22677088,21.86447484,58.4687774808,2.3467708800000002,0.68447484,2.444553,51.88,21.18,56.0368343146,133.81,54.51677088,2.19447484,54.5609203277,2.3467708800000002,0.68447484,2.444553,52.17,1.51,52.1918480225,132.52,60.83677088,18.89447484,63.7033269978,2.3467708800000002,0.68447484,2.444553,58.49,18.21,61.2591560503,130.72
2019-06-26 10:30:00,54.3141136,21.9061998,58.5653867556,2.2841136,0.6661998,2.379285,52.03,21.24,56.1983852081,133.88,54.6141136,2.1961998,54.6582537031,2.2841136,0.6661998,2.379285,52.33,1.53,52.3523619333,132.61,60.9741136,18.9361998,63.8468651711,2.2841136,0.6661998,2.379285,58.69,18.27,61.4679509989,130.72
2019-06-26 11:00:00,54.43184576,21.62762168,58.5711520492,2.39184576,0.69762168,2.491506,52.04,20.93,56.0912337179,133.81,54.72184576,2.00762168,54.7586609423,2.39184576,0.69762168,2.491506,52.33,1.31,52.3463943362,132.4,61.08184576,18.59762168,63.8503203876,2.39184576,0.69762168,2.491506,58.69,17.9,61.3589936358,130.26
2019-06-26 11:30:00,54.82651136,20.66023248,58.5900294763,2.12651136,0.62023248,2.215116,52.7,20.04,56.3816601387,133.06,55.10651136,1.21023248,55.1197991372,2.12651136,0.62023248,2.215116,52.98,0.59,52.9832851001,132.0,61.71651136,19.10023248,64.6045405157,2.12651136,0.62023248,2.215116,59.59,18.48,62.3897307255,129.95
2019-06-26 12:00:00,54.77050752,20.49473136,58.479419521,1.97050752,0.57473136,2.052612,52.8,19.92,56.4326713881,133.06,55.06050752,1.07473136,55.0709954137,1.97050752,0.57473136,2.052612,53.09,0.5,53.0923544402,131.96,61.71050752,19.16473136,64.6179051539,1.97050752,0.57473136,2.052612,59.74,18.59,62.5656111614,129.95
2019-06-26 12:30:00,54.72575168,20.87834424,58.5731436338,2.56575168,0.74834424,2.672658,52.16,20.13,55.9095922003,133.34,55.01575168,1.38834424,55.0332665998,2.56575168,0.74834424,2.672658,52.45,0.64,52.4539045258,132.03,61.47575168,19.04834424,64.3592065124,2.56575168,0.74834424,2.672658,58.91,18.3,61.6869362183,130.19
2019-06-26 13:00:00,54.52130592,21.93829756,58.7695643939,2.77130592,0.80829756,2.886777,51.75,21.13,55.897579554000004,134.56,54.80130592,2.13829756,54.8430072752,2.77130592,0.80829756,2.886777,52.03,1.33,52.0469960709,132.82,61.09130592,19.05829756,63.9950495343,2.77130592,0.80829756,2.886777,58.32,18.25,61.1087956026,130.85
2019-06-26 13:30:00,53.901256,22.299533,58.3319343961,2.741256,0.7995329999999999,2.855475,51.16,21.5,55.4941041913,134.56,54.171256,2.499533,54.2288912097,2.741256,0.7995329999999999,2.855475,51.43,1.7000000000000002,51.4580887713,132.86,60.421256,19.469533,63.4806339907,2.741256,0.7995329999999999,2.855475,57.68,18.67,60.6263251402,130.95
2019-06-26 14:00:00,53.41209504,22.46477772,57.9440949068,2.86209504,0.8347777200000001,2.981349,50.55,21.63,54.9832647266,134.56,53.69209504,2.64477772,53.7571941136,2.86209504,0.8347777200000001,2.981349,50.83,1.81,50.8622158385,132.97,59.84209504,19.65477772,62.9871941429,2.86209504,0.8347777200000001,2.981349,56.98,18.82,60.0076061845,131.11
2019-06-26 14:30:00,52.94828896,22.36158428,57.4766192056,2.74828896,0.80158428,2.862801,50.2,21.56,54.633996742,133.96,53.22828896,2.65158428,53.2942927977,2.74828896,0.80158428,2.862801,50.48,1.85,50.5138881893,132.66,59.42828896,19.57158428,62.5681104073,2.74828896,0.80158428,2.862801,56.68,18.77,59.7070791448,130.71
2019-06-26 15:00:00,52.42257472,22.45825096,57.0306880237,2.70257472,0.7882509600000001,2.815182,49.72,21.67,54.2371394895,134.28,52.70257472,2.70825096,52.7721138991,2.70257472,0.7882509600000001,2.815182,50.0,1.92,50.0368504205,132.73,58.84257472,19.66825096,62.0426361102,2.70257472,0.7882509600000001,2.815182,56.14,18.88,59.2296716182,130.71
2019-06-26 15:30:00,51.79724992,22.75461456,56.5749731158,2.82724992,0.82461456,2.945052,48.97,21.93,53.6561813774,134.54,52.07724992,2.97461456,52.1621346478,2.82724992,0.82461456,2.945052,49.25,2.15,49.2969065967,132.8,58.07724992,20.03461456,61.4357610748,2.82724992,0.82461456,2.945052,55.25,19.21,58.4943296397,130.71
2019-06-26 16:00:00,52.83863904,22.52626972,57.4400087317,2.31863904,0.67626972,2.415249,50.52,21.85,55.0426461937,134.41,53.10863904,2.75626972,53.180114361,2.31863904,0.67626972,2.415249,50.79,2.08,50.8325732184,132.8,59.30863904,19.78626972,62.5220851716,2.31863904,0.67626972,2.415249,56.99,19.11,60.1086699237,130.71
2019-06-26 16:30:00,53.54703072,22.78538396,58.1932832991,2.24703072,0.65538396,2.340657,51.3,22.13,55.869731519,134.59,53.83703072,2.86538396,53.9132293782,2.24703072,0.65538396,2.340657,51.59,2.21,51.6373140277,133.03,60.05703072,20.08538396,63.3266893792,2.24703072,0.65538396,2.340657,57.81,19.43,60.9878758443,131.4
2019-06-26 17:00:00,54.2082496,23.2565728,58.9864603371,2.1482495999999998,0.6265727999999999,2.23776,52.06,22.63,56.7658391993,135.36,54.4982496,3.1865728,54.5913313235,2.1482495999999998,0.6265727999999999,2.23776,52.35,2.56,52.4125567016,133.37,60.7082496,20.3765728,64.0366792438,2.1482495999999998,0.6265727999999999,2.23776,58.56,19.75,61.8007775032,131.76
