Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-26 17:30:00,53.97972832,24.08867076,59.1107023176,1.9497283200000002,0.56867076,2.030967,52.03,23.52,57.0991357203,135.24,54.26972832,4.01867076,54.4183160949,1.9497283200000002,0.56867076,2.030967,52.32,3.45,52.4336237542,133.37,60.38972832,20.95867076,63.9232756247,1.9497283200000002,0.56867076,2.030967,58.44,20.39,61.8949569836,131.76
2019-06-26 18:00:00,54.12308512,24.16298316,59.2718997342,1.79308512,0.52298316,1.867797,52.33,23.64,57.4219339626,134.87,54.43308512,4.19298316,54.5943391155,1.79308512,0.52298316,1.867797,52.64,3.67,52.7677789944,133.17,60.65308512,21.75298316,64.4359295031,1.79308512,0.52298316,1.867797,58.86,21.23,62.57165892,131.64
2019-06-26 18:30:00,53.71498368,24.549370240000002,59.0590471556,1.3349836800000001,0.38937024000000003,1.3906079999999998,52.38,24.16,57.6833598189,135.18,54.02498368,4.56937024,54.2178753366,1.3349836800000001,0.38937024000000003,1.3906079999999998,52.69,4.18,52.8555437017,133.28,60.26498368,22.14937024,64.206408247,1.3349836800000001,0.38937024000000003,1.3906079999999998,58.93,21.76,62.8191252725,131.49
2019-06-26 19:00:00,52.75221664,24.87314652,58.3221208311,1.14221664,0.33314652,1.189809,51.61,24.54,57.1472107806,134.83,53.06221664,4.9231465199999995,53.2901135897,1.14221664,0.33314652,1.189809,51.92,4.59,52.1224951437,133.13,59.24221664,22.53314652,63.3828283095,1.14221664,0.33314652,1.189809,58.1,22.2,62.1968648728,131.49
2019-06-26 19:30:00,52.00247648,25.31405564,57.8364847912,1.04247648,0.30405564,1.085913,50.96,25.01,56.7663782533,134.98,52.30247648,5.32405564,52.5727554385,1.04247648,0.30405564,1.085913,51.26,5.02,51.5052230361,133.21,58.31247648,22.52405564,62.5114229218,1.04247648,0.30405564,1.085913,57.27,22.22,61.4294823354,131.49
2019-06-26 20:00:00,50.90739168,25.57048924,56.9685215504,0.92739168,0.27048924,0.9660329999999999,49.98,25.3,56.0186611764,134.91,51.21739168,5.66048924,51.5292378067,0.92739168,0.27048924,0.9660329999999999,50.29,5.39,50.5780209182,133.06,57.12739168,22.82048924,61.5167750237,0.92739168,0.27048924,0.9660329999999999,56.2,22.55,60.5552846579,131.26
2019-06-26 20:30:00,49.82316608,25.46967344,55.9558052697,0.7531660800000001,0.21967344,0.7845479999999999,49.07,25.25,55.1853911828,133.37,50.12316608,5.94967344,50.4750472206,0.7531660800000001,0.21967344,0.7845479999999999,49.37,5.73,49.7014064187,132.16,56.00316608,23.10967344,60.5839221039,0.7531660800000001,0.21967344,0.7845479999999999,55.25,22.89,59.8039680958,130.11
2019-06-26 21:00:00,48.80621312,25.79431216,55.2031971803,0.66621312,0.19431216,0.6939719999999999,48.14,25.6,54.5235692155,133.37,49.10621312,6.28431216,49.5066939546,0.66621312,0.19431216,0.6939719999999999,48.44,6.09,48.8213242344,132.16,54.91621312,23.41431216,59.6994177306,0.66621312,0.19431216,0.6939719999999999,54.25,23.22,59.0104304339,129.95
2019-06-26 21:30:00,48.07428512,26.31333316,54.8044559483,0.59428512,0.17333316000000001,0.619047,47.48,26.14,54.2000922508,133.62,48.38428512,6.77333316,48.8560854825,0.59428512,0.17333316000000001,0.619047,47.79,6.6,48.2435912842,132.32,54.13428512,24.03333316,59.2294008769,0.59428512,0.17333316000000001,0.619047,53.54,23.86,58.6159636959,130.22
2019-06-26 22:00:00,46.5109984,26.9752912,53.7674558398,0.6009983999999999,0.17529119999999998,0.62604,45.91,26.8,53.1598354023,133.99,46.8209984,7.2952912,47.3859384719,0.6009983999999999,0.17529119999999998,0.62604,46.22,7.12,46.7651879072,132.62,52.4109984,24.8752912,58.0145918332,0.6009983999999999,0.17529119999999998,0.62604,51.81,24.7,57.3965687128,130.75
2019-06-26 22:30:00,44.24574368,27.57792524,52.1366262271,0.57574368,0.16792524,0.599733,43.67,27.41,51.559451122,134.59,44.54574368,7.7579252400000005,45.2162435861,0.57574368,0.16792524,0.599733,43.97,7.59,44.6202756603,132.87,49.84574368,25.63792524,56.0526660706,0.57574368,0.16792524,0.599733,49.27,25.47,55.4639865138,131.2
2019-06-26 23:00:00,41.28309632,28.73006976,50.296231968,0.58309632,0.17006976000000001,0.6073919999999999,40.7,28.56,49.7208567907,134.77,41.58309632,8.81006976,42.5061316604,0.58309632,0.17006976000000001,0.6073919999999999,41.0,8.64,41.900472551,133.14,46.49309632,26.39006976,53.4606751487,0.58309632,0.17006976000000001,0.6073919999999999,45.91,26.22,52.8698070736,131.49
2019-06-26 23:30:00,38.08551392,29.92494156,48.4356118772,0.56551392,0.16494156000000001,0.589077,37.52,29.76,47.8895395676,135.44,38.39551392,9.77494156,39.6202596115,0.56551392,0.16494156000000001,0.589077,37.83,9.61,39.0315385298,133.65,42.84551392,26.54494156,50.4021029868,0.56551392,0.16494156000000001,0.589077,42.28,26.38,49.8347549407,132.07
2019-06-27 00:00:00,35.67711232,30.85540776,47.1689784872,0.56711232,0.16540776000000001,0.590742,35.11,30.69,46.632480097,136.41,35.99711232,10.45540776,37.4847655296,0.56711232,0.16540776000000001,0.590742,35.43,10.29,36.8940239063,134.26,40.18711232,27.59540776,48.749466931,0.56711232,0.16540776000000001,0.590742,39.62,27.43,48.1886843564,133.0
2019-06-27 00:30:00,33.82889056,31.72009308,46.3741106818,0.54889056,0.16009308,0.571761,33.28,31.56,45.8649321377,136.91,34.14889056,11.19009308,35.9355660818,0.54889056,0.16009308,0.571761,33.6,11.03,35.3641188212,134.52,38.02889056,27.39009308,46.8659120914,0.54889056,0.16009308,0.571761,37.48,27.23,46.3273493738,133.18
2019-06-27 01:00:00,32.76208736,32.24102548,45.9656185881,0.55208736,0.16102548,0.575091,32.21,32.08,45.4599879015,136.91,33.08208736,11.66102548,35.0771153224,0.55208736,0.16102548,0.575091,32.53,11.5,34.5029114714,134.66,36.78208736,27.38102548,45.8545799991,0.55208736,0.16102548,0.575091,36.23,27.22,45.3160159326,133.47
2019-06-27 01:30:00,32.83697248,32.18953364,45.982962471,0.54697248,0.15953364,0.569763,32.29,32.03,45.4814797473,136.91,33.14697248,11.64953364,35.134504673,0.54697248,0.15953364,0.569763,32.6,11.49,34.5655912722,134.5,36.88697248,27.32953364,45.908083686,0.54697248,0.15953364,0.569763,36.34,27.17,45.3740509543,133.04
2019-06-27 02:00:00,32.85761184,32.24972012,46.0398425676,0.54761184,0.15972012,0.570429,32.31,32.09,45.5379424217,136.91,33.16761184,11.68972012,35.1673148201,0.54761184,0.15972012,0.570429,32.62,11.53,34.5977643786,134.55,36.89761184,27.39972012,45.9584423382,0.54761184,0.15972012,0.570429,36.35,27.24,45.4240035664,133.23
2019-06-27 02:30:00,32.54697248,32.35953364,45.8960219955,0.54697248,0.15953364,0.569763,32.0,32.2,45.3964756341,137.14,32.87697248,11.70953364,34.8999784744,0.54697248,0.15953364,0.569763,32.33,11.55,34.3312015519,134.73,36.55697248,27.48953364,45.7393342392,0.54697248,0.15953364,0.569763,36.01,27.33,45.2067362237,133.81
2019-06-27 03:00:00,31.96697248,32.48953364,45.5791303743,0.54697248,0.15953364,0.569763,31.42,32.33,45.0826496559,137.46,32.26697248,11.81953364,34.3636274059,0.54697248,0.15953364,0.569763,31.72,11.66,33.7951771707,134.8,35.86697248,27.64953364,45.2872655985,0.54697248,0.15953364,0.569763,35.32,27.49,44.7571502667,133.81
2019-06-27 03:30:00,31.75633312,32.64934716,45.5460707768,0.54633312,0.15934716000000002,0.569097,31.21,32.49,45.0517946368,137.68,32.07633312,11.919347160000001,34.2193217809,0.54633312,0.15934716000000002,0.569097,31.53,11.76,33.6517235814,134.93,35.62633312,27.81934716,45.2012354697,0.54633312,0.15934716000000002,0.569097,35.08,27.66,44.6730567568,133.81
2019-06-27 04:00:00,31.471448,32.690839,45.3777808375,0.5514479999999999,0.16083899999999998,0.574425,30.92,32.53,44.8803665315,137.68,31.791448,11.930839,33.9564586667,0.5514479999999999,0.16083899999999998,0.574425,31.24,11.77,33.3836861356,135.05,35.301448,27.890839,44.9899003224,0.5514479999999999,0.16083899999999998,0.574425,34.75,27.73,44.4580183994,133.81
2019-06-27 04:30:00,31.32633312,32.79934716,45.3556647054,0.54633312,0.15934716000000002,0.569097,30.78,32.64,44.8639944722,137.68,31.63633312,12.01934716,33.842610411,0.54633312,0.15934716000000002,0.569097,31.09,11.86,33.2753317038,135.08,35.14633312,28.01934716,44.9482874763,0.54633312,0.15934716000000002,0.569097,34.6,27.86,44.4222871991,133.97
2019-06-27 05:00:00,30.99592352,32.72214436,45.0720091229,0.55592352,0.16214436000000002,0.579087,30.44,32.56,44.5729424651,137.68,31.31592352,11.89214436,33.4979128214,0.55592352,0.16214436000000002,0.579087,30.76,11.73,32.9206697988,135.14,34.79592352,27.89214436,44.5951568066,0.55592352,0.16214436000000002,0.579087,34.24,27.73,44.0605322256,134.28
2019-06-27 05:30:00,32.08570368,32.36958024,45.5772103749,0.61570368,0.17958024,0.641358,31.47,32.19,45.0172966758,137.68,32.40570368,11.59958024,34.419179141,0.61570368,0.17958024,0.641358,31.79,11.42,33.7789949525,135.03,36.00570368,27.50958024,45.3121143015,0.61570368,0.17958024,0.641358,35.39,27.33,44.714438384,133.87
2019-06-27 06:00:00,33.70125792,32.17953356,46.5971798023,0.82125792,0.23953356,0.8554769999999999,32.88,31.94,45.8394807999,137.68,34.00125792,11.42953356,35.8708764535,0.82125792,0.23953356,0.8554769999999999,33.18,11.19,35.0161177174,135.0,37.79125792,27.27953356,46.6084984357,0.82125792,0.23953356,0.8554769999999999,36.97,27.04,45.8033022827,133.87
2019-06-27 06:30:00,38.36499392,29.67645656,48.5032455867,1.08499392,0.31645656,1.130202,37.28,29.36,47.4532190689,135.81,38.66499392,9.45645656,39.8046018132,1.08499392,0.31645656,1.130202,37.58,9.14,38.6755219745,133.85,43.00499392,25.81645656,50.158936705,1.08499392,0.31645656,1.130202,41.92,25.5,49.0666526268,132.46
2019-06-27 07:00:00,42.78065792,27.13435856,50.6602221327,1.42065792,0.41435856,1.479852,41.36,26.72,49.2403086912,134.17,43.07065792,7.36435856,43.695713184,1.42065792,0.41435856,1.479852,41.65,6.95,42.2258806895,132.79,48.04065792,24.59435856,53.9702444534,1.42065792,0.41435856,1.479852,46.62,24.18,52.5175856262,130.99
2019-06-27 07:30:00,47.56224576,25.25107168,53.849641064,1.9922457599999999,0.58107168,2.075256,45.57,24.67,51.8192416,133.68,47.85224576,5.63107168,48.1824282549,1.9922457599999999,0.58107168,2.075256,45.86,5.05,46.1372094952,132.42,53.35224576,22.81107168,58.024194254,1.9922457599999999,0.58107168,2.075256,51.36,22.23,55.9644753393,130.53
2019-06-27 08:00:00,50.45903808,24.18971944,55.957636213,2.87903808,0.83971944,2.998998,47.58,23.35,53.0007443344,133.81,50.74903808,4.49971944,50.9481338332,2.87903808,0.83971944,2.998998,47.87,3.66,48.009712559,132.59,56.40903808,21.51971944,60.3744805517,2.87903808,0.83971944,2.998998,53.53,20.68,57.3857412604,130.62
2019-06-27 08:30:00,51.00399264,23.38116452,56.1078080086,3.36399264,0.98116452,3.504159,47.64,22.4,52.6434193418,133.21,51.27399264,3.8911645200000002,51.4214301879,3.36399264,0.98116452,3.504159,47.91,2.91,47.9982937197,132.18,57.00399264,21.13116452,60.7945827428,3.36399264,0.98116452,3.504159,53.64,20.15,57.2998438043,130.02
2019-06-27 09:00:00,50.84440128,23.34836704,55.9490784996,4.31440128,1.25836704,4.494168,46.53,22.09,51.5073684049,133.81,51.13440128,3.75836704,51.272334812,4.31440128,1.25836704,4.494168,46.82,2.5,46.8866974738,132.57,56.574401280000004,20.53836704,60.1871032769,4.31440128,1.25836704,4.494168,52.26,19.28,55.7030160763,130.27
2019-06-27 09:30:00,51.26527936,23.19195648,56.2671814936,5.35527936,1.56195648,5.578416,45.91,21.63,50.7502216744,133.47,51.53527936,3.67195648,51.6659296162,5.35527936,1.56195648,5.578416,46.18,2.11,46.228178636,132.45,56.92527936,20.43195648,60.4810075628,5.35527936,1.56195648,5.578416,51.57,18.87,54.9139490476,129.95
2019-06-27 10:00:00,51.0877664,22.8197652,55.9526724967,5.8277664,1.6997651999999999,6.07059,45.26,21.12,49.9451899586,133.47,51.3577664,3.3197652,51.4649493401,5.8277664,1.6997651999999999,6.07059,45.53,1.62,45.5588114419,132.43,56.7877664,21.1497652,60.5983744065,5.8277664,1.6997651999999999,6.07059,50.96,19.45,54.5456148558,130.16
2019-06-27 10:30:00,50.75977408,23.23076744,55.8231423381,6.13977408,1.79076744,6.395598,44.62,21.44,49.5037170322,133.95,51.01977408,3.57076744,51.1445767143,6.13977408,1.79076744,6.395598,44.88,1.78,44.9152847035,132.74,56.19977408,20.280767439999998,59.7471684233,6.13977408,1.79076744,6.395598,50.06,18.49,53.3655666137,130.5
2019-06-27 11:00:00,50.55014336,23.22295848,55.6293339371,6.49014336,1.8929584799999999,6.760566,44.06,21.33,48.9515321517,133.81,50.82014336,3.59295848,50.9469952183,6.49014336,1.8929584799999999,6.760566,44.33,1.7000000000000002,44.3625844603,132.74,55.93014336,20.26295848,59.4875484672,6.49014336,1.8929584799999999,6.760566,49.44,18.37,52.7424923567,130.6
2019-06-27 11:30:00,50.48179136,23.16552248,55.5432506313,6.84179136,1.99552248,7.126866,43.64,21.17,48.5037988203,133.81,50.75179136,3.47552248,50.870655419,6.84179136,1.99552248,7.126866,43.91,1.48,43.9349348469,132.78,55.81179136,20.15552248,59.3397096492,6.84179136,1.99552248,7.126866,48.97,18.16,52.2287899534,130.72
2019-06-27 12:00:00,50.6418112,22.9463616,55.5979185968,6.9818112,2.0363616,7.27272,43.66,20.91,48.4089216984,133.81,50.9118112,3.2763616,51.017125213,6.9818112,2.0363616,7.27272,43.93,1.24,43.9474970846,132.73,56.0218112,19.8563616,59.436675766,6.9818112,2.0363616,7.27272,49.04,17.82,52.177332243,130.72
2019-06-27 12:30:00,50.8375152,22.7726086,55.7049787197,7.2775152,2.1226086,7.580745,43.56,20.65,48.2068055361,134.05,51.1175152,3.0626086,51.2091781975,7.2775152,2.1226086,7.580745,43.84,0.9400000000000001,43.8500763967,132.81,56.1875152,19.6126086,59.5121103679,7.2775152,2.1226086,7.580745,48.91,17.49,51.9431246653,130.72
2019-06-27 13:00:00,50.44200064,23.03433352,55.4524656736,7.35200064,2.14433352,7.658334,43.09,20.89,47.8867434683,133.92,50.71200064,3.34433352,50.8221563455,7.35200064,2.14433352,7.658334,43.36,1.2,43.3766019877,132.74,55.71200064,19.96433352,59.1810918133,7.35200064,2.14433352,7.658334,48.36,17.82,51.5387427088,130.72
2019-06-27 13:30:00,50.09322912,23.26927516,55.2339639184,7.64322912,2.22927516,7.961697,42.45,21.04,47.3780972602,134.59,50.36322912,3.40927516,50.4784905134,7.64322912,2.22927516,7.961697,42.72,1.18,42.7362937092,133.08,55.27322912,20.26927516,58.8725179762,7.64322912,2.22927516,7.961697,47.63,18.04,50.9319006125,131.15
2019-06-27 14:00:00,49.19545696,23.40950828,54.4811716414,7.57545696,2.20950828,7.891101,41.62,21.2,46.7082904847,133.82,49.45545696,3.8295082799999998,49.6035014569,7.57545696,2.20950828,7.891101,41.88,1.62,41.9113206664,132.5,54.27545696,20.60950828,58.0566711047,7.57545696,2.20950828,7.891101,46.7,18.4,50.194123162,130.43
2019-06-27 14:30:00,49.42769472,23.37016096,54.6741385724,7.57769472,2.21016096,7.893432,41.85,21.16,46.8952886759,133.82,49.68769472,3.74016096,49.8282631706,7.57769472,2.21016096,7.893432,42.11,1.53,42.1377858934,132.5,54.53769472,20.54016096,58.2774257979,7.57769472,2.21016096,7.893432,46.96,18.33,50.410618921,130.56
2019-06-27 15:00:00,49.24987264,23.64162952,54.6303633652,7.47987264,2.18162952,7.791534,41.77,21.46,46.9602438239,133.82,49.52987264,3.96162952,49.688054824,7.47987264,2.18162952,7.791534,42.05,1.78,42.0876573356,132.74,54.43987264,20.79162952,58.2751369896,7.47987264,2.18162952,7.791534,46.96,18.61,50.5131042404,130.72
2019-06-27 15:30:00,48.7719408,23.5451494,54.1578828027,7.2519408,2.1151494,7.554105,41.52,21.43,46.7242474525,133.61,49.0419408,3.9651494,49.2019752367,7.2519408,2.1151494,7.554105,41.79,1.85,41.830928749,132.36,53.9219408,20.7351494,57.7712914888,7.2519408,2.1151494,7.554105,46.67,18.62,50.2473213216,130.3
2019-06-27 16:00:00,49.37243072,23.48570896,54.6737180056,6.84243072,1.99570896,7.127532,42.53,21.49,47.651033567,133.81,49.64243072,3.84570896,49.7911679437,6.84243072,1.99570896,7.127532,42.8,1.85,42.8399638188,132.53,54.65243072,20.66570896,58.4290998598,6.84243072,1.99570896,7.127532,47.81,18.67,51.3260655028,130.72
2019-06-27 16:30:00,50.13180192,23.98927556,55.5759201961,6.27180192,1.8292755600000001,6.533127,43.86,22.16,49.1402604796,134.54,50.40180192,4.22927556,50.5789324575,6.27180192,1.8292755600000001,6.533127,44.13,2.4,44.1952135417,132.83,55.55180192,21.25927556,59.4807489352,6.27180192,1.8292755600000001,6.533127,49.28,19.43,52.9720992599,130.86
2019-06-27 17:00:00,50.69418016,24.00913588,56.092232152,5.65418016,1.64913588,5.889771,45.04,22.36,50.2849003181,134.05,50.97418016,4.29913588,51.1551523534,5.65418016,1.64913588,5.889771,45.32,2.65,45.3974107191,132.64,56.26418016,21.30913588,60.1642521854,5.65418016,1.64913588,5.889771,50.61,19.66,54.2944536762,130.86
2019-06-27 17:30:00,50.77928576,24.52354168,56.3909563567,4.94928576,1.44354168,5.155506,45.83,23.08,51.313500173,134.46,51.06928576,4.75354168,51.2900390577,4.94928576,1.44354168,5.155506,46.12,3.31,46.2386256284,132.77,56.44928576,21.90354168,60.5498720142,4.94928576,1.44354168,5.155506,51.5,20.46,55.4153552727,130.86
2019-06-27 18:00:00,50.51136448,24.65081464,56.2055211171,4.15136448,1.21081464,4.324338,46.36,23.44,51.9488517679,134.03,50.80136448,4.95081464,51.0420336451,4.15136448,1.21081464,4.324338,46.65,3.74,46.7996805545,132.61,56.26136448,22.10081464,60.4465643433,4.15136448,1.21081464,4.324338,52.11,20.89,56.141287837,130.86
2019-06-27 18:30:00,50.42230432,25.00358876,56.2813310416,3.37230432,0.9835887600000001,3.512817,47.05,24.02,52.826725244,134.48,50.72230432,5.24358876,50.9926208251,3.37230432,0.9835887600000001,3.512817,47.35,4.26,47.5412463026,132.76,56.29230432,22.563588760000002,60.6460144064,3.37230432,0.9835887600000001,3.512817,52.92,21.58,57.1508775086,131.09
2019-06-27 19:00:00,49.9562512,24.9426566,55.8369335854,2.5462512,0.7426566,2.652345,47.41,24.2,53.2292034507,134.27,50.2562512,5.1626566,50.5207265174,2.5462512,0.7426566,2.652345,47.71,4.42,47.9143037099,132.79,55.9062512,22.4926566,60.2613352338,2.5462512,0.7426566,2.652345,53.36,21.75,57.6224964749,131.09
2019-06-27 19:30:00,49.08372448,24.99316964,55.0805822181,1.79372448,0.52316964,1.868463,47.29,24.47,53.2458918603,134.36,49.39372448,5.21316964,49.6680697803,1.79372448,0.52316964,1.868463,47.6,4.69,47.8304934116,132.79,55.05372448,22.56316964,59.4979764641,1.79372448,0.52316964,1.868463,53.26,22.04,57.6401700206,130.91
2019-06-27 20:00:00,48.8359328,25.1192304,54.9174295496,1.2659327999999999,0.36923039999999996,1.31868,47.57,24.75,53.6233848242,134.59,49.1459328,5.2992304,49.4308057148,1.2659327999999999,0.36923039999999996,1.31868,47.88,4.93,48.1331413893,132.84,54.8859328,22.7292304,59.4060900405,1.2659327999999999,0.36923039999999996,1.31868,53.62,22.36,58.0953870802,131.23
2019-06-27 20:30:00,47.66908992,25.21848456,53.9287872783,0.9890899200000001,0.28848456,1.030302,46.68,24.93,52.9200085034,133.02,47.96908992,5.80848456,48.3194793084,0.9890899200000001,0.28848456,1.030302,46.98,5.52,47.3031795971,132.0,53.67908992,23.83848456,58.7343003768,0.9890899200000001,0.28848456,1.030302,52.69,23.55,57.7134178506,130.11
2019-06-27 21:00:00,46.99610304,25.00969672,53.236440818,0.85610304,0.24969672,0.891774,46.14,24.76,52.3637011679,132.27,47.28610304,5.82969672,47.6441067138,0.85610304,0.24969672,0.891774,46.43,5.58,46.7641026857,131.44,53.04610304,24.63969672,58.4893469119,0.85610304,0.24969672,0.891774,52.19,24.39,57.6078831411,129.17
2019-06-27 21:30:00,46.10745184,26.08634012,52.9754118062,0.70745184,0.20634012000000002,0.736929,45.4,25.88,52.2583428746,132.93,46.41745184,6.69634012,46.8979829665,0.70745184,0.20634012000000002,0.736929,45.71,6.49,46.1684329385,131.97,51.97745184,24.46634012,57.447865919,0.70745184,0.20634012000000002,0.736929,51.27,24.26,56.720018512,129.85
2019-06-27 22:00:00,44.99237696,26.65319328,52.2944231877,0.66237696,0.19319328,0.6899759999999999,44.33,26.46,51.6263547038,133.04,45.29237696,7.24319328,45.8678891991,0.66237696,0.19319328,0.6899759999999999,44.63,7.05,45.1833973933,131.97,50.70237696,24.72319328,56.4089293938,0.66237696,0.19319328,0.6899759999999999,50.04,24.53,55.7290095013,129.95
2019-06-27 22:30:00,44.14405536,26.86034948,51.6737457304,0.58405536,0.17034948,0.608391,43.56,26.69,51.0864923439,133.04,44.45405536,7.42034948,45.0691094249,0.58405536,0.17034948,0.608391,43.87,7.25,44.4650357022,131.97,49.75405536,24.95034948,55.6595541119,0.58405536,0.17034948,0.608391,49.17,24.78,55.0612141167,129.95
2019-06-27 23:00:00,41.77373568,27.84025624,50.2008452137,0.58373568,0.17025624,0.608058,41.19,27.67,49.6210136938,133.95,42.08373568,8.12025624,42.859997319,0.58373568,0.17025624,0.608058,41.5,7.95,42.2546151326,132.69,47.08373568,25.88025624,53.727700757,0.58373568,0.17025624,0.608058,46.5,25.71,53.1343024797,130.77
2019-06-27 23:30:00,38.70725216,29.18128188,48.474721061,0.58725216,0.17128188,0.611721,38.12,29.01,47.9031783914,135.09,39.01725216,9.11128188,40.0669617467,0.58725216,0.17128188,0.611721,38.43,8.94,39.456159215,133.43,43.59725216,26.29128188,50.9112158448,0.58725216,0.17128188,0.611721,43.01,26.12,50.3201202304,131.85
2019-06-28 00:00:00,36.13469472,30.48053596,47.2734516924,0.58469472,0.17053596000000001,0.609057,35.55,30.31,46.7172195234,136.37,36.46469472,10.08053596,37.8324089408,0.58469472,0.17053596000000001,0.609057,35.88,9.91,37.2234133309,134.2,40.69469472,27.17053596,48.9315460895,0.58469472,0.17053596000000001,0.609057,40.11,27.0,48.3509265682,133.0
2019-06-28 00:30:00,34.103416,31.050163,46.1210971812,0.5834159999999999,0.17016299999999998,0.607725,33.52,30.88,45.5759234684,136.37,34.423416,10.610163,36.0214814797,0.5834159999999999,0.17016299999999998,0.607725,33.84,10.44,35.4138278078,134.3,38.413416,27.900163,47.4764112399,0.5834159999999999,0.17016299999999998,0.607725,37.83,27.73,46.9048163838,133.15
2019-06-28 01:00:00,33.09405536,31.70034948,45.8271606946,0.58405536,0.17034948,0.608391,32.51,31.53,45.2884201535,136.91,33.41405536,11.13034948,35.2190825427,0.58405536,0.17034948,0.608391,32.83,10.96,34.6111326021,134.55,37.20405536,27.35034948,46.175570943,0.58405536,0.17034948,0.608391,36.62,27.18,45.6045699464,133.61
2019-06-28 01:30:00,32.91405536,32.15034948,46.0106510705,0.58405536,0.17034948,0.608391,32.33,31.98,45.4747105543,137.11,33.24405536,11.52034948,35.183599431,0.58405536,0.17034948,0.608391,32.66,11.35,34.5759757635,134.71,36.96405536,27.29034948,45.9467579204,0.58405536,0.17034948,0.608391,36.38,27.12,45.3761919954,133.75
2019-06-28 02:00:00,32.81469472,32.08053596,45.8907940337,0.58469472,0.17053596000000001,0.609057,32.23,31.91,45.3543933925,137.02,33.15469472,11.42053596,35.0665427949,0.58469472,0.17053596000000001,0.609057,32.57,11.25,34.4581978635,134.71,36.84469472,27.18053596,45.7855115084,0.58469472,0.17053596000000001,0.609057,36.26,27.01,45.2142422252,133.62
2019-06-28 02:30:00,32.35757184,32.37137512,45.7702783752,0.5875718400000001,0.17137512,0.612054,31.77,32.2,45.2346426978,137.6,32.68757184,11.64137512,34.6986882674,0.5875718400000001,0.17137512,0.612054,32.1,11.47,34.0876942605,134.96,36.34757184,27.49137512,45.5732562437,0.5875718400000001,0.17137512,0.612054,35.76,27.32,45.0017777427,133.81
2019-06-28 03:00:00,31.6850144,32.3706292,45.2967744142,0.5850143999999999,0.17062919999999998,0.6093900000000001,31.1,32.2,44.7666170265,137.68,32.0050144,11.6306292,34.052789641,0.5850143999999999,0.17062919999999998,0.6093900000000001,31.42,11.46,33.4447006266,134.94,35.5750144,27.4906292,44.9590518513,0.5850143999999999,0.17062919999999998,0.6093900000000001,34.99,27.32,44.3923698399,133.81
2019-06-28 03:30:00,31.61373568,32.66025624,45.4545995616,0.58373568,0.17025624,0.608058,31.03,32.49,44.9272856959,137.68,31.93373568,11.84025624,34.0581141919,0.58373568,0.17025624,0.608058,31.35,11.67,33.4516277631,135.19,35.46373568,27.84025624,45.0861000297,0.58373568,0.17025624,0.608058,34.88,27.67,44.522390996,134.42
2019-06-28 04:00:00,31.513416,32.570163,45.3200938419,0.5834159999999999,0.17016299999999998,0.607725,30.93,32.4,44.7931345186,137.68,31.843416,11.730163,33.9352304627,0.5834159999999999,0.17016299999999998,0.607725,31.26,11.56,33.328984383,135.23,35.383416,27.730163,44.9549559875,0.5834159999999999,0.17016299999999998,0.607725,34.8,27.56,44.3913685304,134.59
2019-06-28 04:30:00,31.38469472,32.64053596,45.2813830445,0.58469472,0.17053596000000001,0.609057,30.8,32.47,44.7542277333,137.83,31.71469472,11.80053596,33.8389496014,0.58469472,0.17053596000000001,0.609057,31.13,11.63,33.2315181718,135.26,35.23469472,27.82053596,44.8939409399,0.58469472,0.17053596000000001,0.609057,34.65,27.65,44.3299560117,134.59
2019-06-28 05:00:00,30.56757184,42.65137512,52.4739578059,0.5875718400000001,0.17137512,0.612054,29.98,42.48,51.9937573176,137.25,31.26757184,5.64137512,31.7724119641,0.5875718400000001,0.17137512,0.612054,30.68,5.47,31.1638139514,134.94,35.06757184,23.63137512,42.2868358336,0.5875718400000001,0.17137512,0.612054,34.48,23.46,41.7042204099,133.98
2019-06-28 05:30:00,31.4017776,44.6413518,54.5795009777,0.6217775999999999,0.18135179999999998,0.647685,30.78,44.46,54.0749479889,136.88,32.2117776,3.1513518,32.3655624749,0.6217775999999999,0.18135179999999998,0.647685,31.59,2.9699999999999998,31.7293082181,134.44,36.3617776,22.7513518,42.8929234135,0.6217775999999999,0.18135179999999998,0.647685,35.74,22.57,42.2699952685,133.75
2019-06-28 06:00:00,32.905264,44.394452,55.2596033943,0.7352639999999999,0.214452,0.7659,32.17,44.18,54.6514528627,136.38,33.715264,3.094452,33.8569735767,0.7352639999999999,0.214452,0.7659,32.98,2.88,33.1055101154,134.28,38.075264,22.814452,44.3872160507,0.7352639999999999,0.214452,0.7659,37.34,22.6,43.6467135074,133.09
2019-06-28 06:30:00,36.99154752,41.83170136,55.8414346753,0.9315475200000001,0.27170136,0.970362,36.06,41.56,55.0232423618,134.77,37.80154752,1.6017013599999999,37.8354654016,0.9315475200000001,0.27170136,0.970362,36.87,1.33,36.8939805388,133.14,42.71154752,21.55170136,47.8409042877,0.9315475200000001,0.27170136,0.970362,41.78,21.28,46.8871709533,131.69
2019-06-28 07:00:00,41.5599888,33.8829134,53.6216792867,1.2099888,0.3529134,1.260405,40.35,33.53,52.4631623141,133.84,42.1399888,3.5329134,42.2878248809,1.2099888,0.3529134,1.260405,40.93,3.18,41.0533470012,132.59,47.3499888,22.3629134,52.3652684047,1.2099888,0.3529134,1.260405,46.14,22.01,51.1208343046,130.72
2019-06-28 07:30:00,46.4328256,25.3987408,52.9254506587,1.5728255999999998,0.4587408,1.63836,44.86,24.94,51.3266324631,133.32,46.7328256,5.8587408,47.0986393893,1.5728255999999998,0.4587408,1.63836,45.16,5.4,45.4817062125,132.24,52.1928256,23.0187408,57.0434349608,1.5728255999999998,0.4587408,1.63836,50.62,22.56,55.4196535536,130.01
2019-06-28 08:00:00,49.00676128,24.47072204,54.7766272083,1.95676128,0.57072204,2.038293,47.05,23.9,52.7722701805,133.64,49.30676128,4.89072204,49.5487221833,1.95676128,0.57072204,2.038293,47.35,4.32,47.5466602402,132.39,54.96676128,21.90072204,59.1691344494,1.95676128,0.57072204,2.038293,53.01,21.33,57.14043227,130.39
2019-06-28 08:30:00,50.4300576,23.6825168,55.7140225753,2.3400575999999997,0.6825167999999999,2.43756,48.09,23.0,53.3071111579,133.47,50.7300576,4.1125168,50.8964786457,2.3400575999999997,0.6825167999999999,2.43756,48.39,3.43,48.5114110287,132.32,56.4900576,21.0025168,60.2680041115,2.3400575999999997,0.6825167999999999,2.43756,54.15,20.32,57.8370547314,130.05
2019-06-28 09:00:00,50.72059648,23.33184064,55.8296847111,2.92059648,0.85184064,3.042288,47.8,22.48,52.8222528864,133.15,51.02059648,3.82184064,51.1635390786,2.92059648,0.85184064,3.042288,48.1,2.9699999999999998,48.1916061156,132.23,56.73059648,20.57184064,60.3453494836,2.92059648,0.85184064,3.042288,53.81,19.72,57.3096370604,129.95
2019-06-28 09:30:00,51.4903856,22.4896958,56.1875985108,4.0103856,1.1696958,4.177485,47.48,21.32,52.047024891,133.01,51.7803856,3.0896958,51.8724835825,4.0103856,1.1696958,4.177485,47.77,1.92,47.8085693156,132.01,57.5703856,20.8996958,61.2466046623,4.0103856,1.1696958,4.177485,53.56,19.73,57.0784241198,129.89
2019-06-28 10:00:00,51.03948512,22.77193316,55.8890864226,5.38948512,1.57193316,5.614047,45.65,21.2,50.3325193091,133.01,51.31948512,3.39193316,51.4314569456,5.38948512,1.57193316,5.614047,45.93,1.82,45.9660450768,132.1,56.86948512,21.75193316,60.8874776453,5.38948512,1.57193316,5.614047,51.48,20.18,55.2939671212,129.95
2019-06-28 10:30:00,50.70369984,22.82232912,55.6032722412,6.45369984,1.88232912,6.722604,44.25,20.94,48.9545309445,133.01,50.98369984,3.45232912,51.1004523045,6.45369984,1.88232912,6.722604,44.53,1.57,44.5576682514,132.14,56.32369984,21.76232912,60.381769868,6.45369984,1.88232912,6.722604,49.87,19.88,53.6864163453,129.95
2019-06-28 11:00:00,50.73130176,22.63162968,55.5504783079,6.93130176,2.02162968,7.220106,43.8,20.61,48.4067361015,132.89,51.01130176,3.32162968,51.1193322627,6.93130176,2.02162968,7.220106,44.08,1.3,44.099165525,131.95,56.31130176,21.52162968,60.2838556331,6.93130176,2.02162968,7.220106,49.38,19.5,53.0908127645,129.72
2019-06-28 11:30:00,50.40592672,22.53256196,55.2129857641,7.34592672,2.14256196,7.652007,43.06,20.39,47.6436323132,132.82,50.67592672,3.23256196,50.7789228495,7.34592672,2.14256196,7.652007,43.33,1.09,43.3437077325,131.95,55.91592672,21.35256196,59.8541791625,7.34592672,2.14256196,7.652007,48.57,19.21,52.2309199613,129.62
2019-06-28 12:00:00,50.1568656,22.6953358,55.052606059,7.5268656,2.1953358,7.840485,42.63,20.5,47.3029269707,133.04,50.4368656,3.3353358,50.5470263858,7.5268656,2.1953358,7.840485,42.91,1.1400000000000001,42.9251406521,132.12,55.6168656,21.4953358,59.6262123594,7.5268656,2.1953358,7.840485,48.09,19.3,51.8183181896,129.95
2019-06-28 12:30:00,50.06385856,23.18904208,55.1735589436,7.57385856,2.20904208,7.889436,42.49,20.98,47.3873453572,133.16,50.34385856,3.75904208,50.4840023381,7.57385856,2.20904208,7.889436,42.77,1.55,42.7980770596,132.26,55.50385856,21.90904208,59.6714709045,7.57385856,2.20904208,7.889436,47.93,19.7,51.8206030455,130.04
2019-06-28 13:00:00,49.51952288,24.13361084,55.0873335572,7.58952288,2.21361084,7.905753,41.93,21.92,47.3139651689,133.93,49.80952288,4.52361084,50.014514139,7.58952288,2.21361084,7.905753,42.22,2.31,42.2831467609,132.68,54.70952288,21.39361084,58.7436675611,7.58952288,2.21361084,7.905753,47.12,19.18,50.8740287377,130.56
2019-06-28 13:30:00,48.87217024,24.44146632,54.6431541901,7.58217024,2.21146632,7.898094,41.29,22.23,46.8938908601,134.5,49.16217024,4.7114663199999995,49.3874163891,7.58217024,2.21146632,7.898094,41.58,2.5,41.6550885247,132.91,54.01217024,21.80146632,58.2461884396,7.58217024,2.21146632,7.898094,46.43,19.59,50.3935809404,130.85
2019-06-28 14:00:00,48.36462784,24.34468312,54.1461062526,7.52462784,2.19468312,7.838154,40.84,22.15,46.4599623332,134.15,48.65462784,4.6146831200000005,48.87297935,7.52462784,2.19468312,7.838154,41.13,2.42,41.201132266,132.78,53.46462784,21.67468312,57.691059259,7.52462784,2.19468312,7.838154,45.94,19.48,49.8994388746,130.72
2019-06-28 14:30:00,48.47291968,24.25626824,54.2032332175,7.39291968,2.15626824,7.700958,41.08,22.1,46.6473621977,134.04,48.75291968,4.52626824,48.9625804212,7.39291968,2.15626824,7.700958,41.36,2.37,41.4278469148,132.78,53.60291968,21.58626824,57.7861572935,7.39291968,2.15626824,7.700958,46.21,19.43,50.1287243005,130.72
2019-06-28 15:00:00,48.12547744,24.32368092,53.9231215002,7.07547744,2.06368092,7.370289,41.05,22.26,46.6970031158,134.51,48.41547744,4.55368092,48.6291524259,7.07547744,2.06368092,7.370289,41.34,2.49,41.4149212241,132.87,53.20547744,21.70368092,57.4619230021,7.07547744,2.06368092,7.370289,46.13,19.64,50.1368776451,130.83
2019-06-28 15:30:00,47.01510784,25.49482312,53.4827670482,7.04510784,2.05482312,7.338654,39.97,23.44,46.3361036342,134.31,47.31510784,5.77482312,47.6662145757,7.04510784,2.05482312,7.338654,40.27,3.7199999999999998,40.4414552162,132.78,52.09510784,23.74482312,57.2513483323,7.04510784,2.05482312,7.338654,45.05,21.69,49.9995859983,130.83
2019-06-28 16:00:00,47.41769568,25.28016124,53.7356903363,6.61769568,1.93016124,6.893433,40.8,23.35,47.0091746364,134.02,47.70769568,5.5901612400000005,48.0340934107,6.61769568,1.93016124,6.893433,41.09,3.66,41.252681125,132.62,53.40769568,23.51016124,58.3533172954,6.61769568,1.93016124,6.893433,46.79,21.58,51.5266969638,130.72
2019-06-28 16:30:00,47.45410976,25.40619868,53.8272000431,6.12410976,1.78619868,6.379281,41.33,23.62,47.6032908526,134.15,47.74410976,5.66619868,48.0791620586,6.12410976,1.78619868,6.379281,41.62,3.88,41.8004641123,132.73,54.89410976,23.64619868,59.7704441874,6.12410976,1.78619868,6.379281,48.77,21.86,53.4450418655,130.72
2019-06-28 17:00:00,51.57357088,24.93687484,57.285957617,5.54357088,1.61687484,5.774553,46.03,23.32,51.6002257747,134.15,51.88357088,5.1968748399999996,52.1431916492,5.54357088,1.61687484,5.774553,46.34,3.58,46.4780808554,132.66,60.71357088,22.86687484,64.8770502871,5.54357088,1.61687484,5.774553,55.17,21.25,59.1209895046,130.72
2019-06-28 17:30:00,61.30783744,24.05603592,65.8585134645,4.71783744,1.37603592,4.914414,56.59,22.68,60.9656501647,133.95,61.63783744,4.29603592,61.7873686841,4.71783744,1.37603592,4.914414,56.92,2.92,56.9948488901,132.64,70.70783744,23.96603592,74.6590192352,4.71783744,1.37603592,4.914414,65.99,22.59,69.7494673815,130.86
2019-06-28 18:00:00,61.10250336,24.45531348,65.8147268798,4.13250336,1.20531348,4.304691,56.97,23.25,61.5316455168,134.44,61.44250336,4.66531348,61.6193668339,4.13250336,1.20531348,4.304691,57.31,3.46,57.4143509935,132.77,70.63250336,24.67531348,74.8185914478,4.13250336,1.20531348,4.304691,66.5,23.47,70.5201453487,131.42
2019-06-28 18:30:00,60.29840832,25.03328576,65.2883101471,3.26840832,0.95328576,3.404592,57.03,24.08,61.9053091423,134.83,60.65840832,5.07328576,60.8701957309,3.26840832,0.95328576,3.404592,57.39,4.12,57.537696339,133.13,69.83840832,25.36328576,74.301410089,3.26840832,0.95328576,3.404592,66.57,24.41,70.9042523407,131.89
2019-06-28 19:00:00,59.1159216,25.6921438,64.4575708483,2.4759216,0.7221438,2.579085,56.64,24.97,61.8998424877,135.09,59.4559216,5.6721438,59.7258723552,2.4759216,0.7221438,2.579085,56.98,4.95,57.1946055149,133.25,68.5459216,25.5121438,73.1396804017,2.4759216,0.7221438,2.579085,66.07,24.79,70.5676200534,132.13
2019-06-28 19:30:00,57.7906176,27.0793468,63.8204238916,1.7806175999999998,0.5193468,1.85481,56.01,26.56,61.988335193,135.35,58.1306176,6.9693468,58.5469085211,1.7806175999999998,0.5193468,1.85481,56.35,6.45,56.7179424874,133.44,66.8606176,24.3293468,71.1495558775,1.7806175999999998,0.5193468,1.85481,65.08,23.81,69.2987914758,132.13
2019-06-28 20:00:00,56.77301568,27.37004624,63.0261433104,1.3030156800000001,0.38004624000000004,1.357308,55.47,26.99,61.6877702628,135.35,57.12301568,7.25004624,57.581265103,1.3030156800000001,0.38004624000000004,1.357308,55.82,6.87,56.2411708626,133.5,65.77301568,24.72004624,70.2650003754,1.3030156800000001,0.38004624000000004,1.357308,64.47,24.34,68.9116572141,132.13
2019-06-28 20:30:00,55.83516384,26.93025612,61.9903558284,0.99516384,0.29025612,1.036629,54.84,26.64,60.9681490616,133.91,56.17516384,7.16025612,56.6296591916,0.99516384,0.29025612,1.036629,55.18,6.87,55.6060185591,132.62,64.86516384,25.82025612,69.815292781,0.99516384,0.29025612,1.036629,63.87,25.53,68.7834122445,130.96
2019-06-28 21:00:00,54.8915776,27.2896268,61.3009708104,0.8215775999999999,0.2396268,0.8558100000000001,54.07,27.05,60.4588074643,133.99,55.2315776,7.5796268,55.7492413097,0.8215775999999999,0.2396268,0.8558100000000001,54.41,7.34,54.9028569384,132.59,63.8015776,26.2796268,69.0018846771,0.8215775999999999,0.2396268,0.8558100000000001,62.98,26.04,68.1510234699,131.29
2019-06-28 21:30:00,53.1621472,27.8602096,60.020039769,0.6521471999999999,0.19020959999999998,0.67932,52.51,27.67,59.3542669064,133.81,53.5121472,8.1502096,54.1292510061,0.6521471999999999,0.19020959999999998,0.67932,52.86,7.96,53.4559744089,132.5,61.8421472,26.9802096,67.4713485886,0.6521471999999999,0.19020959999999998,0.67932,61.19,26.79,66.7976062445,131.18
2019-06-28 22:00:00,52.63953984,28.11069912,59.6752256768,0.6195398400000001,0.18069912,0.645354,52.02,27.93,59.0437575024,133.66,52.97953984,8.45069912,53.6492866427,0.6195398400000001,0.18069912,0.645354,52.36,8.27,53.009079411,132.4,61.26953984,27.29069912,67.0726380178,0.6195398400000001,0.18069912,0.645354,60.65,27.11,66.4332341528,130.89
2019-06-28 22:30:00,52.52917024,27.68184132,59.3767468372,0.5891702400000001,0.17184132,0.613719,51.94,27.51,58.7755365777,133.35,52.85917024,8.11184132,53.4779753549,0.5891702400000001,0.17184132,0.613719,52.27,7.94,52.8696179294,132.14,61.23917024,28.11184132,67.3833183665,0.5891702400000001,0.17184132,0.613719,60.65,27.94,66.7762390375,130.69
2019-06-28 23:00:00,50.38789152,28.29146836,57.7870815477,0.58789152,0.17146836000000001,0.612387,49.8,28.12,57.1906845561,134.27,50.73789152,8.50146836,51.4451999721,0.58789152,0.17146836000000001,0.612387,50.15,8.33,50.8371065266,132.73,58.84789152,29.45146836,65.8062559709,0.58789152,0.17146836000000001,0.612387,58.26,29.28,65.2038802526,131.44
2019-06-28 23:30:00,47.3682112,29.5615616,55.8357712987,0.5882111999999999,0.17156159999999998,0.61272,46.78,29.39,55.2461808635,135.27,47.7182112,9.4915616,48.6530309614,0.5882111999999999,0.17156159999999998,0.61272,47.13,9.32,48.042682065,133.36,55.3782112,30.4015616,63.1743715713,0.5882111999999999,0.17156159999999998,0.61272,54.79,30.23,62.5763293906,132.36
2019-06-29 00:00:00,44.23789152,29.92146836,53.4067909067,0.58789152,0.17146836000000001,0.612387,43.65,29.75,52.824094881,134.74,44.57789152,9.96146836,45.6773386293,0.58789152,0.17146836000000001,0.612387,43.99,9.79,45.0662201654,133.06,51.82789152,31.67146836,60.7388857939,0.58789152,0.17146836000000001,0.612387,51.24,31.5,60.1480473499,132.08
2019-06-29 00:30:00,41.82725216,30.90128188,52.0039252853,0.58725216,0.17128188,0.611721,41.24,30.73,51.4302488814,135.4,42.19725216,10.78128188,43.5527740658,0.58725216,0.17128188,0.611721,41.61,10.61,42.9414042621,133.5,49.01725216,32.37128188,58.7417304807,0.58725216,0.17128188,0.611721,48.43,32.2,58.1575867794,132.65
2019-06-29 01:00:00,40.45757184,31.40137512,51.2138797458,0.5875718400000001,0.17137512,0.612054,39.87,31.23,50.6451359955,136.02,40.80757184,11.08137512,42.2853969359,0.5875718400000001,0.17137512,0.612054,40.22,10.91,41.673450781,133.98,47.40757184,32.81137512,57.6546980309,0.5875718400000001,0.17137512,0.612054,46.82,32.64,57.0743550117,133.28
2019-06-29 01:30:00,39.8098096,31.8020278,50.9528204576,0.5898095999999999,0.17202779999999998,0.614385,39.22,31.63,50.385169445,136.65,40.1498096,11.3320278,41.7183660391,0.5898095999999999,0.17202779999999998,0.614385,39.56,11.16,41.1040046711,134.29,46.6998096,33.4020278,57.4157441633,0.5898095999999999,0.17202779999999998,0.614385,46.11,33.23,56.8363000203,133.76
2019-06-29 02:00:00,39.20853088,32.50165484,50.9280518095,0.58853088,0.17165484,0.613053,38.62,32.33,50.3659934877,136.91,39.55853088,11.93165484,41.3187820804,0.58853088,0.17165484,0.613053,38.97,11.76,40.7057551214,134.54,45.92853088,33.35165484,56.7605746039,0.58853088,0.17165484,0.613053,45.34,33.18,56.183876690700004,134.22
2019-06-29 02:30:00,38.30948992,32.78193456,50.4209505209,0.58948992,0.17193456000000001,0.6140519999999999,37.72,32.61,49.8619143235,137.0,38.66948992,12.18193456,40.5429276237,0.58948992,0.17193456000000001,0.6140519999999999,38.08,12.01,39.9290182699,134.68,44.87948992,33.41193456,55.9511035326,0.58948992,0.17193456000000001,0.6140519999999999,44.29,33.24,55.3760029255,134.29
2019-06-29 03:00:00,37.57524416,32.83361288,49.8993497797,0.59524416,0.17361288,0.620046,36.98,32.66,49.33757189,137.0,37.91524416,12.17361288,39.8216347011,0.59524416,0.17361288,0.620046,37.32,12.0,39.2018162845,134.68,43.99524416,33.43361288,55.2574698924,0.59524416,0.17361288,0.620046,43.4,33.26,54.678950246,134.53
2019-06-29 03:30:00,37.10451488,33.49631684,49.987481096,0.60451488,0.17631684,0.629703,36.5,33.32,49.421375942,137.69,37.45451488,12.71631684,39.5543347671,0.60451488,0.17631684,0.629703,36.85,12.54,38.9252373146,134.96,43.41451488,33.46631684,54.816187984,0.60451488,0.17631684,0.629703,42.81,33.29,54.2302517051,134.68
2019-06-29 04:00:00,36.75634304,33.48976672,49.7251770096,0.6163430400000001,0.17976672,0.6420239999999999,36.14,33.31,49.1493204429,137.69,37.11634304,12.69976672,39.2289051008,0.6163430400000001,0.17976672,0.6420239999999999,36.5,12.52,38.5875679462,134.96,43.00634304,33.47976672,54.501746039,0.6163430400000001,0.17976672,0.6420239999999999,42.39,33.3,53.905492299,134.68
2019-06-29 04:30:00,36.51250688,33.54864784,49.585027282,0.61250688,0.17864784,0.6380279999999999,35.9,33.37,49.0139459746,137.69,36.86250688,12.73864784,39.0015071795,0.61250688,0.17864784,0.6380279999999999,36.25,12.56,38.3642554991,135.03,42.72250688,33.53864784,54.3143948972,0.61250688,0.17864784,0.6380279999999999,42.11,33.36,53.7228228968,134.74
2019-06-29 05:00:00,35.99328608,25.75470844,44.2585771311,0.63328608,0.18470844,0.659673,35.36,25.57,43.6366187966,137.31,36.33328608,5.08470844,36.6873539151,0.63328608,0.18470844,0.659673,35.7,4.9,36.0347054935,134.8,40.34328608,49.85470844,64.1332416565,0.63328608,0.18470844,0.659673,39.71,49.67,63.5923973443,133.66
2019-06-29 05:30:00,36.5200992,22.9141956,43.1135478194,0.7000991999999999,0.20419559999999998,0.7292700000000001,35.82,22.71,42.4124568965,136.91,36.8700992,2.3141956,36.9426544294,0.7000991999999999,0.20419559999999998,0.7292700000000001,36.17,2.11,36.2314918269,134.53,40.1700992,54.6041956,67.7883105473,0.7000991999999999,0.20419559999999998,0.7292700000000001,39.47,54.4,67.2104225548,133.04
2019-06-29 06:00:00,37.29396512,22.76657316,43.6938976039,0.91396512,0.26657316000000003,0.952047,36.38,22.5,42.7756285752,136.91,37.64396512,2.16657316,37.7062614059,0.91396512,0.26657316000000003,0.952047,36.73,1.9,36.7791095596,134.53,40.99396512,54.35657316,68.0818788075,0.91396512,0.26657316000000003,0.952047,40.08,54.09,67.3211296697,133.04
2019-06-29 06:30:00,39.544824,21.932657,45.2198468404,1.174824,0.342657,1.223775,38.37,21.59,44.0270939309,136.91,39.884824,1.372657,39.9084373629,1.174824,0.342657,1.223775,38.71,1.03,38.7237007529,134.4,43.584824,54.002657,69.3968576102,1.174824,0.342657,1.223775,42.41,53.66,68.3959333586,132.97
2019-06-29 07:00:00,41.52812032,21.26445176,46.6557786985,1.55812032,0.45445176,1.6230419999999999,39.97,20.81,45.0628117188,136.14,41.85812032,0.87445176,41.8672533444,1.55812032,0.45445176,1.6230419999999999,40.3,0.42,40.3021885262,134.09,45.83812032,53.73445176,70.6294880374,1.55812032,0.45445176,1.6230419999999999,44.28,53.28,69.2782563291,132.27
2019-06-29 07:30:00,44.6715264,20.0341952,48.9582909038,2.0715263999999998,0.6041951999999999,2.15784,42.6,19.43,46.8218421252,135.17,44.9915264,1.2541952,45.009004137,2.0715263999999998,0.6041951999999999,2.15784,42.92,0.65,42.9249216656,133.41,49.4315264,52.6441952,72.2141751354,2.0715263999999998,0.6041951999999999,2.15784,47.36,52.04,70.3642750265,131.4
2019-06-29 08:00:00,47.68673056,18.99946308,51.332288755,2.70673056,0.78946308,2.819511,44.98,18.21,48.5263279056,134.09,47.99673056,2.34946308,48.0541998291,2.70673056,0.78946308,2.819511,45.29,1.56,45.3168588938,132.72,52.75673056,51.19946308,73.5163766726,2.70673056,0.78946308,2.819511,50.05,50.41,71.0364033436,130.57
2019-06-29 08:30:00,50.85865792,16.98710856,53.6205645499,3.4186579200000002,0.99710856,3.561102,47.44,15.99,50.0622981894,133.18,51.17865792,4.53710856,51.3793769968,3.4186579200000002,0.99710856,3.561102,47.76,3.54,47.8910137709,132.24,56.49865792,50.89710856,76.0435007514,3.4186579200000002,0.99710856,3.561102,53.08,49.9,72.8525661868,129.92
2019-06-29 09:00:00,53.48730848,16.83713164,56.0747819461,4.20730848,1.22713164,4.382613,49.28,15.61,51.693234567,133.03,53.81730848,5.05713164,54.0543917962,4.20730848,1.22713164,4.382613,49.61,3.83,49.7576225316,132.06,59.06730848,47.66713164,75.9019259957,4.20730848,1.22713164,4.382613,54.86,46.44,71.8769309306,129.17
2019-06-29 09:30:00,55.58001504,15.61083772,57.7307225502,4.9400150400000005,1.44083772,5.145849,50.64,14.17,52.5851547492,132.33,55.89001504,6.57083772,56.2749472635,4.9400150400000005,1.44083772,5.145849,50.95,5.13,51.2076107625,131.7,61.42001504,47.33083772,77.5411274537,4.9400150400000005,1.44083772,5.145849,56.48,45.89,72.7728142922,129.0
2019-06-29 10:00:00,57.1407936,9.6635648,57.9521766449,5.6007936,1.6335647999999998,5.83416,51.54,8.03,52.161791572,133.05,57.2107936,5.2335648,57.4496745409,5.6007936,1.6335647999999998,5.83416,51.61,3.6,51.7354047051,132.02,62.4807936,48.3735648,79.0180443971,5.6007936,1.6335647999999998,5.83416,56.88,46.74,73.620391197,129.0
2019-06-29 10:30:00,57.31256128,3.18449704,57.4009642939,6.15256128,1.79449704,6.408918,51.16,1.3900000000000001,51.1788794328,133.81,57.11256128,3.18449704,57.2012733893,6.15256128,1.79449704,6.408918,50.96,1.3900000000000001,50.9789535004,132.47,61.99256128,50.32449704,79.847558863,6.15256128,1.79449704,6.408918,55.84,48.53,73.9815280999,129.25
2019-06-29 11:00:00,57.06048288,3.08389084,57.1437580949,6.63048288,1.93389084,6.906753,50.43,1.15,50.4431105306,133.81,56.84048288,3.08389084,56.9240799376,6.63048288,1.93389084,6.906753,50.21,1.15,50.2231679606,132.37,61.62048288,50.10389084,79.4196687708,6.63048288,1.93389084,6.906753,54.99,48.17,73.1043705944,129.17
2019-06-29 11:30:00,56.73916384,3.02850612,56.8199310329,6.98916384,2.03850612,7.280379,49.75,0.99,49.7598492763,133.58,56.53916384,3.03850612,56.6207520894,6.98916384,2.03850612,7.280379,49.55,1.0,49.5600897901,132.24,61.20916384,49.94850612,79.0026265488,6.98916384,2.03850612,7.280379,54.22,47.91,72.3545195548,129.17
2019-06-29 12:00:00,56.698784,3.022562,56.7792918952,7.208784,2.102562,7.50915,49.49,0.92,49.4985504838,133.78,56.488784,3.032562,56.5701259507,7.208784,2.102562,7.50915,49.28,0.93,49.2887745841,132.3,61.108784,50.022562,78.9717683163,7.208784,2.102562,7.50915,53.9,47.92,72.1216777398,129.32
2019-06-29 12:30:00,56.49913376,2.99058068,56.5782262751,7.09913376,2.07058068,7.394931,49.4,0.92,49.4085660589,133.78,56.29913376,2.98058068,56.37797729,7.09913376,2.07058068,7.394931,49.2,0.91,49.2084149308,132.44,60.89913376,50.12058068,78.8719031114,7.09913376,2.07058068,7.394931,53.8,48.05,72.1335046979,129.76
2019-06-29 13:00:00,56.34270016,3.04037088,56.4246729402,7.13270016,2.08037088,7.429896,49.21,0.96,49.2193630597,133.78,56.14270016,3.05037088,56.2255061672,7.13270016,2.08037088,7.429896,49.01,0.97,49.0195981216,132.44,60.70270016,50.20037088,78.7711561627,7.13270016,2.08037088,7.429896,53.57,48.12,72.0088834797,129.9
2019-06-29 13:30:00,55.8976752,2.9859885999999998,55.9773723989,7.1176752,2.0759886,7.414245,48.78,0.91,48.7884873715,133.78,55.6976752,2.9959886,55.7781943987,7.1176752,2.0759886,7.414245,48.58,0.92,48.5887106229,132.48,60.1976752,50.2259886,78.399043555,7.1176752,2.0759886,7.414245,53.08,48.15,71.6652558776,129.9
2019-06-29 14:00:00,55.27678592,3.03531256,55.3600594651,7.28678592,2.12531256,7.590402,47.99,0.91,47.9986270637,133.85,55.07678592,3.02531256,55.1598120316,7.28678592,2.12531256,7.590402,47.79,0.9,47.798473825,132.41,59.44678592,50.31531256,77.8816476086,7.28678592,2.12531256,7.590402,52.16,48.19,71.0136726272,129.9
2019-06-29 14:30:00,54.80325952,3.15386736,54.8939353057,7.21325952,2.10386736,7.513812,47.59,1.05,47.6015819065,134.29,54.60325952,3.16386736,54.6948444269,7.21325952,2.10386736,7.513812,47.39,1.06,47.4018533393,132.61,59.02325952,51.40386736,78.269424068,7.21325952,2.10386736,7.513812,51.81,49.3,71.5175929405,130.06
2019-06-29 15:00:00,54.11264032,3.02118676,54.1969133055,7.03264032,2.05118676,7.325667,47.08,0.97,47.0899915056,134.45,53.91264032,3.02118676,53.9972254446,7.03264032,2.05118676,7.325667,46.88,0.97,46.8900341224,132.59,58.29264032,51.84118676,78.0098747606,7.03264032,2.05118676,7.325667,51.26,49.79,71.4607003884,130.06
2019-06-29 15:30:00,53.98611712,3.22053416,54.0820920635,6.75611712,1.9705341600000001,7.037622,47.23,1.25,47.2465384975,134.57,53.79611712,3.22053416,53.8924304283,6.75611712,1.9705341600000001,7.037622,47.04,1.25,47.0566052749,132.69,58.19611712,52.17053416,78.1572305189,6.75611712,1.9705341600000001,7.037622,51.44,50.2,71.875681562,130.28
2019-06-29 16:00:00,53.99300064,2.91295852,54.0715215751,6.35300064,1.85295852,6.617709,47.64,1.06,47.6517911521,134.57,53.79300064,2.90295852,53.8712732913,6.35300064,1.85295852,6.617709,47.44,1.05,47.4516185182,132.82,58.44300064,53.53295852,79.2550438251,6.35300064,1.85295852,6.617709,52.09,51.68,73.3770434128,130.72
