Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-29 16:30:00,54.62559872,2.54538296,54.6848700276,5.67559872,1.6553829599999998,5.912082,48.95,0.89,48.9580902405,134.11,54.425598719999996,2.54538296,54.4850875969,5.67559872,1.6553829599999998,5.912082,48.75,0.89,48.7581234257,132.5,59.29559872,53.27538296,79.7134521715,5.67559872,1.6553829599999998,5.912082,53.62,51.62,74.4293544242,130.36
2019-06-29 17:00:00,55.52801696,2.49358828,55.5839783573,5.01801696,1.46358828,5.227101,50.51,1.03,50.5205007893,133.81,55.31801696,2.48358828,55.3737411697,5.01801696,1.46358828,5.227101,50.3,1.02,50.3103408853,132.25,60.42801696,53.02358828,80.3930727601,5.01801696,1.46358828,5.227101,55.41,51.56,75.6881873214,129.95
2019-06-29 17:30:00,56.73482144,2.12932292,56.7747653445,3.73482144,1.08932292,3.8904389999999998,53.0,1.04,53.0102027915,133.81,56.50482144,2.12932292,56.5449278191,3.73482144,1.08932292,3.8904389999999998,52.77,1.04,52.7802472522,132.25,61.97482144,52.64932292,81.3193070338,3.73482144,1.08932292,3.8904389999999998,58.24,51.56,77.7838749356,129.95
2019-06-29 18:00:00,57.37194464,2.24515052,57.4158578498,3.41194464,0.99515052,3.554109,53.96,1.25,53.9744763754,134.06,57.16194464,2.23515052,57.2056274581,3.41194464,0.99515052,3.554109,53.75,1.24,53.7643013532,132.41,62.77194464,52.95515052,82.1253006112,3.41194464,0.99515052,3.554109,59.36,51.96,78.8888534585,130.36
2019-06-29 18:30:00,56.7372304,2.2704421999999997,56.7826401398,2.3672304,0.6904422,2.465865,54.37,1.58,54.3929526685,134.58,56.5272304,2.2604422,56.5724082538,2.3672304,0.6904422,2.465865,54.16,1.57,54.1827509453,132.55,62.1872304,53.2604422,81.8775080725,2.3672304,0.6904422,2.465865,59.82,52.57,79.6369091565,130.71
2019-06-29 19:00:00,56.15455328,2.49132804,56.2097906906,2.16455328,0.63132804,2.254743,53.99,1.8599999999999999,54.0220297656,133.97,55.94455328,2.49132804,55.9999978313,2.16455328,0.63132804,2.254743,53.78,1.8599999999999999,53.8121547608,132.26,61.58455328,53.17132804,81.3624442125,2.16455328,0.63132804,2.254743,59.42,52.54,79.3170095251,130.1
2019-06-29 19:30:00,55.72821056,2.53822808,55.7859843868,1.22821056,0.35822808,1.279386,54.5,2.18,54.5435825739,133.81,55.51821056,2.52822808,55.5757468777,1.22821056,0.35822808,1.279386,54.29,2.17,54.3333507157,132.26,61.26821056,53.29822808,81.2064944551,1.22821056,0.35822808,1.279386,60.04,52.94,80.0465189749,130.21
2019-06-29 20:00:00,55.20908032,2.63473176,55.2719129507,0.59908032,0.17473176,0.624042,54.61,2.46,54.6653793548,133.81,55.00908032,2.62473176,55.0716636254,0.59908032,0.17473176,0.624042,54.41,2.45,54.4651319653,132.26,60.78908032,53.46473176,80.9554805329,0.59908032,0.17473176,0.624042,60.19,53.29,80.3906723445,130.21
2019-06-29 20:30:00,54.18269632,3.25661976,54.2804767183,0.9826963200000001,0.28661976,1.023642,53.2,2.9699999999999998,53.2828387007,134.23,53.97269632,3.24661976,54.0702551124,0.9826963200000001,0.28661976,1.023642,52.99,2.96,53.0726078123,132.45,59.56269632,54.34661976,80.6304525117,0.9826963200000001,0.28661976,1.023642,58.58,54.06,79.7126087893,130.63
2019-06-29 21:00:00,53.63127808,3.5270394400000002,53.747130116,0.64127808,0.18703944,0.667998,52.99,3.34,53.0951570296,133.81,53.43127808,3.51703944,53.5469050804,0.64127808,0.18703944,0.667998,52.79,3.33,52.8949241421,132.27,59.01127808,54.49703944,80.3259500309,0.64127808,0.18703944,0.667998,58.37,54.31,79.7284955333,129.95
2019-06-29 21:30:00,53.16437504,3.59044272,53.2854769362,0.58437504,0.17044272,0.6087239999999999,52.58,3.42,52.6911074091,133.81,52.96437504,3.57044272,53.0845842462,0.58437504,0.17044272,0.6087239999999999,52.38,3.4,52.4902314722,132.23,58.49437504,54.59044272,80.0106764606,0.58437504,0.17044272,0.6087239999999999,57.91,54.42,79.4676317755,130.03
2019-06-29 22:00:00,53.43565376,3.66081568,53.5609061182,0.58565376,0.17081568,0.6100559999999999,52.85,3.49,52.9651073821,133.81,53.24565376,3.65081568,53.3706670322,0.58565376,0.17081568,0.6100559999999999,52.66,3.48,52.7748614399,132.23,58.82565376,54.59081568,80.2534404054,0.58565376,0.17081568,0.6100559999999999,58.24,54.42,79.7084311726,129.95
2019-06-29 22:30:00,52.68208736,3.86102548,52.8233835187,0.55208736,0.16102548,0.575091,52.13,3.7,52.2611413959,133.81,52.48208736,3.85102548,52.6231877684,0.55208736,0.16102548,0.575091,51.93,3.69,52.0609354507,132.2,57.97208736,54.91102548,79.8497566192,0.55208736,0.16102548,0.575091,57.42,54.75,79.3386343467,129.95
2019-06-29 23:00:00,50.61848096,4.54289028,50.8219289952,0.55848096,0.16289028,0.581751,50.06,4.38,50.2512487407,134.71,50.43848096,4.52289028,50.6408619401,0.55848096,0.16289028,0.581751,49.88,4.36,50.0701907326,132.82,55.53848096,55.50289028,78.5181106292,0.55848096,0.16289028,0.581751,54.98,55.34,78.0084354413,130.8
2019-06-29 23:30:00,48.11697248,6.81953364,48.5978299897,0.54697248,0.15953364,0.569763,47.57,6.66,48.0339515343,135.52,47.94697248,6.79953364,48.426705728499996,0.54697248,0.15953364,0.569763,47.4,6.64,47.862820644,133.55,52.31697248,54.75953364,75.7342203627,0.54697248,0.15953364,0.569763,51.77,54.6,75.2415636467,131.41
2019-06-30 00:00:00,45.71848096,7.05289028,46.2592992013,0.55848096,0.16289028,0.581751,45.16,6.89,45.6825754528,136.05,45.54848096,7.03289028,46.0882377994,0.55848096,0.16289028,0.581751,44.99,6.87,45.5115040402,133.74,49.74848096,56.65289028,75.3953668,0.55848096,0.16289028,0.581751,49.19,56.49,74.9051146451,131.73
2019-06-30 00:30:00,43.42523424,6.83319332,43.9595666465,0.52523424,0.15319332,0.547119,42.9,6.68,43.4169598199,136.05,43.27523424,6.80319332,43.8067270847,0.52523424,0.15319332,0.547119,42.75,6.65,43.2641306396,133.79,47.34523424,58.26319332,75.074435736,0.52523424,0.15319332,0.547119,46.82,58.11,74.6249589615,132.05
2019-06-30 01:00:00,41.6186608,7.1571094,42.2295766229,0.5386607999999999,0.15710939999999998,0.561105,41.08,7.0,41.6721297752,136.13,41.4786608,7.1271094,42.0865179144,0.5386607999999999,0.15710939999999998,0.561105,40.94,6.97,41.5290801728,133.93,45.3086608,58.8071094,74.2371258837,0.5386607999999999,0.15710939999999998,0.561105,44.77,58.65,73.7846555864,132.27
2019-06-30 01:30:00,40.83610336,7.78636348,41.5718028701,0.53610336,0.15636348,0.558441,40.3,7.63,41.0159347084,136.74,40.69610336,7.75636348,41.4286616139,0.53610336,0.15636348,0.558441,40.16,7.6,40.8727978,134.28,44.38610336,59.38636348,74.1408547217,0.53610336,0.15636348,0.558441,43.85,59.23,73.6954231957,132.27
2019-06-30 02:00:00,40.13921024,8.47018632,41.0231672959,0.54921024,0.16018632,0.572094,39.59,8.31,40.4527403274,136.4,40.00921024,8.45018632,40.8918396856,0.54921024,0.16018632,0.572094,39.46,8.29,40.3214049854,134.28,43.51921024,59.19018632,73.4669981455,0.54921024,0.16018632,0.572094,42.97,59.03,73.0134357499,132.27
2019-06-30 02:30:00,39.39368576,9.65149168,40.5587693281,0.55368576,0.16149168,0.5767559999999999,38.84,9.49,39.9825674513,137.59,39.25368576,9.62149168,40.4156522636,0.55368576,0.16149168,0.5767559999999999,38.7,9.46,39.8394477873,134.87,42.33368576,57.77149168,71.6218276851,0.55368576,0.16149168,0.5767559999999999,41.78,57.61,71.1651635282,132.95
2019-06-30 03:00:00,38.64647296,9.745221279999999,39.8562317592,0.56647296,0.16522128,0.5900759999999999,38.08,9.58,39.2665608374,137.68,38.506472959999996,9.71522128,39.7131462407,0.56647296,0.16522128,0.5900759999999999,37.94,9.55,39.1234724941,135.01,41.49647296,58.02522128,71.3364112688,0.56647296,0.16522128,0.5900759999999999,40.93,57.86,70.8734400181,133.04
2019-06-30 03:30:00,38.16839104,9.79578072,39.4053726603,0.56839104,0.16578072,0.592074,37.6,9.63,38.8136174557,137.68,38.03839104,9.76578072,39.2719959511,0.56839104,0.16578072,0.592074,37.47,9.6,38.6802391409,135.06,40.94839104,58.09578072,71.0766520471,0.56839104,0.16578072,0.592074,40.38,57.93,70.6146535784,133.04
2019-06-30 04:00:00,37.89597344,9.86090892,39.1579152624,0.5859734400000001,0.17090892,0.610389,37.31,9.69,38.547791117,137.68,37.76597344,9.84090892,39.0270705824,0.5859734400000001,0.17090892,0.610389,37.18,9.67,38.4169402738,135.14,40.63597344,58.23090892,71.0078945686,0.5859734400000001,0.17090892,0.610389,40.05,58.06,70.5334395872,133.04
2019-06-30 04:30:00,37.80245696,9.70988328,39.0295732173,0.58245696,0.16988328,0.606726,37.22,9.54,38.4231700931,137.79,37.67245696,9.67988328,38.8961971627,0.58245696,0.16988328,0.606726,37.09,9.51,38.2897923734,135.19,40.53245696,58.22988328,70.9478637735,0.58245696,0.16988328,0.606726,39.95,58.06,70.4767060808,133.17
2019-06-30 05:00:00,36.34131808,20.65538444,41.8011519716,0.60131808,0.17538444,0.626373,35.74,20.48,41.191965236,137.57,36.64131808,7.85538444,37.4739009891,0.60131808,0.17538444,0.626373,36.04,7.68,36.849206233,134.93,39.89131808,55.59538444,68.426340171,0.60131808,0.17538444,0.626373,39.29,55.42,67.9343837832,133.29
2019-06-30 05:30:00,35.51543392,35.00825156,49.8690658005,0.64543392,0.18825156,0.672327,34.87,34.82,49.278284264,136.13,36.37543392,6.61825156,36.9726040005,0.64543392,0.18825156,0.672327,35.73,6.43,36.3039639709,133.98,40.03543392,49.31825156,63.5226408936,0.64543392,0.18825156,0.672327,39.39,49.13,62.9708583394,132.27
2019-06-30 06:00:00,35.74582336,35.20794848,50.1733347891,0.81582336,0.23794848000000002,0.849816,34.93,34.97,49.4267720977,136.13,36.59582336,6.52794848,37.1734905377,0.81582336,0.23794848000000002,0.849816,35.78,6.29,36.3286732486,134.0,40.26582336,49.52794848,63.8306682677,0.81582336,0.23794848000000002,0.849816,39.45,49.29,63.1332448081,132.27
2019-06-30 06:30:00,36.80242656,34.25529108,50.2776646999,1.01242656,0.29529108,1.054611,35.79,33.96,49.3376701923,135.42,37.66242656,7.28529108,38.3605766446,1.01242656,0.29529108,1.054611,36.65,6.99,37.3106231521,133.66,41.61242656,49.69529108,64.8167879468,1.01242656,0.29529108,1.054611,40.6,49.4,63.9430997059,131.85
2019-06-30 07:00:00,37.92394464,34.00240052,50.9351432528,1.41394464,0.41240052,1.472859,36.51,33.59,49.611170113200004,134.86,38.78394464,7.38240052,39.4803014081,1.41394464,0.41240052,1.472859,37.37,6.97,38.0144419925,133.34,42.78394464,48.94240052,65.0063419031,1.41394464,0.41240052,1.472859,41.37,48.53,63.7701952326,131.49
2019-06-30 07:30:00,40.03065728,33.78102504,52.3794919317,2.06065728,0.60102504,2.146518,37.97,33.18,50.4245307365,134.26,40.89065728,7.65102504,41.6002889047,2.06065728,0.60102504,2.146518,38.83,7.05,39.4648121749,133.0,45.05065728,47.90102504,65.7576605518,2.06065728,0.60102504,2.146518,42.99,47.3,63.9173693138,130.65
2019-06-30 08:00:00,42.37209536,31.81144448,52.9845493054,2.5420953600000002,0.74144448,2.648016,39.83,31.07,50.5150848757,133.06,43.23209536,9.19144448,44.1983791654,2.5420953600000002,0.74144448,2.648016,40.69,8.45,41.5581351843,132.13,47.90209536,48.06144448,67.8565633184,2.5420953600000002,0.74144448,2.648016,45.36,47.32,65.5493096836,129.85
2019-06-30 08:30:00,45.30437312,31.51044216,55.1850902773,2.50437312,0.7304421600000001,2.608722,42.8,30.78,52.7185773708,132.48,46.19437312,9.01044216,47.0649357364,2.50437312,0.7304421600000001,2.608722,43.69,8.28,44.4676792738,131.75,51.11437312,45.96044216,68.7389364407,2.50437312,0.7304421600000001,2.608722,48.61,45.23,66.3979291846,129.03
2019-06-30 09:00:00,47.81836896,29.84827428,56.3694588185,2.66836896,0.77827428,2.779551,45.15,29.07,53.6990446842,131.87,48.70836896,10.48827428,49.8247840348,2.66836896,0.77827428,2.779551,46.04,9.71,47.0527969413,131.33,54.11836896,45.79827428,70.896260733,2.66836896,0.77827428,2.779551,51.45,45.02,68.3659483954,128.55
2019-06-30 09:30:00,50.10035584,29.52843712,58.1547440373,3.80035584,1.10843712,3.958704,46.3,28.42,54.3266638033,131.87,50.99035584,11.40843712,52.2510174658,3.80035584,1.10843712,3.958704,47.19,10.3,48.3009948138,131.33,56.57035584,45.42843712,72.5530706382,3.80035584,1.10843712,3.958704,52.77,44.32,68.9125191819,128.44
2019-06-30 10:00:00,51.92074464,31.99480052,60.9871378594,4.61074464,1.34480052,4.802859,47.31,30.65,56.3707246716,132.34,52.84074464,9.65480052,53.7155421381,4.61074464,1.34480052,4.802859,48.23,8.31,48.9406681605,131.58,59.56074464,38.65480052,71.004759737,4.61074464,1.34480052,4.802859,54.95,37.31,66.4194143305,129.34
2019-06-30 10:30:00,53.1426624,33.2686932,62.6972767686,4.9326624,1.4386932,5.13819,48.21,31.83,57.769827765,132.93,54.0626624,8.9086932,54.7917537619,4.9326624,1.4386932,5.13819,49.13,7.47,49.6946455868,131.98,61.3526624,35.0686932,70.6679731302,4.9326624,1.4386932,5.13819,56.42,33.63,65.6825189834,129.95
2019-06-30 11:00:00,53.22587872,33.20379796,62.7334549063,5.39587872,1.57379796,5.620707,47.83,31.63,57.3425304639,133.04,54.12587872,9.27379796,54.9146071261,5.39587872,1.57379796,5.620707,48.73,7.7,49.3346014477,131.98,61.41587872,35.26379796,70.8198108266,5.39587872,1.57379796,5.620707,56.02,33.69,65.3701499157,129.95
2019-06-30 11:30:00,53.88628896,33.84433428,63.6330975259,4.74628896,1.38433428,4.944051,49.14,32.46,58.8930488258,133.04,54.80628896,8.34433428,55.4378681421,4.74628896,1.38433428,4.944051,50.06,6.96,50.5415195656,132.18,62.11628896,34.09433428,70.8580057873,4.74628896,1.38433428,4.944051,57.37,32.71,66.0398440337,129.95
2019-06-30 12:00:00,53.5853504,33.5582272,63.2261369237,4.2453504,1.2382272,4.42224,49.34,32.32,58.9832009983,133.04,54.5053504,8.1782272,55.1154844156,4.2453504,1.2382272,4.42224,50.26,6.94,50.7368820485,131.99,61.8253504,33.8382272,70.4797813002,4.2453504,1.2382272,4.42224,57.58,32.6,66.1680920082,129.95
2019-06-30 12:30:00,53.68153408,33.54794744,63.3022264902,4.38153408,1.27794744,4.5640979999999995,49.3,32.27,58.9223463552,133.04,54.60153408,8.26794744,55.2239665251,4.38153408,1.27794744,4.5640979999999995,50.22,6.99,50.704127051,131.99,61.94153408,33.85794744,70.59117684980001,4.38153408,1.27794744,4.5640979999999995,57.56,32.58,66.140834588,129.95
2019-06-30 13:00:00,53.55833696,33.65034828,63.2522046832,4.69833696,1.37034828,4.894101,48.86,32.28,58.560208333,133.04,54.47833696,8.35034828,55.1145853139,4.69833696,1.37034828,4.894101,49.78,6.98,50.2669752422,132.03,61.76833696,34.40034828,70.7015658426,4.69833696,1.37034828,4.894101,57.07,33.03,65.9391067577,129.95
2019-06-30 13:30:00,53.11180352,34.48260936,63.32388192,4.67180352,1.36260936,4.866462,48.44,33.12,58.6802181318,133.57,54.03180352,7.90260936,54.6066573443,4.67180352,1.36260936,4.866462,49.36,6.54,49.7913767635,132.5,61.17180352,34.28260936,70.1233687897,4.67180352,1.36260936,4.866462,56.5,32.92,65.3909504442,130.45
2019-06-30 14:00:00,52.27160288,35.28755084,63.067675650300004,5.51160288,1.60755084,5.741253,46.76,33.68,57.626729909,134.56,53.19160288,8.01755084,53.7924505708,5.51160288,1.60755084,5.741253,47.68,6.41,48.1089440749,132.93,59.96160288,34.26755084,69.0627168631,5.51160288,1.60755084,5.741253,54.45,32.66,63.4939217563,131.18
2019-06-30 14:30:00,51.56585888,35.44295884,62.5718877242,5.25585888,1.53295884,5.4748529999999995,46.31,33.91,57.3977717338,134.1,52.46585888,7.63295884,53.0181894133,5.25585888,1.53295884,5.4748529999999995,47.21,6.1,47.6024589701,132.78,59.13585888,34.05295884,68.2396791554,5.25585888,1.53295884,5.4748529999999995,53.88,32.52,62.9333361582,130.84
2019-06-30 15:00:00,50.81580896,35.71419428,62.1107890252,5.22580896,1.5241942800000001,5.443551,45.59,34.19,56.9860000351,134.59,51.72580896,7.44419428,52.2587345909,5.22580896,1.5241942800000001,5.443551,46.5,5.92,46.8753282655,132.96,58.28580896,34.36419428,67.6619048995,5.22580896,1.5241942800000001,5.443551,53.06,32.84,62.4005544847,131.47
2019-06-30 15:30:00,50.20991456,35.86997508,61.7064877656,5.51991456,1.60997508,5.749911,44.69,34.26,56.3111330023,134.59,51.10991456,7.51997508,51.6601721981,5.51991456,1.60997508,5.749911,45.59,5.91,45.9714715884,133.0,57.52991456,34.51997508,67.0918754307,5.51991456,1.60997508,5.749911,52.01,32.91,61.5476092143,131.47
2019-06-30 16:00:00,50.62430048,35.78083764,61.9926458647,5.21430048,1.5208376399999999,5.431563,45.41,34.26,56.8842306795,134.59,51.53430048,7.45083764,52.0701364268,5.21430048,1.5208376399999999,5.431563,46.32,5.93,46.6980438562,133.0,58.07430048,34.43083764,67.5137538346,5.21430048,1.5208376399999999,5.431563,52.86,32.91,62.2675493335,131.4
2019-06-30 16:30:00,51.3814832,35.8391826,62.6458604001,5.3114832,1.5491826,5.532795,46.07,34.29,57.4303839444,133.97,52.2814832,7.0591826,52.7559053052,5.3114832,1.5491826,5.532795,46.97,5.51,47.2920817897,132.56,58.9414832,34.5491826,68.3208932915,5.3114832,1.5491826,5.532795,53.63,33.0,62.9696506263,130.72
2019-06-30 17:00:00,52.01491072,34.91309896,62.6456336563,4.36491072,1.27309896,4.546782,47.65,33.64,58.3281415785,132.92,52.93491072,6.90309896,53.3831204426,4.36491072,1.27309896,4.546782,48.57,5.63,48.8952124446,131.9,59.88491072,34.09309896,68.9096649871,4.36491072,1.27309896,4.546782,55.52,32.82,64.4951378012,129.78
2019-06-30 17:30:00,53.08542048,34.22449764,63.1615239386,4.09542048,1.19449764,4.266063,48.99,33.03,59.0846934493,132.17,53.99542048,6.95449764,54.4414407436,4.09542048,1.19449764,4.266063,49.9,5.76,50.2313408143,131.42,61.21542048,34.09449764,70.0696972583,4.09542048,1.19449764,4.266063,57.12,32.9,65.9174058956,129.15
2019-06-30 18:00:00,53.77137472,33.20790096,63.1990935493,3.90137472,1.13790096,4.063932,49.87,32.07,59.2916672054,132.44,54.69137472,8.16790096,55.2979301137,3.90137472,1.13790096,4.063932,50.79,7.03,51.2742137921,131.63,62.25137472,35.08790096,71.459040354,3.90137472,1.13790096,4.063932,58.35,33.95,67.5079624933,129.95
2019-06-30 18:30:00,53.46924768,33.17519724,62.9249883542,3.06924768,0.89519724,3.197133,50.4,32.28,59.8511353276,132.31,54.39924768,7.60519724,54.9282911914,3.06924768,0.89519724,3.197133,51.33,6.71,51.7667171067,131.58,62.05924768,35.22519724,71.3594054292,3.06924768,0.89519724,3.197133,58.99,34.33,68.2522453843,129.95
2019-06-30 19:00:00,53.3829648,33.0612814,62.7916336676,2.2329648,0.6512814,2.326005,51.15,32.41,60.5535349918,132.06,54.3229648,7.0412814,54.7774054553,2.2329648,0.6512814,2.326005,52.09,6.39,52.4804744643,131.35,62.1129648,35.1412814,71.3647676005,2.2329648,0.6512814,2.326005,59.88,34.49,69.1026374316,129.55
2019-06-30 19:30:00,53.39646208,33.16480144,62.8576663361,1.45646208,0.42480144000000003,1.517148,51.94,32.74,61.3976481634,132.41,54.33646208,6.75480144,54.7547117047,1.45646208,0.42480144000000003,1.517148,52.88,6.33,53.257518718,131.63,62.22646208,35.00480144,71.3965594889,1.45646208,0.42480144000000003,1.517148,60.77,34.58,69.9197346963,129.93
2019-06-30 20:00:00,52.87033856,33.15093208,62.4039822225,1.10033856,0.32093208,1.146186,51.77,32.83,61.3020537992,132.28,53.81033856,6.51093208,54.2028114814,1.10033856,0.32093208,1.146186,52.71,6.19,53.0722168371,131.56,61.72033856,35.29093208,71.0974688652,1.10033856,0.32093208,1.146186,60.62,34.97,69.9834644755,129.93
2019-06-30 20:30:00,52.66413504,33.25037272,62.2824084757,0.82413504,0.24037272,0.858474,51.84,33.01,61.457674053,132.28,53.60413504,6.29037272,53.9719564435,0.82413504,0.24037272,0.858474,52.78,6.05,53.1256143494,131.59,61.51413504,35.42037272,70.9830375043,0.82413504,0.24037272,0.858474,60.69,35.18,70.1491874507,129.93
2019-06-30 21:00:00,51.55763168,34.44055924,62.0027540131,0.68763168,0.20055924,0.716283,50.87,34.24,61.3199355838,132.89,52.49763168,5.22055924,52.7565689823,0.68763168,0.20055924,0.716283,51.81,5.02,52.052632018,131.84,60.15763168,35.46055924,69.8311671889,0.68763168,0.20055924,0.716283,59.47,35.26,69.1371716228,129.93
2019-06-30 21:30:00,51.1666528,35.0294404,62.0087740041,0.5466527999999999,0.15944039999999998,0.56943,50.62,34.87,61.4678883646,132.77,52.1066528,4.4894404,52.299697333,0.5466527999999999,0.15944039999999998,0.56943,51.56,4.33,51.741496886,131.84,59.6866528,35.6194404,69.5071295399,0.5466527999999999,0.15944039999999998,0.56943,59.14,35.46,68.9561541851,129.93
2019-06-30 22:00:00,50.75916032,34.91142176,61.6060039744,0.51916032,0.15142176000000002,0.5407919999999999,50.24,34.76,61.0926771389,132.56,51.69916032,4.55142176,51.8991196248,0.51916032,0.15142176000000002,0.5407919999999999,51.18,4.4,51.3687881889,131.77,59.23916032,35.71142176,69.1706856952,0.51916032,0.15142176000000002,0.5407919999999999,58.72,35.56,68.6480298333,129.93
2019-06-30 22:30:00,50.52852096,35.24123528,61.604188936,0.51852096,0.15123528,0.540126,50.01,35.09,61.0926198489,132.81,51.45852096,4.30123528,51.637970567400004,0.51852096,0.15123528,0.540126,50.94,4.15,51.1087673496,131.91,58.93852096,35.79123528,68.9547806597,0.51852096,0.15123528,0.540126,58.42,35.64,68.4332229257,130.0
2019-06-30 23:00:00,47.69948,36.291515,59.935919558,0.51948,0.15151499999999998,0.541125,47.18,36.14,59.4310693156,133.71,48.61948,3.7815149999999997,48.7663171786,0.51948,0.15151499999999998,0.541125,48.1,3.63,48.236779536,132.54,55.63948,36.711515,66.6594859586,0.51948,0.15151499999999998,0.541125,55.12,36.56,66.1426337546,130.94
2019-06-30 23:30:00,44.16395552,36.78282036,57.4754803443,0.52395552,0.15282036000000002,0.545787,43.64,36.63,56.9754903445,133.1,45.05395552,2.95282036,45.1506152348,0.52395552,0.15282036000000002,0.545787,44.53,2.8,44.6179436998,132.14,51.62395552,37.88282036,64.032342312,0.52395552,0.15282036000000002,0.545787,51.1,37.73,63.5197835324,130.27
2019-07-01 00:00:00,41.55139808,37.42207444,55.9189622382,0.52139808,0.15207444,0.543123,41.03,37.27,55.4302606885,134.11,42.44139808,2.85207444,42.5371202551,0.52139808,0.15207444,0.543123,41.92,2.7,42.0068613443,132.73,48.58139808,38.57207444,62.0319044203,0.52139808,0.15207444,0.543123,48.06,38.42,61.5293425936,131.12
2019-07-01 00:30:00,39.51756192,37.77095556,54.6651880452,0.51756192,0.15095556000000002,0.539127,39.0,37.62,54.1873084772,134.11,40.39756192,2.61095556,40.4818489945,0.51756192,0.15095556000000002,0.539127,39.88,2.46,39.955800580100004,132.86,46.23756192,39.00095556,60.4895583295,0.51756192,0.15095556000000002,0.539127,45.72,38.85,59.9970074254,131.49
2019-07-01 01:00:00,38.21820128,38.07114204,53.9448122187,0.51820128,0.15114204,0.539793,37.7,37.92,53.471641082,133.91,39.07820128,2.16114204,39.1379144845,0.51820128,0.15114204,0.539793,38.56,2.01,38.6123516507,132.72,44.73820128,39.38114204,59.601854016,0.51820128,0.15114204,0.539793,44.22,39.23,59.1134612419,131.19
2019-07-01 01:30:00,38.00852096,37.82123528,53.619898393,0.51852096,0.15123528,0.540126,37.49,37.67,53.1462980837,133.3,38.85852096,2.09123528,38.9147519097,0.51852096,0.15123528,0.540126,38.34,1.94,38.3890505223,132.31,44.47852096,39.14123528,59.248418764,0.51852096,0.15123528,0.540126,43.96,38.99,58.7596945193,130.66
2019-07-01 02:00:00,37.80852096,38.08123528,53.6625077464,0.51852096,0.15123528,0.540126,37.29,37.93,53.1904972716,133.81,38.66852096,2.04123528,38.7223598803,0.51852096,0.15123528,0.540126,38.15,1.8900000000000001,38.1967878231,132.6,44.25852096,39.41123528,59.2626538712,0.51852096,0.15123528,0.540126,43.74,39.26,58.7752941294,130.81
2019-07-01 02:30:00,37.39852096,38.03123528,53.3387685171,0.51852096,0.15123528,0.540126,36.88,37.88,52.8680319286,133.73,38.25852096,2.04123528,38.3129360336,0.51852096,0.15123528,0.540126,37.74,1.8900000000000001,37.7872954841,132.49,43.77852096,39.37123528,58.8782902683,0.51852096,0.15123528,0.540126,43.26,39.22,58.3920885052,130.72
2019-07-01 03:00:00,36.80979968,38.24160824,53.0790161294,0.51979968,0.15160824,0.541458,36.29,38.09,52.6100009504,133.81,37.65979968,1.91160824,37.7082850048,0.51979968,0.15160824,0.541458,37.14,1.76,37.1816782838,132.6,43.09979968,39.62160824,58.5445520265,0.51979968,0.15160824,0.541458,42.58,39.47,58.0597735097,130.85
2019-07-01 03:30:00,36.73979968,38.20160824,53.0016580179,0.51979968,0.15160824,0.541458,36.22,38.05,52.5327602549,133.81,37.58979968,2.04160824,37.6452016091,0.51979968,0.15160824,0.541458,37.07,1.8900000000000001,37.1181491995,132.69,43.00979968,39.55160824,58.4309214619,0.51979968,0.15160824,0.541458,42.49,39.4,57.9461827906,130.85
2019-07-01 04:00:00,36.63979968,38.29160824,52.9973790125,0.51979968,0.15160824,0.541458,36.12,38.14,52.5291728471,134.17,37.49979968,2.05160824,37.5558793321,0.51979968,0.15160824,0.541458,36.98,1.9,37.0287779977,132.82,42.89979968,39.66160824,58.4246179343,0.51979968,0.15160824,0.541458,42.38,39.51,57.9405255413,131.35
2019-07-01 04:30:00,36.8126768,38.2024474,53.0528053974,0.5226767999999999,0.15244739999999998,0.544455,36.29,38.05,52.5810479165,134.09,37.6626768,2.1324474,37.7229977024,0.5226767999999999,0.15244739999999998,0.544455,37.14,1.98,37.1927412273,132.82,43.0926768,39.5424474,58.4857584389,0.5226767999999999,0.15244739999999998,0.544455,42.57,39.39,57.9980775543,131.03
2019-07-01 05:00:00,36.15843104,38.65412572,52.929892976,0.52843104,0.15412572,0.550449,35.63,38.5,52.4570958022,134.42,36.99843104,1.81412572,37.0428799036,0.52843104,0.15412572,0.550449,36.47,1.6600000000000001,36.5077594492,132.92,42.25843104,39.14412572,57.6024094318,0.52843104,0.15412572,0.550449,41.73,38.99,57.1105331791,131.43
2019-07-01 05:30:00,37.06871072,37.34587396,52.6194224244,0.56871072,0.16587396000000001,0.592407,36.5,37.18,52.1018464164,132.63,37.91871072,2.23587396,37.9845725925,0.56871072,0.16587396000000001,0.592407,37.35,2.07,37.407317466,131.86,43.38871072,38.62587396,58.0907768679,0.56871072,0.16587396000000001,0.592407,42.82,38.46,57.5562681209,129.67
2019-07-01 06:00:00,39.3177216,37.2876688,54.1872076818,0.6777215999999999,0.19766879999999998,0.70596,38.64,37.09,53.5604116862,133.84,40.1877216,2.9276688,40.2942205782,0.6777215999999999,0.19766879999999998,0.70596,39.51,2.73,39.6042043223,132.54,45.9977216,38.4576688,59.9565065854,0.6777215999999999,0.19766879999999998,0.70596,45.32,38.26,59.3104543904,130.89
2019-07-01 06:30:00,44.93957952,35.73237736,57.4140104786,0.89957952,0.26237736,0.937062,44.04,35.47,56.5477011027,134.2,45.83957952,4.86237736,46.096743531,0.89957952,0.26237736,0.937062,44.94,4.6,45.1748115657,132.82,52.45957952,36.51237736,63.9152656561,0.89957952,0.26237736,0.937062,51.56,36.25,63.0277407179,131.03
2019-07-01 07:00:00,50.06077792,34.16939356,60.610468916,1.30077792,0.37939356,1.3549769999999999,48.76,33.79,59.3237026828,133.66,50.98077792,6.23939356,51.3611696647,1.30077792,0.37939356,1.3549769999999999,49.68,5.86,50.0244140395,132.39,58.31077792,34.68939356,67.8491035106,1.30077792,0.37939356,1.3549769999999999,57.01,34.31,66.5380808259,130.47
2019-07-01 07:30:00,55.96918912,32.58268016,64.7624982313,1.68918912,0.49268016000000003,1.759572,54.28,32.09,63.0562169814,132.95,56.91918912,7.69268016,57.4366731115,1.68918912,0.49268016000000003,1.759572,55.23,7.2,55.6973329703,132.02,64.98918912,32.16268016,72.5122934236,1.68918912,0.49268016000000003,1.759572,63.3,31.67,70.7804980203,129.73
2019-07-01 08:00:00,59.3158624,30.6262932,66.755833958,1.7358623999999998,0.5062932,1.8081900000000002,57.58,30.12,64.9820806069,132.63,60.2758624,9.4762932,61.0162250625,1.7358623999999998,0.5062932,1.8081900000000002,58.54,8.97,59.2232429034,131.77,68.8158624,30.2362932,75.1655263025,1.7358623999999998,0.5062932,1.8081900000000002,67.08,29.73,73.3730147943,129.38
2019-07-01 08:30:00,61.56280512,29.13456816,68.1087515384,2.07280512,0.60456816,2.159172,59.49,28.53,65.9774279584,132.33,62.54280512,11.06456816,63.5139916935,2.07280512,0.60456816,2.159172,60.47,10.46,61.3680087668,131.56,71.32280512,28.48456816,76.8004762579,2.07280512,0.60456816,2.159172,69.25,27.88,74.6515699768,128.94
2019-07-01 09:00:00,63.03499264,27.80978952,68.8969860754,2.36499264,0.68978952,2.463534,60.67,27.12,66.4555738821,132.33,63.99499264,12.13978952,65.1362692559,2.36499264,0.68978952,2.463534,61.63,11.45,62.6846025751,131.56,72.90499264,27.45978952,77.9049291914,2.36499264,0.68978952,2.463534,70.54,26.77,75.4488204016,129.17
2019-07-01 09:30:00,65.0945328,15.1171554,66.8268403251,2.6645328,0.7771553999999999,2.7755549999999998,62.43,14.34,64.055760865,133.04,65.4545328,5.8271554,65.7134050565,2.6645328,0.7771553999999999,2.7755549999999998,62.79,5.05,62.9927503765,131.96,74.1445328,31.8871554,80.7106091145,2.6645328,0.7771553999999999,2.7755549999999998,71.48,31.11,77.956542381,129.17
2019-07-01 10:00:00,65.30144608,15.29083844,67.0677910799,2.4714460799999998,0.72083844,2.574423,62.83,14.57,64.4972387006,133.15,65.67144608,5.64083844,65.9132603392,2.4714460799999998,0.72083844,2.574423,63.2,4.92,63.3912170573,132.19,74.27144608,30.82083844,80.4125101272,2.4714460799999998,0.72083844,2.574423,71.8,30.1,77.8540300819,129.29
2019-07-01 10:30:00,64.48131584,16.05871712,66.4509028381,2.84131584,0.82871712,2.959704,61.64,15.23,63.4936414139,134.11,64.82131584,5.37871712,65.0440895477,2.84131584,0.82871712,2.959704,61.98,4.55,62.146785114,132.89,73.15131584,30.65871712,79.3162779294,2.84131584,0.82871712,2.959704,70.31,29.83,76.3762070281,130.29
2019-07-01 11:00:00,64.35432864,16.70876252,66.488061783,7.02432864,2.04876252,7.317009,57.33,14.66,59.1746947605,133.96,64.70432864,7.13876252,65.0969436692,7.02432864,2.04876252,7.317009,57.68,5.09,57.9041492468,132.89,72.38432864,31.41876252,78.9089961345,7.02432864,2.04876252,7.317009,65.36,29.37,71.6556103875,130.15
2019-07-01 11:30:00,64.6295744,15.9357092,66.5652215112,6.0195744,1.7557092,6.27039,58.61,14.18,60.3009494121,134.56,64.9695744,7.3957092,65.3891589813,6.0195744,1.7557092,6.27039,58.95,5.64,59.2191869245,133.02,72.9895744,31.7757092,79.6063669957,6.0195744,1.7557092,6.27039,66.97,30.02,73.3906077097,130.72
2019-07-01 12:00:00,63.86798592,15.765662559999999,65.7850723298,6.08798592,1.77566256,6.341652,57.78,13.99,59.4495458351,134.17,64.21798592,7.50566256,64.6551211126,6.08798592,1.77566256,6.341652,58.13,5.73,58.4117265624,132.75,72.18798592,32.27566256,79.0747981652,6.08798592,1.77566256,6.341652,66.1,30.5,72.7973900631,130.3
2019-07-01 12:30:00,64.25196224,15.50932232,66.097305017,5.79196224,1.68932232,6.033294,58.46,13.82,60.0713242737,133.7,64.58196224,7.45932232,65.0113169859,5.79196224,1.68932232,6.033294,58.79,5.77,59.0724724385,132.54,72.74196224,32.78932232,79.7905553855,5.79196224,1.68932232,6.033294,66.95,31.1,73.8208134607,129.97
2019-07-01 13:00:00,63.15797632,16.16190976,65.1930770859,5.69797632,1.66190976,5.935392,57.46,14.5,59.2612993445,133.81,63.50797632,6.80190976,63.8711909443,5.69797632,1.66190976,5.935392,57.81,5.14,58.0380538957,132.54,71.44797632,32.70190976,78.5762573694,5.69797632,1.66190976,5.935392,65.75,31.04,72.7086246604,129.97
2019-07-01 13:30:00,63.46894496,16.14594228,65.4904453065,6.08894496,1.77594228,6.342651,57.38,14.37,59.1520185623,133.81,63.80894496,7.07594228,64.2000811219,6.08894496,1.77594228,6.342651,57.72,5.3,57.9628191171,132.61,71.73894496,32.70594228,78.8425956219,6.08894496,1.77594228,6.342651,65.65,30.93,72.5712573957,130.16
2019-07-01 14:00:00,63.85976608,15.29034844,65.6647887319,4.14976608,1.21034844,4.322673,59.71,14.08,61.3476201657,133.7,64.19976608,6.72034844,64.5505464569,4.14976608,1.21034844,4.322673,60.05,5.51,60.3022603225,132.43,72.56976608,32.56034844,79.5395954191,4.14976608,1.21034844,4.322673,68.42,31.35,75.2603408177,130.02
2019-07-01 14:30:00,63.44056576,14.87058168,65.16010730080001,3.67056576,1.07058168,3.823506,59.77,13.8,61.34242333,133.43,63.79056576,6.82058168,64.1541628769,3.67056576,1.07058168,3.823506,60.12,5.75,60.3943449339,132.28,72.22056576,32.78058168,79.3118947824,3.67056576,1.07058168,3.823506,68.55,31.71,75.5289785447,129.95
2019-07-01 15:00:00,62.729976,15.682493000000001,64.6605789926,4.019976,1.172493,4.187475,58.71,14.51,60.4764764185,133.81,63.079976,6.282493,63.3920585756,4.019976,1.172493,4.187475,59.06,5.11,59.280651987,132.52,71.239976,32.592493,78.3415903619,4.019976,1.172493,4.187475,67.22,31.42,74.2007061961,130.04
2019-07-01 15:30:00,62.9175584,16.3076212,64.99659732800001,4.0375584,1.1776212,4.20579,58.88,15.13,60.7928556658,134.31,63.2475584,5.8676212,63.5191516167,4.0375584,1.1776212,4.20579,59.21,4.69,59.3954560552,132.95,71.4375584,33.0876212,78.728110779,4.0375584,1.1776212,4.20579,67.4,31.91,74.5721670598,130.87
2019-07-01 16:00:00,63.908088,16.339859,65.9638893938,3.9080880000000002,1.139859,4.070925,60.0,15.2,61.8953956284,133.93,64.258088,5.659859,64.5068669005,3.9080880000000002,1.139859,4.070925,60.35,4.52,60.5190292387,132.72,72.608088,33.059859,79.7802526952,3.9080880000000002,1.139859,4.070925,68.7,31.92,75.7533920033,130.72
2019-07-01 16:30:00,65.15104544,16.574054920000002,67.2261706363,3.51104544,1.02405492,3.657339,61.64,15.55,63.5711577683,134.1,65.49104544,5.20405492,65.6974826035,3.51104544,1.02405492,3.657339,61.98,4.18,62.1207920104,132.77,74.09104544,33.35405492,81.2525445386,3.51104544,1.02405492,3.657339,70.58,32.33,77.6322439454,130.72
2019-07-01 17:00:00,65.19788928,17.17480104,67.4220925019,2.82788928,0.82480104,2.945718,62.37,16.35,64.4774332616,134.21,65.56788928,4.21480104,65.7032164543,2.82788928,0.82480104,2.945718,62.74,3.39,62.8315183646,132.77,74.30788928,34.09480104,81.7564545905,2.82788928,0.82480104,2.945718,71.48,33.27,78.8434099973,130.72
2019-07-01 17:30:00,65.97398368,17.37074524,68.2224985822,2.3339836800000002,0.68074524,2.4312329999999998,63.64,16.69,65.7921401081,134.69,66.32398368,3.92074524,66.4397701262,2.3339836800000002,0.68074524,2.4312329999999998,63.99,3.24,64.0719728118,133.18,75.24398368,34.38074524,82.7266143589,2.3339836800000002,0.68074524,2.4312329999999998,72.91,33.7,80.3215917422,131.23
2019-07-01 18:00:00,65.36546272,19.35950996,68.1720935757,1.81546272,0.5295099600000001,1.8911069999999999,63.55,18.83,66.2810033117,135.52,65.72546272,1.85950996,65.7517621593,1.81546272,0.5295099600000001,1.8911069999999999,63.91,1.33,63.9238374943,133.68,74.26546272,33.11950996,81.3158096129,1.81546272,0.5295099600000001,1.8911069999999999,72.45,32.59,79.4424987019,131.58
2019-07-01 18:30:00,63.95184608,20.15428844,67.0524716887,2.07184608,0.60428844,2.158173,61.88,19.55,64.8948141225,135.01,64.31184608,1.00428844,64.3196870444,2.07184608,0.60428844,2.158173,62.24,0.4,62.2412853338,133.31,72.65184608,34.15428844,80.279550059,2.07184608,0.60428844,2.158173,70.58,33.55,78.1481855196,131.16
2019-07-01 19:00:00,62.88168608,19.24090844,65.759554453,2.2316860800000002,0.65090844,2.3246729999999998,60.65,18.59,63.4350896586,133.41,63.23168608,1.57090844,63.2511966515,2.2316860800000002,0.65090844,2.3246729999999998,61.0,0.92,61.0069373104,132.25,71.64168608,35.28090844,79.8578342102,2.2316860800000002,0.65090844,2.3246729999999998,69.41,34.63,77.5692271458,129.76
2019-07-01 19:30:00,61.46937888,19.56731884,64.5086390066,1.7393788799999998,0.50731884,1.811853,59.73,19.06,62.697340454,133.04,61.80937888,1.04731884,61.818251304,1.7393788799999998,0.50731884,1.811853,60.07,0.54,60.0724271193,131.98,70.03937888,35.26731884,78.4174621628,1.7393788799999998,0.50731884,1.811853,68.3,34.76,76.6364639059,129.28
2019-07-01 20:00:00,60.0634752,20.2960136,63.3999149933,1.3234751999999999,0.38601359999999996,1.37862,58.74,19.91,62.0225418699,133.32,60.4034752,0.7960136,60.4087200153,1.3234751999999999,0.38601359999999996,1.37862,59.08,0.41000000000000003,59.0814226301,132.29,68.4034752,35.2960136,76.9730082268,1.3234751999999999,0.38601359999999996,1.37862,67.08,34.91,75.6203312608,129.81
2019-07-01 20:30:00,58.75241664,20.85487152,62.343982285,0.94241664,0.27487152,0.981684,57.81,20.58,61.3639348478,133.81,59.11241664,1.18487152,59.1242904527,0.94241664,0.27487152,0.981684,58.17,0.91,58.1771174948,132.64,66.96241664,35.88487152,75.9716344847,0.94241664,0.27487152,0.981684,66.02,35.61,75.0114157979,130.14
2019-07-01 21:00:00,57.31878048,21.55547764,61.2379066592,0.73878048,0.21547764,0.769563,56.58,21.34,60.470587892,134.27,57.66878048,1.82547764,57.6976655565,0.73878048,0.21547764,0.769563,56.93,1.6099999999999999,56.9527611271,132.82,65.32878048,36.64547764,74.9048769472,0.73878048,0.21547764,0.769563,64.59,36.43,74.1553302197,130.51
2019-07-01 21:30:00,55.5565728,22.0227504,59.7623151866,0.6265727999999999,0.18275039999999998,0.65268,54.93,21.84,59.1125240537,133.31,55.8965728,2.5527504,55.9548334408,0.6265727999999999,0.18275039999999998,0.65268,55.27,2.37,55.3207899437,132.17,63.3465728,37.1227504,73.4226591916,0.6265727999999999,0.18275039999999998,0.65268,62.72,36.94,72.7898481933,129.61
2019-07-01 22:00:00,54.64894048,22.41885764,59.0687046876,0.57894048,0.16885764,0.603063,54.07,22.25,58.4690294087,133.08,54.98894048,2.96885764,55.0690266012,0.57894048,0.16885764,0.603063,54.41,2.8,54.4819979443,132.12,62.33894048,37.65885764,72.8308523836,0.57894048,0.16885764,0.603063,61.76,37.49,72.2481674508,129.41
2019-07-01 22:30:00,53.58894048,22.76885764,58.2253846703,0.57894048,0.16885764,0.603063,53.01,22.6,57.6265572458,133.61,53.92894048,3.16885764,54.0219610903,0.57894048,0.16885764,0.603063,53.35,3.0,53.4342820669,132.46,61.09894048,38.20885764,72.0624543707,0.57894048,0.16885764,0.603063,60.52,38.04,71.4822495449,129.98
2019-07-01 23:00:00,50.33130816,23.51496488,55.5535251303,0.53130816,0.15496488,0.553446,49.8,23.36,55.0066323274,133.91,50.66130816,3.8349648800000002,50.8062506008,0.53130816,0.15496488,0.553446,50.13,3.68,50.2648913259,132.67,57.37130816,39.25496488,69.5156044908,0.53130816,0.15496488,0.553446,56.84,39.1,68.9898224378,130.26
2019-07-01 23:30:00,46.7470224,24.5182982,52.7866559832,0.5770223999999999,0.16829819999999998,0.601065,46.17,24.35,52.1976187196,134.59,47.0770224,4.6582982,47.3069316292,0.5770223999999999,0.16829819999999998,0.601065,46.5,4.49,46.7162723256,133.08,53.2370224,40.5082982,66.8962089888,0.5770223999999999,0.16829819999999998,0.601065,52.66,40.34,66.3354445225,130.81
2019-07-02 00:00:00,43.96076864,25.75230752,50.9483122588,0.5907686400000001,0.17230752,0.6153839999999999,43.37,25.58,50.3516960985,134.95,44.30076864,5.79230752,44.6778348681,0.5907686400000001,0.17230752,0.6153839999999999,43.71,5.62,44.069813932,133.35,49.92076864,40.41230752,64.2280136755,0.5907686400000001,0.17230752,0.6153839999999999,49.33,40.24,63.6608710277,131.2
2019-07-02 00:30:00,41.71204736,26.30268048,49.312532843,0.59204736,0.17268048,0.6167159999999999,41.12,26.13,48.7199271346,135.27,42.05204736,6.25268048,42.514358755,0.59204736,0.17268048,0.6167159999999999,41.46,6.08,41.9034366132,133.56,47.41204736,41.64268048,63.103209684,0.59204736,0.17268048,0.6167159999999999,46.82,41.47,62.5449702214,131.44
2019-07-02 01:00:00,40.2130064,26.4729602,48.1446103471,0.5930063999999999,0.17296019999999998,0.617715,39.62,26.3,47.5545413184,135.27,40.5430064,6.4429602,41.0517612788,0.5930063999999999,0.17296019999999998,0.617715,39.95,6.27,40.439033124,133.56,45.7630064,42.5529602,62.4900566214,0.5930063999999999,0.17296019999999998,0.617715,45.17,42.38,61.9386252673,131.44
2019-07-02 01:30:00,40.19812128,26.44445204,48.1165044256,0.59812128,0.17445204,0.623043,39.6,26.27,47.5212889135,135.36,40.54812128,6.39445204,41.0492284486,0.59812128,0.17445204,0.623043,39.95,6.22,40.4313108865,133.59,45.76812128,42.66445204,62.5697722017,0.59812128,0.17445204,0.623043,45.17,42.49,62.0139419808,131.44
2019-07-02 02:00:00,39.931408,26.212494,47.7662243281,0.5914079999999999,0.17249399999999998,0.6160500000000001,39.34,26.04,47.1775073526,135.36,40.271408,6.142494,40.7371640501,0.5914079999999999,0.17249399999999998,0.6160500000000001,39.68,5.97,40.1265909342,133.63,45.581408,43.512494,63.0158860079,0.5914079999999999,0.17249399999999998,0.6160500000000001,44.99,43.34,62.4696382253,131.68
2019-07-02 02:30:00,39.48948992,26.32193456,47.4580241173,0.58948992,0.17193456000000001,0.6140519999999999,38.9,26.15,46.8725132674,135.36,39.81948992,6.20193456,40.2995753052,0.58948992,0.17193456000000001,0.6140519999999999,39.23,6.03,39.6907268767,133.76,45.05948992,43.68193456,62.7572230007,0.58948992,0.17193456000000001,0.6140519999999999,44.47,43.51,62.2149580085,131.98
2019-07-02 03:00:00,38.72396544,26.50323992,46.9251236083,0.5939654400000001,0.17323992,0.618714,38.13,26.33,46.337520434300004,135.36,39.05396544,6.34323992,39.5657542487,0.5939654400000001,0.17323992,0.618714,38.46,6.17,38.9517714616,133.83,44.17396544,43.91323992,62.287333086,0.5939654400000001,0.17323992,0.618714,43.58,43.74,61.744667786,132.27
2019-07-02 03:30:00,38.69428512,26.41333316,46.8498865481,0.59428512,0.17333316000000001,0.619047,38.1,26.24,46.2617293235,135.36,39.03428512,6.24333316,39.530426557,0.59428512,0.17333316000000001,0.619047,38.44,6.07,38.9163012117,133.83,44.14428512,43.83333316,62.2099590473,0.59428512,0.17333316000000001,0.619047,43.55,43.66,61.6668314412,132.27
2019-07-02 04:00:00,38.60364576,26.40314668,46.7693021176,0.59364576,0.17314668,0.618381,38.01,26.23,46.1819553505,135.36,38.93364576,6.20314668,39.4247105367,0.59364576,0.17314668,0.618381,38.34,6.03,38.8112934595,133.83,44.02364576,43.84314668,62.1313358685,0.59364576,0.17314668,0.618381,43.43,43.67,61.5892344489,132.27
2019-07-02 04:30:00,38.63364576,26.51314668,46.856221909,0.59364576,0.17314668,0.618381,38.04,26.34,46.2691819681,135.36,38.96364576,6.34314668,39.4765905407,0.59364576,0.17314668,0.618381,38.37,6.17,38.8629103388,133.83,44.07364576,43.96314668,62.2514619634,0.59364576,0.17314668,0.618381,43.48,43.79,61.7095981189,132.27
2019-07-02 05:00:00,38.20876064,26.44463852,46.4674972007,0.5987606400000001,0.17463852,0.623709,37.61,26.27,45.8761920826,135.45,38.54876064,6.23463852,39.0496820007,0.5987606400000001,0.17463852,0.623709,37.95,6.06,38.4307962447,133.85,43.59876064,43.89463852,61.8675296108,0.5987606400000001,0.17463852,0.623709,43.0,43.72,61.3224135207,132.35
2019-07-02 05:30:00,39.28958976,26.22946368,47.2404130851,0.64958976,0.18946368,0.6766559999999999,38.64,26.04,46.5953989145,135.45,39.62958976,6.03946368,40.0871488895,0.64958976,0.18946368,0.6766559999999999,38.98,5.85,39.4165307961,133.85,44.81958976,43.60946368,62.5346379914,0.64958976,0.18946368,0.6766559999999999,44.17,43.42,61.9377534304,132.35
2019-07-02 06:00:00,41.093216,25.998438,48.6268565678,0.7832159999999999,0.228438,0.8158500000000001,40.31,25.77,47.8433798973,135.71,41.423216,5.768438,41.8229327133,0.7832159999999999,0.228438,0.8158500000000001,40.64,5.54,41.0158652231,133.92,46.883216,43.348438,63.8523532812,0.7832159999999999,0.228438,0.8158500000000001,46.1,43.12,63.1232476985,132.56
2019-07-02 06:30:00,46.39845056,23.86829808,52.1776951159,0.98845056,0.28829808,1.029636,45.41,23.58,51.1672209525,134.76,46.72845056,3.9282980800000002,46.8932790232,0.98845056,0.28829808,1.029636,45.74,3.64,45.884607440799996,133.24,52.99845056,41.27829808,67.1768833316,0.98845056,0.28829808,1.029636,52.01,40.99,66.2209951601,131.63
2019-07-02 07:00:00,51.84751104,22.30219072,56.4406955304,1.44751104,0.42219072,1.5078239999999998,50.4,21.88,54.9444665094,134.07,52.16751104,2.57219072,52.2308852424,1.44751104,0.42219072,1.5078239999999998,50.72,2.15,50.7655483571,132.82,59.16751104,39.39219072,71.0812144831,1.44751104,0.42219072,1.5078239999999998,57.72,38.97,69.6438030265,130.85
2019-07-02 07:30:00,57.315872,20.150046,60.7546997106,2.125872,0.620046,2.2144500000000003,55.19,19.53,58.5436333003,133.51,57.645872,0.830046,57.6518476287,2.125872,0.620046,2.2144500000000003,55.52,0.21,55.5203971528,132.43,65.315872,36.790046,74.9644623792,2.125872,0.620046,2.2144500000000003,63.19,36.17,72.8096490858,130.16
2019-07-02 08:00:00,60.67160544,19.40088492,63.6980222797,2.95160544,0.86088492,3.074589,57.72,18.54,60.6244999979,133.25,61.00160544,1.81088492,61.028478356,2.95160544,0.86088492,3.074589,58.05,0.9500000000000001,58.0577729507,132.43,68.80160544,34.01088492,76.7489492056,2.95160544,0.86088492,3.074589,65.85,33.15,73.7234358939,129.91
2019-07-02 08:30:00,62.15903712,17.78971916,64.6546208981,3.83903712,1.11971916,3.998997,58.32,16.67,60.6556782173,132.96,62.46903712,3.89971916,62.5906415387,3.83903712,1.11971916,3.998997,58.63,2.7800000000000002,58.6958712347,132.22,70.40903712,33.06971916,77.7884235185,3.83903712,1.11971916,3.998997,66.57,31.95,73.8401476163,129.44
2019-07-02 09:00:00,61.4145008,18.3192294,64.0884940869,4.6945008,1.3692294,4.890105,56.72,16.95,59.1984873118,133.55,61.7345008,3.9592294,61.8613294916,4.6945008,1.3692294,4.890105,57.04,2.59,57.0987714404,132.51,71.9845008,31.9392294,78.7520331807,4.6945008,1.3692294,4.890105,67.29,30.57,73.908517777,129.88
2019-07-02 09:30:00,61.91068384,18.84561612,64.7154542631,5.47068384,1.5956161199999999,5.698629,56.44,17.25,59.0172525623,133.23,62.22068384,3.87561612,62.3412696199,5.47068384,1.5956161199999999,5.698629,56.75,2.2800000000000002,56.7957824138,132.51,73.82068384,29.46561612,79.4840606407,5.47068384,1.5956161199999999,5.698629,68.35,27.87,73.8136803039,129.38
2019-07-02 10:00:00,62.58357056,17.41020808,64.9601312301,5.86357056,1.7102080800000001,6.107886,56.72,15.7,58.8527688389,133.12,62.88357056,5.49020808,63.1227837721,5.86357056,1.7102080800000001,6.107886,57.02,3.7800000000000002,57.1451555252,132.34,74.78357056,31.02020808,80.9619400399,5.86357056,1.7102080800000001,6.107886,68.92,29.31,74.89354111,130.02
2019-07-02 10:30:00,62.77855712,16.66957916,64.9539999033,4.31855712,1.25957916,4.498497,58.46,15.41,60.456924334600004,133.04,63.07855712,5.31957916,63.3024667038,4.31855712,1.25957916,4.498497,58.76,4.06,58.9000950763,132.23,75.27855712,30.67957916,81.2902069102,4.31855712,1.25957916,4.498497,70.96,29.42,76.8170423799,129.86
2019-07-02 11:00:00,63.28452096,16.41673528,65.3791999828,4.5145209600000005,1.31673528,4.702626,58.77,15.1,60.6788505165,132.56,63.59452096,5.53673528,63.8350885775,4.5145209600000005,1.31673528,4.702626,59.08,4.22,59.2305225369,131.91,75.89452096,30.25673528,81.7034169515,4.5145209600000005,1.31673528,4.702626,71.38,28.94,77.0235548388,129.19
2019-07-02 11:30:00,63.0975184,16.4592762,65.2089303797,4.0775184,1.1892762,4.247415,59.02,15.27,60.9633767109,132.85,63.4075184,5.2392762,63.6236072912,4.0775184,1.1892762,4.247415,59.33,4.05,59.4680704244,131.91,75.7575184,30.1792762,81.5474727143,4.0775184,1.1892762,4.247415,71.68,28.99,77.3203886436,129.19
2019-07-02 12:00:00,63.27866816,16.12419488,65.3006853305,3.16866816,0.92419488,3.300696,60.11,15.2,62.0020330312,132.48,63.57866816,5.01419488,63.7760863905,3.16866816,0.92419488,3.300696,60.41,4.09,60.5482964253,131.78,76.15866816,29.80419488,81.7828390822,3.16866816,0.92419488,3.300696,72.99,28.88,78.4958247297,129.19
2019-07-02 12:30:00,63.31577984,16.80626912,65.508309843,4.37577984,1.27626912,4.558104,58.94,15.53,60.9516570735,132.98,63.61577984,5.10626912,63.8203841181,4.37577984,1.27626912,4.558104,59.24,3.83,59.3636799735,131.98,75.96577984,30.66626912,81.9220346942,4.37577984,1.27626912,4.558104,71.59,29.39,77.3879848555,129.28
2019-07-02 13:00:00,62.87858848,16.97417164,65.1294049727,2.92858848,0.85417164,3.050613,59.95,16.12,62.0794402359,133.18,63.18858848,4.22417164,63.3296245065,2.92858848,0.85417164,3.050613,60.26,3.37,60.3541589288,132.24,75.55858848,30.31417164,81.4128324978,2.92858848,0.85417164,3.050613,72.63,29.46,78.3773468548,129.95
2019-07-02 13:30:00,62.481424,17.843332,64.9793262656,4.571424,1.333332,4.7619,57.91,16.51,60.217507421,133.53,62.791424,4.383332,62.9442334719,4.571424,1.333332,4.7619,58.22,3.05,58.2998361919,132.38,74.781424,30.343332,80.70303075059999,4.571424,1.333332,4.7619,70.21,29.01,75.9672574205,129.95
2019-07-02 14:00:00,62.4236224,17.6489732,64.8706011114,3.9736224,1.1589732,4.13919,58.45,16.49,60.731561811,133.67,62.723622399999996,4.2089732,62.8646821544,3.9736224,1.1589732,4.13919,58.75,3.05,58.8291169405,132.42,74.7436224,30.1589732,80.5988384157,3.9736224,1.1589732,4.13919,70.77,29.0,76.4813238641,129.95
2019-07-02 14:30:00,61.84581952,17.32794736,64.2274330159,4.65581952,1.35794736,4.849812,57.19,15.97,59.3779167705,133.12,62.16581952,4.8679473600000005,62.3561226191,4.65581952,1.35794736,4.849812,57.51,3.51,57.6170131124,132.23,74.00581952,30.86794736,80.1853571236,4.65581952,1.35794736,4.849812,69.35,29.51,75.3675168756,129.95
2019-07-02 15:00:00,61.58262208,17.85368144,64.1184316964,5.29262208,1.5436814399999998,5.513148,56.29,16.31,58.60529157,133.5,61.87262208,4.76368144,62.0557332075,5.29262208,1.5436814399999998,5.513148,56.58,3.22,56.6715519463,132.36,73.60262208,31.03368144,79.8776274108,5.29262208,1.5436814399999998,5.513148,68.31,29.49,74.4037378093,129.95
