Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-02 15:30:00,61.26308224,18.37298232,63.9588283576,4.67308224,1.36298232,4.867794,56.59,17.01,59.0911854679,133.81,61.57308224,3.98298232,61.7017714875,4.67308224,1.36298232,4.867794,56.9,2.62,56.9602879206,132.61,73.30308224,31.16298232,79.6522023108,4.67308224,1.36298232,4.867794,68.63,29.8,74.8205646865,129.95
2019-07-02 16:00:00,61.73689856,18.16326208,64.35331175,4.53689856,1.3232620800000001,4.725936,57.2,16.84,59.6273896796,133.81,62.04689856,4.05326208,62.1791488717,4.53689856,1.3232620800000001,4.725936,57.51,2.73,57.574760095,132.38,73.90689856,30.91326208,80.1115436575,4.53689856,1.3232620800000001,4.725936,69.37,29.59,75.4172725574,129.95
2019-07-02 16:30:00,62.21529088,18.43570984,64.8892735095,3.82529088,1.11570984,3.9846779999999997,58.39,17.32,60.9046344706,133.81,62.52529088,3.43570984,62.6196143531,3.82529088,1.11570984,3.9846779999999997,58.7,2.32,58.7458287881,132.56,74.10529088,31.08570984,80.361156616,3.82529088,1.11570984,3.9846779999999997,70.28,29.97,76.4033984846,129.95
2019-07-02 17:00:00,64.34627936,18.99058148,67.0901323029,4.35627936,1.27058148,4.537791,59.99,17.72,62.5523660624,133.81,64.67627936,3.29058148,64.7599338969,4.35627936,1.27058148,4.537791,60.32,2.02,60.3538134669,132.76,72.51627936,31.63058148,79.1145021913,4.35627936,1.27058148,4.537791,68.16,30.36,74.615783853,130.55
2019-07-02 17:30:00,65.048808,18.830069,67.719413175,3.188808,0.9300689999999999,3.321675,61.86,17.9,64.3977453021,134.59,65.368808,2.8800689999999998,65.4322233826,3.188808,0.9300689999999999,3.321675,62.18,1.9500000000000002,62.2105690377,133.04,73.638808,32.880069,80.6459731239,3.188808,0.9300689999999999,3.321675,70.45,31.95,77.3563507412,130.86
2019-07-02 18:00:00,65.14279392,19.25748156,67.9296267893,3.28279392,0.9574815600000001,3.419577,61.86,18.3,64.510073632,134.74,65.48279392,2.63748156,65.5358879435,3.28279392,0.9574815600000001,3.419577,62.2,1.6800000000000002,62.2226839665,133.28,73.85279392,34.13748156,81.3609415939,3.28279392,0.9574815600000001,3.419577,70.57,33.18,77.9810060207,131.4
2019-07-02 18:30:00,64.19647072,20.07855396,67.2631785008,2.80647072,0.81855396,2.923407,61.39,19.26,64.3403427097,135.36,64.53647072,1.6685539600000001,64.5580368762,2.80647072,0.81855396,2.923407,61.73,0.85,61.7358518205,133.55,72.86647072,34.89855396,80.7925220778,2.80647072,0.81855396,2.923407,70.06,34.08,77.9092420705,131.6
2019-07-02 19:00:00,63.56558272,19.81454496,66.5822761589,1.69558272,0.49454496000000003,1.766232,61.87,19.32,64.8163505606,135.36,63.90558272,1.26454496,63.9180927182,1.69558272,0.49454496000000003,1.766232,62.21,0.77,62.2147651285,133.55,72.31558272,34.64454496,80.1859588682,1.69558272,0.49454496000000003,1.766232,70.62,34.15,78.4436543004,131.49
2019-07-02 19:30:00,62.422456,21.009883,65.8633296816,1.542456,0.449883,1.606725,60.88,20.56,64.2579800492,135.36,62.752456,0.999883,62.7604214457,1.542456,0.449883,1.606725,61.21,0.55,61.2124709516,133.74,70.852456,34.369883,78.7487103302,1.542456,0.449883,1.606725,69.31,33.92,77.16503418,131.76
2019-07-02 20:00:00,61.1345344,20.8504892,64.5923694888,1.0645343999999999,0.31048919999999997,1.10889,60.07,20.54,63.4846162468,134.28,61.4645344,1.0004892,61.4726765941,1.0645343999999999,0.31048919999999997,1.10889,60.4,0.6900000000000001,60.4039410966,132.97,69.5645344,35.1804892,77.9544178776,1.0645343999999999,0.31048919999999997,1.10889,68.5,34.87,76.8646010853,130.95
2019-07-02 20:30:00,59.50634272,21.14309996,63.1508946875,0.9363427200000001,0.27309996000000003,0.9753569999999999,58.57,20.87,62.1771807016,133.82,59.83634272,1.44309996,59.8537421353,0.9363427200000001,0.27309996000000003,0.9753569999999999,58.9,1.17,58.9116193972,132.64,67.72634272,35.57309996,76.5003460057,0.9363427200000001,0.27309996000000003,0.9753569999999999,66.79,35.3,75.5446497113,131.41
2019-07-02 21:00:00,58.46056864,20.93058252,62.0945035437,0.79056864,0.23058252,0.8235089999999999,57.67,20.7,61.2724970929,132.92,58.78056864,1.49058252,58.7994650136,0.79056864,0.23058252,0.8235089999999999,57.99,1.26,58.0036869518,132.06,66.67056864,36.38058252,75.9507176219,0.79056864,0.23058252,0.8235089999999999,65.88,36.15,75.1465029126,130.24
2019-07-02 21:30:00,56.60872064,21.31629352,60.4891033322,0.6387206400000001,0.18629352,0.665334,55.97,21.13,59.8257285789,132.8,56.93872064,1.97629352,56.9730080318,0.6387206400000001,0.18629352,0.665334,56.3,1.79,56.3284484075,131.87,64.57872064,37.07629352,74.4651777724,0.6387206400000001,0.18629352,0.665334,63.94,36.89,73.8186676932,129.67
2019-07-02 22:00:00,55.13268672,22.16286696,59.4205841174,0.59268672,0.17286696000000001,0.617382,54.54,21.99,58.8062216096,132.8,55.44268672,2.8428669600000003,55.5155239846,0.59268672,0.17286696000000001,0.617382,54.85,2.67,54.9149469635,131.87,62.88268672,37.68286696,73.3091450738,0.59268672,0.17286696000000001,0.617382,62.29,37.51,72.7120636483,129.49
2019-07-02 22:30:00,54.37565376,22.65081568,58.9047635832,0.58565376,0.17081568,0.6100559999999999,53.79,22.48,58.2984948348,132.8,54.70565376,3.30081568,54.8051451733,0.58565376,0.17081568,0.6100559999999999,54.12,3.13,54.2104353423,131.95,62.00565376,38.14081568,72.7971353759,0.58565376,0.17081568,0.6100559999999999,61.42,37.97,72.2089835131,129.65
2019-07-02 23:00:00,51.34533408,23.43072244,56.4388349087,0.58533408,0.17072244,0.609723,50.76,23.26,55.8355191612,133.35,51.65533408,3.90072244,51.8024051031,0.58533408,0.17072244,0.609723,51.07,3.73,51.2060328477,132.4,58.48533408,38.95072244,70.2687205024,0.58533408,0.17072244,0.609723,57.9,38.78,69.687146591,130.24
2019-07-02 23:30:00,47.27405536,24.13034948,53.0764550079,0.58405536,0.17034948,0.608391,46.69,23.96,52.4789262466,133.92,47.60405536,4.39034948,47.8060796895,0.58405536,0.17034948,0.608391,47.02,4.22,47.2089906692,132.8,53.88405536,40.53034948,67.4255192862,0.58405536,0.17034948,0.608391,53.3,40.36,66.8567094614,131.05
2019-07-03 00:00:00,44.30725216,25.64128188,51.1918736756,0.58725216,0.17128188,0.611721,43.72,25.47,50.5980167596,134.86,44.63725216,5.68128188,44.9973470795,0.58725216,0.17128188,0.611721,44.05,5.51,44.3932720128,133.33,50.35725216,40.85128188,64.8435045039,0.58725216,0.17128188,0.611721,49.77,40.68,64.2799758867,131.55
2019-07-03 00:30:00,41.93117824,26.43951032,49.5708726427,0.58117824,0.16951032,0.605394,41.35,26.27,48.9891355302,135.36,42.26117824,6.30951032,42.729581167,0.58117824,0.16951032,0.605394,41.68,6.14,42.129823166,133.75,47.64117824,41.84951032,63.4118551859,0.58117824,0.16951032,0.605394,47.06,41.68,62.863868796,132.1
2019-07-03 01:00:00,40.3750144,26.0806292,48.0660067747,0.5850143999999999,0.17062919999999998,0.6093900000000001,39.79,25.91,47.4823356629,135.36,40.6950144,5.8906292,41.1191404262,0.5850143999999999,0.17062919999999998,0.6093900000000001,40.11,5.72,40.5158055578,133.8,46.0450144,43.4406292,63.3026983342,0.5850143999999999,0.17062919999999998,0.6093900000000001,45.46,43.27,62.7606923161,132.27
2019-07-03 01:30:00,40.35533408,26.33072244,48.1856818248,0.58533408,0.17072244,0.609723,39.77,26.16,47.6025051862,135.53,40.68533408,6.1307224399999996,41.1446493099,0.58533408,0.17072244,0.609723,40.1,5.96,40.5404933369,133.91,46.03533408,43.74072244,63.5019903895,0.58533408,0.17072244,0.609723,45.45,43.57,62.9606813813,132.44
2019-07-03 02:00:00,40.08437504,26.40044272,47.9972967797,0.58437504,0.17044272,0.6087239999999999,39.5,26.23,47.4158507253,136.0,40.42437504,6.17044272,40.8925966495,0.58437504,0.17044272,0.6087239999999999,39.84,6.0,40.2892740069,134.0,45.72437504,43.84044272,63.3458987677,0.58437504,0.17044272,0.6087239999999999,45.14,43.67,62.8067552099,132.74
2019-07-03 02:30:00,39.61396544,26.62323992,47.7290599291,0.5939654400000001,0.17323992,0.618714,39.02,26.45,47.1398228677,135.6,39.93396544,6.40323992,40.4440734501,0.5939654400000001,0.17323992,0.618714,39.34,6.23,39.8302460449,133.98,45.17396544,44.09323992,63.126071953,0.5939654400000001,0.17323992,0.618714,44.58,43.92,62.5806903126,132.47
2019-07-03 03:00:00,38.97524416,26.59361288,47.1835766273,0.59524416,0.17361288,0.620046,38.38,26.42,46.5944288515,135.6,39.29524416,6.35361288,39.8055851637,0.59524416,0.17361288,0.620046,38.7,6.18,39.1903355433,133.95,44.44524416,44.09361288,62.606919947,0.59524416,0.17361288,0.620046,43.85,43.92,62.0627819228,132.37
2019-07-03 03:30:00,38.94012928,26.83212104,47.2894955339,0.59012928,0.17212104,0.614718,38.35,26.66,46.7062961494,136.13,39.42012928,6.58212104,39.9658718138,0.59012928,0.17212104,0.614718,38.83,6.41,39.3555205784,134.13,44.39012928,44.40212104,62.7856028907,0.59012928,0.17212104,0.614718,43.8,44.23,62.2473525541,132.89
2019-07-03 04:00:00,38.73629312,26.90100216,47.1610466581,0.58629312,0.17100216000000001,0.610722,38.15,26.73,46.582350735,136.13,39.06629312,6.60100216,39.6200515857,0.58629312,0.17100216000000001,0.610722,38.48,6.43,39.0135271412,134.09,44.16629312,44.51100216,62.7047905766,0.58629312,0.17100216000000001,0.610722,43.58,44.34,62.171150866,132.89
2019-07-03 04:30:00,38.741408,26.862494,47.1432951513,0.5914079999999999,0.17249399999999998,0.6160500000000001,38.15,26.69,46.5594093605,136.13,39.061408,6.542494,39.6055276784,0.5914079999999999,0.17249399999999998,0.6160500000000001,38.47,6.37,38.9938174587,134.12,44.171408,44.462494,62.6739711316,0.5914079999999999,0.17249399999999998,0.6160500000000001,43.58,44.29,62.1355011246,132.89
2019-07-03 05:00:00,38.2166128,27.3510954,46.9956584536,0.5866127999999999,0.17109539999999998,0.611055,37.63,27.18,46.4194926728,136.42,38.5366128,6.9210954000000005,39.1531874518,0.5866127999999999,0.17109539999999998,0.611055,37.95,6.75,38.5456223195,134.48,43.4866128,44.3210954,62.0922297093,0.5866127999999999,0.17109539999999998,0.611055,42.9,44.15,61.5599910656,133.06
2019-07-03 05:30:00,39.63022912,27.86965016,48.4486579808,0.65022912,0.18965016,0.677322,38.98,27.68,47.8081875833,136.42,39.97022912,7.41965016,40.6530493863,0.65022912,0.18965016,0.677322,39.32,7.23,39.9791858346,134.43,44.87022912,42.31965016,61.6789287435,0.65022912,0.18965016,0.677322,44.22,42.13,61.0765527842,132.89
2019-07-03 06:00:00,41.46664256,27.50235408,49.7580337749,0.79664256,0.23235408000000002,0.8298359999999999,40.67,27.27,48.9663333322,136.13,41.79664256,7.14235408,42.4025064247,0.79664256,0.23235408000000002,0.8298359999999999,41.0,6.91,41.5782166525,134.22,46.96664256,41.98235408,62.9951074883,0.79664256,0.23235408000000002,0.8298359999999999,46.17,41.75,62.2473405054,132.27
2019-07-03 06:30:00,46.94516384,25.32025612,53.3382018627,0.99516384,0.29025612,1.036629,45.95,25.03,52.3249787386,135.06,47.28516384,5.26025612,47.5768537613,0.99516384,0.29025612,1.036629,46.29,4.97,46.5560414984,133.52,53.26516384,39.54025612,66.3370901754,0.99516384,0.29025612,1.036629,52.27,39.25,65.3660110455,131.43
2019-07-03 07:00:00,51.59856,23.09958,56.5331937029,1.43856,0.41958,1.4985,50.16,22.68,55.0491416827,134.33,51.92856,3.27958,52.0320188792,1.43856,0.41958,1.4985,50.49,2.86,50.5709373059,132.99,58.70856,38.76958,70.3546398658,1.43856,0.41958,1.4985,57.27,38.35,68.9244180244,130.7
2019-07-03 07:30:00,57.65837952,20.66202736,61.2487396074,2.09837952,0.61202736,2.185812,55.56,20.05,59.0670474969,133.2,57.98837952,1.15202736,57.999821779,2.09837952,0.61202736,2.185812,55.89,0.54,55.8926086348,132.33,65.56837952,36.32202736,74.9566679117,2.09837952,0.61202736,2.185812,63.47,35.71,72.8261285529,129.81
2019-07-03 08:00:00,60.76438272,19.24419496,63.738914699,2.89438272,0.84419496,3.014982,57.87,18.4,60.7247634825,133.06,61.08438272,1.89419496,61.1137446638,2.89438272,0.84419496,3.014982,58.19,1.05,58.1994725062,132.2,68.90438272,34.09419496,76.8780078306,2.89438272,0.84419496,3.014982,66.01,33.25,73.9113157778,129.47
2019-07-03 08:30:00,62.15016608,18.61379844,64.8777052317,3.75016608,1.09379844,3.906423,58.4,17.52,60.971390012,133.14,62.45016608,3.03379844,62.5238128747,3.75016608,1.09379844,3.906423,58.7,1.94,58.7320491725,132.37,70.67016608,33.18379844,78.0732787366,3.75016608,1.09379844,3.906423,66.92,32.09,74.2162684322,129.3
2019-07-03 09:00:00,60.5778176,18.4051968,63.3121098561,4.5778175999999995,1.3351967999999999,4.76856,56.0,17.07,58.5438715836,133.07,60.8778176,3.7551968000000002,60.9935257117,4.5778175999999995,1.3351967999999999,4.76856,56.3,2.42,56.3519866553,132.4,73.3278176,31.1551968,79.6719217895,4.5778175999999995,1.3351967999999999,4.76856,68.75,29.82,74.9386075398,129.17
2019-07-03 09:30:00,62.26842624,17.86412432,64.7802735725,5.32842624,1.5541243200000001,5.550444,56.94,16.31,59.2298885699,133.07,62.57842624,4.6841243200000005,62.7534895549,5.32842624,1.5541243200000001,5.550444,57.25,3.13,57.3354986025,132.26,72.81842624,29.59412432,78.6023879684,5.32842624,1.5541243200000001,5.550444,67.49,28.04,73.083115013,129.17
2019-07-03 10:00:00,64.71737664,20.69340152,67.9452404929,5.97737664,1.74340152,6.226434,58.74,18.95,61.7210669059,133.51,65.01737664,3.09340152,65.090924084,5.97737664,1.74340152,6.226434,59.04,1.35,59.0554324343,132.57,67.56737664,18.90340152,70.161876935,5.97737664,1.74340152,6.226434,61.59,17.16,63.9358561372,0.0
2019-07-03 10:30:00,64.27928416,23.02020788,68.2770557578,6.54928416,1.91020788,6.822171,57.73,21.11,61.4685692041,134.46,64.56928416,3.26020788,64.6515383603,6.54928416,1.91020788,6.822171,58.02,1.35,58.0357036659,133.03,68.32928416,15.58020788,70.083050386,6.54928416,1.91020788,6.822171,61.78,13.67,63.2743020507,0.0
2019-07-03 11:00:00,64.62246048,22.26696764,68.3511539505,7.05246048,2.05696764,7.346313,57.57,20.21,61.0143343814,133.81,64.93246048,2.56696764,64.983180492,7.05246048,2.05696764,7.346313,57.88,0.51,57.8822468465,132.77,69.01246048,14.86696764,70.5956544577,7.05246048,2.05696764,7.346313,61.96,12.81,63.2703540373,0.0
2019-07-03 11:30:00,66.31050464,21.38473052,69.6734506467,4.8505046400000005,1.41473052,5.052609,61.46,19.97,64.6230028705,133.81,66.62050464000001,1.67473052,66.6415513085,4.8505046400000005,1.41473052,5.052609,61.77,0.26,61.7705471888,132.74,68.85050464,13.84473052,70.2286875312,4.8505046400000005,1.41473052,5.052609,64.0,12.43,65.1958963433,0.0
2019-07-03 12:00:00,65.81266176,21.58535968,69.2620689877,5.57266176,1.6253596799999999,5.804856,60.24,19.96,63.4606901948,133.9,66.11266176,1.84535968,66.1384109073,5.57266176,1.6253596799999999,5.804856,60.54,0.22,60.5403997344,132.81,68.91266176,14.21535968,70.3635658681,5.57266176,1.6253596799999999,5.804856,63.34,12.59,64.5791274329,0.0
2019-07-03 12:30:00,65.33473888,21.95929884,68.926329585,6.37473888,1.8592988400000001,6.640353,58.96,20.1,62.2919866435,133.81,65.64473888,2.25929884,65.6836065839,6.37473888,1.8592988400000001,6.640353,59.27,0.4,59.27134974,132.73,69.13473888,14.71929884,70.6842972544,6.37473888,1.8592988400000001,6.640353,62.76,12.86,64.0640086164,0.0
2019-07-03 13:00:00,65.43702816,22.09204988,69.0656450221,4.80702816,1.40204988,5.007321,60.63,20.69,64.063039266,133.81,65.73702816,2.42204988,65.7816326715,4.80702816,1.40204988,5.007321,60.93,1.02,60.9385370681,132.75,67.78702816,14.75204988,69.3736561126,4.80702816,1.40204988,5.007321,62.98,13.35,64.3793670363,0.0
2019-07-03 13:30:00,64.51648736,22.41272548,68.2986632718,6.14648736,1.79272548,6.402591,58.37,20.62,61.9050991438,133.81,64.79648736,2.74272548,64.8545088429,6.14648736,1.79272548,6.402591,58.65,0.9500000000000001,58.6576934425,132.72,68.02648736,15.16272548,69.6958479862,6.14648736,1.79272548,6.402591,61.88,13.37,63.3079086687,0.0
2019-07-03 14:00:00,63.99555808,22.56370444,67.856850885,6.35555808,1.85370444,6.620373,57.64,20.71,61.2476424036,133.92,64.29555808,2.9037044400000003,64.36109297,6.35555808,1.85370444,6.620373,57.94,1.05,57.9495133716,132.67,67.75555808,14.47370444,69.2842245461,6.35555808,1.85370444,6.620373,61.4,12.62,62.6835257464,0.0
2019-07-03 14:30:00,65.60713632,24.79666476,70.1368014621,6.53713632,1.90666476,6.809517,59.07,22.89,63.3499565904,134.36,65.93713632,5.04666476,66.129983905,6.53713632,1.90666476,6.809517,59.4,3.14,59.4829353681,132.93,65.16713632,8.94666476,65.7784042561,6.53713632,1.90666476,6.809517,58.63,7.04,59.0511515552,0.0
2019-07-03 15:00:00,66.86542848,24.45491664,71.1971100093,6.08542848,1.77491664,6.338988,60.78,22.68,64.8736525872,134.5,67.18542848,4.68491664,67.3485726943,6.08542848,1.77491664,6.338988,61.1,2.91,61.1692578016,132.89,62.23542848,10.45491664,63.1074784795,6.08542848,1.77491664,6.338988,56.15,8.68,56.8169420156,0.0
2019-07-03 15:30:00,65.8197136,24.4982498,70.2310397307,6.6797135999999995,1.9482498,6.958035,59.14,22.55,63.2933021733,134.34,66.1197136,4.7182498,66.2878450979,6.6797135999999995,1.9482498,6.958035,59.44,2.77,59.5045082326,132.87,61.6697136,11.9882498,62.8241331717,6.6797135999999995,1.9482498,6.958035,54.99,10.04,55.8990312975,0.0
2019-07-03 16:00:00,66.48189152,24.40971836,70.8214392009,6.58189152,1.91971836,6.856137,59.9,22.49,63.9828891189,134.28,66.80189152,4.65971836,66.9642119781,6.58189152,1.91971836,6.856137,60.22,2.74,60.2823025439,132.78,62.45189152,11.87971836,63.5717426436,6.58189152,1.91971836,6.856137,55.87,9.96,56.7508458087,0.0
2019-07-03 16:30:00,67.5594944,24.8890192,71.9982538699,6.0994944,1.7790192,6.35364,61.46,23.11,65.6612800667,134.63,67.8794944,4.9790192,68.0618571022,6.0994944,1.7790192,6.35364,61.78,3.2,61.8628192051,133.19,62.9394944,12.0790192,64.0880851654,6.0994944,1.7790192,6.35364,56.84,10.3,57.7656957026,0.0
2019-07-03 17:00:00,68.5799344,25.5108142,73.1710943164,5.6599344,1.6508142000000001,5.895765,62.92,23.86,67.2920946323,135.24,68.9099344,5.5008142,69.1291401355,5.6599344,1.6508142000000001,5.895765,63.25,3.85,63.3670655783,133.31,63.4699344,12.4308142,64.6757892446,5.6599344,1.6508142000000001,5.895765,57.81,10.78,58.806500491,0.0
2019-07-03 17:30:00,69.52866656,25.65086108,74.1093931142,4.76866656,1.39086108,4.967361,64.76,24.26,69.154936194,136.05,69.86866656,5.41086108,70.0778708616,4.76866656,1.39086108,4.967361,65.1,4.02,65.2240017172,133.83,63.44866656,14.25086108,65.0293805119,4.76866656,1.39086108,4.967361,58.68,12.86,60.0726393627,0.0
2019-07-03 18:00:00,69.0754208,24.8711644,73.4165415782,3.7754208,1.1011644,3.9327300000000003,65.3,23.77,69.491746992,135.2,69.4154208,4.8411644,69.584032059,3.7754208,1.1011644,3.9327300000000003,65.64,3.74,65.7464615017,133.34,62.1454208,16.5611644,64.3142712988,3.7754208,1.1011644,3.9327300000000003,58.37,15.46,60.3826837761,0.0
2019-07-03 18:30:00,68.35718976,24.48876368,72.6113278935,3.04718976,0.8887636800000001,3.174156,65.31,23.6,69.4431861308,134.36,68.68718976,4.68876368,68.8470372781,3.04718976,0.8887636800000001,3.174156,65.64,3.8,65.7499019011,132.81,60.82718976,18.34876368,63.5344327328,3.04718976,0.8887636800000001,3.174156,57.78,17.46,60.3604174936,0.0
2019-07-03 19:00:00,67.87487264,24.25475452,72.0783702141,2.48487264,0.7247545200000001,2.588409,65.39,23.53,69.4946976395,133.74,68.20487264,4.64475452,68.3628436827,2.48487264,0.7247545200000001,2.588409,65.72,3.92,65.8368042967,132.39,59.84487264,19.03475452,62.79912946,2.48487264,0.7247545200000001,2.588409,57.36,18.31,60.2115080363,0.0
2019-07-03 19:30:00,67.0230752,23.9725636,71.1812925903,1.7230751999999998,0.5025636,1.79487,65.3,23.47,69.3897031266,133.52,67.3630752,4.4225636,67.5080955827,1.7230751999999998,0.5025636,1.79487,65.64,3.92,65.7569464011,132.24,58.6430752,19.3725636,61.7600719668,1.7230751999999998,0.5025636,1.79487,56.92,18.87,59.9663513981,0.0
2019-07-03 20:00:00,66.07788096,24.31771528,70.4104937392,1.15788096,0.33771528,1.206126,64.92,23.98,69.2072741841,133.8,66.40788096,4.70771528,66.5745389526,1.15788096,0.33771528,1.206126,65.25,4.37,65.3961726709,132.37,57.48788096,19.49771528,60.7043438183,1.15788096,0.33771528,1.206126,56.33,19.16,59.4993655428,0.0
2019-07-03 20:30:00,64.8175216,23.8959438,69.0820326602,0.8775216,0.2559438,0.9140849999999999,63.94,23.64,68.1701782307,132.5,65.1375216,4.6259438,65.3015779,0.8775216,0.2559438,0.9140849999999999,64.26,4.37,64.4084194807,131.55,56.3375216,21.6059438,60.338488111,0.8775216,0.2559438,0.9140849999999999,55.46,21.35,59.4275533738,0.0
2019-07-03 21:00:00,63.39037888,23.40594384,67.5735032508,0.74037888,0.21594384,0.7712279999999999,62.65,23.19,66.8041810069,132.27,63.71037888,4.20594384,63.8490590425,0.74037888,0.21594384,0.7712279999999999,62.97,3.99,63.0962835673,131.46,55.11037888,23.99594384,60.1078961624,0.74037888,0.21594384,0.7712279999999999,54.37,23.78,59.3429465059,0.0
2019-07-03 21:30:00,62.02081856,24.13107208,66.5499104025,0.62081856,0.18107208,0.646686,61.4,23.95,65.9057091609,132.4,62.35081856,4.83107208,62.5376992905,0.62081856,0.18107208,0.646686,61.73,4.65,61.9048899522,131.63,53.93081856,24.04107208,59.0466454365,0.62081856,0.18107208,0.646686,53.31,23.86,58.4059560319,0.0
2019-07-03 22:00:00,61.1062032,25.4838926,66.2072265812,0.5962031999999999,0.17389259999999998,0.621045,60.51,25.31,65.5900617472,133.04,61.4262032,6.1138926,61.7297183072,0.5962031999999999,0.17389259999999998,0.621045,60.83,5.94,61.1193300029,131.8,53.3262032,22.7038926,57.9581805004,0.5962031999999999,0.17389259999999998,0.621045,52.73,22.53,57.341553868,0.0
2019-07-03 22:30:00,59.51748192,26.25426556,65.050880964,0.59748192,0.17426556,0.622377,58.92,26.08,64.4339413663,133.13,59.83748192,6.79426556,60.2219751173,0.59748192,0.17426556,0.622377,59.24,6.62,59.6087409698,132.01,52.16748192,23.40426556,57.176969282,0.59748192,0.17426556,0.622377,51.57,23.23,56.560567536,0.0
2019-07-03 23:00:00,56.10748192,26.75426556,62.159796115,0.59748192,0.17426556,0.622377,55.51,26.58,61.5455644218,133.79,56.41748192,7.08426556,56.8605230781,0.59748192,0.17426556,0.622377,55.82,6.91,56.2460709739,132.54,49.20748192,26.25426556,55.7733156357,0.59748192,0.17426556,0.622377,48.61,26.08,55.1642864542,0.0
2019-07-03 23:30:00,51.88844096,28.40454528,59.1542770882,0.59844096,0.17454528,0.6233759999999999,51.29,28.23,58.5456830176,134.45,52.19844096,8.55454528,52.89477747,0.59844096,0.17454528,0.6233759999999999,51.6,8.38,52.2760404009,132.91,45.71844096,25.51454528,52.3561635785,0.59844096,0.17454528,0.6233759999999999,45.12,25.34,51.7487197909,0.0
2019-07-04 00:00:00,48.4625968,32.2557574,58.2156093677,0.6025967999999999,0.17575739999999998,0.627705,47.86,32.08,57.6168898848,135.24,48.7925968,12.1557574,50.283992885,0.6025967999999999,0.17575739999999998,0.627705,48.19,11.98,49.6567870487,133.54,42.9625968,21.2857574,47.9465138659,0.6025967999999999,0.17575739999999998,0.627705,42.36,21.11,47.3286562243,0.0
2019-07-04 00:30:00,45.96716224,32.78417232,56.4604459698,0.5971622400000001,0.17417232,0.6220439999999999,45.37,32.61,55.8735089287,135.36,46.29716224,12.64417232,47.9927320032,0.5971622400000001,0.17417232,0.6220439999999999,45.7,12.47,47.3707810786,133.64,40.93716224,21.63417232,46.3021453524,0.5971622400000001,0.17417232,0.6220439999999999,40.34,21.46,45.692966636,0.0
2019-07-04 01:00:00,44.32716224,33.93417232,55.8249528732,0.5971622400000001,0.17417232,0.6220439999999999,43.73,33.76,55.2453663215,135.36,44.69716224,12.56417232,46.4294598116,0.5971622400000001,0.17417232,0.6220439999999999,44.1,12.39,45.8074459013,133.76,39.58716224,21.81417232,45.1995744252,0.5971622400000001,0.17417232,0.6220439999999999,38.99,21.64,44.5927090453,0.0
2019-07-04 01:30:00,43.58716224,44.29417232,62.143498563,0.5971622400000001,0.17417232,0.6220439999999999,42.99,44.12,61.6012540457,134.1,44.46716224,4.24417232,44.6692457554,0.5971622400000001,0.17417232,0.6220439999999999,43.87,4.07,44.0583908013,132.87,39.24716224,20.12417232,44.1058052353,0.5971622400000001,0.17417232,0.6220439999999999,38.65,19.95,43.4951146682,0.0
2019-07-04 02:00:00,43.36652288,44.34398584,62.0245466479,0.59652288,0.17398584,0.621378,42.77,44.17,61.4838336476,134.34,44.25652288,4.23398584,44.4585925724,0.59652288,0.17398584,0.621378,43.66,4.06,43.8483659901,132.99,38.80652288,20.40398584,43.8436866173,0.59652288,0.17398584,0.621378,38.21,20.23,43.2349048802,0.0
2019-07-04 02:30:00,42.85684256,44.97407908,62.1238822298,0.59684256,0.17407908,0.621711,42.26,44.8,61.5869109471,134.59,43.73684256,4.75407908,43.9944617539,0.59684256,0.17407908,0.621711,43.14,4.58,43.3824388434,133.17,38.27684256,19.83407908,43.1104090599,0.59684256,0.17407908,0.621711,37.68,19.66,42.5005647021,0.0
2019-07-04 03:00:00,42.10035904,45.45510472,61.9564909949,0.6003590400000001,0.17510472,0.625374,41.5,45.28,61.4209117484,134.59,42.98035904,5.12510472,43.2848467896,0.6003590400000001,0.17510472,0.625374,42.38,4.95,42.6681016686,133.25,37.65035904,19.21510472,42.2701997303,0.6003590400000001,0.17510472,0.625374,37.05,19.04,41.6560211734,0.0
2019-07-04 03:30:00,41.89131808,45.49538444,61.8442603305,0.60131808,0.17538444,0.626373,41.29,45.32,61.3087799585,134.72,42.78131808,5.09538444,43.0836873916,0.60131808,0.17538444,0.626373,42.18,4.92,42.4659722602,133.31,37.48131808,19.19538444,42.1107110937,0.60131808,0.17538444,0.626373,36.88,19.02,41.4957202613,0.0
2019-07-04 04:00:00,41.75994944,45.42790192,61.7056533073,0.6099494400000001,0.17790192,0.6353639999999999,41.15,45.25,61.1627746264,134.61,42.64994944,5.02790192,42.9452906027,0.6099494400000001,0.17790192,0.6353639999999999,42.04,4.85,42.3188385946,133.29,37.43994944,19.13790192,42.047700341,0.6099494400000001,0.17790192,0.6353639999999999,36.83,18.96,41.423791473,0.0
2019-07-04 04:30:00,41.76451488,45.64631684,61.8697094241,0.60451488,0.17631684,0.629703,41.16,45.47,61.3324261708,134.82,42.64451488,5.23631684,42.9647956285,0.60451488,0.17631684,0.629703,42.04,5.06,42.3434197958,133.34,37.50451488,19.31631684,42.1865942291,0.60451488,0.17631684,0.629703,36.9,19.14,41.5686131595,0.0
2019-07-04 05:00:00,41.13451488,45.80631684,61.5651441715,0.60451488,0.17631684,0.629703,40.53,45.63,61.0309577182,135.34,42.00451488,5.27631684,42.3346051086,0.60451488,0.17631684,0.629703,41.4,5.1,41.7129476302,133.54,36.74451488,19.40631684,41.554356054,0.60451488,0.17631684,0.629703,36.14,19.23,40.9376660302,0.0
2019-07-04 05:30:00,42.17927008,45.38937044,61.9619703804,0.64927008,0.18937044,0.676323,41.53,45.2,61.382252321,135.07,43.08927008,4.81937044,43.3579465319,0.64927008,0.18937044,0.676323,42.44,4.63,42.6918083477,133.49,37.60927008,19.05937044,42.1629789925,0.64927008,0.18937044,0.676323,36.96,18.87,41.4984156324,0.0
2019-07-04 06:00:00,44.23376544,45.14151492,63.2011263687,0.79376544,0.23151492,0.826839,43.44,44.91,62.4815308711,135.36,45.13376544,4.50151492,45.3576941584,0.79376544,0.23151492,0.826839,44.34,4.27,44.5451288021,133.56,39.26376544,18.86151492,43.559155428,0.79376544,0.23151492,0.826839,38.47,18.63,42.743628765,0.0
2019-07-04 06:30:00,50.16484416,42.01016288,65.4321432845,0.99484416,0.29016288,1.036296,49.17,41.72,64.484473325,134.18,51.10484416,1.99016288,51.1435806813,0.99484416,0.29016288,1.036296,50.11,1.7000000000000002,50.1388282671,132.85,44.14484416,18.64016288,47.9189204605,0.99484416,0.29016288,1.036296,43.15,18.35,46.8897110249,0.0
2019-07-04 07:00:00,55.80714144,39.53333292,68.3909456541,1.41714144,0.41333292,1.476189,54.39,39.12,66.9973618884,133.68,56.77714144,1.08333292,56.7874757346,1.41714144,0.41333292,1.476189,55.36,0.67,55.3640542229,132.44,49.05714144,17.95333292,52.2391164665,1.41714144,0.41333292,1.476189,47.64,17.54,50.7663392417,0.0
2019-07-04 07:30:00,61.57184608,34.78428844,70.7180242369,2.07184608,0.60428844,2.158173,59.5,34.18,68.6186738432,131.97,62.54184608,5.19428844,62.7571760318,2.07184608,0.60428844,2.158173,60.47,4.59,60.6439527076,131.4,54.42184608,19.82428844,57.9201151838,2.07184608,0.60428844,2.158173,52.35,19.22,55.7667544331,0.0
2019-07-04 08:00:00,65.49383328,31.39111804,72.6281246454,2.88383328,0.84111804,3.003993,62.61,30.55,69.6657347625,132.71,66.46383328,9.34111804,67.1170441878,2.88383328,0.84111804,3.003993,63.58,8.5,64.145665481,131.86,58.41383328,22.44111804,62.5761911381,2.88383328,0.84111804,3.003993,55.53,21.6,59.5830588339,0.0
2019-07-04 08:30:00,66.68559072,30.13496396,73.178439875,3.68559072,1.07496396,3.839157,63.0,29.06,69.3792735621,131.88,67.65559072,10.76496396,68.5066668634,3.68559072,1.07496396,3.839157,63.97,9.69,64.6997449763,131.56,60.05559072,21.35496396,63.739379213,3.68559072,1.07496396,3.839157,56.37,20.28,59.907055511,0.0
2019-07-04 09:00:00,66.8142912,29.4837516,73.0304122744,4.5042912,1.3137516,4.69197,62.31,28.17,68.3819055014,131.49,67.7742912,11.6137516,68.7621536449,4.5042912,1.3137516,4.69197,63.27,10.3,64.1029086704,131.14,60.6642912,20.8637516,64.1517915387,4.5042912,1.3137516,4.69197,56.16,19.55,59.4655202617,0.0
2019-07-04 09:30:00,67.8300448,28.9920964,73.7662296125,5.1500448,1.5020964,5.36463,62.68,27.49,68.4432794363,131.86,68.7900448,12.7920964,69.9693360973,5.1500448,1.5020964,5.36463,63.64,11.29,64.6336885842,131.52,62.2900448,20.3420964,65.527479481,5.1500448,1.5020964,5.36463,57.14,18.84,60.1658142137,0.0
2019-07-04 10:00:00,68.18699712,28.72412416,73.9901472157,5.87699712,1.71412416,6.121872,62.31,27.01,67.9122684056,132.27,69.14699712,13.63412416,70.4783410157,5.87699712,1.71412416,6.121872,63.27,11.92,64.3830668732,131.7,63.31699712,20.14412416,66.4441710195,5.87699712,1.71412416,6.121872,57.44,18.43,60.3242778655,0.0
2019-07-04 10:30:00,67.9212624,28.4666182,73.645408803,6.3312624,1.8466182,6.595065,61.59,26.62,67.0965908225,132.13,68.8812624,14.0466182,70.298903211,6.3312624,1.8466182,6.595065,62.55,12.2,63.728663096,131.49,63.5712624,19.8766182,66.6061960646,6.3312624,1.8466182,6.595065,57.24,18.03,60.0124862008,0.0
2019-07-04 11:00:00,67.92985344,28.38412392,73.6214878896,6.69985344,1.95412392,6.979014,61.23,26.43,66.6907624788,132.05,68.86985344,14.22412392,70.323412987,6.69985344,1.95412392,6.979014,62.17,12.27,63.3692496405,131.39,63.78985344,19.92412392,66.8290065456,6.69985344,1.95412392,6.979014,57.09,17.97,59.8513909613,0.0
2019-07-04 11:30:00,67.88396896,28.24032428,73.5237999372,7.06396896,2.06032428,7.358301,60.82,26.18,66.2152912853,132.21,68.83396895999999,14.58032428,70.3612189981,7.06396896,2.06032428,7.358301,61.77,12.52,63.0260525497,131.39,63.97396896,19.88032428,66.9917606723,7.06396896,2.06032428,7.358301,56.91,17.82,59.6347256219,0.0
2019-07-04 12:00:00,67.79040224,28.01386732,73.3506332494,7.35040224,2.14386732,7.656669,60.44,25.87,65.7438248051,131.81,68.73040224,14.91386732,70.3298772252,7.35040224,2.14386732,7.656669,61.38,12.77,62.6943163293,131.23,64.31040224,19.62386732,67.2378167765,7.35040224,2.14386732,7.656669,56.96,17.48,59.5818093045,0.0
2019-07-04 12:30:00,67.6682144,27.9519792,73.21407229,7.3782144,2.1519792,7.68564,60.29,25.8,65.5783813463,131.81,68.6082144,15.0119792,70.2313790457,7.3782144,2.1519792,7.68564,61.23,12.86,62.565905252,131.19,64.3282144,19.5519792,67.2339130092,7.3782144,2.1519792,7.68564,56.95,17.4,59.5488245056,0.0
2019-07-04 13:00:00,67.46150112,28.06002116,73.0644846753,7.37150112,2.15002116,7.678647,60.09,25.91,65.4380332834,132.1,68.40150112,14.97002116,70.0204747842,7.37150112,2.15002116,7.678647,61.03,12.82,62.3619539463,131.31,63.84150112,19.88002116,66.8651815714,7.37150112,2.15002116,7.678647,56.47,17.73,59.1879531662,0.0
2019-07-04 13:30:00,67.20083168,28.17190924,72.8670587351,7.48083168,2.18190924,7.792533,59.72,25.99,65.1303193605,132.25,68.15083168,15.03190924,69.7889257266,7.48083168,2.18190924,7.792533,60.67,12.85,62.0158963492,131.44,63.94083168,19.91190924,66.96950115920001,7.48083168,2.18190924,7.792533,56.46,17.73,59.1784124491,0.0
2019-07-04 14:00:00,66.8077248,27.6980864,72.3218921432,7.4677248,2.1780864,7.77888,59.34,25.52,64.5949378822,132.25,67.7577248,15.4980864,69.507553202,7.4677248,2.1780864,7.77888,60.29,13.32,61.7438782391,131.26,63.8677248,19.3880864,66.7456677649,7.4677248,2.1780864,7.77888,56.4,17.21,58.9673138272,0.0
2019-07-04 14:30:00,67.06962304,27.70780672,72.5676021924,7.32962304,2.13780672,7.635024,59.74,25.57,64.9822475758,132.25,68.01962304,15.39780672,69.7406737155,7.32962304,2.13780672,7.635024,60.69,13.26,62.1216846198,131.32,63.68962304,19.40780672,66.5810111418,7.32962304,2.13780672,7.635024,56.36,17.27,58.9466071967,0.0
2019-07-04 15:00:00,67.15051232,27.79848276,72.6770042627,7.16051232,2.08848276,7.458867,59.99,25.71,65.2671755173,132.25,68.10051232,15.27848276,69.7933507843,7.16051232,2.08848276,7.458867,60.94,13.19,62.3511002309,131.35,63.37051232,19.49848276,66.3024333011,7.16051232,2.08848276,7.458867,56.21,17.41,58.8444746769,0.0
2019-07-04 15:30:00,66.84847488,28.12622184,72.5244989557,6.63847488,1.93622184,6.915078,60.21,26.19,65.6594258275,132.19,67.79847488,14.63622184,69.3603069904,6.63847488,1.93622184,6.915078,61.16,12.7,62.4646748171,131.38,62.88847488,19.68622184,65.8977055979,6.63847488,1.93622184,6.915078,56.25,17.75,58.9841080292,0.0
2019-07-04 16:00:00,67.22861536,27.95542948,72.8092903456,6.01861536,1.75542948,6.269391,61.21,26.2,66.5815597594,131.57,68.19861536,14.24542948,69.6705346477,6.01861536,1.75542948,6.269391,62.18,12.49,63.422019047,131.08,63.01861536,19.40542948,65.938733497,6.01861536,1.75542948,6.269391,57.0,17.65,59.67011396,0.0
2019-07-04 16:30:00,68.4585664,28.2566652,74.0608833445,5.0285664,1.4666652,5.23809,63.43,26.79,68.8554209921,132.06,69.4585664,13.4566652,70.7500832837,5.0285664,1.4666652,5.23809,64.43,11.99,65.5361350707,131.17,63.3485664,19.6266652,66.3192796388,5.0285664,1.4666652,5.23809,58.32,18.16,61.0819777021,0.0
2019-07-04 17:00:00,68.55466016,29.00927588,74.4397710685,5.17466016,1.5092758800000001,5.390271,63.38,27.5,69.0888876738,131.93,69.51466016,12.75927588,70.6759301187,5.17466016,1.5092758800000001,5.390271,64.34,11.25,65.3161396594,131.17,63.48466016,20.34927588,66.6662966158,5.17466016,1.5092758800000001,5.390271,58.31,18.84,61.2780686706,0.0
2019-07-04 17:30:00,69.51665888,29.37985884,75.4701395739,4.45665888,1.29985884,4.642353,65.06,28.08,70.8610612396,132.27,70.52665888,12.12985884,71.5621624062,4.45665888,1.29985884,4.642353,66.07,10.83,66.9517273862,131.37,63.62665888,20.61985884,66.8844548368,4.45665888,1.29985884,4.642353,59.17,19.32,62.2442872881,0.0
2019-07-04 18:00:00,69.14426176,29.79915968,75.2922230511,3.97426176,1.15915968,4.139856,65.17,28.64,71.1855217021,132.27,70.14426176,11.39915968,71.0644657988,3.97426176,1.15915968,4.139856,66.17,10.24,66.9576470614,131.25,62.93426176,20.85915968,66.3010244705,3.97426176,1.15915968,4.139856,58.96,19.7,62.1640700083,0.0
2019-07-04 18:30:00,69.2238128,30.2069454,75.5274506982,3.3838128,0.9869454,3.5248049999999997,65.84,29.22,72.0327286725,132.27,70.2438128,10.8469454,71.0763635901,3.3838128,0.9869454,3.5248049999999997,66.86,9.86,67.583128072,131.46,62.7138128,20.976945399999998,66.1290749537,3.3838128,0.9869454,3.5248049999999997,59.33,19.99,62.6071002363,0.0
2019-07-04 19:00:00,69.05368384,30.16149112,75.353346299,2.47368384,0.72149112,2.576754,66.58,29.44,72.7984203125,132.27,70.07368384,10.28149112,70.8239382311,2.47368384,0.72149112,2.576754,67.6,9.56,68.2726416656,131.43,61.95368384,20.90149112,65.3844880104,2.47368384,0.72149112,2.576754,59.48,20.18,62.8100533354,0.0
2019-07-04 19:30:00,68.49120736,30.11743548,74.8204878728,1.43120736,0.41743548,1.490841,67.06,29.7,73.3425769932,132.27,69.52120736,9.74743548,70.2012163088,1.43120736,0.41743548,1.490841,68.09,9.33,68.7262468057,131.48,60.67120736,20.89743548,64.1692933743,1.43120736,0.41743548,1.490841,59.24,20.48,62.6802042115,0.0
2019-07-04 20:00:00,67.13850048,30.45706264,73.7238829102,1.01850048,0.29706264,1.060938,66.12,30.16,72.6737916996,132.27,68.14850048,9.04706264,68.7463996154,1.01850048,0.29706264,1.060938,67.13,8.75,67.6978537326,131.27,59.17850048,21.19706264,62.8602448581,1.01850048,0.29706264,1.060938,58.16,20.9,61.8012588869,0.0
2019-07-04 20:30:00,65.82544352,31.34200436,72.9061743058,1.03544352,0.30200436,1.078587,64.79,31.04,71.8416710552,132.0,66.83544352,8.17200436,67.3331876995,1.03544352,0.30200436,1.078587,65.8,7.87,66.2689738867,131.31,58.18544352,21.92200436,62.1781321107,1.03544352,0.30200436,1.078587,57.15,21.62,61.1027568936,0.0
2019-07-04 21:00:00,64.9924368,31.6823774,72.3034568947,0.7624367999999999,0.2223774,0.7942049999999999,64.23,31.46,71.5207976745,131.89,65.9924368,7.5023774,66.4175231506,0.7624367999999999,0.2223774,0.7942049999999999,65.23,7.28,65.6349853356,131.13,57.3024368,22.1923774,61.4497426999,0.7624367999999999,0.2223774,0.7942049999999999,56.54,21.97,60.6584907494,0.0
2019-07-04 21:30:00,63.95835104,32.06743572,71.5471250395,0.6083510400000001,0.17743572,0.633699,63.35,31.89,70.9238648129,131.89,64.94835104,7.03743572,65.3285068276,0.6083510400000001,0.17743572,0.633699,64.34,6.86,64.7046768016,131.13,56.37835104,22.49743572,60.7013433127,0.6083510400000001,0.17743572,0.633699,55.77,22.32,60.0705859802,0.0
2019-07-04 22:00:00,62.19748192,33.09426556,70.4539365128,0.59748192,0.17426556,0.622377,61.6,32.92,69.8447306531,132.22,63.17748192,6.13426556,63.4745888975,0.59748192,0.17426556,0.622377,62.58,5.96,62.863168867,131.35,55.05748192,23.41426556,59.8293752858,0.59748192,0.17426556,0.622377,54.46,23.24,59.2113941738,0.0
2019-07-04 22:30:00,59.96748192,34.25426556,69.0612307802,0.59748192,0.17426556,0.622377,59.37,34.08,68.4561414338,132.3,60.93748192,5.07426556,61.1483840647,0.59748192,0.17426556,0.622377,60.34,4.9,60.5386289901,131.49,53.35748192,23.87426556,58.4551232389,0.59748192,0.17426556,0.622377,52.76,23.7,57.8386341471,0.0
2019-07-04 23:00:00,56.30716224,34.61417232,66.0956688817,0.5971622400000001,0.17417232,0.6220439999999999,55.71,34.44,65.4959365152,132.53,57.23716224,4.82417232,57.4401025405,0.5971622400000001,0.17417232,0.6220439999999999,56.64,4.65,56.8305560416,131.62,50.12716224,26.29417232,56.6049104957,0.5971622400000001,0.17417232,0.6220439999999999,49.53,26.12,55.9953149826,0.0
2019-07-04 23:30:00,52.17812128,36.32445204,63.5768995494,0.59812128,0.17445204,0.623043,51.58,36.15,62.9866565234,132.44,53.10812128,3.12445204,53.1999506244,0.59812128,0.17445204,0.623043,52.51,2.95,52.5927998874,131.66,46.58812128,25.67445204,53.1942716085,0.59812128,0.17445204,0.623043,45.99,25.5,52.5864060381,0.0
2019-07-05 00:00:00,48.7878016,38.4043588,62.089808824,0.5978015999999999,0.17435879999999998,0.6227100000000001,48.19,38.23,61.5126734909,132.76,49.7078016,1.1943588,49.7221483129,0.5978015999999999,0.17435879999999998,0.6227100000000001,49.11,1.02,49.1205914052,131.89,43.6478016,24.3943588,50.0021532114,0.5978015999999999,0.17435879999999998,0.6227100000000001,43.05,24.22,49.3954542443,0.0
2019-07-05 00:30:00,45.95387552,40.02613036,60.9413635137,0.60387552,0.17613036,0.629037,45.35,39.85,60.3708953056,133.73,46.85387552,0.22613036,46.8544212021,0.60387552,0.17613036,0.629037,46.25,0.05,46.250027027,132.52,41.22387552,24.78613036,48.1015610049,0.60387552,0.17613036,0.629037,40.62,24.61,47.4935416662,0.0
2019-07-05 01:00:00,44.3178016,40.2843588,59.8907096517,0.5978015999999999,0.17435879999999998,0.6227100000000001,43.72,40.11,59.3316989475,134.42,45.2178016,0.2243588,45.2183582012,0.5978015999999999,0.17435879999999998,0.6227100000000001,44.62,0.05,44.6200280143,132.87,39.7578016,25.6843588,47.3325371709,0.5978015999999999,0.17435879999999998,0.6227100000000001,39.16,25.51,46.7361284233,0.0
2019-07-05 01:30:00,44.38227712,40.43566416,60.0402319984,0.60227712,0.17566416,0.6273719999999999,43.78,40.26,59.4773570361,134.25,45.28227712,0.39566416,45.2840056896,0.60227712,0.17566416,0.6273719999999999,44.68,0.22,44.6805416261,132.84,39.78227712,25.77566416,47.4026838453,0.60227712,0.17566416,0.6273719999999999,39.18,25.6,46.8020555104,0.0
2019-07-05 02:00:00,43.97812128,41.73445204,60.6287030902,0.59812128,0.17445204,0.623043,43.38,41.56,60.0754359119,134.59,44.87812128,1.42445204,44.9007219679,0.59812128,0.17445204,0.623043,44.28,1.25,44.297639892,133.07,39.41812128,23.77445204,46.0327367755,0.59812128,0.17445204,0.623043,38.82,23.6,45.4307428951,0.0
2019-07-05 02:30:00,43.21716224,42.98417232,60.9537708605,0.5971622400000001,0.17417232,0.6220439999999999,42.62,42.81,60.408281717,134.79,44.11716224,2.52417232,44.1893137536,0.5971622400000001,0.17417232,0.6220439999999999,43.52,2.35,43.5834016571,133.29,38.64716224,22.26417232,44.601530448,0.5971622400000001,0.17417232,0.6220439999999999,38.05,22.09,43.9973931046,0.0
2019-07-05 03:00:00,42.4962032,43.9138926,61.1093875743,0.5962031999999999,0.17389259999999998,0.621045,41.9,43.74,60.5706001291,135.36,43.3862032,3.3138926,43.5125787822,0.5962031999999999,0.17389259999999998,0.621045,42.79,3.14,42.9050544808,133.52,37.9962032,21.353892600000002,43.5855502063,0.5962031999999999,0.17389259999999998,0.621045,37.4,21.18,42.9808375907,0.0
2019-07-05 03:30:00,42.32067872,43.82519796,60.9236228696,0.60067872,0.17519796,0.625707,41.72,43.65,60.3811303306,135.36,43.23067872,3.14519796,43.3449403368,0.60067872,0.17519796,0.625707,42.63,2.9699999999999998,42.7333335933,133.65,37.83067872,21.97519796,43.750080889,0.60067872,0.17519796,0.625707,37.23,21.8,43.1429356906,0.0
2019-07-05 04:00:00,42.23227712,42.89566416,60.19637227,0.60227712,0.17566416,0.6273719999999999,41.63,42.72,59.6494367115,135.36,43.12227712,2.24566416,43.1807108734,0.60227712,0.17566416,0.6273719999999999,42.52,2.07,42.5703570575,133.53,37.62227712,23.20566416,44.2033775271,0.60227712,0.17566416,0.6273719999999999,37.02,23.03,43.5988681046,0.0
2019-07-05 04:30:00,42.32323616,42.95594388,60.3031461342,0.60323616,0.17594388,0.628371,41.72,42.78,59.7552240394,135.36,43.22323616,2.29594388,43.2841715,0.60323616,0.17594388,0.628371,42.62,2.12,42.6726938451,133.56,37.85323616,23.22594388,44.4107189415,0.60323616,0.17594388,0.628371,37.25,23.05,43.8048513295,0.0
2019-07-05 05:00:00,41.71195744,42.94557092,59.8682675139,0.6019574400000001,0.17557092,0.627039,41.11,42.77,59.3237304963,135.36,42.60195744,2.22557092,42.6600509099,0.6019574400000001,0.17557092,0.627039,42.0,2.05,42.05,133.61,37.13195744,23.18557092,43.7761688846,0.6019574400000001,0.17557092,0.627039,36.53,23.01,43.172919753,0.0
2019-07-05 05:30:00,42.8557536,42.8483448,60.6019493806,0.6457535999999999,0.18834479999999998,0.67266,42.21,42.66,60.0129960925,135.36,43.7657536,2.1583448,43.8189415716,0.6457535999999999,0.18834479999999998,0.67266,43.12,1.97,43.1649777018,133.65,37.9857536,23.2383448,44.5301936399,0.6457535999999999,0.18834479999999998,0.67266,37.34,23.05,43.8814095033,0.0
2019-07-05 06:00:00,44.71828096,42.62116528,61.7761149785,0.75828096,0.22116528,0.7898759999999999,43.96,42.4,61.0757038437,135.55,45.63828096,1.7411652800000001,45.6714828478,0.75828096,0.22116528,0.7898759999999999,44.88,1.52,44.9057323735,133.86,39.50828096,23.06116528,45.746274258,0.75828096,0.22116528,0.7898759999999999,38.75,22.84,44.9803079136,0.0
2019-07-05 06:30:00,50.25255648,39.68074564,64.0303131909,0.96255648,0.28074564,1.002663,49.29,39.4,63.1020134386,134.7,51.21255648,1.45074564,51.2331006687,0.96255648,0.28074564,1.002663,50.25,1.17,50.26361905,133.11,44.11255648,22.55074564,49.5424441073,0.96255648,0.28074564,1.002663,43.15,22.27,48.5579591828,0.0
2019-07-05 07:00:00,56.14238624,27.76027932,62.630668531,1.37238624,0.40027932,1.4295689999999999,54.77,27.36,61.2235453073,134.7,56.59238624,5.72027932,56.8807504859,1.37238624,0.40027932,1.4295689999999999,55.22,5.32,55.4756775533,133.19,48.68238624,24.16027932,54.3478962504,1.37238624,0.40027932,1.4295689999999999,47.31,23.76,52.9412287353,0.0
2019-07-05 07:30:00,62.43292512,22.62960316,66.4075980458,1.9529251200000002,0.56960316,2.034297,60.48,22.06,64.3775892683,133.61,62.78292512,3.01960316,62.8554984856,1.9529251200000002,0.56960316,2.034297,60.83,2.45,60.8793183273,132.43,54.24292512,24.05960316,59.3393581849,1.9529251200000002,0.56960316,2.034297,52.29,23.49,57.3238536737,0.0
2019-07-05 08:00:00,65.87861856,22.00209708,69.4556308681,2.81861856,0.82209708,2.936061,63.06,21.18,66.5218460357,133.1,66.21861856,2.56209708,66.2681657015,2.81861856,0.82209708,2.936061,63.4,1.74,63.4238724772,132.18,57.91861856,20.76209708,61.5274820796,2.81861856,0.82209708,2.936061,55.1,19.94,58.5970442941,0.0
2019-07-05 08:30:00,67.78052576,21.26223668,71.0371901256,3.71052576,1.08223668,3.865131,64.07,20.18,67.1728911094,133.33,68.11052576,1.83223668,68.135165741,3.71052576,1.08223668,3.865131,64.4,0.75,64.404367088,132.36,60.24052576,17.93223668,62.8528921863,3.71052576,1.08223668,3.865131,56.53,16.85,58.9878241674,0.0
2019-07-05 09:00:00,68.42512032,20.99857676,71.5746974618,4.55512032,1.32857676,4.744917,63.87,19.67,66.830276073,133.83,68.74512032,1.52857676,68.7621124946,4.55512032,1.32857676,4.744917,64.19,0.2,64.1903115743,132.81,61.36512032,17.31857676,63.7621446697,4.55512032,1.32857676,4.744917,56.81,15.99,59.0174228512,0.0
2019-07-05 09:30:00,68.88139328,20.77207304,71.9452942073,5.32139328,1.55207304,5.543118,63.56,19.22,66.4024246545,133.83,69.20139328,1.94207304,69.2286391574,5.32139328,1.55207304,5.543118,63.88,0.39,63.8811905024,132.52,62.73139328,17.01207304,64.9972178787,5.32139328,1.55207304,5.543118,57.41,15.46,59.4551906901,0.0
2019-07-05 10:00:00,68.80581824,20.87128032,71.9016756819,5.93581824,1.73128032,6.183144,62.87,19.14,65.7189204111,133.76,69.12581824,2.15128032,69.1592853807,5.93581824,1.73128032,6.183144,63.19,0.42,63.1913957751,132.47,63.16581824,17.21128032,65.4686853708,5.93581824,1.73128032,6.183144,57.23,15.48,59.286619907,0.0
2019-07-05 10:30:00,68.06185152,20.43137336,71.0623434015,6.62185152,1.93137336,6.897762,61.44,18.5,64.164815904,133.17,68.37185152,2.96137336,68.4359540918,6.62185152,1.93137336,6.897762,61.75,1.03,61.758589686,132.25,63.08185152,17.65137336,65.5048927385,6.62185152,1.93137336,6.897762,56.46,15.72,58.6075933647,0.0
2019-07-05 11:00:00,67.95359936,20.53146648,70.9875537105,7.03359936,2.05146648,7.326666,60.92,18.48,63.6612660886,133.81,68.27359936,3.23146648,68.3500310547,7.03359936,2.05146648,7.326666,61.24,1.18,61.2513673317,132.58,63.40359936,16.94146648,65.627964301,7.03359936,2.05146648,7.326666,56.37,14.89,58.303421855,0.0
2019-07-05 11:30:00,68.0294832,20.2819326,70.9885017059,7.3094832,2.1319326,7.614045,60.72,18.15,63.3746076911,133.81,68.3494832,3.6219326,68.4453815057,7.3094832,2.1319326,7.614045,61.04,1.49,61.0581829078,132.51,63.7794832,16.7319326,65.9376982142,7.3094832,2.1319326,7.614045,56.47,14.6,58.3268454487,0.0
2019-07-05 12:00:00,67.54147104,20.43209572,70.5643029141,7.48147104,2.18209572,7.7931989999999995,60.06,18.25,62.7715389329,133.81,67.86147104,3.59209572,67.9564743301,7.48147104,2.18209572,7.7931989999999995,60.38,1.4100000000000001,60.396460989,132.54,63.51147104,16.83209572,65.7040820649,7.48147104,2.18209572,7.7931989999999995,56.03,14.65,57.9135856255,0.0
2019-07-05 12:30:00,67.37261984,20.93701412,70.5508927255,7.53261984,2.19701412,7.846479,59.84,18.74,62.7057668799,134.1,67.69261984,3.21701412,67.7690191802,7.53261984,2.19701412,7.846479,60.16,1.02,60.1686463202,132.76,63.54261984,17.08701412,65.7999284777,7.53261984,2.19701412,7.846479,56.01,14.89,57.9554328773,0.0
2019-07-05 13:00:00,66.6292432,21.5418626,70.0250519006,7.5492432,2.2018626,7.863795,59.08,19.34,62.1649579747,134.52,66.9592432,2.7518626,67.0157667843,7.5492432,2.2018626,7.863795,59.41,0.55,59.4125458132,132.98,62.9492432,17.4918626,65.3343131644,7.5492432,2.2018626,7.863795,55.4,15.29,57.4712458539,0.0
2019-07-05 13:30:00,65.45915328,21.13475304,68.7864705752,7.55915328,2.20475304,7.874118,57.9,18.93,60.9159658874,134.59,65.77915328,3.20475304,65.8571746151,7.55915328,2.20475304,7.874118,58.22,1.0,58.2285874807,133.04,61.81915328,19.74475304,64.8957855709,7.55915328,2.20475304,7.874118,54.26,17.54,57.0245490995,0.0
2019-07-05 14:00:00,64.90430816,21.29458988,68.3083360644,7.52430816,2.19458988,7.837821,57.38,19.1,60.4754032645,134.59,65.24430816,3.05458988,65.3157734901,7.52430816,2.19458988,7.837821,57.72,0.86,57.7264064359,133.04,61.45430816,19.92458988,64.6035701282,7.52430816,2.19458988,7.837821,53.93,17.73,56.769690857,0.0
2019-07-05 14:30:00,65.00028224,21.248832319999998,68.3853022677,7.47028224,2.17883232,7.781544,57.53,19.07,60.6082981117,134.95,65.34028224,3.10883232,65.4141981652,7.47028224,2.17883232,7.781544,57.87,0.93,57.8774723014,133.2,61.33028224,19.998832319999998,64.5085793814,7.47028224,2.17883232,7.781544,53.86,17.82,56.731402239,0.0
