Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-05 15:00:00,64.26848416,22.47330788,68.0844154215,7.34848416,2.14330788,7.6546710000000004,56.92,20.33,60.4416685739,135.21,64.60848416,3.18330788,64.6868585921,7.34848416,2.14330788,7.6546710000000004,57.26,1.04,57.2694438597,133.4,60.65848416,19.22330788,63.631653023,7.34848416,2.14330788,7.6546710000000004,53.31,17.08,55.9793042115,0.0
2019-07-05 15:30:00,63.2432896,24.5017928,67.8236797132,7.1032896,2.0717928,7.39926,56.14,22.43,60.4549791167,134.99,63.5832896,4.4517928,63.738945516,7.1032896,2.0717928,7.39926,56.48,2.38,56.5301229434,133.35,59.8832896,17.0717928,62.2692097487,7.1032896,2.0717928,7.39926,52.78,15.0,54.870104793,0.0
2019-07-05 16:00:00,63.9548784,23.978506199999998,68.3022344491,6.7148784,1.9585062,6.9946649999999995,57.24,22.02,61.3294219767,134.65,64.2948784,4.0485062,64.422215042,6.7148784,1.9585062,6.9946649999999995,57.58,2.09,57.6179182199,133.01,60.1548784,17.8185062,62.7384137393,6.7148784,1.9585062,6.9946649999999995,53.44,15.86,55.7438175944,0.0
2019-07-05 16:30:00,64.889784,24.091187,69.2175509436,6.209784,1.8111869999999999,6.468525,58.68,22.28,62.7673545723,134.79,65.239784,4.111187,65.3691920932,6.209784,1.8111869999999999,6.468525,59.03,2.3,59.0747907317,133.14,60.719784,17.911186999999998,63.3064198068,6.209784,1.8111869999999999,6.468525,54.51,16.1,56.8379283577,0.0
2019-07-05 17:00:00,65.83166272,23.63673496,69.9464299021,5.61166272,1.63673496,5.845482,60.22,22.0,64.1127787574,134.34,66.18166272,3.79673496,66.2904795332,5.61166272,1.63673496,5.845482,60.57,2.16,60.6085018789,132.78,60.94166272,18.42673496,63.6665596398,5.61166272,1.63673496,5.845482,55.33,16.79,57.8213887761,0.0
2019-07-05 17:30:00,66.16612896,22.67095428,69.9423247363,4.90612896,1.43095428,5.110551,61.26,21.24,64.8376834873,133.81,66.52612896,3.06095428,66.596510986,4.90612896,1.43095428,5.110551,61.62,1.63,61.6415549771,132.29,60.70612896,20.80095428,64.1709731286,4.90612896,1.43095428,5.110551,55.8,19.37,59.0663770685,0.0
2019-07-05 18:00:00,66.04378208,22.56568644,69.7924878188,4.13378208,1.20568644,4.306023,61.91,21.36,65.4912032261,133.81,66.40378208,2.9856864400000003,66.470870297,4.13378208,1.20568644,4.306023,62.27,1.78,62.2954356273,132.18,60.04378208,20.67568644,63.5038563887,4.13378208,1.20568644,4.306023,55.91,19.47,59.203116472,0.0
2019-07-05 18:30:00,65.37772896,23.25475428,69.3904247039,3.30772896,0.9647542800000001,3.445551,62.07,22.29,65.9509590529,133.81,65.72772896,3.61475428,65.8270522107,3.30772896,0.9647542800000001,3.445551,62.42,2.65,62.4762266786,132.38,58.67772896,21.43475428,62.4701894262,3.30772896,0.9647542800000001,3.445551,55.37,20.47,59.0326841673,0.0
2019-07-05 19:00:00,64.3647328,23.5488804,68.5373518347,2.4647328,0.7188804,2.56743,61.9,22.83,65.9758963562,133.81,64.7147328,3.9188804,64.8332805353,2.4647328,0.7188804,2.56743,62.25,3.2,62.3321947311,132.34,57.0647328,21.6288804,61.0261599389,2.4647328,0.7188804,2.56743,54.6,20.91,58.4669829904,0.0
2019-07-05 19:30:00,63.56503328,23.59146804,67.8017021923,1.6850332799999999,0.49146804,1.755243,61.88,23.1,66.0510741775,133.81,63.92503328,3.93146804,64.0458142332,1.6850332799999999,0.49146804,1.755243,62.24,3.44,62.3349917783,132.34,55.79503328,21.58146804,59.8234527713,1.6850332799999999,0.49146804,1.755243,54.11,21.09,58.0747811016,0.0
2019-07-05 20:00:00,62.6204784,23.9568062,67.0466470329,1.1204784,0.3268062,1.167165,61.5,23.63,65.8834341849,133.81,62.9704784,4.2368062,63.1128487449,1.1204784,0.3268062,1.167165,61.85,3.91,61.9734669032,132.48,54.6804784,21.8068062,58.8684254477,1.1204784,0.3268062,1.167165,53.56,21.48,57.7067067159,0.0
2019-07-05 20:30:00,61.4587504,24.8375522,66.2878721941,0.8487504,0.2475522,0.884115,60.61,24.59,65.4082578884,134.08,61.8187504,5.1275522,62.0310381388,0.8487504,0.2475522,0.884115,60.97,4.88,61.1649842639,132.48,53.7187504,22.3175522,58.170243946,0.8487504,0.2475522,0.884115,52.87,22.07,57.2915508605,0.0
2019-07-05 21:00:00,60.01069856,25.33603708,65.1398397034,0.74069856,0.21603708,0.7715609999999999,59.27,25.12,64.3734984291,133.79,60.36069856,5.7160370799999995,60.630743114,0.74069856,0.21603708,0.7715609999999999,59.62,5.5,59.8731525811,132.27,52.58069856,22.51603708,57.1987918303,0.74069856,0.21603708,0.7715609999999999,51.84,22.3,56.4329301029,0.0
2019-07-05 21:30:00,58.54753184,26.18303012,64.1355170777,0.6275318400000001,0.18303012,0.653679,57.92,26.0,63.4880020161,133.79,58.89753184,6.51303012,59.2565508462,0.6275318400000001,0.18303012,0.653679,58.27,6.33,58.6128125925,132.43,51.36753184,23.27303012,56.3937696763,0.6275318400000001,0.18303012,0.653679,50.74,23.09,55.7467102168,0.0
2019-07-05 22:00:00,58.46771168,26.43724924,64.1669810453,0.60771168,0.17724924,0.633033,57.86,26.26,63.5402801379,133.72,58.82771168,6.82724924,59.2225547717,0.60771168,0.17724924,0.633033,58.22,6.65,58.5985571495,132.34,51.57771168,23.36724924,56.6240998091,0.60771168,0.17724924,0.633033,50.97,23.19,55.9974731573,0.0
2019-07-05 22:30:00,57.9189904,27.5876222,64.1536152341,0.6089903999999999,0.17762219999999998,0.634365,57.31,27.41,63.5275074279,133.61,58.2689904,7.9876222,58.8139214017,0.6089903999999999,0.17762219999999998,0.634365,57.66,7.8100000000000005,58.1865250724,132.2,51.3289904,21.5776222,55.6799697853,0.6089903999999999,0.17762219999999998,0.634365,50.72,21.4,55.0497811076,0.0
2019-07-05 23:00:00,55.187392,28.817156,62.2581457778,0.6073919999999999,0.17715599999999998,0.6327,54.58,28.64,61.637861741,134.57,55.537392,8.927156,56.250297994,0.6073919999999999,0.17715599999999998,0.6327,54.93,8.75,55.6225439907,132.95,48.967392,22.857156,54.0393843386,0.6073919999999999,0.17715599999999998,0.6327,48.36,22.68,53.4141554272,0.0
2019-07-05 23:30:00,51.95771168,31.75724924,60.8943895799,0.60771168,0.17724924,0.633033,51.35,31.58,60.2836536716,135.69,52.30771168,11.51724924,53.560654694,0.60771168,0.17724924,0.633033,51.7,11.34,52.9290619603,133.76,46.34771168,20.25724924,50.5812863097,0.60771168,0.17724924,0.633033,45.74,20.08,49.9535183946,0.0
2019-07-06 00:00:00,48.40803136,33.40734248,58.816562563,0.60803136,0.17734248,0.633366,47.8,33.23,58.215744434,134.94,48.74803136,13.38734248,50.5528584766,0.60803136,0.17734248,0.633366,48.14,13.21,49.9195723139,133.26,43.17803136,19.69734248,47.4586945975,0.60803136,0.17734248,0.633366,42.57,19.52,46.8319901349,0.0
2019-07-06 00:30:00,46.08867072,33.84752896,57.1823467989,0.60867072,0.17752896,0.6340319999999999,45.48,33.67,56.5870948185,135.36,46.43867072,13.79752896,48.4450404442,0.60867072,0.17752896,0.6340319999999999,45.83,13.62,47.8110165129,133.31,41.09867072,20.01752896,45.7143544263,0.60867072,0.17752896,0.6340319999999999,40.49,19.84,45.0895298268,0.0
2019-07-06 01:00:00,44.3689904,34.3476222,56.1103061826,0.6089903999999999,0.17762219999999998,0.634365,43.76,34.17,55.520505221,135.27,44.7089904,14.2476222,46.9242854068,0.6089903999999999,0.17762219999999998,0.634365,44.1,14.07,46.2901166557,133.47,39.6189904,20.4176222,44.5706595937,0.6089903999999999,0.17762219999999998,0.634365,39.01,20.24,43.9481251022,0.0
2019-07-06 01:30:00,43.50771168,34.59724924,55.5867846759,0.60771168,0.17724924,0.633033,42.9,34.42,55.001330893,135.2,43.86771168,14.53724924,46.2137181312,0.60771168,0.17724924,0.633033,43.26,14.36,45.5811057347,133.43,38.75771168,20.66724924,43.9237453528,0.60771168,0.17724924,0.633033,38.15,20.49,43.3043023267,0.0
2019-07-06 02:00:00,42.91867072,34.69752896,55.1899520955,0.60867072,0.17752896,0.6340319999999999,42.31,34.52,54.6055537468,135.57,43.26867072,14.45752896,45.6201491614,0.60867072,0.17752896,0.6340319999999999,42.66,14.28,44.9865980043,133.8,38.05867072,20.99752896,43.466753265,0.60867072,0.17752896,0.6340319999999999,37.45,20.82,42.8482776783,0.0
2019-07-06 02:30:00,42.067392,33.837156,53.9872077056,0.6073919999999999,0.17715599999999998,0.6327,41.46,33.66,53.4034380916,135.99,42.417392,13.537156,44.5251584686,0.6073919999999999,0.17715599999999998,0.6327,41.81,13.36,43.8926611178,133.97,37.257392,23.597156,44.1014629001,0.6073919999999999,0.17715599999999998,0.6327,36.65,23.42,43.4938949739,0.0
2019-07-06 03:00:00,41.56675264,34.07696952,53.7497421082,0.6067526400000001,0.17696952,0.632034,40.96,33.9,53.1688969229,136.51,41.91675264,13.62696952,44.0761664642,0.6067526400000001,0.17696952,0.632034,41.31,13.45,43.4444311736,134.28,36.93675264,23.79696952,43.9388148898,0.6067526400000001,0.17696952,0.632034,36.33,23.62,43.3332816666,0.0
2019-07-06 03:30:00,41.08675264,36.31696952,54.836516279,0.6067526400000001,0.17696952,0.632034,40.48,36.14,54.2653664873,137.05,41.43675264,15.71696952,44.3173510066,0.6067526400000001,0.17696952,0.632034,40.83,15.54,43.6873036476,134.68,36.63675264,20.80696952,42.1329042983,0.6067526400000001,0.17696952,0.632034,36.03,20.63,41.5181622907,0.0
2019-07-06 04:00:00,40.127392,36.707156,54.3840315748,0.6073919999999999,0.17715599999999998,0.6327,39.52,36.53,53.8170168255,136.5,40.477392,16.197156,43.5977880816,0.6073919999999999,0.17715599999999998,0.6327,39.87,16.02,42.9680963041,134.4,35.567392,20.207156,40.9068273921,0.6073919999999999,0.17715599999999998,0.6327,34.96,20.03,40.2914693204,0.0
2019-07-06 04:30:00,40.02771168,36.16724924,53.9470816627,0.60771168,0.17724924,0.633033,39.42,35.99,53.3780526059,136.68,40.38771168,15.65724924,43.3164715612,0.60771168,0.17724924,0.633033,39.78,15.48,42.6858149741,134.34,35.48771168,21.31724924,41.3981013507,0.60771168,0.17724924,0.633033,34.88,21.14,40.7861986461,0.0
2019-07-06 05:00:00,39.69867072,37.33752896,54.4983992955,0.60867072,0.17752896,0.6340319999999999,39.09,37.16,53.9341607889,137.11,40.05867072,16.68752896,43.3955150061,0.60867072,0.17752896,0.6340319999999999,39.45,16.51,42.7654369789,134.72,35.37867072,19.49752896,40.3955935401,0.60867072,0.17752896,0.6340319999999999,34.77,19.32,39.7770700278,0.0
2019-07-06 05:30:00,39.89287648,37.49750564,54.7494705278,0.64287648,0.18750564,0.669663,39.25,37.31,54.1534726495,136.91,40.24287648,16.84750564,43.627142396400004,0.64287648,0.18750564,0.669663,39.6,16.66,42.9617923276,134.78,35.48287648,19.32750564,40.4052842777,0.64287648,0.18750564,0.669663,34.84,19.14,39.7512918029,0.0
2019-07-06 06:00:00,40.47631296,37.39184128,55.1042802797,0.72631296,0.21184128,0.7565759999999999,39.75,37.18,54.4280708826,136.91,40.84631296,16.72184128,44.1366203761,0.72631296,0.21184128,0.7565759999999999,40.12,16.51,43.384265581,134.72,35.89631296,19.26184128,40.7377443364,0.72631296,0.21184128,0.7565759999999999,35.17,19.05,39.9978924445,0.0
2019-07-06 06:30:00,42.70812096,36.70778528,56.315584842,0.91812096,0.26778528,0.956376,41.79,36.44,55.4461693898,136.91,43.06812096,16.13778528,45.9922945369,0.91812096,0.26778528,0.956376,42.15,15.87,45.0386434076,134.63,37.71812096,18.86778528,42.1740437962,0.91812096,0.26778528,0.956376,36.8,18.6,41.2334815411,0.0
2019-07-06 07:00:00,44.33958912,36.23613016,57.2630447348,1.28958912,0.37613016,1.343322,43.05,35.86,56.0289398436,136.91,44.69958912,15.62613016,47.3521827509,1.28958912,0.37613016,1.343322,43.41,15.25,46.0107661314,134.72,39.30958912,18.50613016,43.4479073176,1.28958912,0.37613016,1.343322,38.02,18.13,42.1214589016,0.0
2019-07-06 07:30:00,47.13568256,34.81207408,58.5973811032,1.75568256,0.51207408,1.828836,45.38,34.3,56.8843950482,136.69,47.49568256,14.31207408,49.6051945497,1.75568256,0.51207408,1.828836,45.74,13.8,47.7764335211,134.44,42.01568256,18.88207408,46.0635463522,1.75568256,0.51207408,1.828836,40.26,18.37,44.252960353,0.0
2019-07-06 08:00:00,50.41187616,32.26221388,59.8515472015,1.96187616,0.5722138800000001,2.043621,48.45,31.69,57.8935108626,135.77,50.77187616,11.97221388,52.1643299008,1.96187616,0.5722138800000001,2.043621,48.81,11.4,50.1236082101,133.87,44.89187616,20.11221388,49.1912765876,1.96187616,0.5722138800000001,2.043621,42.93,19.54,47.1677485153,0.0
2019-07-06 08:30:00,54.31608096,30.14219028,62.119145887,2.95608096,0.86219028,3.079251,51.36,29.28,59.1199458728,135.36,54.66608096,10.07219028,55.5862341283,2.95608096,0.86219028,3.079251,51.71,9.21,52.5237869922,133.52,49.04608096,20.98219028,53.3457624042,2.95608096,0.86219028,3.079251,46.09,20.12,50.2901829386,0.0
2019-07-06 09:00:00,57.35635104,28.13018572,63.883161735,2.60635104,0.7601857200000001,2.714949,54.75,27.37,61.2101249795,134.75,57.70635104,8.17018572,58.2818572546,2.60635104,0.7601857200000001,2.714949,55.1,7.41,55.5960259371,133.18,51.35635104,20.77018572,55.3974314115,2.60635104,0.7601857200000001,2.714949,48.75,20.01,52.6968936466,0.0
2019-07-06 09:30:00,59.655552,25.783286,64.9889430702,2.445552,0.713286,2.54745,57.21,25.07,62.4619003874,133.84,59.995552,6.103286,60.3051934727,2.445552,0.713286,2.54745,57.55,5.39,57.8018563716,132.66,53.395552,23.063286,58.1635636331,2.445552,0.713286,2.54745,50.95,22.35,55.636543746,0.0
2019-07-06 10:00:00,60.75674144,25.44988292,65.8716795827,1.81674144,0.52988292,1.892439,58.94,24.92,63.991640079,133.24,61.09674144,5.9398829200000005,61.3848028724,1.81674144,0.52988292,1.892439,59.28,5.41,59.5263513076,132.24,54.05674144,21.30988292,58.1054421305,1.81674144,0.52988292,1.892439,52.24,20.78,56.2212237505,0.0
2019-07-06 10:30:00,61.55925888,25.59228384,66.6671384267,1.85925888,0.54228384,1.936728,59.7,25.05,64.7425092192,133.24,61.89925888,6.07228384,62.1963896133,1.85925888,0.54228384,1.936728,60.04,5.53,60.2941332138,132.24,54.70925888,20.38228384,58.3827072148,1.85925888,0.54228384,1.936728,52.85,19.84,56.4512896221,0.0
2019-07-06 11:00:00,61.4121856,25.7152208,66.5787437623,2.2121856,0.6452207999999999,2.30436,59.2,25.07,64.2895395846,133.17,61.7421856,6.2352208,62.0562282216,2.2121856,0.6452207999999999,2.30436,59.53,5.59,59.7918807197,132.24,54.9021856,20.4852208,58.5994390321,2.2121856,0.6452207999999999,2.30436,52.69,19.84,56.3015248461,0.0
2019-07-06 11:30:00,61.72162624,25.56172432,66.8053957096,2.13162624,0.62172432,2.220444,59.59,24.94,64.5985425532,133.27,62.06162624,6.04172432,62.3550149091,2.13162624,0.62172432,2.220444,59.93,5.42,60.1745901523,132.24,55.06162624,20.37172432,58.7093675316,2.13162624,0.62172432,2.220444,52.93,19.75,56.4946670049,0.0
2019-07-06 12:00:00,62.40443392,25.52962656,67.4245890248,1.64443392,0.47962656000000004,1.712952,60.76,25.05,65.7212302076,133.34,62.74443392,6.00962656,63.0315762085,1.64443392,0.47962656000000004,1.712952,61.1,5.53,61.3497424607,132.3,55.55443392,20.20962656,59.1161918079,1.64443392,0.47962656000000004,1.712952,53.91,19.73,57.4069769279,0.0
2019-07-06 12:30:00,61.99378368,26.12902024,67.2752176783,2.53378368,0.73902024,2.639358,59.46,25.39,64.6540308102,133.72,62.32378368,6.53902024,62.6658822478,2.53378368,0.73902024,2.639358,59.79,5.8,60.0706592273,132.43,56.09378368,20.65902024,59.7771501898,2.53378368,0.73902024,2.639358,53.56,19.92,57.1443785512,0.0
2019-07-06 13:00:00,61.94335424,26.13097832,67.2295110979,2.40335424,0.70097832,2.503494,59.54,25.43,64.743312396,133.81,62.28335424,6.5109783199999995,62.6227518883,2.40335424,0.70097832,2.503494,59.88,5.8100000000000005,60.1612042765,132.47,55.64335424,20.73097832,59.3797636673,2.40335424,0.70097832,2.503494,53.24,20.03,56.8832005077,0.0
2019-07-06 13:30:00,61.61104672,26.30072196,66.9899175515,2.23104672,0.65072196,2.324007,59.38,25.65,64.683126857,133.81,61.94104672,6.61072196,62.2928159068,2.23104672,0.65072196,2.324007,59.71,5.96,60.006713791,132.63,55.18104672,20.91072196,59.0102212333,2.23104672,0.65072196,2.324007,52.95,20.26,56.6936513201,0.0
2019-07-06 14:00:00,60.40453312,27.03382216,66.1780564993,2.34453312,0.6838221600000001,2.442222,58.06,26.35,63.7595961405,134.33,60.73453312,7.24382216,61.164993851,2.34453312,0.6838221600000001,2.442222,58.39,6.5600000000000005,58.7573459237,132.87,54.43453312,21.22382216,58.4257565041,2.34453312,0.6838221600000001,2.442222,52.09,20.54,55.9933897884,0.0
2019-07-06 14:30:00,58.60205536,27.99309948,64.9447034862,2.58205536,0.75309948,2.689641,56.02,27.24,62.2917169454,134.95,58.93205536,8.05309948,59.4797407542,2.58205536,0.75309948,2.689641,56.35,7.3,56.820880845,133.21,52.80205536,22.84309948,57.5314196252,2.58205536,0.75309948,2.689641,50.22,22.09,54.8636172705,0.0
2019-07-06 15:00:00,57.95935872,28.42981296,64.5564987292,1.91935872,0.55981296,1.9993319999999999,56.04,27.87,62.5876864886,135.31,58.28935872,8.43981296,58.8971967312,1.91935872,0.55981296,1.9993319999999999,56.37,7.88,56.9181104746,133.31,51.72935872,22.24981296,56.3114618025,1.91935872,0.55981296,1.9993319999999999,49.81,21.69,54.3276375338,0.0
2019-07-06 15:30:00,57.45162624,30.07172432,64.8459556272,2.13162624,0.62172432,2.220444,55.32,29.45,62.6706063478,135.31,57.79162624,9.99172432,58.6490120833,2.13162624,0.62172432,2.220444,55.66,9.37,56.4431793931,133.57,51.67162624,19.93172432,55.3825838387,2.13162624,0.62172432,2.220444,49.54,19.31,53.1703648662,0.0
2019-07-06 16:00:00,57.76713088,30.18957984,65.1801514345,1.98713088,0.57957984,2.069928,55.78,29.61,63.1518843741,135.31,58.10713088,10.13957984,58.9851654099,1.98713088,0.57957984,2.069928,56.12,9.56,56.9284463164,133.57,51.93713088,19.58957984,55.5087128508,1.98713088,0.57957984,2.069928,49.95,19.01,53.445136355,0.0
2019-07-06 16:30:00,59.03735136,29.89547748,66.1751345247,1.28735136,0.37547748000000003,1.340991,57.75,29.52,64.8574814497,135.31,59.38735136,9.83547748,60.196296554,1.28735136,0.37547748000000003,1.340991,58.1,9.46,58.8651136073,133.57,52.39735136,19.32547748,55.8476186545,1.28735136,0.37547748000000003,1.340991,51.11,18.95,54.5099495505,0.0
2019-07-06 17:00:00,60.07448448,29.50172464,66.9275387436,1.03448448,0.30172464,1.077588,59.04,29.2,65.8662402145,135.31,60.42448448,9.52172464,61.1701035212,1.03448448,0.30172464,1.077588,59.39,9.22,60.1014184525,133.34,52.98448448,19.05172464,56.3056285585,1.03448448,0.30172464,1.077588,51.95,18.75,55.2301095418,0.0
2019-07-06 17:30:00,60.96988896,29.02538428,67.5262933412,1.14988896,0.33538428000000003,1.1978010000000001,59.82,28.69,66.3441670383,134.86,61.31988896,9.07538428,61.987832531,1.14988896,0.33538428000000003,1.1978010000000001,60.17,8.74,60.8014514629,133.17,53.66988896,19.56538428,57.1249616455,1.14988896,0.33538428000000003,1.1978010000000001,52.52,19.23,55.9298069012,0.0
2019-07-06 18:00:00,60.8290592,29.7472256,67.7131587954,1.7390591999999998,0.5072255999999999,1.81152,59.09,29.24,65.9287926478,135.13,61.1690592,9.7872256,61.9471031474,1.7390591999999998,0.5072255999999999,1.81152,59.43,9.28,60.1501729008,133.28,53.9790592,20.1672256,57.6233964681,1.7390591999999998,0.5072255999999999,1.81152,52.24,19.66,55.8169615798,0.0
2019-07-06 18:30:00,60.17809984,30.56027912,67.4932171425,2.05809984,0.60027912,2.143854,58.12,29.96,65.3875829191,135.36,60.53809984,10.51027912,61.4436937319,2.05809984,0.60027912,2.143854,58.48,9.91,59.3137294393,133.55,53.59809984,20.05027912,57.2256061501,2.05809984,0.60027912,2.143854,51.54,19.45,55.0878761616,0.0
2019-07-06 19:00:00,59.70099744,30.54529092,67.0613442508,1.56099744,0.45529092,1.626039,58.14,30.09,65.4650112656,135.36,60.04099744,10.46529092,60.9462360415,1.56099744,0.45529092,1.626039,58.48,10.01,59.330519128,133.51,52.74099744,20.03529092,56.418309911,1.56099744,0.45529092,1.626039,51.18,19.58,54.7975254916,0.0
2019-07-06 19:30:00,59.10698208,30.55328644,66.5367465608,0.93698208,0.27328644,0.976023,58.17,30.28,65.5791681862,135.5,59.46698208,10.42328644,60.3735609179,0.93698208,0.27328644,0.976023,58.53,10.15,59.4035638662,133.68,51.49698208,20.05328644,55.2636721581,0.93698208,0.27328644,0.976023,50.56,19.78,54.2914542078,0.0
2019-07-06 20:00:00,57.48406496,31.63410228,65.6135211019,0.97406496,0.28410228,1.014651,56.51,31.35,64.6235452447,136.13,57.82406496,11.32410228,58.922472631,0.97406496,0.28410228,1.014651,56.85,11.04,57.9120376088,134.04,50.26406496,20.65410228,54.3421398851,0.97406496,0.28410228,1.014651,49.29,20.37,53.3333010417,0.0
2019-07-06 20:30:00,56.08230688,31.83692284,64.4888734659,0.8123068800000001,0.23692284,0.8461529999999999,55.27,31.6,63.6657906571,135.4,56.42230688,11.76692284,57.6362488958,0.8123068800000001,0.23692284,0.8461529999999999,55.61,11.53,56.7927196038,133.57,49.03230688,20.86692284,53.2878559034,0.8123068800000001,0.23692284,0.8461529999999999,48.22,20.63,52.4477387501,0.0
2019-07-06 21:00:00,54.68580352,32.05710936,63.3892369977,0.67580352,0.19710936,0.703962,54.01,31.86,62.706775551,135.23,55.03580352,12.00710936,56.3303678692,0.67580352,0.19710936,0.703962,54.36,11.81,55.6281017113,133.48,47.74580352,21.10710936,52.2031782491,0.67580352,0.19710936,0.703962,47.07,20.91,51.5054657294,0.0
2019-07-06 21:30:00,54.41506432,32.05939376,63.156978658,0.61506432,0.17939376,0.6406919999999999,53.8,31.88,62.536184725300004,135.36,54.76506432,11.92939376,56.0492881797,0.61506432,0.17939376,0.6406919999999999,54.15,11.75,55.4101524993,133.67,47.51506432,21.05939376,51.9728717974,0.61506432,0.17939376,0.6406919999999999,46.9,20.88,51.3379430831,0.0
2019-07-06 22:00:00,54.28282656,32.43874108,63.2368340621,0.61282656,0.17874108,0.638361,53.67,32.26,62.6192981436,135.46,54.62282656,12.36874108,56.0057045068,0.61282656,0.17874108,0.638361,54.01,12.19,55.3685488342,133.57,47.67282656,21.37874108,52.2469995539,0.61282656,0.17874108,0.638361,47.06,21.2,51.6147614545,0.0
2019-07-06 22:30:00,53.11506432,32.44939376,62.2428567236,0.61506432,0.17939376,0.6406919999999999,52.5,32.27,61.624693914,134.65,53.45506432,12.48939376,54.8947070121,0.61506432,0.17939376,0.6406919999999999,52.84,12.31,54.2549693577,133.29,46.90506432,21.37939376,51.5476821633,0.61506432,0.17939376,0.6406919999999999,46.29,21.2,50.9136926573,0.0
2019-07-06 23:00:00,51.2321872,33.0885546,60.9884370255,0.6121871999999999,0.17855459999999998,0.637695,50.62,32.91,60.3775827605,135.46,51.5721872,12.9685546,53.1777575778,0.6121871999999999,0.17855459999999998,0.637695,50.96,12.79,52.5405148433,133.65,45.3521872,21.8785546,50.3536695307,0.6121871999999999,0.17855459999999998,0.637695,44.74,21.7,49.7248187528,0.0
2019-07-06 23:30:00,48.8321872,33.5285546,59.2346729568,0.6121871999999999,0.17855459999999998,0.637695,48.22,33.35,58.6292665825,135.93,49.1721872,13.2785546,50.9335253669,0.6121871999999999,0.17855459999999998,0.637695,48.56,13.1,50.2959600763,133.87,43.3421872,22.1985546,48.6962115324,0.6121871999999999,0.17855459999999998,0.637695,42.73,22.02,48.0700873725,0.0
2019-07-07 00:00:00,46.30314624,32.87883432,56.789075516,0.6131462400000001,0.17883432,0.638694,45.69,32.7,56.1859955861,136.13,46.62314624,12.50883432,48.2720281463,0.6131462400000001,0.17883432,0.638694,46.01,12.33,47.6334861206,134.14,41.17314624,25.85883432,48.6200296554,0.6131462400000001,0.17883432,0.638694,40.56,25.68,48.005999625,0.0
2019-07-07 00:30:00,44.2021872,34.0385546,55.7893946241,0.6121871999999999,0.17855459999999998,0.637695,43.59,33.86,55.1959029277,136.85,44.5321872,13.5085546,46.5359725825,0.6121871999999999,0.17855459999999998,0.637695,43.92,13.33,45.8983147839,134.58,39.2821872,25.5785546,46.8759286483,0.6121871999999999,0.17855459999999998,0.637695,38.67,25.4,46.265850257,0.0
2019-07-07 01:00:00,42.85314624,36.86883432,56.5305500308,0.6131462400000001,0.17883432,0.638694,42.24,36.69,55.9497426268,137.68,43.19314624,16.17883432,46.1237743692,0.6131462400000001,0.17883432,0.638694,42.58,16.0,45.4868816254,134.95,38.31314624,21.71883432,44.0409461641,0.6131462400000001,0.17883432,0.638694,37.7,21.54,43.4195992612,0.0
2019-07-07 01:30:00,41.98282656,37.19874108,56.0919251221,0.61282656,0.17874108,0.638361,41.37,37.02,55.5153789503,137.02,42.33282656,16.57874108,45.4634233242,0.61282656,0.17874108,0.638361,41.72,16.4,44.8276521803,134.87,37.39282656,22.04874108,43.4093361083,0.61282656,0.17874108,0.638361,36.78,21.87,42.7909488093,0.0
2019-07-07 02:00:00,41.25186752,37.22846136,55.5668508116,0.61186752,0.17846136,0.637362,40.64,37.05,54.9937460081,136.91,41.59186752,16.63846136,44.796448969,0.61186752,0.17846136,0.637362,40.98,16.46,44.1621104568,134.74,36.52186752,22.12846136,42.7026417135,0.61186752,0.17846136,0.637362,35.91,21.95,42.0871785702,0.0
2019-07-07 02:30:00,40.4921872,37.2785546,55.0391484064,0.6121871999999999,0.17855459999999998,0.637695,39.88,37.1,54.4685634105,136.91,40.8421872,16.6985546,44.1239841924,0.6121871999999999,0.17855459999999998,0.637695,40.23,16.52,43.4898068517,134.69,35.8121872,22.1985546,42.1341735219,0.6121871999999999,0.17855459999999998,0.637695,35.2,22.02,41.5201204237,0.0
2019-07-07 03:00:00,40.30122816,37.43827488,55.0073942047,0.61122816,0.17827488,0.6366959999999999,39.69,37.26,54.4389906225,136.91,40.65122816,16.81827488,43.9929167123,0.61122816,0.17827488,0.6366959999999999,40.04,16.64,43.3600184502,134.87,35.93122816,22.26827488,42.2720856265,0.61122816,0.17827488,0.6366959999999999,35.32,22.09,41.6589786241,0.0
2019-07-07 03:30:00,40.00250688,37.38864784,54.7550138708,0.61250688,0.17864784,0.6380279999999999,39.39,37.21,54.1863100792,137.52,40.35250688,16.69864784,43.6711535362,0.61250688,0.17864784,0.6380279999999999,39.74,16.52,43.0369376234,134.91,35.69250688,22.15864784,42.0114356036,0.61250688,0.17864784,0.6380279999999999,35.08,21.98,41.3971834791,0.0
2019-07-07 04:00:00,39.51346592,37.32892756,54.3577301015,0.61346592,0.17892756,0.639027,38.9,37.15,53.7897062643,137.35,39.85346592,16.62892756,43.1835614283,0.61346592,0.17892756,0.639027,39.24,16.45,42.5485616678,134.88,35.17346592,22.11892756,41.5502065125,0.61346592,0.17892756,0.639027,34.56,21.94,40.9360134845,0.0
2019-07-07 04:30:00,39.08122816,37.69827488,54.3001134752,0.61122816,0.17827488,0.6366959999999999,38.47,37.52,53.7372431373,137.68,39.42122816,16.92827488,42.9022111325,0.61122816,0.17827488,0.6366959999999999,38.81,16.75,42.270303997,135.08,34.76122816,22.37827488,41.3416275659,0.61122816,0.17827488,0.6366959999999999,34.15,22.2,40.7315909338,0.0
2019-07-07 05:00:00,38.10122816,39.44827488,54.8440514396,0.61122816,0.17827488,0.6366959999999999,37.49,39.27,54.2921080821,137.58,38.51122816,16.21827488,41.7869254011,0.61122816,0.17827488,0.6366959999999999,37.9,16.04,41.1544845673,135.2,33.86122816,22.05827488,40.4122538741,0.61122816,0.17827488,0.6366959999999999,33.25,21.88,39.8032272561,0.0
2019-07-07 05:30:00,37.23383552,50.32778536,62.6038695831,0.64383552,0.18778536,0.670662,36.59,50.14,62.0713114087,136.91,38.09383552,8.71778536,39.0786397692,0.64383552,0.18778536,0.670662,37.45,8.53,38.4091577622,134.67,33.51383552,19.12778536,38.5882021354,0.64383552,0.18778536,0.670662,32.87,18.94,37.9362689257,0.0
2019-07-07 06:00:00,37.55139776,50.49540768,62.9276860412,0.84139776,0.24540768000000002,0.876456,36.71,50.25,62.2309135398,136.91,38.43139776,8.83540768,39.4339544385,0.84139776,0.24540768000000002,0.876456,37.59,8.59,38.5589963562,134.8,33.86139776,19.22540768,38.9385484928,0.84139776,0.24540768000000002,0.876456,33.02,18.98,38.0862284822,0.0
2019-07-07 06:30:00,38.9556432,49.6270626,63.0903120885,1.1556432,0.3370626,1.203795,37.8,49.29,62.1155705117,136.73,39.8356432,8.1570626,40.6622200503,1.1556432,0.3370626,1.203795,38.68,7.82,39.4625746753,134.53,35.0256432,19.2670626,39.9751845875,1.1556432,0.3370626,1.203795,33.87,18.93,38.8010541094,0.0
2019-07-07 07:00:00,40.19184672,47.997621960000004,62.6031649086,1.43184672,0.41762196,1.491507,38.76,47.58,61.3693245848,136.21,41.07184672,6.76762196,41.625680775,1.43184672,0.41762196,1.491507,39.64,6.35,40.1453870326,134.21,36.17184672,20.78762196,41.7196323316,1.43184672,0.41762196,1.491507,34.74,20.37,40.2716339375,0.0
2019-07-07 07:30:00,42.25054752,47.44307636,63.5291607078,1.9305475200000002,0.56307636,2.010987,40.32,46.88,61.8339453698,136.05,43.14054752,6.45307636,43.6205116297,1.9305475200000002,0.56307636,2.010987,41.21,5.89,41.6287905181,134.05,38.10054752,20.71307636,43.3668450964,1.9305475200000002,0.56307636,2.010987,36.17,20.15,41.404002222,0.0
2019-07-07 08:00:00,44.4291984,46.9597662,64.6465259084,2.3991984,0.6997662,2.499165,42.03,46.26,62.5020679658,135.86,45.3291984,6.0897662,45.7364349284,2.3991984,0.6997662,2.499165,42.93,5.39,43.2670428849,133.99,40.2091984,20.5097662,45.1379014305,2.3991984,0.6997662,2.499165,37.81,19.81,42.6852691218,0.0
2019-07-07 08:30:00,47.49738944,45.74382192,65.9431516343,3.16738944,0.9238219200000001,3.2993639999999997,44.33,44.82,63.0395217304,135.17,48.40738944,5.21382192,48.6873627486,3.16738944,0.9238219200000001,3.2993639999999997,45.24,4.29,45.4429499483,133.66,43.52738944,20.06382192,47.9290160706,3.16738944,0.9238219200000001,3.2993639999999997,40.36,19.14,44.6684362834,0.0
2019-07-07 09:00:00,50.02830784,43.96242312,66.5997464854,3.84830784,1.12242312,4.008654,46.18,42.84,62.9909358559,134.88,50.93830784,3.65242312,51.069084584,3.84830784,1.12242312,4.008654,47.09,2.5300000000000002,47.1579155604,133.35,46.46830784,20.28242312,50.7018768995,3.84830784,1.12242312,4.008654,42.62,19.16,46.7286849804,0.0
2019-07-07 09:30:00,52.30150368,41.76335524,66.930001704,4.81150368,1.40335524,5.011983,47.49,40.36,62.3235886322,134.06,53.21150368,1.8033552400000001,53.2420530597,4.81150368,1.40335524,5.011983,48.4,0.4,48.4016528643,132.94,49.20150368,22.48335524,54.0951867288,4.81150368,1.40335524,5.011983,44.39,21.08,49.1410062982,0.0
2019-07-07 10:00:00,53.59702752,39.18871636,66.3957592691,5.44702752,1.58871636,5.673987,48.15,37.6,61.0915910744,133.37,54.48702752,3.48871636,54.5986017202,5.44702752,1.58871636,5.673987,49.04,1.9,49.0767928863,132.39,50.87702752,24.94871636,56.6648954581,5.44702752,1.58871636,5.673987,45.43,23.36,51.083994558,0.0
2019-07-07 10:30:00,54.71833568,38.50368124,66.9076208561,5.97833568,1.74368124,6.2274329999999996,48.74,36.76,61.0482202853,133.04,55.62833568,4.24368124,55.7899682828,5.97833568,1.74368124,6.2274329999999996,49.65,2.5,49.7129007401,132.17,52.34833568,24.86368124,57.9530059037,5.97833568,1.74368124,6.2274329999999996,46.37,23.12,51.8141997912,0.0
2019-07-07 11:00:00,55.30988384,39.86871612,68.1813594427,6.26988384,1.8287161200000002,6.531129,49.04,38.04,62.0641861302,133.04,56.20988384,2.9087161200000002,56.2850927935,6.26988384,1.8287161200000002,6.531129,49.94,1.08,49.9516766485,131.97,53.30988384,20.28871612,57.0401237449,6.26988384,1.8287161200000002,6.531129,47.04,18.46,50.532496475,0.0
2019-07-07 11:30:00,55.90515936,39.97692148,68.728022626,5.47515936,1.59692148,5.703291,50.43,38.38,63.3735694119,133.04,56.82515936,2.27692148,56.8707579316,5.47515936,1.59692148,5.703291,51.35,0.68,51.3545022369,131.97,53.19515936,19.68692148,56.72124696,5.47515936,1.59692148,5.703291,47.72,18.09,51.0337780298,0.0
2019-07-07 12:00:00,55.77078368,39.29314524,68.2226617418,5.53078368,1.6131452400000001,5.761233,50.24,37.68,62.8,132.68,56.66078368,2.92314524,56.7361365033,5.53078368,1.6131452400000001,5.761233,51.13,1.31,51.1467789797,131.83,53.32078368,20.40314524,57.0911053312,5.53078368,1.6131452400000001,5.761233,47.79,18.79,51.3512239387,0.0
2019-07-07 12:30:00,56.11086304,38.47650172,68.0358003973,6.09086304,1.7765017200000002,6.344649,50.02,36.7,62.039426174,132.27,57.03086304,3.98650172,57.1700230457,6.09086304,1.7765017200000002,6.344649,50.94,2.21,50.9879171961,131.69,53.99086304,21.59650172,58.1499972343,6.09086304,1.7765017200000002,6.344649,47.9,19.82,51.8386188088,0.0
2019-07-07 13:00:00,55.68662688,38.57193284,67.7406408021,6.48662688,1.89193284,6.756903,49.2,36.68,61.3682523786,132.27,56.57662688,4.08193284,56.7236889212,6.48662688,1.89193284,6.756903,50.09,2.19,50.1378519683,131.65,54.13662688,21.72193284,58.331952961,6.48662688,1.89193284,6.756903,47.65,19.83,51.6115432825,0.0
2019-07-07 13:30:00,54.74985376,39.33079068,67.4125921639,6.37985376,1.86079068,6.645681,48.37,37.47,61.18543781,132.75,55.63985376,3.45079068,55.7467602893,6.37985376,1.86079068,6.645681,49.26,1.5899999999999999,49.2856540993,131.75,53.18985376,20.85079068,57.1306924078,6.37985376,1.86079068,6.645681,46.81,18.99,50.5153065912,0.0
2019-07-07 14:00:00,54.84789728,39.42522004,67.5473153518,4.81789728,1.4052200400000001,5.018643,50.03,38.02,62.8372604431,132.75,55.75789728,2.46522004,55.8123679746,4.81789728,1.4052200400000001,5.018643,50.94,1.06,50.9510274676,131.86,52.16789728,20.44522004,56.0312103127,4.81789728,1.4052200400000001,5.018643,47.35,19.04,51.0347342503,0.0
2019-07-07 14:30:00,53.49229216,40.54650188,67.1226052477,5.54229216,1.61650188,5.7732209999999995,47.95,38.93,61.7636414082,133.04,54.38229216,1.89650188,54.4153509587,5.54229216,1.61650188,5.7732209999999995,48.84,0.28,48.8408026142,131.97,51.74229216,19.95650188,55.457432011,5.54229216,1.61650188,5.7732209999999995,46.2,18.34,49.7070980847,0.0
2019-07-07 15:00:00,52.8386656,40.8408608,66.7824864263,5.7286656,1.6708607999999998,5.96736,47.11,39.17,61.2669649975,133.04,53.7286656,1.7508607999999999,53.7571857587,5.7286656,1.6708607999999998,5.96736,48.0,0.08,48.0000666666,131.97,51.3986656,20.1608608,55.2112591204,5.7286656,1.6708607999999998,5.96736,45.67,18.49,49.2709752288,0.0
2019-07-07 15:30:00,52.46335072,41.02764396,66.6008313588,5.92335072,1.72764396,6.170157,46.54,39.3,60.913558425,133.04,53.34335072,1.75764396,53.3722997287,5.92335072,1.72764396,6.170157,47.42,0.03,47.4200094897,132.0,51.20335072,20.35764396,55.1018764885,5.92335072,1.72764396,6.170157,45.28,18.63,48.9627950591,0.0
2019-07-07 16:00:00,53.10691712,40.74743416,66.9380163779,5.95691712,1.73743416,6.205122,47.15,39.01,61.1956093196,133.04,54.01691712,1.98743416,54.0534663985,5.95691712,1.73743416,6.205122,48.06,0.25,48.0606502245,131.91,51.57691712,20.14743416,55.3723530549,5.95691712,1.73743416,6.205122,45.62,18.41,49.1946389356,0.0
2019-07-07 16:30:00,54.41265344,40.25827392,67.686523573,3.90265344,1.13827392,4.065264,50.51,39.12,63.8876709546,133.04,55.35265344,1.26827392,55.3671812682,3.90265344,1.13827392,4.065264,51.45,0.13,51.4501642369,131.91,51.09265344,19.59827392,54.7224960705,3.90265344,1.13827392,4.065264,47.19,18.46,50.6721590225,0.0
2019-07-07 17:00:00,55.39223488,39.92065184,68.2785334372,2.88223488,0.84065184,3.002328,52.51,39.08,65.4564473524,133.04,56.31223488,0.88065184,56.3191205972,2.88223488,0.84065184,3.002328,53.43,0.04,53.4300149729,131.72,51.14223488,19.29065184,54.6594679533,2.88223488,0.84065184,3.002328,48.26,18.45,51.6665278493,0.0
2019-07-07 17:30:00,55.9771392,40.3166656,68.9845898598,3.6571392,1.0666655999999999,3.80952,52.32,39.25,65.4060004893,132.54,56.9271392,1.2266656,56.9403537572,3.6571392,1.0666655999999999,3.80952,53.27,0.16,53.2702402848,131.72,51.9971392,19.7266656,55.6133421103,3.6571392,1.0666655999999999,3.80952,48.34,18.66,51.8165147419,0.0
2019-07-07 18:00:00,56.7622544,40.3048242,69.6163226432,3.3422544,0.9748241999999999,3.481515,53.42,39.33,66.3366060332,132.68,57.7022544,1.2948241999999999,57.7167803377,3.3422544,0.9748241999999999,3.481515,54.36,0.32,54.3609418609,131.61,52.0022544,19.8948242,55.6779893013,3.3422544,0.9748241999999999,3.481515,48.66,18.92,52.2088306707,0.0
2019-07-07 18:30:00,57.71151616,38.70710888,69.4899947858,2.32151616,0.67710888,2.418246,55.39,38.03,67.1887862668,132.27,58.67151616,1.5171088799999999,58.6911273351,2.32151616,0.67710888,2.418246,56.35,0.84,56.3562605218,131.43,51.94151616,21.83710888,56.3451899033,2.32151616,0.67710888,2.418246,49.62,21.16,53.943396259400004,0.0
2019-07-07 19:00:00,57.67948864,38.84526752,69.5404789923,1.8694886400000001,0.54526752,1.947384,55.81,38.3,67.6878578476,132.27,58.62948864,1.31526752,58.6442398436,1.8694886400000001,0.54526752,1.947384,56.76,0.77,56.7652226279,131.4,51.62948864,21.34526752,55.8679205155,1.8694886400000001,0.54526752,1.947384,49.76,20.8,53.932342801,0.0
2019-07-07 19:30:00,57.63264576,38.70452168,69.4230642926,1.59264576,0.46452168,1.659006,56.04,38.24,67.8437852718,132.27,58.60264576,1.08452168,58.6126801754,1.59264576,0.46452168,1.659006,57.01,0.62,57.0133712387,131.43,51.38264576,21.89452168,55.8528993419,1.59264576,0.46452168,1.659006,49.79,21.43,54.2059867542,0.0
2019-07-07 20:00:00,57.53385472,38.67529096,69.324761592,1.42385472,0.41529096,1.483182,56.11,38.26,67.9128831666,132.27,58.50385472,0.95529096,58.5116535223,1.42385472,0.41529096,1.483182,57.08,0.54,57.0825542526,131.33,51.40385472,21.86529096,55.8609633719,1.42385472,0.41529096,1.483182,49.98,21.45,54.3884445448,0.0
2019-07-07 20:30:00,57.674984,38.886037,69.5595259685,1.014984,0.296037,1.057275,56.66,38.59,68.5532180135,132.27,58.634984,0.816037,58.6406622154,1.014984,0.296037,1.057275,57.62,0.52,57.6223463597,131.42,51.194984,21.586037,55.5597280422,1.014984,0.296037,1.057275,50.18,21.29,54.5096000719,0.0
2019-07-07 21:00:00,56.66806112,40.44860116,69.6229738441,0.81806112,0.23860116,0.852147,55.85,40.21,68.8190860154,132.95,57.62806112,1.30860116,57.6429168714,0.81806112,0.23860116,0.852147,56.81,1.07,56.8200756775,131.72,50.22806112,19.95860116,54.0481626343,0.81806112,0.23860116,0.852147,49.41,19.72,53.1998731201,0.0
2019-07-07 21:30:00,56.07990944,40.70955692,69.298082711,0.6499094400000001,0.18955692000000002,0.676989,55.43,40.52,68.6611629671,133.04,57.03990944,1.44955692,57.0583252838,0.6499094400000001,0.18955692000000002,0.676989,56.39,1.26,56.4040752074,131.92,49.61990944,20.02955692,53.5099856405,0.6499094400000001,0.18955692000000002,0.676989,48.97,19.84,52.8364126337,0.0
2019-07-07 22:00:00,55.8021872,41.0185546,69.2560893913,0.6121871999999999,0.17855459999999998,0.637695,55.19,40.84,68.6574227597,133.04,56.7621872,1.6585546,56.7864129796,0.6121871999999999,0.17855459999999998,0.637695,56.15,1.48,56.1695015111,132.03,49.5421872,20.2285546,53.5128277497,0.6121871999999999,0.17855459999999998,0.637695,48.93,20.05,52.8786100422,0.0
2019-07-07 22:30:00,54.8037856,41.3190208,68.6346588537,0.6137855999999999,0.17902079999999998,0.63936,54.19,41.14,68.037164109,133.2,55.7537856,1.8490208,55.7844376744,0.6137855999999999,0.17902079999999998,0.63936,55.14,1.67,55.1652834671,132.13,48.7837856,20.4590208,52.9001821316,0.6137855999999999,0.17902079999999998,0.63936,48.17,20.28,52.2649720176,0.0
2019-07-07 23:00:00,51.60154784,42.03836812,66.5578254879,0.6115478400000001,0.17836812,0.637029,50.99,41.86,65.9715067283,133.76,52.53154784,2.32836812,52.5831229252,0.6115478400000001,0.17836812,0.637029,51.92,2.15,51.9644965337,132.45,46.03154784,21.35836812,50.7452784532,0.6115478400000001,0.17836812,0.637029,45.42,21.18,50.1155544716,0.0
2019-07-07 23:30:00,48.11154784,42.17836812,63.9823082799,0.6115478400000001,0.17836812,0.637029,47.5,42.0,63.4054414069,134.08,49.02154784,2.15836812,49.0690401941,0.6115478400000001,0.17836812,0.637029,48.41,1.98,48.4504747139,132.79,43.12154784,23.73836812,49.2237545207,0.6115478400000001,0.17836812,0.637029,42.51,23.56,48.6021985099,0.0
2019-07-08 00:00:00,45.26186752,43.67846136,62.9002753426,0.61186752,0.17846136,0.637362,44.65,43.5,62.3367668395,134.79,46.17186752,3.34846136,46.2931263123,0.61186752,0.17846136,0.637362,45.56,3.17,45.670148894,133.16,40.53186752,23.21846136,46.711125362,0.61186752,0.17846136,0.637362,39.92,23.04,46.091734617,0.0
2019-07-08 00:30:00,42.82410528,45.21911404,62.2789873681,0.61410528,0.17911404,0.639693,42.21,45.04,61.7275116945,135.36,43.71410528,4.66911404,43.9627527158,0.61410528,0.17911404,0.639693,43.1,4.49,43.3332447435,133.45,38.55410528,22.76911404,44.7755690986,0.61410528,0.17911404,0.639693,37.94,22.59,44.1559927983,0.0
2019-07-08 01:00:00,41.40250688,45.40864784,61.450084415,0.61250688,0.17864784,0.6380279999999999,40.79,45.23,60.906296883,135.36,42.29250688,4.74864784,42.5582635278,0.61250688,0.17864784,0.6380279999999999,41.68,4.57,41.9297901259,133.54,37.27250688,22.88864784,43.7393412052,0.61250688,0.17864784,0.6380279999999999,36.66,22.71,43.1242356454,0.0
2019-07-08 01:30:00,41.3021872,45.0285546,61.1018935621,0.6121871999999999,0.17855459999999998,0.637695,40.69,44.85,60.5573992176,135.36,42.1921872,4.3385546,42.4146639352,0.6121871999999999,0.17855459999999998,0.637695,41.58,4.16,41.7875818874,133.62,36.8521872,24.1885546,44.0814005569,0.6121871999999999,0.17855459999999998,0.637695,36.24,24.01,43.4720335388,0.0
2019-07-08 02:00:00,41.07122816,44.63827488,60.6582341223,0.61122816,0.17827488,0.6366959999999999,40.46,44.46,60.114084872,135.36,41.96122816,3.90827488,42.1428437725,0.61122816,0.17827488,0.6366959999999999,41.35,3.73,41.5178925284,133.59,36.39122816,24.99827488,44.1501442123,0.61122816,0.17827488,0.6366959999999999,35.78,24.82,43.5458471039,0.0
2019-07-08 02:30:00,40.99282656,44.85874108,60.767742106,0.61282656,0.17874108,0.638361,40.38,44.68,60.2233077803,135.44,41.89282656,4.01874108,42.0851422364,0.61282656,0.17874108,0.638361,41.28,3.84,41.4582199328,133.79,36.40282656,25.16874108,44.2564267549,0.61282656,0.17874108,0.638361,35.79,24.99,43.6511649329,0.0
2019-07-08 03:00:00,40.42122816,44.96827488,60.465043055,0.61122816,0.17827488,0.6366959999999999,39.81,44.79,59.9247878594,135.65,41.30122816,4.05827488,41.5001330423,0.61122816,0.17827488,0.6366959999999999,40.69,3.88,40.8745703341,133.84,35.87122816,25.24827488,43.8659366037,0.61122816,0.17827488,0.6366959999999999,35.26,25.07,43.2639861779,0.0
2019-07-08 03:30:00,40.39122816,45.36827488,60.7431615728,0.61122816,0.17827488,0.6366959999999999,39.78,45.19,60.2045222554,135.82,41.11122816,4.19827488,41.3250359079,0.61122816,0.17827488,0.6366959999999999,40.5,4.02,40.6990221013,133.89,35.72122816,25.24827488,43.7433597895,0.61122816,0.17827488,0.6366959999999999,35.11,25.07,43.1418242544,0.0
2019-07-08 04:00:00,40.01090848,45.26818164,60.4159007744,0.61090848,0.17818164,0.636363,39.4,45.09,59.8787783777,136.02,40.90090848,4.25818164,41.1219701056,0.61090848,0.17818164,0.636363,40.29,4.08,40.4960553635,133.96,35.44090848,25.35818164,43.578611381900004,0.61090848,0.17818164,0.636363,34.83,25.18,42.9786144495,0.0
2019-07-08 04:30:00,40.10250688,45.07864784,60.334861806,0.61250688,0.17864784,0.6380279999999999,39.49,44.9,59.79523476,135.77,40.98250688,4.07864784,41.1849637413,0.61250688,0.17864784,0.6380279999999999,40.37,3.9,40.5579449677,133.9,35.56250688,25.15864784,43.5620185107,0.61250688,0.17864784,0.6380279999999999,34.95,24.98,42.9593168009,0.0
2019-07-08 05:00:00,39.80154784,45.17836812,60.2100336858,0.6115478400000001,0.17836812,0.637029,39.19,45.0,59.6729092638,136.13,40.68154784,4.09836812,40.8874669783,0.6115478400000001,0.17836812,0.637029,40.07,3.92,40.2612878582,134.07,35.18154784,25.23836812,43.2979968795,0.6115478400000001,0.17836812,0.637029,34.57,25.06,42.69764045,0.0
2019-07-08 05:30:00,40.58593344,44.84256392,60.4820099874,0.6259334400000001,0.18256392,0.652014,39.96,44.66,59.9275996516,135.61,41.47593344,3.90256392,41.65912937,0.6259334400000001,0.18256392,0.652014,40.85,3.7199999999999998,41.0190309491,133.86,35.64593344,25.05256392,43.5690662027,0.6259334400000001,0.18256392,0.652014,35.02,24.87,42.9525005093,0.0
2019-07-08 06:00:00,42.88502432,44.25104876,61.6220790568,0.65502432,0.19104876,0.682317,42.23,44.06,61.0299639521,135.46,43.78502432,3.44104876,43.9200315491,0.65502432,0.19104876,0.682317,43.13,3.25,43.2522762407,133.74,37.46502432,24.76104876,44.9081015296,0.65502432,0.19104876,0.682317,36.81,24.57,44.2567621952,0.0
2019-07-08 06:30:00,49.21590336,40.83463848,63.9505499846,0.73590336,0.21463848,0.766566,48.48,40.62,63.2478837591,134.33,50.11590336,1.17463848,50.1296673153,0.73590336,0.21463848,0.766566,49.38,0.96,49.3893308317,132.96,42.54590336,23.96463848,48.8309101922,0.73590336,0.21463848,0.766566,41.81,23.75,48.0847023491,0.0
2019-07-08 07:00:00,54.90607296,38.53177128,67.0773750669,0.96607296,0.28177128,1.006326,53.94,38.25,66.1255328901,133.66,55.84607296,1.77177128,55.8741714795,0.96607296,0.28177128,1.006326,54.88,1.49,54.9002231325,132.49,47.42607296,22.13177128,52.3359121101,0.96607296,0.28177128,1.006326,46.46,21.85,51.3415436075,0.0
2019-07-08 07:30:00,61.65888,36.07634,71.4375236878,1.11888,0.32634,1.1655,60.54,35.75,70.3075678715,132.78,62.61888,3.8563400000000003,62.7375126272,1.11888,0.32634,1.1655,61.5,3.5300000000000002,61.6012248255,131.96,53.56888,18.73634,56.7509941856,1.11888,0.32634,1.1655,52.45,18.41,55.5871441972,0.0
2019-07-08 08:00:00,65.95863008,34.95585044,74.6488604201,1.28863008,0.37585044,1.342323,64.67,34.58,73.3347482439,133.27,66.95863008,5.36585044,67.1732870502,1.28863008,0.37585044,1.342323,65.67,4.99,65.8593121738,132.26,57.63863008,15.72585044,59.7454102803,1.28863008,0.37585044,1.342323,56.35,15.35,58.4032961399,0.0
2019-07-08 08:30:00,67.72235616,33.45235388,75.5339493471,1.4823561600000001,0.43235388,1.544121,66.24,33.02,74.0139040992,132.92,68.73235616,6.77235388,69.0651978958,1.4823561600000001,0.43235388,1.544121,67.25,6.34,67.5481909454,132.04,59.32235616,14.96235388,61.1801763156,1.4823561600000001,0.43235388,1.544121,57.84,14.53,59.6371235054,0.0
2019-07-08 09:00:00,68.15944896,32.58358928,75.5473412696,1.58944896,0.46358928,1.655676,66.57,32.12,73.9138640581,132.66,69.15944896,7.58358928,69.5739908789,1.58944896,0.46358928,1.655676,67.57,7.12,67.9440895148,131.94,59.66944896,15.06358928,61.5414889419,1.58944896,0.46358928,1.655676,58.08,14.6,59.8869468248,0.0
2019-07-08 09:30:00,69.6402976,31.1225868,76.2783485593,2.1002976,0.6125868,2.18781,67.54,30.51,74.1114815666,132.27,70.6402976,9.2025868,71.2372041059,2.1002976,0.6125868,2.18781,68.54,8.59,69.0761876481,131.74,61.4802976,15.7725868,63.4712650524,2.1002976,0.6125868,2.18781,59.38,15.16,61.2846636607,0.0
2019-07-08 10:00:00,70.00795968,30.98773824,76.5594823636,2.35795968,0.6877382400000001,2.456208,67.65,30.3,74.1256534541,132.27,70.99795968,9.44773824,71.6238091459,2.35795968,0.6877382400000001,2.456208,68.64,8.76,69.1967282464,131.74,62.06795968,15.66773824,64.0149173271,2.35795968,0.6877382400000001,2.456208,59.71,14.98,61.5604134164,0.0
2019-07-08 10:30:00,70.28260512,30.51284316,76.620350953,2.27260512,0.66284316,2.3672969999999998,68.01,29.85,74.2723542107,132.0,71.26260512,9.69284316,71.9187743014,2.27260512,0.66284316,2.3672969999999998,68.99,9.03,69.5784521242,131.5,62.42260512,15.77284316,64.3845028817,2.27260512,0.66284316,2.3672969999999998,60.15,15.11,62.0188245616,0.0
2019-07-08 11:00:00,70.90682048,29.22657264,76.6940006706,2.69682048,0.78657264,2.809188,68.21,28.44,73.9015405793,131.49,71.89682048,11.01657264,72.7359448132,2.69682048,0.78657264,2.809188,69.2,10.23,69.9520757376,131.26,63.26682048,16.74657264,65.4456894595,2.69682048,0.78657264,2.809188,60.57,15.96,62.6374209239,0.0
2019-07-08 11:30:00,71.75247488,27.53072184,76.8528353181,2.64247488,0.77072184,2.7525779999999997,69.11,26.76,74.1099838079,131.49,72.76247488,12.570721840000001,73.8403737683,2.64247488,0.77072184,2.7525779999999997,70.12,11.8,71.1059378674,131.15,64.06247488,18.55072184,66.6943023694,2.64247488,0.77072184,2.7525779999999997,61.42,17.78,63.9417297232,0.0
2019-07-08 12:00:00,71.72036672,8.17885696,72.1852111144,2.91036672,0.84885696,3.031632,68.81,7.33,69.1993135804,135.32,72.69036672,18.60885696,75.0345185314,2.91036672,0.84885696,3.031632,69.78,17.76,72.0046248515,133.52,63.82036672,20.54885696,67.0469591453,2.91036672,0.84885696,3.031632,60.91,19.7,64.0165455175,0.0
2019-07-08 12:30:00,69.9341408,4.3041244,70.0664651334,5.0541408,1.4741244,5.26473,64.88,2.83,64.9416915394,136.15,70.9041408,21.0641244,73.966847434,5.0541408,1.4741244,5.26473,65.85,19.59,68.7021877381,134.19,64.2441408,20.9641244,67.5781335862,5.0541408,1.4741244,5.26473,59.19,19.49,62.3162595155,0.0
2019-07-08 13:00:00,68.94285152,4.31999836,69.078065705,5.62285152,1.6399983599999999,5.857137,63.32,2.68,63.3766897211,136.54,69.89285152,21.41999836,73.1014844127,5.62285152,1.6399983599999999,5.857137,64.27,19.78,67.2449351253,134.35,63.52285152,21.41999836,67.0370717959,5.62285152,1.6399983599999999,5.857137,57.9,19.78,61.1854427131,0.0
2019-07-08 13:30:00,68.3423216,4.4610938,68.4877673718,6.0723216,1.7710938,6.325335,62.27,2.69,62.3280755358,136.17,69.2823216,21.5510938,72.5568034733,6.0723216,1.7710938,6.325335,63.21,19.78,66.2325637432,134.23,63.3323216,21.5410938,66.8954533683,6.0723216,1.7710938,6.325335,57.26,19.77,60.5768974115,0.0
