Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-08 14:00:00,66.91570848,20.30333164,69.9280867539,5.80570848,1.69333164,6.047613,61.11,18.61,63.8808594181,133.78,67.85570848,14.71333164,69.4325521731,5.80570848,1.69333164,6.047613,62.05,13.02,63.4012846873,132.67,62.34570848,17.99333164,64.8902716082,5.80570848,1.69333164,6.047613,56.54,16.3,58.8426851869,0.0
2019-07-08 14:30:00,67.03780704,31.34144372,74.0023896046,5.14780704,1.5014437200000001,5.362299,61.89,29.84,68.7080613902,131.49,67.98780704,10.31144372,68.765309406,5.14780704,1.5014437200000001,5.362299,62.84,8.81,63.4545640596,131.37,61.95780704,14.71144372,63.6804242254,5.14780704,1.5014437200000001,5.362299,56.81,13.21,58.3256393021,0.0
2019-07-08 15:00:00,66.541752,31.500511,73.621239819,6.241752,1.820511,6.501825,60.3,29.68,67.2085738578,131.76,67.481752,10.870511,68.3516997769,6.241752,1.820511,6.501825,61.24,9.05,61.9050894515,131.47,62.301752,15.050511,64.0938856961,6.241752,1.820511,6.501825,56.06,13.23,57.599969618,0.0
2019-07-08 15:30:00,66.48220224,31.52939232,73.5797920271,5.55220224,1.61939232,5.783544,60.93,29.91,67.8754226506,132.27,67.44220224,10.68939232,68.2840665979,5.55220224,1.61939232,5.783544,61.89,9.07,62.5510751306,131.7,61.62220224,14.90939232,63.4002033771,5.55220224,1.61939232,5.783544,56.07,13.29,57.6235108267,0.0
2019-07-08 16:00:00,67.72439072,31.63461396,74.7485243921,4.88439072,1.42461396,5.087907,62.84,30.21,69.7245272483,132.27,68.67439072,10.13461396,69.4181701061,4.88439072,1.42461396,5.087907,63.79,8.71,64.3818934173,131.63,62.41439072,14.92461396,64.1739843769,4.88439072,1.42461396,5.087907,57.53,13.5,59.0927313635,0.0
2019-07-08 16:30:00,68.73904672,32.08347196,75.8577993154,4.22904672,1.23347196,4.405257,64.51,30.85,71.5070807683,132.48,69.71904672,9.47347196,70.3597338435,4.22904672,1.23347196,4.405257,65.49,8.24,66.006345907,131.83,62.81904672,15.06347196,64.5998515347,4.22904672,1.23347196,4.405257,58.59,13.83,60.2001411958,0.0
2019-07-08 17:00:00,70.21186496,33.71512728,77.8871991323,3.17186496,0.92512728,3.304026,67.04,32.79,74.6293889832,133.06,71.20186496,7.49512728,71.5952687454,3.17186496,0.92512728,3.304026,68.03,6.57,68.3465127128,132.15,63.22186496,14.25512728,64.8090492353,3.17186496,0.92512728,3.304026,60.05,13.33,61.5117175829,0.0
2019-07-08 17:30:00,70.89581152,34.10752836,78.6736269782,2.66581152,0.77752836,2.776887,68.23,33.33,75.9356424876,133.49,71.91581152,7.02752836,72.2583566201,2.66581152,0.77752836,2.776887,69.25,6.25,69.5314676963,132.32,63.45581152,13.75752836,64.93003621,2.66581152,0.77752836,2.776887,60.79,12.98,62.1603129014,0.0
2019-07-08 18:00:00,70.72072704,34.04062872,78.4868500879,2.23072704,0.65062872,2.323674,68.49,33.39,76.1956179842,133.04,71.74072704,6.66062872,72.0492601709,2.23072704,0.65062872,2.323674,69.51,6.01,69.7693356712,132.08,62.84072704,14.51062872,64.4943045607,2.23072704,0.65062872,2.323674,60.61,13.86,62.1745261341,0.0
2019-07-08 18:30:00,69.60679104,35.16198072,77.9837819488,2.16679104,0.63198072,2.257074,67.44,34.53,75.7659191194,133.18,70.63679104,5.54198072,70.8538622711,2.16679104,0.63198072,2.257074,68.47,4.91,68.6458228882,132.11,61.84679104,14.43198072,63.5083272449,2.16679104,0.63198072,2.257074,59.68,13.8,61.2547336946,0.0
2019-07-08 19:00:00,68.80622208,35.89473144,77.6062364896,1.69622208,0.49473144,1.7668979999999999,67.11,35.4,75.8743177894,133.27,69.82622208,4.59473144,69.9772309181,1.69622208,0.49473144,1.7668979999999999,68.13,4.1,68.2532556,132.31,60.81622208,14.70473144,62.5686982029,1.69622208,0.49473144,1.7668979999999999,59.12,14.21,60.8037704423,0.0
2019-07-08 19:30:00,67.48362496,36.03230728,76.5007634319,1.41362496,0.41230728,1.472526,66.07,35.62,75.0601711962,133.04,68.50362496,4.35230728,68.6417453983,1.41362496,0.41230728,1.472526,67.09,3.94,67.2055927732,132.23,59.49362496,14.77230728,61.3001833052,1.41362496,0.41230728,1.472526,58.08,14.36,59.8288893429,0.0
2019-07-08 20:00:00,66.5853536,36.1248948,75.7536622108,1.0453536,0.30489479999999997,1.08891,65.54,35.82,74.6897851115,133.69,67.6053536,4.1748948,67.7341389697,1.0453536,0.30489479999999997,1.08891,66.56,3.87,66.6724118358,132.43,58.3953536,16.3948948,60.6531936304,1.0453536,0.30489479999999997,1.08891,57.35,16.09,59.5643400031,0.0
2019-07-08 20:30:00,65.2975216,35.0059438,74.0890169217,0.8775216,0.2559438,0.9140849999999999,64.42,34.75,73.1949376665,133.81,66.3175216,5.3159438,66.5302407154,0.8775216,0.2559438,0.9140849999999999,65.44,5.06,65.6353349957,132.58,57.1975216,20.6759438,60.819825133,0.8775216,0.2559438,0.9140849999999999,56.32,20.42,59.9075854963,0.0
2019-07-08 21:00:00,63.40982944,35.26286692,72.5553323542,0.72982944,0.21286692000000002,0.760239,62.68,35.05,71.8142388388,132.95,64.40982944,4.46286692,64.5642572143,0.72982944,0.21286692000000002,0.760239,63.68,4.25,63.8216648169,132.02,55.56982944,21.76286692,59.6793793581,0.72982944,0.21286692000000002,0.760239,54.84,21.55,58.922220766,0.0
2019-07-08 21:30:00,62.05634304,34.77976672,71.1380480797,0.6163430400000001,0.17976672,0.6420239999999999,61.44,34.6,70.5126485107,132.27,63.04634304,4.52976672,63.2088613824,0.6163430400000001,0.17976672,0.6420239999999999,62.43,4.35,62.5813662363,131.67,54.33634304,23.54976672,59.2201797323,0.6163430400000001,0.17976672,0.6420239999999999,53.72,23.37,58.5832339497,0.0
2019-07-08 22:00:00,60.46355584,35.62603712,70.1787439735,0.6035558400000001,0.17603712,0.6287039999999999,59.86,35.45,69.5695486546,132.37,61.43355584,3.66603712,61.5428437051,0.6035558400000001,0.17603712,0.6287039999999999,60.83,3.49,60.9300336452,131.6,53.15355584,23.81603712,58.2452068632,0.6035558400000001,0.17603712,0.6287039999999999,52.55,23.64,57.6224964749,0.0
2019-07-08 22:30:00,58.07227712,37.76566416,69.2721788263,0.60227712,0.17566416,0.6273719999999999,57.47,37.59,68.6717481939,133.2,59.03227712,1.98566416,59.0656634952,0.60227712,0.17566416,0.6273719999999999,58.43,1.81,58.458027678,132.19,51.14227712,22.86566416,56.0211665935,0.60227712,0.17566416,0.6273719999999999,50.54,22.69,55.399708483,0.0
2019-07-08 23:00:00,54.07195744,39.39557092,66.9013272627,0.6019574400000001,0.17557092,0.627039,53.47,39.22,66.3117583842,134.08,55.02195744,1.02557092,55.0315145734,0.6019574400000001,0.17557092,0.627039,54.42,0.85,54.4266377797,132.77,47.80195744,22.85557092,52.9849436838,0.6019574400000001,0.17557092,0.627039,47.2,22.68,52.3662333952,0.0
2019-07-08 23:30:00,50.14195744,42.90557092,65.9932111045,0.6019574400000001,0.17557092,0.627039,49.54,42.73,65.422201889,134.83,51.08195744,2.49557092,51.1428807374,0.6019574400000001,0.17557092,0.627039,50.48,2.32,50.5332840809,133.26,44.62195744,18.73557092,48.3956682305,0.6019574400000001,0.17557092,0.627039,44.02,18.56,47.7727328086,0.0
2019-07-09 00:00:00,47.2425968,43.1757574,64.0000701521,0.6025967999999999,0.17575739999999998,0.627705,46.64,43.0,63.4372887189,134.59,48.1525968,3.0557574,48.2494583583,0.6025967999999999,0.17575739999999998,0.627705,47.55,2.88,47.6371378233,133.01,42.2625968,20.1657574,46.8271807799,0.6025967999999999,0.17575739999999998,0.627705,41.66,19.99,46.2077450218,0.0
2019-07-09 00:30:00,45.01971968,44.49491824,63.2974952842,0.59971968,0.17491824,0.6247079999999999,44.42,44.32,62.748695604,135.09,45.91971968,4.00491824,46.0940345988,0.59971968,0.17491824,0.6247079999999999,45.32,3.83,45.4815490062,133.36,40.49971968,19.09491824,44.7754753939,0.59971968,0.17491824,0.6247079999999999,39.9,18.92,44.1585371135,0.0
2019-07-09 01:00:00,43.55195744,45.14557092,62.7287459666,0.6019574400000001,0.17557092,0.627039,42.95,44.97,62.1852345819,135.36,44.45195744,4.4955709200000005,44.6787049739,0.6019574400000001,0.17557092,0.627039,43.85,4.32,44.0622843257,133.61,39.26195744,19.03557092,43.6331784571,0.6019574400000001,0.17557092,0.627039,38.66,18.86,43.0150578286,0.0
2019-07-09 01:30:00,43.33844096,44.02454528,61.7768650221,0.59844096,0.17454528,0.6233759999999999,42.74,43.85,61.2334067319,135.36,44.23844096,3.43454528,44.3715647668,0.59844096,0.17454528,0.6233759999999999,43.64,3.26,43.7615950349,133.55,38.75844096,21.75454528,44.4463382743,0.59844096,0.17454528,0.6233759999999999,38.16,21.58,43.839274629,0.0
2019-07-09 02:00:00,43.11707232,43.83706276,61.4879662769,0.60707232,0.17706276,0.632367,42.51,43.66,60.9368172782,135.0,44.01707232,3.35706276,44.1449037376,0.60707232,0.17706276,0.632367,43.41,3.18,43.5263196239,133.36,38.41707232,21.64706276,44.0961083518,0.60707232,0.17706276,0.632367,37.81,21.47,43.4805358753,0.0
2019-07-09 02:30:00,42.6541952,44.1262236,61.3718500402,0.6041951999999999,0.17622359999999998,0.6293700000000001,42.05,43.95,60.8260223917,135.36,43.5441952,3.6162236,43.694095811,0.6041951999999999,0.17622359999999998,0.6293700000000001,42.94,3.44,43.0775718907,133.46,37.9841952,21.8862236,43.8384063175,0.6041951999999999,0.17622359999999998,0.6293700000000001,37.38,21.71,43.2271731669,0.0
2019-07-09 03:00:00,41.8625968,44.1157574,60.8167498459,0.6025967999999999,0.17575739999999998,0.627705,41.26,43.94,60.275295105,135.21,42.7425968,3.5757574,42.891906255,0.6025967999999999,0.17575739999999998,0.627705,42.14,3.4,42.2769393405,133.46,37.3725968,21.8157574,43.2739906007,0.6025967999999999,0.17575739999999998,0.627705,36.77,21.64,42.6652376063,0.0
2019-07-09 03:30:00,41.80195744,44.29557092,60.9056750143,0.6019574400000001,0.17557092,0.627039,41.2,44.12,60.3656723643,135.21,42.67195744,3.77557092,42.8386611314,0.6019574400000001,0.17557092,0.627039,42.07,3.6,42.2237480572,133.48,37.38195744,21.96557092,43.3577795544,0.6019574400000001,0.17557092,0.627039,36.78,21.79,42.7501169589,0.0
2019-07-09 04:00:00,41.81131808,44.27538444,60.8974218411,0.60131808,0.17538444,0.626373,41.21,44.1,60.357883495,135.36,42.69131808,3.74538444,42.8552977356,0.60131808,0.17538444,0.626373,42.09,3.5700000000000003,42.2411292463,133.51,37.32131808,22.00538444,43.3257167001,0.60131808,0.17538444,0.626373,36.72,21.83,42.7189337414,0.0
2019-07-09 04:30:00,41.74227712,44.13566416,60.7484530668,0.60227712,0.17566416,0.6273719999999999,41.14,43.96,60.2078167683,134.94,42.62227712,3.64566416,42.7779075466,0.60227712,0.17566416,0.6273719999999999,42.02,3.47,42.1630323862,133.38,37.34227712,21.87566416,43.2780584471,0.60227712,0.17566416,0.6273719999999999,36.74,21.7,42.6698675883,0.0
2019-07-09 05:00:00,41.81227712,43.99566416,60.6950161285,0.60227712,0.17566416,0.6273719999999999,41.21,43.82,60.1536075394,134.94,42.69227712,3.51566416,42.8367881636,0.60227712,0.17566416,0.6273719999999999,42.09,3.34,42.2223128215,133.35,37.37227712,21.74566416,43.2384204949,0.60227712,0.17566416,0.6273719999999999,36.77,21.57,42.6297759788,0.0
2019-07-09 05:30:00,42.91611328,43.79678304,61.318439182,0.60611328,0.17678304,0.6313679999999999,42.31,43.62,60.7687460789,135.18,43.80611328,3.28678304,43.929244285,0.60611328,0.17678304,0.6313679999999999,43.2,3.11,43.3118009323,133.49,38.17611328,21.58678304,43.856639488,0.60611328,0.17678304,0.6313679999999999,37.57,21.41,43.2422594229,0.0
2019-07-09 06:00:00,44.8777616,43.2360138,62.316662102,0.6377615999999999,0.18601379999999998,0.664335,44.24,43.05,61.729086337,134.83,45.7777616,2.8060138,45.8636802988,0.6377615999999999,0.18601379999999998,0.664335,45.14,2.62,45.2159706299,133.31,39.6377616,21.2260138,44.9632717504,0.6377615999999999,0.18601379999999998,0.664335,39.0,21.04,44.313447169,0.0
2019-07-09 06:30:00,51.10954976,38.49111868,63.9824373864,0.68954976,0.20111868,0.718281,50.42,38.29,63.3111404099,133.71,52.01954976,2.13111868,52.0631849205,0.68954976,0.20111868,0.718281,51.33,1.9300000000000002,51.3662710346,132.62,44.59954976,23.25111868,50.2964646736,0.68954976,0.20111868,0.718281,43.91,23.05,49.5922433451,0.0
2019-07-09 07:00:00,56.60441472,36.08212096,67.1265909962,0.86441472,0.25212096,0.900432,55.74,35.83,66.2626327578,133.13,57.54441472,3.83212096,57.67187197,0.86441472,0.25212096,0.900432,56.68,3.58,56.7929467452,132.14,49.22441472,22.86212096,54.2744836854,0.86441472,0.25212096,0.900432,48.36,22.61,53.3844705884,0.0
2019-07-09 07:30:00,63.28790112,34.18522116,71.9304370481,0.9779011200000001,0.28522116000000003,1.018647,62.31,33.9,70.9348017549,133.13,64.25790112,5.84522116,64.523208745,0.9779011200000001,0.28522116000000003,1.018647,63.28,5.5600000000000005,63.5237908189,132.17,55.11790112,19.59522116,58.4974846996,0.9779011200000001,0.28522116000000003,1.018647,54.14,19.31,57.4805680209,0.0
2019-07-09 08:00:00,66.92333536,33.60013948,74.8845924659,1.30333536,0.38013948000000003,1.357641,65.62,33.22,73.5496621338,133.4,67.91333536,6.83013948,68.2559295962,1.30333536,0.38013948000000003,1.357641,66.61,6.45,66.9215555707,132.32,58.50333536,16.52013948,60.791078759,1.30333536,0.38013948000000003,1.357641,57.2,16.14,59.4334888762,0.0
2019-07-09 08:30:00,68.78915904,31.25475472,75.5566548627,1.7991590400000002,0.52475472,1.8741240000000001,66.99,30.73,73.7020556023,132.13,69.78915904,8.72475472,70.3324111945,1.7991590400000002,0.52475472,1.8741240000000001,67.99,8.2,68.4826992751,131.56,60.46915904,16.80475472,62.7608076446,1.7991590400000002,0.52475472,1.8741240000000001,58.67,16.28,60.8868401217,0.0
2019-07-09 09:00:00,68.79876896,30.09172428,75.0918269891,2.26876896,0.66172428,2.363301,66.53,29.43,72.7486480974,132.27,69.77876896,10.21172428,70.5220242927,2.26876896,0.66172428,2.363301,67.51,9.55,68.1821281569,131.56,60.89876896,17.31172428,63.3115776015,2.26876896,0.66172428,2.363301,58.63,16.65,60.9483338575,0.0
2019-07-09 09:30:00,69.943104,29.733822,76.000907678,2.893104,0.843822,3.01365,67.05,28.89,73.0091405236,132.05,70.943104,10.823822,71.7640517797,2.893104,0.843822,3.01365,68.05,9.98,68.7779245107,131.5,62.483104,17.023822,64.760704142,2.893104,0.843822,3.01365,59.59,16.18,61.7475546074,0.0
2019-07-09 10:00:00,70.0624544,29.5365492,76.0339085882,3.1424544,0.9165492,3.27339,66.92,28.62,72.7831766276,131.75,71.0424544,11.0665492,71.8992269664,3.1424544,0.9165492,3.27339,67.9,10.15,68.6544426822,131.38,63.0824544,16.7765492,65.2751764164,3.1424544,0.9165492,3.27339,59.94,15.86,62.0027676802,0.0
2019-07-09 10:30:00,69.61251456,29.15240008,75.4702896098,2.9225145599999998,0.85240008,3.044286,66.69,28.3,72.4461600087,131.61,70.59251456,11.23240008,71.4805562616,2.9225145599999998,0.85240008,3.044286,67.67,10.38,68.4614731071,131.27,62.39251456,17.35240008,64.7605718138,2.9225145599999998,0.85240008,3.044286,59.47,16.5,61.7165366818,0.0
2019-07-09 11:00:00,70.06716928,26.62459104,74.9551669931,3.54716928,1.03459104,3.694968,66.52,25.59,71.2724245413,130.88,71.04716928,13.69459104,72.3549727832,3.54716928,1.03459104,3.694968,67.5,12.66,68.6769655707,130.79,63.24716928,20.13459104,66.3747405139,3.54716928,1.03459104,3.694968,59.7,19.1,62.6809380913,0.0
2019-07-09 11:30:00,70.61638976,13.26186368,71.8508979137,3.84638976,1.12186368,4.006656,66.77,12.14,67.8646631171,135.06,71.57638976,16.78186368,73.5174164375,3.84638976,1.12186368,4.006656,67.73,15.66,69.5168217053,133.4,63.36638976,21.62186368,66.9537477682,3.84638976,1.12186368,4.006656,59.52,20.5,62.9514130104,0.0
2019-07-09 12:00:00,70.6780976,6.6436118,70.989654585,4.2980976,1.2536118,4.477185,66.38,5.39,66.5984722047,136.91,71.6580976,18.413611799999998,73.9861071497,4.2980976,1.2536118,4.477185,67.36,17.16,69.511403381,134.58,63.6380976,22.2936118,67.4300570461,4.2980976,1.2536118,4.477185,59.34,21.04,62.9596473942,0.0
2019-07-09 12:30:00,69.90064416,6.77393788,70.2281018424,5.19064416,1.5139378799999998,5.406921,64.71,5.26,64.9234295151,136.91,70.87064416,18.85393788,73.33566102,5.19064416,1.5139378799999998,5.406921,65.68,17.34,67.9303908424,134.63,63.79064416,22.75393788,67.7273059511,5.19064416,1.5139378799999998,5.406921,58.6,21.24,62.3305510966,0.0
2019-07-09 13:00:00,70.07353184,5.60853012,70.2976206897,4.62353184,1.34853012,4.816179,65.45,4.26,65.5884906062,137.47,71.06353184,19.80853012,73.7726468489,4.62353184,1.34853012,4.816179,66.44,18.46,68.9568357743,134.82,63.50353184,21.59853012,67.0760393844,4.62353184,1.34853012,4.816179,58.88,20.25,62.2648929976,0.0
2019-07-09 13:30:00,70.557888,5.288134,70.7557765855,4.107888,1.198134,4.27905,66.45,4.09,66.5757508407,136.84,71.527888,19.648134,74.1774084976,4.107888,1.198134,4.27905,67.42,18.45,69.8989191619,134.55,63.497888,20.928134,66.857823575,4.107888,1.198134,4.27905,59.39,19.73,62.5815068531,0.0
2019-07-09 14:00:00,71.48239424,5.20069832,71.6713328277,3.36239424,0.98069832,3.502494,68.12,4.22,68.2505882759,136.13,72.47239424,19.04069832,74.9319432511,3.36239424,0.98069832,3.502494,69.11,18.06,71.4307755803,134.08,63.75239424,20.69069832,67.025911171,3.36239424,0.98069832,3.502494,60.39,19.71,63.5250832349,0.0
2019-07-09 14:30:00,72.73026784,4.78132812,72.8872619781,1.89026784,0.55132812,1.969029,70.84,4.23,70.9661785642,136.13,73.73026784,18.50132812,76.0161268282,1.89026784,0.55132812,1.969029,71.84,17.95,74.0485523154,133.95,63.26026784,19.02132812,66.0580987513,1.89026784,0.55132812,1.969029,61.37,18.47,64.0891394856,0.0
2019-07-09 15:00:00,71.68434368,3.57585024,71.7734758373,1.97434368,0.57585024,2.056608,69.71,3.0,69.7745232875,136.25,72.67434368,19.78585024,75.3195864237,1.97434368,0.57585024,2.056608,70.7,19.21,73.2633202906,134.04,62.79434368,17.57585024,65.2076691031,1.97434368,0.57585024,2.056608,60.82,17.0,63.1511868455,0.0
2019-07-09 15:30:00,70.98214528,3.38020904,71.0625834156,2.57214528,0.75020904,2.679318,68.41,2.63,68.4605360774,136.91,71.98214528,20.60020904,74.8718762394,2.57214528,0.75020904,2.679318,69.41,19.85,72.192593803,134.35,62.71214528,18.28020904,65.3221188279,2.57214528,0.75020904,2.679318,60.14,17.53,62.6428008633,0.0
2019-07-09 16:00:00,71.44414368,3.00412524,71.5072753965,2.17414368,0.63412524,2.264733,69.27,2.37,69.3105316673,136.91,72.45414368,20.81412524,75.3845524356,2.17414368,0.63412524,2.264733,70.28,20.18,73.1198386213,134.39,63.26414368,18.43412524,65.8951352448,2.17414368,0.63412524,2.264733,61.09,17.8,63.6304023247,0.0
2019-07-09 16:30:00,72.02586112,2.76962616,72.0790919695,3.01586112,0.87962616,3.141522,69.01,1.8900000000000001,69.0358761804,137.64,73.05586112,21.76962616,76.2304103828,3.01586112,0.87962616,3.141522,70.04,20.89,73.0889437603,134.86,64.50586112,18.96962616,67.2372875381,3.01586112,0.87962616,3.141522,61.49,18.09,64.0957736516,0.0
2019-07-09 17:00:00,73.05971776,1.84491768,73.0830081511,2.51971776,0.73491768,2.6247059999999998,70.54,1.11,70.54873280219999,137.84,74.09971776,23.23491768,77.6571282736,2.51971776,0.73491768,2.6247059999999998,71.58,22.5,75.0329687537,135.03,64.91971776,16.97491768,67.1022919451,2.51971776,0.73491768,2.6247059999999998,62.4,16.24,64.4786600357,0.0
2019-07-09 17:30:00,73.15721056,25.26960308,77.3985161146,2.22721056,0.64960308,2.320011,70.93,24.62,75.0813512132,135.24,74.20721056,11.40960308,75.0792191058,2.22721056,0.64960308,2.320011,71.98,10.76,72.7797911511,133.41,65.28721056,10.51960308,66.1292818021,2.22721056,0.64960308,2.320011,63.06,9.87,63.8277408342,0.0
2019-07-09 18:00:00,73.04804032,36.33776176,81.5870646875,1.63804032,0.47776176000000004,1.706292,71.41,35.86,79.908245507,133.28,74.09804032,4.18776176,74.2162847886,1.63804032,0.47776176000000004,1.706292,72.46,3.71,72.5549150644,132.31,64.72804032,8.80776176,65.3245426382,1.63804032,0.47776176000000004,1.706292,63.09,8.33,63.6375439501,0.0
2019-07-09 18:30:00,72.396712,37.005291,81.3060604777,1.286712,0.375291,1.340325,71.11,36.63,79.9899306163,133.74,73.446712,3.475291,73.5288865083,1.286712,0.375291,1.340325,72.16,3.1,72.2265574425,132.51,63.626712,9.435291,64.3224937031,1.286712,0.375291,1.340325,62.34,9.06,62.9949140804,0.0
2019-07-09 19:00:00,70.6395792,37.5157106,79.9836151432,1.2195792,0.3557106,1.270395,69.42,37.16,78.7400914401,133.82,71.6995792,3.1057106,71.7668105449,1.2195792,0.3557106,1.270395,70.48,2.75,70.5336295677,132.71,61.9795792,9.7357106,62.7395592804,1.2195792,0.3557106,1.270395,60.76,9.38,61.4797690301,0.0
2019-07-09 19:30:00,68.41309568,38.38673624,78.4467537868,1.2230956800000001,0.35673624,1.274058,67.19,38.03,77.2060684143,134.08,69.45309568,2.15673624,69.4865743201,1.2230956800000001,0.35673624,1.274058,68.23,1.8,68.2537390917,132.6,60.13309568,10.22673624,60.9965190005,1.2230956800000001,0.35673624,1.274058,58.91,9.87,59.7311057992,0.0
2019-07-09 20:00:00,67.1994896,38.5052678,77.4495129155,0.9094896,0.2652678,0.9473849999999999,66.29,38.24,76.5288292083,133.71,68.2394896,1.7152678,68.2610436815,0.9094896,0.2652678,0.9473849999999999,67.33,1.45,67.3456115868,132.4,58.9994896,10.3652678,59.9030762952,0.9094896,0.2652678,0.9473849999999999,58.09,10.1,58.9614967585,0.0
2019-07-09 20:30:00,66.66311616,38.94090888,77.2034030374,0.72311616,0.21090888,0.753246,65.94,38.73,76.4728481227,133.41,67.69311616,1.10090888,67.7020677366,0.72311616,0.21090888,0.753246,66.97,0.89,66.9759135809,132.33,58.49311616,10.71090888,59.4656893271,0.72311616,0.21090888,0.753246,57.77,10.5,58.7164619166,0.0
2019-07-09 21:00:00,65.45520416,39.16526788,76.2777946701,0.63520416,0.18526788,0.661671,64.82,38.98,75.637773632,133.04,66.46520416,0.58526788,66.4677809357,0.63520416,0.18526788,0.661671,65.83,0.4,65.8312152402,132.11,57.55520416,10.96526788,58.5904311776,0.63520416,0.18526788,0.661671,56.92,10.78,57.9318116409,0.0
2019-07-09 21:30:00,63.887392,39.667156,75.2002800639,0.6073919999999999,0.17715599999999998,0.6327,63.28,39.49,74.5910081712,133.04,64.887392,0.437156,64.8888645757,0.6073919999999999,0.17715599999999998,0.6327,64.28,0.26,64.2805258224,132.03,56.147392,11.387156,57.2904612494,0.6073919999999999,0.17715599999999998,0.6327,55.54,11.21,56.6600008825,0.0
2019-07-09 22:00:00,62.007392,39.257156,73.3896515856,0.6073919999999999,0.17715599999999998,0.6327,61.4,39.08,72.7819098403,132.61,62.997392,0.497156,62.9993536704,0.6073919999999999,0.17715599999999998,0.6327,62.39,0.32,62.3908206389,131.79,54.767392,14.587156,56.6767354975,0.6073919999999999,0.17715599999999998,0.6327,54.16,14.41,56.0442120116,0.0
2019-07-09 22:30:00,59.17931008,40.38771544,71.6474584337,0.60931008,0.17771544,0.634698,58.57,40.21,71.0442749277,133.34,60.14931008,0.91771544,60.1563105977,0.60931008,0.17771544,0.634698,59.54,0.74,59.5445984116,132.24,52.48931008,15.77771544,54.8093420612,0.60931008,0.17771544,0.634698,51.88,15.6,54.1746656658,0.0
2019-07-09 23:00:00,55.33771168,40.29724924,68.4553184953,0.60771168,0.17724924,0.633033,54.73,40.12,67.8600567344,133.81,56.29771168,0.59724924,56.3008796295,0.60771168,0.17724924,0.633033,55.69,0.42,55.6915837448,132.5,49.17771168,18.63724924,52.5908203522,0.60771168,0.17724924,0.633033,48.57,18.46,51.9597584675,0.0
2019-07-09 23:30:00,51.43188768,39.71596724,64.9815137107,0.43188768,0.12596724,0.449883,51.0,39.59,64.5629003376,133.69,52.37188768,0.43596724000000003,52.3737022426,0.43188768,0.12596724,0.449883,51.94,0.31,51.9409250977,132.56,45.69188768,21.91596724,50.6760122723,0.43188768,0.12596724,0.449883,45.26,21.79,50.2321779341,0.0
2019-07-10 00:00:00,48.55584384,40.73212112,63.3780376941,0.31584384,0.09212112,0.32900399999999996,48.24,40.64,63.0769942213,134.1,49.47584384,0.77212112,49.4818683429,0.31584384,0.09212112,0.32900399999999996,49.16,0.68,49.1647027856,132.71,43.19584384,22.41212112,48.6639918024,0.31584384,0.09212112,0.32900399999999996,42.88,22.32,48.3412536039,0.0
2019-07-10 00:30:00,45.73552416,41.97202788,62.0756739355,0.31552416,0.09202788,0.328671,45.42,41.88,61.7811524658,134.55,46.65552416,1.89202788,46.6938722333,0.31552416,0.09202788,0.328671,46.34,1.8,46.3749458221,132.89,40.72552416,22.98202788,46.7626124547,0.31552416,0.09202788,0.328671,40.41,22.89,46.4426549629,0.0
2019-07-10 01:00:00,44.53584384,42.04212112,61.2452556106,0.31584384,0.09212112,0.32900399999999996,44.22,41.95,60.9525298901,134.41,45.43584384,1.99212112,45.4794948522,0.31584384,0.09212112,0.32900399999999996,45.12,1.9,45.1599867139,132.84,39.68584384,23.33212112,46.0364429257,0.31584384,0.09212112,0.32900399999999996,39.37,23.24,45.7175513343,0.0
2019-07-10 01:30:00,44.57552416,41.97202788,61.2260441193,0.31552416,0.09202788,0.328671,44.26,41.88,60.9334226841,134.25,45.47552416,1.96202788,45.5178300343,0.31552416,0.09202788,0.328671,45.16,1.87,45.1987002026,132.76,39.64552416,23.29202788,45.9813674077,0.31552416,0.09202788,0.328671,39.33,23.2,45.6627736783,0.0
2019-07-10 02:00:00,44.37601344,42.37925392,61.3614841056,0.54601344,0.15925392,0.5687639999999999,43.83,42.22,60.8571877431,134.47,45.26601344,2.27925392,45.3233601047,0.54601344,0.15925392,0.5687639999999999,44.72,2.12,44.7702222465,132.87,39.50601344,23.06925392,45.748394227,0.54601344,0.15925392,0.5687639999999999,38.96,22.91,45.1967886027,0.0
2019-07-10 02:30:00,43.73314624,43.59883432,61.7531087,0.6131462400000001,0.17883432,0.638694,43.12,43.42,61.1933885318,134.59,44.63314624,3.33883432,44.7578547062,0.6131462400000001,0.17883432,0.638694,44.02,3.16,44.133275428,133.04,39.02314624,21.41883432,44.5148560157,0.6131462400000001,0.17883432,0.638694,38.41,21.24,43.8915219604,0.0
2019-07-10 03:00:00,43.15314624,43.49883432,61.2726906347,0.6131462400000001,0.17883432,0.638694,42.54,43.32,60.714693444,134.59,44.04314624,3.1888343199999998,44.1584351516,0.6131462400000001,0.17883432,0.638694,43.43,3.01,43.5341819723,133.04,38.55314624,21.29883432,44.0452656751,0.6131462400000001,0.17883432,0.638694,37.94,21.12,43.4223214488,0.0
2019-07-10 03:30:00,42.66154784,43.54836812,60.9628413874,0.6115478400000001,0.17836812,0.637029,42.05,43.37,60.4082726123,134.59,43.55154784,3.20836812,43.6695654347,0.6115478400000001,0.17836812,0.637029,42.94,3.03,43.0467710752,133.08,38.02154784,21.36836812,43.6147366868,0.6115478400000001,0.17836812,0.637029,37.41,21.19,42.9944670859,0.0
2019-07-10 04:00:00,42.57186752,43.53846136,60.8930334417,0.61186752,0.17846136,0.637362,41.96,43.36,60.3384719727,134.59,43.45186752,3.1684613600000002,43.5672346881,0.61186752,0.17846136,0.637362,42.84,2.99,42.9442161414,133.13,37.89186752,21.34846136,43.491958183,0.61186752,0.17846136,0.637362,37.28,21.17,42.8715208501,0.0
2019-07-10 04:30:00,42.61090848,43.72818164,61.0560676021,0.61090848,0.17818164,0.636363,42.0,43.55,60.502913153,134.71,43.50090848,3.31818164,43.6272777971,0.61090848,0.17818164,0.636363,42.89,3.14,43.0047869429,133.24,37.95090848,21.50818164,43.6219363614,0.61090848,0.17818164,0.636363,37.34,21.33,43.0028429293,0.0
2019-07-10 05:00:00,42.5321872,43.5385546,60.8653652308,0.6121871999999999,0.17855459999999998,0.637695,41.92,43.36,60.3106624072,134.71,43.4221872,3.1285546,43.5347469858,0.6121871999999999,0.17855459999999998,0.637695,42.81,2.95,42.9115205976,133.22,37.8921872,21.2785546,43.4579651694,0.6121871999999999,0.17855459999999998,0.637695,37.28,21.1,42.8369980274,0.0
2019-07-10 05:30:00,43.54433504,43.12209772,61.2831496078,0.6243350400000001,0.18209772,0.650349,42.92,42.94,60.7121898798,134.59,44.42433504,2.75209772,44.5094999478,0.6243350400000001,0.18209772,0.650349,43.8,2.5700000000000003,43.875333617,133.1,38.66433504,20.99209772,43.9954426137,0.6243350400000001,0.18209772,0.650349,38.04,20.81,43.360093404,0.0
2019-07-10 06:00:00,45.35636288,41.65060584,61.5789949621,0.7563628800000001,0.22060584,0.787878,44.6,41.43,60.8736798625,134.25,46.25636288,1.53060584,46.2816795409,0.7563628800000001,0.22060584,0.787878,45.5,1.31,45.5188543353,132.81,39.90636288,22.50060584,45.812608106,0.7563628800000001,0.22060584,0.787878,39.15,22.28,45.0457645068,0.0
2019-07-10 06:30:00,51.40620288,37.53722584,63.6525020585,0.91620288,0.26722584,0.954378,50.49,37.27,62.7558204472,132.98,52.32620288,2.47722584,52.3848084439,0.91620288,0.26722584,0.954378,51.41,2.21,51.4574795341,131.94,44.80620288,23.43722584,50.5657925044,0.91620288,0.26722584,0.954378,43.89,23.17,49.6304442857,0.0
2019-07-10 07:00:00,57.10888992,34.95675956,66.9581985035,1.18888992,0.34675956,1.238427,55.92,34.61,65.7639604951,132.48,58.04888992,4.78675956,58.2459156339,1.18888992,0.34675956,1.238427,56.86,4.44,57.0330886416,131.57,49.79888992,22.76675956,54.7563218097,1.18888992,0.34675956,1.238427,48.61,22.42,53.5311918418,0.0
2019-07-10 07:30:00,63.3995488,34.8511184,72.3471025113,1.6495487999999998,0.4811184,1.71828,61.75,34.37,70.6707817984,132.76,64.3695488,5.3711184,64.5932482972,1.6495487999999998,0.4811184,1.71828,62.72,4.89,62.9103369884,131.85,55.6195488,17.4011184,58.2780673177,1.6495487999999998,0.4811184,1.71828,53.97,16.92,56.5601211102,0.0
2019-07-10 08:00:00,67.02358464,34.05729552,75.1801853957,1.7735846400000002,0.51729552,1.8474840000000001,65.25,33.54,73.3654830285,133.42,68.02358464,6.64729552,68.3476013113,1.7735846400000002,0.51729552,1.8474840000000001,66.25,6.13,66.5329948221,132.32,58.94358464,14.48729552,60.697840997,1.7735846400000002,0.51729552,1.8474840000000001,57.17,13.97,58.852101067,0.0
2019-07-10 08:30:00,68.85782912,23.08895016,72.6257547335,3.04782912,0.88895016,3.174822,65.81,22.2,69.4535535448,132.77,69.35782912,3.45895016,69.4440263554,3.04782912,0.88895016,3.174822,66.31,2.5700000000000003,66.3597845084,131.93,60.93782912,17.28895016,63.3429302724,3.04782912,0.88895016,3.174822,57.89,16.4,60.1681984108,0.0
2019-07-10 09:00:00,69.81100576,19.50237668,72.4839238824,3.23100576,0.94237668,3.365631,66.58,18.56,69.1185213962,133.02,70.13100576,1.84237668,70.1552016656,3.23100576,0.94237668,3.365631,66.9,0.9,66.9060535378,132.06,61.54100576,17.60237668,64.0088982465,3.23100576,0.94237668,3.365631,58.31,16.66,60.6433153777,0.0
2019-07-10 09:30:00,70.78352224,19.99477732,73.5533693367,4.23352224,1.23477732,4.409919,66.55,18.76,69.143619373,133.7,71.10352224,2.14477732,71.1358625778,4.23352224,1.23477732,4.409919,66.87,0.91,66.8761915782,132.6,63.60352224,15.78477732,65.5329477162,4.23352224,1.23477732,4.409919,59.37,14.55,61.12691224,0.0
2019-07-10 10:00:00,71.72675008,19.65363544,74.3706397918,3.16675008,0.92363544,3.298698,68.56,18.73,71.0724032238,133.81,72.04675008,1.8536354400000001,72.0705915158,3.16675008,0.92363544,3.298698,68.88,0.93,68.886278024,132.65,63.66675008,15.38363544,65.4989412517,3.16675008,0.92363544,3.298698,60.5,14.46,62.2040320237,0.0
2019-07-10 10:30:00,71.41969696,19.60407828,74.0614136988,3.33969696,0.9740782800000001,3.478851,68.08,18.63,70.583024163,133.81,71.73969696,2.03407828,71.7685278821,3.33969696,0.9740782800000001,3.478851,68.4,1.06,68.4082129572,132.67,63.41969696,15.374078279999999,65.2565724311,3.33969696,0.9740782800000001,3.478851,60.08,14.4,61.7816024396,0.0
2019-07-10 11:00:00,71.79090464,16.78818052,73.7277220196,4.45090464,1.29818052,4.636359,67.34,15.49,69.0985940523,133.69,71.95090464,4.89818052,72.1174379115,4.45090464,1.29818052,4.636359,67.5,3.6,67.5959318303,132.56,64.66090464,15.62818052,66.5227225482,4.45090464,1.29818052,4.636359,60.21,14.33,61.8917845921,0.0
2019-07-10 11:30:00,72.39941568,10.20899624,73.1156549245,4.89941568,1.42899624,5.103558,67.5,8.78,68.0686300729,134.4,72.11941568,10.17899624,72.8342095617,4.89941568,1.42899624,5.103558,67.22,8.75,67.7870998052,132.98,65.71941568,14.02899624,67.2001066429,4.89941568,1.42899624,5.103558,60.82,12.6,62.1114514401,0.0
2019-07-10 12:00:00,71.30505952,10.19939236,72.0308206094,5.41505952,1.57939236,5.640687,65.89,8.62,66.4514597281,134.01,71.02505952,10.17939236,71.7508125992,5.41505952,1.57939236,5.640687,65.61,8.6,66.1712331758,132.83,65.21505952,14.06939236,66.7154539037,5.41505952,1.57939236,5.640687,59.8,12.49,61.0904256001,0.0
2019-07-10 12:30:00,71.74741696,10.50841328,72.5128856831,5.61741696,1.63841328,5.851476,66.13,8.87,66.7222136923,134.48,71.46741696,10.48841328,72.2329460846,5.61741696,1.63841328,5.851476,65.85,8.85,66.4420424129,133.03,65.85741696,14.35841328,67.4044761167,5.61741696,1.63841328,5.851476,60.24,12.72,61.5683035336,0.0
2019-07-10 13:00:00,71.90285216,10.70333188,72.6951268111,4.98285216,1.45333188,5.190471,66.92,9.25,67.5562646984,134.59,71.60285216,10.67333188,72.3939807641,4.98285216,1.45333188,5.190471,66.62,9.22,67.2549834585,133.29,65.30285216,14.56333188,66.9070484753,4.98285216,1.45333188,5.190471,60.32,13.11,61.7282309806,0.0
2019-07-10 13:30:00,72.40635872,10.38393796,73.1471595528,4.91635872,1.43393796,5.121207,67.49,8.95,68.0808534024,134.59,72.11635872,10.36393796,72.8572604829,4.91635872,1.43393796,5.121207,67.2,8.93,67.7907434684,133.29,65.86635872,14.20393796,67.3804798484,4.91635872,1.43393796,5.121207,60.95,12.77,62.2733923919,0.0
2019-07-10 14:00:00,72.14948736,10.09860048,72.8527985596,3.14948736,0.91860048,3.280716,69.0,9.18,69.6079909206,134.59,71.85948736,10.07860048,72.5628287161,3.14948736,0.91860048,3.280716,68.71,9.16,69.3178887445,133.21,64.44948736,13.72860048,65.8954542598,3.14948736,0.91860048,3.280716,61.3,12.81,62.6241654635,0.0
2019-07-10 14:30:00,71.70649952,10.32981236,72.4467190203,3.97649952,1.15981236,4.142187,67.73,9.17,68.3479465675,134.59,71.42649952,10.29981236,72.1653030779,3.97649952,1.15981236,4.142187,67.45,9.14,68.0664535583,133.26,64.71649952,13.81981236,66.1756188017,3.97649952,1.15981236,4.142187,60.74,12.66,62.0453318147,0.0
2019-07-10 15:00:00,72.41621088,10.85764484,73.2256515825,2.90621088,0.8476448400000001,3.027303,69.51,10.01,70.2270617355,135.06,72.11621088,10.83764484,72.9260064543,2.90621088,0.8476448400000001,3.027303,69.21,9.99,69.9272779393,133.44,64.06621088,12.15764484,65.2095675846,2.90621088,0.8476448400000001,3.027303,61.16,11.31,62.1969589289,0.0
2019-07-10 15:30:00,71.31202496,13.02850728,72.4923920549,3.01202496,0.87850728,3.137526,68.3,12.15,69.3722747212,135.75,71.02202496,12.98850728,72.1999262519,3.01202496,0.87850728,3.137526,68.01,12.11,69.0797524605,133.82,63.44202496,9.94850728,64.2173133051,3.01202496,0.87850728,3.137526,60.43,9.07,61.106871954,0.0
2019-07-10 16:00:00,71.33993664,13.87748152,72.6771700958,3.41993664,0.99748152,3.562434,67.92,12.88,69.1304621712,136.1,71.04993664,13.84748152,72.3867822257,3.41993664,0.99748152,3.562434,67.63,12.85,68.839954968,133.96,64.05993664,9.59748152,64.7748958613,3.41993664,0.99748152,3.562434,60.64,8.6,61.2467925691,0.0
2019-07-10 16:30:00,72.38718016,13.47501088,73.6306985552,2.6571801600000002,0.7750108800000001,2.767896,69.73,12.7,70.8770971471,136.21,72.08718016,13.43501088,73.3284464636,2.6571801600000002,0.7750108800000001,2.767896,69.43,12.66,70.5747865742,134.25,64.47718016,10.71501088,65.361442912,2.6571801600000002,0.7750108800000001,2.767896,61.82,9.94,62.6140239882,0.0
2019-07-10 17:00:00,73.10591136,12.47505748,74.1626680676,2.72591136,0.79505748,2.8394909999999998,70.38,11.68,71.3426015786,135.63,72.82591136,12.43505748,73.8799297505,2.72591136,0.79505748,2.8394909999999998,70.1,11.64,71.0598311284,133.85,64.97591136,15.00505748,66.6859865867,2.72591136,0.79505748,2.8394909999999998,62.25,14.21,63.8512850301,0.0
2019-07-10 17:30:00,73.73893952,12.54885736,74.799097739,1.53893952,0.44885736,1.603062,72.2,12.1,73.206898582,135.93,73.43893952,12.50885736,74.496639859,1.53893952,0.44885736,1.603062,71.9,12.06,72.9044141325,133.88,64.57893952,15.01885736,66.3023793384,1.53893952,0.44885736,1.603062,63.04,14.57,64.7018276403,0.0
2019-07-10 18:00:00,73.56362528,13.05897404,74.7137455045,1.09362528,0.31897404,1.139193,72.47,12.74,73.5813053703,136.14,73.28362528,13.02897404,74.4328146634,1.09362528,0.31897404,1.139193,72.19,12.71,73.3003424276,134.07,63.81362528,15.55897404,65.6830301109,1.09362528,0.31897404,1.139193,62.72,15.24,64.5449920598,0.0
2019-07-10 18:30:00,71.89189664,14.08638652,73.2589317946,1.46189664,0.42638652,1.522809,70.43,13.66,71.74245953409999,135.98,71.62189664,14.03638652,72.9843560282,1.46189664,0.42638652,1.522809,70.16,13.61,71.4678787988,133.95,62.38189664,16.54638652,64.5390109567,1.46189664,0.42638652,1.522809,60.92,16.12,63.0166708102,0.0
2019-07-10 19:00:00,70.08916928,14.66184104,71.6062932503,1.54916928,0.45184104,1.613718,68.54,14.21,69.9975406711,136.13,69.81916928,14.61184104,71.3317762118,1.54916928,0.45184104,1.613718,68.27,14.16,69.7230127003,134.0,61.00916928,16.96184104,63.3231615422,1.54916928,0.45184104,1.613718,59.46,16.51,61.709575432,0.0
2019-07-10 19:30:00,68.95410464,15.02578052,70.5722511115,1.25410464,0.36578052,1.306359,67.7,14.66,69.2690811257,136.13,68.68410464,14.97578052,70.2977967818,1.25410464,0.36578052,1.306359,67.43,14.61,68.994615732,134.18,59.86410464,17.22578052,62.2931660688,1.25410464,0.36578052,1.306359,58.61,16.86,60.9868157883,0.0
2019-07-10 20:00:00,67.4441248,15.4032864,69.1807140897,1.0741247999999999,0.31328639999999996,1.11888,66.37,15.09,68.0638303359,135.13,67.1741248,15.3632864,68.908588809,1.0741247999999999,0.31328639999999996,1.11888,66.1,15.05,67.7916845933,133.32,58.5041248,18.0432864,61.2233027754,1.0741247999999999,0.31328639999999996,1.11888,57.43,17.73,60.1045572315,0.0
2019-07-10 20:30:00,66.12916,15.744755,67.9776662759,0.83916,0.244755,0.8741249999999999,65.29,15.5,67.1046503605,134.39,65.86916,15.694755,67.713156577,0.83916,0.244755,0.8741249999999999,65.03,15.45,66.8401331537,132.9,57.24916,18.184755,60.0678918817,0.83916,0.244755,0.8741249999999999,56.41,17.94,59.1940174342,0.0
2019-07-10 21:00:00,64.9464928,16.1960604,66.9354861004,0.7064927999999999,0.20606039999999998,0.7359300000000001,64.24,15.99,66.2001336857,134.59,64.6964928,16.1560604,66.6832397853,0.7064927999999999,0.20606039999999998,0.7359300000000001,63.99,15.95,65.9478779037,133.13,56.2564928,18.6060604,59.2535101556,0.7064927999999999,0.20606039999999998,0.7359300000000001,55.55,18.4,58.5180527701,0.0
2019-07-10 21:30:00,64.04323616,16.45594388,66.1236280525,0.60323616,0.17594388,0.628371,63.44,16.28,65.4955876376,134.68,63.80323616,16.41594388,65.8812276598,0.60323616,0.17594388,0.628371,63.2,16.24,65.2531807654,132.97,55.58323616,18.74594388,58.6592409938,0.60323616,0.17594388,0.628371,54.98,18.57,58.0314164914,0.0
2019-07-10 22:00:00,62.97003936,17.05501148,65.2387865735,0.60003936,0.17501148,0.625041,62.37,16.88,64.6138630636,134.02,62.73003936,17.01501148,64.9966803289,0.60003936,0.17501148,0.625041,62.13,16.84,64.3717523453,132.83,55.15003936,19.16501148,58.3851394315,0.60003936,0.17501148,0.625041,54.55,18.99,57.7609089264,0.0
2019-07-10 22:30:00,60.2509984,18.5952912,63.0552746645,0.6009983999999999,0.17529119999999998,0.62604,59.65,18.42,62.4293112248,135.03,60.0209984,18.5452912,62.8207614935,0.6009983999999999,0.17529119999999998,0.62604,59.42,18.37,62.1948012297,133.38,52.9809984,18.6952912,56.1827384925,0.6009983999999999,0.17529119999999998,0.62604,52.38,18.52,55.5576709375,0.0
2019-07-10 23:00:00,56.45195744,19.45557092,59.7104910265,0.6019574400000001,0.17557092,0.627039,55.85,19.28,59.0841848552,135.5,56.23195744,19.40557092,59.4862103371,0.6019574400000001,0.17557092,0.627039,55.63,19.23,58.8599167516,133.74,49.70195744,20.08557092,53.6070399533,0.6019574400000001,0.17557092,0.627039,49.1,19.91,52.9831869559,0.0
2019-07-10 23:30:00,52.26611328,20.31678304,56.0760044091,0.60611328,0.17678304,0.6313679999999999,51.66,20.14,55.447048614,135.41,52.06611328,20.24678304,55.8642316295,0.60611328,0.17678304,0.6313679999999999,51.46,20.07,55.2352831078,133.58,46.15611328,21.42678304,50.8870693257,0.60611328,0.17678304,0.6313679999999999,45.55,21.25,50.2629585281,0.0
2019-07-11 00:00:00,49.07483456,21.08641008,53.4132575037,0.60483456,0.17641008,0.6300359999999999,48.47,20.91,52.787962643,135.29,48.89483456,21.02641008,53.2241934415,0.60483456,0.17641008,0.6300359999999999,48.29,20.85,52.5989220422,133.47,43.45483456,22.09641008,48.7501177953,0.60483456,0.17641008,0.6300359999999999,42.85,21.92,48.1311635014,0.0
2019-07-11 00:30:00,46.76387552,21.56613036,51.4971652847,0.60387552,0.17613036,0.629037,46.16,21.39,50.8751186731,135.76,46.58387552,21.50613036,51.3085870155,0.60387552,0.17613036,0.629037,45.98,21.33,50.6865790915,133.85,41.51387552,22.48613036,47.2125822134,0.60387552,0.17613036,0.629037,40.91,22.31,46.5978990943,0.0
2019-07-11 01:00:00,45.01291648,22.20585064,50.1922549073,0.60291648,0.17585064,0.628038,44.41,22.03,49.5738741678,136.15,44.85291648,22.14585064,50.0222232346,0.60291648,0.17585064,0.628038,44.25,21.97,49.4038804144,134.16,39.79291648,23.01585064,45.9696158638,0.60291648,0.17585064,0.628038,39.19,22.84,45.3599129188,0.0
2019-07-11 01:30:00,44.71323616,22.94594388,50.2572365779,0.60323616,0.17594388,0.628371,44.11,22.77,49.640356566,136.46,44.55323616,22.86594388,50.078361014,0.60323616,0.17594388,0.628371,43.95,22.69,49.461486027,134.35,39.33323616,22.53594388,45.3318015678,0.60323616,0.17594388,0.628371,38.73,22.36,44.7211638936,0.0
2019-07-11 02:00:00,44.54227712,24.65566416,50.9108655024,0.60227712,0.17566416,0.6273719999999999,43.94,24.48,50.2990457166,136.91,44.37227712,24.58566416,50.7282353232,0.60227712,0.17566416,0.6273719999999999,43.77,24.41,50.1164743373,134.65,39.25227712,20.06566416,44.0836946873,0.60227712,0.17566416,0.6273719999999999,38.65,19.89,43.4676270344,0.0
2019-07-11 02:30:00,43.9025968,25.0157574,50.5294579832,0.6025967999999999,0.17575739999999998,0.627705,43.3,24.84,49.9190905366,136.91,43.7325968,24.9357574,50.3421495368,0.6025967999999999,0.17575739999999998,0.627705,43.13,24.76,49.7318258261,134.74,38.7125968,19.3757574,43.2907048432,0.6025967999999999,0.17575739999999998,0.627705,38.11,19.2,42.6733183617,0.0
2019-07-11 03:00:00,43.21227712,25.18566416,50.0161831118,0.60227712,0.17566416,0.6273719999999999,42.61,25.01,49.4076127737,137.08,43.05227712,25.10566416,49.8376658576,0.60227712,0.17566416,0.6273719999999999,42.45,24.93,49.2291316194,134.85,38.24227712,19.49566416,42.9249657002,0.60227712,0.17566416,0.6273719999999999,37.64,19.32,42.3087697765,0.0
2019-07-11 03:30:00,42.78483456,25.27641008,49.6934500197,0.60483456,0.17641008,0.6300359999999999,42.18,25.1,49.0832191283,137.41,42.62483456,25.19641008,49.5150038088,0.60483456,0.17641008,0.6300359999999999,42.02,25.02,48.904813669,134.91,37.70483456,19.62641008,42.5070643755,0.60483456,0.17641008,0.6300359999999999,37.1,19.45,41.889288607,0.0
2019-07-11 04:00:00,42.84227712,25.40566416,49.8087189179,0.60227712,0.17566416,0.6273719999999999,42.24,25.23,49.2013262016,137.62,42.67227712,25.32566416,49.621693842,0.60227712,0.17566416,0.6273719999999999,42.07,25.15,49.0143591206,134.94,37.66227712,19.77566416,42.538500336,0.60227712,0.17566416,0.6273719999999999,37.06,19.6,41.9237832262,0.0
2019-07-11 04:30:00,42.9625968,25.1857574,49.8006736863,0.6025967999999999,0.17575739999999998,0.627705,42.36,25.01,49.1921711251,137.26,42.7925968,25.1057574,49.6135606011,0.6025967999999999,0.17575739999999998,0.627705,42.19,24.93,49.0051119782,134.9,37.9425968,19.5357574,42.6765330026,0.6025967999999999,0.17575739999999998,0.627705,37.34,19.36,42.0604945287,0.0
2019-07-11 05:00:00,43.05227712,25.05566416,49.8124971439,0.60227712,0.17566416,0.6273719999999999,42.45,24.88,49.2038301355,137.51,42.89227712,24.98566416,49.639005329,0.60227712,0.17566416,0.6273719999999999,42.29,24.81,49.0304007734,134.95,37.90227712,19.44566416,42.5994890287,0.60227712,0.17566416,0.6273719999999999,37.3,19.27,41.9836027516,0.0
2019-07-11 05:30:00,43.695384,24.699487,50.1931393815,0.6153839999999999,0.17948699999999998,0.641025,43.08,24.52,49.5693130878,136.91,43.545384,24.619487,50.0231907004,0.6153839999999999,0.17948699999999998,0.641025,42.93,24.44,49.3993775264,134.74,38.255384,19.189487,42.7984908181,0.6153839999999999,0.17948699999999998,0.641025,37.64,19.01,42.1681123599,0.0
2019-07-11 06:00:00,45.74923008,24.48102544,51.8875000314,0.68923008,0.20102544,0.7179479999999999,45.06,24.28,51.1851736346,136.91,45.55923008,24.41102544,51.6869578183,0.68923008,0.20102544,0.7179479999999999,44.87,24.21,50.9847133953,134.64,39.89923008,19.09102544,44.2313894573,0.68923008,0.20102544,0.7179479999999999,39.21,18.89,43.5230536612,0.0
2019-07-11 06:30:00,51.31630272,21.05475496,55.4676989903,0.9763027200000001,0.28475496,1.016982,50.34,20.77,54.456482626,135.92,51.11630272,21.00475496,55.2636963539,0.9763027200000001,0.28475496,1.016982,50.14,20.72,54.2525391111,133.95,44.64630272,20.41475496,49.0923065932,0.9763027200000001,0.28475496,1.016982,43.67,20.13,48.0862329571,0.0
2019-07-11 07:00:00,57.0663424,19.6264332,60.3470323634,1.2563423999999999,0.36643319999999996,1.30869,55.81,19.26,59.0398484077,135.73,56.8263424,19.5664332,60.1005698703,1.2563423999999999,0.36643319999999996,1.30869,55.57,19.2,58.7934086442,133.95,49.5763424,17.0664332,52.4316399508,1.2563423999999999,0.36643319999999996,1.30869,48.32,16.7,51.1244794595,0.0
2019-07-11 07:30:00,62.62972864,18.17533752,65.2136933741,1.6297286400000002,0.47533752,1.6976339999999999,61.0,17.7,63.516060961,135.45,62.37972864,18.13533752,64.9624584831,1.6297286400000002,0.47533752,1.6976339999999999,60.75,17.66,63.26482514,133.63,54.48972864,14.82533752,56.4705335537,1.6297286400000002,0.47533752,1.6976339999999999,52.86,14.35,54.7731877838,0.0
2019-07-11 08:00:00,66.41069664,15.72603652,68.2472626033,2.6606966400000003,0.77603652,2.771559,63.75,14.95,65.479500609,134.89,66.14069664,15.69603652,67.9776236306,2.6606966400000003,0.77603652,2.771559,63.48,14.92,65.2097906759,133.26,58.65069664,14.82603652,60.4955831053,2.6606966400000003,0.77603652,2.771559,55.99,14.05,57.7259265842,0.0
2019-07-11 08:30:00,68.72974688,13.82284284,70.1059846972,3.36974688,0.98284284,3.510153,65.36,12.84,66.6092726278,134.66,68.46974688,13.80284284,69.8471524708,3.36974688,0.98284284,3.510153,65.1,12.82,66.3503006775,133.15,61.20974688,14.36284284,62.8722861646,3.36974688,0.98284284,3.510153,57.84,13.38,59.367415305,0.0
2019-07-11 09:00:00,68.81561984,11.82288912,69.8238515201,4.53561984,1.3228891200000001,4.724604,64.28,10.5,65.1319307253,134.25,68.54561984,11.81288912,69.5560662244,4.53561984,1.3228891200000001,4.724604,64.01,10.49,64.8638589663,132.93,62.03561984,15.89288912,64.0390666196,4.53561984,1.3228891200000001,4.724604,57.5,14.57,59.317239484,0.0
2019-07-11 09:30:00,69.84675808,10.11405444,70.5752344063,5.15675808,1.50405444,5.371623,64.69,8.61,65.260464295,133.81,69.56675808,10.10405444,70.2966979729,5.15675808,1.50405444,5.371623,64.41,8.6,64.9815981644,132.79,63.77675808,17.84405444,66.2260156589,5.15675808,1.50405444,5.371623,58.62,16.34,60.8547450903,0.0
2019-07-11 10:00:00,70.4816528,9.7263154,71.1495930605,5.5416528,1.6163154,5.772555,64.94,8.11,65.4444474344,133.81,70.2016528,9.7163154,70.8708603081,5.5416528,1.6163154,5.772555,64.66,8.1,65.1653711721,132.69,64.8416528,17.4163154,67.139913464,5.5416528,1.6163154,5.772555,59.3,15.8,61.3688031495,0.0
2019-07-11 10:30:00,71.39077408,9.09939244,71.9683372499,5.14077408,1.49939244,5.354973,66.25,7.6,66.6844996982,133.69,71.11077408,9.08939244,71.6893244855,5.14077408,1.49939244,5.354973,65.97,7.59,66.4051880503,132.62,65.49077408,16.86939244,67.6285286761,5.14077408,1.49939244,5.354973,60.35,15.37,62.2764754944,0.0
2019-07-11 11:00:00,72.35089504,7.50442772,72.7390434945,4.06089504,1.18442772,4.230099,68.29,6.32,68.5818233937,133.04,72.06089504,7.50442772,72.4505971637,4.06089504,1.18442772,4.230099,68.0,6.32,68.2930626052,132.14,65.37089504,17.21442772,67.5994855014,4.06089504,1.18442772,4.230099,61.31,16.03,63.3709476022,0.0
2019-07-11 11:30:00,72.30409152,9.51869336,72.9279587937,4.38409152,1.2786933600000001,4.566762,67.92,8.24,68.418009325,133.49,72.00409152,9.50869336,72.6292258325,4.38409152,1.2786933600000001,4.566762,67.62,8.23,68.1189936802,132.39,65.59409152,14.16869336,67.1069051131,4.38409152,1.2786933600000001,4.566762,61.21,12.89,62.5525075437,0.0
2019-07-11 12:00:00,72.4760496,8.4475978,72.9667025033,4.3460496,1.2675977999999999,4.527135,68.13,7.18,68.5072937723,133.04,72.1960496,8.4475978,72.6885925468,4.3460496,1.2675977999999999,4.527135,67.85,7.18,68.2288421417,132.2,65.6360496,15.7575978,67.501058477,4.3460496,1.2675977999999999,4.527135,61.29,14.49,62.979553825,0.0
2019-07-11 12:30:00,72.15157376,9.06962568,72.7193764139,4.66157376,1.35962568,4.855806,67.49,7.71,67.9289643672,133.26,71.87157376,9.06962568,72.4415711088,4.66157376,1.35962568,4.855806,67.21,7.71,67.6507812224,132.31,65.65157376,15.34962568,67.422104281,4.66157376,1.35962568,4.855806,60.99,13.99,62.5739578419,0.0
