Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-11 13:00:00,71.95599904,9.75549972,72.6142931704,4.95599904,1.44549972,5.162499,67.0,8.31,67.513377193,134.18,71.66599904,9.74549972,72.3255845686,4.95599904,1.44549972,5.162499,66.71,8.3,67.2243564491,132.78,65.65599904,13.88549972,67.108250703,4.95599904,1.44549972,5.162499,60.7,12.44,61.9616300625,0.0
2019-07-11 13:30:00,72.88214368,9.60687524,73.5125766061,4.17214368,1.21687524,4.345983,68.71,8.39,69.2203452751,133.84,72.58214368,9.59687524,73.2138483865,4.17214368,1.21687524,4.345983,68.41,8.38,68.9213501029,132.69,66.08214368,13.54687524,67.4564121645,4.17214368,1.21687524,4.345983,61.91,12.33,63.1258821721,0.0
2019-07-11 14:00:00,74.04868896,8.96503428,74.589410618,2.34868896,0.68503428,2.446551,71.7,8.28,72.1765086437,133.84,73.73868896,8.95503428,74.2804610143,2.34868896,0.68503428,2.446551,71.39,8.27,71.867412643,132.56,65.51868896,12.91503428,66.7794632615,2.34868896,0.68503428,2.446551,63.17,12.23,64.3430011734,0.0
2019-07-11 14:30:00,73.45278496,9.15706228,74.0213712922,2.25278496,0.65706228,2.346651,71.2,8.5,71.7055785835,134.1,73.14278496,9.14706228,73.7125209178,2.25278496,0.65706228,2.346651,70.89,8.49,71.3965839519,132.81,64.87278496,13.11706228,66.1856143835,2.25278496,0.65706228,2.346651,62.62,12.46,63.8475997983,0.0
2019-07-11 15:00:00,71.0351696,10.3740078,71.7886854451,5.2251696,1.5240078000000001,5.442885,65.81,8.85,66.402399053,134.59,70.7551696,10.3540078,71.5087372469,5.2251696,1.5240078000000001,5.442885,65.53,8.83,66.1222337796,133.05,65.2051696,14.2340078,66.7407006302,5.2251696,1.5240078000000001,5.442885,59.98,12.71,61.3118626369,0.0
2019-07-11 15:30:00,71.37677856,11.52822708,72.3017602636,4.65677856,1.35822708,4.850811,66.72,10.17,67.4906460185,135.08,71.08677856,11.51822708,72.0138850577,4.65677856,1.35822708,4.850811,66.43,10.16,67.2024590324,133.36,65.11677856,12.53822708,66.3129096658,4.65677856,1.35822708,4.850811,60.46,11.18,61.4849900382,0.0
2019-07-11 16:00:00,72.69964736,11.56198048,73.6133012362,2.98964736,0.8719804800000001,3.114216,69.71,10.69,70.5248906415,134.68,72.40964736,11.54198048,73.3237638437,2.98964736,0.8719804800000001,3.114216,69.42,10.67,70.2352141023,133.26,65.01964736,10.87198048,65.9223369001,2.98964736,0.8719804800000001,3.114216,62.03,10.0,62.8308912876,0.0
2019-07-11 16:30:00,74.06737024,12.04631632,75.0405828279,2.38737024,0.69631632,2.486844,71.68,11.35,72.5730314924,135.24,73.75737024,12.02631632,74.7313986819,2.38737024,0.69631632,2.486844,71.37,11.33,72.2637239561,133.4,65.80737024,11.25631632,66.7631233167,2.38737024,0.69631632,2.486844,63.42,10.56,64.293156712,0.0
2019-07-11 17:00:00,74.65819008,12.384055440000001,75.6783335913,1.72819008,0.50405544,1.800198,72.93,11.88,73.891266737,135.24,74.34819008,12.36405544,75.3692459502,1.72819008,0.50405544,1.800198,72.62,11.86,73.5820902122,133.5,65.93819008,11.52405544,66.9376483364,1.72819008,0.50405544,1.800198,64.21,11.02,65.1487874024,0.0
2019-07-11 17:30:00,74.24477344,14.53055892,75.6533113993,1.78477344,0.52055892,1.8591389999999999,72.46,14.01,73.8019762608,136.01,73.95477344,14.49055892,75.3610297991,1.78477344,0.52055892,1.8591389999999999,72.17,13.97,73.5096578689,133.98,65.74477344,10.45055892,66.5701841399,1.78477344,0.52055892,1.8591389999999999,63.96,9.93,64.7262427459,0.0
2019-07-11 18:00:00,73.32761088,14.38971984,74.7261838611,1.50761088,0.43971984000000003,1.570428,71.82,13.95,73.1622505121,136.16,73.01761088,14.35971984,74.4162149837,1.50761088,0.43971984000000003,1.570428,71.51,13.92,72.8522237135,134.18,64.57761088,12.749719840000001,65.8241838762,1.50761088,0.43971984000000003,1.570428,63.07,12.31,64.2601042638,0.0
2019-07-11 18:30:00,70.84198592,14.23016256,72.2570722876,2.09198592,0.61016256,2.179152,68.75,13.62,70.0861391432,135.36,70.56198592,14.19016256,71.974680065,2.09198592,0.61016256,2.179152,68.47,13.58,69.803705489,133.58,62.66198592,16.36016256,64.7624844986,2.09198592,0.61016256,2.179152,60.57,15.75,62.5842424257,0.0
2019-07-11 19:00:00,70.34629184,14.35433512,71.7958753159,1.8662918400000001,0.5443351200000001,1.944054,68.48,13.81,69.8586179365,135.49,70.07629184,14.30433512,71.5213302538,1.8662918400000001,0.5443351200000001,1.944054,68.21,13.76,69.584062112,133.69,61.90629184,16.56433512,64.0840554846,1.8662918400000001,0.5443351200000001,1.944054,60.04,16.02,62.14050209,0.0
2019-07-11 19:30:00,68.74146688,14.47167784,70.2482649488,1.65146688,0.48167784,1.720278,67.09,13.99,68.5331175418,135.13,68.47146688,14.44167784,69.9778810449,1.65146688,0.48167784,1.720278,66.82,13.96,68.2626838031,133.47,60.43146688,17.66167784,62.9594873978,1.65146688,0.48167784,1.720278,58.78,17.18,61.2392096618,0.0
2019-07-11 20:00:00,67.5724464,14.9661302,69.2099744664,1.1524464,0.3361302,1.200465,66.42,14.63,68.0121555312,135.13,67.3124464,14.9161302,68.9453144202,1.1524464,0.3361302,1.200465,66.16,14.58,67.7474870383,133.37,59.2624464,18.5461302,62.0966705928,1.1524464,0.3361302,1.200465,58.11,18.21,60.8964383195,0.0
2019-07-11 20:30:00,66.58766144,15.98181792,68.4787204909,0.89766144,0.26181792,0.935064,65.69,15.72,67.5447592342,135.34,66.34766144,15.94181792,68.2360149566,0.89766144,0.26181792,0.935064,65.45,15.68,67.3020423167,133.64,58.35766144,17.82181792,61.018307439,0.89766144,0.26181792,0.935064,57.46,17.56,60.0833188165,0.0
2019-07-11 21:00:00,65.04261664,16.19659652,67.0288871921,0.74261664,0.21659652000000001,0.773559,64.3,15.98,66.2559461483,134.65,64.79261664,16.14659652,66.7742147108,0.74261664,0.21659652000000001,0.773559,64.05,15.93,66.0012681696,133.06,57.18261664,17.85659652,59.9058401583,0.74261664,0.21659652000000001,0.773559,56.44,17.64,59.1324208874,0.0
2019-07-11 21:30:00,64.5305888,17.6480884,66.9003132657,0.6105887999999999,0.17808839999999998,0.6360300000000001,63.92,17.47,66.2643742897,135.35,64.2905888,17.5980884,66.65562634610001,0.6105887999999999,0.17808839999999998,0.6360300000000001,63.68,17.42,66.0196849432,133.44,56.7305888,16.4480884,59.0669054345,0.6105887999999999,0.17808839999999998,0.6360300000000001,56.12,16.27,58.4308762556,0.0
2019-07-11 22:00:00,63.25227712,17.12566416,65.5296797931,0.60227712,0.17566416,0.6273719999999999,62.65,16.95,64.9024267651,134.7,63.01227712,17.07566416,65.2849551915,0.60227712,0.17566416,0.6273719999999999,62.41,16.9,64.6576994642,133.07,55.75227712,18.45566416,58.7275739636,0.60227712,0.17566416,0.6273719999999999,55.15,18.28,58.1006101517,0.0
2019-07-11 22:30:00,60.12771168,18.45724924,62.8968342715,0.60771168,0.17724924,0.633033,59.52,18.28,62.2638643195,134.62,59.90771168,18.40724924,62.671849688,0.60771168,0.17724924,0.633033,59.3,18.23,62.0388821627,133.07,53.04771168,19.15724924,56.400885746,0.60771168,0.17724924,0.633033,52.44,18.98,55.7691133155,0.0
2019-07-11 23:00:00,56.53707232,19.79706276,59.9029568589,0.60707232,0.17706276,0.632367,55.93,19.62,59.2714880866,135.51,56.33707232,19.74706276,59.6976733654,0.60707232,0.17706276,0.632367,55.73,19.57,59.0662153858,133.68,49.96707232,19.48706276,53.6325827389,0.60707232,0.17706276,0.632367,49.36,19.31,53.0026952145,0.0
2019-07-11 23:30:00,52.54803136,22.92734248,57.332003567,0.60803136,0.17734248,0.633366,51.94,22.75,56.7038455486,136.39,52.34803136,22.847342480000002,57.1167002344,0.60803136,0.17734248,0.633366,51.74,22.67,56.4885519375,134.34,46.71803136,17.78734248,49.989638993,0.60803136,0.17734248,0.633366,46.11,17.61,49.3583245259,0.0
2019-07-12 00:00:00,49.3689904,23.8776222,54.8401135579,0.6089903999999999,0.17762219999999998,0.634365,48.76,23.7,54.2146437782,136.16,49.1989904,23.8276222,54.6653110856,0.6089903999999999,0.17762219999999998,0.634365,48.59,23.65,54.0398982234,134.16,44.0389904,18.0176222,47.5822171109,0.6089903999999999,0.17762219999999998,0.634365,43.43,17.84,46.9513631325,0.0
2019-07-12 00:30:00,46.93803136,24.77734248,53.0763175844,0.60803136,0.17734248,0.633366,46.33,24.6,52.4559710615,136.74,46.75803136,24.70734248,52.8844615089,0.60803136,0.17734248,0.633366,46.15,24.53,52.2641693706,134.51,42.06803136,17.68734248,45.6350889833,0.60803136,0.17734248,0.633366,41.46,17.51,45.00590739,0.0
2019-07-12 01:00:00,45.387392,25.967156,52.2906162068,0.6073919999999999,0.17715599999999998,0.6327,44.78,25.79,51.675647069,137.42,45.227392,25.877156,52.1070454907,0.6073919999999999,0.17715599999999998,0.6327,44.62,25.7,51.4920809445,134.82,40.807392,16.407156,43.9822465303,0.6073919999999999,0.17715599999999998,0.6327,40.2,16.23,43.352657358,0.0
2019-07-12 01:30:00,45.24675264,26.05696952,52.2133535126,0.6067526400000001,0.17696952,0.632034,44.64,25.88,51.5994573615,137.64,45.07675264,25.98696952,52.0311081316,0.6067526400000001,0.17696952,0.632034,44.47,25.81,51.4172830865,134.97,40.54675264,16.49696952,43.7742978584,0.6067526400000001,0.17696952,0.632034,39.94,16.32,43.1456370911,0.0
2019-07-12 02:00:00,44.77675264,26.22696952,51.8923068208,0.6067526400000001,0.17696952,0.632034,44.17,26.05,51.2795417296,137.64,44.61675264,26.15696952,51.7188715133,0.6067526400000001,0.17696952,0.632034,44.01,25.98,51.1061689036,135.01,39.98675264,16.71696952,43.3404828841,0.6067526400000001,0.17696952,0.632034,39.38,16.54,42.7124806116,0.0
2019-07-12 02:30:00,44.56547392,26.36659656,51.7810668089,0.60547392,0.17659656,0.630702,43.96,26.19,51.1702814141,137.64,44.39547392,26.28659656,51.594023523,0.60547392,0.17659656,0.630702,43.79,26.11,50.983293342,135.13,39.91547392,16.78659656,43.3016729738,0.60547392,0.17659656,0.630702,39.31,16.61,42.6751473343,0.0
2019-07-12 03:00:00,43.89611328,26.45678304,51.2526109571,0.60611328,0.17678304,0.6313679999999999,43.29,26.28,50.6424969764,137.72,43.74611328,26.37678304,51.0828455614,0.60611328,0.17678304,0.6313679999999999,43.14,26.2,50.4727609706,135.13,39.34611328,16.76678304,42.7696345992,0.60611328,0.17678304,0.6313679999999999,38.74,16.59,42.1428012833,0.0
2019-07-12 03:30:00,43.62675264,26.44696952,51.0170142472,0.6067526400000001,0.17696952,0.632034,43.02,26.27,50.4066791209,137.72,43.45675264,26.36696952,50.8301724538,0.6067526400000001,0.17696952,0.632034,42.85,26.19,50.2199024292,135.13,39.12675264,16.55696952,42.4857153857,0.6067526400000001,0.17696952,0.632034,38.52,16.38,41.8580314874,0.0
2019-07-12 04:00:00,43.59643296,26.47687628,51.0066068699,0.60643296,0.17687628,0.631701,42.99,26.3,50.3967270763,137.89,43.43643296,26.39687628,50.8283266066,0.60643296,0.17687628,0.631701,42.83,26.22,50.2184955967,135.21,39.06643296,16.61687628,42.4535836123,0.60643296,0.17687628,0.631701,38.46,16.44,41.8263696727,0.0
2019-07-12 04:30:00,43.51707232,26.53706276,50.9701018562,0.60707232,0.17706276,0.632367,42.91,26.36,50.3598818505,137.7,43.36707232,26.46706276,50.805593912,0.60707232,0.17706276,0.632367,42.76,26.29,50.1954350514,135.19,39.16707232,16.64706276,42.5580104405,0.60707232,0.17706276,0.632367,38.56,16.47,41.9301144764,0.0
2019-07-12 05:00:00,43.117392,32.037156,53.716746527,0.6073919999999999,0.17715599999999998,0.6327,42.51,31.86,53.1240030495,137.37,43.237392,20.617156,47.9013485039,0.6073919999999999,0.17715599999999998,0.6327,42.63,20.44,47.2769552742,134.95,38.737392,17.307156,42.4278586281,0.6073919999999999,0.17715599999999998,0.6327,38.13,17.13,41.8011219945,0.0
2019-07-12 05:30:00,43.2909584,45.3969462,62.7294970765,0.6409583999999999,0.18694619999999998,0.667665,42.65,45.21,62.1527682408,135.37,44.1909584,4.6969462,44.4398707009,0.6409583999999999,0.18694619999999998,0.667665,43.55,4.51,43.7829030559,133.62,38.8609584,18.9769462,43.2469487345,0.6409583999999999,0.18694619999999998,0.667665,38.22,18.79,42.5891124585,0.0
2019-07-12 06:00:00,45.56221696,44.72981328,63.8488199607,0.82221696,0.23981328000000002,0.856476,44.74,44.49,63.0953857267,135.29,46.45221696,4.13981328,46.6363218371,0.82221696,0.23981328000000002,0.856476,45.63,3.9,45.7963633927,133.47,40.90221696,18.50981328,44.8954846271,0.82221696,0.23981328000000002,0.856476,40.08,18.27,44.0476934697,0.0
2019-07-12 06:30:00,51.52064832,38.84060576,64.5210807343,1.03064832,0.30060576,1.073592,50.49,38.54,63.5182784716,133.46,52.44064832,2.16060576,52.4851389774,1.03064832,0.30060576,1.073592,51.41,1.8599999999999999,51.4436361468,132.24,45.83064832,21.42060576,50.5894324593,1.03064832,0.30060576,1.073592,44.8,21.12,49.5287229797,0.0
2019-07-12 07:00:00,57.0233952,35.3893236,67.1123820543,1.4033952,0.40932359999999995,1.46187,55.62,34.98,65.7052874585,132.76,57.9633952,4.6293236,58.1479648836,1.4033952,0.40932359999999995,1.46187,56.56,4.22,56.7172107918,131.86,50.5533952,22.9193236,55.5062263222,1.4033952,0.40932359999999995,1.46187,49.15,22.51,54.0594358091,0.0
2019-07-12 07:30:00,62.67851968,31.54456824,70.1687723615,1.79851968,0.52456824,1.8734579999999998,60.88,31.02,68.3272624946,131.87,63.55851968,5.89456824,63.8312725758,1.79851968,0.52456824,1.8734579999999998,61.76,5.37,61.9930197684,131.23,55.51851968,20.90456824,59.3237473594,1.79851968,0.52456824,1.8734579999999998,53.72,20.38,57.4559204956,0.0
2019-07-12 08:00:00,66.78091712,18.56193416,69.3125983581,1.96091712,0.57193416,2.042622,64.82,17.99,67.2701456814,132.22,67.12091712,1.80193416,67.1451002065,1.96091712,0.57193416,2.042622,65.16,1.23,65.171608082,131.39,58.65091712,24.19193416,63.4443043734,1.96091712,0.57193416,2.042622,56.69,23.62,61.4138461587,0.0
2019-07-12 08:30:00,68.79936768,17.40023224,70.965633057,2.94936768,0.86023224,3.072258,65.85,16.54,67.8954645024,132.56,69.13936768,3.64023224,69.2351316454,2.94936768,0.86023224,3.072258,66.19,2.7800000000000002,66.2483546966,131.66,61.48936768,23.16023224,65.7064585493,2.94936768,0.86023224,3.072258,58.54,22.3,62.6436078144,0.0
2019-07-12 09:00:00,69.56661088,16.54109484,71.5060918233,2.50661088,0.73109484,2.611053,67.06,15.81,68.8984738583,132.36,69.89661088,4.22109484,70.0239520033,2.50661088,0.73109484,2.611053,67.39,3.49,67.4803097207,131.66,61.70661088,22.47109484,65.6708148998,2.50661088,0.73109484,2.611053,59.2,21.74,63.0655817384,0.0
2019-07-12 09:30:00,69.91190432,16.53013876,71.8395424058,3.77190432,1.10013876,3.929067,66.14,15.43,67.9160106308,132.27,70.25190432,4.91013876,70.4232882165,3.77190432,1.10013876,3.929067,66.48,3.81,66.5890869437,131.51,63.19190432,22.41013876,67.0479760383,3.77190432,1.10013876,3.929067,59.42,21.31,63.1256881151,0.0
2019-07-12 10:00:00,70.86104448,16.23405464,72.6968510656,4.47104448,1.30405464,4.657338,66.39,14.93,68.0480492005,132.27,71.20104448,5.58405464,71.4196779695,4.47104448,1.30405464,4.657338,66.73,4.28,66.8671167316,131.51,64.69104448,22.17405464,68.3858167685,4.47104448,1.30405464,4.657338,60.22,20.87,63.7338630557,0.0
2019-07-12 10:30:00,71.01323264,15.96260952,72.7851915754,4.12323264,1.20260952,4.295034,66.89,14.76,68.4991218922,132.27,71.35323264,5.67260952,71.5783647965,4.12323264,1.20260952,4.295034,67.23,4.47,67.3784372036,131.56,64.66323264,21.95260952,68.2879983613,4.12323264,1.20260952,4.295034,60.54,20.75,63.9972975992,0.0
2019-07-12 11:00:00,71.61484128,15.72016204,73.3199085251,3.87484128,1.13016204,4.036293,67.74,14.59,69.2934030049,132.27,71.94484128,5.70016204,72.1702988361,3.87484128,1.13016204,4.036293,68.07,4.57,68.223235045,131.43,64.96484128,21.73016204,68.5027776431,3.87484128,1.13016204,4.036293,61.09,20.6,64.4697456176,0.0
2019-07-12 11:30:00,72.2285984,15.4345912,73.8593056584,2.9985984,0.8745912,3.12354,69.23,14.56,70.7445156885,132.27,72.5585984,5.5045912,72.7670992005,2.9985984,0.8745912,3.12354,69.56,4.63,69.7139189832,131.45,64.8085984,21.4445912,68.264375177,2.9985984,0.8745912,3.12354,61.81,20.57,65.1429274749,0.0
2019-07-12 12:00:00,70.64512192,15.88191056,72.4083443681,2.95512192,0.86191056,3.078252,67.69,15.02,69.3364009738,132.36,70.98512192,5.08191056,71.166799485,2.95512192,0.86191056,3.078252,68.03,4.22,68.1607607058,131.59,63.41512192,21.90191056,67.0907696655,2.95512192,0.86191056,3.078252,60.46,21.04,64.0163510363,0.0
2019-07-12 12:30:00,68.71166304,17.20340172,70.832546675,5.2916630399999995,1.5434017199999999,5.512149,63.42,15.66,65.3248191731,133.03,69.04166304,5.25340172,69.2412410703,5.2916630399999995,1.5434017199999999,5.512149,63.75,3.71,63.857862476,131.99,63.64166304,23.19340172,67.7362174752,5.2916630399999995,1.5434017199999999,5.512149,58.35,21.65,62.2370066761,0.0
2019-07-12 13:00:00,68.18074368,17.50480024,70.3919870454,5.57074368,1.62480024,5.802858,62.61,15.88,64.5924647308,133.11,68.51074368,5.18480024,68.7066529029,5.57074368,1.62480024,5.802858,62.94,3.56,63.0405996164,132.07,63.08074368,23.40480024,67.2827236183,5.57074368,1.62480024,5.802858,57.51,21.78,61.4960852413,0.0
2019-07-12 13:30:00,67.22467968,19.92344824,70.1149153023,5.63467968,1.6434482400000001,5.869458,61.59,18.28,64.2455173534,133.81,67.57467968,3.02344824,67.6422839141,5.63467968,1.6434482400000001,5.869458,61.94,1.38,61.9553710343,132.6,62.49467968,21.25344824,66.0098026841,5.63467968,1.6434482400000001,5.869458,56.86,19.61,60.1465851067,0.0
2019-07-12 14:00:00,68.02066432,20.06144376,70.917362474,5.01066432,1.46144376,5.219442,63.01,18.6,65.6979459344,134.22,68.36066432,2.66144376,68.4124528807,5.01066432,1.46144376,5.219442,63.35,1.2,63.3613644108,132.91,62.70066432,21.13144376,66.1657858833,5.01066432,1.46144376,5.219442,57.69,19.67,60.9511689798,0.0
2019-07-12 14:30:00,67.26896672,21.26678196,70.5506194056,4.30896672,1.25678196,4.488507,62.96,20.01,66.0633158417,134.61,67.60896672,1.37678196,67.6229835892,4.30896672,1.25678196,4.488507,63.3,0.12,63.300113744,133.21,61.60896672,19.56678196,64.6415016578,4.30896672,1.25678196,4.488507,57.3,18.31,60.1543522947,0.0
2019-07-12 15:00:00,66.5020544,22.1030992,70.0790284869,3.5420544,1.0330992,3.68964,62.96,21.07,66.3920665441,135.02,66.8520544,2.0530992,66.883573423,3.5420544,1.0330992,3.68964,63.31,1.02,63.3182161783,133.42,59.8320544,18.6530992,62.6722653451,3.5420544,1.0330992,3.68964,56.29,17.62,58.9832900066,0.0
2019-07-12 15:30:00,64.47828768,24.71491724,69.0527096957,4.02828768,1.17491724,4.196133,60.45,23.54,64.8716740959,135.39,64.82828768,4.64491724,64.994477763,4.02828768,1.17491724,4.196133,60.8,3.47,60.8989400565,133.56,58.75828768,16.75491724,61.100438810200004,4.02828768,1.17491724,4.196133,54.73,15.58,56.9043873528,0.0
2019-07-12 16:00:00,63.69749696,24.50510328,68.2485985624,5.53749696,1.61510328,5.768226,58.16,22.89,62.5023015576,134.79,64.04749696,4.55510328,64.2092737284,5.53749696,1.61510328,5.768226,58.51,2.94,58.5838177315,133.23,59.43749696,18.22510328,62.1688863857,5.53749696,1.61510328,5.768226,53.9,16.61,56.4012597377,0.0
2019-07-12 16:30:00,64.74031488,24.29009184,69.1470674169,4.80031488,1.40009184,5.000328,59.94,22.89,64.1619490041,134.56,65.08031488,4.4600918400000005,65.232965624,4.80031488,1.40009184,5.000328,60.28,3.06,60.3576175806,132.97,59.81031488,18.21009184,62.5210461434,4.80031488,1.40009184,5.000328,55.01,16.81,57.5210935223,0.0
2019-07-12 17:00:00,65.41850688,24.26414784,69.7734183827,4.60850688,1.34414784,4.800528,60.81,22.92,64.9860177269,134.56,65.76850688,4.41414784,65.9164713738,4.60850688,1.34414784,4.800528,61.16,3.07,61.2370027026,133.02,60.19850688,18.49414784,62.975342277,4.60850688,1.34414784,4.800528,55.59,17.15,58.1753435744,0.0
2019-07-12 17:30:00,66.03954624,24.56778432,70.4613205523,4.20954624,1.22778432,4.384944,61.83,23.34,66.0886109704,134.56,66.39954624,4.65778432,66.5627125022,4.20954624,1.22778432,4.384944,62.19,3.43,62.284516535,133.19,60.53954624,18.60778432,63.3347163588,4.20954624,1.22778432,4.384944,56.33,17.38,58.9502612378,0.0
2019-07-12 18:00:00,66.49527136,24.76153748,70.956006452,3.36527136,0.9815374800000001,3.505491,63.13,23.78,67.4602497772,134.85,66.85527136,4.78153748,67.0260427691,3.36527136,0.9815374800000001,3.505491,63.49,3.8,63.6036170355,133.29,60.18527136,18.72153748,63.0298568481,3.36527136,0.9815374800000001,3.505491,56.82,17.74,59.5249527509,0.0
2019-07-12 18:30:00,65.22471232,26.58470776,70.4344360658,2.9647123200000003,0.86470776,3.088242,62.26,25.72,67.363387682,135.36,65.57471232,6.46470776,65.8926046099,2.9647123200000003,0.86470776,3.088242,62.61,5.6,62.8599403436,133.6,58.65471232,17.28470776,61.1484783105,2.9647123200000003,0.86470776,3.088242,55.69,16.42,58.0602488799,0.0
2019-07-12 19:00:00,63.99596192,26.34715556,69.2073388317,2.11596192,0.61715556,2.204127,61.88,25.73,67.0161719289,135.02,64.36596192,6.33715556,64.677172128,2.11596192,0.61715556,2.204127,62.25,5.72,62.5122460003,133.33,56.82596192,17.97715556,59.6017455295,2.11596192,0.61715556,2.204127,54.71,17.36,57.3982029335,0.0
2019-07-12 19:30:00,62.75810048,26.38361264,68.0784414613,1.41810048,0.41361264000000003,1.477188,61.34,25.97,66.6110839125,134.63,63.10810048,6.46361264,63.4382426818,1.41810048,0.41361264000000003,1.477188,61.69,6.05,61.9859548608,133.16,55.19810048,19.44361264,58.5225116438,1.41810048,0.41361264000000003,1.477188,53.78,19.03,57.0476055589,0.0
2019-07-12 20:00:00,61.34976928,26.78701604,66.9427996056,0.94976928,0.27701604,0.989343,60.4,26.51,65.9616562861,134.63,61.70976928,6.82701604,62.0862607394,0.94976928,0.27701604,0.989343,60.76,6.55,61.1120290941,133.27,53.74976928,19.68701604,57.2417356324,0.94976928,0.27701604,0.989343,52.8,19.41,56.254671806,0.0
2019-07-12 20:30:00,60.65402528,28.02242404,66.8144223334,0.69402528,0.20242404,0.722943,59.96,27.82,66.099576398,135.23,61.01402528,7.93242404,61.5275111801,0.69402528,0.20242404,0.722943,60.32,7.73,60.8132822663,133.51,53.14402528,18.59242404,56.3024480342,0.69402528,0.20242404,0.722943,52.45,18.39,55.5805235672,0.0
2019-07-12 21:00:00,59.24847104,28.61247072,65.795553051,0.48847104,0.14247072,0.5088239999999999,58.76,28.47,65.2937860749,135.15,59.59847104,8.54247072,60.2075705897,0.48847104,0.14247072,0.5088239999999999,59.11,8.4,59.7038700588,133.45,52.11847104,18.66247072,55.3590357297,0.48847104,0.14247072,0.5088239999999999,51.63,18.52,54.8511376363,0.0
2019-07-12 21:30:00,58.29150816,29.16668988,65.1812528425,0.33150816,0.09668988,0.345321,57.96,29.07,64.8415491795,135.15,58.66150816,9.11668988,59.3657020002,0.33150816,0.09668988,0.345321,58.33,9.02,59.0232945539,133.45,51.33150816,19.23668988,54.817642849,0.33150816,0.09668988,0.345321,51.0,19.14,54.4732925386,0.0
2019-07-12 22:00:00,58.03593376,29.85923068,65.2667086974,0.30593376,0.08923068,0.318681,57.73,29.77,64.9538744033,135.36,58.38593376,9.76923068,59.1975939469,0.30593376,0.08923068,0.318681,58.08,9.68,58.8811412933,133.55,51.09593376,19.11923068,54.5558377133,0.30593376,0.08923068,0.318681,50.79,19.03,54.2380401563,0.0
2019-07-12 22:30:00,56.4668928,30.6995104,64.2726218641,0.30689279999999997,0.08951039999999999,0.31968,56.16,30.61,63.960282207,135.5,56.8268928,10.5595104,57.7996453725,0.30689279999999997,0.08951039999999999,0.31968,56.52,10.47,57.4815735693,133.65,49.9568928,19.8495104,53.7558759704,0.30689279999999997,0.08951039999999999,0.31968,49.65,19.76,53.4376281285,0.0
2019-07-12 23:00:00,53.79593376,31.30923068,62.2436375454,0.30593376,0.08923068,0.318681,53.49,31.22,61.9343886706,135.43,54.14593376,11.17923068,55.287949332,0.30593376,0.08923068,0.318681,53.84,11.09,54.9702983437,133.61,47.74593376,20.26923068,51.8701831785,0.30593376,0.08923068,0.318681,47.44,20.18,51.5537195554,0.0
2019-07-12 23:30:00,50.54625344,31.91932392,59.7809917644,0.30625344,0.08932392,0.31901399999999996,50.24,31.83,59.4744188706,136.13,50.89625344,11.57932392,52.1968328222,0.30625344,0.08932392,0.31901399999999996,50.59,11.49,51.8783982019,134.05,44.86625344,21.72932392,49.8512208051,0.30625344,0.08932392,0.31901399999999996,44.56,21.64,49.5366853958,0.0
2019-07-13 00:00:00,47.6252944,33.4190442,58.1807629885,0.30529439999999997,0.08904419999999999,0.318015,47.32,33.33,57.8798004489,136.94,47.9852944,12.8490442,49.6758131842,0.30529439999999997,0.08904419999999999,0.318015,47.68,12.76,49.3578767777,134.63,42.4452944,22.4290442,48.0069270046,0.30529439999999997,0.08904419999999999,0.318015,42.14,22.34,47.6954421302,0.0
2019-07-13 00:30:00,45.19657312,35.26941716,57.3294166079,0.30657312000000003,0.08941716,0.319347,44.89,35.18,57.0328370327,137.12,45.54657312,14.61941716,47.835318344,0.30657312000000003,0.08941716,0.319347,45.24,14.53,47.5160867496,134.73,40.43657312,20.17941716,45.1920935851,0.30657312000000003,0.08941716,0.319347,40.13,20.09,44.8778898791,0.0
2019-07-13 01:00:00,43.88561408,35.57913744,56.4962135382,0.30561408,0.08913744,0.31834799999999996,43.58,35.49,56.2028157658,137.24,44.23561408,14.879137440000001,46.6709576074,0.30561408,0.08913744,0.31834799999999996,43.93,14.79,46.352874776,134.89,39.46561408,20.38913744,44.4212969223,0.30561408,0.08913744,0.31834799999999996,39.16,20.3,44.1089061302,0.0
2019-07-13 01:30:00,43.3552944,35.7990442,56.2250221711,0.30529439999999997,0.08904419999999999,0.318015,43.05,35.71,55.9330546278,137.44,43.7152944,15.0490442,46.2331125473,0.30529439999999997,0.08904419999999999,0.318015,43.41,14.96,45.9154625371,135.0,38.8452944,20.5590442,43.9503264543,0.30529439999999997,0.08904419999999999,0.318015,38.54,20.47,43.6388874744,0.0
2019-07-13 02:00:00,42.84401568,36.17867124,56.0758943957,0.30401568,0.08867124,0.316683,42.54,36.09,55.7865548318,137.74,43.19401568,15.31867124,45.8299539507,0.30401568,0.08867124,0.316683,42.89,15.23,45.5137891193,135.26,38.24401568,20.74867124,43.509907993,0.30401568,0.08867124,0.316683,37.94,20.66,43.2004537013,0.0
2019-07-13 02:30:00,42.21433536,36.38876448,55.7332242946,0.30433536,0.08876448,0.31701599999999996,41.91,36.3,55.4449104968,137.74,42.56433536,15.48876448,45.2948614056,0.30433536,0.08876448,0.31701599999999996,42.26,15.4,44.9785237641,135.32,37.65433536,20.77876448,43.0070462217,0.30433536,0.08876448,0.31701599999999996,37.35,20.69,42.6977587234,0.0
2019-07-13 03:00:00,41.45465504,36.77885772,55.4181630846,0.30465504,0.08885772,0.317349,41.15,36.69,55.1314665141,138.45,41.80465504,15.84885772,44.7081141857,0.30465504,0.08885772,0.317349,41.5,15.76,44.3917514861,135.41,37.13465504,20.95885772,42.6410168953,0.30465504,0.08885772,0.317349,36.83,20.87,42.332089483,0.0
2019-07-13 03:30:00,40.67497472,41.22895096,57.916145984799996,0.30497472000000003,0.08895096,0.31768199999999996,40.37,41.14,57.6388454083,137.58,41.33497472,8.67895096,42.2362915615,0.30497472000000003,0.08895096,0.31768199999999996,41.03,8.59,41.9195539098,135.04,36.24497472,23.85895096,43.3929456636,0.30497472000000003,0.08895096,0.31768199999999996,35.94,23.77,43.089401249,0.0
2019-07-13 04:00:00,39.99497472,44.98895096,60.1963762309,0.30497472000000003,0.08895096,0.31768199999999996,39.69,44.9,59.9275070398,136.95,40.88497472,3.29895096,41.0178526412,0.30497472000000003,0.08895096,0.31768199999999996,40.58,3.21,40.7067623375,134.65,35.40497472,25.58895096,43.6841692854,0.30497472000000003,0.08895096,0.31768199999999996,35.1,25.5,43.3850204564,0.0
2019-07-13 04:30:00,39.82465504,45.03885772,60.1207273224,0.30465504,0.08885772,0.317349,39.52,44.95,59.8525930934,136.95,40.71465504,3.31885772,40.8496995288,0.30465504,0.08885772,0.317349,40.41,3.23,40.5388825697,134.65,35.25465504,25.63885772,43.5917621481,0.30465504,0.08885772,0.317349,34.95,25.55,43.2932442767,0.0
2019-07-13 05:00:00,39.11465504,45.31885772,59.8644728027,0.30465504,0.08885772,0.317349,38.81,45.23,59.5983976295,137.4,40.01465504,3.42885772,40.1612958361,0.30465504,0.08885772,0.317349,39.71,3.34,39.8502158087,134.81,34.53465504,25.84885772,43.137058826,0.30465504,0.08885772,0.317349,34.23,25.76,42.8400571895,0.0
2019-07-13 05:30:00,39.37703264,45.39538452,60.0940232906,0.32703264,0.09538452,0.340659,39.05,45.3,59.8079635166,137.68,40.25703264,3.31538452,40.3933218675,0.32703264,0.09538452,0.340659,39.93,3.22,40.0596218155,135.04,34.61703264,25.87538452,43.2189133697,0.32703264,0.09538452,0.340659,34.29,25.78,42.9000291375,0.0
2019-07-13 06:00:00,39.77801152,45.16650336,60.1855732402,0.46801152,0.13650336,0.487512,39.31,45.03,59.7743841457,137.68,40.67801152,3.13650336,40.7987533455,0.46801152,0.13650336,0.487512,40.21,3.0,40.3217571542,134.95,34.98801152,25.70650336,43.416417,0.46801152,0.13650336,0.487512,34.52,25.57,42.9587627848,0.0
2019-07-13 06:30:00,42.22594336,44.40298348,61.2752416117,0.69594336,0.20298348,0.724941,41.53,44.2,60.6496570477,136.96,43.12594336,2.66298348,43.208083407,0.69594336,0.20298348,0.724941,42.43,2.46,42.5012529227,134.68,37.20594336,25.19298348,44.9329348911,0.69594336,0.20298348,0.724941,36.51,24.99,44.2434198497,0.0
2019-07-13 07:00:00,44.13110784,43.52657312,61.9848146465,1.05110784,0.30657312000000003,1.094904,43.08,43.22,61.0233955135,136.84,45.04110784,1.91657312,45.0818660658,1.05110784,0.30657312000000003,1.094904,43.99,1.6099999999999999,44.0194525182,134.52,39.05110784,24.73657312,46.2264758905,1.05110784,0.30657312000000003,1.094904,38.0,24.43,45.1754900361,0.0
2019-07-13 07:30:00,47.15875968,43.05463824,63.8564835278,1.55875968,0.45463824,1.623708,45.6,42.6,62.4028845487,136.03,48.06875968,2.08463824,48.1139415738,1.55875968,0.45463824,1.623708,46.51,1.63,46.5385539096,134.05,42.09875968,22.74463824,47.8500170874,1.55875968,0.45463824,1.623708,40.54,22.29,46.2637622768,0.0
2019-07-13 08:00:00,50.49584224,39.46878732,64.0906799468,1.91584224,0.55878732,1.995669,48.58,38.91,62.2415014279,134.97,51.41584224,2.12878732,51.4598928167,1.91584224,0.55878732,1.995669,49.5,1.57,49.5248917212,133.41,45.08584224,25.87878732,51.9850440381,1.91584224,0.55878732,1.995669,43.17,25.32,50.0474904466,0.0
2019-07-13 08:30:00,54.10118624,39.28992932,66.862821497,2.5711862400000003,0.74992932,2.678319,51.53,38.54,64.3480574687,134.04,55.04118624,2.24992932,55.0871524464,2.5711862400000003,0.74992932,2.678319,52.47,1.5,52.4914364444,132.89,48.93118624,21.75992932,53.5514286538,2.5711862400000003,0.74992932,2.678319,46.36,21.01,50.8986217888,0.0
2019-07-13 09:00:00,56.74770976,37.43724868,67.9841904544,2.52770976,0.73724868,2.633031,54.22,36.7,65.4728829364,133.51,57.69770976,3.7272486799999998,57.8179737994,2.52770976,0.73724868,2.633031,55.17,2.99,55.2509637925,132.54,51.25770976,22.32724868,55.9093806392,2.52770976,0.73724868,2.633031,48.73,21.59,53.2986022331,0.0
2019-07-13 09:30:00,59.18065696,34.10435828,68.3041536944,2.38065696,0.69435828,2.479851,56.8,33.41,65.897405867,132.84,60.15065696,6.53435828,60.5045400846,2.38065696,0.69435828,2.479851,57.77,5.84,58.0644340367,132.03,52.98065696,25.08435828,58.618896631,2.38065696,0.69435828,2.479851,50.6,24.39,56.171452714,0.0
2019-07-13 10:00:00,60.04816928,33.14321604,68.5875747009,2.5481692799999998,0.74321604,2.654343,57.5,32.4,66.0000757575,132.46,60.98816928,7.43321604,61.4394782922,2.5481692799999998,0.74321604,2.654343,58.44,6.69,58.8216771267,131.83,53.94816928,25.64321604,59.7325664737,2.5481692799999998,0.74321604,2.654343,51.4,24.9,57.1136586116,0.0
2019-07-13 10:30:00,60.74250528,32.60531404,68.9402527653,2.21250528,0.64531404,2.304693,58.53,31.96,66.6873488752,132.27,61.71250528,7.62531404,62.1818198684,2.21250528,0.64531404,2.304693,59.5,6.98,59.9080161581,131.68,54.35250528,25.19531404,59.9082521844,2.21250528,0.64531404,2.304693,52.14,24.55,57.6305656748,0.0
2019-07-13 11:00:00,61.27127648,37.43370564,71.8014737971,2.24127648,0.65370564,2.334663,59.03,36.78,69.5507677887,133.41,62.25127648,3.5437056399999998,62.3520590923,2.24127648,0.65370564,2.334663,60.01,2.89,60.0795489331,132.48,55.76127648,15.91370564,57.9876364571,2.24127648,0.65370564,2.334663,53.52,15.26,55.6530142939,0.0
2019-07-13 11:30:00,61.05443264,36.94295952,71.3612359975,2.92443264,0.85295952,3.046284,58.13,36.09,68.4221089999,133.89,62.05443264,4.67295952,62.2301306519,2.92443264,0.85295952,3.046284,59.13,3.8200000000000003,59.2532640451,132.79,56.24443264,18.28295952,59.1413798605,2.92443264,0.85295952,3.046284,53.32,17.43,56.0965890229,0.0
2019-07-13 12:00:00,59.91948672,37.00526696,70.4253837162,3.78948672,1.10526696,3.947382,56.13,35.9,66.6287242862,134.08,60.88948672,5.21526696,61.1124259254,3.78948672,1.10526696,3.947382,57.1,4.11,57.247725719,132.85,56.08948672,19.43526696,59.3612678631,3.78948672,1.10526696,3.947382,52.3,18.33,55.4191203467,0.0
2019-07-13 12:30:00,59.934392,37.051281,70.4622506606,3.604392,1.051281,3.754575,56.33,36.0,66.8510949798,134.59,60.904392,5.221281,61.1277902445,3.604392,1.051281,3.754575,57.3,4.17,57.4515352275,133.02,55.814392,19.381281,59.0836729353,3.604392,1.051281,3.754575,52.21,18.33,55.3341937684,0.0
2019-07-13 13:00:00,58.83389152,39.00696836,70.5901577561,4.58389152,1.33696836,4.774887,54.25,37.67,66.0461308481,134.85,59.80389152,4.05696836,59.9413416034,4.58389152,1.33696836,4.774887,55.22,2.7199999999999998,55.2869496355,133.35,55.94389152,18.87696836,59.0428567472,4.58389152,1.33696836,4.774887,51.36,17.54,54.2724718435,0.0
2019-07-13 13:30:00,58.13437184,41.11377512,71.2035651765,3.78437184,1.1037751199999999,3.9420539999999997,54.35,40.01,67.4886849776,135.31,59.09437184,1.72377512,59.119507642,3.78437184,1.1037751199999999,3.9420539999999997,55.31,0.62,55.3134748502,133.53,54.77437184,15.40377512,56.8991045484,3.78437184,1.1037751199999999,3.9420539999999997,50.99,14.3,52.9572478515,0.0
2019-07-13 14:00:00,58.3108768,41.1369224,71.3610869993,2.3208767999999997,0.6769223999999999,2.41758,55.99,40.46,69.0788802747,135.38,59.2908768,0.9569224,59.2985983999,2.3208767999999997,0.6769223999999999,2.41758,56.97,0.28,56.9706880773,133.79,53.6508768,15.2669224,55.7807807491,2.3208767999999997,0.6769223999999999,2.41758,51.33,14.59,53.3632551481,0.0
2019-07-13 14:30:00,57.92053728,41.09599004,71.0187935421,2.18053728,0.63599004,2.2713929999999998,55.74,40.46,68.8764052488,135.79,58.91053728,1.10599004,58.9209183278,2.18053728,0.63599004,2.2713929999999998,56.73,0.47000000000000003,56.7319469082,133.95,53.33053728,16.19599004,55.7355927568,2.18053728,0.63599004,2.2713929999999998,51.15,15.56,53.4643441931,0.0
2019-07-13 15:00:00,56.97717088,39.67792484,69.4315182111,1.94717088,0.56792484,2.028303,55.03,39.11,67.5121692734,135.91,57.96717088,2.49792484,58.0209662823,1.94717088,0.56792484,2.028303,56.02,1.9300000000000002,56.0532363026,134.0,52.36717088,20.22792484,56.138129015,1.94717088,0.56792484,2.028303,50.42,19.66,54.1173909201,0.0
2019-07-13 15:30:00,55.82237504,40.21319272,68.7985350414,2.58237504,0.75319272,2.689974,53.24,39.46,66.2690666903,135.77,56.79237504,2.33319272,56.8402819394,2.58237504,0.75319272,2.689974,54.21,1.58,54.2330203843,134.02,51.73237504,20.76319272,55.7435987285,2.58237504,0.75319272,2.689974,49.15,20.01,53.0671517985,0.0
2019-07-13 16:00:00,56.07023648,40.45673564,69.1420196231,3.28023648,0.95673564,3.416913,52.79,39.5,65.9320415276,135.44,57.04023648,2.30673564,57.0868601957,3.28023648,0.95673564,3.416913,53.76,1.35,53.7769476635,133.81,52.75023648,20.98673564,56.7717405187,3.28023648,0.95673564,3.416913,49.47,20.03,53.3711701202,0.0
2019-07-13 16:30:00,57.1011664,40.0390902,69.740031175,2.4311664,0.7090902,2.532465,54.67,39.33,67.3472924474,135.36,58.0711664,2.1090902,58.1094538653,2.4311664,0.7090902,2.532465,55.64,1.4,55.657610441,133.62,52.9711664,20.6390902,56.8499473532,2.4311664,0.7090902,2.532465,50.54,19.93,54.3276771084,0.0
2019-07-13 17:00:00,58.18836992,39.83827456,70.5193201461,1.70836992,0.49827456000000003,1.7795519999999998,56.48,39.34,68.8304147888,135.17,59.16836992,1.73827456,59.1938983125,1.70836992,0.49827456000000003,1.7795519999999998,57.46,1.24,57.473378185,133.44,53.02836992,20.59827456,56.8884604399,1.70836992,0.49827456000000003,1.7795519999999998,51.32,20.1,55.1158089844,0.0
2019-07-13 17:30:00,59.44232608,39.62442844,71.4386832115,1.5923260799999999,0.46442844,1.6586729999999998,57.85,39.16,69.8579136534,134.94,60.42232608,1.81442844,60.4495627733,1.5923260799999999,0.46442844,1.6586729999999998,58.83,1.35,58.8454875075,133.33,53.75232608,20.46442844,57.5161315666,1.5923260799999999,0.46442844,1.6586729999999998,52.16,20.0,55.8629179331,0.0
2019-07-13 18:00:00,59.52726112,39.33170116,71.347582528,1.61726112,0.47170116,1.684647,57.91,38.86,69.7400007169,135.02,60.52726112,2.08170116,60.5630482919,1.61726112,0.47170116,1.684647,58.91,1.6099999999999999,58.9319964026,133.33,53.68726112,21.51170116,57.8366258816,1.61726112,0.47170116,1.684647,52.07,21.04,56.1601860752,0.0
2019-07-13 18:30:00,58.78353504,38.98519772,70.5361583379,1.42353504,0.41519772,1.4828489999999999,57.36,38.57,69.1217368127,134.62,59.77353504,2.21519772,59.8145683936,1.42353504,0.41519772,1.4828489999999999,58.35,1.8,58.3777568942,133.19,52.56353504,22.44519772,57.1551582676,1.42353504,0.41519772,1.4828489999999999,51.14,22.03,55.683215604,0.0
2019-07-13 19:00:00,58.22012864,39.12878752,70.1473120771,1.23012864,0.35878752,1.281384,56.99,38.77,68.9273022829,134.7,59.21012864,1.89878752,59.2405665706,1.23012864,0.35878752,1.281384,57.98,1.54,58.0004482741,133.16,51.90012864,22.67878752,56.6387743178,1.23012864,0.35878752,1.281384,50.67,22.32,55.3681433678,0.0
2019-07-13 19:30:00,57.5844944,39.0121442,69.5551679632,1.1044944,0.3221442,1.150515,56.48,38.69,68.4609852398,134.59,58.5644944,1.8621442,58.5940917273,1.1044944,0.3221442,1.150515,57.46,1.54,57.4806332603,133.06,51.1744944,23.3621442,56.2549434158,1.1044944,0.3221442,1.150515,50.07,23.04,55.1166626348,0.0
2019-07-13 20:00:00,56.08191712,40.33055916,69.0777491672,0.9619171200000001,0.28055916000000003,1.001997,55.12,40.05,68.1338161268,134.59,57.05191712,0.68055916,57.0559760922,0.9619171200000001,0.28055916000000003,1.001997,56.09,0.4,56.0914262611,133.21,49.97191712,22.11055916,54.6449387136,0.9619171200000001,0.28055916000000003,1.001997,49.01,21.83,53.6519244762,0.0
2019-07-13 20:30:00,55.4717776,40.8813518,68.9086571854,0.6217775999999999,0.18135179999999998,0.647685,54.85,40.7,68.300896773,135.18,56.4517776,0.2813518,56.4524787147,0.6217775999999999,0.18135179999999998,0.647685,55.83,0.1,55.8300895575,133.44,49.2017776,21.4913518,53.6907172721,0.6217775999999999,0.18135179999999998,0.647685,48.58,21.31,53.0483977138,0.0
2019-07-13 21:00:00,54.58969984,41.18407912,68.3824809552,0.45969984,0.13407912,0.478854,54.13,41.05,67.9349644881,135.36,55.55969984,0.43407912,55.5613955098,0.45969984,0.13407912,0.478854,55.1,0.30000000000000004,55.1008166909,133.55,48.51969984,21.59407912,53.1080551857,0.45969984,0.13407912,0.478854,48.06,21.46,52.6335938351,0.0
2019-07-13 21:30:00,54.39575392,41.67501156,68.52521166,0.32575392000000003,0.09501156000000001,0.339327,54.07,41.58,68.2089532246,135.68,55.36575392,0.7950115600000001,55.3714615168,0.32575392000000003,0.09501156000000001,0.339327,55.04,0.7000000000000001,55.0444511282,133.76,48.41575392,21.84501156,53.1158145725,0.32575392000000003,0.09501156000000001,0.339327,48.09,21.75,52.7798313753,0.0
2019-07-13 22:00:00,54.63433536,41.14876448,68.3968670223,0.30433536,0.08876448,0.31701599999999996,54.33,41.06,68.1004588824,135.26,55.61433536,0.71876448,55.6189798532,0.30433536,0.08876448,0.31701599999999996,55.31,0.63,55.3135878424,133.49,48.72433536,22.57876448,53.7015964541,0.30433536,0.08876448,0.31701599999999996,48.42,22.49,53.3881681649,0.0
2019-07-13 22:30:00,53.74401568,41.60867124,67.9683804704,0.30401568,0.08867124,0.316683,53.44,41.52,67.6738058631,135.26,54.71401568,1.01867124,54.723497722,0.30401568,0.08867124,0.316683,54.41,0.93,54.4179474071,133.45,48.00401568,22.25867124,52.9134573315,0.30401568,0.08867124,0.316683,47.7,22.17,52.6003697706,0.0
2019-07-13 23:00:00,51.42401568,42.24867124,66.553584503,0.30401568,0.08867124,0.316683,51.12,42.16,66.2625082532,135.36,52.38401568,1.42867124,52.4034941609,0.30401568,0.08867124,0.316683,52.08,1.34,52.0972360111,133.65,46.05401568,22.67867124,51.3351194551,0.30401568,0.08867124,0.316683,45.75,22.59,51.0232358833,0.0
2019-07-13 23:30:00,48.76465504,43.02885772,65.0344076459,0.30465504,0.08885772,0.317349,48.46,42.94,64.7473180912,135.64,49.71465504,2.06885772,49.7576838088,0.30465504,0.08885772,0.317349,49.41,1.98,49.4496562172,133.8,43.79465504,23.26885772,49.5924545638,0.30465504,0.08885772,0.317349,43.49,23.18,49.281766405,0.0
2019-07-14 00:00:00,46.16337632,43.64848476,63.5314688568,0.30337632000000003,0.08848476,0.316017,45.86,43.56,63.2504007892,135.7,47.08337632,2.71848476,47.1617905203,0.30337632000000003,0.08848476,0.316017,46.78,2.63,46.8538717717,133.8,41.54337632,23.83848476,47.8970298841,0.30337632000000003,0.08848476,0.316017,41.24,23.75,47.5899159487,0.0
2019-07-14 00:30:00,44.063696,45.758578,63.5252451059,0.30369599999999997,0.08857799999999999,0.31635,43.76,45.67,63.2509802296,136.42,44.983696,4.418578,45.2001851474,0.30369599999999997,0.08857799999999999,0.31635,44.68,4.33,44.8893227839,134.33,39.833696,22.308578,45.6551857887,0.30369599999999997,0.08857799999999999,0.31635,39.53,22.22,45.3469877721,0.0
2019-07-14 01:00:00,42.31433536,47.96876448,63.9648758515,0.30433536,0.08876448,0.31701599999999996,42.01,47.88,63.697209515,136.95,43.22433536,6.34876448,43.6880988112,0.30433536,0.08876448,0.31701599999999996,42.92,6.26,43.3741167057,134.65,38.32433536,19.45876448,42.981370335,0.30433536,0.08876448,0.31701599999999996,38.02,19.37,42.6698640729,0.0
2019-07-14 01:30:00,41.653696,49.048578,64.3489968398,0.30369599999999997,0.08857799999999999,0.31635,41.35,48.96,64.0851316609,137.05,42.553696,7.238578,43.1649632772,0.30369599999999997,0.08857799999999999,0.31635,42.25,7.15,42.850729282,134.82,37.703696,18.018578,41.788010783,0.30369599999999997,0.08857799999999999,0.31635,37.4,17.93,41.4758351332,0.0
2019-07-14 02:00:00,41.27273696,49.17829828,64.2023662951,0.30273696,0.08829828,0.315351,40.97,49.09,63.9403550193,137.35,42.19273696,7.25829828,42.8124975457,0.30273696,0.08829828,0.315351,41.89,7.17,42.4991882275,134.91,37.21273696,18.07829828,41.3716407791,0.30273696,0.08829828,0.315351,36.91,17.99,41.0607866461,0.0
2019-07-14 02:30:00,40.43273696,49.49829828,63.9131265914,0.30273696,0.08829828,0.315351,40.13,49.41,63.6534759459,137.71,41.33273696,7.37829828,41.9861218751,0.30273696,0.08829828,0.315351,41.03,7.29,41.6725929119,135.15,36.34273696,18.41829828,40.7434441509,0.30273696,0.08829828,0.315351,36.04,18.33,40.4335318764,0.0
2019-07-14 03:00:00,39.72273696,47.78829828,62.1419124592,0.30273696,0.08829828,0.315351,39.42,47.7,61.8807433698,137.71,40.62273696,5.5682982800000005,41.0025938674,0.30273696,0.08829828,0.315351,40.32,5.48,40.6906967254,135.36,35.58273696,23.19829828,42.476960963,0.30273696,0.08829828,0.315351,35.28,23.11,42.1752356247,0.0
2019-07-14 03:30:00,39.22305664,47.56839152,61.6538729034,0.30305664,0.08839152,0.31568399999999996,38.92,47.48,61.3931331665,137.71,40.12305664,5.36839152,40.4806040178,0.30305664,0.08839152,0.31568399999999996,39.82,5.28,40.1685299706,135.16,35.14305664,22.98839152,41.9940540396,0.30305664,0.08839152,0.31568399999999996,34.84,22.9,41.6921527389,0.0
2019-07-14 04:00:00,38.8520976,47.7481118,61.5578400237,0.30209759999999997,0.08811179999999999,0.314685,38.55,47.66,61.2990872689,137.96,39.7420976,5.4581118,40.1151505802,0.30209759999999997,0.08811179999999999,0.314685,39.44,5.37,39.8039005626,135.34,34.7420976,23.8281118,42.1282833451,0.30209759999999997,0.08811179999999999,0.314685,34.44,23.74,41.8294298312,0.0
2019-07-14 04:30:00,38.443696,53.438578,65.830079605,0.30369599999999997,0.08857799999999999,0.31635,38.14,53.35,65.5811108476,136.41,39.843696,8.388578,40.7171751452,0.30369599999999997,0.08857799999999999,0.31635,39.54,8.3,40.4017524372,134.26,33.743696,30.898578,45.753241876,0.30369599999999997,0.08857799999999999,0.31635,33.44,30.81,45.4696569154,0.0
2019-07-14 05:00:00,37.89305664,54.74839152,66.5828064559,0.30305664,0.08839152,0.31568399999999996,37.59,54.66,66.3379506768,136.54,39.34305664,8.47839152,40.2462324764,0.30305664,0.08839152,0.31568399999999996,39.04,8.39,39.9313623609,134.35,33.22305664,29.85839152,44.6687254874,0.30305664,0.08839152,0.31568399999999996,32.92,29.77,44.3844488532,0.0
2019-07-14 05:30:00,37.33159808,55.65379944,67.0148760151,0.32159808,0.09379944,0.33499799999999996,37.01,55.56,66.7581732824,136.91,38.77159808,7.81379944,39.5511349947,0.32159808,0.09379944,0.33499799999999996,38.45,7.72,39.2173545768,134.55,32.63159808,28.85379944,43.5587297264,0.32159808,0.09379944,0.33499799999999996,32.31,28.76,43.2559094229,0.0
2019-07-14 06:00:00,37.70106848,55.90156164,67.4266650393,0.45106848,0.13156164,0.469863,37.25,55.77,67.0660525154,136.91,39.15106848,7.69156164,39.8994521715,0.45106848,0.13156164,0.469863,38.7,7.5600000000000005,39.4315051704,134.63,33.01106848,29.06156164,43.9807344999,0.45106848,0.13156164,0.469863,32.56,28.93,43.5556942316,0.0
2019-07-14 06:30:00,39.46428512,54.33333316,67.1531152837,0.59428512,0.17333316000000001,0.619047,38.87,54.16,66.6647020544,136.33,40.91428512,9.00333316,41.893182439,0.59428512,0.17333316000000001,0.619047,40.32,8.83,41.2755532973,134.25,34.46428512,29.59333316,45.4263394558,0.59428512,0.17333316000000001,0.619047,33.87,29.42,44.8632733982,0.0
2019-07-14 07:00:00,40.81800128,54.12941704,67.7945648086,0.71800128,0.20941704,0.747918,40.1,53.92,67.1965505067,136.13,42.28800128,8.99941704,43.2349923016,0.71800128,0.20941704,0.747918,41.57,8.79,42.4891633243,134.09,35.64800128,28.24941704,45.4841682166,0.71800128,0.20941704,0.747918,34.93,28.04,44.7922593759,0.0
2019-07-14 07:30:00,43.35550368,53.50785524,68.8679190315,0.8155036800000001,0.23785524,0.849483,42.54,53.27,68.1714346336,136.13,44.84550368,9.45785524,45.8319782036,0.8155036800000001,0.23785524,0.849483,44.03,9.22,44.9849897188,133.95,37.87550368,27.90785524,47.0468082138,0.8155036800000001,0.23785524,0.849483,37.06,27.67,46.250108108,0.0
2019-07-14 08:00:00,46.02957952,51.26237736,68.8952358541,0.89957952,0.26237736,0.937062,45.13,51.0,68.1007848707,135.46,47.54957952,11.23237736,48.8582522578,0.89957952,0.26237736,0.937062,46.65,10.97,47.9224728077,133.59,40.24957952,29.52237736,49.9159234766,0.89957952,0.26237736,0.937062,39.35,29.26,49.0364160599,0.0
2019-07-14 08:30:00,49.09315584,50.47258712,70.4103685611,1.00315584,0.29258712000000003,1.044954,48.09,50.18,69.5030970533,134.49,50.62315584,11.40258712,51.8914530557,1.00315584,0.29258712000000003,1.044954,49.62,11.11,50.8485643848,133.0,42.77315584,27.23258712,50.7065741474,1.00315584,0.29258712000000003,1.044954,41.77,26.94,49.704089369,0.0
2019-07-14 09:00:00,51.38073792,49.40104856,71.2772321855,1.34073792,0.39104856,1.396602,50.04,49.01,70.0427133969,133.71,52.95073792,11.98104856,54.2892822836,1.34073792,0.39104856,1.396602,51.61,11.59,52.8953703078,132.52,44.94073792,26.74104856,52.294871669,1.34073792,0.39104856,1.396602,43.6,26.35,50.9439152402,0.0
2019-07-14 09:30:00,54.02802016,46.12025588,71.0359413596,1.81802016,0.53025588,1.893771,52.21,45.59,69.3132902119,133.04,55.60802016,14.96025588,57.5852512551,1.81802016,0.53025588,1.893771,53.79,14.43,55.6919114414,132.09,47.72802016,29.81025588,56.2726866608,1.81802016,0.53025588,1.893771,45.91,29.28,54.4522405416,0.0
2019-07-14 10:00:00,55.58057696,45.50766828,71.8341729784,2.46057696,0.71766828,2.563101,53.12,44.79,69.4829367543,133.04,57.17057696,15.73766828,59.2971253336,2.46057696,0.71766828,2.563101,54.71,15.02,56.7343326391,131.92,49.48057696,29.40766828,57.5598683977,2.46057696,0.71766828,2.563101,47.02,28.69,55.0817256447,0.0
2019-07-14 10:30:00,57.51130624,40.57496432,70.3837912804,2.45130624,0.71496432,2.553444,55.06,39.86,67.9736949121,133.12,58.72130624,8.38496432,59.3169405244,2.45130624,0.71496432,2.553444,56.27,7.67,56.7903319237,132.08,51.45130624,25.27496432,57.3241723462,2.45130624,0.71496432,2.553444,49.0,24.56,54.8105245368,0.0
2019-07-14 11:00:00,58.94595136,37.73340248,69.9888194246,2.68595136,0.78340248,2.797866,56.26,36.95,67.308915457,133.99,59.91595136,3.77340248,60.034654939,2.68595136,0.78340248,2.797866,57.23,2.99,57.3080535353,132.7,53.32595136,22.74340248,57.9734374073,2.68595136,0.78340248,2.797866,50.64,21.96,55.1964781485,0.0
2019-07-14 11:30:00,59.8078,37.361025,70.5182184254,2.1978,0.641025,2.289375,57.61,36.72,68.3174245709,133.84,60.7778,3.871025,60.9009507922,2.1978,0.641025,2.289375,58.58,3.23,58.6689807309,132.7,53.7878,22.311025,58.2315143663,2.1978,0.641025,2.289375,51.59,21.67,55.956384801,0.0
