Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-14 12:00:00,59.86463264,37.39468452,70.584252291,2.7246326400000003,0.79468452,2.838159,57.14,36.6,67.8567579538,133.66,60.84463264,4.02468452,60.9775975796,2.7246326400000003,0.79468452,2.838159,58.12,3.23,58.2096839023,132.53,54.20463264,22.35468452,58.6333874139,2.7246326400000003,0.79468452,2.838159,51.48,21.56,55.8124000559,0.0
2019-07-14 12:30:00,60.33108608,37.49573344,71.0335834222,2.83108608,0.82573344,2.949048,57.5,36.67,68.1977924863,133.81,61.31108608,4.14573344,61.4510893481,2.83108608,0.82573344,2.949048,58.48,3.32,58.5741649535,132.74,54.77108608,22.33573344,59.1502904362,2.83108608,0.82573344,2.949048,51.94,21.51,56.2178236861,0.0
2019-07-14 13:00:00,59.73914688,37.94766784,70.7728137384,3.9691468800000003,1.15766784,4.1345279999999995,55.77,36.79,66.81165317520001,134.34,60.71914688,4.47766784,60.8840234144,3.9691468800000003,1.15766784,4.1345279999999995,56.75,3.32,56.8470307052,132.94,55.11914688,22.77766784,59.6401081908,3.9691468800000003,1.15766784,4.1345279999999995,51.15,21.62,55.5314946674,0.0
2019-07-14 13:30:00,58.1929328,39.3033554,70.2222982646,4.2629328,1.2433554,4.440555,53.93,38.06,66.0076397094,134.59,59.1629328,3.4933554,59.2659780097,4.2629328,1.2433554,4.440555,54.9,2.25,54.9460872128,133.19,54.1529328,21.6533554,58.3215906069,4.2629328,1.2433554,4.440555,49.89,20.41,53.9034340279,0.0
2019-07-14 14:00:00,57.1894864,40.4186002,70.0307118115,4.1094864,1.1986002,4.280715,53.08,39.22,65.9976878383,134.76,58.1394864,2.4086002,58.1893567053,4.1094864,1.1986002,4.280715,54.03,1.21,54.0435472559,133.37,53.3994864,20.2286002,57.1025517279,4.1094864,1.1986002,4.280715,49.29,19.03,52.8360199107,0.0
2019-07-14 14:30:00,56.26075584,40.57188712,69.3639003529,3.40075584,0.99188712,3.542454,52.86,39.58,66.0360204737,134.91,57.22075584,1.96188712,57.2543788716,3.40075584,0.99188712,3.542454,53.82,0.97,53.8287404646,133.49,51.86075584,19.85188712,55.5304908903,3.40075584,0.99188712,3.542454,48.46,18.86,52.0006846109,0.0
2019-07-14 15:00:00,55.608288,41.971584,69.6699042468,3.708288,1.0815839999999999,3.8628,51.9,40.89,66.0727031383,135.36,56.568288,1.241584,56.581911757,3.708288,1.0815839999999999,3.8628,52.86,0.16,52.8602421485,133.67,51.798288,18.941584,55.1529350457,3.708288,1.0815839999999999,3.8628,48.09,17.86,51.2993927839,0.0
2019-07-14 15:30:00,55.43718848,42.27209664,69.7152208697,4.32718848,1.26209664,4.507488,51.11,41.01,65.5290179997,135.36,56.37718848,1.62209664,56.4005193098,4.32718848,1.26209664,4.507488,52.05,0.36,52.0512449419,133.69,52.10718848,19.51209664,55.6406416802,4.32718848,1.26209664,4.507488,47.78,18.25,51.1467584506,0.0
2019-07-14 16:00:00,56.6526048,41.1561764,70.0239136759,2.5926048,0.7561764,2.7006300000000003,54.06,40.4,67.4880996917,135.36,57.6126048,1.0061764,57.6213903233,2.5926048,0.7561764,2.7006300000000003,55.02,0.25,55.0205679724,133.69,51.7426048,20.7861764,55.7616560086,2.5926048,0.7561764,2.7006300000000003,49.15,20.03,53.0746964193,0.0
2019-07-14 16:30:00,58.37107744,39.76198092,70.6271747148,1.48107744,0.43198092,1.542789,56.89,39.33,69.161557241,134.97,59.37107744,1.5719809200000001,59.3918846342,1.48107744,0.43198092,1.542789,57.89,1.1400000000000001,57.9012236486,133.39,52.53107744,20.93198092,56.5478728357,1.48107744,0.43198092,1.542789,51.05,20.5,55.0122940805,0.0
2019-07-14 17:00:00,59.04297536,39.19503448,70.8683544839,1.66297536,0.48503448,1.732266,57.38,38.71,69.2165334295,134.62,60.02297536,2.09503448,60.0595266427,1.66297536,0.48503448,1.732266,58.36,1.6099999999999999,58.382203624,133.24,52.78297536,22.19503448,57.2596021941,1.66297536,0.48503448,1.732266,51.12,21.71,55.5389818056,0.0
2019-07-14 17:30:00,58.98738016,39.20673588,70.8285193725,2.45738016,0.71673588,2.559771,56.53,38.49,68.3894801852,134.62,59.96738016,2.51673588,60.0201686331,2.45738016,0.71673588,2.559771,57.51,1.8,57.5381621187,133.14,52.98738016,22.69673588,57.6437704859,2.45738016,0.71673588,2.559771,50.53,21.98,55.1035507023,0.0
2019-07-14 18:00:00,58.62002752,39.76459136,70.8345279682,2.45002752,0.71459136,2.552112,56.17,39.05,68.4103164735,134.72,59.61002752,1.98459136,59.6430547826,2.45002752,0.71459136,2.552112,57.16,1.27,57.1741069016,133.2,52.56002752,22.61459136,57.2186703383,2.45002752,0.71459136,2.552112,50.11,21.9,54.6865806208,0.0
2019-07-14 18:30:00,57.57133632,41.08288976,70.7266752838,2.34133632,0.68288976,2.438892,55.23,40.4,68.428889367,135.27,58.55133632,0.76288976,58.5563061134,2.34133632,0.68288976,2.438892,56.21,0.08,56.2100569293,133.44,51.59133632,21.23288976,55.7897982685,2.34133632,0.68288976,2.438892,49.25,20.55,53.3653914068,0.0
2019-07-14 19:00:00,57.56286528,40.66041904,70.4751951807,1.85286528,0.54041904,1.930068,55.71,40.12,68.6528841346,134.86,58.53286528,0.92041904,58.5401015467,1.85286528,0.54041904,1.930068,56.68,0.38,56.6812738036,133.28,51.23286528,21.65041904,55.6196649523,1.85286528,0.54041904,1.930068,49.38,21.11,53.7030399512,0.0
2019-07-14 19:30:00,57.18077792,41.08939356,70.4129222989,1.30077792,0.37939356,1.3549769999999999,55.88,40.71,69.136665381,135.0,58.18077792,0.57939356,58.1836627953,1.30077792,0.37939356,1.3549769999999999,56.88,0.2,56.8803516164,133.37,50.55077792,21.15939356,54.8005573342,1.30077792,0.37939356,1.3549769999999999,49.25,20.78,53.4543814855,0.0
2019-07-14 20:00:00,58.34308608,39.50298344,70.4585083152,0.8330860800000001,0.24298344,0.867798,57.51,39.26,69.6329498154,134.59,59.32308608,1.28298344,59.3369580326,0.8330860800000001,0.24298344,0.867798,58.49,1.04,58.4992452943,133.07,50.87308608,22.47298344,55.6156980717,0.8330860800000001,0.24298344,0.867798,50.04,22.23,54.7555887559,0.0
2019-07-14 20:30:00,58.35364576,39.78314668,70.6246892612,0.59364576,0.17314668,0.618381,57.76,39.61,70.036916694,134.66,59.36364576,0.8731466800000001,59.3700667259,0.59364576,0.17314668,0.618381,58.77,0.7000000000000001,58.7741686458,133.16,50.87364576,22.00314668,55.4280280791,0.59364576,0.17314668,0.618381,50.28,21.83,54.814480751,0.0
2019-07-14 21:00:00,57.46522432,40.61277376,70.3679571867,0.45522432,0.13277376,0.474192,57.01,40.48,69.9197432776,135.05,58.46522432,0.24277376,58.4657283704,0.45522432,0.13277376,0.474192,58.01,0.11,58.0101042923,133.32,50.36522432,20.75277376,54.4732359929,0.45522432,0.13277376,0.474192,49.91,20.62,54.001782378,0.0
2019-07-14 21:30:00,56.51543424,41.00491832,69.8240476753,0.32543424,0.09491832,0.33899399999999996,56.19,40.91,69.5049940652,135.36,57.51543424,0.56491832,57.5182084954,0.32543424,0.09491832,0.33899399999999996,57.19,0.47000000000000003,57.1919312491,133.58,49.52543424,21.55491832,54.0128053376,0.32543424,0.09491832,0.33899399999999996,49.2,21.46,53.6765460886,0.0
2019-07-14 22:00:00,55.82465504,40.22885772,68.8095422437,0.30465504,0.08885772,0.317349,55.52,40.14,68.5105101426,135.36,56.80465504,0.64885772,56.8083607452,0.30465504,0.08885772,0.317349,56.5,0.56,56.5027751531,133.53,48.86465504,23.92885772,54.4090502027,0.30465504,0.08885772,0.317349,48.56,23.84,54.0963880495,0.0
2019-07-14 22:30:00,55.243696,40.628578,68.5751215678,0.30369599999999997,0.08857799999999999,0.31635,54.94,40.54,68.2780726149,135.45,56.223696,0.338578,56.2247154458,0.30369599999999997,0.08857799999999999,0.31635,55.92,0.25,55.9205588313,133.74,48.443696,24.288578,54.1915740997,0.30369599999999997,0.08857799999999999,0.31635,48.14,24.2,53.880419449,0.0
2019-07-14 23:00:00,51.903696,42.498578,67.082954545,0.30369599999999997,0.08857799999999999,0.31635,51.6,42.41,66.7919763145,136.29,52.883696,1.208578,52.8975043211,0.30369599999999997,0.08857799999999999,0.31635,52.58,1.12,52.5919271372,134.2,45.673696,23.628578,51.4236930277,0.30369599999999997,0.08857799999999999,0.31635,45.37,23.54,51.1132908352,0.0
2019-07-14 23:30:00,47.72433536,45.98876448,66.2765316228,0.30433536,0.08876448,0.31701599999999996,47.42,45.9,65.995957452,136.93,48.67433536,4.32876448,48.8664417025,0.30433536,0.08876448,0.31701599999999996,48.37,4.24,48.5554785786,134.61,42.32433536,19.82876448,46.7389480462,0.30433536,0.08876448,0.31701599999999996,42.02,19.74,46.4257256271,0.0
2019-07-15 00:00:00,44.62401568,46.81867124,64.6783638637,0.30401568,0.08867124,0.316683,44.32,46.73,64.4046217286,136.93,45.57401568,5.26867124,45.8775522651,0.30401568,0.08867124,0.316683,45.27,5.18,45.5653958613,134.61,39.64401568,20.28867124,44.5340112714,0.30401568,0.08867124,0.316683,39.34,20.2,44.2230211541,0.0
2019-07-15 00:30:00,42.593696,47.428578,63.7471015031,0.30369599999999997,0.08857799999999999,0.31635,42.29,47.34,63.4784979343,136.93,43.513696,5.758578,43.8930855621,0.30369599999999997,0.08857799999999999,0.31635,43.21,5.67,43.5804199154,134.66,38.033696,20.008578,42.9756352484,0.30369599999999997,0.08857799999999999,0.31635,37.73,19.92,42.6656688685,0.0
2019-07-15 01:00:00,41.363696,47.888578,63.2793113872,0.30369599999999997,0.08857799999999999,0.31635,41.06,47.8,63.0139952709,137.55,42.283696,5.978578,42.7042660904,0.30369599999999997,0.08857799999999999,0.31635,41.98,5.89,42.391184225,134.95,37.033696,20.288578,42.2270178521,0.30369599999999997,0.08857799999999999,0.31635,36.73,20.2,41.9181690917,0.0
2019-07-15 01:30:00,41.41625344,47.86932392,63.2991170678,0.30625344,0.08932392,0.31901399999999996,41.11,47.78,63.0314247023,137.64,42.32625344,5.91932392,42.7381577275,0.30625344,0.08932392,0.31901399999999996,42.02,5.83,42.4225093553,135.01,36.96625344,20.22932392,42.1394048327,0.30625344,0.08932392,0.31901399999999996,36.66,20.14,41.8279236874,0.0
2019-07-15 02:00:00,40.87305664,47.88839152,62.95954893,0.30305664,0.08839152,0.31568399999999996,40.57,47.8,62.6958124598,137.35,41.78305664,6.01839152,42.2142731629,0.30305664,0.08839152,0.31568399999999996,41.48,5.93,41.9017338543,134.87,36.13305664,20.38839152,41.4883633194,0.30305664,0.08839152,0.31568399999999996,35.83,20.3,41.1810502537,0.0
2019-07-15 02:30:00,40.49273696,48.03829828,62.8278588538,0.30273696,0.08829828,0.315351,40.19,47.95,62.5654745047,137.24,41.39273696,6.23829828,41.8601844056,0.30273696,0.08829828,0.315351,41.09,6.15,41.5476906699,134.84,35.71273696,20.59829828,41.2272903937,0.30273696,0.08829828,0.315351,35.41,20.51,40.920999499,0.0
2019-07-15 03:00:00,39.84273696,48.16829828,62.5110282083,0.30273696,0.08829828,0.315351,39.54,48.08,62.2502851399,137.68,40.75273696,6.28829828,41.2350368617,0.30273696,0.08829828,0.315351,40.45,6.2,40.9223960687,134.91,35.16273696,20.69829828,40.8024217689,0.30273696,0.08829828,0.315351,34.86,20.61,40.4968109856,0.0
2019-07-15 03:30:00,39.50337632,48.13848476,62.2722286069,0.30337632000000003,0.08848476,0.316017,39.2,48.05,62.0116319734,137.09,40.40337632,6.2784847599999996,40.8882891417,0.30337632000000003,0.08848476,0.316017,40.1,6.19,40.574944239,134.87,34.78337632,20.67848476,40.4658250897,0.30337632000000003,0.08848476,0.316017,34.48,20.59,40.1599116035,0.0
2019-07-15 04:00:00,39.28273696,48.22829828,62.2021075049,0.30273696,0.08829828,0.315351,38.98,48.14,61.9427154716,137.56,40.18273696,6.33829828,40.6795572085,0.30273696,0.08829828,0.315351,39.88,6.25,40.3667796585,134.87,34.52273696,20.82829828,40.3191936483,0.30273696,0.08829828,0.315351,34.22,20.74,40.0144473909,0.0
2019-07-15 04:30:00,39.61337632,48.11848476,62.3266248009,0.30337632000000003,0.08848476,0.316017,39.31,48.03,62.0657473974,137.02,40.51337632,6.29848476,41.0000557453,0.30337632000000003,0.08848476,0.316017,40.21,6.21,40.6867079032,134.87,34.86337632,20.71848476,40.5550319835,0.30337632000000003,0.08848476,0.316017,34.56,20.63,40.2491055801,0.0
2019-07-15 05:00:00,39.49305664,48.14839152,62.2733420392,0.30305664,0.08839152,0.31568399999999996,39.19,48.06,62.0130607211,137.29,40.39305664,6.30839152,40.8826959519,0.30305664,0.08839152,0.31568399999999996,40.09,6.22,40.5696499862,134.92,34.64305664,20.71839152,40.3657419174,0.30305664,0.08839152,0.31568399999999996,34.34,20.63,40.0603607073,0.0
2019-07-15 05:30:00,40.45744224,47.82258732,62.6402785002,0.31744224,0.09258732,0.330669,40.14,47.73,62.3648338409,137.29,41.35744224,5.97258732,41.7864790085,0.31744224,0.09258732,0.330669,41.04,5.88,41.4590882678,134.92,35.15744224,20.77258732,40.8355987935,0.31744224,0.09258732,0.330669,34.84,20.68,40.5152810678,0.0
2019-07-15 06:00:00,42.79370592,45.96899756,62.8048565243,0.37370592,0.10899756000000001,0.389277,42.42,45.86,62.4707611607,137.29,43.69370592,4.13899756,43.8893066455,0.37370592,0.10899756000000001,0.389277,43.32,4.03,43.5070488542,134.88,36.95370592,22.86899756,43.4576510021,0.37370592,0.10899756000000001,0.389277,36.58,22.76,43.082641516,0.0
2019-07-15 06:30:00,48.80016928,42.61046604,64.7850934853,0.55016928,0.16046604,0.573093,48.25,42.45,64.2655817682,136.07,49.73016928,1.47046604,49.7519045564,0.55016928,0.16046604,0.573093,49.18,1.31,49.1974440393,134.1,42.12016928,23.11046604,48.0437540244,0.55016928,0.16046604,0.573093,41.57,22.95,47.4843911196,0.0
2019-07-15 07:00:00,54.39380544,38.66985992,66.7386255213,0.75380544,0.21985992000000001,0.785214,53.64,38.45,65.9973643413,135.23,55.34380544,2.49985992,55.4002355609,0.75380544,0.21985992000000001,0.785214,54.59,2.2800000000000002,54.6375923701,133.54,46.77380544,24.27985992,52.7000993649,0.75380544,0.21985992000000001,0.785214,46.02,24.06,51.9299913345,0.0
2019-07-15 07:30:00,60.75607296,34.98177128,70.1072373112,0.96607296,0.28177128,1.006326,59.79,34.7,69.1298350931,133.25,61.73607296,5.17177128,61.9523197523,0.96607296,0.28177128,1.006326,60.77,4.89,60.9664251863,132.25,52.31607296,22.65177128,57.0094223096,0.96607296,0.28177128,1.006326,51.35,22.37,56.0110649783,0.0
2019-07-15 08:00:00,64.1951136,33.2348248,72.2880777833,1.2851135999999999,0.37482479999999996,1.33866,62.91,32.86,70.9749793941,132.1,65.1751136,6.4348248,65.4920025879,1.2851135999999999,0.37482479999999996,1.33866,63.89,6.06,64.1767535795,131.48,56.1651136,19.7548248,59.5379970152,1.2851135999999999,0.37482479999999996,1.33866,54.88,19.38,58.2013642452,0.0
2019-07-15 08:30:00,65.95272544,34.44454492,74.405568795,1.83272544,0.53454492,1.9090889999999998,64.12,33.91,72.534560728,131.84,66.93272544,5.38454492,67.1489617107,1.83272544,0.53454492,1.9090889999999998,65.1,4.85,65.2804143676,131.34,59.05272544,14.22454492,60.7417653684,1.83272544,0.53454492,1.9090889999999998,57.22,13.69,58.8348918585,0.0
2019-07-15 09:00:00,66.59500288,33.69687584,74.6349371941,2.11500288,0.6168758400000001,2.203128,64.48,33.08,72.4703856758,131.73,67.56500288,6.28687584,67.8568671691,2.11500288,0.6168758400000001,2.203128,65.45,5.67,65.6951398507,131.34,59.83500288,13.63687584,61.3693079016,2.11500288,0.6168758400000001,2.203128,57.72,13.02,59.1702526613,0.0
2019-07-15 09:30:00,68.72658144,29.40650292,74.7534976467,1.97658144,0.57650292,2.058939,66.75,28.83,72.7099126667,131.73,69.48658144,5.35650292,69.692733651,1.97658144,0.57650292,2.058939,67.51,4.78,67.6790107788,131.37,61.49658144,14.00650292,63.0714805031,1.97658144,0.57650292,2.058939,59.52,13.43,61.0163527261,0.0
2019-07-15 10:00:00,69.64976832,21.59701576,72.9213364988,1.90976832,0.55701576,1.989342,67.74,21.04,70.9322860198,132.81,69.98976832,2.15701576,70.0229989823,1.90976832,0.55701576,1.989342,68.08,1.6,68.0987988147,132.16,61.98976832,15.43701576,63.8829619847,1.90976832,0.55701576,1.989342,60.08,14.88,61.8952405278,0.0
2019-07-15 10:30:00,69.67097696,22.32111828,73.1592601919,2.06097696,0.60111828,2.146851,67.61,21.72,71.0131713135,132.89,70.01097696,2.82111828,70.0677929097,2.06097696,0.60111828,2.146851,67.95,2.22,67.9862552285,132.31,62.20097696,14.32111828,63.8283319817,2.06097696,0.60111828,2.146851,60.14,13.72,61.6851521843,0.0
2019-07-15 11:00:00,69.79979744,21.34494092,72.9905351778,2.75979744,0.8049409200000001,2.874789,67.04,20.54,70.1159981745,132.27,70.13979744,2.08494092,70.1707785589,2.75979744,0.8049409200000001,2.874789,67.38,1.28,67.3921568137,131.77,62.89979744,15.88494092,64.8746165,2.75979744,0.8049409200000001,2.874789,60.14,15.08,62.0018225539,0.0
2019-07-15 11:30:00,70.07653984,21.21482412,73.2174173158,3.61653984,1.05482412,3.767229,66.46,20.16,69.4503938074,132.27,70.39653984,1.96482412,70.4239544137,3.61653984,1.05482412,3.767229,66.78,0.91,66.7861999218,131.77,63.68653984,15.75482412,65.6063246939,3.61653984,1.05482412,3.767229,60.07,14.7,61.842500758,0.0
2019-07-15 12:00:00,69.68614976,21.23179368,72.8488059699,4.08614976,1.19179368,4.256406,65.6,20.04,68.5927226461,132.2,70.02614976,2.00179368,70.0547559281,4.08614976,1.19179368,4.256406,65.94,0.81,65.9449747896,131.77,63.72614976,15.72179368,65.6368567175,4.08614976,1.19179368,4.256406,59.64,14.53,61.3844483562,0.0
2019-07-15 12:30:00,69.32786816,21.10729488,72.4697950926,3.96786816,1.15729488,4.133196,65.36,19.95,68.3369014516,132.68,69.64786816,1.66729488,69.6678219227,3.96786816,1.15729488,4.133196,65.68,0.51,65.681980025,132.16,63.16786816,15.31729488,64.9984545226,3.96786816,1.15729488,4.133196,59.2,14.16,60.8699071792,0.0
2019-07-15 13:00:00,67.9443312,23.1020966,71.7644689908,4.4643312,1.3020966,4.650345,63.48,21.8,67.1189272858,133.84,68.2743312,3.3920966,68.3585446023,4.4643312,1.3020966,4.650345,63.81,2.09,63.844218219,132.86,62.3243312,14.0220966,63.8822467716,4.4643312,1.3020966,4.650345,57.86,12.72,59.2416914006,0.0
2019-07-15 13:30:00,67.08637824,24.30811032,71.3545119294,5.37637824,1.5681103200000002,5.600394,61.71,22.74,65.7664937487,134.49,67.41637824,4.48811032,67.5656065557,5.37637824,1.5681103200000002,5.600394,62.04,2.92,62.1086789426,133.03,62.37637824,12.85811032,63.6878604079,5.37637824,1.5681103200000002,5.600394,57.0,11.29,58.1073497933,0.0
2019-07-15 14:00:00,67.12637792,24.09144356,71.3186389765,5.69637792,1.66144356,5.933727,61.43,22.43,65.3968638392,134.35,67.46637792,4.27144356,67.6014598935,5.69637792,1.66144356,5.933727,61.77,2.61,61.8251162555,133.07,62.56637792,12.45144356,63.7933389372,5.69637792,1.66144356,5.933727,56.87,10.79,57.8845488883,0.0
2019-07-15 14:30:00,67.6193056,25.0343808,72.1047204548,5.0893056,1.4843808,5.30136,62.53,23.55,66.817687778,134.59,67.9593056,5.1143808,68.1514791373,5.0893056,1.4843808,5.30136,62.87,3.63,62.9747076214,133.29,62.5793056,9.4443808,63.2879595032,5.0893056,1.4843808,5.30136,57.49,7.96,58.0384501861,0.0
2019-07-15 15:00:00,67.40535968,25.35531324,72.0164871615,4.95535968,1.44531324,5.161833,62.45,23.91,66.8707006095,134.59,67.74535968,5.40531324,67.9606589829,4.95535968,1.44531324,5.161833,62.79,3.96,62.9147494631,133.32,62.58535968,9.40531324,63.2881281396,4.95535968,1.44531324,5.161833,57.63,7.96,58.1771303864,0.0
2019-07-15 15:30:00,66.76123424,26.00869332,71.6485486626,4.52123424,1.31869332,4.709619,62.24,24.69,66.9582982161,135.21,67.10123424,5.97869332,67.367057308,4.52123424,1.31869332,4.709619,62.58,4.66,62.7532628634,133.56,61.63123424,9.99869332,62.4370314962,4.52123424,1.31869332,4.709619,57.11,8.68,57.7658592942,0.0
2019-07-15 16:00:00,66.82375104,26.15776072,71.7610071623,5.20375104,1.51776072,5.420574,61.62,24.64,66.3638003734,135.29,67.15375104,6.12776072,67.4327496858,5.20375104,1.51776072,5.420574,61.95,4.61,62.1212894264,133.56,62.32375104,10.35776072,63.1785814246,5.20375104,1.51776072,5.420574,57.12,8.84,57.8,0.0
2019-07-15 16:30:00,68.02435104,25.97293572,72.8141862849,4.60435104,1.34293572,4.796199,63.42,24.63,68.0347947744,135.38,68.35435104,5.78293572,68.5985397195,4.60435104,1.34293572,4.796199,63.75,4.44,63.9044294239,133.81,63.01435104,10.95293572,63.9591685209,4.60435104,1.34293572,4.796199,58.41,9.61,59.1952717706,0.0
2019-07-15 17:00:00,68.14562944,26.01664192,72.9430769064,4.92562944,1.43664192,5.130864,63.22,24.58,67.8302646317,135.87,68.50562944,5.69664192,68.7420758643,4.92562944,1.43664192,5.130864,63.58,4.26,63.7225548766,134.03,63.25562944,13.44664192,64.6690562385,4.92562944,1.43664192,5.130864,58.33,12.01,59.5535809167,0.0
2019-07-15 17:30:00,68.84065472,27.81769096,74.2486341465,4.62065472,1.34769096,4.813182,64.22,26.47,69.4612791417,136.52,69.18065472,7.33769096,69.5687048615,4.62065472,1.34769096,4.813182,64.56,5.99,64.8372863405,134.44,63.31065472,12.47769096,64.5285345624,4.62065472,1.34769096,4.813182,58.69,11.13,59.736027655,0.0
2019-07-15 18:00:00,68.37018592,28.40463756,74.0358410343,3.89018592,1.13463756,4.052277,64.48,27.27,70.0094515048,136.52,68.73018592,7.94463756,69.187829295,3.89018592,1.13463756,4.052277,64.84,6.8100000000000005,65.196638717,134.39,62.29018592,12.64463756,63.5606334217,3.89018592,1.13463756,4.052277,58.4,11.51,59.5234416008,0.0
2019-07-15 18:30:00,67.77031648,28.85342564,73.6568799703,3.20031648,0.9334256400000001,3.333663,64.57,27.92,70.3477881671,136.17,68.13031648,8.42342564,68.649064984,3.20031648,0.9334256400000001,3.333663,64.93,7.49,65.3605768028,134.29,61.03031648,12.96342564,62.3919059973,3.20031648,0.9334256400000001,3.333663,57.83,12.03,59.0680099546,0.0
2019-07-15 19:00:00,67.10673088,28.81612984,73.0320660283,2.38673088,0.69612984,2.4861779999999998,64.72,28.12,70.5649544746,136.17,67.45673088,8.46612984,67.9859242453,2.38673088,0.69612984,2.4861779999999998,65.07,7.77,65.5322653355,134.07,59.72673088,12.95612984,61.1158218634,2.38673088,0.69612984,2.4861779999999998,57.34,12.26,58.6360230575,0.0
2019-07-15 19:30:00,66.22667168,29.33027924,72.4309141328,1.6466716799999999,0.48027924,1.715283,64.58,28.85,70.7311734669,136.17,66.59667168,8.92027924,67.1914284755,1.6466716799999999,0.48027924,1.715283,64.95,8.44,65.4960769818,134.29,58.41667168,13.36027924,59.9249913771,1.6466716799999999,0.48027924,1.715283,56.77,12.88,58.2127760891,0.0
2019-07-15 20:00:00,65.04751136,29.21885748,71.3086275746,1.12751136,0.32885748,1.174491,63.92,28.89,70.1455522467,135.43,65.39751136,9.09885748,66.0274465622,1.12751136,0.32885748,1.174491,64.27,8.77,64.86559797,133.57,56.95751136,13.73885748,58.5910770099,1.12751136,0.32885748,1.174491,55.83,13.41,57.4179153227,0.0
2019-07-15 20:30:00,63.86998912,29.71958016,70.445929301,0.88998912,0.25958016,0.927072,62.98,29.46,69.5296483523,135.36,64.21998912,9.61958016,64.9364560553,0.88998912,0.25958016,0.927072,63.33,9.36,64.0179545128,133.55,55.87998912,14.26958016,57.6731662213,0.88998912,0.25958016,0.927072,54.99,14.01,56.7466316181,0.0
2019-07-15 21:00:00,62.903296,30.215128,69.7837990347,0.7032959999999999,0.20512799999999998,0.7326,62.2,30.01,69.0611330634,135.59,63.263296,9.995128,64.04800703,0.7032959999999999,0.20512799999999998,0.7326,62.56,9.79,63.3213842237,133.82,55.133296,14.445128,56.9942282232,0.7032959999999999,0.20512799999999998,0.7326,54.43,14.24,56.2619098503,0.0
2019-07-15 21:30:00,62.26634304,30.509766720000002,69.3393347306,0.6163430400000001,0.17976672,0.6420239999999999,61.65,30.33,68.7068511868,136.01,62.62634304,10.19976672,63.4515097039,0.6163430400000001,0.17976672,0.6420239999999999,62.01,10.02,62.8143335553,133.95,54.54634304,14.52976672,56.448362775,0.6163430400000001,0.17976672,0.6420239999999999,53.93,14.35,55.8065175405,0.0
2019-07-15 22:00:00,60.9221872,29.7085546,67.7798724523,0.6121871999999999,0.17855459999999998,0.637695,60.31,29.53,67.1514482346,133.83,61.2721872,10.0185546,62.0858467007,0.6121871999999999,0.17855459999999998,0.637695,60.66,9.84,61.4529185637,132.54,53.6921872,16.5985546,56.1993147746,0.6121871999999999,0.17855459999999998,0.637695,53.08,16.42,55.5617026377,0.0
2019-07-15 22:30:00,58.69186752,30.67846136,66.2261527223,0.61186752,0.17846136,0.637362,58.08,30.5,65.6013444984,134.2,59.05186752,10.85846136,60.0418957121,0.61186752,0.17846136,0.637362,58.44,10.68,59.4078782654,132.88,52.15186752,17.65846136,55.0603173204,0.61186752,0.17846136,0.637362,51.54,17.48,54.4235426998,0.0
2019-07-15 23:00:00,54.8021872,31.9785546,63.4500407897,0.6121871999999999,0.17855459999999998,0.637695,54.19,31.8,62.8314897165,134.59,55.1421872,12.0785546,56.4495552722,0.6121871999999999,0.17855459999999998,0.637695,54.53,11.9,55.8133577202,133.07,48.7421872,18.2685546,52.053250621,0.6121871999999999,0.17855459999999998,0.637695,48.13,18.09,51.4173608813,0.0
2019-07-15 23:30:00,50.51282656,33.07874108,60.3800360924,0.61282656,0.17874108,0.638361,49.9,32.9,59.7697247777,135.28,50.87282656,12.94874108,52.494898588,0.61282656,0.17874108,0.638361,50.26,12.77,51.8569233565,133.56,45.07282656,18.93874108,48.8900358744,0.61282656,0.17874108,0.638361,44.46,18.76,48.2558721815,0.0
2019-07-16 00:00:00,47.59186752,33.56846136,58.2393977658,0.61186752,0.17846136,0.637362,46.98,33.39,57.6369022415,135.96,47.94186752,13.21846136,49.730779021000004,0.61186752,0.17846136,0.637362,47.33,13.04,49.0934873481,134.08,42.57186752,20.09846136,47.0777235344,0.61186752,0.17846136,0.637362,41.96,19.92,46.4483368916,0.0
2019-07-16 00:30:00,45.29026912,34.58799516,56.9871729967,0.61026912,0.17799516,0.635697,44.68,34.41,56.3945963723,136.91,45.64026912,14.10799516,47.7710131019,0.61026912,0.17799516,0.635697,45.03,13.93,47.1353985875,134.39,40.73026912,21.21799516,45.9255717569,0.61026912,0.17799516,0.635697,40.12,21.04,45.3022736736,0.0
2019-07-16 01:00:00,43.65122816,35.97827488,56.5673579303,0.61122816,0.17827488,0.6366959999999999,43.04,35.8,55.9828688082,137.08,44.02122816,15.37827488,46.6300318143,0.61122816,0.17827488,0.6366959999999999,43.41,15.2,45.9942181149,134.71,39.31122816,19.86827488,44.0468047213,0.61122816,0.17827488,0.6366959999999999,38.7,19.69,43.4210329218,0.0
2019-07-16 01:30:00,43.22154784,36.88836812,56.8230050265,0.6115478400000001,0.17836812,0.637029,42.61,36.71,56.2426546315,137.31,43.58154784,16.18836812,46.4910160624,0.6115478400000001,0.17836812,0.637029,42.97,16.01,45.8556539589,134.92,38.66154784,18.64836812,42.9240831576,0.6115478400000001,0.17836812,0.637029,38.05,18.47,42.2959028749,0.0
2019-07-16 02:00:00,42.99122816,37.12827488,56.8045288183,0.61122816,0.17827488,0.6366959999999999,42.38,36.95,56.2260340056,137.68,43.34122816,16.36827488,46.329067344,0.61122816,0.17827488,0.6366959999999999,42.73,16.19,45.6942994256,135.12,38.37122816,18.83827488,42.7461314151,0.61122816,0.17827488,0.6366959999999999,37.76,18.66,42.1190360763,0.0
2019-07-16 02:30:00,42.45090848,37.27818164,56.4955082919,0.61090848,0.17818164,0.636363,41.84,37.1,55.9195457778,137.68,42.80090848,16.45818164,45.856182894,0.61090848,0.17818164,0.636363,42.19,16.28,45.222057671,135.2,37.86090848,18.95818164,42.3421898587,0.61090848,0.17818164,0.636363,37.25,18.78,41.7163145544,0.0
2019-07-16 03:00:00,41.91122816,37.22827488,56.0579655038,0.61122816,0.17827488,0.6366959999999999,41.3,37.05,55.4832632422,137.68,42.27122816,16.37827488,45.3332617203,0.61122816,0.17827488,0.6366959999999999,41.66,16.2,44.6989440591,135.33,37.37122816,19.33827488,42.0782315398,0.61122816,0.17827488,0.6366959999999999,36.76,19.16,41.4536271031,0.0
2019-07-16 03:30:00,41.92090848,34.04818164,54.0059370882,0.61090848,0.17818164,0.636363,41.31,33.87,53.4199681767,137.68,42.27090848,13.25818164,44.3013440442,0.61090848,0.17818164,0.636363,41.66,13.08,43.6651119316,135.13,36.77090848,25.47818164,44.7351925236,0.61090848,0.17818164,0.636363,36.16,25.3,44.1320246533,0.0
2019-07-16 04:00:00,41.98090848,34.02818164,54.0399280397,0.61090848,0.17818164,0.636363,41.37,33.85,53.4537126868,137.68,42.32090848,13.19818164,44.331154882,0.61090848,0.17818164,0.636363,41.71,13.02,43.6949024487,135.27,36.78090848,25.50818164,44.7605022223,0.61090848,0.17818164,0.636363,36.17,25.33,44.1574206674,0.0
2019-07-16 04:30:00,41.81410528,34.02911404,53.911037856,0.61410528,0.17911404,0.639693,41.2,33.85,53.3222514528,137.68,42.18410528,13.219114040000001,44.2068288195,0.61410528,0.17911404,0.639693,41.57,13.04,43.5672640867,135.15,36.69410528,25.45911404,44.6612119182,0.61410528,0.17911404,0.639693,36.08,25.28,44.0550201453,0.0
2019-07-16 05:00:00,41.40186752,34.03846136,53.5978682962,0.61186752,0.17846136,0.637362,40.79,33.86,53.012486265,137.68,41.75186752,13.21846136,43.7943622186,0.61186752,0.17846136,0.637362,41.14,13.04,43.1571685818,135.18,36.15186752,25.52846136,44.2567493677,0.61186752,0.17846136,0.637362,35.54,25.35,43.6544854511,0.0
2019-07-16 05:30:00,42.32360576,33.71480168,54.1107702482,0.63360576,0.18480168,0.660006,41.69,33.53,53.5006261646,137.55,42.67360576,13.00480168,44.6112261129,0.63360576,0.18480168,0.660006,42.04,12.82,43.9512684686,135.0,36.72360576,25.334801679999998,44.6147441568,0.63360576,0.18480168,0.660006,36.09,25.15,43.9887553813,0.0
2019-07-16 06:00:00,44.15741184,33.44799512,55.3953553825,0.74741184,0.21799512000000001,0.778554,43.41,33.23,54.6686473218,136.94,44.50741184,12.82799512,46.3191878976,0.74741184,0.21799512000000001,0.778554,43.76,12.61,45.5406378963,134.8,38.19741184,25.02799512,45.6666487822,0.74741184,0.21799512000000001,0.778554,37.45,24.81,44.9225845205,0.0
2019-07-16 06:30:00,50.37246656,30.87363608,59.081018882,0.97246656,0.28363608,1.012986,49.4,30.59,58.1042864168,135.9,50.71246656,10.62363608,51.8132792647,0.97246656,0.28363608,1.012986,49.74,10.34,50.8033778405,133.94,43.31246656,22.70363608,48.9021967887,0.97246656,0.28363608,1.012986,42.34,22.42,47.9096232504,0.0
2019-07-16 07:00:00,56.00463424,29.34801832,63.2283578441,1.12463424,0.32801832000000003,1.171494,54.88,29.02,62.0803898184,136.07,56.35463424,9.01801832,57.0716168927,1.12463424,0.32801832000000003,1.171494,55.23,8.69,55.9094714695,134.1,48.20463424,20.40801832,52.3466710877,1.12463424,0.32801832000000003,1.171494,47.08,20.08,51.1833254097,0.0
2019-07-16 07:30:00,61.2533248,27.5763864,67.1746000058,1.8733248,0.5463863999999999,1.9513800000000001,59.38,27.03,65.2426647218,135.54,61.5933248,7.4163864,62.0382176336,1.8733248,0.5463863999999999,1.9513800000000001,59.72,6.87,60.1138528128,133.69,53.1133248,18.9063864,56.3779807905,1.8733248,0.5463863999999999,1.9513800000000001,51.24,18.36,54.4300211281,0.0
2019-07-16 08:00:00,65.065472,24.056596,69.3702779127,2.5254719999999997,0.7365959999999999,2.6307,62.54,23.32,66.7463407237,134.22,65.425472,4.266596,65.5644433199,2.5254719999999997,0.7365959999999999,2.6307,62.9,3.5300000000000002,62.9989753885,132.87,57.065472,19.416596,60.2782904105,2.5254719999999997,0.7365959999999999,2.6307,54.54,18.68,57.6502731997,0.0
2019-07-16 08:30:00,67.23758912,21.68888016,70.6491395083,3.28758912,0.95888016,3.424572,63.95,20.73,67.2260024098,133.17,67.57758912,2.20888016,67.6136798498,3.28758912,0.95888016,3.424572,64.29,1.25,64.3021508194,132.21,59.59758912,18.66888016,62.453180186,3.28758912,0.95888016,3.424572,56.31,17.71,59.0293164453,0.0
2019-07-16 09:00:00,67.45208384,21.35769112,70.7526295224,4.07208384,1.18769112,4.241754,63.38,20.17,66.5120537948,132.95,67.80208384,2.16769112,67.8367264676,4.07208384,1.18769112,4.241754,63.73,0.98,63.7375344675,132.27,60.24208384,18.07769112,62.8960378849,4.07208384,1.18769112,4.241754,56.17,16.89,58.6544201233,0.0
2019-07-16 09:30:00,68.59168352,20.17757436,71.4979269291,4.79168352,1.3975743600000001,4.991337,63.8,18.78,66.5066041833,133.04,68.94168352,2.14757436,68.9751245175,4.79168352,1.3975743600000001,4.991337,64.15,0.75,64.1543841058,132.27,61.94168352,18.19757436,64.5594599565,4.79168352,1.3975743600000001,4.991337,57.15,16.8,59.5681332593,0.0
2019-07-16 10:00:00,68.7373472,19.4188096,71.4276771733,5.4473472,1.5888095999999998,5.67432,63.29,17.83,65.7535778494,133.04,69.0773472,3.1488096,69.149077348,5.4473472,1.5888095999999998,5.67432,63.63,1.56,63.6491201825,132.01,62.8073472,18.3988096,65.4467650614,5.4473472,1.5888095999999998,5.67432,57.36,16.81,59.7724493391,0.0
2019-07-16 10:30:00,68.84319136,19.52759748,71.5591507773,5.44319136,1.58759748,5.669991,63.4,17.94,65.8893284227,132.91,69.18319136,3.03759748,69.2498445139,5.44319136,1.58759748,5.669991,63.74,1.45,63.75649065,132.04,62.84319136,18.51759748,65.5146404763,5.44319136,1.58759748,5.669991,57.4,16.93,59.844673113,0.0
2019-07-16 11:00:00,69.12120416,18.55076788,71.5672540584,4.63120416,1.35076788,4.824171,64.49,17.2,66.7442888943,132.91,69.45120416,3.58076788,69.5434515816,4.63120416,1.35076788,4.824171,64.82,2.23,64.8583479592,132.11,62.39120416,18.07076788,64.9554848208,4.63120416,1.35076788,4.824171,57.76,16.72,60.1313229524,0.0
2019-07-16 11:30:00,69.56870592,18.27587256,71.9292177158,5.36870592,1.5658725599999999,5.592402,64.2,16.71,66.3390088862,133.04,69.90870592,4.27587256,70.0393478665,5.36870592,1.5658725599999999,5.592402,64.54,2.71,64.5968706672,131.98,63.32870592,17.81587256,65.787007141,5.36870592,1.5658725599999999,5.592402,57.96,16.25,60.1948843341,0.0
2019-07-16 12:00:00,69.91759744,18.07596592,72.2164176329,4.95759744,1.44596592,5.164164,64.96,16.63,67.0548916933,133.04,70.25759744,4.20596592,70.3833797665,4.95759744,1.44596592,5.164164,65.3,2.76,65.3583016915,131.98,63.46759744,17.59596592,65.8616272306,4.95759744,1.44596592,5.164164,58.51,16.15,60.6979620745,0.0
2019-07-16 12:30:00,69.99256192,18.12783056,72.3019845159,5.51256192,1.60783056,5.742252,64.48,16.52,66.562608122,133.04,70.34256192,4.49783056,70.4862149446,5.51256192,1.60783056,5.742252,64.83,2.89,64.8943834241,132.04,64.10256192,17.65783056,66.4901302811,5.51256192,1.60783056,5.742252,58.59,16.05,60.748585168700004,0.0
2019-07-16 13:00:00,69.41784512,18.53978816,71.8509635713,7.02784512,2.04978816,7.320672,62.39,16.49,64.5324120113,133.04,69.75784512,5.01978816,69.9382243766,7.02784512,2.04978816,7.320672,62.73,2.9699999999999998,62.8002691077,132.04,64.85784512,18.18978816,67.3602885008,7.02784512,2.04978816,7.320672,57.83,16.14,60.0400574617,0.0
2019-07-16 13:30:00,69.45728576,19.37629168,72.109328276,6.94728576,2.02629168,7.236756,62.51,17.35,64.8731269479,133.46,69.79728576,4.23629168,69.9257267868,6.94728576,2.02629168,7.236756,62.85,2.21,62.8888432077,132.29,65.22728576,17.44629168,67.5201592193,6.94728576,2.02629168,7.236756,58.28,15.42,60.285444346,0.0
2019-07-16 14:00:00,69.91298048,19.03545264,72.4580795827,6.53298048,1.90545264,6.805188,63.38,17.13,65.6541034513,133.09,70.26298048,4.29545264,70.394156997,6.53298048,1.90545264,6.805188,63.73,2.39,63.7747990981,132.21,65.01298048,17.55545264,67.3415291502,6.53298048,1.90545264,6.805188,58.48,15.65,60.5378633584,0.0
2019-07-16 14:30:00,70.48167264,18.25715452,72.8078970257,5.68167264,1.65715452,5.918409,64.8,16.6,66.8924509941,133.09,70.81167264,4.60715452,70.9613898881,5.68167264,1.65715452,5.918409,65.13,2.95,65.1967744601,132.21,64.40167264,17.97715452,66.8636936122,5.68167264,1.65715452,5.918409,58.72,16.32,60.9457201122,0.0
2019-07-16 15:00:00,70.64726912,18.55212016,73.0425752322,3.6072691199999998,1.05212016,3.7575719999999997,67.04,17.5,69.286446005,133.52,70.99726912,3.13212016,71.066323946,3.6072691199999998,1.05212016,3.7575719999999997,67.39,2.08,67.4220920767,132.25,62.81726912,16.60212016,64.9741463468,3.6072691199999998,1.05212016,3.7575719999999997,59.21,15.55,61.2178617725,0.0
2019-07-16 15:30:00,69.59597056,19.49090808,72.2737477648,3.46597056,1.01090808,3.610386,66.13,18.48,68.6635805941,133.81,69.94597056,2.18090808,69.9799625438,3.46597056,1.01090808,3.610386,66.48,1.17,66.4902947805,132.47,62.15597056,15.71090808,64.1108205294,3.46597056,1.01090808,3.610386,58.69,14.7,60.5029429036,0.0
2019-07-16 16:00:00,69.92568032,20.00540676,72.7311286029,3.99568032,1.16540676,4.162167,65.93,18.84,68.5690199726,133.81,70.26568032,2.01540676,70.2945779932,3.99568032,1.16540676,4.162167,66.27,0.85,66.2754509604,132.51,63.24568032,15.85540676,65.202837382,3.99568032,1.16540676,4.162167,59.25,14.69,61.0439071489,0.0
2019-07-16 16:30:00,70.8043024,20.5108382,73.7152882516,3.2943024,0.9608382,3.431565,67.51,19.55,70.2837292693,134.13,71.1543024,1.4508382,71.1690921785,3.2943024,0.9608382,3.431565,67.86,0.49,67.8617690603,132.82,63.4243024,16.1708382,65.4533279751,3.2943024,0.9608382,3.431565,60.13,15.21,62.0238744356,0.0
2019-07-16 17:00:00,71.16393312,20.61864716,74.0907145857,2.94393312,0.85864716,3.066597,68.22,19.76,71.0241226627,134.63,71.51393312,1.12864716,71.5228388328,2.94393312,0.85864716,3.066597,68.57,0.27,68.5705315715,133.04,63.21393312,18.65864716,65.9101392378,2.94393312,0.85864716,3.066597,60.27,17.8,62.843558938,0.0
2019-07-16 17:30:00,72.26418304,22.68913672,75.7423862546,2.77418304,0.80913672,2.889774,69.49,21.88,72.8532394613,134.91,72.63418304,2.70913672,72.6846886741,2.77418304,0.80913672,2.889774,69.86,1.9,69.8858326129,133.16,63.89418304,16.66913672,66.0327702383,2.77418304,0.80913672,2.889774,61.12,15.86,63.1442317239,0.0
2019-07-16 18:00:00,71.9608272,23.5648246,75.7209456474,1.9708272,0.5748246,2.052945,69.99,22.99,73.6691265049,135.1,72.3108272,3.5248246,72.3966858275,1.9708272,0.5748246,2.052945,70.34,2.95,70.4018330727,133.33,63.0408272,16.7048246,65.2165397654,1.9708272,0.5748246,2.052945,61.07,16.13,63.1642446325,0.0
2019-07-16 18:30:00,70.47952864,23.64361252,74.3396554358,1.82952864,0.53361252,1.905759,68.65,23.11,72.4354512652,134.59,70.82952864,3.71361252,70.9268147129,1.82952864,0.53361252,1.905759,69.0,3.18,69.0732393912,133.02,61.48952864,17.46361252,63.9213571087,1.82952864,0.53361252,1.905759,59.66,16.93,62.0156472191,0.0
2019-07-16 19:00:00,69.52283552,24.05916036,73.5681171158,1.64283552,0.47916036,1.711287,67.88,23.58,71.858964646,134.83,69.89283552,4.08916036,70.0123538347,1.64283552,0.47916036,1.711287,68.25,3.61,68.3454065757,133.14,60.52283552,17.82916036,63.0943149461,1.64283552,0.47916036,1.711287,58.88,17.35,61.383034301,0.0
2019-07-16 19:30:00,67.76461408,26.04051244,72.5958071072,1.30461408,0.38051244,1.358973,66.46,25.66,71.241611436,135.35,68.11461408,5.9205124399999995,68.3714349624,1.30461408,0.38051244,1.358973,66.81,5.54,67.0392996682,133.45,58.94461408,16.18051244,61.125089054,1.30461408,0.38051244,1.358973,57.64,15.8,59.7662915028,0.0
2019-07-16 20:00:00,66.47308576,25.57631668,71.2237257195,1.15308576,0.33631668000000003,1.201131,65.32,25.24,70.0268519926,134.71,66.83308576,5.62631668,67.0694922568,1.15308576,0.33631668000000003,1.201131,65.68,5.29,65.8926892758,133.04,57.723085760000004,18.09631668,60.4932335641,1.15308576,0.33631668000000003,1.201131,56.57,17.76,59.2923477356,0.0
2019-07-16 20:30:00,64.9687504,25.8275522,69.9142401888,0.8487504,0.2475522,0.884115,64.12,25.58,69.034127792,134.59,65.3187504,5.9175522,65.586252964,0.8487504,0.2475522,0.884115,64.47,5.67,64.7188519676,133.0,56.1287504,18.9675522,59.2469801587,0.8487504,0.2475522,0.884115,55.28,18.72,58.3636599264,0.0
2019-07-16 21:00:00,63.63576352,26.38876436,68.8903279367,0.71576352,0.20876436,0.745587,62.92,26.18,68.149239174,134.59,63.99576352,6.48876436,64.3238821234,0.71576352,0.20876436,0.745587,63.28,6.28,63.5908546884,133.02,54.91576352,19.46876436,58.2646880082,0.71576352,0.20876436,0.745587,54.2,19.26,57.5203233649,0.0
2019-07-16 21:30:00,62.91053888,26.59932384,68.3027080789,0.58053888,0.16932384,0.6047279999999999,62.33,26.43,67.7020959794,134.06,63.26053888,6.84932384,63.6302523683,0.58053888,0.16932384,0.6047279999999999,62.68,6.68,63.0349490362,132.66,54.29053888,19.62932384,57.7301737941,0.58053888,0.16932384,0.6047279999999999,53.71,19.46,57.1266636519,0.0
2019-07-16 22:00:00,62.3606288,26.8564334,67.8978353064,0.5706287999999999,0.16643339999999998,0.594405,61.79,26.69,67.3079504962,134.06,62.7106288,7.0764334,63.1086275731,0.5706287999999999,0.16643339999999998,0.594405,62.14,6.91,62.5230173616,132.66,54.4206288,19.6864334,57.8719318755,0.5706287999999999,0.16643339999999998,0.594405,53.85,19.52,57.2787299091,0.0
2019-07-16 22:30:00,59.71158784,27.95671312,65.9321737155,0.57158784,0.16671312,0.5954039999999999,59.14,27.79,65.343888008,134.69,60.07158784,8.01671312,60.6041529507,0.57158784,0.16671312,0.5954039999999999,59.5,7.85,60.0156021381,133.05,52.37158784,20.39671312,56.2032838808,0.57158784,0.16671312,0.5954039999999999,51.8,20.23,55.6101870164,0.0
2019-07-16 23:00:00,55.90839104,30.31578072,63.5987008464,0.56839104,0.16578072,0.592074,55.34,30.15,63.0201404315,135.57,56.26839104,10.10578072,57.1686857833,0.56839104,0.16578072,0.592074,55.7,9.94,56.5799752563,133.69,49.30839104,19.45578072,53.0079694987,0.56839104,0.16578072,0.592074,48.74,19.29,52.4184290112,0.0
2019-07-16 23:30:00,51.92966976,31.11615368,60.5384639813,0.56966976,0.16615368,0.593406,51.36,30.95,59.9645903847,136.22,52.28966976,10.73615368,53.3804698317,0.56966976,0.16615368,0.593406,51.72,10.57,52.7890452651,134.13,45.86966976,20.99615368,50.4466557191,0.56966976,0.16615368,0.593406,45.3,20.83,49.8595918555,0.0
2019-07-17 00:00:00,48.53839104,32.65578072,58.501071949,0.56839104,0.16578072,0.592074,47.97,32.49,57.9372160187,136.85,48.89839104,12.12578072,50.3794323546,0.56839104,0.16578072,0.592074,48.33,11.96,49.7878549448,134.49,42.83839104,21.86578072,48.0961548712,0.56839104,0.16578072,0.592074,42.27,21.7,47.514659843,0.0
2019-07-17 00:30:00,45.90807136,34.55568748,57.4599560843,0.56807136,0.16568748,0.591741,45.34,34.39,56.9068335088,137.35,46.24807136,13.85568748,48.2790242244,0.56807136,0.16568748,0.591741,45.68,13.69,47.6872991477,134.79,40.72807136,19.76568748,45.270942096,0.56807136,0.16568748,0.591741,40.16,19.6,44.6876448249,0.0
2019-07-17 01:00:00,44.91998944,34.94624692,56.9126139365,0.56998944,0.16624692,0.593739,44.35,34.78,56.3610761075,137.68,45.28998944,14.14624692,47.4478602826,0.56998944,0.16624692,0.593739,44.72,13.98,46.8542292648,135.07,40.16998944,19.89624692,44.8273208335,0.56998944,0.16624692,0.593739,39.6,19.73,44.2428853037,0.0
2019-07-17 01:30:00,44.55190752,34.22680636,56.1813735795,0.57190752,0.16680636000000001,0.595737,43.98,34.06,55.6266482902,136.53,44.89190752,13.73680636,46.9465995548,0.57190752,0.16680636000000001,0.595737,44.32,13.57,46.3509147698,134.38,39.59190752,21.40680636,45.0085602925,0.57190752,0.16680636000000001,0.595737,39.02,21.24,44.4263210271,0.0
2019-07-17 02:00:00,43.93254688,34.07699284,55.5995514045,0.57254688,0.16699284,0.596403,43.36,33.91,55.0452332178,136.31,44.28254688,13.656992840000001,46.340666931,0.57254688,0.16699284,0.596403,43.71,13.49,45.7443351684,134.31,38.75254688,22.49699284,44.8093135021,0.57254688,0.16699284,0.596403,38.18,22.33,44.2305471366,0.0
2019-07-17 02:30:00,43.32510432,34.38773876,55.3134815517,0.57510432,0.16773876000000001,0.599067,42.75,34.22,54.759208358,136.59,43.67510432,13.89773876,45.8329780835,0.57510432,0.16773876000000001,0.599067,43.1,13.73,45.2340900207,134.45,38.09510432,21.91773876,43.9502473884,0.57510432,0.16773876000000001,0.599067,37.52,21.75,43.3683398345,0.0
2019-07-17 03:00:00,42.61318624,34.58717932,54.883117758,0.57318624,0.16717932,0.597069,42.04,34.42,54.3332126788,136.8,42.95318624,14.10717932,45.2104934339,0.57318624,0.16717932,0.597069,42.38,13.94,44.6137646921,134.41,37.47318624,22.01717932,43.4625801372,0.57318624,0.16717932,0.597069,36.9,21.85,42.8839422162,0.0
2019-07-17 03:30:00,42.49254688,34.32699284,54.6256256512,0.57254688,0.16699284,0.596403,41.92,34.16,54.0757986534,136.91,42.84254688,13.84699284,45.0246936011,0.57254688,0.16699284,0.596403,42.27,13.68,44.4285415021,134.41,37.59254688,22.89699284,44.0167225272,0.57254688,0.16699284,0.596403,37.02,22.73,43.4411475447,0.0
2019-07-17 04:00:00,42.37190752,34.64680636,54.7337166455,0.57190752,0.16680636000000001,0.595737,41.8,34.48,54.1858874616,136.6,42.72190752,14.13680636,45.0001186244,0.57190752,0.16680636000000001,0.595737,42.15,13.97,44.404767762,134.45,37.32190752,21.80680636,43.2257051366,0.57190752,0.16680636000000001,0.595737,36.75,21.64,42.6480022979,0.0
2019-07-17 04:30:00,42.22286656,34.38708608,54.4540370369,0.57286656,0.16708608,0.5967359999999999,41.65,34.22,53.9048318799,136.51,42.57286656,13.92708608,44.7929982678,0.57286656,0.16708608,0.5967359999999999,42.0,13.76,44.1965790531,134.36,37.15286656,22.34708608,43.3558271734,0.57286656,0.16708608,0.5967359999999999,36.58,22.18,42.7790696486,0.0
2019-07-17 05:00:00,42.16414528,34.54745904,54.5100181005,0.57414528,0.16745904,0.5980679999999999,41.59,34.38,53.9602863224,136.45,42.50414528,14.06745904,44.7715955693,0.57414528,0.16745904,0.5980679999999999,41.93,13.9,44.1739165119,134.44,37.06414528,21.89745904,43.0493853353,0.57414528,0.16745904,0.5980679999999999,36.49,21.73,42.4701424533,0.0
2019-07-17 05:30:00,42.70227712,34.01566416,54.5944125298,0.60227712,0.17566416,0.6273719999999999,42.1,33.84,54.0144017832,136.16,43.05227712,13.70566416,45.1812327774,0.60227712,0.17566416,0.6273719999999999,42.45,13.53,44.554050320900004,134.1,37.29227712,22.50566416,43.5570757981,0.60227712,0.17566416,0.6273719999999999,36.69,22.33,42.9509604084,0.0
2019-07-17 06:00:00,44.61486432,33.70766876,55.9168405002,0.81486432,0.23766876,0.8488169999999999,43.8,33.47,55.1242315139,135.66,44.95486432,13.46766876,46.9288602872,0.81486432,0.23766876,0.8488169999999999,44.14,13.23,46.0800661892,133.87,38.88486432,21.50766876,44.4366120297,0.81486432,0.23766876,0.8488169999999999,38.07,21.27,43.6089188126,0.0
2019-07-17 06:30:00,50.79274624,31.52538432,59.7808742586,1.01274624,0.29538432000000003,1.054944,49.78,31.23,58.7653069421,136.31,51.13274624,11.15538432,52.3354596557,1.01274624,0.29538432000000003,1.054944,50.12,10.86,51.2830771308,134.2,44.05274624,20.32538432,48.515623247,1.01274624,0.29538432000000003,1.054944,43.04,20.03,47.4725446969,0.0
2019-07-17 07:00:00,56.14586272,30.73295996,64.0068178281,1.41586272,0.41295996,1.474857,54.73,30.32,62.5673660945,136.82,56.50586272,10.23295996,57.4249596541,1.41586272,0.41295996,1.474857,55.09,9.82,55.9583818565,134.41,48.95586272,17.82295996,52.0992744325,1.41586272,0.41295996,1.474857,47.54,17.41,50.6276574611,0.0
2019-07-17 07:30:00,62.15368448,27.19482464,67.8427518725,1.83368448,0.53482464,1.910088,60.32,26.66,65.948904464,135.62,62.49368448,7.02482464,62.8872702628,1.83368448,0.53482464,1.910088,60.66,6.49,61.0061939478,133.63,54.17368448,17.54482464,56.9439106647,1.83368448,0.53482464,1.910088,52.34,17.01,55.0346772499,0.0
2019-07-17 08:00:00,65.89640128,22.72561704,69.7050168317,2.31640128,0.67561704,2.412918,63.58,22.05,67.2950139312,134.15,66.24640128,2.95561704,66.3123016841,2.31640128,0.67561704,2.412918,63.93,2.2800000000000002,63.9706440487,132.81,57.70640128,20.08561704,61.102052016,2.31640128,0.67561704,2.412918,55.39,19.41,58.6924202943,0.0
2019-07-17 08:30:00,68.0901168,21.1983674,71.3136367483,3.0801168,0.8983673999999999,3.208455,65.01,20.3,68.1057273656,133.88,68.4501168,1.5083674,68.4667339819,3.0801168,0.8983673999999999,3.208455,65.37,0.61,65.3728460448,132.64,60.1901168,18.8283674,63.0662951135,3.0801168,0.8983673999999999,3.208455,57.11,17.93,59.858474755,0.0
2019-07-17 09:00:00,67.8084176,20.7403718,70.9094106577,3.9784176,1.1603718,4.144185,63.83,19.58,66.7655996753,133.16,68.1584176,1.8003718,68.1821914312,3.9784176,1.1603718,4.144185,64.18,0.64,64.1831909459,132.24,60.3884176,17.6803718,62.9234179556,3.9784176,1.1603718,4.144185,56.41,16.52,58.7792352791,0.0
2019-07-17 09:30:00,69.6516336,20.2388098,72.5324719368,4.7616336,1.3888098,4.9600349999999995,64.89,18.85,67.5724396481,133.95,69.9916336,2.2888098,70.0290470041,4.7616336,1.3888098,4.9600349999999995,65.23,0.9,65.2362085042,132.79,63.0816336,16.2088098,65.1307762335,4.7616336,1.3888098,4.9600349999999995,58.32,14.82,60.173539035,0.0
2019-07-17 10:00:00,70.3049904,20.1131222,73.125435792,4.6049904,1.3431222,4.796865,65.7,18.77,68.3286389444,134.33,70.6649904,2.3331222,70.7034958643,4.6049904,1.3431222,4.796865,66.06,0.99,66.0674178397,132.92,63.5549904,16.0031222,65.5388184582,4.6049904,1.3431222,4.796865,58.95,14.66,60.7455191763,0.0
2019-07-17 10:30:00,70.57303232,19.93421776,73.3343434452,4.64303232,1.35421776,4.836492,65.93,18.58,68.4980386581,134.18,70.92303232,2.50421776,70.9672291981,4.64303232,1.35421776,4.836492,66.28,1.15,66.2899758636,132.8,64.17303232,15.46421776,66.0100000611,4.64303232,1.35421776,4.836492,59.53,14.11,61.1793510917,0.0
2019-07-17 11:00:00,70.90645888,19.31813384,73.490926011,4.65645888,1.35813384,4.850478,66.25,17.96,68.6412711129,133.49,71.25645888,2.91813384,71.316186362,4.65645888,1.35813384,4.850478,66.6,1.56,66.6182677649,132.38,64.39645888,16.26813384,66.4195460307,4.65645888,1.35813384,4.850478,59.74,14.91,61.5725239047,0.0
