Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-17 11:30:00,71.45075424,19.17855332,73.9799107117,5.00075424,1.45855332,5.209119,66.45,17.72,68.7720939044,133.77,71.81075424,3.36855332,71.8897181521,5.00075424,1.45855332,5.209119,66.81,1.9100000000000001,66.8372964743,132.56,65.08075424,15.89855332,66.9945413457,5.00075424,1.45855332,5.209119,60.08,14.44,61.7909378469,0.0
2019-07-17 12:00:00,71.52036448,18.97218964,73.9939626935,5.15036448,1.50218964,5.364963,66.37,17.47,68.6307350973,134.59,71.89036448,3.90218964,71.9961914899,5.15036448,1.50218964,5.364963,66.74,2.4,66.7831385905,133.01,65.34036448,14.71218964,66.9762028961,5.15036448,1.50218964,5.364963,60.19,13.21,61.6225624264,0.0
2019-07-17 12:30:00,72.1998064,18.7253602,74.5885457615,3.7898064,1.1053602,3.947715,68.41,17.62,70.6427101688,134.59,72.5498064,3.3253602,72.6259762698,3.7898064,1.1053602,3.947715,68.76,2.22,68.7958283619,132.96,64.7798064,14.4553602,66.3730423872,3.7898064,1.1053602,3.947715,60.99,13.35,62.4339859371,0.0
2019-07-17 13:00:00,71.1176176,19.2834718,73.6856011563,4.7776176,1.3934718,4.976685,66.34,17.89,68.7098806577,134.59,71.4776176,3.4034718,71.5586014261,4.7776176,1.3934718,4.976685,66.7,2.01,66.7302787346,133.11,64.4676176,16.1734718,66.4654414646,4.7776176,1.3934718,4.976685,59.69,14.78,61.4926377707,0.0
2019-07-17 13:30:00,70.40977472,19.24410096,72.9922721792,5.49977472,1.60410096,5.728932,64.91,17.64,67.264237898,134.59,70.76977472,3.86410096,70.8751881137,5.49977472,1.60410096,5.728932,65.27,2.26,65.3091149841,133.11,64.62977472,17.83410096,67.0452305344,5.49977472,1.60410096,5.728932,59.13,16.23,61.3169617643,0.0
2019-07-17 14:00:00,70.178976,18.963868,72.6960587785,5.018976,1.463868,5.2281,65.16,17.5,67.4690714328,134.59,70.548976,3.913868,70.6574580449,5.018976,1.463868,5.2281,65.53,2.45,65.57578364,133.08,64.068976,17.503868,66.417008971,5.018976,1.463868,5.2281,59.05,16.04,61.1897385188,0.0
2019-07-17 14:30:00,70.05267232,19.08911276,72.6069633378,5.00267232,1.45911276,5.211117,65.05,17.63,67.3967313747,134.71,70.40267232,3.7791127600000003,70.5040279917,5.00267232,1.45911276,5.211117,65.4,2.32,65.4411369094,133.14,63.93267232,17.41911276,66.2632030566,5.00267232,1.45911276,5.211117,58.93,15.96,61.0529810902,0.0
2019-07-17 15:00:00,69.63371136,18.88608248,72.1494135056,4.92371136,1.43608248,5.128866,64.71,17.45,67.0215383291,134.63,69.99371136,3.88608248,70.101506881,4.92371136,1.43608248,5.128866,65.07,2.45,65.1161070704,133.04,63.59371136,17.32608248,65.9117080544,4.92371136,1.43608248,5.128866,58.67,15.89,60.7837231502,0.0
2019-07-17 15:30:00,69.64971584,19.28491712,72.2702632133,4.43971584,1.29491712,4.6247039999999995,65.21,17.99,67.6460213169,134.89,70.01971584,3.30491712,70.0976681744,4.43971584,1.29491712,4.6247039999999995,65.58,2.01,65.6107956056,133.19,63.23971584,17.48491712,65.6123767762,4.43971584,1.29491712,4.6247039999999995,58.8,16.19,60.9881636057,0.0
2019-07-17 16:00:00,70.1608352,21.0752436,73.2578233963,3.9608352,1.1552436,4.12587,66.2,19.92,69.1320938494,135.35,70.5108352,1.2552436,70.5220073246,3.9608352,1.1552436,4.12587,66.55,0.1,66.5500751314,133.35,63.6708352,15.1752436,65.4542838429,3.9608352,1.1552436,4.12587,59.71,14.02,61.3338772621,0.0
2019-07-17 16:30:00,71.05850816,21.55081488,74.2546241248,3.32850816,0.97081488,3.467196,67.73,20.58,70.7876352197,135.35,71.42850816,1.43081488,71.442837354,3.32850816,0.97081488,3.467196,68.1,0.46,68.1015535799,133.53,63.98850816,15.53081488,65.846301243,3.32850816,0.97081488,3.467196,60.66,14.56,62.3829239456,0.0
2019-07-17 17:00:00,69.710944,23.063192,73.4270150462,5.050944,1.473192,5.2614,64.66,21.59,68.1692283952,135.56,70.090944,2.8631919999999997,70.1493998495,5.050944,1.473192,5.2614,65.04,1.3900000000000001,65.0548514717,133.59,64.150944,15.473192,65.9906302952,5.050944,1.473192,5.2614,59.1,14.0,60.735574419,0.0
2019-07-17 17:30:00,70.67543072,24.07158396,74.6622907618,3.84543072,1.12158396,4.005657,66.83,22.95,70.6608194122,135.7,71.03543072,3.80158396,71.1370821596,3.84543072,1.12158396,4.005657,67.19,2.68,67.2434271881,133.74,64.07543072,14.42158396,65.6783290429,3.84543072,1.12158396,4.005657,60.23,13.3,61.6809768081,0.0
2019-07-17 18:00:00,71.54036736,24.09219048,75.4881302201,2.27036736,0.66219048,2.364966,69.27,23.43,73.1252199997,135.57,71.91036736,3.89219048,72.0156238644,2.27036736,0.66219048,2.364966,69.64,3.23,69.7148657031,133.63,63.46036736,14.44219048,65.0829861894,2.27036736,0.66219048,2.364966,61.19,13.78,62.722440163,0.0
2019-07-17 18:30:00,70.724464,24.797552,74.9457696824,1.5344639999999998,0.447552,1.5984,69.19,24.35,73.3497007492,136.03,71.104464,4.577552,71.2516581073,1.5344639999999998,0.447552,1.5984,69.57,4.13,69.6924802256,133.76,61.964464,15.047552,63.7653794782,1.5344639999999998,0.447552,1.5984,60.43,14.6,62.1686810219,0.0
2019-07-17 19:00:00,70.17307552,25.14923036,74.5435732685,1.40307552,0.40923036,1.4615369999999999,68.77,24.74,73.084748751,135.6,70.55307552,4.93923036,70.7257552938,1.40307552,0.40923036,1.4615369999999999,69.15,4.53,69.2982207564,133.66,61.38307552,15.24923036,63.2488813092,1.40307552,0.40923036,1.4615369999999999,59.98,14.84,61.7885588115,0.0
2019-07-17 19:30:00,69.03864032,25.87293676,73.7274895397,1.03864032,0.30293676,1.081917,68.0,25.57,72.6486400423,136.08,69.40864032,5.57293676,69.6320111386,1.03864032,0.30293676,1.081917,68.37,5.27,68.5728065635,133.85,60.05864032,15.72293676,62.082614454,1.03864032,0.30293676,1.081917,59.02,15.42,61.0011213012,0.0
2019-07-17 20:00:00,67.92184736,26.21095548,72.8037879232,0.79184736,0.23095548000000002,0.8248409999999999,67.13,25.98,71.9819234253,136.08,68.29184736,5.88095548,68.5445990082,0.79184736,0.23095548000000002,0.8248409999999999,67.5,5.65,67.7360502244,133.94,58.89184736,16.14095548,61.0637382518,0.79184736,0.23095548000000002,0.8248409999999999,58.1,15.91,60.239008126,0.0
2019-07-17 20:30:00,66.4200192,26.0475056,71.3448771708,0.7800191999999999,0.2275056,0.81252,65.64,25.82,70.535678915,135.12,66.7900192,5.9675056,67.0560794248,0.7800191999999999,0.2275056,0.81252,66.01,5.74,66.2590952247,133.37,57.6800192,17.8775056,60.3870004338,0.7800191999999999,0.2275056,0.81252,56.9,17.65,59.574596096,0.0
2019-07-17 21:00:00,64.5577616,26.3060138,69.711627042,0.6377615999999999,0.18601379999999998,0.664335,63.92,26.12,69.0508566203,134.7,64.9177616,6.3660138,65.2291491808,0.6377615999999999,0.18601379999999998,0.664335,64.28,6.18,64.5763950682,133.11,55.9977616,18.9660138,59.1224067818,0.6377615999999999,0.18601379999999998,0.664335,55.36,18.78,58.4586862665,0.0
2019-07-17 21:30:00,63.48012928,26.89212104,68.9413735534,0.59012928,0.17212104,0.614718,62.89,26.72,68.3308897937,134.85,63.84012928,6.89212104,64.2110850159,0.59012928,0.17212104,0.614718,63.25,6.72,63.6059816369,133.23,55.15012928,19.11212104,58.3678844079,0.59012928,0.17212104,0.614718,54.56,18.94,57.7539366624,0.0
2019-07-17 22:00:00,62.14533408,27.63072244,68.0110238893,0.58533408,0.17072244,0.609723,61.56,27.46,67.4068631521,134.44,62.50533408,7.81072244,62.9914611157,0.58533408,0.17072244,0.609723,61.92,7.64,62.3895504071,132.93,54.33533408,20.01072244,57.9030011498,0.58533408,0.17072244,0.609723,53.75,19.84,57.2947475778,0.0
2019-07-17 22:30:00,59.13629312,27.611002159999998,65.2646045284,0.58629312,0.17100216000000001,0.610722,58.55,27.44,64.6610864431,133.72,59.50629312,7.98100216,60.0391148866,0.58629312,0.17100216000000001,0.610722,58.92,7.8100000000000005,59.4353640521,132.4,51.78629312,21.20100216,55.9580436372,0.58629312,0.17100216000000001,0.610722,51.2,21.03,55.3507082159,0.0
2019-07-17 23:00:00,55.4150144,28.0306292,62.1010466442,0.5850143999999999,0.17062919999999998,0.6093900000000001,54.83,27.86,61.5021015901,134.39,55.7650144,8.2606292,56.373529478,0.5850143999999999,0.17062919999999998,0.6093900000000001,55.18,8.09,55.769888829,132.79,48.4850144,23.4106292,53.8410083571,0.5850143999999999,0.17062919999999998,0.6093900000000001,47.9,23.24,53.2400939143,0.0
2019-07-17 23:30:00,51.35533408,31.23072244,60.1059760972,0.58533408,0.17072244,0.609723,50.77,31.06,59.5173630128,135.84,51.71533408,11.00072244,52.8724093759,0.58533408,0.17072244,0.609723,51.13,10.83,52.2643836661,133.81,45.29533408,21.07072244,49.9564073324,0.58533408,0.17072244,0.609723,44.71,20.9,49.3537648007,0.0
2019-07-18 00:00:00,48.71277664,29.95997652,57.1885897803,0.58277664,0.16997652,0.607059,48.13,29.79,56.6033656243,135.84,49.06277664,9.67997652,50.0085792345,0.58277664,0.16997652,0.607059,48.48,9.51,49.403952271,133.92,43.05277664,25.30997652,49.9413304574,0.58277664,0.16997652,0.607059,42.47,25.14,49.3530191579,0.0
2019-07-18 00:30:00,46.18277664,31.73997652,56.038156355,0.58277664,0.16997652,0.607059,45.6,31.57,55.4619229742,136.56,46.53277664,11.18997652,47.8593238183,0.58277664,0.16997652,0.607059,45.95,11.02,47.2529671026,134.48,40.98277664,24.19997652,47.5943992996,0.58277664,0.16997652,0.607059,40.4,24.03,47.0063921185,0.0
2019-07-18 01:00:00,44.08245696,33.71988328,55.5003922513,0.58245696,0.16988328,0.606726,43.5,33.55,54.9349842996,136.65,44.43245696,13.21988328,46.3574001152,0.58245696,0.16988328,0.606726,43.85,13.05,45.750683055,134.43,39.00245696,22.29988328,44.9274575646,0.58245696,0.16988328,0.606726,38.42,22.13,44.3377187054,0.0
2019-07-18 01:30:00,43.80606336,34.98801848,56.0636479749,0.57606336,0.16801848,0.600066,43.23,34.82,55.5091460932,137.01,44.15606336,14.30801848,46.4163475973,0.57606336,0.16801848,0.600066,43.58,14.14,45.8165472291,134.85,38.74606336,20.16801848,43.6807325409,0.57606336,0.16801848,0.600066,38.17,20.0,43.092329944,0.0
2019-07-18 02:00:00,44.18734208,34.89839144,56.3064732086,0.57734208,0.16839144,0.601398,43.61,34.73,55.7494843025,137.6,44.54734208,14.13839144,46.7371351166,0.57734208,0.16839144,0.601398,43.97,13.97,46.1359057568,134.99,39.26734208,19.99839144,44.0665384869,0.57734208,0.16839144,0.601398,38.69,19.83,43.475797865,0.0
2019-07-18 02:30:00,43.87670272,35.26820496,56.2939723477,0.57670272,0.16820496000000001,0.6007319999999999,43.3,35.1,55.7395730159,137.68,44.22670272,14.41820496,46.5175866501,0.57670272,0.16820496000000001,0.6007319999999999,43.65,14.25,45.9171536574,135.31,39.00670272,20.26820496,43.9581959296,0.57670272,0.16820496000000001,0.6007319999999999,38.43,20.1,43.3690546358,0.0
2019-07-18 03:00:00,43.0570224,35.1282982,55.5689167825,0.5770223999999999,0.16829819999999998,0.601065,42.48,34.96,55.0159249672,137.68,43.4070224,14.2482982,45.6857044953,0.5770223999999999,0.16829819999999998,0.601065,42.83,14.08,45.0849786514,135.22,38.1370224,20.1582982,43.1368689622,0.5770223999999999,0.16829819999999998,0.601065,37.56,19.99,42.5482514329,0.0
2019-07-18 03:30:00,42.42117824,34.71951032,54.8178872279,0.58117824,0.16951032,0.605394,41.84,34.55,54.2612946768,137.94,42.78117824,13.81951032,44.9578477809,0.58117824,0.16951032,0.605394,42.2,13.65,44.3527056672,135.3,37.45117824,21.70951032,43.2884925806,0.58117824,0.16951032,0.605394,36.87,21.54,42.7009191939,0.0
2019-07-18 04:00:00,42.3370224,34.0182982,54.3108467815,0.5770223999999999,0.16829819999999998,0.601065,41.76,33.85,53.7561168612,137.68,42.6770224,13.1382982,44.653590231,0.5770223999999999,0.16829819999999998,0.601065,42.1,12.97,44.0525924322,135.17,37.2470224,22.868298199999998,43.7069758761,0.5770223999999999,0.16829819999999998,0.601065,36.67,22.7,43.1274726827,0.0
2019-07-18 04:30:00,42.38085856,34.22941708,54.4774280406,0.58085856,0.16941708,0.605061,41.8,34.06,53.9196031143,137.68,42.73085856,13.33941708,44.7645654654,0.58085856,0.16941708,0.605061,42.15,13.17,44.15961277,135.34,37.38085856,23.06941708,43.9263769402,0.58085856,0.16941708,0.605061,36.8,22.9,43.3433962675,0.0
2019-07-18 05:00:00,42.85670272,33.99820496,54.7044322567,0.57670272,0.16820496000000001,0.6007319999999999,42.28,33.83,54.1485669247,137.68,43.21670272,13.12820496,45.1667262425,0.57670272,0.16820496000000001,0.6007319999999999,42.64,12.96,44.5660319077,135.27,37.87670272,22.83820496,44.2292687565,0.57670272,0.16820496000000001,0.6007319999999999,37.3,22.67,43.6488132714,0.0
2019-07-18 05:30:00,43.70405536,33.47034948,55.048240201,0.58405536,0.17034948,0.608391,43.12,33.3,54.4814133444,137.68,44.05405536,12.71034948,45.8509844776,0.58405536,0.17034948,0.608391,43.47,12.54,45.2425960794,135.02,38.284055359999996,22.52034948,44.4166076542,0.58405536,0.17034948,0.608391,37.7,22.35,43.8270749651,0.0
2019-07-18 06:00:00,45.3265728,32.8927504,56.0038501415,0.6265727999999999,0.18275039999999998,0.65268,44.7,32.71,55.3898375156,137.26,45.6765728,12.2127504,47.2810805194,0.6265727999999999,0.18275039999999998,0.65268,45.05,12.03,46.6285684961,134.79,39.5865728,22.4727504,45.5205586147,0.6265727999999999,0.18275039999999998,0.65268,38.96,22.29,44.8856959398,0.0
2019-07-18 06:30:00,51.6804288,29.6047084,59.5592602405,0.7704287999999999,0.2247084,0.8025300000000001,50.91,29.38,58.7793543687,135.9,52.0204288,9.3147084,52.8477890277,0.7704287999999999,0.2247084,0.8025300000000001,51.25,9.09,52.0498856867,133.95,44.7104288,22.5447084,50.07281019,0.7704287999999999,0.2247084,0.8025300000000001,43.94,22.32,49.283932473,0.0
2019-07-18 07:00:00,57.40409504,28.19202772,63.9532685195,0.86409504,0.25202772,0.900099,56.54,27.94,63.0667519379,135.69,57.74409504,7.98202772,58.2931666537,0.86409504,0.25202772,0.900099,56.88,7.73,57.4028509745,133.78,49.41409504,19.43202772,53.0976128459,0.86409504,0.25202772,0.900099,48.55,19.18,52.2012921296,0.0
2019-07-18 07:30:00,63.60845056,26.06829808,68.7429352547,0.98845056,0.28829808,1.029636,62.62,25.78,67.7190726457,135.47,63.95845056,5.91829808,64.231687275,0.98845056,0.28829808,1.029636,62.97,5.63,63.2211815771,133.56,54.55845056,17.63829808,57.3387660023,0.98845056,0.28829808,1.029636,53.57,17.35,56.3095675707,0.0
2019-07-18 08:00:00,67.5806784,23.8185312,71.6552197787,0.9206784,0.26853119999999997,0.9590400000000001,66.66,23.55,70.6976527192,134.74,67.9406784,3.8285312,68.0484638519,0.9206784,0.26853119999999997,0.9590400000000001,67.02,3.56,67.1144842787,133.17,57.8006784,17.518531199999998,60.3971635005,0.9206784,0.26853119999999997,0.9590400000000001,56.88,17.25,59.4381771255,0.0
2019-07-18 08:30:00,70.34956928,21.17529104,73.4673726801,1.14956928,0.33529104,1.197468,69.2,20.84,72.2699494949,134.18,70.69956928,1.34529104,70.7123674074,1.14956928,0.33529104,1.197468,69.55,1.01,69.5573331864,132.82,60.34956928,18.38529104,63.0879500294,1.14956928,0.33529104,1.197468,59.2,18.05,61.8905687484,0.0
2019-07-18 09:00:00,71.0419664,19.9359902,73.7862093838,1.6319664,0.4759902,1.699965,69.41,19.46,72.0863350435,133.47,71.4019664,0.6759902,71.4051662594,1.6319664,0.4759902,1.699965,69.77,0.2,69.7702866556,132.35,61.4719664,17.0059902,63.7809247014,1.6319664,0.4759902,1.699965,59.84,16.53,62.0811283725,0.0
2019-07-18 09:30:00,72.32018848,19.89797164,75.0075925301,1.33018848,0.38797164,1.385613,70.99,19.51,73.6221447664,133.81,72.68018848,0.53797164,72.6821794594,1.33018848,0.38797164,1.385613,71.35,0.15,71.3501576733,132.48,62.62018848,15.78797164,64.5797805337,1.33018848,0.38797164,1.385613,61.29,15.4,63.1951271856,0.0
2019-07-18 10:00:00,72.2172608,20.1250344,74.9689920371,1.9372608,0.5650343999999999,2.01798,70.28,19.56,72.9511617454,133.89,72.5672608,0.7250344,72.5708826934,1.9372608,0.5650343999999999,2.01798,70.63,0.16,70.6301812259,132.65,63.1272608,15.8750344,65.0927628336,1.9372608,0.5650343999999999,2.01798,61.19,15.31,63.0762411689,0.0
2019-07-18 10:30:00,72.41468352,20.02344936,75.1320498428,1.79468352,0.52344936,1.869462,70.62,19.5,73.2627763602,134.22,72.77468352,0.76344936,72.7786879269,1.79468352,0.52344936,1.869462,70.98,0.24,70.9804057469,132.75,63.10468352,15.59344936,65.0027441352,1.79468352,0.52344936,1.869462,61.31,15.07,63.1349427813,0.0
2019-07-18 11:00:00,71.77269472,20.19328596,74.5592952303,2.58269472,0.75328596,2.690307,69.19,19.44,71.8691150634,133.81,72.13269472,0.97328596,72.1392606916,2.58269472,0.75328596,2.690307,69.55,0.22,69.5503479502,132.62,63.38269472,15.75328596,65.3110404794,2.58269472,0.75328596,2.690307,60.8,15.0,62.62299897,0.0
2019-07-18 11:30:00,70.56453024,20.79382132,73.5645018544,5.22453024,1.5238213200000001,5.442219,65.34,19.27,68.1223054513,133.81,70.91453024,1.88382132,70.9395473761,5.22453024,1.5238213200000001,5.442219,65.69,0.36,65.6909864441,132.62,64.91453024,16.36382132,66.9452827649,5.22453024,1.5238213200000001,5.442219,59.69,14.84,61.5070865836,0.0
2019-07-18 12:00:00,71.0554992,20.2145206,73.8749674088,5.2954992,1.5445206,5.516145,65.76,18.67,68.3589533273,133.81,71.3954992,2.4845205999999997,71.4387160343,5.2954992,1.5445206,5.516145,66.1,0.9400000000000001,66.1066834745,132.54,65.1654992,15.8945206,67.0759127488,5.2954992,1.5445206,5.516145,59.87,14.35,61.5657323517,0.0
2019-07-18 12:30:00,71.2216528,20.0263154,73.9836274865,5.5416528,1.6163154,5.772555,65.68,18.41,68.2113663549,133.81,71.5816528,2.8363154,71.6378231288,5.5416528,1.6163154,5.772555,66.04,1.22,66.0512679666,132.56,65.6416528,15.7563154,67.5062075464,5.5416528,1.6163154,5.772555,60.1,14.14,61.7409880063,0.0
2019-07-18 13:00:00,70.60759648,20.42596564,73.5027397653,5.91759648,1.72596564,6.164163,64.69,18.7,67.3385929464,133.81,70.95759648,2.72596564,71.0099386487,5.91759648,1.72596564,6.164163,65.04,1.0,65.0476871226,132.76,65.28759648,16.20596564,67.2688901087,5.91759648,1.72596564,6.164163,59.37,14.48,61.1102880046,0.0
2019-07-18 13:30:00,70.86862656,20.25251608,73.7056757521,4.80862656,1.40251608,5.008986,66.06,18.85,68.6967692108,133.81,71.21862656,2.26251608,71.2545559814,4.80862656,1.40251608,5.008986,66.41,0.86,66.4155682051,132.76,64.77862656,15.91251608,66.7044123503,4.80862656,1.40251608,5.008986,59.97,14.51,61.7004132887,0.0
2019-07-18 14:00:00,70.33766752,20.30223636,73.2090723433,4.80766752,1.40223636,5.007987,65.53,18.9,68.201106296,133.81,70.67766752,2.21223636,70.7122809403,4.80766752,1.40223636,5.007987,65.87,0.81,65.8749800759,132.76,64.66766752,15.88223636,66.5894335032,4.80766752,1.40223636,5.007987,59.86,14.48,61.5864433134,0.0
2019-07-18 14:30:00,70.8006656,19.8781108,73.5382454127,3.7306656,1.0881108,3.88611,67.07,18.79,69.6523438227,133.81,71.1506656,1.9281107999999998,71.1767857281,3.7306656,1.0881108,3.88611,67.42,0.84,67.4252326655,132.6,63.9606656,15.4581108,65.8021271199,3.7306656,1.0881108,3.88611,60.23,14.37,61.9205119488,0.0
2019-07-18 15:00:00,70.91845792,19.97538356,73.6779724349,3.61845792,1.05538356,3.769227,67.3,18.92,69.9089150252,133.81,71.27845792,1.78538356,71.3008145669,3.61845792,1.05538356,3.769227,67.66,0.73,67.66393795810001,132.69,63.84845792,15.58538356,65.7231295624,3.61845792,1.05538356,3.769227,60.23,14.53,61.9578388907,0.0
2019-07-18 15:30:00,68.7785264,20.8883202,71.8805092813,5.0685264,1.4783202,5.279715,63.71,19.41,66.6011426328,133.81,69.1285264,1.7383202,69.1503790254,5.0685264,1.4783202,5.279715,64.06,0.26,64.0605276282,132.76,63.3285264,16.4683202,65.434760076,5.0685264,1.4783202,5.279715,58.26,14.99,60.1575240514,0.0
2019-07-18 16:00:00,69.499776,20.710768,72.5200301655,4.219776,1.230768,4.3956,65.28,19.48,68.1245095395,133.81,69.839776,1.410768,69.8540233493,4.219776,1.230768,4.3956,65.62,0.18,65.6202468755,132.69,63.409776,16.240768,65.4565675666,4.219776,1.230768,4.3956,59.19,15.01,61.0635423145,0.0
2019-07-18 16:30:00,69.65847648,21.60955564,72.9333684981,5.03847648,1.46955564,5.248413,64.62,20.14,67.6857739854,134.59,70.02847648,1.72955564,70.0498314118,5.03847648,1.46955564,5.248413,64.99,0.26,64.9905200779,133.09,64.24847648,16.98955564,66.456841114,5.03847648,1.46955564,5.248413,59.21,15.52,61.2102483249,0.0
2019-07-18 17:00:00,69.90146432,21.23834376,73.056703729,4.21146432,1.22834376,4.386942,65.69,20.01,68.6700531527,134.69,70.25146432,1.3483437600000001,70.2644025805,4.21146432,1.22834376,4.386942,66.04,0.12,66.0401090247,133.31,63.85146432,19.19834376,66.6752270258,4.21146432,1.22834376,4.386942,59.64,17.97,62.2884459591,0.0
2019-07-18 17:30:00,70.32650912,21.88356516,73.6526191599,4.36650912,1.27356516,4.548447,65.96,20.61,69.1049470009,135.32,70.67650912,1.78356516,70.6990102199,4.36650912,1.27356516,4.548447,66.31,0.51,66.3119612136,133.52,64.06650912,19.55356516,66.9840242244,4.36650912,1.27356516,4.548447,59.7,18.28,62.4359543853,0.0
2019-07-18 18:00:00,70.41227424,24.80566332,74.653930214,3.48227424,1.01566332,3.627369,66.93,23.79,71.03230955,135.51,70.78227424,4.58566332,70.9306608927,3.48227424,1.01566332,3.627369,67.3,3.5700000000000003,67.3946207052,133.82,63.41227424,15.14566332,65.1959173698,3.48227424,1.01566332,3.627369,59.93,14.13,61.5732230763,0.0
2019-07-18 18:30:00,69.68653024,25.98107132,74.3722297893,3.2265302399999998,0.94107132,3.360969,66.46,25.04,71.0206533341,136.08,70.05653024,5.62107132,70.2816752223,3.2265302399999998,0.94107132,3.360969,66.83,4.68,66.9936661185,134.14,62.38653024,15.97107132,64.3984027325,3.2265302399999998,0.94107132,3.360969,59.16,15.03,61.0393848265,0.0
2019-07-18 19:00:00,68.74119648,24.78701564,73.0735809841,2.3211964800000002,0.67701564,2.417913,66.42,24.11,70.6605158487,134.77,69.10119648,4.87701564,69.2730873898,2.3211964800000002,0.67701564,2.417913,66.78,4.2,66.9119451219,133.16,60.73119648,17.60701564,63.2319952685,2.3211964800000002,0.67701564,2.417913,58.41,16.93,60.8140855395,0.0
2019-07-18 19:30:00,67.71322528,25.00552404,72.1828034253,1.4932252799999999,0.43552404,1.555443,66.22,24.57,70.6312487501,135.14,68.07322528,4.97552404,68.2548155041,1.4932252799999999,0.43552404,1.555443,66.58,4.54,66.7346087124,133.33,59.24322528,18.03552404,61.9276987218,1.4932252799999999,0.43552404,1.555443,57.75,17.6,60.3723653669,0.0
2019-07-18 20:00:00,65.95553312,26.72244716,71.1633440148,1.34553312,0.39244716,1.401597,64.61,26.33,69.7690547449,135.36,66.33553312,6.60244716,66.6632977193,1.34553312,0.39244716,1.401597,64.99,6.21,65.2860184113,133.59,57.89553312,16.56244716,60.2179990632,1.34553312,0.39244716,1.401597,56.55,16.17,58.8164211764,0.0
2019-07-18 20:30:00,64.87265632,27.43827476,70.4366414575,1.02265632,0.29827476,1.065267,63.85,27.14,69.3786862084,135.95,65.23265632,7.12827476,65.6209703648,1.02265632,0.29827476,1.065267,64.21,6.83,64.5722308737,134.06,56.92265632,17.05827476,59.4236782799,1.02265632,0.29827476,1.065267,55.9,16.76,58.358440692,0.0
2019-07-18 21:00:00,63.86718208,27.30501144,69.4592009498,0.73718208,0.21501144,0.767898,63.13,27.09,68.6969067717,135.59,64.22718208,7.11501144,64.620076646,0.73718208,0.21501144,0.767898,63.49,6.9,63.8638403167,133.74,56.02718208,17.90501144,58.8186583194,0.73718208,0.21501144,0.767898,55.29,17.69,58.0510137724,0.0
2019-07-18 21:30:00,62.86346592,27.12892756,68.4674671507,0.61346592,0.17892756,0.639027,62.25,26.95,67.8333619984,134.97,63.22346592,7.14892756,63.6263609536,0.61346592,0.17892756,0.639027,62.61,6.97,62.9967697585,133.26,55.06346592,19.29892756,58.3475268035,0.61346592,0.17892756,0.639027,54.45,19.12,57.7094177756,0.0
2019-07-18 22:00:00,62.43835104,27.66743572,68.2937382189,0.6083510400000001,0.17743572,0.633699,61.83,27.49,67.6657151,133.95,62.79835104,7.99743572,63.3055437654,0.6083510400000001,0.17743572,0.633699,62.19,7.82,62.6797295782,132.6,54.84835104,18.64743572,57.9315843969,0.6083510400000001,0.17743572,0.633699,54.24,18.47,57.2985034709,0.0
2019-07-18 22:30:00,59.76707232,28.96706276,66.416817589,0.60707232,0.17706276,0.632367,59.16,28.79,65.7933864458,134.56,60.12707232,9.12706276,60.8158540218,0.60707232,0.17706276,0.632367,59.52,8.95,60.1891427086,132.99,52.72707232,18.84706276,55.9942490808,0.60707232,0.17706276,0.632367,52.12,18.67,55.3630138269,0.0
2019-07-18 23:00:00,55.98611328,29.99678304,63.5157608232,0.60611328,0.17678304,0.6313679999999999,55.38,29.82,62.8981462366,134.28,56.33611328,10.18678304,57.2497005075,0.60611328,0.17678304,0.6313679999999999,55.73,10.01,56.6218420753,132.93,49.50611328,19.76678304,53.3064814431,0.60611328,0.17678304,0.6313679999999999,48.9,19.59,52.678060898300004,0.0
2019-07-18 23:30:00,52.13067872,31.67519796,60.999392043,0.60067872,0.17519796,0.625707,51.53,31.5,60.3952887235,135.41,52.49067872,11.52519796,53.7410600984,0.60067872,0.17519796,0.625707,51.89,11.35,53.116801485,133.72,46.37067872,20.68519796,50.7751638067,0.60067872,0.17519796,0.625707,45.77,20.51,50.1552888537,0.0
2019-07-19 00:00:00,48.9809984,31.8552912,58.4285699097,0.6009983999999999,0.17529119999999998,0.62604,48.38,31.68,57.829463079,135.78,49.3309984,11.6352912,50.6845874448,0.6009983999999999,0.17529119999999998,0.62604,48.73,11.46,50.0594097049,133.87,43.5609984,22.1052912,48.848792008,0.6009983999999999,0.17529119999999998,0.62604,42.96,21.93,48.2336656289,0.0
2019-07-19 00:30:00,46.49067872,32.34519796,56.635634003,0.60067872,0.17519796,0.625707,45.89,32.17,56.0428496777,135.46,46.85067872,12.16519796,48.404319414,0.60067872,0.17519796,0.625707,46.25,11.99,47.7788928294,133.81,41.52067872,22.58519796,47.2658219886,0.60067872,0.17519796,0.625707,40.92,22.41,46.6546299953,0.0
2019-07-19 01:00:00,44.76387552,32.97613036,55.5988284507,0.60387552,0.17613036,0.629037,44.16,32.8,55.0085956919,135.94,45.12387552,12.70613036,46.8786720233,0.60387552,0.17613036,0.629037,44.52,12.53,46.2496627015,133.99,39.93387552,23.08613036,46.1268233141,0.60387552,0.17613036,0.629037,39.33,22.91,45.5161180243,0.0
2019-07-19 01:30:00,44.51067872,33.36519796,55.6276635769,0.60067872,0.17519796,0.625707,43.91,33.19,55.0423854861,136.18,44.87067872,12.96519796,46.7062540452,0.60067872,0.17519796,0.625707,44.27,12.79,46.0805490419,134.31,39.59067872,23.15519796,45.8648561982,0.60067872,0.17519796,0.625707,38.99,22.98,45.2581539615,0.0
2019-07-19 02:00:00,44.13067872,33.81519796,55.5966223557,0.60067872,0.17519796,0.625707,43.53,33.64,55.0137301044,136.91,44.48067872,13.34519796,46.4394776885,0.60067872,0.17519796,0.625707,43.88,13.17,45.8137894089,134.52,39.05067872,23.60519796,45.63070106,0.60067872,0.17519796,0.625707,38.45,23.43,45.0262967609,0.0
2019-07-19 02:30:00,43.46067872,33.86519796,55.0970255792,0.60067872,0.17519796,0.625707,42.86,33.69,54.5160132438,136.91,43.82067872,13.30519796,45.7960716245,0.60067872,0.17519796,0.625707,43.22,13.13,45.1704029205,134.65,38.40067872,23.87519796,45.2176647317,0.60067872,0.17519796,0.625707,37.8,23.7,44.6153561008,0.0
2019-07-19 03:00:00,42.81227712,35.84566416,55.8372878216,0.60227712,0.17566416,0.6273719999999999,42.21,35.67,55.26330609,137.57,43.18227712,15.17566416,45.7712774561,0.60227712,0.17566416,0.6273719999999999,42.58,15.0,45.1448380216,134.98,37.96227712,21.11566416,43.4396795229,0.60227712,0.17566416,0.6273719999999999,37.36,20.94,42.8281823102,0.0
2019-07-19 03:30:00,42.55483456,36.03641008,55.763220817,0.60483456,0.17641008,0.6300359999999999,41.95,35.86,55.1882424072,137.68,42.91483456,15.28641008,45.5560902454,0.60483456,0.17641008,0.6300359999999999,42.31,15.11,44.9271432433,135.13,37.80483456,21.03641008,43.2635651,0.60483456,0.17641008,0.6300359999999999,37.2,20.86,42.6494970662,0.0
2019-07-19 04:00:00,42.53515424,36.03650332,55.7482638093,0.6051542400000001,0.17650332,0.630369,41.93,35.86,55.1730414242,137.68,42.89515424,15.23650332,45.5208226056,0.6051542400000001,0.17650332,0.630369,42.29,15.06,44.8915103332,135.28,37.76515424,21.04650332,43.2338082612,0.6051542400000001,0.17650332,0.630369,37.16,20.87,42.6195084439,0.0
2019-07-19 04:30:00,42.44643296,35.95687628,55.629098706,0.60643296,0.17687628,0.631701,41.84,35.78,55.0526475294,137.68,42.79643296,15.18687628,45.4111867852,0.60643296,0.17687628,0.631701,42.19,15.01,44.7805337172,135.17,37.70643296,20.95687628,43.1389122485,0.60643296,0.17687628,0.631701,37.1,20.78,42.5231513414,0.0
2019-07-19 05:00:00,42.47643296,35.85687628,55.5874350331,0.60643296,0.17687628,0.631701,41.87,35.68,55.0105380814,137.68,42.83643296,15.10687628,45.4222159265,0.60643296,0.17687628,0.631701,42.23,14.93,44.7914924958,135.12,37.61643296,20.89687628,43.0310988344,0.60643296,0.17687628,0.631701,37.01,20.72,42.415309736,0.0
2019-07-19 05:30:00,42.99953984,34.60069912,55.1921081863,0.6195398400000001,0.18069912,0.645354,42.38,34.42,54.5967105236,136.9,43.35953984,14.11069912,45.5978236848,0.6195398400000001,0.18069912,0.645354,42.74,13.93,44.9527807816,134.46,37.88953984,21.86069912,43.7436554863,0.6195398400000001,0.18069912,0.645354,37.27,21.68,43.116995489,0.0
2019-07-19 06:00:00,44.97383552,33.62778536,56.1557996079,0.64383552,0.18778536,0.670662,44.33,33.44,55.5282135495,136.32,45.31383552,13.23778536,47.2078664077,0.64383552,0.18778536,0.670662,44.67,13.05,46.5372044713,134.18,39.44383552,22.24778536,45.2855397887,0.64383552,0.18778536,0.670662,38.8,22.06,44.6327637504,0.0
2019-07-19 06:30:00,50.71919008,31.47268044,59.6905843199,0.72919008,0.21268044,0.7595729999999999,49.99,31.26,58.959203692,135.53,51.06919008,11.29268044,52.3028374655,0.72919008,0.21268044,0.7595729999999999,50.34,11.08,51.5449512562,133.8,44.09919008,20.19268044,48.5024010649,0.72919008,0.21268044,0.7595729999999999,43.37,19.98,47.7509926598,0.0
2019-07-19 07:00:00,56.32295616,28.45752888,63.1039328454,0.88295616,0.25752888,0.919746,55.44,28.2,62.199948553,135.19,56.67295616,8.39752888,57.2917310893,0.88295616,0.25752888,0.919746,55.79,8.14,56.3807032592,133.49,48.98295616,20.31752888,53.0295386927,0.88295616,0.25752888,0.919746,48.1,20.06,52.115387363,0.0
2019-07-19 07:30:00,62.9874416,24.8592538,67.7155838696,0.9574416,0.2792538,0.997335,62.03,24.58,66.7225396699,134.11,63.3274416,5.0592538,63.5292130332,0.9574416,0.2792538,0.997335,62.37,4.78,62.5529000127,132.84,54.5074416,20.499253799999998,58.2347026792,0.9574416,0.2792538,0.997335,53.55,20.22,57.2402908798,0.0
2019-07-19 08:00:00,67.78922976,22.75435868,71.5062270742,1.00922976,0.29435868,1.051281,66.78,22.46,70.4558017483,133.53,68.13922976,2.94435868,68.2028143138,1.00922976,0.29435868,1.051281,67.13,2.65,67.1822848674,132.58,58.78922976,18.23435868,61.5521353996,1.00922976,0.29435868,1.051281,57.78,17.94,60.5010082561,0.0
2019-07-19 08:30:00,70.03475392,21.73638656,73.3303297233,1.32475392,0.38638656,1.3799519999999998,68.71,21.35,71.9505844313,133.75,70.39475392,1.91638656,70.4208343951,1.32475392,0.38638656,1.3799519999999998,69.07,1.53,69.0869437738,132.58,60.96475392,16.93638656,63.2735522176,1.32475392,0.38638656,1.3799519999999998,59.64,16.55,61.8937161592,0.0
2019-07-19 09:00:00,70.75777056,21.34643308,73.9075929784,1.6677705600000001,0.48643308,1.737261,69.09,20.86,72.1704073703,133.81,71.10777056,1.60643308,71.125914133,1.6677705600000001,0.48643308,1.737261,69.44,1.12,69.4490316707,132.64,61.86777056,16.57643308,64.0499739869,1.6677705600000001,0.48643308,1.737261,60.2,16.09,62.3131454831,0.0
2019-07-19 09:30:00,72.36589248,20.73421864,75.2776873784,1.62589248,0.47421864,1.693638,70.74,20.26,73.584068928,133.89,72.71589248,0.99421864,72.722688962,1.62589248,0.47421864,1.693638,71.09,0.52,71.0919017892,132.64,63.36589248,15.97421864,65.3483893523,1.62589248,0.47421864,1.693638,61.74,15.5,63.6559313811,0.0
2019-07-19 10:00:00,73.3697488,20.4128434,76.156445654,1.4497488,0.4228434,1.5101550000000001,71.92,19.99,74.6464098266,133.89,73.7297488,0.6028433999999999,73.7322133011,1.4497488,0.4228434,1.5101550000000001,72.28,0.18,72.280224128,132.72,64.1797488,15.6328434,66.056233232,1.4497488,0.4228434,1.5101550000000001,62.73,15.21,64.547633574,0.0
2019-07-19 10:30:00,74.2275712,19.8980416,76.8483206438,1.2275712,0.35804159999999996,1.27872,73.0,19.54,75.5699120021,133.51,74.5975712,0.5480416,74.5995843054,1.2275712,0.35804159999999996,1.27872,73.37,0.19,73.3702460129,132.38,64.8075712,15.1780416,66.5612066571,1.2275712,0.35804159999999996,1.27872,63.58,14.82,65.2843687264,0.0
2019-07-19 11:00:00,74.79455424,19.86132832,77.3866765444,1.20455424,0.35132832,1.254744,73.59,19.51,76.1323072027,133.74,75.16455424,0.60132832,75.1669595623,1.20455424,0.35132832,1.254744,73.96,0.25,73.9604225245,132.61,65.27455424,15.19132832,67.0189815452,1.20455424,0.35132832,1.254744,64.07,14.84,65.7661805186,0.0
2019-07-19 11:30:00,74.57912896,20.29682928,77.2917056045,1.9091289599999999,0.55682928,1.9886759999999999,72.67,19.74,75.3033631387,134.0,74.92912896,0.66682928,74.9320961137,1.9091289599999999,0.55682928,1.9886759999999999,73.02,0.11,73.020082854,132.81,65.52912896,15.706829280000001,67.3852448856,1.9091289599999999,0.55682928,1.9886759999999999,63.62,15.15,65.398982408,0.0
2019-07-19 12:00:00,73.6389888,20.5842884,76.461844082,2.2089888,0.6442884,2.30103,71.43,19.94,74.1609634511,133.88,73.9989888,0.7742884,74.0030395724,2.2089888,0.6442884,2.30103,71.79,0.13,71.7901177043,132.75,65.0989888,15.9142884,67.0159900178,2.2089888,0.6442884,2.30103,62.89,15.27,64.7172697199,0.0
2019-07-19 12:30:00,73.34320416,21.16801788,76.3368232076,2.63320416,0.76801788,2.742921,70.71,20.4,73.5939134712,134.53,73.70320416,1.29801788,73.7146332411,2.63320416,0.76801788,2.742921,71.07,0.53,71.0719761932,132.99,65.32320416,16.39801788,67.3499516861,2.63320416,0.76801788,2.742921,62.69,15.63,64.6090783095,0.0
2019-07-19 13:00:00,72.03838848,21.38244664,75.1447831796,3.12838848,0.91244664,3.258738,68.91,20.47,71.8860834933,134.84,72.39838848,1.39244664,72.4117777861,3.12838848,0.91244664,3.258738,69.27,0.48,69.2716630376,133.28,64.44838848,18.67244664,67.0988453045,3.12838848,0.91244664,3.258738,61.32,17.76,63.8401127819,0.0
2019-07-19 13:30:00,71.41885824,23.61550032,75.2219726388,2.89885824,0.84550032,3.019644,68.52,22.77,72.204316353,135.84,71.78885824,3.39550032,71.8691142969,2.89885824,0.84550032,3.019644,68.89,2.55,68.9371786484,133.76,63.95885824,16.25550032,65.9922483176,2.89885824,0.84550032,3.019644,61.06,15.41,62.9745321539,0.0
2019-07-19 14:00:00,71.33845984,24.51538412,75.4332811887,1.69845984,0.49538412,1.769229,69.64,24.02,73.6660708875,135.84,71.69845984,4.23538412,71.8234475786,1.69845984,0.49538412,1.769229,70.0,3.74,70.0998402281,133.9,63.03845984,14.49538412,64.6835649898,1.69845984,0.49538412,1.769229,61.34,14.0,62.9173712102,0.0
2019-07-19 14:30:00,71.53173696,23.91967328,75.4250632239,1.30173696,0.37967328,1.355976,70.23,23.54,74.0701323072,135.47,71.91173696,3.66967328,72.0053082389,1.30173696,0.37967328,1.355976,70.61,3.29,70.6866055204,133.8,62.82173696,13.99967328,64.3627336789,1.30173696,0.37967328,1.355976,61.52,13.62,63.0096405322,0.0
2019-07-19 15:00:00,70.78837024,24.47494132,74.9000408134,1.38837024,0.40494132,1.446219,69.4,24.07,73.4555981529,136.22,71.16837024,4.10494132,71.2866569974,1.38837024,0.40494132,1.446219,69.78,3.7,69.8780251581,134.12,62.27837024,14.33494132,63.9068536418,1.38837024,0.40494132,1.446219,60.89,13.93,62.4630850983,0.0
2019-07-19 15:30:00,68.64183616,26.34386888,73.5234731156,2.00183616,0.58386888,2.085246,66.64,25.76,71.4455540954,135.88,68.99183616,6.02386888,69.2543172157,2.00183616,0.58386888,2.085246,66.99,5.44,67.2105177781,134.04,60.92183616,13.90386888,62.4883004325,2.00183616,0.58386888,2.085246,58.92,13.32,60.4068605375,0.0
2019-07-19 16:00:00,68.32631136,26.40850748,73.2522633875,2.32631136,0.67850748,2.423241,66.0,25.73,70.8380752138,135.36,68.68631136,6.2585074800000005,68.9708509743,2.32631136,0.67850748,2.423241,66.36,5.58,66.5941889357,133.61,61.23631136,14.05850748,62.8293519109,2.32631136,0.67850748,2.423241,58.91,13.38,60.4103674877,0.0
2019-07-19 16:30:00,68.8163616,26.5639388,73.7654015676,2.0363616,0.5939388,2.12121,66.78,25.97,71.6520013677,135.36,69.1863616,6.4039388,69.4821060677,2.0363616,0.5939388,2.12121,67.15,5.8100000000000005,67.4008798162,133.68,61.5163616,14.223938799999999,63.1393948299,2.0363616,0.5939388,2.12121,59.48,13.63,61.0216953222,0.0
2019-07-19 17:00:00,70.54925952,25.15561736,74.8999539625,1.21925952,0.35561736,1.270062,69.33,24.8,73.6321186711,134.93,70.90925952,5.11561736,71.0935484179,1.21925952,0.35561736,1.270062,69.69,4.76,69.8523707543,133.36,62.20925952,14.99561736,63.9910971154,1.21925952,0.35561736,1.270062,60.99,14.64,62.7224816154,0.0
2019-07-19 17:30:00,71.5773616,26.0625638,76.1746409604,1.0373616,0.3025638,1.080585,70.54,25.76,75.0963993811,135.36,71.9373616,5.9525638,72.1832183389,1.0373616,0.3025638,1.080585,70.9,5.65,71.1247671349,133.55,62.8773616,13.8725638,64.3895226583,1.0373616,0.3025638,1.080585,61.84,13.57,63.3113773346,0.0
2019-07-19 18:00:00,71.72702208,26.43163144,76.4421142895,0.89702208,0.26163144,0.934398,70.83,26.17,75.5099847702,135.36,72.10702208,6.27163144,72.3792511302,0.89702208,0.26163144,0.934398,71.21,6.01,71.4631667364,133.59,62.79702208,14.20163144,64.3828573277,0.89702208,0.26163144,0.934398,61.9,13.94,63.4502450744,0.0
2019-07-19 18:30:00,71.30988928,27.02205104,76.2580589284,0.8298892800000001,0.24205104,0.864468,70.48,26.78,75.3962784227,135.22,71.68988928,6.87205104,72.0185067221,0.8298892800000001,0.24205104,0.864468,70.86,6.63,71.1694913569,133.54,62.10988928,14.79205104,63.8470290643,0.8298892800000001,0.24205104,0.864468,61.28,14.55,62.9836558164,0.0
2019-07-19 19:00:00,69.5187904,27.5258972,74.7698952476,0.8087903999999999,0.2358972,0.8424900000000001,68.71,27.29,73.9311044149,135.34,69.8787904,7.3858972,70.2680355867,0.8087903999999999,0.2358972,0.8424900000000001,69.07,7.15,69.4390912959,133.54,60.3687904,15.2858972,62.273987407,0.8087903999999999,0.2358972,0.8424900000000001,59.56,15.05,61.4320445696,0.0
2019-07-19 19:30:00,67.25394528,27.10573404,72.5107852224,0.7739452800000001,0.22573404,0.8061929999999999,66.48,26.88,71.7086103617,134.64,67.62394528,7.10573404,67.9962457161,0.7739452800000001,0.22573404,0.8061929999999999,66.85,6.88,67.2031018629,133.09,58.34394528,17.25573404,60.8422247136,0.7739452800000001,0.22573404,0.8061929999999999,57.57,17.03,60.0360375108,0.0
2019-07-19 20:00:00,65.01572352,28.50041936,70.9881554101,0.75572352,0.22041936,0.7872119999999999,64.26,28.28,70.207592182,134.91,65.37572352,8.50041936,65.926037004,0.75572352,0.22041936,0.7872119999999999,64.62,8.28,65.1483138692,133.28,56.46572352,17.48041936,59.1095846174,0.75572352,0.22041936,0.7872119999999999,55.71,17.26,58.3224802285,0.0
2019-07-19 20:30:00,63.05781152,29.20477836,69.4924936432,0.66781152,0.19477836,0.695637,62.39,29.01,68.8047396623,135.05,63.42781152,9.18477836,64.0893706299,0.66781152,0.19477836,0.695637,62.76,8.99,63.4006127731,133.28,54.96781152,17.61477836,57.7212328348,0.66781152,0.19477836,0.695637,54.3,17.42,57.0258397571,0.0
2019-07-19 21:00:00,61.80474464,29.78930052,68.6092478132,0.6147446400000001,0.17930052,0.640359,61.19,29.61,67.9777036976,134.97,62.16474464,9.80930052,62.9339165542,0.6147446400000001,0.17930052,0.640359,61.55,9.63,62.2987913205,133.23,54.20474464,17.98930052,57.1119013401,0.6147446400000001,0.17930052,0.640359,53.59,17.81,56.4719771214,0.0
2019-07-19 21:30:00,61.23931008,29.56771544,68.0036976599,0.60931008,0.17771544,0.634698,60.63,29.39,67.3778079192,134.57,61.60931008,9.71771544,62.370995518,0.60931008,0.17771544,0.634698,61.0,9.54,61.7414901019,132.96,54.09931008,19.22771544,57.4146356966,0.60931008,0.17771544,0.634698,53.49,19.05,56.7810056269,0.0
2019-07-19 22:00:00,59.53547392,30.63659656,66.9557593016,0.60547392,0.17659656,0.630702,58.93,30.46,66.3366904511,134.77,59.89547392,10.67659656,60.8396047835,0.60547392,0.17659656,0.630702,59.29,10.5,60.2125742682,133.21,52.78547392,19.00659656,56.1030923368,0.60547392,0.17659656,0.630702,52.18,18.83,55.4736090407,0.0
2019-07-19 22:30:00,57.1257936,31.0866898,65.0364403788,0.6057935999999999,0.17668979999999998,0.631035,56.52,30.91,64.4200162993,135.22,57.4857936,11.0166898,58.5319051456,0.6057935999999999,0.17668979999999998,0.631035,56.88,10.84,57.9037131797,133.44,50.6757936,20.3066898,54.5930188543,0.6057935999999999,0.17668979999999998,0.631035,50.07,20.13,53.9650053275,0.0
2019-07-19 23:00:00,54.06771168,30.82724924,62.2385470751,0.60771168,0.17724924,0.633033,53.46,30.65,61.6229997647,134.65,54.42771168,10.85724924,55.500050989,0.60771168,0.17724924,0.633033,53.82,10.68,54.8694341141,133.07,48.13771168,21.09724924,52.5579034141,0.60771168,0.17724924,0.633033,47.53,20.92,51.9302156745,0.0
2019-07-19 23:30:00,50.78515424,31.66650332,59.8489709494,0.6051542400000001,0.17650332,0.630369,50.18,31.49,59.2423201774,135.75,51.14515424,11.35650332,52.3908099755,0.6051542400000001,0.17650332,0.630369,50.54,11.18,51.7618005869,133.95,45.38515424,23.44650332,51.0837620318,0.6051542400000001,0.17650332,0.630369,44.78,23.27,50.4652484389,0.0
2019-07-20 00:00:00,47.91387552,31.90613036,57.5650989914,0.60387552,0.17613036,0.629037,47.31,31.73,56.9651560166,135.56,48.27387552,11.61613036,49.6518030112,0.60387552,0.17613036,0.629037,47.67,11.44,49.0234892679,133.83,42.93387552,24.67613036,49.5199866388,0.60387552,0.17613036,0.629037,42.33,24.5,48.9088836511,0.0
2019-07-20 00:30:00,45.67163776,32.42547768,56.0116960862,0.60163776,0.17547768,0.626706,45.07,32.25,55.4199188018,135.98,46.04163776,12.07547768,47.5988399945,0.60163776,0.17547768,0.626706,45.44,11.9,46.9723706023,133.97,40.89163776,25.12547768,47.9939128155,0.60163776,0.17547768,0.626706,40.29,24.95,47.3897309551,0.0
2019-07-20 01:00:00,44.00003936,33.23501148,55.1413588131,0.60003936,0.17501148,0.625041,43.4,33.06,54.5575256037,136.25,44.35003936,12.83501148,46.1699416387,0.60003936,0.17501148,0.625041,43.75,12.66,45.5449020199,134.13,39.36003936,25.78501148,47.0540063698,0.60003936,0.17501148,0.625041,38.76,25.61,46.4565356005,0.0
2019-07-20 01:30:00,43.58067872,35.15519796,55.9925307635,0.60067872,0.17519796,0.625707,42.98,34.98,55.4155285096,137.24,43.95067872,14.48519796,46.2761614645,0.60067872,0.17519796,0.625707,43.35,14.31,45.6508335083,134.77,39.03067872,22.92519796,45.2654237012,0.60067872,0.17519796,0.625707,38.43,22.75,44.6590125283,0.0
2019-07-20 02:00:00,43.30067872,36.44519796,56.5968305823,0.60067872,0.17519796,0.625707,42.7,36.27,56.0250203034,137.68,43.66067872,15.59519796,46.3623237738,0.60067872,0.17519796,0.625707,43.06,15.42,45.7377305952,135.22,38.73067872,21.21519796,44.1605038308,0.60067872,0.17519796,0.625707,38.13,21.04,43.5497244538,0.0
2019-07-20 02:30:00,42.43323616,36.24594388,55.8063435351,0.60323616,0.17594388,0.628371,41.83,36.07,55.2339913459,137.68,42.79323616,15.43594388,45.4920808989,0.60323616,0.17594388,0.628371,42.19,15.26,44.8649495709,134.93,37.82323616,21.07594388,43.2988753208,0.60323616,0.17594388,0.628371,37.22,20.9,42.6865130925,0.0
2019-07-20 03:00:00,41.62131808,36.75538444,55.5274022808,0.60131808,0.17538444,0.626373,41.02,36.58,54.9612299717,138.06,41.98131808,15.86538444,44.8791877284,0.60131808,0.17538444,0.626373,41.38,15.69,44.2547229118,135.29,37.20131808,21.34538444,42.890132942,0.60131808,0.17538444,0.626373,36.6,21.17,42.2815432547,0.0
2019-07-20 03:30:00,41.16067872,36.77519796,55.1961652444,0.60067872,0.17519796,0.625707,40.56,36.6,54.6321663491,138.23,41.52067872,15.82519796,44.4342621391,0.60067872,0.17519796,0.625707,40.92,15.65,43.810602598,135.38,36.77067872,21.14519796,42.4170037874,0.60067872,0.17519796,0.625707,36.17,20.97,41.80920712,0.0
2019-07-20 04:00:00,40.75163776,37.40547768,55.3160531907,0.60163776,0.17547768,0.626706,40.15,37.23,54.7548664504,138.6,41.11163776,16.35547768,44.2455467754,0.60163776,0.17547768,0.626706,40.51,16.18,43.6216975827,135.53,36.45163776,20.60547768,41.8725161151,0.60163776,0.17547768,0.626706,35.85,20.43,41.2626635107,0.0
2019-07-20 04:30:00,40.39131808,43.67538444,59.4894762309,0.60131808,0.17538444,0.626373,39.79,43.5,58.9533213653,137.98,41.08131808,9.96538444,42.2727285874,0.60131808,0.17538444,0.626373,40.48,9.79,41.6470227027,135.15,36.12131808,21.66538444,42.1205235339,0.60131808,0.17538444,0.626373,35.52,21.49,41.5149430928,0.0
2019-07-20 05:00:00,40.09003936,51.17501148,65.0084075783,0.60003936,0.17501148,0.625041,39.49,51.0,64.5016286616,137.15,41.19003936,4.75501148,41.4635921822,0.60003936,0.17501148,0.625041,40.59,4.58,40.8475764275,134.69,36.03003936,22.20501148,42.3228811769,0.60003936,0.17501148,0.625041,35.43,22.03,41.720568069,0.0
2019-07-20 05:30:00,39.73131808,59.29538444,71.3759080661,0.60131808,0.17538444,0.626373,39.13,59.12,70.8966240381,136.13,41.21131808,4.22538444,41.4273654914,0.60131808,0.17538444,0.626373,40.61,4.05,40.8114518242,134.23,35.83131808,18.85538444,40.4896144428,0.60131808,0.17538444,0.626373,35.23,18.68,39.875999047,0.0
2019-07-20 06:00:00,40.16346592,59.09892756,71.454791536,0.61346592,0.17892756,0.639027,39.55,58.92,70.9631517057,136.25,41.62346592,4.20892756,41.8357261966,0.61346592,0.17892756,0.639027,41.01,4.03,41.2075357186,134.16,36.05346592,18.54892756,40.5452231276,0.61346592,0.17892756,0.639027,35.44,18.37,39.9180472969,0.0
2019-07-20 06:30:00,42.12577344,57.44918392,71.2389606956,0.78577344,0.22918392,0.818514,41.34,57.22,70.5912459162,135.99,43.61577344,5.37918392,43.9462320616,0.78577344,0.22918392,0.818514,42.83,5.15,43.1385141144,133.86,37.80577344,19.47918392,42.5289914245,0.78577344,0.22918392,0.818514,37.02,19.25,41.7258061636,0.0
2019-07-20 07:00:00,43.96481408,55.83223744,71.0643624797,1.10481408,0.32223744,1.1508479999999999,42.86,55.51,70.1308755114,135.57,45.47481408,7.04223744,46.0168645582,1.10481408,0.32223744,1.1508479999999999,44.37,6.72,44.8759991532,133.7,39.57481408,20.44223744,44.5426871778,1.10481408,0.32223744,1.1508479999999999,38.47,20.12,43.4137685533,0.0
2019-07-20 07:30:00,47.14242592,54.26195756,71.8802362257,1.65242592,0.48195756,1.721277,45.49,53.78,70.4388280709,135.36,48.67242592,8.72195756,49.4477258184,1.65242592,0.48195756,1.721277,47.02,8.24,47.7365478433,133.61,42.72242592,21.25195756,47.7163638244,1.65242592,0.48195756,1.721277,41.07,20.77,46.0232310904,0.0
2019-07-20 08:00:00,50.32132704,51.34580372,71.8931673716,1.63132704,0.47580372,1.699299,48.69,50.87,70.4164256406,134.57,51.87132704,10.85580372,52.9951228256,1.63132704,0.47580372,1.699299,50.24,10.38,51.3010916063,132.98,45.19132704,22.80580372,50.619766129,1.63132704,0.47580372,1.699299,43.56,22.33,48.95,0.0
2019-07-20 08:30:00,53.36760992,49.96971956,73.110017518,2.46760992,0.71971956,2.570427,50.9,49.25,70.8263545582,134.05,54.96760992,12.34971956,56.3378532918,2.46760992,0.71971956,2.570427,52.5,11.63,53.772733797,132.74,48.58760992,22.46971956,53.5317114881,2.46760992,0.71971956,2.570427,46.12,21.75,50.9913414219,0.0
2019-07-20 09:00:00,55.10193408,49.52139744,74.085031847,3.9819340800000003,1.16139744,4.147848,51.12,48.36,70.3700504476,133.79,56.67193408,13.27139744,58.2051381098,3.9819340800000003,1.16139744,4.147848,52.69,12.11,54.0637420089,132.44,51.40193408,21.67139744,55.7835844507,3.9819340800000003,1.16139744,4.147848,47.42,20.51,51.6654284798,0.0
2019-07-20 09:30:00,58.25598016,47.21466088,74.986554971,3.85598016,1.12466088,4.016646,54.4,46.09,71.2997061705,133.04,59.85598016,15.00466088,61.7080076573,3.85598016,1.12466088,4.016646,56.0,13.88,57.6944919381,132.1,54.16598016,21.76466088,58.3751134467,3.85598016,1.12466088,4.016646,50.31,20.64,54.3792763836,0.0
2019-07-20 10:00:00,58.41257344,46.79158392,74.8430428405,3.98257344,1.16158392,4.148514,54.43,45.63,71.0262050232,133.04,60.03257344,15.17158392,61.9200034922,3.98257344,1.16158392,4.148514,56.05,14.01,57.7744112908,131.89,54.43257344,21.84158392,58.6511708275,3.98257344,1.16158392,4.148514,50.45,20.68,54.5239846306,0.0
2019-07-20 10:30:00,58.84279232,45.22414776,74.2138649353,4.88279232,1.4241477599999999,5.086242,53.96,43.8,69.4990762529,132.27,60.43279232,16.87414776,62.7443961659,4.88279232,1.4241477599999999,5.086242,55.55,15.45,57.6585206192,131.63,55.65279232,23.21414776,60.3003312531,4.88279232,1.4241477599999999,5.086242,50.77,21.79,55.2485022421,0.0
2019-07-20 11:00:00,59.12416128,44.86829704,74.2214963897,4.55416128,1.32829704,4.743918,54.57,43.54,69.8112920665,132.13,60.71416128,16.61829704,62.9474159632,4.55416128,1.32829704,4.743918,56.16,15.29,58.2042068926,131.42,55.80416128,23.20829704,60.4378148816,4.55416128,1.32829704,4.743918,51.25,21.88,55.7251908925,0.0
2019-07-20 11:30:00,60.05190496,44.49347228,74.7388812122,3.13190496,0.91347228,3.262401,56.92,43.58,71.6875358762,132.27,61.68190496,16.25347228,63.7874028367,3.13190496,0.91347228,3.262401,58.55,15.34,60.5261769815,131.45,55.50190496,22.73347228,59.9772641598,3.13190496,0.91347228,3.262401,52.37,21.82,56.7338461591,0.0
