Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-23 11:30:00,74.43820512,15.86489316,76.11005989,6.66820512,1.94489316,6.946047,67.77,13.92,69.1848198668,132.92,74.79820512,7.36489316,75.159917113,6.66820512,1.94489316,6.946047,68.13,5.42,68.3452507494,131.83,71.19820512,17.04489316,73.2100593849,6.66820512,1.94489316,6.946047,64.53,15.1,66.2731536899,0.0
2019-07-23 12:00:00,74.579064,13.920977,75.8671891383,6.929064,2.020977,7.217775,67.65,11.9,68.6886635479,132.27,74.939064,9.400977,75.5264303522,6.929064,2.020977,7.217775,68.01,7.38,68.4092427966,131.61,71.439064,18.760977,73.8614522142,6.929064,2.020977,7.217775,64.51,16.74,66.6465880597,0.0
2019-07-23 12:30:00,74.49704576,13.83622168,75.7710423404,7.18704576,2.09622168,7.486506,67.31,11.74,68.3261567776,132.27,74.84704576,9.61622168,75.4622553228,7.18704576,2.09622168,7.486506,67.66,7.52,68.0766185999,131.56,71.96704576,20.04622168,74.7068047708,7.18704576,2.09622168,7.486506,64.78,17.95,67.220911181,130.89
2019-07-23 13:00:00,69.93828448,17.32824964,72.0529796163,7.22828448,2.10824964,7.529463,62.71,15.22,64.5305547783,133.28,70.28828448,6.37824964,70.5770855421,7.22828448,2.10824964,7.529463,63.06,4.27,63.2044025365,132.06,80.58828448,19.72824964,82.9679180725,7.22828448,2.10824964,7.529463,73.36,17.62,75.4463650549,130.26
2019-07-23 13:30:00,69.90098176,17.50486968,72.0594734475,7.25098176,2.11486968,7.553106,62.65,15.39,64.5125925692,133.04,70.26098176,6.20486968,70.5344310647,7.25098176,2.11486968,7.553106,63.01,4.09,63.1426021003,131.98,80.56098176,19.92486968,82.9883860182,7.25098176,2.11486968,7.553106,73.31,17.81,75.4423766858,130.34
2019-07-23 14:00:00,70.05225056,16.97482308,72.0795562356,7.18225056,2.09482308,7.481511,62.87,14.88,64.6068982385,132.79,70.42225056,6.56482308,70.7275779029,7.18225056,2.09482308,7.481511,63.24,4.47,63.3977799296,131.67,80.72225056,19.30482308,82.9985417319,7.18225056,2.09482308,7.481511,73.54,17.21,75.5269203662,129.95
2019-07-23 14:30:00,70.31419872,16.88330796,72.3127418185,7.07419872,2.06330796,7.368957,63.24,14.82,64.9532909097,133.04,70.67419872,6.67330796,70.9885582601,7.07419872,2.06330796,7.368957,63.6,4.61,63.766857379,131.87,81.05419872,19.20330796,83.2979601596,7.07419872,2.06330796,7.368957,73.98,17.14,75.9395812472,129.95
2019-07-23 15:00:00,70.35699616,16.57412388,72.2828367667,6.83699616,1.99412388,7.121871,63.52,14.58,65.1718252008,133.04,70.71699616,6.84412388,71.0474178108,6.83699616,1.99412388,7.121871,63.88,4.85,64.0638501809,131.82,81.12699616,18.84412388,83.2867967372,6.83699616,1.99412388,7.121871,74.29,16.85,76.1769427058,129.95
2019-07-23 15:30:00,70.22627712,16.623914159999998,72.1670597997,6.59627712,1.92391416,6.871122,63.63,14.7,65.3059484274,133.04,70.58627712,6.64391416,70.8982659381,6.59627712,1.92391416,6.871122,63.99,4.72,64.1638410633,131.73,81.02627712,18.92391416,83.2068032739,6.59627712,1.92391416,6.871122,74.43,17.0,76.3467412533,129.95
2019-07-23 16:00:00,69.84718784,16.67876312,71.8109378046,4.96718784,1.44876312,5.174154,64.88,15.23,66.6435840873,133.04,70.20718784,5.63876312,70.433265393,4.96718784,1.44876312,5.174154,65.24,4.19,65.3744116608,131.7,80.86718784,19.06876312,83.0850154726,4.96718784,1.44876312,5.174154,75.9,17.62,77.9183829401,129.95
2019-07-23 16:30:00,69.93291232,17.31918276,72.0455849933,4.76291232,1.38918276,4.961367,65.17,15.93,67.0887009861,133.1,70.30291232,5.00918276,70.4811421062,4.76291232,1.38918276,4.961367,65.54,3.62,65.6398964045,131.97,80.99291232,19.70918276,83.3564858373,4.76291232,1.38918276,4.961367,76.23,18.32,78.4004802281,130.6
2019-07-23 17:00:00,70.18614944,18.89512692,72.6850837142,4.40614944,1.28512692,4.589739,65.78,17.61,68.0964059257,133.81,70.55614944,3.39512692,70.6377881208,4.40614944,1.28512692,4.589739,66.15,2.11,66.1836429943,132.42,81.21614944,19.71512692,83.5748117517,4.40614944,1.28512692,4.589739,76.81,18.43,78.9901322951,131.04
2019-07-23 17:30:00,69.9090672,19.1676446,72.4891459205,3.7290672,1.0876446,3.884445,66.18,18.08,68.605238867,133.81,70.2890672,2.7676446,70.3435343474,3.7290672,1.0876446,3.884445,66.56,1.6800000000000002,66.5811985473,132.37,80.9590672,19.6776446,83.3161464477,3.7290672,1.0876446,3.884445,77.23,18.59,79.4358923913,130.88
2019-07-23 18:00:00,69.73156544,20.10253992,72.5713671495,2.99156544,0.87253992,3.116214,66.74,19.23,69.4551689941,134.42,70.11156544,1.52253992,70.1280951991,2.99156544,0.87253992,3.116214,67.12,0.65,67.1231472742,132.73,80.91156544,20.81253992,83.5454561294,2.99156544,0.87253992,3.116214,77.92,19.94,80.4309020215,131.64
2019-07-23 18:30:00,66.64990784,21.61622312,70.0676196046,2.24990784,0.65622312,2.343654,64.4,20.96,67.7250441122,134.71,67.00990784,1.69622312,67.0313726668,2.24990784,0.65622312,2.343654,64.76,1.04,64.7683502955,132.86,77.34990784,21.27622312,80.2227269114,2.24990784,0.65622312,2.343654,75.1,20.62,77.879357984,131.64
2019-07-23 19:00:00,64.04820032,21.86114176,67.6762992729,1.47820032,0.43114176,1.5397919999999998,62.57,21.43,66.1381115545,134.42,64.42820032,2.02114176,64.4598945895,1.47820032,0.43114176,1.5397919999999998,62.95,1.5899999999999999,62.9700770208,132.52,74.47820032,21.69114176,77.5725979567,1.47820032,0.43114176,1.5397919999999998,73.0,21.26,76.0328060774,131.41
2019-07-23 19:30:00,63.37925024,22.05853132,67.1081825486,0.50925024,0.14853132,0.530469,62.87,21.91,66.5784124172,134.59,63.75925024,2.1185313199999998,63.794436796,0.50925024,0.14853132,0.530469,63.25,1.97,63.2806716146,132.79,73.86925024,21.96853132,77.0667405524,0.50925024,0.14853132,0.530469,73.36,21.82,76.5362789793,131.58
2019-07-23 20:00:00,62.3322272,23.1768996,66.5016933828,0.5722271999999999,0.16689959999999998,0.5960700000000001,61.76,23.01,65.9071900478,135.25,62.7122272,3.0868996,62.7881548505,0.5722271999999999,0.16689959999999998,0.5960700000000001,62.14,2.92,62.2085685416,133.23,72.5122272,21.8368996,75.7289461015,0.5722271999999999,0.16689959999999998,0.5960700000000001,71.94,21.67,75.1328989192,132.19
2019-07-23 20:30:00,61.2087408,24.0837994,65.7764345633,0.4587408,0.13379939999999999,0.477855,60.75,23.95,65.3005742701,134.73,61.5887408,4.1837994,61.7306825715,0.4587408,0.13379939999999999,0.477855,61.13,4.05,61.264013907,132.75,71.1487408,22.1237994,74.5090988894,0.4587408,0.13379939999999999,0.477855,70.69,21.99,74.0313190481,131.61
2019-07-23 21:00:00,60.62058912,24.11475516,65.2409169286,0.29058912,0.08475516,0.302697,60.33,24.03,64.9395857702,134.13,60.99058912,4.33475516,61.1444360797,0.29058912,0.08475516,0.302697,60.7,4.25,60.8486031064,132.48,70.53058912,22.49475516,74.0309260466,0.29058912,0.08475516,0.302697,70.24,22.41,73.7283235941,130.9
2019-07-23 21:30:00,59.8913184,24.7620512,64.8084037708,0.28131839999999997,0.08205119999999999,0.29304,59.61,24.68,64.517086884,134.59,60.2613184,4.8720512,60.4579471881,0.28131839999999997,0.08205119999999999,0.29304,59.98,4.79,60.1709606039,132.72,69.6813184,23.2320512,73.452122753,0.28131839999999997,0.08205119999999999,0.29304,69.4,23.15,73.1592953766,131.45
2019-07-23 22:00:00,58.94035936,25.06177148,64.04731338,0.28035936,0.08177148000000001,0.292041,58.66,24.98,63.7573211482,134.69,59.32035936,5.13177148,59.5419189573,0.28035936,0.08177148000000001,0.292041,59.04,5.05,59.2555828593,132.81,68.58035936,23.44177148,72.4760811583,0.28035936,0.08177148000000001,0.292041,68.3,23.36,72.1843445631,131.52
2019-07-23 22:30:00,56.79110848,26.699906640000002,62.7544023712,0.41110848,0.11990664000000001,0.428238,56.38,26.58,62.3313789355,135.42,57.16110848,6.47990664,57.5272241006,0.41110848,0.11990664000000001,0.428238,56.75,6.36,57.1052720859,133.49,65.96110848000001,24.01990664,70.1984597189,0.41110848,0.11990664000000001,0.428238,65.55,23.9,69.7711437487,132.27
2019-07-23 23:00:00,53.3439056,26.9540558,59.7669924685,0.4939056,0.14405579999999998,0.514485,52.85,26.81,59.2612740329,135.42,53.7139056,6.8440558,54.1481740652,0.4939056,0.14405579999999998,0.514485,53.22,6.7,53.6400820283,133.18,62.1239056,25.6740558,67.2200623937,0.4939056,0.14405579999999998,0.514485,61.63,25.53,66.708603643,131.95
2019-07-23 23:30:00,49.81742208,27.91508144,57.1054053002,0.49742208,0.14508144,0.5181479999999999,49.32,27.77,56.6006651904,135.2,50.18742208,7.87508144,50.8015181144,0.49742208,0.14508144,0.5181479999999999,49.69,7.73,50.2876625028,133.18,58.05742208,26.94508144,64.0054815807,0.49742208,0.14508144,0.5181479999999999,57.56,26.8,63.4932563348,132.13
2019-07-24 00:00:00,46.83582368,28.41461524,54.7812444092,0.49582368,0.14461524,0.516483,46.34,28.27,54.282487968,134.59,47.20582368,8.53461524,47.9711313876,0.49582368,0.14461524,0.516483,46.71,8.39,47.4575199521,132.85,54.65582368,28.18461524,61.4949721389,0.49582368,0.14461524,0.516483,54.16,28.04,60.9880906407,131.49
2019-07-24 00:30:00,44.56582368,28.79461524,53.0588588937,0.49582368,0.14461524,0.516483,44.07,28.65,52.5641265503,134.59,44.94582368,8.95461524,45.8291632083,0.49582368,0.14461524,0.516483,44.45,8.81,45.3146620863,132.71,52.02582368,28.57461524,59.3565073576,0.49582368,0.14461524,0.516483,51.53,28.43,58.8524069176,131.49
2019-07-24 01:00:00,43.38678272,29.32489496,52.3675699189,0.49678272,0.14489496,0.517482,42.89,29.18,51.8750855421,134.85,43.75678272,9.42489496,44.7603024902,0.49678272,0.14489496,0.517482,43.26,9.28,44.2441634569,132.92,50.53678272,28.25489496,57.8990975481,0.49678272,0.14489496,0.517482,50.04,28.11,57.3948926299,131.75
2019-07-24 01:30:00,42.89518432,29.36442876,51.9833291955,0.49518432,0.14442876,0.515817,42.4,29.22,51.4933820991,134.76,43.27518432,9.44442876,44.2937784856,0.49518432,0.14442876,0.515817,42.78,9.3,43.7792005409,132.92,49.98518432,28.38442876,57.4821228517,0.49518432,0.14442876,0.515817,49.49,28.24,56.9803273069,131.54
2019-07-24 02:00:00,42.42356608,29.29312344,51.5543018556,0.35356608,0.10312344,0.36829799999999996,42.07,29.19,51.2048923444,133.89,42.80356608,9.50312344,43.8458050933,0.35356608,0.10312344,0.36829799999999996,42.45,9.4,43.4782991848,132.29,49.49356608,28.75312344,57.2394548443,0.35356608,0.10312344,0.36829799999999996,49.14,28.65,56.8820015471,130.79
2019-07-24 02:30:00,41.74355616,29.66270388,51.2093788515,0.28355616,0.08270388000000001,0.295371,41.46,29.58,50.930423128,135.0,42.11355616,9.55270388,43.1833968541,0.28355616,0.08270388000000001,0.295371,41.83,9.47,42.888574236,133.17,48.73355616,28.95270388,56.685258736,0.28355616,0.08270388000000001,0.295371,48.45,28.87,56.3992854565,131.99
2019-07-24 03:00:00,41.07163808,28.82214444,50.1756461313,0.28163808,0.08214444,0.293373,40.79,28.74,49.8980129865,134.51,41.44163808,8.79214444,42.364031567,0.28163808,0.08214444,0.293373,41.16,8.71,42.0714832161,132.89,48.17163808,30.12214444,56.8141734163,0.28163808,0.08214444,0.293373,47.89,30.04,56.5318821551,131.74
2019-07-24 03:30:00,41.15195776,28.90223768,50.2874036951,0.28195776,0.08223768000000001,0.29370599999999997,40.87,28.82,50.009492099,134.51,41.52195776,8.95223768,42.4760583824,0.28195776,0.08223768000000001,0.29370599999999997,41.24,8.87,42.1831068083,132.77,48.24195776,29.89223768,56.752377589299996,0.28195776,0.08223768000000001,0.29370599999999997,47.96,29.81,56.4694404081,131.49
2019-07-24 04:00:00,41.2813184,28.6020512,50.2217540682,0.28131839999999997,0.08205119999999999,0.29304,41.0,28.52,49.943872497,134.36,41.6413184,8.6920512,42.5388193554,0.28131839999999997,0.08205119999999999,0.29304,41.36,8.61,42.2466767924,132.66,48.4413184,30.1620512,57.0640925707,0.28131839999999997,0.08205119999999999,0.29304,48.16,30.08,56.781968969,131.37
2019-07-24 04:30:00,41.20195776,28.41223768,50.048542169,0.28195776,0.08223768000000001,0.29370599999999997,40.92,28.33,49.7698231863,134.74,41.57195776,8.43223768,42.4185136973,0.28195776,0.08223768000000001,0.29370599999999997,41.29,8.35,42.1258424248,132.92,48.36195776,30.24223768,57.0392136891,0.28195776,0.08223768000000001,0.29370599999999997,48.08,30.16,56.7566031401,131.87
2019-07-24 05:00:00,41.56325632,29.01344976,50.6881104688,0.42325632,0.12344976,0.440892,41.14,28.89,50.2705848385,135.67,41.93325632,8.76344976,42.8391881027,0.42325632,0.12344976,0.440892,41.51,8.64,42.3996426872,133.63,48.69325632,29.92344976,57.1528306962,0.42325632,0.12344976,0.440892,48.27,29.8,56.7277083972,132.8
2019-07-24 05:30:00,41.7671024,28.8749882,50.7765279085,0.4971024,0.14498819999999998,0.517815,41.27,28.73,50.2854432217,135.36,42.1371024,8.7349882,43.0329573411,0.4971024,0.14498819999999998,0.517815,41.64,8.59,42.5167931528,133.34,48.9071024,29.7749882,57.2577906269,0.4971024,0.14498819999999998,0.517815,48.41,29.63,56.7579509849,132.44
2019-07-24 06:00:00,42.74299648,28.73254064,51.5026469195,0.52299648,0.15254064,0.5447879999999999,42.22,28.58,50.9837699665,135.0,43.11299648,8.73254064,43.988495445,0.52299648,0.15254064,0.5447879999999999,42.59,8.58,43.4456499549,133.1,50.05299648,29.76254064,58.2332489389,0.52299648,0.15254064,0.5447879999999999,49.53,29.61,57.7059182407,132.07
2019-07-24 06:30:00,47.40073856,25.92438208,54.0268785167,0.70073856,0.20438208,0.7299359999999999,46.7,25.72,53.3142419997,134.25,47.76073856,6.12438208,48.1518037425,0.70073856,0.20438208,0.7299359999999999,47.06,5.92,47.430897103,132.6,55.53073856,28.26438208,62.3100170068,0.70073856,0.20438208,0.7299359999999999,54.83,28.06,61.5929582014,131.37
2019-07-24 07:00:00,51.54741152,25.06132836,57.316714958,1.06741152,0.31132836,1.111887,50.48,24.75,56.2209293769,134.8,51.92741152,5.05132836,52.172521363,1.06741152,0.31132836,1.111887,50.86,4.74,51.080399372,133.05,60.22741152,26.46132836,65.7840633967,1.06741152,0.31132836,1.111887,59.16,26.15,64.6817447198,132.03
2019-07-24 07:30:00,55.86354496,23.14561728,60.4686303365,1.49354496,0.43561728,1.5557759999999998,54.37,22.71,58.9223302323,133.37,56.23354496,3.55561728,56.3458427305,1.49354496,0.43561728,1.5557759999999998,54.74,3.12,54.8288427746,132.07,65.24354496,25.13561728,69.9179477316,1.49354496,0.43561728,1.5557759999999998,63.75,24.7,68.3677738412,130.46
2019-07-24 08:00:00,59.72675104,21.79363572,63.5786705404,2.20675104,0.64363572,2.298699,57.52,21.15,61.2851768375,134.13,60.09675104,1.98363572,60.1294794276,2.20675104,0.64363572,2.298699,57.89,1.34,57.9055066466,132.57,69.56675104,23.50363572,73.429924025,2.20675104,0.64363572,2.298699,67.36,22.86,71.1333199,131.2
2019-07-24 08:30:00,63.4081088,20.4506984,66.6244649257,3.0881088,0.9006984,3.21678,60.32,19.55,63.409028537,134.84,63.7981088,1.5006984,63.8157565351,3.0881088,0.9006984,3.21678,60.71,0.6000000000000001,60.7129648428,133.15,73.6381088,21.5406984,76.7240037746,3.0881088,0.9006984,3.21678,70.55,20.64,73.507224815,131.81
2019-07-24 09:00:00,65.35612064,19.32386852,68.153021941,3.23612064,0.94386852,3.370959,62.12,18.38,64.7820870303,134.26,65.72612064,2.40386852,65.770065518,3.23612064,0.94386852,3.370959,62.49,1.46,62.507053202,132.74,75.87612064,20.54386852,78.6081180104,3.23612064,0.94386852,3.370959,72.64,19.6,75.2378202768,131.17
2019-07-24 09:30:00,67.09440224,18.78836732,69.6754013874,3.35440224,0.97836732,3.494169,63.74,17.81,66.1814452849,134.81,67.46440224,3.13836732,67.5373594319,3.35440224,0.97836732,3.494169,64.11,2.16,64.1463771385,133.09,77.84440224,19.72836732,80.3054134988,3.35440224,0.97836732,3.494169,74.49,18.75,76.8135573971,131.7
2019-07-24 10:00:00,67.23088576,18.38734168,69.6999737025,3.35088576,0.97734168,3.490506,63.88,17.41,66.2099879172,134.59,67.59088576,3.47734168,67.6802758784,3.35088576,0.97734168,3.490506,64.24,2.5,64.2886272991,132.96,78.01088576,19.41734168,80.3911155227,3.35088576,0.97734168,3.490506,74.66,18.44,76.9035057718,131.55
2019-07-24 10:30:00,67.12379136,18.80277248,69.7075865274,4.84379136,1.41277248,5.045616,62.28,17.39,64.6622803495,134.59,67.48379136,3.94277248,67.5988724103,4.84379136,1.41277248,5.045616,62.64,2.5300000000000002,62.6910719321,132.96,77.62379136,19.84277248,80.1198390213,4.84379136,1.41277248,5.045616,72.78,18.43,75.0772488841,132.04
2019-07-24 11:00:00,67.1233216,18.3997188,69.599496798,5.0733216,1.4797188000000001,5.2847100000000005,62.05,16.92,64.3155416676,133.99,67.4733216,4.3597188,67.6140242535,5.0733216,1.4797188000000001,5.2847100000000005,62.4,2.88,62.4664261824,132.63,77.5833216,19.3497188,79.9598862438,5.0733216,1.4797188000000001,5.2847100000000005,72.51,17.87,74.6795621305,131.63
2019-07-24 11:30:00,67.6650288,18.4081334,70.1242860768,6.1650288,1.7981334,6.421905,61.5,16.61,63.7035485668,134.59,68.0250288,5.1281334,68.2180496306,6.1650288,1.7981334,6.421905,61.86,3.33,61.9495641631,133.02,78.0250288,19.2981334,80.3761349653,6.1650288,1.7981334,6.421905,71.86,17.5,73.9601892913,132.05
2019-07-24 12:00:00,67.59661696,18.41151328,70.0591638952,6.41661696,1.87151328,6.6839759999999995,61.18,16.54,63.3763678353,134.59,67.94661696,5.23151328,68.1477181387,6.41661696,1.87151328,6.6839759999999995,61.53,3.36,61.6216723239,132.96,77.89661696,19.28151328,80.2474902298,6.41661696,1.87151328,6.6839759999999995,71.48,17.41,73.5696846534,131.52
2019-07-24 12:30:00,67.73110208,18.35657144,70.1745388585,6.81110208,1.98657144,7.094898,60.92,16.37,63.0810851207,134.36,68.07110208,5.44657144,68.288652636,6.81110208,1.98657144,7.094898,61.26,3.46,61.3576335919,132.82,77.97110208,19.20657144,80.3018377501,6.81110208,1.98657144,7.094898,71.16,17.22,73.2138921244,131.26
2019-07-24 13:00:00,67.28822464,18.85906552,69.8811099475,7.12822464,2.07906552,7.425234,60.16,16.78,62.4563367482,134.59,67.62822464,5.14906552,67.8239606901,7.12822464,2.07906552,7.425234,60.5,3.07,60.5778416585,132.82,77.42822464,19.76906552,79.9121137403,7.12822464,2.07906552,7.425234,70.3,17.69,72.4915588189,131.49
2019-07-24 13:30:00,66.67271008,19.06079044,69.3438101175,7.20271008,2.10079044,7.502823,59.47,16.96,61.8411068788,134.59,67.03271008,5.05079044,67.2227246156,7.20271008,2.10079044,7.502823,59.83,2.95,59.9026827446,133.02,76.70271008,20.00079044,79.2675050184,7.20271008,2.10079044,7.502823,69.5,17.9,71.7680987626,131.79
2019-07-24 14:00:00,67.05157184,18.55962512,69.5727890113,6.5815718400000005,1.91962512,6.855804,60.47,16.64,62.7177048368,134.59,67.40157184,5.16962512,67.5995333592,6.5815718400000005,1.91962512,6.855804,60.82,3.25,60.9067722015,132.88,77.24157184,19.44962512,79.6526731354,6.5815718400000005,1.91962512,6.855804,70.66,17.53,72.8020363726,131.49
2019-07-24 14:30:00,66.73245056,18.65654808,69.2913179555,6.98245056,2.03654808,7.273386,59.75,16.62,62.0184399997,134.33,67.09245056,5.24654808,67.2972747509,6.98245056,2.03654808,7.273386,60.11,3.21,60.1956493445,132.69,76.80245056,19.53654808,79.2483004417,6.98245056,2.03654808,7.273386,69.82,17.5,71.9797360373,131.32
2019-07-24 15:00:00,66.42239072,18.94736396,69.0719667448,6.88239072,2.00736396,7.169157,59.54,16.94,61.9029498489,134.59,66.77239072,4.93736396,66.954684118,6.88239072,2.00736396,7.169157,59.89,2.93,59.9616293975,132.82,76.47239072,19.89736396,79.0185524734,6.88239072,2.00736396,7.169157,69.59,17.89,71.852767518,131.49
2019-07-24 15:30:00,66.22522816,19.16652488,68.942994719,6.60522816,1.92652488,6.880446,59.62,17.24,62.0625652064,134.72,66.58522816,4.71652488,66.7520652569,6.60522816,1.92652488,6.880446,59.98,2.79,60.0448540676,133.1,76.28522816,20.14652488,78.9006875773,6.60522816,1.92652488,6.880446,69.68,18.22,72.0227103072,131.9
2019-07-24 16:00:00,66.2627712,19.2366416,68.9985740951,6.0227712,1.7566416,6.27372,60.24,17.48,62.7248595056,134.93,66.6127712,4.3566416,66.7550867947,6.0227712,1.7566416,6.27372,60.59,2.6,60.6457591263,133.2,76.4227712,20.1466416,79.0337087934,6.0227712,1.7566416,6.27372,70.4,18.39,72.7622986168,132.02
2019-07-24 16:30:00,66.62661856,19.47484708,69.4145227566,4.81661856,1.4048470800000001,5.017311,61.81,18.07,64.3972126726,134.73,66.98661856,3.32484708,67.069081358,4.81661856,1.4048470800000001,5.017311,62.17,1.92,62.1996406742,133.0,77.06661856,20.58484708,79.7684124549,4.81661856,1.4048470800000001,5.017311,72.25,19.18,74.7524909284,131.64
2019-07-24 17:00:00,66.68695904,19.96577972,69.6116575426,3.99695904,1.16577972,4.163499,62.69,18.8,65.4482704126,134.63,67.04695904,2.34577972,67.087982523,3.99695904,1.16577972,4.163499,63.05,1.18,63.0610410634,132.95,77.27695904,21.21577972,80.1363694436,3.99695904,1.16577972,4.163499,73.28,20.05,75.9734223265,131.64
2019-07-24 17:30:00,66.55421248,20.74372864,69.7120181656,3.30421248,0.96372864,3.441888,63.25,19.78,66.2707393953,134.48,66.92421248,1.09372864,66.9331491744,3.30421248,0.96372864,3.441888,63.62,0.13,63.6201328197,132.82,77.26421248,21.97372864,80.3280977025,3.30421248,0.96372864,3.441888,73.96,21.01,76.8862907156,131.64
2019-07-24 18:00:00,66.34373376,21.00025568,69.5880862493,2.5037337600000003,0.73025568,2.608056,63.84,20.27,66.9807323041,134.59,66.71373376,1.12025568,66.7231387525,2.5037337600000003,0.73025568,2.608056,64.21,0.39,64.211184384,132.76,77.18373376,22.53025568,80.4048579263,2.5037337600000003,0.73025568,2.608056,74.68,21.8,77.7968019908,131.49
2019-07-24 18:30:00,65.09309504,21.55340272,68.56865312,1.8630950400000001,0.54340272,1.940724,63.23,21.01,66.6292203166,134.05,65.45309504,1.77340272,65.4771151436,1.8630950400000001,0.54340272,1.940724,63.59,1.23,63.6018946259,132.62,75.85309504,23.21340272,79.3256206593,1.8630950400000001,0.54340272,1.940724,73.99,22.67,77.3850696194,131.2
2019-07-24 19:00:00,63.89140672,21.79582696,67.5068139193,1.87140672,0.54582696,1.949382,62.02,21.25,65.5594607971,133.81,64.24140672,2.12582696,64.2765702074,1.87140672,0.54582696,1.949382,62.37,1.58,62.3900096169,132.33,74.44140672,23.52582696,78.0704013606,1.87140672,0.54582696,1.949382,72.57,22.98,76.1215166691,130.82
2019-07-24 19:30:00,62.6484304,22.1607922,66.4524381984,1.1684304,0.3407922,1.217115,61.48,21.82,65.2372807526,133.81,63.0084304,2.5107922,63.0584362234,1.1684304,0.3407922,1.217115,61.84,2.17,61.8780615404,132.28,73.1284304,23.9907922,76.9631434074,1.1684304,0.3407922,1.217115,71.96,23.65,75.7467101596,130.82
2019-07-24 20:00:00,61.28723168,22.47710924,65.2789798234,1.08723168,0.31710924,1.132533,60.2,22.16,64.1490888478,133.81,61.65723168,2.78710924,61.7201927764,1.08723168,0.31710924,1.132533,60.57,2.47,60.6203414705,132.33,71.58723168,24.35710924,75.6174616748,1.08723168,0.31710924,1.132533,70.5,24.04,74.4860497006,130.97
2019-07-24 20:30:00,60.2549744,22.8122842,64.4287377679,0.6249743999999999,0.18228419999999998,0.651015,59.63,22.63,63.7797287545,134.14,60.6049744,2.9922842,60.6787993187,0.6249743999999999,0.18228419999999998,0.651015,59.98,2.81,60.0457866965,132.59,70.4649744,24.7922842,74.6991966024,0.6249743999999999,0.18228419999999998,0.651015,69.84,24.61,74.0491573213,131.48
2019-07-24 21:00:00,58.9291504,23.3710022,63.3943886373,0.4491504,0.13100219999999999,0.467865,58.48,23.24,62.9285944543,134.22,59.2891504,3.5810022,59.3971963304,0.4491504,0.13100219999999999,0.467865,58.84,3.45,58.9410561493,132.59,68.9491504,25.4510022,73.4965227332,0.4491504,0.13100219999999999,0.467865,68.5,25.32,73.0298048744,131.48
2019-07-24 21:30:00,58.30018944,23.47797192,62.8500378219,0.37018944,0.10797192,0.38561399999999996,57.93,23.37,62.4663253281,133.4,58.66018944,3.8779719200000002,58.7882342935,0.37018944,0.10797192,0.38561399999999996,58.29,3.77,58.4117881938,132.14,68.25018944,25.60797192,72.8962041841,0.37018944,0.10797192,0.38561399999999996,67.88,25.5,72.5116845757,130.72
2019-07-24 22:00:00,58.11891072,24.10759896,62.9204586037,0.36891072,0.10759896000000001,0.38428199999999996,57.75,24.0,62.5384881493,133.75,58.47891072,4.38759896,58.6432777361,0.36891072,0.10759896000000001,0.38428199999999996,58.11,4.28,58.267405125,132.42,68.04891072,26.34759896,72.9715713215,0.36891072,0.10759896000000001,0.38428199999999996,67.68,26.24,72.5887043554,131.2
2019-07-24 22:30:00,55.87018944,25.54797192,61.4343302827,0.37018944,0.10797192,0.38561399999999996,55.5,25.44,61.0527935479,135.05,56.22018944,5.51797192,56.4903329321,0.37018944,0.10797192,0.38561399999999996,55.85,5.41,56.1114123864,133.22,65.42018944,27.52797192,70.9759848427,0.37018944,0.10797192,0.38561399999999996,65.05,27.42,70.5929097006,132.05
2019-07-24 23:00:00,52.81146816,26.81834488,59.2306912953,0.37146816,0.10834488,0.38694599999999996,52.44,26.71,58.8504689871,135.72,53.16146816,6.54834488,53.5632571601,0.37146816,0.10834488,0.38694599999999996,52.79,6.44,53.1813660975,133.69,61.78146816,27.93834488,67.8048738856,0.37146816,0.10834488,0.38694599999999996,61.41,27.83,67.4217843134,132.71
2019-07-24 23:30:00,49.00210752,28.64853136,56.7621783451,0.37210752,0.10853136000000001,0.38761199999999996,48.63,28.54,56.3862438898,136.11,49.35210752,8.21853136,50.031737671,0.37210752,0.10853136000000001,0.38761199999999996,48.98,8.11,49.6468780489,134.08,57.25210752,28.59853136,63.9974984779,0.37210752,0.10853136000000001,0.38761199999999996,56.88,28.49,63.6161496791,133.32
2019-07-25 00:00:00,45.99050912,28.63806516,54.1780924842,0.37050912,0.10806516000000001,0.385947,45.62,28.53,53.8065544335,134.67,46.34050912,8.63806516,47.1387203391,0.37050912,0.10806516000000001,0.385947,45.97,8.53,46.7546981597,133.26,53.91050912,30.02806516,61.709218848,0.37050912,0.10806516000000001,0.385947,53.54,29.92,61.3330090571,132.27
2019-07-25 00:30:00,43.83050912,29.05806516,52.5878757943,0.37050912,0.10806516000000001,0.385947,43.46,28.95,52.2194800817,135.11,44.17050912,9.02806516,45.0836981231,0.37050912,0.10806516000000001,0.385947,43.8,8.92,44.6990648672,133.26,51.39050912,30.55806516,59.7894620643,0.37050912,0.10806516000000001,0.385947,51.02,30.45,59.4158472127,132.27
2019-07-25 01:00:00,42.56178784,29.37843812,51.7165197061,0.37178784,0.10843812,0.387279,42.19,29.27,51.3490895732,135.36,42.90178784,9.25843812,43.8894301204,0.37178784,0.10843812,0.387279,42.53,9.15,43.5031424152,133.53,49.92178784,30.92843812,58.726086075,0.37178784,0.10843812,0.387279,49.55,30.82,58.3530196305,132.41
2019-07-25 01:30:00,41.98955008,29.51778544,51.3266205122,0.36955008,0.10778544,0.38494799999999996,41.62,29.41,50.9624616752,135.36,42.34955008,9.36778544,43.3732613027,0.36955008,0.10778544,0.38494799999999996,41.98,9.26,42.9891614247,133.56,49.26955008,31.07778544,58.2521871945,0.36955008,0.10778544,0.38494799999999996,48.9,30.97,57.8822157489,132.41
2019-07-25 02:00:00,41.45955008,29.75778544,51.0335192509,0.36955008,0.10778544,0.38494799999999996,41.09,29.65,50.6706088379,135.36,41.80955008,9.55778544,42.8881072141,0.36955008,0.10778544,0.38494799999999996,41.44,9.45,42.5038362974,133.81,48.65955008,31.38778544,57.9046188902,0.36955008,0.10778544,0.38494799999999996,48.29,31.28,57.5357497561,133.04
2019-07-25 02:30:00,40.92018944,29.86797192,50.6612045891,0.37018944,0.10797192,0.38561399999999996,40.55,29.76,50.2987087309,135.78,41.28018944,9.597971919999999,42.3813060816,0.37018944,0.10797192,0.38561399999999996,40.91,9.49,41.9962879312,133.86,48.02018944,31.48797192,57.4232615713,0.37018944,0.10797192,0.38561399999999996,47.65,31.38,57.0545957833,133.04
2019-07-25 03:00:00,40.34114848,30.19825164,50.3918908436,0.37114848,0.10825164,0.386613,39.97,30.09,50.0300809514,136.13,40.69114848,9.85825164,41.8683017332,0.37114848,0.10825164,0.386613,40.32,9.75,41.48210337,134.11,47.35114848,31.89825164,57.0931670173,0.37114848,0.10825164,0.386613,46.98,31.79,56.7249900837,133.2
2019-07-25 03:30:00,40.34146816,30.03834488,50.2964831418,0.37146816,0.10834488,0.38694599999999996,39.97,29.93,49.9340144591,136.13,40.69146816,9.70834488,41.8335695504,0.37146816,0.10834488,0.38694599999999996,40.32,9.6,41.4471036383,134.05,47.35146816,31.67834488,56.9708615982,0.37146816,0.10834488,0.38694599999999996,46.98,31.57,56.6019902477,133.05
2019-07-25 04:00:00,40.15018944,30.11797192,50.1909348851,0.37018944,0.10797192,0.38561399999999996,39.78,30.01,49.8301966683,136.13,40.50018944,9.79797192,41.6685204731,0.37018944,0.10797192,0.38561399999999996,40.13,9.69,41.2833259319,134.05,47.13018944,31.79797192,56.853898502,0.37018944,0.10797192,0.38561399999999996,46.76,31.69,56.486756855,133.05
2019-07-25 04:30:00,40.14178784,29.72843812,49.9514080287,0.37178784,0.10843812,0.387279,39.77,29.62,49.5882778487,135.43,40.49178784,9.56843812,41.6069692544,0.37178784,0.10843812,0.387279,40.12,9.46,41.220213488,133.58,47.12178784,31.35843812,56.6022484586,0.37178784,0.10843812,0.387279,46.75,31.25,56.2327751405,132.36
2019-07-25 05:00:00,40.35018944,29.85797192,50.1959786738,0.37018944,0.10797192,0.38561399999999996,39.98,29.75,49.8343546161,135.76,40.71018944,9.61797192,41.8309085258,0.37018944,0.10797192,0.38561399999999996,40.34,9.51,41.4458164354,133.85,47.37018944,31.49797192,56.8863523409,0.37018944,0.10797192,0.38561399999999996,47.0,31.39,56.5184226602,132.86
2019-07-25 05:30:00,40.50658304,29.77983672,50.2754606607,0.37658304000000004,0.10983672,0.39227399999999996,40.13,29.67,49.9071718293,135.6,40.86658304,9.56983672,41.972126277,0.37658304000000004,0.10983672,0.39227399999999996,40.49,9.46,41.5804244808,133.85,47.55658304,31.41983672,56.9985502443,0.37658304000000004,0.10983672,0.39227399999999996,47.18,31.31,56.6239216233,132.94
2019-07-25 06:00:00,41.78019936,29.39839148,51.0866957257,0.44019936,0.12839148,0.458541,41.34,29.27,50.6530206404,135.21,42.13019936,9.33839148,43.1527432911,0.44019936,0.12839148,0.458541,41.69,9.21,42.6952011355,133.4,49.01019936,30.95839148,57.9691438986,0.44019936,0.12839148,0.458541,48.57,30.83,57.5285476959,132.27
2019-07-25 06:30:00,46.36675264,27.12696952,53.7191606945,0.6067526400000001,0.17696952,0.632034,45.76,26.95,53.106309418,134.31,46.73675264,7.30696952,47.3045013809,0.6067526400000001,0.17696952,0.632034,46.13,7.13,46.6777655849,132.78,54.32675264,29.14696952,61.6517792493,0.6067526400000001,0.17696952,0.632034,53.72,28.97,61.0335915705,131.81
2019-07-25 07:00:00,50.65579328,26.34002304,57.0947125973,0.92579328,0.27002304,0.964368,49.73,26.07,56.1490676681,135.58,51.02579328,6.21002304,51.402295338,0.92579328,0.27002304,0.964368,50.1,5.94,50.4509028661,133.48,59.16579328,27.20002304,65.1186021643,0.92579328,0.27002304,0.964368,58.24,26.93,64.1648073324,132.61
2019-07-25 07:30:00,55.11042816,25.04137488,60.5328815427,1.41042816,0.41137488,1.469196,53.7,24.63,59.0789886508,134.76,55.47042816,5.12137488,55.7063450687,1.41042816,0.41137488,1.469196,54.06,4.71,54.2647924533,133.06,64.24042816,25.74137488,69.2058595127,1.41042816,0.41137488,1.469196,62.83,25.33,67.7437657648,132.02
2019-07-25 08:00:00,58.7614864,22.4158502,62.8918327299,2.1114864,0.6158502,2.199465,56.65,21.8,60.6997734757,133.82,59.1314864,2.6858502,59.1924528565,2.1114864,0.6158502,2.199465,57.02,2.07,57.0575612868,132.6,68.4514864,24.0558502,72.5554265318,2.1114864,0.6158502,2.199465,66.34,23.44,70.3592865228,130.94
2019-07-25 08:30:00,62.34821888,20.64531384,65.6774647886,2.89821888,0.84531384,3.018978,59.45,19.8,62.6605338311,133.82,62.70821888,1.31531384,62.7220118108,2.89821888,0.84531384,3.018978,59.81,0.47000000000000003,59.8118466526,132.49,72.46821888,22.10531384,75.7646860193,2.89821888,0.84531384,3.018978,69.57,21.26,72.7459449042,130.6
2019-07-25 09:00:00,64.47677952,20.08822736,67.5336358842,3.6967795199999998,1.07822736,3.850812,60.78,19.01,63.6835025733,134.08,64.84677952,1.79822736,64.8717075138,3.6967795199999998,1.07822736,3.850812,61.15,0.72,61.1542386103,132.65,74.60677952,19.92822736,77.2224436033,3.6967795199999998,1.07822736,3.850812,70.91,18.85,73.3726829276,130.53
2019-07-25 09:30:00,66.21971584,19.63491712,69.0693907331,4.43971584,1.29491712,4.6247039999999995,61.78,18.34,64.4447360147,134.44,66.57971584,2.76491712,66.6371017378,4.43971584,1.29491712,4.6247039999999995,62.14,1.47,62.1573849193,132.91,76.44971584,18.95491712,78.764509362,4.43971584,1.29491712,4.6247039999999995,72.01,17.66,74.1438851154,130.72
2019-07-25 10:00:00,66.90108384,19.53906612,69.6959835558,5.07108384,1.47906612,5.282379,61.83,18.06,64.4136049294,133.87,67.27108384,3.12906612,67.3438176509,5.07108384,1.47906612,5.282379,62.2,1.65,62.2218811995,132.67,77.12108384,18.81906612,79.3839960085,5.07108384,1.47906612,5.282379,72.05,17.34,74.107206802,130.72
2019-07-25 10:30:00,67.39263168,19.14743424,70.059910382,5.68263168,1.6574342400000002,5.919408,61.71,17.49,64.1406594915,133.81,67.75263168,3.87743424,67.8634923641,5.68263168,1.6574342400000002,5.919408,62.07,2.22,62.1096876502,132.58,77.57263168,18.33743424,79.7105681843,5.68263168,1.6574342400000002,5.919408,71.89,16.68,73.7996917338,130.72
2019-07-25 11:00:00,68.26528864,17.87904252,70.5677673909,6.06528864,1.7690425200000002,6.318009,62.2,16.11,64.2524092933,133.19,68.62528864,5.17904252,68.8204382604,6.06528864,1.7690425200000002,6.318009,62.56,3.41,62.6528666543,132.09,78.54528864,17.50904252,80.473156627,6.06528864,1.7690425200000002,6.318009,72.48,15.74,74.169387216,130.0
2019-07-25 11:30:00,69.07742624,18.07549932,71.4031826434,6.32742624,1.84549932,6.591069,62.75,16.23,64.8149319216,134.21,69.44742624,5.42549932,69.6590342614,6.32742624,1.84549932,6.591069,63.12,3.58,63.221442565,132.8,79.28742624,16.26549932,80.9386337165,6.32742624,1.84549932,6.591069,72.96,14.42,74.3713520114,130.9
2019-07-25 12:00:00,69.39463872,17.81510296,71.6449145198,6.63463872,1.93510296,6.911082,62.76,15.88,64.737871451,134.6,69.75463872,5.94510296,70.0075272536,6.63463872,1.93510296,6.911082,63.12,4.01,63.247248952,132.96,79.71463872,16.66510296,81.4380088345,6.63463872,1.93510296,6.911082,73.08,14.73,74.549710261,131.44
2019-07-25 12:30:00,69.64426912,17.58624516,71.8303573713,6.60426912,1.9262451600000001,6.879447,63.04,15.66,64.9559635445,134.47,70.01426912,6.07624516,70.2774404461,6.60426912,1.9262451600000001,6.879447,63.41,4.15,63.5456576014,132.72,80.00426912,16.40624516,81.6691371185,6.60426912,1.9262451600000001,6.879447,73.4,14.48,74.8146402785,131.19
2019-07-25 13:00:00,69.839504,17.752772,72.0605109103,6.489504,1.892772,6.7599,63.35,15.86,65.3051460453,134.32,70.199504,5.842772,70.4422341106,6.489504,1.892772,6.7599,63.71,3.95,63.832331933,132.6,80.259504,16.602772,81.9587702471,6.489504,1.892772,6.7599,73.77,14.71,75.2223171672,131.37
2019-07-25 13:30:00,70.2791856,17.6993458,72.4736556988,5.2091856,1.5193458,5.426235,65.07,16.18,67.0514526315,134.59,70.6491856,5.2193458,70.8417179106,5.2091856,1.5193458,5.426235,65.44,3.7,65.5445161703,132.75,80.9691856,16.6093458,82.6551836525,5.2091856,1.5193458,5.426235,75.76,15.09,77.2482083935,131.49
2019-07-25 14:00:00,70.64858688,17.24083784,72.7218627207,4.52858688,1.32083784,4.717278,66.12,15.92,68.0095640333,134.59,71.01858688,5.24083784,71.2116989244,4.52858688,1.32083784,4.717278,66.49,3.92,66.6054539809,132.65,81.51858688,16.09083784,83.0914861421,4.52858688,1.32083784,4.717278,76.99,14.77,78.3939602265,131.49
2019-07-25 14:30:00,70.38423168,17.13123424,72.4390727147,4.08423168,1.19123424,4.254408,66.3,15.94,68.1892484194,134.53,70.76423168,5.12123424,70.9493025012,4.08423168,1.19123424,4.254408,66.68,3.93,66.7957131858,132.58,81.28423168,15.97123424,82.8384369901,4.08423168,1.19123424,4.254408,77.2,14.78,78.6020890308,131.49
2019-07-25 15:00:00,70.4803664,17.3821902,72.592166134,3.2303664,0.9421902,3.3649649999999998,67.25,16.44,69.2303120028,134.59,70.8403664,4.4421902,70.9795080672,3.2303664,0.9421902,3.3649649999999998,67.61,3.5,67.7005324942,132.8,81.5303664,16.3221902,83.1481481348,3.2303664,0.9421902,3.3649649999999998,78.3,15.38,79.7962054236,131.49
2019-07-25 15:30:00,69.35893728,18.29219004,71.7305123157,3.77893728,1.10219004,3.936393,65.58,17.19,67.7955197635,135.24,69.72893728,4.04219004,69.8460019938,3.77893728,1.10219004,3.936393,65.95,2.94,66.0154989377,133.16,80.15893728,17.30219004,82.0050059816,3.77893728,1.10219004,3.936393,76.38,16.2,78.0790906709,132.15
2019-07-25 16:00:00,69.24443072,18.80295896,71.7519508542,4.84443072,1.41295896,5.046282,64.4,17.39,66.706612116,135.49,69.61443072,4.26295896,69.7448333826,4.84443072,1.41295896,5.046282,64.77,2.85,64.8326723188,133.34,79.85443072,17.83295896,81.8214185338,4.84443072,1.41295896,5.046282,75.01,16.42,76.7861738857,132.56
2019-07-25 16:30:00,68.68199584,19.06058212,71.2777829574,2.16199584,0.63058212,2.252079,66.52,18.43,69.0259031089,134.65,69.07199584,2.18058212,69.1064074287,2.16199584,0.63058212,2.252079,66.91,1.55,66.9279508128,132.7,79.59199584,17.41058212,81.4740091781,2.16199584,0.63058212,2.252079,77.43,16.78,79.2273519689,131.5
2019-07-25 17:00:00,69.0421168,18.5356174,71.4869428961,1.0821168,0.3156174,1.127205,67.96,18.22,70.3600028425,133.81,69.4221168,1.8456174,69.4466457403,1.0821168,0.3156174,1.127205,68.34,1.53,68.3571247201,132.23,80.2621168,17.8056174,82.2134259365,1.0821168,0.3156174,1.127205,79.18,17.49,81.088670602,130.74
2019-07-25 17:30:00,68.58515392,18.93983656,71.1522364171,0.9251539200000001,0.26983656,0.963702,67.66,18.67,70.1886351199,133.81,68.95515392,1.26983656,68.9668452013,0.9251539200000001,0.26983656,0.963702,68.03,1.0,68.0373493017,131.97,79.77515392,18.29983656,81.8471697805,0.9251539200000001,0.26983656,0.963702,78.85,18.03,80.885124714,130.74
2019-07-25 18:00:00,68.38361568,19.26522124,71.0455321811,0.70361568,0.20522124,0.732933,67.68,19.06,70.3126304443,133.81,68.74361568,0.90522124,68.7495754333,0.70361568,0.20522124,0.732933,68.04,0.7000000000000001,68.0436007278,132.18,79.57361568,18.68522124,81.7379826346,0.70361568,0.20522124,0.732933,78.87,18.48,81.0060942152,130.86
2019-07-25 18:30:00,66.83489408,20.50892744,69.9107943842,1.02489408,0.29892744,1.067598,65.81,20.21,68.8433017802,134.56,67.21489408,0.58892744,67.2174740801,1.02489408,0.29892744,1.067598,66.19,0.29,66.1906352893,132.59,77.75489408,20.09892744,80.3105873321,1.02489408,0.29892744,1.067598,76.73,19.8,79.2435038347,131.47
2019-07-25 19:00:00,65.44693216,20.78452188,68.6680222442,0.90693216,0.26452188,0.9447209999999999,64.54,20.52,67.7235704906,134.56,65.81693216,0.8445218800000001,65.8223501264,0.90693216,0.26452188,0.9447209999999999,64.91,0.58,64.9125912285,132.59,76.16693216,20.43452188,78.8604542159,0.90693216,0.26452188,0.9447209999999999,75.26,20.17,77.915957929,131.56
2019-07-25 19:30:00,64.2694,21.674825,67.8259081409,0.5994,0.17482499999999998,0.624375,63.67,21.5,67.2020751168,135.33,64.6594,1.534825,64.6776135625,0.5994,0.17482499999999998,0.624375,64.06,1.3599999999999999,64.0744348395,133.06,74.7794,20.444825,77.5238642848,0.5994,0.17482499999999998,0.624375,74.18,20.27,76.8995793226,132.27
2019-07-25 20:00:00,62.8198496,23.2403728,66.9809557386,0.5498495999999999,0.16037279999999998,0.57276,62.27,23.08,66.4096325844,135.65,63.1998496,2.9903728,63.2705564931,0.5498495999999999,0.16037279999999998,0.57276,62.65,2.83,62.7138852249,133.36,72.8498496,19.7703728,75.4848874106,0.5498495999999999,0.16037279999999998,0.57276,72.3,19.61,74.9122293087,132.27
2019-07-25 20:30:00,61.49039904,23.62344972,65.8721227134,0.56039904,0.16344972,0.583749,60.93,23.46,65.2904012853,135.65,61.88039904,3.32344972,61.9695820818,0.56039904,0.16344972,0.583749,61.32,3.16,61.4013680629,133.36,71.38039904,20.703449720000002,74.3222321881,0.56039904,0.16344972,0.583749,70.82,20.54,73.7384838466,132.5
2019-07-25 21:00:00,60.28403552,23.60951036,64.7423657122,0.44403552,0.12951036,0.462537,59.84,23.48,64.2816925726,134.73,60.65403552,3.6295103600000003,60.7625326193,0.44403552,0.12951036,0.462537,60.21,3.5,60.3116414965,132.75,70.20403552,22.73951036,73.7949316329,0.44403552,0.12951036,0.462537,69.76,22.61,73.3325964357,131.82
2019-07-25 21:30:00,60.10110848,23.79990664,64.641927544,0.41110848,0.11990664000000001,0.428238,59.69,23.68,64.2155627555,134.33,60.48110848,3.89990664,60.6067137764,0.41110848,0.11990664000000001,0.428238,60.07,3.7800000000000002,60.1888137447,132.5,69.98110848,22.88990664,73.6295006779,0.41110848,0.11990664000000001,0.428238,69.57,22.77,73.2014876898,131.53
2019-07-25 22:00:00,60.03462496,24.54093228,64.8568697307,0.41462496,0.12093228,0.431901,59.62,24.42,64.4273296048,134.46,60.39462496,4.63093228,60.5719098084,0.41462496,0.12093228,0.431901,59.98,4.51,60.1493183669,132.62,69.78462496,22.81093228,73.4182028675,0.41462496,0.12093228,0.431901,69.37,22.69,72.9865261538,131.53
2019-07-25 22:30:00,57.875584,25.691212,63.3215729224,0.41558399999999995,0.121212,0.4329,57.46,25.57,62.8925790535,135.02,58.255584,5.611212,58.5251977125,0.41558399999999995,0.121212,0.4329,57.84,5.49,58.0999629948,133.01,67.235584,23.291212,71.1554939007,0.41558399999999995,0.121212,0.4329,66.82,23.17,70.7231312938,131.97
2019-07-25 23:00:00,54.63430528,26.48083904,60.7136076155,0.41430528,0.12083904000000001,0.431568,54.22,26.36,60.2881248672,134.91,54.98430528,6.41083904,55.356776318,0.41430528,0.12083904000000001,0.431568,54.57,6.29,54.9313116537,133.04,63.47430528,24.28083904,67.9598894589,0.41430528,0.12083904000000001,0.431568,63.06,24.16,67.5297652891,131.82
2019-07-25 23:30:00,51.09366592,26.99065256,57.7845829159,0.41366592,0.12065256,0.430902,50.68,26.87,57.3625252234,135.98,51.46366592,6.67065256,51.8941857582,0.41366592,0.12065256,0.430902,51.05,6.55,51.4684855033,133.65,59.71366592,27.28065256,65.6502543918,0.41366592,0.12065256,0.430902,59.3,27.16,65.2238882619,133.02
2019-07-26 00:00:00,48.04823136,27.15906748,55.192820939,0.40823136,0.11906748,0.425241,47.64,27.04,54.7789302561,134.89,48.39823136,7.16906748,48.9263152844,0.40823136,0.11906748,0.425241,47.99,7.05,48.5050780847,132.87,56.24823136,28.52906748,63.069574458700004,0.40823136,0.11906748,0.425241,55.84,28.41,62.651685532,131.93
2019-07-26 00:30:00,45.56951008,27.45944044,53.2033938599,0.40951008,0.11944044000000001,0.426573,45.16,27.34,52.7911090999,134.44,45.92951008,7.61944044,46.5572311119,0.40951008,0.11944044000000001,0.426573,45.52,7.5,46.1337230234,132.67,53.43951008,29.619440439999998,61.0990383686,0.40951008,0.11944044000000001,0.426573,53.03,29.5,60.6830363446,131.49
2019-07-26 01:00:00,43.90823136,27.93906748,52.0434844415,0.40823136,0.11906748,0.425241,43.5,27.82,51.6352825111,134.59,44.26823136,8.01906748,44.9886846995,0.40823136,0.11906748,0.425241,43.86,7.9,44.56578957,132.79,51.48823136,29.84906748,59.5147443749,0.40823136,0.11906748,0.425241,51.08,29.73,59.1019399005,131.72
2019-07-26 01:30:00,43.49727232,28.79878776,52.1668752728,0.40727232,0.11878776,0.424242,43.09,28.68,51.7618633745,135.28,43.85727232,8.71878776,44.7155185071,0.40727232,0.11878776,0.424242,43.45,8.6,44.292917041,133.25,50.92727232,29.66878776,58.9391553477,0.40727232,0.11878776,0.424242,50.52,29.55,58.5275396715,132.27
2019-07-26 02:00:00,42.947592,28.808881,51.7150585717,0.40759199999999995,0.118881,0.424575,42.54,28.69,51.3105028235,134.99,43.307592,8.818881,44.196382057,0.40759199999999995,0.118881,0.424575,42.9,8.7,43.7732795207,133.09,50.287592,29.708881,58.4077008573,0.40759199999999995,0.118881,0.424575,49.88,29.59,57.9964007504,132.27
2019-07-26 02:30:00,42.38823136,28.92906748,51.3191299916,0.40823136,0.11906748,0.425241,41.98,28.81,50.9149928803,135.26,42.74823136,8.829067479999999,43.6504721277,0.40823136,0.11906748,0.425241,42.34,8.71,43.2266087034,133.23,49.63823136,29.83906748,57.916525799,0.40823136,0.11906748,0.425241,49.23,29.72,57.5054023549,132.33
2019-07-26 03:00:00,41.93887072,29.15925396,51.0796531779,0.40887072,0.11925396,0.425907,41.53,29.04,50.6760545031,135.5,42.29887072,8.97925396,43.2414322828,0.40887072,0.11925396,0.425907,41.89,8.86,42.8167222006,133.57,49.11887072,30.11925396,57.6179912867,0.40887072,0.11925396,0.425907,48.71,30.0,57.2072032178,133.04
2019-07-26 03:30:00,41.627592,28.918881,50.6868631305,0.40759199999999995,0.118881,0.424575,41.22,28.8,50.2844747412,135.5,41.997592,8.708881,42.8910520047,0.40759199999999995,0.118881,0.424575,41.59,8.59,42.4678254682,133.51,48.757592,29.808881,57.1478097928,0.40759199999999995,0.118881,0.424575,48.35,29.69,56.7381582359,132.8
2019-07-26 04:00:00,41.43727232,28.98878776,50.5707163595,0.40727232,0.11878776,0.424242,41.03,28.87,50.1690920787,135.5,41.79727232,8.77878776,42.709238906,0.40727232,0.11878776,0.424242,41.39,8.66,42.2862589975,133.54,48.517272320000004,29.89878776,56.9900273986,0.40727232,0.11878776,0.424242,48.11,29.78,56.5810966666,132.89
2019-07-26 04:30:00,41.35791168,29.16897424,50.6093461403,0.40791168,0.11897424000000001,0.424908,40.95,29.05,50.2076189437,135.59,41.71791168,8.96897424,42.6711454482,0.40791168,0.11897424000000001,0.424908,41.31,8.85,42.2473502128,133.59,48.44791168,30.11897424,57.0469346716,0.40791168,0.11897424000000001,0.424908,48.04,30.0,56.6378106922,133.04
2019-07-26 05:00:00,41.46672288,28.98571084,50.593087861,0.39672288,0.11571084000000001,0.413253,41.07,28.87,50.2018107243,135.49,41.83672288,8.78571084,42.749270126,0.39672288,0.11571084000000001,0.413253,41.44,8.67,42.3372471944,133.59,48.56672288,29.91571084,57.041005657,0.39672288,0.11571084000000001,0.413253,48.17,29.8,56.6426420641,132.79
2019-07-26 05:30:00,41.4523872,28.5802796,50.3501021508,0.41238719999999995,0.1202796,0.42957,41.04,28.46,49.9424989363,134.69,41.8023872,8.6102796,42.6799307686,0.41238719999999995,0.1202796,0.42957,41.39,8.49,42.2517715605,133.05,48.5623872,29.8002796,56.9768559575,0.41238719999999995,0.1202796,0.42957,48.15,29.68,56.5625750828,132.03
2019-07-26 06:00:00,42.72531424,28.17988332,51.1816207328,0.44531424000000003,0.12988332,0.463869,42.28,28.05,50.7385543744,134.84,43.08531424,8.20988332,43.8605345075,0.44531424000000003,0.12988332,0.463869,42.64,8.08,43.3988018268,133.05,50.07531424,29.69988332,58.2204445659,0.44531424000000003,0.12988332,0.463869,49.63,29.57,57.7712887168,131.79
2019-07-26 06:30:00,46.75944992,27.34358956,54.1674999132,0.62944992,0.18358956,0.655677,46.13,27.16,53.5316962182,135.2,47.13944992,7.23358956,47.6912209603,0.62944992,0.18358956,0.655677,46.51,7.05,47.0412861219,133.41,54.66944992,27.92358956,61.387910931,0.62944992,0.18358956,0.655677,54.04,27.74,60.7439643092,132.27
2019-07-26 07:00:00,50.44628288,25.86391584,56.6901190596,0.8362828800000001,0.24391584,0.871128,49.61,25.62,55.834903958,135.06,50.81628288,5.77391584,51.143256739,0.8362828800000001,0.24391584,0.871128,49.98,5.53,50.2850007457,133.25,58.93628288,26.67391584,64.6914463121,0.8362828800000001,0.24391584,0.871128,58.1,26.43,63.8291069967,132.04
2019-07-26 07:30:00,54.9687104,24.1292072,60.0314731049,0.8887104,0.25920719999999997,0.9257400000000001,54.08,23.87,59.1136473245,134.51,55.3387104,4.2292072,55.5000816421,0.8887104,0.25920719999999997,0.9257400000000001,54.45,3.9699999999999998,54.5945363567,132.88,64.1387104,24.8992072,68.8022142882,0.8887104,0.25920719999999997,0.9257400000000001,63.25,24.64,67.8799830583,131.53
2019-07-26 08:00:00,58.68583296,21.53170128,62.5111282111,1.20583296,0.35170128,1.256076,57.48,21.18,61.2580019263,133.72,59.04583296,1.84170128,59.074548272,1.20583296,0.35170128,1.256076,57.84,1.49,57.8591885529,132.4,68.50583296,23.27170128,72.3506823051,1.20583296,0.35170128,1.256076,67.3,22.92,71.0958254752,130.87
2019-07-26 08:30:00,62.40707168,20.14372924,65.5775298663,1.24707168,0.36372924,1.299033,61.16,19.78,64.2790323511,133.52,62.77707168,0.47372924,62.7788590858,1.24707168,0.36372924,1.299033,61.53,0.11,61.5300983259,132.4,72.73707168,21.27372924,75.7842539869,1.24707168,0.36372924,1.299033,71.49,20.91,74.485221353,130.59
2019-07-26 09:00:00,64.17841984,20.09703912,67.2514725084,1.7384198400000002,0.5070391200000001,1.810854,62.44,19.59,65.4409787518,134.39,64.53841984,0.73703912,64.5426282554,1.7384198400000002,0.5070391200000001,1.810854,62.8,0.23,62.8004211769,132.77,74.52841984,19.69703912,77.0873447068,1.7384198400000002,0.5070391200000001,1.810854,72.79,19.19,75.2770894761,131.28
2019-07-26 09:30:00,65.72892928,19.74177104,68.6296558937,1.78892928,0.52177104,1.8634680000000001,63.94,19.22,66.7662489586,133.81,66.08892928,1.00177104,66.0965212291,1.78892928,0.52177104,1.8634680000000001,64.3,0.48,64.3017915769,132.63,76.30892928,19.29177104,78.7097523673,1.78892928,0.52177104,1.8634680000000001,74.52,18.77,76.8475328166,130.72
2019-07-26 10:00:00,65.70017792,19.59421856,68.5598044024,1.90017792,0.55421856,1.979352,63.8,19.04,66.5804896347,133.81,66.06017792,1.15421856,66.0702605361,1.90017792,0.55421856,1.979352,64.16,0.6000000000000001,64.162805425,132.5,76.25017792,19.11421856,78.6094331743,1.90017792,0.55421856,1.979352,74.35,18.56,76.6315607306,130.72
