Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-26 10:30:00,66.36985856,19.57079208,69.1951878956,1.57985856,0.46079208,1.645686,64.79,19.11,67.5495092506,133.63,66.71985856,0.92079208,66.7262121233,1.57985856,0.46079208,1.645686,65.14,0.46,65.1416241738,132.35,76.96985856,18.38079208,79.1341433531,1.57985856,0.46079208,1.645686,75.39,17.92,77.4905058701,130.08
2019-07-26 11:00:00,66.24572224,20.06375232,69.2174101817,2.03572224,0.59375232,2.120544,64.21,19.47,67.0969820484,133.63,66.58572224,0.64375232,66.5888340735,2.03572224,0.59375232,2.120544,64.55,0.05,64.5500193648,132.35,76.68572224,18.42375232,78.8678302289,2.03572224,0.59375232,2.120544,74.65,17.83,76.7497973939,129.97
2019-07-26 11:30:00,65.73461216,19.58051188,68.5888889056,3.22461216,0.94051188,3.358971,62.51,18.64,65.2299754714,133.04,66.07461216,1.79051188,66.0988676521,3.22461216,0.94051188,3.358971,62.85,0.85,62.8557475494,132.11,76.02461216,19.28051188,78.4313699513,3.22461216,0.94051188,3.358971,72.8,18.34,75.074600232,129.97
2019-07-26 12:00:00,65.27808863999999,20.24319252,68.3448293574,3.26808864,0.95319252,3.404259,62.01,19.29,64.9410825287,133.81,65.63808864,1.28319252,65.6506303348,3.26808864,0.95319252,3.404259,62.37,0.33,62.3708730098,132.47,75.38808864,18.65319252,77.6614801557,3.26808864,0.95319252,3.404259,72.12,17.7,74.2602477777,129.97
2019-07-26 12:30:00,66.30866912,19.85419516,69.217256995,2.20866912,0.64419516,2.300697,64.1,19.21,66.9166205064,133.95,66.64866912,1.18419516,66.6591885162,2.20866912,0.64419516,2.300697,64.44,0.54,64.4422625301,132.64,76.72866912,18.24419516,78.8678598794,2.20866912,0.64419516,2.300697,74.52,17.6,76.5701665141,130.63
2019-07-26 13:00:00,64.740536,21.089323,68.0888870974,3.460536,1.009323,3.604725,61.28,20.08,64.4860046832,135.12,65.090536,1.169323,65.1010383408,3.460536,1.009323,3.604725,61.63,0.16,61.6302076907,133.33,74.890536,20.719323,77.7038141145,3.460536,1.009323,3.604725,71.43,19.71,74.0994534393,131.8
2019-07-26 13:30:00,64.72136576,21.45748168,68.1856194948,2.8713657599999998,0.83748168,2.991006,61.85,20.62,65.1966785964,135.44,65.08136576,1.34748168,65.0953137796,2.8713657599999998,0.83748168,2.991006,62.21,0.51,62.2120904648,133.63,74.87136576,20.10748168,77.5243976454,2.8713657599999998,0.83748168,2.991006,72.0,19.27,74.5341056162,132.27
2019-07-26 14:00:00,64.5465408,21.8148244,68.1332700877,2.6565408,0.7748244,2.76723,61.89,21.04,65.3685987306,135.61,64.8965408,1.5848244,64.9158892428,2.6565408,0.7748244,2.76723,62.24,0.81,62.2452705031,133.74,74.6965408,20.2848244,77.4018559753,2.6565408,0.7748244,2.76723,72.04,19.51,74.6351237689,132.45
2019-07-26 14:30:00,62.75305088,23.58838984,67.0399696449,6.06305088,1.76838984,6.315678,56.69,21.82,60.7442877973,135.92,63.09305088,3.31838984,63.1802562552,6.06305088,1.76838984,6.315678,57.03,1.55,57.051059587,133.91,71.99305088,21.18838984,75.0463006352,6.06305088,1.76838984,6.315678,65.93,19.42,68.7306430932,132.59
2019-07-26 15:00:00,62.93283424,22.97249332,66.9946048187,2.9228342400000002,0.85249332,3.044619,60.01,22.12,63.9569738183,136.04,63.29283424,2.64249332,63.3479726359,2.9228342400000002,0.85249332,3.044619,60.37,1.79,60.3965313574,134.06,72.70283424,20.58249332,75.5601822245,2.9228342400000002,0.85249332,3.044619,69.78,19.73,72.5156624461,132.95
2019-07-26 15:30:00,62.51201504,23.19808772,66.6776071723,2.9420150400000002,0.85808772,3.064599,59.57,22.34,63.6212268036,135.36,62.87201504,3.05808772,62.9463436245,2.9420150400000002,0.85808772,3.064599,59.93,2.2,59.970366849,133.55,72.23201504,20.91808772,75.1999361077,2.9420150400000002,0.85808772,3.064599,69.29,20.06,72.1353429326,132.27
2019-07-26 16:00:00,62.66485344,22.71724892,66.6555118137,1.70485344,0.49724892,1.7758889999999998,60.96,22.22,64.8833568799,135.36,63.01485344,2.59724892,63.068355425,1.70485344,0.49724892,1.7758889999999998,61.31,2.1,61.3459542268,133.51,72.66485344,21.02724892,75.6460582093,1.70485344,0.49724892,1.7758889999999998,70.96,20.53,73.8701732772,132.27
2019-07-26 16:30:00,63.01059808,23.01517444,67.0822906951,1.32059808,0.38517444,1.375623,61.69,22.63,65.7097633537,134.97,63.37059808,2.97517444,63.440400093,1.32059808,0.38517444,1.375623,62.05,2.59,62.104030465,133.29,73.11059808,21.12517444,76.1014621853,1.32059808,0.38517444,1.375623,71.79,20.74,74.7258435884,131.84
2019-07-26 17:00:00,62.44639136,22.89519748,66.5112160582,2.24639136,0.65519748,2.339991,60.2,22.24,64.1767683823,133.82,62.78639136,3.17519748,62.8666272282,2.24639136,0.65519748,2.339991,60.54,2.52,60.5924252692,132.58,72.36639136,22.155197479999998,75.6818827319,2.24639136,0.65519748,2.339991,70.12,21.5,73.3421052329,130.77
2019-07-26 17:30:00,62.01045696,23.11263328,66.1777197365,2.5804569600000002,0.7526332800000001,2.687976,59.43,22.36,63.4972007257,134.15,62.37045696,3.29263328,62.4573081017,2.5804569600000002,0.7526332800000001,2.687976,59.79,2.54,59.8439278457,132.81,71.93045696,23.18263328,75.5739712088,2.5804569600000002,0.7526332800000001,2.687976,69.35,22.43,72.8870866478,131.4
2019-07-26 18:00:00,62.02227616,23.29566388,66.2529297139,1.5622761600000001,0.45566388,1.6273710000000001,60.46,22.84,64.630311774,134.59,62.38227616,3.35566388,62.4724648063,1.5622761600000001,0.45566388,1.6273710000000001,60.82,2.9,60.8890991886,133.04,72.12227616,23.42566388,75.8312893647,1.5622761600000001,0.45566388,1.6273710000000001,70.56,22.97,74.2046797716,131.52
2019-07-26 18:30:00,60.81230624,25.27358932,65.855075031,1.45230624,0.42358932,1.512819,59.36,24.85,64.351628573,135.4,61.16230624,5.10358932,61.3748672385,1.45230624,0.42358932,1.512819,59.71,4.68,59.8931256489,133.6,70.43230624,22.68358932,73.9949659553,1.45230624,0.42358932,1.512819,68.98,22.26,72.4827427737,132.26
2019-07-26 19:00:00,59.52224672,25.15107196,64.6179098651,1.03224672,0.30107196,1.075257,58.49,24.85,63.5500007868,134.54,59.88224672,5.34107196,60.1199677471,1.03224672,0.30107196,1.075257,58.85,5.04,59.0654222028,132.78,69.12224672,23.67107196,73.0630182743,1.03224672,0.30107196,1.075257,68.09,23.37,71.988922759,131.44
2019-07-26 19:30:00,58.4847744,25.1005592,63.6435928336,0.8247743999999999,0.2405592,0.85914,57.66,24.86,62.7908846888,133.8,58.8347744,5.4705592,59.0885580858,0.8247743999999999,0.2405592,0.85914,58.01,5.23,58.2452830708,132.41,68.0647744,24.6805592,72.4012673684,0.8247743999999999,0.2405592,0.85914,67.24,24.44,71.5439109918,130.73
2019-07-26 20:00:00,57.09146784,24.99167812,62.3219036566,0.6914678400000001,0.20167812000000002,0.720279,56.4,24.79,61.6076626728,133.04,57.45146784,5.55167812,57.7190807872,0.6914678400000001,0.20167812000000002,0.720279,56.76,5.35,57.0115786486,131.95,66.58146784,25.58167812,71.3268120356,0.6914678400000001,0.20167812000000002,0.720279,65.89,25.38,70.6090397895,130.17
2019-07-26 20:30:00,55.8826368,25.7041024,61.5107305753,0.5626367999999999,0.16410239999999998,0.58608,55.32,25.54,60.9310594032,133.42,56.2226368,6.1741024,56.5606261386,0.5626367999999999,0.16410239999999998,0.58608,55.66,6.01,55.9835306139,132.16,65.2026368,26.4241024,70.353514719,0.5626367999999999,0.16410239999999998,0.58608,64.64,26.26,69.7704607982,130.65
2019-07-26 21:00:00,54.8403392,25.8542656,60.6292491565,0.4603392,0.13426559999999998,0.47952000000000006,54.38,25.72,60.1556547633,133.04,55.1903392,6.4142656,55.5618245219,0.4603392,0.13426559999999998,0.47952000000000006,54.73,6.28,55.0891214306,131.99,64.0103392,26.6342656,69.3304235423,0.4603392,0.13426559999999998,0.47952000000000006,63.55,26.5,68.8538488394,130.1
2019-07-26 21:30:00,55.15467488,25.84969684,60.91178037,0.44467488,0.12969684,0.463203,54.71,25.72,60.4541355078,132.82,55.51467488,6.49969684,55.8938743159,0.44467488,0.12969684,0.463203,55.07,6.37,55.4371878796,131.76,64.33467488,26.31969684,69.5102642324,0.44467488,0.12969684,0.463203,63.89,26.19,69.0496068055,129.95
2019-07-26 22:00:00,54.42499456,26.25979008,60.4289384972,0.44499456,0.12979008,0.463536,53.98,26.13,59.9718042083,132.89,54.77499456,6.9097900800000005,55.2091045752,0.44499456,0.12979008,0.463536,54.33,6.78,54.7514136804,131.78,63.46499456,26.64979008,68.8332539243,0.44499456,0.12979008,0.463536,63.02,26.52,68.3727343317,129.95
2019-07-26 22:30:00,52.65531424,27.12988332,59.2335435937,0.44531424000000003,0.12988332,0.463869,52.21,27.0,58.7782621383,133.34,52.99531424,7.56988332,53.533227671,0.44531424000000003,0.12988332,0.463869,52.55,7.44,53.0740624034,132.19,61.33531424,26.85988332,66.9587492781,0.44531424000000003,0.12988332,0.463869,60.89,26.73,66.4987593869,130.26
2019-07-26 23:00:00,50.12467488,27.59969684,57.2208554417,0.44467488,0.12969684,0.463203,49.68,27.47,56.7688585406,134.33,50.47467488,7.77969684,51.0707008681,0.44467488,0.12969684,0.463203,50.03,7.65,50.6114947418,132.82,58.54467488,28.50969684,65.1174459781,0.44467488,0.12969684,0.463203,58.1,28.38,64.6609186449,131.36
2019-07-26 23:30:00,47.42403552,28.48951036,55.3235153037,0.44403552,0.12951036,0.462537,46.98,28.36,54.876315474,135.09,47.77403552,8.43951036,48.5137486181,0.44403552,0.12951036,0.462537,47.33,8.31,48.0539800641,133.37,55.55403552,30.28951036,63.2748393945,0.44403552,0.12951036,0.462537,55.11,30.16,62.8230666237,132.27
2019-07-27 00:00:00,45.11403552,29.70951036,54.0178785841,0.44403552,0.12951036,0.462537,44.67,29.58,53.5759768926,135.91,45.46403552,9.44951036,46.4356734829,0.44403552,0.12951036,0.462537,45.02,9.32,45.9745886333,133.93,52.82403552,31.00951036,61.2533138808,0.44403552,0.12951036,0.462537,52.38,30.88,60.8049241427,133.04
2019-07-27 00:30:00,43.19467488,30.02969684,52.6076290123,0.44467488,0.12969684,0.463203,42.75,29.9,52.1686927189,136.19,43.54467488,9.59969684,44.5902779743,0.44467488,0.12969684,0.463203,43.1,9.47,44.1281191532,134.2,50.57467488,31.07969684,59.3611429715,0.44467488,0.12969684,0.463203,50.13,30.95,58.9145092486,133.38
2019-07-27 01:00:00,41.6543552,31.0296036,51.941521028,0.4443552,0.12960359999999999,0.46287000000000006,41.21,30.9,51.5080003495,136.91,42.0043552,10.5196036,43.3015925304,0.4443552,0.12960359999999999,0.46287000000000006,41.56,10.39,42.8390674502,134.41,48.7343552,31.3796036,57.9630649539,0.4443552,0.12960359999999999,0.46287000000000006,48.29,31.25,57.5194454076,133.81
2019-07-27 01:30:00,40.85403552,30.89951036,51.2233536461,0.44403552,0.12951036,0.462537,40.41,30.77,50.7913476884,136.13,41.20403552,10.44951036,42.5084086964,0.44403552,0.12951036,0.462537,40.76,10.32,42.0461651046,134.15,47.91403552,32.39951036,57.8401510318,0.44403552,0.12951036,0.462537,47.47,32.27,57.399945993,133.27
2019-07-27 02:00:00,40.33467488,30.77969684,50.7373209308,0.44467488,0.12969684,0.463203,39.89,30.65,50.3054132276,136.13,40.68467488,10.25969684,41.9583620908,0.44467488,0.12969684,0.463203,40.24,10.13,41.495475657,134.15,47.32467488,32.54969684,57.4378587421,0.44467488,0.12969684,0.463203,46.88,32.42,56.9981648827,133.27
2019-07-27 02:30:00,39.56467488,31.10969684,50.330673906,0.44467488,0.12969684,0.463203,39.12,30.98,49.9012504853,136.4,39.91467488,10.57969684,41.2929928196,0.44467488,0.12969684,0.463203,39.47,10.45,40.8299326475,134.31,46.38467488,32.31969684,56.5340682027,0.44467488,0.12969684,0.463203,45.94,32.19,56.0952734194,133.55
2019-07-27 03:00:00,38.99403552,31.58951036,50.1839812183,0.44403552,0.12951036,0.462537,38.55,31.46,49.7577541696,136.4,39.35403552,11.02951036,40.8704075156,0.44403552,0.12951036,0.462537,38.91,10.9,40.4078965055,134.34,45.66403552,32.02951036,55.7771787909,0.44403552,0.12951036,0.462537,45.22,31.9,55.3394831924,133.64
2019-07-27 03:30:00,38.73339616,31.82932388,50.1336397716,0.44339616,0.12932388,0.461871,38.29,31.7,49.7092959113,136.56,39.07339616,11.23932388,40.6577506603,0.44339616,0.12932388,0.461871,38.63,11.11,40.1958828737,134.34,45.34339616,32.30932388,55.6768891454,0.44339616,0.12932388,0.461871,44.9,32.18,55.2409485798,133.47
2019-07-27 04:00:00,38.42467488,31.83969684,49.902123547,0.44467488,0.12969684,0.463203,37.98,31.71,49.4773129828,136.56,38.77467488,11.23969684,40.3708582656,0.44467488,0.12969684,0.463203,38.33,11.11,39.9076559071,134.34,44.99467488,32.33969684,55.4109804936,0.44467488,0.12969684,0.463203,44.55,32.21,54.9744176868,133.47
2019-07-27 04:30:00,38.37403552,31.78951036,49.8311104735,0.44403552,0.12951036,0.462537,37.93,31.66,49.4068871717,136.91,38.72403552,11.16951036,40.3027156484,0.44403552,0.12951036,0.462537,38.28,11.04,39.8401807225,134.51,44.94403552,32.26951036,55.3289040891,0.44403552,0.12951036,0.462537,44.5,32.14,54.8928920717,133.81
2019-07-27 05:00:00,38.25403552,31.71951036,49.6940496543,0.44403552,0.12951036,0.462537,37.81,31.59,49.2699117109,136.91,38.60403552,11.08951036,40.1652685595,0.44403552,0.12951036,0.462537,38.16,10.96,39.7027354221,134.55,44.80403552,32.18951036,55.1685252304,0.44403552,0.12951036,0.462537,44.36,32.06,54.7325606929,134.05
2019-07-27 05:30:00,38.2343552,31.7996036,49.7300784906,0.4443552,0.12960359999999999,0.46287000000000006,37.79,31.67,49.3059124244,137.05,38.5843552,11.1196036,40.1546765697,0.4443552,0.12960359999999999,0.46287000000000006,38.14,10.99,39.6918089787,134.74,44.7643552,32.2696036,55.1831026037,0.4443552,0.12960359999999999,0.46287000000000006,44.32,32.14,54.7470729811,134.56
2019-07-27 06:00:00,38.24458496,32.05258728,49.9000664339,0.45458496,0.13258728,0.473526,37.79,31.92,49.4668626456,137.31,38.59458496,11.32258728,40.2211756535,0.45458496,0.13258728,0.473526,38.14,11.19,39.747650245,134.88,44.77458496,32.42258728,55.2809879097,0.45458496,0.13258728,0.473526,44.32,32.29,54.8352669365,134.62
2019-07-27 06:30:00,39.57409536,32.29869448,51.081451513,0.54409536,0.15869448,0.566766,39.03,32.14,50.5600682357,137.54,39.92409536,11.57869448,41.5692140433,0.54409536,0.15869448,0.566766,39.38,11.42,41.0024487074,134.88,46.26409536,32.07869448,56.2975057975,0.54409536,0.15869448,0.566766,45.72,31.92,55.7602439019,134.62
2019-07-27 07:00:00,41.05607328,31.94843804,52.0221476524,0.64607328,0.18843804,0.672993,40.41,31.76,51.3971370798,136.91,41.41607328,11.30843804,42.9321778721,0.64607328,0.18843804,0.672993,40.77,11.12,42.2592865534,134.78,47.97607328,31.66843804,57.4855945021,0.64607328,0.18843804,0.672993,47.33,31.48,56.842935357,134.49
2019-07-27 07:30:00,43.45181728,30.47303004,53.0722713359,0.90181728,0.26303004,0.9393929999999999,42.55,30.21,52.1837771726,135.84,43.82181728,10.17303004,44.9871338264,0.90181728,0.26303004,0.9393929999999999,42.92,9.91,44.0492281431,133.98,50.83181728,31.42303004,59.7601913056,0.90181728,0.26303004,0.9393929999999999,49.93,31.16,58.8553353571,133.17
2019-07-27 08:00:00,45.93013888,29.26587384,54.4616289616,0.98013888,0.28587384,1.020978,44.95,28.98,53.4821736656,135.36,46.29013888,9.11587384,47.1791915297,0.98013888,0.28587384,1.020978,45.31,8.83,46.1623764553,133.56,53.73013888,30.74587384,61.9050610391,0.98013888,0.28587384,1.020978,52.75,30.46,60.9128401899,132.63
2019-07-27 08:30:00,49.40250656,28.86198108,57.2155713619,0.93250656,0.27198108,0.9713609999999999,48.47,28.59,56.2736972306,134.62,49.76250656,8.89198108,50.5507110401,0.93250656,0.27198108,0.9713609999999999,48.83,8.62,49.58501084,133.17,57.49250656,27.87198108,63.892375444,0.93250656,0.27198108,0.9713609999999999,56.56,27.6,62.9348361402,131.7
2019-07-27 09:00:00,51.8645344,28.6404892,59.2470045668,1.0645343999999999,0.31048919999999997,1.10889,50.8,28.33,58.1655301704,135.31,52.2245344,8.5304892,52.9166442557,1.0645343999999999,0.31048919999999997,1.10889,51.16,8.22,51.8161557818,133.51,60.2545344,26.9604892,66.0111876402,1.0645343999999999,0.31048919999999997,1.10889,59.19,26.65,64.9128538889,132.21
2019-07-27 09:30:00,53.59399488,27.93783184,60.4387188408,1.12399488,0.32783184,1.170828,52.47,27.61,59.2909183602,134.69,53.94399488,7.99783184,54.5336583933,1.12399488,0.32783184,1.170828,52.82,7.67,53.3739758684,133.14,62.23399488,26.21783184,67.5310656299,1.12399488,0.32783184,1.170828,61.11,25.89,66.3680962511,131.6
2019-07-27 10:00:00,54.5874512,26.7430066,60.7863325964,1.3474512,0.3930066,1.403595,53.24,26.35,59.4038727694,134.15,54.9374512,6.8930066,55.3681956031,1.3474512,0.3930066,1.403595,53.59,6.5,53.9827574324,132.87,63.5674512,27.2530066,69.1631926736,1.3474512,0.3930066,1.403595,62.22,26.86,67.7701114061,131.47
2019-07-27 10:30:00,55.48488352,26.03517436,61.2894983108,1.59488352,0.46517436,1.661337,53.89,25.57,59.6486127249,134.15,55.83488352,6.19517436,56.1775257825,1.59488352,0.46517436,1.661337,54.24,5.73,54.5418234019,132.84,64.74488352,28.17517436,70.6097754722,1.59488352,0.46517436,1.661337,63.15,27.71,68.9620663844,131.34
2019-07-27 11:00:00,55.70542304,25.98783172,61.469191906,1.53542304,0.44783172,1.599399,54.17,25.54,59.888901309,134.35,56.05542304,6.08783172,56.3850347809,1.53542304,0.44783172,1.599399,54.52,5.64,54.8109478115,132.99,65.01542304,28.35783172,70.930753929,1.53542304,0.44783172,1.599399,63.48,27.91,69.3446356974,131.64
2019-07-27 11:30:00,55.85889952,26.43051236,61.7963481057,1.57889952,0.46051236,1.644687,54.28,25.97,60.1727454916,134.59,56.20889952,6.41051236,56.5732715509,1.57889952,0.46051236,1.644687,54.63,5.95,54.9530654286,133.28,65.09889952,27.54051236,70.6848395327,1.57889952,0.46051236,1.644687,63.52,27.08,69.0515517566,132.01
2019-07-27 12:00:00,55.97970848,26.51783164,61.9429023892,1.80970848,0.52783164,1.885113,54.17,25.99,60.0821853797,134.71,56.32970848,6.48783164,56.702098875,1.80970848,0.52783164,1.885113,54.52,5.96,54.8447992065,133.28,65.19970848,27.64783164,70.8195211808,1.80970848,0.52783164,1.885113,63.39,27.12,68.9477084463,132.16
2019-07-27 12:30:00,56.29002816,26.59792488,62.2576652162,1.8100281599999999,0.52792488,1.885446,54.48,26.07,60.3963185964,134.6,56.64002816,6.49792488,57.0115410922,1.8100281599999999,0.52792488,1.885446,54.83,5.97,55.1540551546,133.28,65.56002816,27.70792488,71.1747595254,1.8100281599999999,0.52792488,1.885446,63.75,27.18,69.3023441162,132.27
2019-07-27 13:00:00,55.87117696,26.60284328,61.8813355179,1.8611769599999999,0.54284328,1.938726,54.01,26.06,59.9683558221,134.72,56.22117696,6.45284328,56.59028119,1.8611769599999999,0.54284328,1.938726,54.36,5.91,54.6803227862,133.35,65.15117696,28.53284328,71.1252346563,1.8611769599999999,0.54284328,1.938726,63.29,27.99,69.203064961,132.27
2019-07-27 13:30:00,55.20765024,27.08473132,61.4936363838,2.10765024,0.61473132,2.195469,53.1,26.47,59.3318708621,135.36,55.54765024,6.84473132,55.9677746031,2.10765024,0.61473132,2.195469,53.44,6.23,53.8019191108,133.71,64.34765024,29.05473132,70.6030983986,2.10765024,0.61473132,2.195469,62.24,28.44,68.4298998976,132.44
2019-07-27 14:00:00,54.45221568,27.95314624,61.2080237973,2.10221568,0.6131462400000001,2.189808,52.35,27.34,59.0592761554,135.84,54.80221568,7.65314624,55.334017483,2.10221568,0.6131462400000001,2.189808,52.7,7.04,53.1681445981,133.9,63.33221568,28.50314624,69.4506939383,2.10221568,0.6131462400000001,2.189808,61.23,27.89,67.28272438,132.79
2019-07-27 14:30:00,53.86204544,28.10267992,60.7526177022,2.51204544,0.73267992,2.616714,51.35,27.37,58.1888253877,135.31,54.21204544,7.92267992,54.7879067669,2.51204544,0.73267992,2.616714,51.7,7.19,52.197567951,133.65,62.59204544,28.682679919999998,68.8510005719,2.51204544,0.73267992,2.616714,60.08,27.95,66.2631790665,132.27
2019-07-27 15:00:00,52.89519232,28.25484776,59.9686400755,2.48519232,0.7248477600000001,2.588742,50.41,27.53,57.4375225789,135.37,53.22519232,8.01484776,53.82526249,2.48519232,0.7248477600000001,2.588742,50.74,7.29,51.2610154016,133.81,61.45519232,28.86484776,67.8963923879,2.48519232,0.7248477600000001,2.588742,58.97,28.14,65.3400374962,132.47
2019-07-27 15:30:00,52.07459264,28.63633952,59.4289755904,2.76459264,0.80633952,2.879784,49.31,27.83,56.621418209,135.51,52.42459264,8.37633952,53.0895561973,2.76459264,0.80633952,2.879784,49.66,7.57,50.2336590346,133.88,60.49459264,29.27633952,67.2063969751,2.76459264,0.80633952,2.879784,57.73,28.47,64.3684223824,132.37
2019-07-27 16:00:00,52.16744032,28.61258676,59.4989239452,2.23744032,0.65258676,2.330667,49.93,27.96,57.225575576,136.13,52.50744032,8.29258676,53.1582381586,2.23744032,0.65258676,2.330667,50.27,7.64,50.8472467298,134.08,60.66744032,29.27258676,67.360393783,2.23744032,0.65258676,2.330667,58.43,28.62,65.0628104219,132.88
2019-07-27 16:30:00,52.44724064,28.36752852,59.6274242701,2.11724064,0.61752852,2.205459,50.33,27.75,57.4732233305,135.06,52.78724064,8.27752852,53.4322959715,2.11724064,0.61752852,2.205459,50.67,7.66,51.2457266511,133.46,61.01724064,29.02752852,67.569971639,2.11724064,0.61752852,2.205459,58.9,28.41,65.393716059,131.79
2019-07-27 17:00:00,53.58378464,28.06902052,60.49042808,1.57378464,0.45902052,1.639359,52.01,27.61,58.8842270901,134.77,53.93378464,8.07902052,54.5355269357,1.57378464,0.45902052,1.639359,52.36,7.62,52.911567733300004,133.31,62.42378464,28.70902052,68.7090732582,1.57378464,0.45902052,1.639359,60.85,28.25,67.0878901144,131.9
2019-07-27 17:30:00,54.86382496,27.89403228,61.5476752289,1.21382496,0.35403228000000003,1.2644009999999999,53.65,27.54,60.3056722042,134.77,55.21382496,7.90403228,55.7766993735,1.21382496,0.35403228000000003,1.2644009999999999,54.0,7.55,54.525246446,133.31,63.98382496,28.50403228,70.0457686997,1.21382496,0.35403228000000003,1.2644009999999999,62.77,28.15,68.7931348319,132.04
2019-07-27 18:00:00,55.32303552,27.96088536,61.987493652,1.44303552,0.42088536,1.503162,53.88,27.54,60.510379275,134.85,55.67303552,7.9708853600000005,56.2407494388,1.44303552,0.42088536,1.503162,54.23,7.55,54.7530400982,133.31,64.46303552,28.59088536,70.5189454978,1.44303552,0.42088536,1.503162,63.02,28.17,69.029481383,132.04
2019-07-27 18:30:00,55.09263616,28.16076888,61.8726713741,1.20263616,0.35076888,1.252746,53.89,27.81,60.642626922,135.07,55.44263616,8.13076888,56.0356610289,1.20263616,0.35076888,1.252746,54.24,7.78,54.7951275206,133.41,64.25263616,28.80076888,70.4122542004,1.20263616,0.35076888,1.252746,63.05,28.45,69.1715620758,132.24
2019-07-27 19:00:00,54.45809088,28.44985984,61.4416649124,1.02809088,0.29985984,1.0709279999999999,53.43,28.15,60.3919481388,135.36,54.81809088,8.39985984,55.4579185785,1.02809088,0.29985984,1.0709279999999999,53.79,8.1,54.3964530094,133.46,63.56809088,29.16985984,69.9412818099,1.02809088,0.29985984,1.0709279999999999,62.54,28.87,68.8819896635,132.24
2019-07-27 19:30:00,53.78085824,28.71275032,60.9655865548,0.90085824,0.26275032,0.938394,52.88,28.45,60.0474553999,135.36,54.13085824,8.69275032,54.8243898454,0.90085824,0.26275032,0.938394,53.23,8.43,53.893392916,133.44,62.79085824,29.50275032,69.3765389376,0.90085824,0.26275032,0.938394,61.89,29.24,68.4496143159,132.24
2019-07-27 20:00:00,52.88982944,28.96286692,60.3007605128,0.72982944,0.21286692000000002,0.760239,52.16,28.75,59.5586106285,135.36,53.23982944,8.87286692,53.9741346033,0.72982944,0.21286692000000002,0.760239,52.51,8.66,53.2193169817,133.55,61.77982944,29.77286692,68.5796684905,0.72982944,0.21286692000000002,0.760239,61.05,29.56,67.8299056464,132.42
2019-07-27 20:30:00,52.2681712,29.2232166,59.8828699132,0.6281711999999999,0.18321659999999998,0.654345,51.64,29.04,59.2453474967,135.61,52.6281712,9.0632166,53.4028678911,0.6281711999999999,0.18321659999999998,0.654345,52.0,8.88,52.7527667521,133.75,61.0981712,30.1032166,68.1116008742,0.6281711999999999,0.18321659999999998,0.654345,60.47,29.92,67.4672313053,132.82
2019-07-27 21:00:00,51.3090704,29.4043122,59.1374186219,0.5290703999999999,0.15431219999999998,0.551115,50.78,29.25,58.6017994604,135.27,51.6590704,9.3943122,52.5063106331,0.5290703999999999,0.15431219999999998,0.551115,51.13,9.24,51.9581995454,133.36,60.0090704,30.3443122,67.2448199727,0.5290703999999999,0.15431219999999998,0.551115,59.48,30.19,66.7031221158,132.3
2019-07-27 21:30:00,51.35331616,28.92263388,58.9379489903,0.52331616,0.15263388,0.545121,50.83,28.77,58.4072067471,134.59,51.72331616,9.05263388,52.5095383216,0.52331616,0.15263388,0.545121,51.2,8.9,51.9677784786,133.02,60.14331616,30.91263388,67.6225510619,0.52331616,0.15263388,0.545121,59.62,30.76,67.0874205794,131.73
2019-07-27 22:00:00,50.84139808,29.61207444,58.8364063431,0.52139808,0.15207444,0.543123,50.32,29.46,58.3094674989,134.72,51.19139808,9.71207444,52.1045451694,0.52139808,0.15207444,0.543123,50.67,9.56,51.5639651307,133.18,59.49139808,30.96207444,67.0662098164,0.52139808,0.15207444,0.543123,58.97,30.81,66.5335779889,132.26
2019-07-27 22:30:00,49.06235712,30.16235416,57.5923822623,0.52235712,0.15235416000000002,0.544122,48.54,30.01,57.0677816285,135.3,49.41235712,10.11235416,50.4365020874,0.52235712,0.15235416000000002,0.544122,48.89,9.96,49.8942251167,133.48,57.41235712,31.25235416,65.367334278,0.52235712,0.15235416000000002,0.544122,56.89,31.1,64.8358087788,132.26
2019-07-27 23:00:00,47.00139808,30.57207444,56.0694494091,0.52139808,0.15207444,0.543123,46.48,30.42,55.5496786669,135.6,47.36139808,10.38207444,48.4859721752,0.52139808,0.15207444,0.543123,46.84,10.23,47.9441185131,133.73,55.02139808,31.73207444,63.5159727544,0.52139808,0.15207444,0.543123,54.5,31.58,62.9884624356,132.8
2019-07-27 23:30:00,44.63203744,31.06226092,54.3772270303,0.52203744,0.15226092,0.543789,44.11,30.91,53.862047863,136.13,44.98203744,10.77226092,46.2539219697,0.52203744,0.15226092,0.543789,44.46,10.62,45.7107864732,133.91,52.25203744,32.30226092,61.4305418922,0.52203744,0.15226092,0.543789,51.73,32.15,60.9066121205,133.04
2019-07-28 00:00:00,42.6010784,31.9019812,53.2220657747,0.5210783999999999,0.15198119999999998,0.54279,42.08,31.75,52.7142191444,136.31,42.9510784,11.4919812,44.4619024292,0.5210783999999999,0.15198119999999998,0.54279,42.43,11.34,43.9192497659,134.27,49.8910784,33.1019812,59.8737076126,0.5210783999999999,0.15198119999999998,0.54279,49.37,32.95,59.3557023377,133.72
2019-07-28 00:30:00,40.91139808,32.59207444,52.3066516723,0.52139808,0.15207444,0.543123,40.39,32.44,51.8044949787,137.09,41.27139808,11.95207444,42.9672012458,0.52139808,0.15207444,0.543123,40.75,11.8,42.4240792475,134.76,47.92139808,33.23207444,58.3166456985,0.52139808,0.15207444,0.543123,47.4,33.08,57.8017854396,134.19
2019-07-28 01:00:00,39.5826768,33.4024474,51.7929705169,0.5226767999999999,0.15244739999999998,0.544455,39.06,33.25,51.2956733068,137.68,39.9326768,12.6924474,41.9012756061,0.5226767999999999,0.15244739999999998,0.544455,39.41,12.54,41.3569788548,134.96,46.3126768,33.3824474,57.0898574774,0.5226767999999999,0.15244739999999998,0.544455,45.79,33.23,56.5770006275,134.59
2019-07-28 01:30:00,39.00875072,33.50421896,51.4219342388,0.52875072,0.15421896000000002,0.550782,38.48,33.35,50.9208493645,137.68,39.37875072,12.71421896,41.3803984035,0.52875072,0.15421896000000002,0.550782,38.85,12.56,40.8298432522,135.13,45.65875072,33.47421896,56.6148818977,0.52875072,0.15421896000000002,0.550782,45.13,33.32,56.0975872921,134.59
2019-07-28 02:00:00,38.48235712,33.63235416,51.1079940504,0.52235712,0.15235416000000002,0.544122,37.96,33.48,50.6149385063,137.86,38.82235712,12.78235416,40.8725334451,0.52235712,0.15235416000000002,0.544122,38.3,12.63,40.3287354129,135.23,45.02235712,33.63235416,56.1974010697,0.52235712,0.15235416000000002,0.544122,44.5,33.48,55.6880633529,134.83
2019-07-28 02:30:00,37.42331616,45.07263388,58.5836744946,0.52331616,0.15263388,0.545121,36.9,44.92,58.1327480857,135.89,38.62331616,13.432633880000001,40.8924956948,0.52331616,0.15263388,0.545121,38.1,13.28,40.3480904133,133.73,43.35331616,41.77263388,60.2035128821,0.52331616,0.15263388,0.545121,42.83,41.62,59.7212968714,132.28
2019-07-28 03:00:00,36.7326768,48.1424474,60.5556338135,0.5226767999999999,0.15244739999999998,0.544455,36.21,47.99,60.1182518043,135.3,38.1426768,13.8824474,40.5904685768,0.5226767999999999,0.15244739999999998,0.544455,37.62,13.73,40.0471884157,133.34,42.4326768,43.8224474,60.9994996417,0.5226767999999999,0.15244739999999998,0.544455,41.91,43.67,60.5269939779,131.49
2019-07-28 03:30:00,36.322676799999996,48.4124474,60.5235649411,0.5226767999999999,0.15244739999999998,0.544455,35.8,48.26,60.0888309089,134.59,37.7226768,13.3924474,40.0294640524,0.5226767999999999,0.15244739999999998,0.544455,37.2,13.24,39.4859164766,133.22,41.8626768,43.3524474,60.2653997285,0.5226767999999999,0.15244739999999998,0.544455,41.34,43.2,59.7932738692,131.49
2019-07-28 04:00:00,36.12299648,48.67254064,60.6125984185,0.52299648,0.15254064,0.5447879999999999,35.6,48.52,60.1793187067,134.69,37.51299648,13.17254064,39.7585303026,0.52299648,0.15254064,0.5447879999999999,36.99,13.02,39.2145444956,133.29,41.59299648,43.25254064,60.0063298994,0.52299648,0.15254064,0.5447879999999999,41.07,43.1,59.5344849646,131.49
2019-07-28 04:30:00,35.92235712,48.62235416,60.4528664756,0.52235712,0.15235416000000002,0.544122,35.4,48.47,60.0208372151,134.59,37.32235712,13.23235416,39.5986557551,0.52235712,0.15235416000000002,0.544122,36.8,13.08,39.0554272797,133.26,41.36235712,43.20235416,59.8104338012,0.52235712,0.15235416000000002,0.544122,40.84,43.05,59.339768284,131.49
2019-07-28 05:00:00,35.7742752,48.6629136,60.3976649062,0.5242751999999999,0.15291359999999998,0.54612,35.25,48.51,59.9648447009,134.59,37.1642752,13.1729136,39.4297984252,0.5242751999999999,0.15291359999999998,0.54612,36.64,13.02,38.8845727764,133.21,41.1842752,43.2429136,59.7167824013,0.5242751999999999,0.15291359999999998,0.54612,40.66,43.09,59.2451154105,131.49
2019-07-28 05:30:00,35.7642752,48.6629136,60.3917423215,0.5242751999999999,0.15291359999999998,0.54612,35.24,48.51,59.9589668023,134.59,37.1742752,13.2029136,39.4492542917,0.5242751999999999,0.15291359999999998,0.54612,36.65,13.05,38.9040486325,133.21,41.1942752,43.2429136,59.7236794402,0.5242751999999999,0.15291359999999998,0.54612,40.67,43.09,59.2519788699,131.37
2019-07-28 06:00:00,35.71139808,48.54207444,60.2630645069,0.52139808,0.15207444,0.543123,35.19,48.39,59.8325012013,134.59,37.10139808,13.38207444,39.4410148932,0.52139808,0.15207444,0.543123,36.58,13.23,38.8989627111,133.24,41.11139808,43.08207444,59.5500813614,0.52139808,0.15207444,0.543123,40.59,42.93,59.0807329,131.24
2019-07-28 06:30:00,36.78162784,48.49505812,60.8659084268,0.53162784,0.15505812,0.553779,36.25,48.34,60.4220001324,134.69,38.20162784,13.37505812,40.475382016,0.53162784,0.15505812,0.553779,37.67,13.22,39.9223909605,133.29,42.37162784,43.04505812,60.4005949835,0.53162784,0.15505812,0.553779,41.84,42.89,59.9177578018,131.41
2019-07-28 07:00:00,37.50368576,48.45149168,61.2704944619,0.55368576,0.16149168,0.5767559999999999,36.95,48.29,60.8048238218,134.69,38.92368576,13.49149168,41.1955538972,0.55368576,0.16149168,0.5767559999999999,38.37,13.33,40.6195248618,133.29,43.19368576,42.96149168,60.921131448,0.55368576,0.16149168,0.5767559999999999,42.64,42.8,60.4153093181,131.24
2019-07-28 07:30:00,39.3681312,48.1048716,62.1605053537,0.6681311999999999,0.19487159999999998,0.6959700000000001,38.7,47.91,61.5878080467,134.59,40.7981312,13.6848716,43.0321184712,0.6681311999999999,0.19487159999999998,0.6959700000000001,40.13,13.49,42.3367098391,133.13,45.3381312,42.5748716,62.1945804107,0.6681311999999999,0.19487159999999998,0.6959700000000001,44.67,42.38,61.5749405197,130.77
2019-07-28 08:00:00,41.53450464,47.39923052,63.0222351998,0.85450464,0.24923052,0.8901089999999999,40.68,47.15,62.2734686684,134.27,42.99450464,14.43923052,45.3543692189,0.85450464,0.24923052,0.8901089999999999,42.14,14.19,44.4649940965,132.95,47.83450464,42.08923052,63.7153290812,0.85450464,0.24923052,0.8901089999999999,46.98,41.84,62.9103012232,130.77
2019-07-28 08:30:00,44.21441472,47.08212096,64.5882387368,0.86441472,0.25212096,0.900432,43.35,46.83,63.8143510505,134.59,45.71441472,14.87212096,48.0727333843,0.86441472,0.25212096,0.900432,44.85,14.62,47.1727347098,133.06,50.91441472,41.29212096,65.5539234497,0.86441472,0.25212096,0.900432,50.05,41.04,64.724679219,130.77
2019-07-28 09:00:00,46.10381504,45.92361272,65.0733429793,1.14381504,0.33361272000000003,1.191474,44.96,45.59,64.0300687178,133.92,47.59381504,15.67361272,50.1082165494,1.14381504,0.33361272000000003,1.191474,46.45,15.34,48.9174621173,132.7,53.16381504,41.43361272,67.4027854961,1.14381504,0.33361272000000003,1.191474,52.02,41.1,66.2969863568,130.7
2019-07-28 09:30:00,48.19131744,43.88205092,65.1769703925,1.24131744,0.36205092,1.293039,46.95,43.52,64.017910775,133.14,49.70131744,17.05205092,52.5451557791,1.24131744,0.36205092,1.293039,48.46,16.69,51.253562803,132.26,55.88131744,42.45205092,70.1776194106,1.24131744,0.36205092,1.293039,54.64,42.09,68.9717166671,130.07
2019-07-28 10:00:00,50.3658528,43.0325404,66.2458954317,1.3458527999999998,0.39254039999999996,1.4019300000000001,49.02,42.64,64.9702239491,132.71,51.8758528,16.8125404,54.5322438419,1.3458527999999998,0.39254039999999996,1.4019300000000001,50.53,16.42,53.1309448438,131.89,58.2758528,40.2725404,70.8375079307,1.3458527999999998,0.39254039999999996,1.4019300000000001,56.93,39.88,69.5085555885,129.27
2019-07-28 10:30:00,52.64574272,35.75792496,63.6412085365,1.53574272,0.44792496,1.599732,51.11,35.31,62.1210769385,133.76,53.57574272,5.02792496,53.8111534666,1.53574272,0.44792496,1.599732,52.04,4.58,52.241152361,132.65,61.03574272,34.64792496,70.1843329627,1.53574272,0.44792496,1.599732,59.5,34.2,68.6286383371,130.42
2019-07-28 11:00:00,53.6728256,35.2187408,64.1960428019,1.5728255999999998,0.4587408,1.63836,52.1,34.76,62.631203086,133.04,54.5928256,5.2287408,54.8426507141,1.5728255999999998,0.4587408,1.63836,53.02,4.77,53.2341366043,132.24,62.2128256,34.0787408,70.9351552028,1.5728255999999998,0.4587408,1.63836,60.64,33.62,69.3362387212,129.95
2019-07-28 11:30:00,54.30885952,35.02216736,64.6220119538,1.61885952,0.47216736000000004,1.686312,52.69,34.55,63.007448766,132.64,55.23885952,5.16216736,55.4795419314,1.61885952,0.47216736000000004,1.686312,53.62,4.69,53.8247201572,131.91,62.96885952,34.03216736,71.5769913063,1.61885952,0.47216736000000004,1.686312,61.35,33.56,69.9292220749,129.5
2019-07-28 12:00:00,55.14566272,31.96123496,63.7382511291,1.61566272,0.47123496000000004,1.682982,53.53,31.49,62.1054023415,132.83,55.85566272,6.28123496,56.2077305227,1.61566272,0.47123496000000004,1.682982,54.24,5.8100000000000005,54.5502859754,131.97,63.96566272,31.82123496,71.4436631311,1.61566272,0.47123496000000004,1.682982,62.35,31.35,69.78785711,129.73
2019-07-28 12:30:00,55.81697088,27.59619984,62.2662387159,2.14697088,0.6261998400000001,2.236428,53.67,26.97,60.0653793795,133.78,56.14697088,7.87619984,56.6967094541,2.14697088,0.6261998400000001,2.236428,54.0,7.25,54.4845161491,132.65,64.87697088,28.59619984,70.8996755695,2.14697088,0.6261998400000001,2.236428,62.73,27.97,68.6831405805,130.72
2019-07-28 13:00:00,55.64380352,27.87985936,62.2376046141,2.67380352,0.77985936,2.785212,52.97,27.1,59.4998394956,133.78,55.98380352,8.09985936,56.5667214731,2.67380352,0.77985936,2.785212,53.31,7.32,53.8102081393,132.77,64.59380352,28.88985936,70.7600411745,2.67380352,0.77985936,2.785212,61.92,28.11,68.0019007087,130.72
2019-07-28 13:30:00,55.41450272,28.05922996,62.1135049539,2.77450272,0.80922996,2.890107,52.64,27.25,59.2750546183,133.91,55.74450272,8.18922996,56.342817384599996,2.77450272,0.80922996,2.890107,52.97,7.38,53.4816351657,132.99,64.30450272,29.07922996,70.5738668711,2.77450272,0.80922996,2.890107,61.53,28.27,67.7136160606,131.02
2019-07-28 14:00:00,54.74090624,28.42151432,61.6794073595,2.85090624,0.83151432,2.969694,51.89,27.59,58.7688710118,134.59,55.07090624,8.49151432,55.721724036,2.85090624,0.83151432,2.969694,52.22,7.66,52.7788215101,133.05,63.51090624,29.49151432,70.0241717431,2.85090624,0.83151432,2.969694,60.66,28.66,67.0897249957,131.49
2019-07-28 14:30:00,54.19313408,29.45174744,61.6790175723,2.78313408,0.81174744,2.899098,51.41,28.64,58.8492795198,134.59,54.54313408,9.47174744,55.3594388956,2.78313408,0.81174744,2.899098,51.76,8.66,52.4794550277,133.26,62.68313408,28.18174744,68.7268956586,2.78313408,0.81174744,2.899098,59.9,27.37,65.8568667642,131.49
2019-07-28 15:00:00,53.89629184,29.74433512,61.5592052079,1.8662918400000001,0.5443351200000001,1.944054,52.03,29.2,59.6637318645,134.82,54.23629184,9.66433512,55.0906046969,1.8662918400000001,0.5443351200000001,1.944054,52.37,9.12,53.1581724667,133.46,62.39629184,27.63433512,68.2418765342,1.8662918400000001,0.5443351200000001,1.944054,60.53,27.09,66.3155260855,131.49
2019-07-28 15:30:00,53.63048768,29.63389224,61.2731325957,1.83048768,0.53389224,1.906758,51.8,29.1,59.4142238862,134.76,53.96048768,9.51389224,54.7927766792,1.83048768,0.53389224,1.906758,52.13,8.98,52.8978005214,133.49,62.23048768,28.64389224,68.5062490547,1.83048768,0.53389224,1.906758,60.4,28.11,66.6208083109,131.61
2019-07-28 16:00:00,54.04004832,29.59543076,61.6134428863,1.63004832,0.47543076,1.697967,52.41,29.12,59.9565050683,134.59,54.38004832,9.57543076,55.2166508358,1.63004832,0.47543076,1.697967,52.75,9.1,53.5291742884,133.3,62.75004832,28.63543076,68.9750422905,1.63004832,0.47543076,1.697967,61.12,28.16,67.2951707034,131.49
2019-07-28 16:30:00,54.73876928,29.67839104,62.2666825599,1.94876928,0.56839104,2.029968,52.79,29.11,60.284128923,134.59,55.07876928,9.63839104,55.9157348806,1.94876928,0.56839104,2.029968,53.13,9.07,53.8986252144,133.34,63.49876928,28.70839104,69.6869099342,1.94876928,0.56839104,2.029968,61.55,28.14,67.6776336761,131.49
2019-07-28 17:00:00,54.76829984,29.72200412,62.3134351185,1.85829984,0.54200412,1.9357289999999998,52.91,29.18,60.423013,134.59,55.10829984,9.67200412,55.9506244376,1.85829984,0.54200412,1.9357289999999998,53.25,9.13,54.0270247191,133.34,63.55829984,28.75200412,69.7591228404,1.85829984,0.54200412,1.9357289999999998,61.7,28.21,67.8431580928,131.49
2019-07-28 17:30:00,54.82936864,29.77023252,62.3901146798,1.98936864,0.58023252,2.072259,52.84,29.19,60.366561108,134.59,55.17936864,9.76023252,56.0359247479,1.98936864,0.58023252,2.072259,53.19,9.18,53.9763698298,133.36,63.62936864,28.82023252,69.8520032356,1.98936864,0.58023252,2.072259,61.64,28.24,67.801085537,131.49
2019-07-28 18:00:00,54.99178656,29.65177108,62.4765885532,1.6517865600000001,0.48177108,1.720611,53.34,29.17,60.7951025988,134.59,55.33178656,9.68177108,56.1724424889,1.6517865600000001,0.48177108,1.720611,53.68,9.2,54.462669784,133.29,63.84178656,28.70177108,69.9968954619,1.6517865600000001,0.48177108,1.720611,62.19,28.22,68.2932244077,131.49
2019-07-28 18:30:00,55.03256608,29.53449844,62.4569445895,1.35256608,0.39449844,1.408923,53.68,29.14,61.0793090989,134.59,55.38256608,9.55449844,56.2006856368,1.35256608,0.39449844,1.408923,54.03,9.16,54.8009717067,133.29,63.95256608,28.56449844,70.0418537686,1.35256608,0.39449844,1.408923,62.6,28.17,68.6462591843,131.49
2019-07-28 19:00:00,54.55264608,29.64118844,62.0853545248,1.27264608,0.37118844,1.325673,53.28,29.27,60.79055272,134.59,54.90264608,9.66118844,55.7462026389,1.27264608,0.37118844,1.325673,53.63,9.29,54.4286781026,133.29,63.41264608,28.70118844,69.6054732096,1.27264608,0.37118844,1.325673,62.14,28.33,68.2932536932,131.49
2019-07-28 19:30:00,53.86398496,29.92741228,61.6196306509,1.05398496,0.30741228,1.097901,52.81,29.62,60.5494880243,135.17,54.22398496,9.90741228,55.1216596542,1.05398496,0.30741228,1.097901,53.17,9.6,54.0297038674,133.44,62.66398496,29.04741228,69.0690029697,1.05398496,0.30741228,1.097901,61.61,28.74,67.9836723045,131.55
2019-07-28 20:00:00,53.08052864,30.07223752,61.0072289992,0.83052864,0.24223752,0.865134,52.25,29.83,60.1655333227,135.36,53.43052864,9.97223752,54.3531683704,0.83052864,0.24223752,0.865134,52.6,9.73,53.4923630063,133.55,61.79052864,29.20223752,68.3435447265,0.83052864,0.24223752,0.865134,60.96,28.96,67.4892821121,131.99
2019-07-28 20:30:00,52.7681312,30.2648716,60.8312265478,0.6681311999999999,0.19487159999999998,0.6959700000000001,52.1,30.07,60.1549241542,135.36,53.1181312,10.1248716,54.0744753751,0.6681311999999999,0.19487159999999998,0.6959700000000001,52.45,9.93,53.3817140976,133.71,61.4481312,29.4248716,68.1299926365,0.6681311999999999,0.19487159999999998,0.6959700000000001,60.78,29.23,67.4433191651,132.25
2019-07-28 21:00:00,51.9250544,30.1589742,60.048105709,0.5450543999999999,0.15897419999999998,0.567765,51.38,30.0,59.4970957274,135.36,52.2750544,9.9889742,53.2208691971,0.5450543999999999,0.15897419999999998,0.567765,51.73,9.83,52.6556910504,133.79,60.6550544,30.5889742,67.9317375523,0.5450543999999999,0.15897419999999998,0.567765,60.11,30.43,67.3735630645,132.25
2019-07-28 21:30:00,52.1926768,29.9324474,60.1666595292,0.5226767999999999,0.15244739999999998,0.544455,51.67,29.78,59.6375494131,135.3,52.5326768,9.9024474,53.4578394277,0.5226767999999999,0.15244739999999998,0.544455,52.01,9.75,52.9159956913,133.48,61.0326768,30.9624474,68.4372762928,0.5226767999999999,0.15244739999999998,0.544455,60.51,30.81,67.902254749,132.14
2019-07-28 22:00:00,50.7526768,30.2924474,59.1055544923,0.5226767999999999,0.15244739999999998,0.544455,50.23,30.14,58.5787717522,134.95,51.1026768,10.3224474,52.1347916122,0.5226767999999999,0.15244739999999998,0.544455,50.58,10.17,51.5922988439,133.3,59.3726768,31.4124474,67.1703550836,0.5226767999999999,0.15244739999999998,0.544455,58.85,31.26,66.6371525502,131.81
2019-07-28 22:30:00,48.81331616,30.56263388,57.591791292,0.52331616,0.15263388,0.545121,48.29,30.41,57.0674355478,134.59,49.16331616,10.64263388,50.3020607108,0.52331616,0.15263388,0.545121,48.64,10.49,49.7583128733,133.19,57.14331616,32.02263388,65.5042568264,0.52331616,0.15263388,0.545121,56.62,31.87,64.9732352588,131.49
2019-07-28 23:00:00,46.2042752,31.3429136,55.8320094542,0.5242751999999999,0.15291359999999998,0.54612,45.68,31.19,55.3125528248,135.38,46.5442752,11.2429136,47.8829057192,0.5242751999999999,0.15291359999999998,0.54612,46.02,11.09,47.3373900844,133.65,54.0842752,32.6629136,63.1820761668,0.5242751999999999,0.15291359999999998,0.54612,53.56,32.51,62.6543988879,132.39
2019-07-28 23:30:00,43.24331616,31.71263388,53.6253255479,0.52331616,0.15263388,0.545121,42.72,31.56,53.1133881427,136.05,43.58331616,11.38263388,45.0451973195,0.52331616,0.15263388,0.545121,43.06,11.23,44.5002977518,134.1,50.65331616,33.09263388,60.5052134541,0.52331616,0.15263388,0.545121,50.13,32.94,59.9838353225,132.99
2019-07-29 00:00:00,41.00331616,32.58263388,52.3727024954,0.52331616,0.15263388,0.545121,40.48,32.43,51.8684422361,136.48,41.35331616,12.08263388,43.0823258298,0.52331616,0.15263388,0.545121,40.83,11.93,42.5372048917,134.46,47.98331616,33.26263388,58.3849419144,0.52331616,0.15263388,0.545121,47.46,33.11,57.8681579109,133.56
2019-07-29 00:30:00,39.0726768,33.9124474,51.7371062292,0.5226767999999999,0.15244739999999998,0.544455,38.55,33.76,51.2429517105,137.38,39.4226768,13.2024474,41.574656504000004,0.5226767999999999,0.15244739999999998,0.544455,38.9,13.05,41.0306288034,134.96,45.6626768,33.3424474,56.5402409896,0.5226767999999999,0.15244739999999998,0.544455,45.14,33.19,56.0285257704,134.22
2019-07-29 01:00:00,37.7426768,34.0524474,50.8338354441,0.5226767999999999,0.15244739999999998,0.544455,37.22,33.9,50.3441992686,137.68,38.1126768,13.2824474,40.3608664649,0.5226767999999999,0.15244739999999998,0.544455,37.59,13.13,39.8171445485,135.09,44.1926768,34.1424474,55.845316699,0.5226767999999999,0.15244739999999998,0.544455,43.67,33.99,55.3388561501,134.59
2019-07-29 01:30:00,37.48139808,34.03207444,50.6264485494,0.52139808,0.15207444,0.543123,36.96,33.88,50.138767436,137.68,37.84139808,13.25207444,40.0947488533,0.52139808,0.15207444,0.543123,37.32,13.1,39.5524006857,135.09,43.88139808,34.13207444,55.5929456229,0.52139808,0.15207444,0.543123,43.36,33.98,55.0883835305,134.59
2019-07-29 02:00:00,37.32235712,34.19235416,50.6169479917,0.52235712,0.15235416000000002,0.544122,36.8,34.04,50.129448431,137.68,37.67235712,13.39235416,39.982016469,0.52235712,0.15235416000000002,0.544122,37.15,13.24,39.4388146374,135.19,43.69235712,34.33235416,55.5673700374,0.52235712,0.15235416000000002,0.544122,43.17,34.18,55.0628849589,134.59
2019-07-29 02:30:00,36.08299648,53.43254064,64.4749488889,0.52299648,0.15254064,0.5447879999999999,35.56,53.28,64.0567873063,135.4,37.46299648,8.11254064,38.3313112337,0.52299648,0.15254064,0.5447879999999999,36.94,7.96,37.7878975335,133.58,43.11299648,34.84254064,55.4322388483,0.52299648,0.15254064,0.5447879999999999,42.59,34.69,54.9299936283,132.41
2019-07-29 03:00:00,35.3726768,53.8524474,64.4306786785,0.5226767999999999,0.15244739999999998,0.544455,34.85,53.7,64.0172828227,134.95,36.7626768,8.0324474,37.6299696616,0.5226767999999999,0.15244739999999998,0.544455,36.24,7.88,37.0868170648,133.41,42.2926768,35.2224474,55.0389980991,0.5226767999999999,0.15244739999999998,0.544455,41.77,35.07,54.5402401902,132.27
2019-07-29 03:30:00,35.10363584,53.83272712,64.2668480506,0.52363584,0.15272712,0.545454,34.58,53.68,63.8538863343,135.36,36.48363584,8.02272712,37.3553186916,0.52363584,0.15272712,0.545454,35.96,7.87,36.8111192441,133.38,41.96363584,35.21272712,54.7803147503,0.52363584,0.15272712,0.545454,41.44,35.06,54.2814627658,132.27
2019-07-29 04:00:00,35.07619328,53.77347304,64.2022253337,0.52619328,0.15347304,0.548118,34.55,53.62,63.7872001267,135.36,36.47619328,8.07347304,37.3589834327,0.52619328,0.15347304,0.548118,35.95,7.92,36.8120754644,133.41,41.95619328,35.15347304,54.7365400927,0.52619328,0.15347304,0.548118,41.43,35.0,54.2350891951,132.27
2019-07-29 04:30:00,35.12235712,53.82235416,64.2683886292,0.52235712,0.15235416000000002,0.544122,34.6,53.67,63.8563144881,135.36,36.51235712,8.04235416,37.3875872837,0.52235712,0.15235416000000002,0.544122,35.99,7.89,36.8447038257,133.39,41.99235712,35.19235416,54.78923113,0.52235712,0.15235416000000002,0.544122,41.47,35.04,54.2914588126,132.27
2019-07-29 05:00:00,35.25331616,53.55263388,64.1145919098,0.52331616,0.15263388,0.545121,34.73,53.4,63.7003367338,134.89,36.65331616,8.14263388,37.546878326,0.52331616,0.15263388,0.545121,36.13,7.99,37.0029323162,133.24,42.15331616,34.95263388,54.7593706906,0.52331616,0.15263388,0.545121,41.63,34.8,54.259532803,132.27
2019-07-29 05:30:00,35.91363584,53.21272712,64.1980028256,0.52363584,0.15272712,0.545454,35.39,53.06,63.7794300696,135.09,37.31363584,8.53272712,38.276818725,0.52363584,0.15272712,0.545454,36.79,8.38,37.7323269889,133.29,42.92363584,34.53272712,55.0903599196,0.52363584,0.15272712,0.545454,42.4,34.38,54.5870350908,132.13
2019-07-29 06:00:00,37.16496448,52.76186464,64.5371904028,0.55496448,0.16186464,0.5780879999999999,36.61,52.6,64.0862863646,134.83,38.58496448,8.84186464,39.5850736293,0.55496448,0.16186464,0.5780879999999999,38.03,8.68,39.0079902071,133.13,44.34496448,33.74186464,55.7224308884,0.55496448,0.16186464,0.5780879999999999,43.79,33.58,55.1831541324,131.78
2019-07-29 06:30:00,41.8024768,51.4907224,66.3230092795,0.7224767999999999,0.2107224,0.75258,41.08,51.28,65.705439653,134.1,43.2824768,9.6007224,44.3344862217,0.7224767999999999,0.2107224,0.75258,42.56,9.39,43.5835485017,132.77,49.6024768,31.5907224,58.8079879476,0.7224767999999999,0.2107224,0.75258,48.88,31.38,58.0857882791,131.02
2019-07-29 07:00:00,45.49270624,49.15703932,66.9776144376,1.05270624,0.30703932,1.096569,44.44,48.85,66.0396555109,133.81,46.99270624,11.907039319999999,48.4777477316,1.05270624,0.30703932,1.096569,45.94,11.6,47.3818910555,132.48,54.06270624,31.37703932,62.508357861,1.05270624,0.30703932,1.096569,53.01,31.07,61.4443243921,130.86
2019-07-29 07:30:00,50.08482336,47.09932348,68.7519876315,1.81482336,0.52932348,1.890441,48.27,46.57,67.0727798738,132.56,51.62482336,13.339323480000001,53.3203520042,1.81482336,0.52932348,1.890441,49.81,12.81,51.4308487194,131.7,59.12482336,28.34932348,65.5700303426,1.81482336,0.52932348,1.890441,57.31,27.82,63.7054824956,129.49
2019-07-29 08:00:00,53.35211584,45.61561712,70.1942504045,2.04211584,0.59561712,2.127204,51.31,45.02,68.2606511835,132.34,54.922115840000004,14.68561712,56.8516152676,2.04211584,0.59561712,2.127204,52.88,14.09,54.7249714481,131.53,62.90211584,26.91561712,68.418759285,2.04211584,0.59561712,2.127204,60.86,26.32,66.3074807243,129.18
