Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-29 08:30:00,56.59301376,43.28004568,71.2455722168,3.22301376,0.94004568,3.357306,53.37,42.34,68.1251238531,131.57,58.19301376,17.19004568,60.6788638733,3.22301376,0.94004568,3.357306,54.97,16.25,57.3215788338,131.15,66.68301376,26.83004568,71.8782002787,3.22301376,0.94004568,3.357306,63.46,25.89,68.5380456389,128.71
2019-07-29 09:00:00,59.81176416,41.947597880000004,73.0551031745,4.07176416,1.18759788,4.241421,55.74,40.76,69.0530607577,131.49,61.43176416,18.99759788,64.3021801576,4.07176416,1.18759788,4.241421,57.36,17.81,60.0613494687,131.19,70.30176416,25.49759788,74.7827890738,4.07176416,1.18759788,4.241421,66.23,24.31,70.5506130377,128.5
2019-07-29 09:30:00,60.64657856,41.39650208,73.428045565,4.85657856,1.4165020799999999,5.058936,55.79,39.98,68.6361748643,131.63,62.25657856,20.24650208,65.4660402077,4.85657856,1.4165020799999999,5.058936,57.4,18.83,60.4096755495,131.31,71.11657856,24.72650208,75.2925471159,4.85657856,1.4165020799999999,5.058936,66.26,23.31,70.240612896,128.77
2019-07-29 10:00:00,60.79635808,41.45060444,73.5822652834,5.55635808,1.6206044400000001,5.787873,55.24,39.83,68.1020300725,131.63,62.39635808,20.51060444,65.6809743848,5.55635808,1.6206044400000001,5.787873,56.84,18.89,59.8967252861,131.34,71.17635808,24.78060444,75.3667851639,5.55635808,1.6206044400000001,5.787873,65.62,23.16,69.5871396165,129.16
2019-07-29 10:30:00,60.7102336,41.7367348,73.6728409628,6.1602336,1.7967347999999999,6.41691,54.55,39.94,67.6084765396,132.2,62.3202336,20.7367348,65.6797052835,6.1602336,1.7967347999999999,6.41691,56.16,18.94,59.2677753927,131.43,70.9702336,25.0267348,75.2536478318,6.1602336,1.7967347999999999,6.41691,64.81,23.23,68.8474327771,129.16
2019-07-29 11:00:00,60.91281056,41.39165308,73.64536261719999,6.62281056,1.93165308,6.898761,54.29,39.46,67.1155399293,131.64,62.50281056,21.02165308,65.9432424598,6.62281056,1.93165308,6.898761,55.88,19.09,59.050846734,131.21,71.10281056,24.73165308,75.2812349367,6.62281056,1.93165308,6.898761,64.48,22.8,68.392327055,128.85
2019-07-29 11:30:00,61.26464992,40.78218956,73.5971759997,5.42464992,1.58218956,5.650677,55.84,39.2,68.225696039,131.49,62.87464992,20.77218956,66.217108527,5.42464992,1.58218956,5.650677,57.45,19.19,60.5702781899,130.93,71.54464992,22.64218956,75.0420260937,5.42464992,1.58218956,5.650677,66.12,21.06,69.3929247114,128.4
2019-07-29 12:00:00,63.00881504,25.42048772,67.9434468412,6.13881504,1.79048772,6.394599,56.87,23.63,61.5838761365,132.44,63.84881504,12.63048772,65.0860999143,6.13881504,1.79048772,6.394599,57.71,10.84,58.7192447159,131.54,72.01881504,28.43048772,77.4274005231,6.13881504,1.79048772,6.394599,65.88,26.64,71.0623951187,128.86
2019-07-29 12:30:00,65.39053312,15.45932216,67.1930983313,6.34053312,1.84932216,6.604722,59.05,13.61,60.5981402355,133.04,65.75053312,7.62932216,66.1916849928,6.34053312,1.84932216,6.604722,59.41,5.78,59.6905059453,131.97,73.89053312,32.07932216,80.5536702764,6.34053312,1.84932216,6.604722,67.55,30.23,74.005779504,129.17
2019-07-29 13:00:00,64.75973376,15.85575568,66.6725438606,6.49973376,1.8957556800000002,6.770556,58.26,13.96,59.9091745895,133.04,65.10973376,7.32575568,65.5205626241,6.49973376,1.8957556800000002,6.770556,58.61,5.43,58.8609972732,132.0,73.12973376,32.50575568,80.0286330768,6.49973376,1.8957556800000002,6.770556,66.63,30.61,73.3248184451,129.26
2019-07-29 13:30:00,64.04335008,17.82431044,66.4774904169,6.56335008,1.91431044,6.836823,57.48,15.91,59.6412483102,133.81,64.39335008,5.63431044,64.6393764563,6.56335008,1.91431044,6.836823,57.83,3.7199999999999998,57.9495237254,132.59,71.96335008,31.40431044,78.5172240273,6.56335008,1.91431044,6.836823,65.4,29.49,71.7413416379,129.95
2019-07-29 14:00:00,64.02517792,17.49109356,66.3713926448,6.89517792,2.01109356,7.1824770000000004,57.13,15.48,59.1900946105,133.81,64.38517792,6.14109356,64.6773852742,6.89517792,2.01109356,7.1824770000000004,57.49,4.13,57.6381557651,132.46,71.88517792,30.98109356,78.2771164694,6.89517792,2.01109356,7.1824770000000004,64.99,28.97,71.1544868578,129.95
2019-07-29 14:30:00,64.02141184,17.35624512,66.332348207,6.74141184,1.96624512,7.022304,57.28,15.39,59.3114702229,133.81,64.37141184,6.20624512,64.6699013511,6.74141184,1.96624512,7.022304,57.63,4.24,57.7857638177,132.46,71.89141184,30.83624512,78.2256294922,6.74141184,1.96624512,7.022304,65.15,28.87,71.2600827953,129.95
2019-07-29 15:00:00,63.7986848,17.2883664,66.0996202333,6.5086848,1.8983664,6.77988,57.29,15.39,59.3211277708,133.81,64.1586848,6.1183664,64.4497575067,6.5086848,1.8983664,6.77988,57.65,4.22,57.8042463838,132.35,71.6786848,30.7483664,77.9954863497,6.5086848,1.8983664,6.77988,65.17,28.85,71.2702700991,129.95
2019-07-29 15:30:00,63.7783056,17.4857558,66.1318676668,6.0883056,1.7757558,6.341985,57.69,15.71,59.7908036407,133.81,64.1283056,5.7457557999999995,64.3851946401,6.0883056,1.7757558,6.341985,58.04,3.9699999999999998,58.1756177449,132.51,71.7183056,31.0357558,78.1455916621,6.0883056,1.7757558,6.341985,65.63,29.26,71.857111687,129.95
2019-07-29 16:00:00,63.94983424,17.47661832,66.2948978974,5.91983424,1.72661832,6.166494,58.03,15.75,60.1293888211,133.87,64.30983424,5.65661832,64.5581297033,5.91983424,1.72661832,6.166494,58.39,3.93,58.522106934,132.57,71.95983424,31.18661832,78.4271821889,5.91983424,1.72661832,6.166494,66.04,29.46,72.3130223404,130.04
2019-07-29 16:30:00,63.90867584,18.09794712,66.4217926405,5.47867584,1.5979471200000002,5.706954,58.43,16.5,60.7150302643,134.59,64.26867584,4.95794712,64.4596302648,5.47867584,1.5979471200000002,5.706954,58.79,3.36,58.885938049800004,132.97,72.13867584,33.19794712,79.4109075942,5.47867584,1.5979471200000002,5.706954,66.66,31.6,73.7706960791,130.73
2019-07-29 17:00:00,64.38536,17.51198,66.7243885386,4.63536,1.35198,4.8285,59.75,16.16,61.8967535498,134.59,64.75536,5.08198,64.9544699728,4.63536,1.35198,4.8285,60.12,3.73,60.2355982788,132.95,73.06536,34.49198,80.7975464742,4.63536,1.35198,4.8285,68.43,33.14,76.0323911238,131.12
2019-07-29 17:30:00,65.40653088,17.22440484,67.6364872229,2.5865308799999998,0.75440484,2.694303,62.82,16.47,64.9431543737,133.22,65.77653088,3.81440484,65.8870374117,2.5865308799999998,0.75440484,2.694303,63.19,3.06,63.2640474519,132.13,74.61653088,34.36440484,82.1494917852,2.5865308799999998,0.75440484,2.694303,72.03,33.61,79.4855521463,129.91
2019-07-29 18:00:00,65.60479296,17.78473128,67.9726822041,2.24479296,0.65473128,2.338326,63.36,17.13,65.6347964117,133.22,65.95479296,3.01473128,66.0236572683,2.24479296,0.65473128,2.338326,63.71,2.36,63.7536955792,132.06,74.86479296,34.62473128,82.4839938482,2.24479296,0.65473128,2.338326,72.62,33.97,80.1724722084,129.91
2019-07-29 18:30:00,64.9229456,18.2137758,67.4294482721,1.4529456,0.4237758,1.513485,63.47,17.79,65.9160450877,133.22,65.2829456,2.1737758,65.3191265055,1.4529456,0.4237758,1.513485,63.83,1.75,63.853984997,132.12,74.2329456,35.2037758,82.1573858094,1.4529456,0.4237758,1.513485,72.78,34.78,80.6633547529,129.99
2019-07-29 19:00:00,64.164704,18.597622,66.8055445563,1.2947039999999999,0.37762199999999996,1.3486500000000001,62.87,18.22,65.4568965045,133.34,64.534704,1.677622,64.55650576,1.2947039999999999,0.37762199999999996,1.3486500000000001,63.24,1.3,63.253360385,132.12,73.404704,35.667622,81.611456478,1.2947039999999999,0.37762199999999996,1.3486500000000001,72.11,35.29,80.2822284195,129.99
2019-07-29 19:30:00,62.80959936,19.03321648,65.6300929554,1.03959936,0.30321648,1.082916,61.77,18.73,64.5472369664,133.81,63.17959936,1.17321648,63.1904914698,1.03959936,0.30321648,1.082916,62.14,0.87,62.1460899816,132.24,71.86959936,36.24321648,80.4910557328,1.03959936,0.30321648,1.082916,70.83,35.94,79.4265226483,130.48
2019-07-29 20:00:00,60.96780128,19.69769204,64.0708347427,0.91780128,0.26769204,0.956043,60.05,19.43,63.1151915152,133.81,61.31780128,0.50769204,61.3199030089,0.91780128,0.26769204,0.956043,60.4,0.24,60.4004768193,132.39,69.77780128,37.09769204,79.026453205,0.91780128,0.26769204,0.956043,68.86,36.83,78.0906428453,130.72
2019-07-29 20:30:00,59.88837088,20.23827484,63.2155418798,0.74837088,0.21827484,0.7795529999999999,59.14,20.02,62.4366879327,133.46,60.25837088,0.62827484,60.2616460975,0.74837088,0.21827484,0.7795529999999999,59.51,0.41000000000000003,59.5114123509,132.29,68.58837088,37.69827484,78.2657303415,0.74837088,0.21827484,0.7795529999999999,67.84,37.48,77.5049417779,130.39
2019-07-29 21:00:00,59.467611840000004,20.30972012,62.8401272222,0.54761184,0.15972012,0.570429,58.92,20.15,62.2702890631,133.04,59.83761184,0.79972012,59.8429556672,0.54761184,0.15972012,0.570429,59.29,0.64,59.2934541075,131.99,68.13761184,37.72972012,77.8862370871,0.54761184,0.15972012,0.570429,67.59,37.57,77.3298971938,129.95
2019-07-29 21:30:00,60.47313632,20.54841476,63.8689092245,0.54313632,0.15841476000000002,0.565767,59.93,20.39,63.3036886761,133.04,60.82313632,1.08841476,60.832873995,0.54313632,0.15841476000000002,0.565767,60.28,0.93,60.2871735944,131.97,69.30313632,37.99841476,79.0367270834,0.54313632,0.15841476000000002,0.565767,68.76,37.84,78.4844137393,129.95
2019-07-29 22:00:00,58.243456,21.528508,62.0949017515,0.5434559999999999,0.15850799999999998,0.5661,57.7,21.37,61.5302112787,133.94,58.603456,1.878508,58.6335556439,0.5434559999999999,0.15850799999999998,0.5661,58.06,1.72,58.0854715054,132.48,66.743456,39.328508,77.4688354135,0.5434559999999999,0.15850799999999998,0.5661,66.2,39.17,76.9202762606,130.86
2019-07-29 22:30:00,54.97441504,23.07878772,59.6222840188,0.54441504,0.15878772,0.567099,54.43,22.92,59.058879942,134.27,55.32441504,3.26878772,55.4208974366,0.54441504,0.15878772,0.567099,54.78,3.11,54.8682102861,132.86,62.89441504,40.27878772,74.686599758,0.54441504,0.15878772,0.567099,62.35,40.12,74.1426793419,131.13
2019-07-29 23:00:00,51.673456,23.818508,56.8987467202,0.5434559999999999,0.15850799999999998,0.5661,51.13,23.66,56.3389075151,134.49,52.023456,3.958508,52.1738417195,0.5434559999999999,0.15850799999999998,0.5661,51.48,3.8,51.620058117,132.93,59.053456,40.888508,71.8274373204,0.5434559999999999,0.15850799999999998,0.5661,58.51,40.73,71.2906235069,131.39
2019-07-29 23:30:00,48.38569376,25.50916068,54.6981959413,0.54569376,0.15916068,0.568431,47.84,25.35,54.141371427,135.73,48.72569376,5.29916068,49.0130017067,0.54569376,0.15916068,0.568431,48.18,5.14,48.4534002935,133.75,55.08569376,40.87916068,68.5969345884,0.54569376,0.15916068,0.568431,54.54,40.72,68.0641609072,132.11
2019-07-30 00:00:00,45.63537408,25.59906744,52.3249426299,0.54537408,0.15906744,0.568098,45.09,25.44,51.7716302621,136.21,45.98537408,5.19906744,46.2783419271,0.54537408,0.15906744,0.568098,45.44,5.04,45.7186526486,134.14,52.11537408,42.96906744,67.5451920729,0.54537408,0.15906744,0.568098,51.57,42.81,67.023585401,132.96
2019-07-30 00:30:00,43.39441504,26.88878772,51.0498008,0.54441504,0.15878772,0.567099,42.85,26.73,50.5036176922,136.91,43.74441504,6.32878772,44.1998574794,0.54441504,0.15878772,0.567099,43.2,6.17,43.6383879171,134.51,49.36441504,42.66878772,65.2492982164,0.54441504,0.15878772,0.567099,48.82,42.51,64.7340134705,133.17
2019-07-30 01:00:00,41.96537408,28.06906744,50.4872772946,0.54537408,0.15906744,0.568098,41.42,27.91,49.9458156406,137.17,42.32537408,7.39906744,42.9672374024,0.54537408,0.15906744,0.568098,41.78,7.24,42.4026650106,134.77,47.46537408,41.32906744,62.9369013538,0.54537408,0.15906744,0.568098,46.92,41.17,62.421593219,133.27
2019-07-30 01:30:00,41.64281664,30.59832152,51.6757337399,0.54281664,0.15832152,0.565434,41.1,30.44,51.1449274122,137.17,42.17281664,6.94832152,42.7413808305,0.54281664,0.15832152,0.565434,41.63,6.79,42.1801019439,134.73,47.05281664,43.49832152,64.0786355099,0.54281664,0.15832152,0.565434,46.51,43.34,63.5730737026,133.27
2019-07-30 02:00:00,41.08377568,35.26860124,54.1456448623,0.54377568,0.15860124,0.566433,40.54,35.11,53.6302498596,135.49,41.98377568,5.96860124,42.4059149307,0.54377568,0.15860124,0.566433,41.44,5.8100000000000005,41.8453067858,133.72,46.29377568,47.67860124,66.4557197156,0.54377568,0.15860124,0.566433,45.75,47.52,65.9637241217,131.63
2019-07-30 02:30:00,40.55217728,35.59813504,53.9602288772,0.54217728,0.15813504,0.5647679999999999,40.01,35.44,53.4489822167,136.06,41.44217728,5.76813504,41.8416710893,0.54217728,0.15813504,0.5647679999999999,40.9,5.61,41.2829516871,133.96,45.66217728,48.06813504,66.2991707352,0.54217728,0.15813504,0.5647679999999999,45.12,47.91,65.8117200808,132.02
2019-07-30 03:00:00,39.9050544,35.5989742,53.4761660065,0.5450543999999999,0.15897419999999998,0.567765,39.36,35.44,52.9641690202,136.13,40.7950544,5.8189741999999995,41.2079716103,0.5450543999999999,0.15897419999999998,0.567765,40.25,5.66,40.6460096442,133.9,44.9250544,48.0989742,65.8161973372,0.5450543999999999,0.15897419999999998,0.567765,44.38,47.94,65.3286154759,132.09
2019-07-30 03:30:00,39.553456,35.398508,53.0804130558,0.5434559999999999,0.15850799999999998,0.5661,39.01,35.24,52.5703119641,135.54,40.433456,5.858508,40.8556786762,0.5434559999999999,0.15850799999999998,0.5661,39.89,5.7,40.2951870575,133.72,44.513456,47.848508,65.3523334158,0.5434559999999999,0.15850799999999998,0.5661,43.97,47.69,64.8667634463,131.54
2019-07-30 04:00:00,39.39569376,35.23916068,52.8565902444,0.54569376,0.15916068,0.568431,38.85,35.08,52.344330161,135.54,40.28569376,5.98916068,40.7284564816,0.54569376,0.15916068,0.568431,39.74,5.83,40.1653644326,133.69,44.34569376,47.65916068,65.0994328069,0.54569376,0.15916068,0.568431,43.8,47.5,64.61184102,131.54
2019-07-30 04:30:00,39.36441504,35.21878772,52.8196950001,0.54441504,0.15878772,0.567099,38.82,35.06,52.3086608508,135.36,40.24441504,6.01878772,40.6919985689,0.54441504,0.15878772,0.567099,39.7,5.86,40.1301582354,133.64,44.29441504,47.61878772,65.0349455882,0.54441504,0.15878772,0.567099,43.75,47.46,64.5485406497,131.54
2019-07-30 05:00:00,39.76601344,35.26925392,53.1531381668,0.54601344,0.15925392,0.5687639999999999,39.22,35.11,52.6395336226,135.45,40.65601344,5.87925392,41.0789125402,0.54601344,0.15925392,0.5687639999999999,40.11,5.72,40.5158055578,133.64,44.78601344,47.66925392,65.4075283827,0.54601344,0.15925392,0.5687639999999999,44.24,47.51,64.9182385775,131.54
2019-07-30 05:30:00,39.95761184,34.97972012,53.1054758347,0.54761184,0.15972012,0.570429,39.41,34.82,52.5887868276,135.51,40.84761184,6.15972012,41.3094365126,0.54761184,0.15972012,0.570429,40.3,6.0,40.7442020415,133.64,45.01761184,47.46972012,65.4214009637,0.54761184,0.15972012,0.570429,44.47,47.31,64.9293231137,131.54
2019-07-30 06:00:00,41.43433504,34.23209772,53.7460755267,0.6243350400000001,0.18209772,0.650349,40.81,34.05,53.1493988677,135.34,42.33433504,6.77209772,42.8725696782,0.6243350400000001,0.18209772,0.650349,41.71,6.59,42.2273868479,133.36,46.73433504,47.08209772,66.3386915559,0.6243350400000001,0.18209772,0.650349,46.11,46.9,65.7703740296,131.43
2019-07-30 06:30:00,45.6996096,31.0503028,55.2501187471,0.7896095999999999,0.2303028,0.8225100000000001,44.91,30.82,54.4681604242,133.47,46.6096096,9.0903028,47.4877806605,0.7896095999999999,0.2303028,0.8225100000000001,45.82,8.86,46.6687475727,132.27,51.9696096,47.0203028,70.0838725912,0.7896095999999999,0.2303028,0.8225100000000001,51.18,46.79,69.3447654838,129.95
2019-07-30 07:00:00,49.7673216,30.1242188,58.1743487935,1.0773215999999999,0.31421879999999996,1.12221,48.69,29.81,57.0907365516,132.85,50.7073216,9.7042188,51.6275539452,1.0773215999999999,0.31421879999999996,1.12221,49.63,9.39,50.5104840602,131.75,56.4373216,44.3342188,71.7683372107,1.0773215999999999,0.31421879999999996,1.12221,55.36,44.02,70.728282886,129.02
2019-07-30 07:30:00,54.46277568,28.44997624,61.4458711618,1.54277568,0.44997624,1.6070579999999999,52.92,28.0,59.8709144744,132.46,55.42277568,11.54997624,56.6134790948,1.54277568,0.44997624,1.6070579999999999,53.88,11.1,55.0114933446,131.64,61.76277568,42.74997624,75.1145853228,1.54277568,0.44997624,1.6070579999999999,60.22,42.3,73.591700619,128.72
2019-07-30 08:00:00,57.90767968,20.97932324,61.5908383571,2.6376796799999997,0.76932324,2.747583,55.27,20.21,58.8491036465,132.46,58.61767968,11.09932324,59.6592603663,2.6376796799999997,0.76932324,2.747583,55.98,10.33,56.9251201141,131.51,65.32767968,44.84932324,79.2411984227,2.6376796799999997,0.76932324,2.747583,62.69,44.08,76.6360391722,128.72
2019-07-30 08:30:00,61.54673984,13.27654912,62.9624327791,3.41673984,0.9965491200000001,3.559104,58.13,12.28,59.4129219951,132.46,61.90673984,7.99654912,62.4210640365,3.41673984,0.9965491200000001,3.559104,58.49,7.0,58.9073857848,131.62,69.18673984,43.09654912,81.5114563466,3.41673984,0.9965491200000001,3.559104,65.77,42.1,78.0903508764,128.81
2019-07-30 09:00:00,63.2025744,16.1615842,65.2362032513,3.0225744,0.8815841999999999,3.148515,60.18,15.28,62.0895385713,133.07,63.5725744,5.0415842,63.7721709454,3.0225744,0.8815841999999999,3.148515,60.55,4.16,60.6927351501,132.03,72.1225744,34.3015842,79.86403706749999,3.0225744,0.8815841999999999,3.148515,69.1,33.42,76.7574517555,129.77
2019-07-30 09:30:00,64.81730944,15.43713192,66.6302382178,3.24730944,0.94713192,3.3826140000000002,61.57,14.49,63.2520750648,132.54,65.18730944,5.75713192,65.4410412507,3.24730944,0.94713192,3.3826140000000002,61.94,4.8100000000000005,62.1264814713,131.72,74.00730944,34.07713192,81.4759643726,3.24730944,0.94713192,3.3826140000000002,70.76,33.13,78.1317765061,129.17
2019-07-30 10:00:00,64.49936704,15.49689872,66.334924576,3.58936704,1.04689872,3.738924,60.91,14.45,62.6005638952,132.37,64.86936704,5.85689872,65.1332330135,3.58936704,1.04689872,3.738924,61.28,4.8100000000000005,61.4684837945,131.61,73.56936704,34.07689872,81.0782757158,3.58936704,1.04689872,3.738924,69.98,33.03,77.3833399383,129.17
2019-07-30 10:30:00,66.12859872,14.75125796,67.7539015856,2.67859872,0.78125796,2.790207,63.45,13.97,64.9697114046,132.27,66.49859872,6.04125796,66.7724526243,2.67859872,0.78125796,2.790207,63.82,5.26,64.0363959011,131.57,75.58859872,33.23125796,82.5708953691,2.67859872,0.78125796,2.790207,72.91,32.45,79.805204091,129.17
2019-07-30 11:00:00,66.81407296,14.71452128,68.4151845865,2.96407296,0.8645212800000001,3.087576,63.85,13.85,65.3348681793,132.27,67.18407296,6.1745212800000004,67.4672096098,2.96407296,0.8645212800000001,3.087576,64.22,5.31,64.4391534705,131.44,76.33407296,33.14452128,83.2192885426,2.96407296,0.8645212800000001,3.087576,73.37,32.28,80.1570664383,129.17
2019-07-30 11:30:00,67.3366912,14.4544516,68.8706116774,2.1066912,0.6144516,2.19447,65.23,13.84,66.6820703038,132.59,67.7066912,6.0344516,67.9750736621,2.1066912,0.6144516,2.19447,65.6,5.42,65.8235246701,131.63,77.0566912,32.9344516,83.7998315087,2.1066912,0.6144516,2.19447,74.95,32.32,81.6215957943,129.32
2019-07-30 12:00:00,68.14269568,14.08328624,69.582799066,1.62269568,0.47328624,1.690308,66.52,13.61,67.8980301629,132.95,68.51269568,6.19328624,68.7920508765,1.62269568,0.47328624,1.690308,66.89,5.72,67.1341232161,131.72,78.06269568,32.61328624,84.6014828251,1.62269568,0.47328624,1.690308,76.44,32.14,82.9219705506,129.18
2019-07-30 12:30:00,68.49146688,14.47167784,70.003646297,1.65146688,0.48167784,1.720278,66.84,13.99,68.2884009185,132.44,68.87146688,5.79167784,69.1145605673,1.65146688,0.48167784,1.720278,67.22,5.31,67.4294038236,131.63,78.47146688,33.04167784,85.1441342007,1.65146688,0.48167784,1.720278,76.82,32.56,83.4354001608,129.18
2019-07-30 13:00:00,68.55335456,14.67764508,70.1070302218,2.08335456,0.6076450800000001,2.170161,66.47,14.07,67.9428127178,132.73,68.91335456,5.97764508,69.1721235572,2.08335456,0.6076450800000001,2.170161,66.83,5.37,67.0454010354,131.79,78.45335456,33.21764508,85.1958965349,2.08335456,0.6076450800000001,2.170161,76.37,32.61,83.0408875193,129.46
2019-07-30 13:30:00,68.66658176,15.23316968,70.3359716582,1.65658176,0.48316968,1.725606,67.01,14.75,68.6141574312,133.05,69.03658176,5.27316968,69.2376771677,1.65658176,0.48316968,1.725606,67.38,4.79,67.5500444115,131.99,78.52658176,32.57316968,85.0143248277,1.65658176,0.48316968,1.725606,76.87,32.09,83.2992496965,129.74
2019-07-30 14:00:00,68.4585792,15.1570856,70.1164339507,2.2185792,0.6470855999999999,2.31102,66.24,14.51,67.8106016785,133.16,68.8285792,5.7170856,69.06560926,2.2185792,0.6470855999999999,2.31102,66.61,5.07,66.8026721022,132.07,78.1885792,32.4870856,84.6691481479,2.2185792,0.6470855999999999,2.31102,75.97,31.84,82.3724863046,129.95
2019-07-30 14:30:00,68.20650144,15.27981292,69.8970637549,2.05650144,0.59981292,2.142189,66.15,14.68,67.7593159647,133.26,68.56650144,5.49981292,68.786721552,2.05650144,0.59981292,2.142189,66.51,4.9,66.6902549103,132.07,77.93650144,32.63981292,84.4952995388,2.05650144,0.59981292,2.142189,75.88,32.04,82.367080803,129.95
2019-07-30 15:00:00,67.76559328,14.618298039999999,69.3243843837,1.12559328,0.32829804,1.172493,66.64,14.29,68.1549242535,132.54,68.14559328,5.42829804,68.3614533425,1.12559328,0.32829804,1.172493,67.02,5.1,67.2137664471,131.66,77.71559328,33.25829804,84.5329984526,1.12559328,0.32829804,1.172493,76.59,32.93,83.3691369753,129.18
2019-07-30 15:30:00,67.76881024,14.77673632,69.3611099797,0.94881024,0.27673632,0.988344,66.82,14.5,68.375159232,131.9,68.12881024,5.04673632,68.3154765203,0.94881024,0.27673632,0.988344,67.18,4.77,67.3491299127,131.24,77.75881024,33.41673632,84.6351631192,0.94881024,0.27673632,0.988344,76.81,33.14,83.654262892,128.57
2019-07-30 16:00:00,68.29453472,14.54715596,69.8266655308,0.74453472,0.21715596,0.7755569999999999,67.55,14.33,69.0532504666,132.11,68.66453472,5.16715596,68.8586801284,0.74453472,0.21715596,0.7755569999999999,67.92,4.95,68.1001387664,131.3,78.38453472,33.15715596,85.1089435643,0.74453472,0.21715596,0.7755569999999999,77.64,32.94,84.3386815168,128.43
2019-07-30 16:30:00,68.89254656,15.00032608,70.5066858818,0.89254656,0.26032608,0.929736,68.0,14.74,69.5792181617,131.54,69.25254656,4.74032608,69.4145942608,0.89254656,0.26032608,0.929736,68.36,4.48,68.5066420137,131.01,79.06254656,33.64032608,85.9218121743,0.89254656,0.26032608,0.929736,78.17,33.38,84.9986664601,128.31
2019-07-30 17:00:00,69.43745152,15.55967336,71.1594203789,1.02745152,0.29967336,1.070262,68.41,15.26,70.0913382666,132.06,69.80745152,4.29967336,69.939741769,1.02745152,0.29967336,1.070262,68.78,4.0,68.8962147001,131.25,79.67745152,34.28967336,86.7425961097,1.02745152,0.29967336,1.070262,78.65,33.99,85.6804680193,128.54
2019-07-30 17:30:00,69.82650208,15.79314644,71.5902498054,1.4165020799999999,0.41314644,1.475523,68.41,15.38,70.1175619941,131.82,70.19650208,4.25314644,70.3252313107,1.4165020799999999,0.41314644,1.475523,68.78,3.84,68.8871105505,131.12,80.07650208,34.53314644,87.2054149031,1.4165020799999999,0.41314644,1.475523,78.66,34.12,85.7412969344,128.42
2019-07-30 18:00:00,69.04375488,21.49776184,72.3131651365,1.3637548800000001,0.39776184000000003,1.420578,67.68,21.1,70.8928233321,132.51,69.41375488,5.75776184,69.6521441734,1.3637548800000001,0.39776184000000003,1.420578,68.05,5.36,68.2607654513,131.49,80.47375488,25.59776184,84.446850952,1.3637548800000001,0.39776184000000003,1.420578,79.11,25.2,83.0266951046,129.44
2019-07-30 18:30:00,68.35279616,28.69414888,74.1313626129,1.04279616,0.30414888,1.086246,67.31,28.39,73.052229261,133.81,68.72279616,8.90414888,69.2972335619,1.04279616,0.30414888,1.086246,67.68,8.6,68.2242068477,132.42,81.07279616,14.744148880000001,82.4025982806,1.04279616,0.30414888,1.086246,80.03,14.44,81.3222878429,131.04
2019-07-30 19:00:00,67.40048864,28.94389252,73.3524013453,0.87048864,0.25389252,0.906759,66.53,28.69,72.4524464735,133.67,67.77048864,9.26389252,68.4007224752,0.87048864,0.25389252,0.906759,66.9,9.01,67.5040006222,132.27,79.99048864,15.15389252,81.4132589409,0.87048864,0.25389252,0.906759,79.12,14.9,80.5107719501,130.77
2019-07-30 19:30:00,65.46617312,29.59596716,71.8452579863,0.70617312,0.20596716,0.735597,64.76,29.39,71.1170141387,133.99,65.83617312,9.80596716,66.5624419852,0.70617312,0.20596716,0.735597,65.13,9.6,65.8337064124,132.54,77.78617312,15.83596716,79.3817774086,0.70617312,0.20596716,0.735597,77.08,15.63,78.6487336198,131.21
2019-07-30 20:00:00,63.51085856,30.27941708,70.3595924784,0.58085856,0.16941708,0.605061,62.93,30.11,69.7624325837,133.81,63.88085856,10.53941708,64.7444468874,0.58085856,0.16941708,0.605061,63.3,10.37,64.1437986091,132.46,75.51085856,16.67941708,77.3310591845,0.58085856,0.16941708,0.605061,74.93,16.51,76.7273419323,131.15
2019-07-30 20:30:00,62.28094848,30.56652664,69.3774393762,0.57094848,0.16652664,0.594738,61.71,30.4,68.791599051,133.81,62.64094848,10.76652664,63.559472326,0.57094848,0.16652664,0.594738,62.07,10.6,62.9686024936,132.6,74.10094848,16.97652664,76.0207407383,0.57094848,0.16652664,0.594738,73.53,16.81,75.4270309637,131.29
2019-07-30 21:00:00,60.72601344,31.33925392,68.335916944,0.54601344,0.15925392,0.5687639999999999,60.18,31.18,67.7777603643,134.37,61.09601344,11.44925392,62.1595388785,0.54601344,0.15925392,0.5687639999999999,60.55,11.29,61.5935597283,132.86,72.29601344,17.62925392,74.4144082359,0.54601344,0.15925392,0.5687639999999999,71.75,17.47,73.8462145272,131.61
2019-07-30 21:30:00,60.21537408,32.02906744,68.2037567636,0.54537408,0.15906744,0.568098,59.67,31.87,67.6476592352,134.55,60.57537408,12.12906744,61.7777485985,0.54537408,0.15906744,0.568098,60.03,11.97,61.2117782784,132.95,71.72537408,18.40906744,74.0501387637,0.54537408,0.15906744,0.568098,71.18,18.25,73.4823441379,131.78
2019-07-30 22:00:00,57.8150544,32.9589742,66.5497895984,0.5450543999999999,0.15897419999999998,0.567765,57.27,32.8,65.9976734438,135.29,58.1850544,12.7989742,59.5761218619,0.5450543999999999,0.15897419999999998,0.567765,57.64,12.64,59.0096534476,133.54,68.9650544,18.9189742,71.5129800328,0.5450543999999999,0.15897419999999998,0.567765,68.42,18.76,70.9452887795,132.89
2019-07-30 22:30:00,54.40601344,34.22925392,64.277959849,0.54601344,0.15925392,0.5687639999999999,53.86,34.07,63.7311893817,135.4,54.75601344,13.98925392,56.5147788908,0.54601344,0.15925392,0.5687639999999999,54.21,13.83,55.9463403629,133.71,64.85601344,19.24925392,67.6523189241,0.54601344,0.15925392,0.5687639999999999,64.31,19.09,67.0835613247,133.04
2019-07-30 23:00:00,50.78537408,34.99906744,61.6772968126,0.54537408,0.15906744,0.568098,50.24,34.84,61.1382302655,135.84,51.13537408,14.71906744,53.2116286972,0.54537408,0.15906744,0.568098,50.59,14.56,52.6435342659,133.82,60.63537408,20.13906744,63.8923362163,0.54537408,0.15906744,0.568098,60.09,19.98,63.3246279105,133.32
2019-07-30 23:30:00,47.48569376,36.04916068,59.619066561,0.54569376,0.15916068,0.568431,46.94,35.89,59.0885411903,136.73,47.84569376,15.48916068,50.2904017676,0.54569376,0.15916068,0.568431,47.3,15.33,49.7222173681,134.45,56.89569376,21.41916068,60.7939175631,0.54569376,0.15916068,0.568431,56.35,21.26,60.2271541748,134.31
2019-07-31 00:00:00,44.74601344,36.67925392,57.858217972,0.54601344,0.15925392,0.5687639999999999,44.2,36.52,57.3354201171,137.11,45.09601344,16.01925392,47.8567333228,0.54601344,0.15925392,0.5687639999999999,44.55,15.86,47.2889215356,134.68,53.72601344,22.09925392,58.0935585412,0.54601344,0.15925392,0.5687639999999999,53.18,21.94,57.5280453344,134.59
2019-07-31 00:30:00,42.76601344,37.21925392,56.693957067,0.54601344,0.15925392,0.5687639999999999,42.22,37.06,56.1780384136,137.67,43.12601344,16.39925392,46.1387967372,0.54601344,0.15925392,0.5687639999999999,42.58,16.24,45.5718553495,134.99,51.12601344,22.91925392,56.0282201263,0.54601344,0.15925392,0.5687639999999999,50.58,22.76,55.4648897953,134.82
2019-07-31 01:00:00,41.9450544,27.4889742,50.1500876488,0.5450543999999999,0.15897419999999998,0.567765,41.4,27.33,49.6073472381,137.05,42.3050544,6.8689742,42.8590764523,0.5450543999999999,0.15897419999999998,0.567765,41.76,6.71,42.2956463481,134.62,47.8050544,43.6489742,64.7345052881,0.5450543999999999,0.15897419999999998,0.567765,47.26,43.49,64.2252886331,133.38
2019-07-31 01:30:00,41.55537408,27.50906744,49.8357091486,0.54537408,0.15906744,0.568098,41.01,27.35,49.2934336398,136.92,41.90537408,6.89906744,42.469489146,0.54537408,0.15906744,0.568098,41.36,6.74,41.9055748081,134.57,47.34537408,43.67906744,64.4161887976,0.54537408,0.15906744,0.568098,46.8,43.52,63.9079838518,133.46
2019-07-31 02:00:00,41.23761184,27.57972012,49.6102972392,0.54761184,0.15972012,0.570429,40.69,27.42,49.0666128849,137.09,41.59761184,6.92972012,42.1708706542,0.54761184,0.15972012,0.570429,41.05,6.77,41.6045117746,134.67,46.97761184,43.79972012,64.2285878467,0.54761184,0.15972012,0.570429,46.43,43.64,63.7196555232,133.58
2019-07-31 02:30:00,40.81569376,27.77916068,49.3720834601,0.54569376,0.15916068,0.568431,40.27,27.62,48.8317243193,137.52,41.17569376,7.06916068,41.7781137599,0.54569376,0.15916068,0.568431,40.63,6.91,41.2134080124,134.81,46.49569376,44.04916068,64.0482481793,0.54569376,0.15916068,0.568431,45.95,43.89,63.5431711516,133.81
2019-07-31 03:00:00,40.02729216,27.84962688,48.7625454116,0.54729216,0.15962688,0.5700959999999999,39.48,27.69,48.2224688294,137.68,40.37729216,7.13962688,41.0036583022,0.54729216,0.15962688,0.5700959999999999,39.83,6.98,40.436979363,134.87,45.57729216,44.16962688,63.4684606664,0.54729216,0.15962688,0.5700959999999999,45.03,44.01,62.964918804,133.81
2019-07-31 03:30:00,39.71633312,27.83934716,48.5017150913,0.54633312,0.15934716000000002,0.569097,39.17,27.68,47.9632286236,137.53,40.07633312,7.10934716,40.7020305806,0.54633312,0.15934716000000002,0.569097,39.53,6.95,40.136310244,134.82,45.21633312,44.14934716,63.1955824047,0.54633312,0.15934716000000002,0.569097,44.67,43.99,62.6939311257,133.81
2019-07-31 04:00:00,39.66601344,28.04925392,48.5814086631,0.54601344,0.15925392,0.5687639999999999,39.12,27.89,48.0440058696,137.68,40.01601344,7.25925392,40.6691295592,0.54601344,0.15925392,0.5687639999999999,39.47,7.1,40.1035023408,135.06,45.16601344,44.43925392,63.362576171,0.54601344,0.15925392,0.5687639999999999,44.62,44.28,62.8622525845,133.9
2019-07-31 04:30:00,39.69729216,27.79962688,48.463329018,0.54729216,0.15962688,0.5700959999999999,39.15,27.64,47.9238155827,137.68,40.05729216,7.06962688,40.6763602036,0.54729216,0.15962688,0.5700959999999999,39.51,6.91,40.1097020682,134.88,45.18729216,44.11962688,63.154040637,0.54729216,0.15962688,0.5700959999999999,44.64,43.96,62.6515059675,133.81
2019-07-31 05:00:00,39.87633312,27.83934716,48.6328201258,0.54633312,0.15934716000000002,0.569097,39.33,27.68,48.0939840313,137.68,40.23633312,7.10934716,40.8595805165,0.54633312,0.15934716000000002,0.569097,39.69,6.95,40.2939027646,134.88,45.41633312,44.14934716,63.3388361807,0.54633312,0.15934716000000002,0.569097,44.87,43.99,62.8365896592,133.81
2019-07-31 05:30:00,40.48729216,27.55962688,48.9770748434,0.54729216,0.15962688,0.5700959999999999,39.94,27.4,48.4351483945,137.25,40.83729216,6.90962688,41.4177181238,0.54729216,0.15962688,0.5700959999999999,40.29,6.75,40.8515189436,134.69,46.10729216,43.76962688,63.5740719755,0.54729216,0.15962688,0.5700959999999999,45.56,43.61,63.0677865475,133.81
2019-07-31 06:00:00,41.727432,27.375501,49.9058777732,0.5674319999999999,0.16550099999999998,0.591075,41.16,27.21,49.3409535781,137.01,42.097432,6.805501,42.6439752469,0.5674319999999999,0.16550099999999998,0.591075,41.53,6.64,42.0574666379,134.56,47.547432,43.505501,64.4475515986,0.5674319999999999,0.16550099999999998,0.591075,46.98,43.34,63.9177283701,133.49
2019-07-31 06:30:00,46.18118816,25.03992988,52.53284904,0.65118816,0.18992988,0.678321,45.53,24.85,51.8700626566,135.57,46.53118816,4.88992988,46.7874223036,0.65118816,0.18992988,0.678321,45.88,4.7,46.1201084127,133.58,52.76118816,41.99992988,67.4369118953,0.65118816,0.18992988,0.678321,52.11,41.81,66.8096415198,132.1
2019-07-31 07:00:00,50.38980928,23.84536104,55.7470548316,0.90980928,0.26536104,0.947718,49.48,23.58,54.8113747319,134.62,50.74980928,3.95536104,50.9037132527,0.90980928,0.26536104,0.947718,49.84,3.69,49.9764114358,132.99,57.41980928,39.32536104,69.5953915046,0.90980928,0.26536104,0.947718,56.51,39.06,68.6954416246,130.76
2019-07-31 07:30:00,55.15041856,21.00762208,59.0160050562,1.02041856,0.29762208,1.062936,54.13,20.71,57.9565440654,133.79,55.50041856,1.34762208,55.5167771543,1.02041856,0.29762208,1.062936,54.48,1.05,54.4901174526,132.42,63.14041856,38.83762208,74.1287619265,1.02041856,0.29762208,1.062936,62.12,38.54,73.1042132849,130.44
2019-07-31 08:00:00,58.85703168,19.92538424,62.1383224371,1.2870316800000001,0.37538424,1.340658,57.57,19.55,60.7989095297,133.43,59.22703168,0.63538424,59.230439765,1.2870316800000001,0.37538424,1.340658,57.94,0.26,57.9405833592,132.13,67.12703168,35.57538424,75.9713521401,1.2870316800000001,0.37538424,1.340658,65.84,35.2,74.6588614968,129.69
2019-07-31 08:30:00,61.97840992,18.36661956,64.6425247826,1.66840992,0.48661956,1.737927,60.31,17.88,62.9046142982,132.84,62.33840992,1.98661956,62.3700569875,1.66840992,0.48661956,1.737927,60.67,1.5,60.6885401044,131.79,70.63840992,33.94661956,78.3719205811,1.66840992,0.48661956,1.737927,68.97,33.46,76.6578926139,129.12
2019-07-31 09:00:00,63.78060704,16.70559372,65.9321067154,2.35060704,0.68559372,2.448549,61.43,16.02,63.4845280364,133.14,64.15060704,4.13559372,64.2837733726,2.35060704,0.68559372,2.448549,61.8,3.45,61.8962236328,132.04,72.87060704,34.62559372,80.6787277468,2.35060704,0.68559372,2.448549,70.52,33.94,78.2623408799,129.66
2019-07-31 09:30:00,65.14634144,16.21643292,67.1343317511,2.21634144,0.64643292,2.308689,62.93,15.57,64.8275389013,132.95,65.49634144,4.49643292,65.650503814,2.21634144,0.64643292,2.308689,63.28,3.85,63.3970101819,131.91,74.44634144,34.02643292,81.853869127,2.21634144,0.64643292,2.308689,72.23,33.38,79.5700779188,129.37
2019-07-31 10:00:00,65.19056736,15.47391548,67.0018815631,2.07056736,0.6039154800000001,2.156841,63.12,14.87,64.8479089871,132.79,65.55056736,5.11391548,65.7497453436,2.07056736,0.6039154800000001,2.156841,63.48,4.51,63.640007071,131.87,74.61056736,34.25391548,82.0979140264,2.07056736,0.6039154800000001,2.156841,72.54,33.65,79.9648303944,129.37
2019-07-31 10:30:00,64.15515264,15.89316952,66.0944509596,2.20515264,0.64316952,2.297034,61.95,15.25,63.799412223,133.04,64.49515264,4.83316952,64.675994323,2.20515264,0.64316952,2.297034,62.29,4.19,62.4307632502,132.03,73.34515264,34.27316952,80.9577764315,2.20515264,0.64316952,2.297034,71.14,33.63,78.6884775555,129.64
2019-07-31 11:00:00,63.9545328,15.7171554,65.8575070856,2.6645328,0.7771553999999999,2.7755549999999998,61.29,14.94,63.0846074728,132.92,64.3045328,5.1671554,64.511800731,2.6645328,0.7771553999999999,2.7755549999999998,61.64,4.39,61.7961301377,131.74,73.0845328,34.4771554,80.8085588231,2.6645328,0.7771553999999999,2.7755549999999998,70.42,33.7,78.0683444169,129.17
2019-07-31 11:30:00,63.72546112,15.93617616,65.6878687853,3.41546112,0.99617616,3.557772,60.31,14.94,62.1329196159,132.99,64.06546112,5.41617616,64.2939987302,3.41546112,0.99617616,3.557772,60.65,4.42,60.8108452498,131.88,72.69546112,34.72617616,80.5638714198,3.41546112,0.99617616,3.557772,69.28,33.73,77.0547292514,129.38
2019-07-31 12:00:00,63.68217472,15.61480096,65.568600611,3.10217472,0.90480096,3.231432,60.58,14.71,62.3403601209,132.99,64.03217472,5.59480096,64.2761324066,3.10217472,0.90480096,3.231432,60.93,4.69,61.1102364584,131.96,72.67217472,34.41480096,80.4091008758,3.10217472,0.90480096,3.231432,69.57,33.51,77.2198484847,129.29
2019-07-31 12:30:00,64.18107552,15.88198036,66.116924876,3.40107552,0.99198036,3.542787,60.78,14.89,62.5773161777,132.99,64.53107552,5.53198036,64.7677582943,3.40107552,0.99198036,3.542787,61.13,4.54,61.2983564217,132.05,73.22107552,34.68198036,81.0195387669,3.40107552,0.99198036,3.542787,69.82,33.69,77.5232126527,129.92
2019-07-31 13:00:00,63.88118624,16.53992932,65.9876898924,2.5711862400000003,0.74992932,2.678319,61.31,15.79,63.3106641886,133.29,64.23118624,4.47992932,64.3872274019,2.5711862400000003,0.74992932,2.678319,61.66,3.73,61.7727164693,132.24,72.89118624,34.17992932,80.5070965803,2.5711862400000003,0.74992932,2.678319,70.32,33.43,77.861847525,129.92
2019-07-31 13:30:00,63.9730848,16.5063164,66.0682530413,2.1130848,0.6163164,2.20113,61.86,15.89,63.8682370197,133.73,64.3330848,4.3563164,64.4804101449,2.1130848,0.6163164,2.20113,62.22,3.74,62.3323030218,132.46,73.0330848,33.7963164,80.4737378131,2.1130848,0.6163164,2.20113,70.92,33.18,78.2978850289,129.92
2019-07-31 14:00:00,63.82600256,16.54883408,65.9365036395,1.43600256,0.41883408,1.495836,62.39,16.13,64.4413609416,133.81,64.17600256,3.97883408,64.2992256969,1.43600256,0.41883408,1.495836,62.74,3.56,62.8409197896,132.59,72.92600256,33.42883408,80.2227448878,1.43600256,0.41883408,1.495836,71.49,33.01,78.7431279541,130.11
2019-07-31 14:30:00,63.2999984,16.6366662,65.4497399513,1.5999984,0.4666662,1.666665,61.7,16.17,63.7836883537,134.01,63.6399984,4.0666662,63.7697982617,1.5999984,0.4666662,1.666665,62.04,3.6,62.144360967,132.78,72.2899984,33.6066662,79.7198336786,1.5999984,0.4666662,1.666665,70.69,33.14,78.0726309279,130.59
2019-07-31 15:00:00,62.24503232,17.32146776,64.6101949686,2.64503232,0.7714677600000001,2.755242,59.6,16.55,61.8551735912,134.59,62.59503232,4.11146776,62.7299150189,2.64503232,0.7714677600000001,2.755242,59.95,3.34,60.0429687807,133.05,70.90503232,34.43146776,78.8229001015,2.64503232,0.7714677600000001,2.755242,68.26,33.66,76.1079706732,130.72
2019-07-31 15:30:00,62.35433344,17.94876392,64.8862159862,2.22433344,0.64876392,2.317014,60.13,17.3,62.5692168722,134.59,62.70433344,3.30876392,62.7915706989,2.22433344,0.64876392,2.317014,60.48,2.66,60.5384671098,133.26,71.01433344,34.35876392,78.8895443772,2.22433344,0.64876392,2.317014,68.79,33.71,76.6056668922,131.15
2019-07-31 16:00:00,62.01683136,18.18699248,64.6285855284,1.8068313599999999,0.52699248,1.882116,60.21,17.66,62.7464716139,135.03,62.36683136,2.90699248,62.4345437972,1.8068313599999999,0.52699248,1.882116,60.56,2.38,60.606748799100004,133.41,70.65683136,34.28699248,78.5365244403,1.8068313599999999,0.52699248,1.882116,68.85,33.76,76.6815499322,131.21
2019-07-31 16:30:00,61.73236544,20.08943992,64.91895362,2.19236544,0.63943992,2.283714,59.54,19.45,62.6363640388,135.92,62.08236544,1.41943992,62.0985902281,2.19236544,0.63943992,2.283714,59.89,0.78,59.8950790967,133.88,69.99236544,33.55943992,77.6219506817,2.19236544,0.63943992,2.283714,67.8,32.92,75.3695323058,131.51
2019-07-31 17:00:00,61.84816896,20.65654928,65.2065106555,2.86816896,0.8365492800000001,2.987676,58.98,19.82,62.2211603878,136.13,62.20816896,1.34654928,62.2227408615,2.86816896,0.8365492800000001,2.987676,59.34,0.51,59.3421915672,134.04,69.96816896,33.71654928,77.6682068994,2.86816896,0.8365492800000001,2.987676,67.1,32.88,74.722850588,131.74
2019-07-31 17:30:00,62.97717984,21.21834412,66.4555739407,2.97717984,0.86834412,3.101229,60.0,20.35,63.3571029956,136.13,63.34717984,0.91834412,63.353836108,2.97717984,0.86834412,3.101229,60.37,0.05,60.3700207056,134.21,71.27717984,34.50834412,79.1913011627,2.97717984,0.86834412,3.101229,68.3,33.64,76.13500903,132.27
2019-07-31 18:00:00,62.5835344,21.4118642,66.1450429474,2.0635344,0.6018642,2.149515,60.52,20.81,63.9978632456,136.13,62.9435344,1.0518642,62.9523227614,2.0635344,0.6018642,2.149515,60.88,0.45,60.881663085,134.15,71.1335344,35.8918642,79.6756275908,2.0635344,0.6018642,2.149515,69.07,35.29,77.5631935908,132.19
2019-07-31 18:30:00,61.50055776,22.00016268,65.31711692,1.6805577600000001,0.49016268,1.750581,59.82,21.51,63.5697451623,135.41,61.85055776,1.92016268,61.8803564949,1.6805577600000001,0.49016268,1.750581,60.17,1.43,60.1869902886,133.52,69.88055776,35.89016268,78.5582340054,1.6805577600000001,0.49016268,1.750581,68.2,35.4,76.8400937011,131.28
2019-07-31 19:00:00,60.3996288,22.2178084,64.3563995985,1.5696287999999998,0.4578084,1.63503,58.83,21.76,62.7253258262,135.41,60.7696288,2.1378084,60.8072200421,1.5696287999999998,0.4578084,1.63503,59.2,1.6800000000000002,59.2238330404,133.5,68.5696288,35.4878084,77.2086688061,1.5696287999999998,0.4578084,1.63503,67.0,35.03,75.6048999735,131.28
2019-07-31 19:30:00,58.9872416,21.8475288,62.9031731016,1.1572415999999999,0.33752879999999996,1.20546,57.83,21.51,61.7008022638,134.22,59.3472416,2.1075288,59.3846509055,1.1572415999999999,0.33752879999999996,1.20546,58.19,1.77,58.21691335,132.76,67.2072416,36.7475288,76.5976122107,1.1572415999999999,0.33752879999999996,1.20546,66.05,36.41,75.4207570898,130.43
2019-07-31 20:00:00,57.86520384,21.23860112,61.6397598388,0.95520384,0.27860112,0.995004,56.91,20.96,60.6470914389,133.66,58.20520384,1.66860112,58.2291162886,0.95520384,0.27860112,0.995004,57.25,1.3900000000000001,57.2668717497,132.32,66.10520384,37.58860112,76.0447296588,0.95520384,0.27860112,0.995004,65.15,37.31,75.0770177884,129.95
2019-07-31 20:30:00,57.3860432,21.6205126,61.3237679798,0.7560431999999999,0.2205126,0.7875449999999999,56.63,21.4,60.5385571351,133.81,57.7460432,1.9205126,57.7779704897,0.7560431999999999,0.2205126,0.7875449999999999,56.99,1.7000000000000002,57.0153496876,132.68,65.5860432,38.1405126,75.8698079873,0.7560431999999999,0.2205126,0.7875449999999999,64.83,37.92,75.1056276187,130.5
2019-07-31 21:00:00,56.627432,22.095501,60.78550172,0.5674319999999999,0.16550099999999998,0.591075,56.06,21.93,60.196748251,133.4,56.977432,2.605501,57.0369739097,0.5674319999999999,0.16550099999999998,0.591075,56.41,2.44,56.4627461252,132.19,64.677432,37.815501,74.9211740831,0.5674319999999999,0.16550099999999998,0.591075,64.11,37.65,74.3479293592,129.6
2019-07-31 21:30:00,57.49601344,22.20925392,61.6363733616,0.54601344,0.15925392,0.5687639999999999,56.95,22.05,61.0696733248,133.04,57.84601344,2.78925392,57.9132213603,0.54601344,0.15925392,0.5687639999999999,57.3,2.63,57.3603251385,131.98,65.63601344,37.38925392,75.5383516433,0.54601344,0.15925392,0.5687639999999999,65.09,37.23,74.9852052074,129.17
2019-07-31 22:00:00,55.7050544,22.6289742,60.1258975738,0.5450543999999999,0.15897419999999998,0.567765,55.16,22.47,59.5611156712,133.55,56.0450544,3.0689742,56.1290185674,0.5450543999999999,0.15897419999999998,0.567765,55.5,2.91,55.5762368283,132.31,63.5550544,37.9989742,74.0484097063,0.5450543999999999,0.15897419999999998,0.567765,63.01,37.84,73.4991544169,129.76
2019-07-31 22:30:00,52.81761184,23.25972012,57.7123444381,0.54761184,0.15972012,0.570429,52.27,23.1,57.1468538067,134.18,53.16761184,3.48972012,53.282014745,0.54761184,0.15972012,0.570429,52.62,3.33,52.725262446,132.72,60.25761184,39.19972012,71.8860058853,0.54761184,0.15972012,0.570429,59.71,39.04,71.3400707877,130.41
2019-07-31 23:00:00,49.3850544,23.8089742,54.8247284585,0.5450543999999999,0.15897419999999998,0.567765,48.84,23.65,54.2647961389,134.59,49.7250544,3.9489742,49.8816141711,0.5450543999999999,0.15897419999999998,0.567765,49.18,3.79,49.3258198107,132.98,56.4250544,40.8989742,69.68868527,0.5450543999999999,0.15897419999999998,0.567765,55.88,40.74,69.1543346436,130.81
2019-07-31 23:30:00,46.05473472,25.90888096,52.8423003164,0.54473472,0.15888096000000002,0.5674319999999999,45.51,25.75,52.2897944154,135.26,46.39473472,5.8188809599999995,46.7582162338,0.54473472,0.15888096000000002,0.5674319999999999,45.85,5.66,46.1980313433,133.46,52.32473472,40.37888096,66.0933573901,0.54473472,0.15888096000000002,0.5674319999999999,51.78,40.22,65.5653628069,131.49
2019-08-01 00:00:00,43.35473472,26.38888096,50.7543698706,0.54473472,0.15888096000000002,0.5674319999999999,42.81,26.23,50.2066629044,135.97,43.71473472,6.13888096,44.1436732849,0.54473472,0.15888096000000002,0.5674319999999999,43.17,5.98,43.582213115,133.84,49.32473472,41.96888096,64.7635424003,0.54473472,0.15888096000000002,0.5674319999999999,48.78,41.81,64.2461243967,131.95
2019-08-01 00:30:00,41.2250544,26.1489742,48.8187869779,0.5450543999999999,0.15897419999999998,0.567765,40.68,25.99,48.273621161,136.1,41.5750544,5.8089742,41.9789152983,0.5450543999999999,0.15897419999999998,0.567765,41.03,5.65,41.4171872536,134.03,47.0550544,43.6289742,64.1690387518,0.5450543999999999,0.15897419999999998,0.567765,46.51,43.47,63.6617703178,132.27
2019-08-01 01:00:00,39.95473472,26.45888096,47.9213231057,0.54473472,0.15888096000000002,0.5674319999999999,39.41,26.3,47.3797224559,136.33,40.30473472,6.02888096,40.753147688,0.54473472,0.15888096000000002,0.5674319999999999,39.76,5.87,40.1909753552,134.21,45.58473472,44.05888096,63.3967903836,0.54473472,0.15888096000000002,0.5674319999999999,45.04,43.9,62.8952430634,132.97
2019-08-01 01:30:00,39.62473472,26.63888096,47.7467232429,0.54473472,0.15888096000000002,0.5674319999999999,39.08,26.48,47.2063216106,136.91,39.98473472,6.13888096,40.4532430105,0.54473472,0.15888096000000002,0.5674319999999999,39.44,5.98,39.8907758761,134.34,45.21473472,44.30888096,63.3059963015,0.54473472,0.15888096000000002,0.5674319999999999,44.67,44.15,62.8063006393,133.04
2019-08-01 02:00:00,39.36761184,27.22972012,47.8671758076,0.54761184,0.15972012,0.570429,38.82,27.07,47.3262855082,136.91,39.717611840000004,6.66972012,40.2737365631,0.54761184,0.15972012,0.570429,39.17,6.51,39.7072915218,134.49,44.80761184,43.92972012,62.7498397498,0.54761184,0.15972012,0.570429,44.26,43.77,62.2475742499,133.04
2019-08-01 02:30:00,38.77633312,28.72934716,48.2595006032,0.54633312,0.15934716000000002,0.569097,38.23,28.57,47.7260704437,137.1,39.13633312,8.05934716,39.957548057,0.54633312,0.15934716000000002,0.569097,38.59,7.9,39.3903300316,134.71,43.80633312,42.10934716,60.7634095461,0.54633312,0.15934716000000002,0.569097,43.26,41.95,60.2596888475,133.11
2019-08-01 03:00:00,37.95441504,28.90878772,47.710120818,0.54441504,0.15878772,0.567099,37.41,28.75,47.1812526328,137.66,38.30441504,8.21878772,39.1762259941,0.54441504,0.15878772,0.567099,37.76,8.06,38.6106358404,134.92,42.86441504,42.37878772,60.2770248547,0.54441504,0.15878772,0.567099,42.32,42.22,59.7788491023,133.21
2019-08-01 03:30:00,37.67761184,28.82972012,47.4421247012,0.54761184,0.15972012,0.570429,37.13,28.67,46.9106150034,137.56,38.03761184,8.11972012,38.8945982023,0.54761184,0.15972012,0.570429,37.49,7.96,38.3257315651,134.87,42.53761184,42.26972012,59.9681387078,0.54761184,0.15972012,0.570429,41.99,42.11,59.4677408348,133.21
2019-08-01 04:00:00,37.61409536,28.92869448,47.4519708133,0.54409536,0.15869448,0.566766,37.07,28.77,46.9243838532,137.68,37.96409536,8.21869448,38.8435255282,0.54409536,0.15869448,0.566766,37.42,8.06,38.2781922248,134.87,42.46409536,42.38869448,60.0000067872,0.54409536,0.15869448,0.566766,41.92,42.23,59.5034393964,133.53
2019-08-01 04:30:00,37.58537408,28.94906744,47.4416362532,0.54537408,0.15906744,0.568098,37.04,28.79,46.9129587641,137.68,37.95537408,8.20906744,38.8329655034,0.54537408,0.15906744,0.568098,37.41,8.05,38.2663115547,134.97,42.44537408,42.43906744,60.0223643817,0.54537408,0.15906744,0.568098,41.9,42.28,59.5248553127,133.53
2019-08-01 05:00:00,37.8550544,28.9189742,47.6372985423,0.5450543999999999,0.15897419999999998,0.567765,37.31,28.76,47.1081065211,137.68,38.2050544,8.1489742,39.0644590673,0.5450543999999999,0.15897419999999998,0.567765,37.66,7.99,38.4982558046,135.05,42.7450544,42.4089742,60.2134600264,0.5450543999999999,0.15897419999999998,0.567765,42.2,42.25,59.7151781376,133.81
2019-08-01 05:30:00,38.64473472,28.58888096,48.0701532775,0.54473472,0.15888096000000002,0.5674319999999999,38.1,28.43,47.5381415287,137.54,39.00473472,7.86888096,39.7905594097,0.54473472,0.15888096000000002,0.5674319999999999,38.46,7.71,39.2251921601,134.88,43.64473472,41.98888096,60.5634295021,0.54473472,0.15888096000000002,0.5674319999999999,43.1,41.83,60.0612928599,133.36
2019-08-01 06:00:00,39.58158784,28.57671312,48.8193673523,0.57158784,0.16671312,0.5954039999999999,39.01,28.41,48.258762934800004,137.54,39.93158784,7.87671312,40.7010358222,0.57158784,0.16671312,0.5954039999999999,39.36,7.71,40.1080253815,134.94,44.73158784,41.96671312,61.3361228053,0.57158784,0.16671312,0.5954039999999999,44.16,41.8,60.8058023547,133.36
