Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-01 06:30:00,43.51841088,26.94661984,51.185666024,0.70841088,0.20661984,0.7379279999999999,42.81,26.74,50.4749809312,136.36,43.87841088,6.55661984,44.3655745492,0.70841088,0.20661984,0.7379279999999999,43.17,6.35,43.6345207376,134.19,49.33841088,41.03661984,64.173849472,0.70841088,0.20661984,0.7379279999999999,48.63,40.83,63.4977621653,132.34
2019-08-01 07:00:00,47.0554736,25.2799298,53.4162189453,0.9254736,0.2699298,0.964035,46.13,25.01,52.4735838303,135.22,47.4154736,5.2299298,47.7030324238,0.9254736,0.2699298,0.964035,46.49,4.96,46.7538415534,133.4,53.4454736,39.6099298,66.5234183359,0.9254736,0.2699298,0.964035,52.52,39.34,65.6200121914,131.23
2019-08-01 07:30:00,51.6896992,22.1107456,56.2201927636,1.0996992,0.32074559999999996,1.14552,50.59,21.79,55.083138981,133.99,52.0396992,2.3807456,52.0941286753,1.0996992,0.32074559999999996,1.14552,50.94,2.06,50.9816359094,132.62,59.0896992,39.5407456,71.09896704,1.0996992,0.32074559999999996,1.14552,57.99,39.22,70.0074888851,130.48
2019-08-01 08:00:00,55.124784,20.474312,58.8042452797,1.214784,0.35431199999999996,1.2654,53.91,20.12,57.5421801812,133.14,55.484784,0.984312,55.4935142664,1.214784,0.35431199999999996,1.2654,54.27,0.63,54.2736565932,132.04,62.984784,37.314312,73.208202379,1.214784,0.35431199999999996,1.2654,61.77,36.96,71.9831542793,129.65
2019-08-01 08:30:00,58.47739136,19.59382248,61.6727101695,1.24739136,0.36382248,1.299366,57.23,19.23,60.3743803281,133.14,58.82739136,0.59382248,58.8303884006,1.24739136,0.36382248,1.299366,57.58,0.23,57.5804593591,132.04,66.58739136,34.32382248,74.913319762,1.24739136,0.36382248,1.299366,65.34,33.96,73.6382862375,129.24
2019-08-01 09:00:00,60.29277536,18.56330948,63.0857766811,1.86277536,0.54330948,1.940391,58.43,18.02,61.1456073647,133.08,60.64277536,1.9333094800000001,60.6735847705,1.86277536,0.54330948,1.940391,58.78,1.3900000000000001,58.7964327149,131.93,68.64277536,34.01330948,76.607674752,1.86277536,0.54330948,1.940391,66.78,33.47,74.6981211276,129.24
2019-08-01 09:30:00,61.80290496,18.00209728,64.3713800378,2.13290496,0.62209728,2.221776,59.67,17.38,62.1496041822,133.51,62.15290496,2.81209728,62.2164888601,2.13290496,0.62209728,2.221776,60.02,2.19,60.0599408924,132.33,70.36290496,33.73209728,78.0307169089,2.13290496,0.62209728,2.221776,68.23,33.11,75.8393367587,129.86
2019-08-01 10:00:00,62.06488192,17.86184056,64.5840143993,3.19488192,0.93184056,3.328002,58.87,16.93,61.2560348047,133.04,62.41488192,3.49184056,62.5124822382,3.19488192,0.93184056,3.328002,59.22,2.56,59.2753068318,132.11,70.48488192,33.46184056,78.024440741,3.19488192,0.93184056,3.328002,67.29,32.53,74.7405177932,129.2
2019-08-01 10:30:00,62.30091584,17.71526712,64.7706322621,3.24091584,0.94526712,3.375954,59.06,16.77,61.3947595484,133.04,62.65091584,3.66526712,62.7580388369,3.24091584,0.94526712,3.375954,59.41,2.7199999999999998,59.4722330168,132.08,70.76091584,33.28526712,78.1985691542,3.24091584,0.94526712,3.375954,67.52,32.34,74.8653858602,129.2
2019-08-01 11:00:00,61.9768592,17.2582506,64.3348917001,3.9368592,1.1482506,4.100895,58.04,16.11,60.2343232717,133.04,62.3268592,4.4782506,62.4875356065,3.9368592,1.1482506,4.100895,58.39,3.33,58.4848783875,132.02,70.3468592,33.6782506,77.9929814969,3.9368592,1.1482506,4.100895,66.41,32.53,73.9492325856,129.2
2019-08-01 11:30:00,62.31459136,17.09967248,64.6181638186,4.04459136,1.17967248,4.213116,58.27,15.92,60.4056230826,133.04,62.65459136,4.62967248,62.8254063716,4.04459136,1.17967248,4.213116,58.61,3.45,58.7114520345,131.91,70.76459136,33.99967248,78.5086308573,4.04459136,1.17967248,4.213116,66.72,32.82,74.3553010888,129.2
2019-08-01 12:00:00,62.60711008,16.81874044,64.8268483158,2.80711008,0.81874044,2.924073,59.8,16.0,61.9034732467,132.97,62.95711008,4.13874044,63.0930018469,2.80711008,0.81874044,2.924073,60.15,3.32,60.2415545948,131.91,71.30711008,33.69874044,78.868935933,2.80711008,0.81874044,2.924073,68.5,32.88,75.9825269388,129.2
2019-08-01 12:30:00,62.50714912,17.49708516,64.9098735186,3.72714912,1.08708516,3.882447,58.78,16.41,61.0276699539,133.53,62.84714912,4.17708516,62.9858094569,3.72714912,1.08708516,3.882447,59.12,3.09,59.2006967864,132.31,70.94714912,33.52708516,78.4701434151,3.72714912,1.08708516,3.882447,67.22,32.44,74.6383413535,129.71
2019-08-01 13:00:00,61.87208192,18.25769056,64.5096720322,5.99208192,1.7476905600000001,6.241752,55.88,16.51,58.2679543145,133.89,62.21208192,4.92769056,62.4069328767,5.99208192,1.7476905600000001,6.241752,56.22,3.18,56.3098641447,132.72,69.91208192,34.89769056,78.1380061482,5.99208192,1.7476905600000001,6.241752,63.92,33.15,72.0047838689,130.19
2019-08-01 13:30:00,61.69868608,18.12503344,64.3058683263,5.22868608,1.52503344,5.446548,56.47,16.6,58.8593314607,134.58,62.05868608,4.74503344,62.2398253558,5.22868608,1.52503344,5.446548,56.83,3.22,56.9211498478,132.97,69.87868608,35.15503344,78.2234437009,5.22868608,1.52503344,5.446548,64.65,33.63,72.8738595108,130.72
2019-08-01 14:00:00,61.77193408,17.78139744,64.2802452928,3.9819340800000003,1.16139744,4.147848,57.79,16.62,60.1324246975,134.09,62.12193408,4.29139744,62.2699830241,3.9819340800000003,1.16139744,4.147848,58.14,3.13,58.2241917076,132.79,70.15193408,34.75139744,78.2876329901,3.9819340800000003,1.16139744,4.147848,66.17,33.59,74.2075265724,130.72
2019-08-01 14:30:00,61.1442704,18.2129122,63.7991533921,5.3242704,1.5529122,5.546115,55.82,16.66,58.2531372546,134.28,61.4942704,4.6429122,61.6692948373,5.3242704,1.5529122,5.546115,56.17,3.09,56.254928673,132.82,69.2142704,35.2129122,77.6567087418,5.3242704,1.5529122,5.546115,63.89,33.66,72.214456309,130.72
2019-08-01 15:00:00,60.82296096,18.40128028,63.5455718039,6.07296096,1.77128028,6.326001,54.75,16.63,57.2199213561,133.95,61.16296096,4.88128028,61.3574338656,6.07296096,1.77128028,6.326001,55.09,3.11,55.1777147044,132.78,68.73296096,35.40128028,77.3141032917,6.07296096,1.77128028,6.326001,62.66,33.63,71.1143621219,130.72
2019-08-01 15:30:00,61.47516128,18.01692204,64.0609470286,3.55516128,1.03692204,3.703293,57.92,16.98,60.3576573435,134.42,61.82516128,3.86692204,61.9459736655,3.55516128,1.03692204,3.703293,58.27,2.83,58.33868185,132.87,69.87516128,35.06692204,78.1807341054,3.55516128,1.03692204,3.703293,66.32,34.03,74.5411517217,130.72
2019-08-01 16:00:00,62.50954912,17.49778516,64.9123733713,1.32954912,0.38778516,1.384947,61.18,17.11,63.5275097891,134.53,62.86954912,3.08778516,62.9453304364,1.32954912,0.38778516,1.384947,61.54,2.7,61.5992012935,132.93,71.43954912,34.61778516,79.3851385831,1.32954912,0.38778516,1.384947,70.11,34.23,78.0199013073,130.72
2019-08-01 16:30:00,62.30291488,18.42251684,64.9695492463,2.20291488,0.64251684,2.294703,60.1,17.78,62.6748625846,134.66,62.65291488,2.80251684,62.7155630095,2.20291488,0.64251684,2.294703,60.45,2.16,60.4885782607,133.13,71.02291488,35.59251684,79.4423167654,2.20291488,0.64251684,2.294703,68.82,34.95,77.1861056149,131.64
2019-08-01 17:00:00,61.83679072,20.45531396,65.1322389892,2.48679072,0.72531396,2.590407,59.35,19.73,62.5435480286,135.36,62.18679072,1.10531396,62.1966129223,2.48679072,0.72531396,2.590407,59.7,0.38,59.701209368,133.55,70.11679072,34.33531396,78.0722622037,2.48679072,0.72531396,2.590407,67.63,33.61,75.521182459,131.51
2019-08-01 17:30:00,62.8557408,21.2379244,66.3467677007,3.4557408,1.0079244,3.59973,59.4,20.23,62.7504015923,135.44,63.2157408,1.0979244,63.2252743994,3.4557408,1.0079244,3.59973,59.76,0.09,59.760067771,133.67,71.0357408,34.2579244,78.8649596158,3.4557408,1.0079244,3.59973,67.58,33.25,75.3167902927,131.51
2019-08-01 18:00:00,63.19685952,21.63491736,66.7975501225,3.61685952,1.05491736,3.767562,59.58,20.58,63.0342192781,135.75,63.55685952,1.36491736,63.5715139936,3.61685952,1.05491736,3.767562,59.94,0.31,59.9408016296,133.73,71.42685952,34.78491736,79.4467540975,3.61685952,1.05491736,3.767562,67.81,33.73,75.7357841446,131.81
2019-08-01 18:30:00,61.8465408,22.0448244,65.6579689889,2.6565408,0.7748244,2.76723,59.19,21.27,62.895699376,135.91,62.2165408,1.7248244,62.2404447954,2.6565408,0.7748244,2.76723,59.56,0.9500000000000001,59.5675759117,133.87,70.1465408,36.2548244,78.9616962741,2.6565408,0.7748244,2.76723,67.49,35.48,76.2478229197,132.04
2019-08-01 19:00:00,60.74333536,22.04013948,64.6182678424,1.30333536,0.38013948000000003,1.357641,59.44,21.66,63.263490261,135.57,61.10333536,1.82013948,61.1304384071,1.30333536,0.38013948000000003,1.357641,59.8,1.44,59.81733528,133.63,69.14333536,36.58013948,78.2234455204,1.30333536,0.38013948000000003,1.357641,67.84,36.2,76.894119411,131.7
2019-08-01 19:30:00,59.42571328,22.17333304,63.4276918778,1.00571328,0.29333304,1.047618,58.42,21.88,62.3829367696,136.13,59.78571328,1.82333304,59.8135106458,1.00571328,0.29333304,1.047618,58.78,1.53,58.7999090135,133.98,67.80571328,38.00333304,77.7294543629,1.00571328,0.29333304,1.047618,66.8,37.71,76.7090874669,132.27
2019-08-01 20:00:00,57.6782208,22.2653144,61.8265426818,0.9782208,0.28531439999999997,1.01898,56.7,21.98,60.8112686926,135.61,58.0382208,2.0453144,58.0742488942,0.9782208,0.28531439999999997,1.01898,57.06,1.76,57.0871369049,133.68,65.8882208,38.7753144,76.4511781924,0.9782208,0.28531439999999997,1.01898,64.91,38.49,75.4638204705,131.89
2019-08-01 20:30:00,56.8496496,22.3086478,61.0701107442,0.7496495999999999,0.2186478,0.7808849999999999,56.1,22.09,60.292438166,135.24,57.2096496,2.1886478,57.2514994262,0.7496495999999999,0.2186478,0.7808849999999999,56.46,1.97,56.4943581254,133.41,64.9896496,38.8186478,75.7003432763,0.7496495999999999,0.2186478,0.7808849999999999,64.24,38.6,74.9448970911,131.54
2019-08-01 21:00:00,56.18268672,22.17286696,60.3997542735,0.59268672,0.17286696000000001,0.617382,55.59,22.0,59.7850156812,134.59,56.55268672,2.22286696,56.5963560026,0.59268672,0.17286696000000001,0.617382,55.96,2.05,55.997536553,132.99,64.23268672,38.78286696,75.0329848327,0.59268672,0.17286696000000001,0.617382,63.64,38.61,74.4364272383,131.03
2019-08-01 21:30:00,56.76926016,22.65895088,61.1242746713,0.57926016,0.16895088,0.6033959999999999,56.19,22.49,60.5236829679,134.45,57.11926016,2.78895088,57.187307405,0.57926016,0.16895088,0.6033959999999999,56.54,2.62,56.6006713741,132.89,64.88926016,38.88895088,75.6502913719,0.57926016,0.16895088,0.6033959999999999,64.31,38.72,75.0667336441,130.62
2019-08-01 22:00:00,55.21926016,22.62895088,59.6760932916,0.57926016,0.16895088,0.6033959999999999,54.64,22.46,59.0760628343,133.58,55.56926016,3.04895088,55.6528415824,0.57926016,0.16895088,0.6033959999999999,54.99,2.88,55.065365703,132.21,63.13926016,39.26895088,74.3546681572,0.57926016,0.16895088,0.6033959999999999,62.56,39.1,73.7737324527,129.97
2019-08-01 22:30:00,52.46957984,23.33904412,57.426194276,0.57957984,0.16904412,0.603729,51.89,23.17,56.8279948617,133.98,52.80957984,3.63904412,52.934812411,0.57957984,0.16904412,0.603729,52.23,3.47,52.3451411308,132.49,59.96957984,40.20904412,72.2019233486,0.57957984,0.16904412,0.603729,59.39,40.04,71.6266270321,130.33
2019-08-01 23:00:00,49.22926016,24.29895088,54.8995361526,0.57926016,0.16895088,0.6033959999999999,48.65,24.13,54.3054269848,134.32,49.56926016,4.45895088,49.7694062227,0.57926016,0.16895088,0.6033959999999999,48.99,4.29,49.1774765518,132.77,56.19926016,40.85895088,69.4824489317,0.57926016,0.16895088,0.6033959999999999,55.62,40.69,68.9148786548,130.74
2019-08-01 23:30:00,46.18957984,26.22904412,53.1172292316,0.57957984,0.16904412,0.603729,45.61,26.06,52.5299505045,135.36,46.53957984,6.16904412,46.9466675818,0.57957984,0.16904412,0.603729,45.96,6.0,46.3499902913,133.33,52.42957984,40.33904412,66.1520923533,0.57957984,0.16904412,0.603729,51.85,40.17,65.5900251563,131.49
2019-08-02 00:00:00,43.51957984,26.37904412,50.8901542357,0.57957984,0.16904412,0.603729,42.94,26.21,50.307133689,135.47,43.84957984,6.20904412,44.2869944908,0.57957984,0.16904412,0.603729,43.27,6.04,43.6895239159,133.55,49.49957984,41.99904412,64.9163162181,0.57957984,0.16904412,0.603729,48.92,41.83,64.365482209,131.75
2019-08-02 00:30:00,41.42926016,26.22895088,49.0340846929,0.57926016,0.16895088,0.6033959999999999,40.85,26.06,48.4545776991,136.13,41.77926016,5.91895088,42.1964519721,0.57926016,0.16895088,0.6033959999999999,41.2,5.75,41.5993088885,133.84,47.27926016,43.67895088,64.3675321203,0.57926016,0.16895088,0.6033959999999999,46.7,43.51,63.8279727079,132.27
2019-08-02 01:00:00,40.0586208,26.6287644,48.101810713,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.48,26.46,47.5268555661,136.25,40.3986208,6.2187644,40.8744613812,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.82,6.05,40.2769772947,134.14,45.6886208,44.2187644,63.5826170873,0.5786207999999999,0.16876439999999998,0.6027300000000001,45.11,44.05,63.0500959555,132.87
2019-08-02 01:30:00,39.57894048,27.30885764,48.0860295213,0.57894048,0.16885764,0.603063,39.0,27.14,47.5139937282,136.74,39.92894048,6.8388576400000005,40.5103722727,0.57894048,0.16885764,0.603063,39.35,6.67,39.9112941409,134.27,45.06894048,44.08885764,63.0478926213,0.57894048,0.16885764,0.603063,44.49,43.92,62.5166097929,133.04
2019-08-02 02:00:00,39.22926016,28.84895088,48.6949362827,0.57926016,0.16895088,0.6033959999999999,38.65,28.68,48.1286286944,136.91,39.56926016,8.28895088,40.4281220971,0.57926016,0.16895088,0.6033959999999999,38.99,8.12,39.8265552113,134.49,44.31926016,42.20895088,61.2028786539,0.57926016,0.16895088,0.6033959999999999,43.74,42.04,60.667530030500004,133.04
2019-08-02 02:30:00,38.70053888,28.97932384,48.3480394621,0.58053888,0.16932384,0.6047279999999999,38.12,28.81,47.7823241377,136.91,39.05053888,8.38932384,39.9415240234,0.58053888,0.16932384,0.6047279999999999,38.47,8.22,39.3383947308,134.61,43.71053888,42.38932384,60.8889643925,0.58053888,0.16932384,0.6047279999999999,43.13,42.22,60.3549939939,133.04
2019-08-02 03:00:00,38.11957984,28.90904412,47.8417725331,0.57957984,0.16904412,0.603729,37.54,28.74,47.2783163829,136.91,38.46957984,8.29904412,39.354576689,0.57957984,0.16904412,0.603729,37.89,8.13,38.7524063769,134.61,43.04957984,42.32904412,60.3739538254,0.57957984,0.16904412,0.603729,42.47,42.16,59.8428483614,133.04
2019-08-02 03:30:00,37.92117824,29.06951032,47.7812953922,0.58117824,0.16951032,0.605394,37.34,28.9,47.2174289855,137.06,38.27117824,8.40951032,39.1842180948,0.58117824,0.16951032,0.605394,37.69,8.24,38.5802242088,134.67,42.81117824,42.51951032,60.3382609971,0.58117824,0.16951032,0.605394,42.23,42.35,59.8071517463,133.13
2019-08-02 04:00:00,37.741178239999996,29.03951032,47.6202655869,0.58117824,0.16951032,0.605394,37.16,28.87,47.0568007837,137.06,38.09117824,8.39951032,39.0062768452,0.58117824,0.16951032,0.605394,37.51,8.23,38.4022525381,134.67,42.60117824,42.49951032,60.1753169072,0.58117824,0.16951032,0.605394,42.02,42.33,59.6448597953,133.13
2019-08-02 04:30:00,38.0002192,28.8592306,47.7165783567,0.5802191999999999,0.16923059999999998,0.604395,37.42,28.69,47.1526510389,137.06,38.3502192,8.1992306,39.2169184807,0.5802191999999999,0.16923059999999998,0.604395,37.77,8.03,38.6141657944,134.7,42.9102192,42.2892306,60.246708927,0.5802191999999999,0.16923059999999998,0.604395,42.33,42.12,59.7153522974,133.04
2019-08-02 05:00:00,38.24245696,28.84988328,47.9040841642,0.58245696,0.16988328,0.606726,37.66,28.68,47.3372791783,137.19,38.59245696,8.17988328,39.4498190704,0.58245696,0.16988328,0.606726,38.01,8.01,38.8448220488,134.7,43.17245696,42.27988328,60.4272254049,0.58245696,0.16988328,0.606726,42.59,42.11,59.8929060908,133.04
2019-08-02 05:30:00,38.99989952,28.55913736,48.338561101,0.57989952,0.16913736000000001,0.604062,38.42,28.39,47.7712099491,137.44,39.34989952,7.87913736,40.1309780316,0.57989952,0.16913736000000001,0.604062,38.77,7.71,39.5291917448,134.8,44.04989952,41.93913736,60.8217468528,0.57989952,0.16913736000000001,0.604062,43.47,41.77,60.2857678063,133.23
2019-08-02 06:00:00,39.96922016,28.36060588,49.0088004962,0.61922016,0.18060588,0.645021,39.35,28.18,48.3997407018,137.34,40.31922016,7.69060588,41.046131768,0.61922016,0.18060588,0.645021,39.7,7.51,40.4040851895,134.74,45.15922016,41.69060588,61.461059087,0.61922016,0.18060588,0.645021,44.54,41.51,60.8842483735,133.11
2019-08-02 06:30:00,43.78015904,26.67337972,51.2656952674,0.80015904,0.23337972,0.833499,42.98,26.44,50.4614109989,136.05,44.14015904,6.32337972,44.5907924482,0.80015904,0.23337972,0.833499,43.34,6.09,43.7657822962,133.98,49.65015904,40.83337972,64.2845486261,0.80015904,0.23337972,0.833499,48.85,40.6,63.5191506555,132.03
2019-08-02 07:00:00,47.35833056,25.13326308,53.6142927444,1.10833056,0.32326308,1.154511,46.25,24.81,52.4842700245,135.24,47.70833056,5.05326308,47.9752047685,1.10833056,0.32326308,1.154511,46.6,4.73,46.8394374432,133.38,53.73833056,39.44326308,66.6601768208,1.10833056,0.32326308,1.154511,52.63,39.12,65.5766063471,131.4
2019-08-02 07:30:00,51.42400448,22.55158464,56.1516002135,1.51400448,0.44158464000000003,1.5770879999999998,49.91,22.11,54.5880957719,133.97,51.78400448,2.82158464,51.8608181565,1.51400448,0.44158464000000003,1.5770879999999998,50.27,2.38,50.3263082294,132.54,58.71400448,39.99158464,71.0398561661,1.51400448,0.44158464000000003,1.5770879999999998,57.2,39.55,69.5416601758,130.66
2019-08-02 08:00:00,55.23030752,20.79300636,59.0147098802,2.17030752,0.63300636,2.2607369999999998,53.06,20.16,56.7608069005,133.27,55.58030752,1.23300636,55.5939824864,2.17030752,0.63300636,2.2607369999999998,53.41,0.6000000000000001,53.4133700491,132.12,62.93030752,37.55300636,73.2833670845,2.17030752,0.63300636,2.2607369999999998,60.76,36.92,71.0975667657,129.76
2019-08-02 08:30:00,58.2301568,19.5167124,61.41378692,3.0401568,0.8867124,3.16683,55.19,18.63,58.2495751057,132.54,58.5801568,1.6267124,58.6027385362,3.0401568,0.8867124,3.16683,55.54,0.74,55.5449295616,131.75,66.1101568,35.1967124,74.8956700744,3.0401568,0.8867124,3.16683,63.07,34.31,71.7983356353,129.17
2019-08-02 09:00:00,59.92441184,18.98212012,62.8590170033,3.74441184,1.09212012,3.900429,56.18,17.89,58.9596853791,132.65,60.27441184,2.59212012,60.3301235651,3.74441184,1.09212012,3.900429,56.53,1.5,56.5498974358,131.96,67.91441184,34.38212012,76.1215969323,3.74441184,1.09212012,3.900429,64.17,33.29,72.2911682019,129.08
2019-08-02 09:30:00,61.1174288,18.2588334,63.786558931,3.7674288,1.0988334,3.924405,57.35,17.16,59.862242691,132.8,61.4674288,3.3288334,61.5575010465,3.7674288,1.0988334,3.924405,57.7,2.23,57.7430766413,131.96,69.3074288,33.8888334,77.1490292621,3.7674288,1.0988334,3.924405,65.54,32.79,73.2848940778,129.17
2019-08-02 10:00:00,62.0763504,17.9468522,64.6185947145,3.2463504,0.9468521999999999,3.381615,58.83,17.0,61.2369896386,132.48,62.4063504,3.2568522,62.4912766432,3.2463504,0.9468521999999999,3.381615,59.16,2.31,59.2050817076,131.96,70.4963504,33.7368522,78.1531228812,3.2463504,0.9468521999999999,3.381615,67.25,32.79,74.8180900585,128.99
2019-08-02 10:30:00,61.62520064,18.10193352,64.2288513916,4.15520064,1.21193352,4.328334,57.47,16.89,59.9005258742,132.33,61.96520064,3.62193352,62.0709633627,4.15520064,1.21193352,4.328334,57.81,2.41,57.8602125817,131.86,69.82520064,33.86193352,77.6027653253,4.15520064,1.21193352,4.328334,65.67,32.65,73.3387441943,128.81
2019-08-02 11:00:00,61.37402208,16.58575644,63.5756077672,3.89402208,1.13575644,4.056273,57.48,15.45,59.5201890118,132.03,61.70402208,4.83575644,61.8932216094,3.89402208,1.13575644,4.056273,57.81,3.7,57.9282841106,131.45,69.75402208,33.83575644,77.5272984839,3.89402208,1.13575644,4.056273,65.86,32.7,73.5311471419,128.4
2019-08-02 11:30:00,61.35513888,16.31274884,63.4866823964,5.97513888,1.74274884,6.224103,55.38,14.57,57.2645553549,132.03,61.68513888,6.41274884,62.0175757857,5.97513888,1.74274884,6.224103,55.71,4.67,55.9053932998,131.6,69.54513888,34.92274884,77.8211072164,5.97513888,1.74274884,6.224103,63.57,33.18,71.7081397053,128.92
2019-08-02 12:00:00,61.73214272,16.15687496,63.8114570691,5.13214272,1.49687496,5.345982,56.6,14.66,58.4677312712,132.37,62.06214272,6.14687496,62.3658049797,5.13214272,1.49687496,5.345982,56.93,4.65,57.119588584,131.78,70.11214272,34.82687496,78.2855272465,5.13214272,1.49687496,5.345982,64.98,33.33,73.0293728578,129.17
2019-08-02 12:30:00,61.79775648,16.62934564,63.9960767733,5.75775648,1.67934564,5.997663,56.04,14.95,57.9998629309,132.91,62.13775648,6.07934564,62.4344394047,5.75775648,1.67934564,5.997663,56.38,4.4,56.5514314585,131.93,70.08775648,35.39934564,78.5201074894,5.75775648,1.67934564,5.997663,64.33,33.72,72.6318614659,129.17
2019-08-02 13:00:00,61.17926496,16.84270228,63.4553313847,5.76926496,1.68270228,6.009651,55.41,15.16,57.4464420134,133.04,61.51926496,5.9527022800000005,61.806590471,5.76926496,1.68270228,6.009651,55.75,4.27,55.9132846469,132.02,69.36926496,35.62270228,77.981227477,5.76926496,1.68270228,6.009651,63.6,33.94,72.0894139247,129.49
2019-08-02 13:30:00,60.78406048,17.66076764,63.2977465797,5.45406048,1.5907676400000001,5.681313,55.33,16.07,57.6164368909,133.4,61.11406048,5.06076764,61.3232399459,5.45406048,1.5907676400000001,5.681313,55.66,3.47,55.7680598551,132.33,68.88406048,35.65076764,77.56281984,5.45406048,1.5907676400000001,5.681313,63.43,34.06,71.996170037,129.95
2019-08-02 14:00:00,59.89824576,18.28657168,62.6274584263,5.98824576,1.7465716800000002,6.237756,53.91,16.54,56.3902447237,133.29,60.23824576,4.73657168,60.4241786334,5.98824576,1.7465716800000002,6.237756,54.25,2.99,54.3323347556,132.24,67.72824576,35.53657168,76.4850521376,5.98824576,1.7465716800000002,6.237756,61.74,33.79,70.3817568692,129.86
2019-08-02 14:30:00,59.3858192,18.2212806,62.1183595144,4.9758192,1.4512806,5.183145,54.41,16.77,56.9357620481,133.66,59.7258192,4.3112806,59.8812209255,4.9758192,1.4512806,5.183145,54.75,2.86,54.8246486537,132.37,67.2458192,35.1312806,75.8696716513,4.9758192,1.4512806,5.183145,62.27,33.68,70.7947406239,129.95
2019-08-02 15:00:00,58.9959088,18.7817234,61.9134104134,5.2859088,1.5417234,5.506155,53.71,17.24,56.4090568969,133.82,59.3359088,4.0417234,59.4734024684,5.2859088,1.5417234,5.506155,54.05,2.5,54.1077859462,132.75,66.7559088,35.8817234,75.7881879574,5.2859088,1.5417234,5.506155,61.47,34.34,70.41162191,130.72
2019-08-02 15:30:00,58.05274208,19.52871644,61.2494214569,5.17274208,1.5087164400000002,5.388273,52.88,18.02,55.8660433537,134.57,58.40274208,3.29871644,58.4958273094,5.17274208,1.5087164400000002,5.388273,53.23,1.79,53.2600882463,132.84,65.69274208,36.80871644,75.3021777105,5.17274208,1.5087164400000002,5.388273,60.52,35.3,70.0625463425,130.72
2019-08-02 16:00:00,57.72543936,19.31533648,60.8712458608,5.19543936,1.51533648,5.411916,52.53,17.8,55.463870222,134.51,58.06543936,3.56533648,58.1747958508,5.19543936,1.51533648,5.411916,52.87,2.05,52.909728784,132.84,65.31543936,36.58533648,74.8638328176,5.19543936,1.51533648,5.411916,60.12,35.07,69.6011443871,130.78
2019-08-02 16:30:00,57.9238112,19.5836116,61.1447932962,4.9838112,1.4536116,5.19147,52.94,18.13,55.9583818565,134.59,58.2738112,3.2236116,58.3629055439,4.9838112,1.4536116,5.19147,53.29,1.77,53.3193867182,133.02,65.5638112,36.9736116,75.270587176,4.9838112,1.4536116,5.19147,60.58,35.52,70.2253999633,131.26
2019-08-02 17:00:00,58.72116448,20.03908964,62.0462752427,4.35116448,1.26908964,4.532463,54.37,18.77,57.5187778034,134.59,59.07116448,2.41908964,59.1206771588,4.35116448,1.26908964,4.532463,54.72,1.15,54.732082913,133.08,66.51116448,36.54908964,75.8918372027,4.35116448,1.26908964,4.532463,62.16,35.28,71.4740792176,131.12
2019-08-02 17:30:00,59.36113472,20.44783096,62.784218608,4.14113472,1.20783096,4.313682,55.22,19.24,58.4758582665,134.49,59.72113472,1.84783096,59.7497147399,4.14113472,1.20783096,4.313682,55.58,0.64,55.5836846566,132.95,67.26113472,36.64783096,76.5971524137,4.14113472,1.20783096,4.313682,63.12,35.44,72.3887284044,130.82
2019-08-02 18:00:00,59.61814912,20.27571016,62.9716454207,2.72814912,0.79571016,2.841822,56.89,19.48,60.1327074062,133.7,59.96814912,0.9257101600000001,59.9752936481,2.72814912,0.79571016,2.841822,57.24,0.13,57.2401476238,132.27,67.78814912,36.35571016,76.921848797,2.72814912,0.79571016,2.841822,65.06,35.56,74.1438952308,130.08
2019-08-02 18:30:00,58.47161632,20.84130476,62.0748733319,2.06161632,0.60130476,2.147517,56.41,20.24,59.9311746923,133.81,58.83161632,1.21130476,58.8440849877,2.06161632,0.60130476,2.147517,56.77,0.61,56.7732771645,132.39,66.60161632,37.10130476,76.2383244263,2.06161632,0.60130476,2.147517,64.54,36.5,74.1462177053,130.24
2019-08-02 19:00:00,57.7083696,20.9816078,61.4042652245,2.0283696,0.5916078,2.112885,55.68,20.39,59.2959905896,133.69,58.0583696,1.4116078,58.0755276962,2.0283696,0.5916078,2.112885,56.03,0.8200000000000001,56.0360000357,132.23,65.7283696,37.2116078,75.5309362138,2.0283696,0.5916078,2.112885,63.7,36.62,73.4759443628,129.95
2019-08-02 19:30:00,56.47448416,21.28505788,60.3524734381,1.35448416,0.39505788000000003,1.410921,55.12,20.89,58.9457928948,133.81,56.82448416,1.63505788,56.8480027294,1.35448416,0.39505788000000003,1.410921,55.47,1.24,55.4838580129,132.42,64.41448416,37.66505788,74.6182441143,1.35448416,0.39505788000000003,1.410921,63.06,37.27,73.2503685998,130.25
2019-08-02 20:00:00,55.30516384,21.53025612,59.3482356601,0.99516384,0.29025612,1.036629,54.31,21.24,58.3156385543,133.81,55.65516384,1.85025612,55.6859112323,0.99516384,0.29025612,1.036629,54.66,1.56,54.6822567201,132.51,63.13516384,38.01025612,73.6941550152,0.99516384,0.29025612,1.036629,62.14,37.72,72.6923517297,130.39
2019-08-02 20:30:00,54.11540384,21.95032612,58.3977204139,0.75540384,0.22032612000000001,0.786879,53.36,21.73,57.6149503167,133.26,54.46540384,2.44032612,54.5200459192,0.75540384,0.22032612000000001,0.786879,53.71,2.22,53.7558601457,132.09,61.82540384,38.40032612,72.7802556062,0.75540384,0.22032612000000001,0.786879,61.07,38.18,72.0226165867,129.71
2019-08-02 21:00:00,53.09287648,22.30750564,57.5888734114,0.64287648,0.18750564,0.669663,52.45,22.12,56.9236058239,133.04,53.43287648,2.79750564,53.5060587853,0.64287648,0.18750564,0.669663,52.79,2.61,52.8544813616,132.06,60.68287648,38.84750564,72.0523434202,0.64287648,0.18750564,0.669663,60.04,38.66,71.4100637165,129.95
2019-08-02 21:30:00,53.8805888,22.3380884,58.3275924653,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.27,22.16,57.6953940969,133.04,54.2405888,2.8280884,54.3142666099,0.6105887999999999,0.17808839999999998,0.6360300000000001,53.63,2.65,53.6954318355,132.03,61.5905888,38.8580884,72.8241145695,0.6105887999999999,0.17808839999999998,0.6360300000000001,60.98,38.68,72.2128991247,129.95
2019-08-02 22:00:00,53.2857936,22.5366898,57.8556668506,0.6057935999999999,0.17668979999999998,0.631035,52.68,22.36,57.2289437261,133.5,53.6257936,2.9466897999999997,53.7066915757,0.6057935999999999,0.17668979999999998,0.631035,53.02,2.77,53.0923092359,132.2,60.8957936,39.1566898,72.3985085086,0.6057935999999999,0.17668979999999998,0.631035,60.29,38.98,71.7936243687,129.95
2019-08-02 22:30:00,51.10364576,23.35314668,56.1867606276,0.59364576,0.17314668,0.618381,50.51,23.18,55.5749269005,134.26,51.46364576,3.56314668,51.5868476375,0.59364576,0.17314668,0.618381,50.87,3.39,50.9828304432,132.73,58.39364576,40.28314668,70.9404663897,0.59364576,0.17314668,0.618381,57.8,40.11,70.3537639363,130.68
2019-08-02 23:00:00,48.3366128,25.1510954,54.4885835455,0.5866127999999999,0.17109539999999998,0.611055,47.75,24.98,53.8893579476,135.14,48.6766128,5.1210954,48.9452577047,0.5866127999999999,0.17109539999999998,0.611055,48.09,4.95,48.3440854707,133.3,54.9766128,40.0210954,68.0008531709,0.5866127999999999,0.17109539999999998,0.611055,54.39,39.85,67.4262159698,131.34
2019-08-02 23:30:00,45.20894048,26.07885764,52.1915234031,0.57894048,0.16885764,0.603063,44.63,25.91,51.6058620701,135.5,45.54894048,5.89885764,45.9293207037,0.57894048,0.16885764,0.603063,44.97,5.73,45.3335835777,133.68,51.39894048,41.22885764,65.8913483302,0.57894048,0.16885764,0.603063,50.82,41.06,65.334493187,131.72
2019-08-03 00:00:00,42.74053888,26.01932384,50.0375746499,0.58053888,0.16932384,0.6047279999999999,42.16,25.85,49.4538987341,136.13,43.09053888,5.68932384,43.4645021451,0.58053888,0.16932384,0.6047279999999999,42.51,5.52,42.8668928195,133.99,48.80053888,43.40932384,65.3135666705,0.58053888,0.16932384,0.6047279999999999,48.22,43.24,64.7677852022,132.27
2019-08-03 00:30:00,40.77830112,26.44867116,48.6045476099,0.57830112,0.16867116000000001,0.602397,40.2,26.28,48.0278918963,136.5,41.12830112,5.95867116,41.5577058439,0.57830112,0.16867116000000001,0.602397,40.55,5.79,40.9612817182,134.32,46.53830112,44.11867116,64.1269882036,0.57830112,0.16867116000000001,0.602397,45.96,43.95,63.5918556106,132.92
2019-08-03 01:00:00,39.3386208,27.2687644,47.8655679831,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.76,27.1,47.2942660372,136.91,39.6886208,6.7087644,40.251635256,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.11,6.54,39.6530414975,134.56,44.8186208,44.1587644,62.9182425354,0.5786207999999999,0.16876439999999998,0.6027300000000001,44.24,43.99,62.3882817523,133.04
2019-08-03 01:30:00,38.6486208,27.1587644,47.2367904655,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.07,26.99,46.6667440476,136.77,38.9886208,6.6187644,39.5464359212,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.41,6.45,38.9477932623,134.45,44.0986208,44.8887644,62.9260639626,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.52,44.72,62.4008717888,133.04
2019-08-03 02:00:00,38.15309632,27.58006976,47.0777973866,0.58309632,0.17006976000000001,0.6073919999999999,37.57,27.41,46.5060533694,136.91,38.50309632,6.99006976,39.1324609688,0.58309632,0.17006976000000001,0.6073919999999999,37.92,6.82,38.5284154878,134.61,43.44309632,44.54006976,62.2183287472,0.58309632,0.17006976000000001,0.6073919999999999,42.86,44.37,61.6901653426,133.04
2019-08-03 02:30:00,37.54405536,28.00034948,46.8356238762,0.58405536,0.17034948,0.608391,36.96,27.83,46.2660836899,136.91,37.89405536,7.36034948,38.6022561011,0.58405536,0.17034948,0.608391,37.31,7.19,37.9964761524,134.74,42.70405536,44.49034948,61.668691741,0.58405536,0.17034948,0.608391,42.12,44.32,61.1421033331,133.12
2019-08-03 03:00:00,36.85971968,28.75491824,46.7491631784,0.59971968,0.17491824,0.6247079999999999,36.26,28.58,46.1692971573,137.44,37.19971968,8.02491824,38.0554655343,0.59971968,0.17491824,0.6247079999999999,36.6,7.85,37.4323723534,134.97,41.77971968,44.05491824,60.715572942,0.59971968,0.17491824,0.6247079999999999,41.18,43.88,60.1767961926,133.6
2019-08-03 03:30:00,36.54762176,28.88013968,46.5810167799,0.61762176,0.18013968,0.6433559999999999,35.93,28.7,45.9853770236,137.65,36.72762176,7.96013968,37.5803409228,0.61762176,0.18013968,0.6433559999999999,36.11,7.78,36.9386044674,134.97,41.21762176,44.06013968,60.3339726205,0.61762176,0.18013968,0.6433559999999999,40.6,43.88,59.7813884081,133.81
2019-08-03 04:00:00,35.91680256,28.77573408,46.0223812723,0.63680256,0.18573408,0.6633359999999999,35.28,28.59,45.4099823827,137.65,36.26680256,7.9757340800000005,37.1334526006,0.63680256,0.18573408,0.6633359999999999,35.63,7.79,36.4716465216,135.09,40.75680256,44.94573408,60.6731898527,0.63680256,0.18573408,0.6633359999999999,40.12,44.76,60.1088346252,133.87
2019-08-03 04:30:00,36.06273664,28.67163152,46.0715034266,0.6227366400000001,0.18163152,0.6486839999999999,35.44,28.49,45.4716801977,137.65,36.41273664,7.88163152,37.2559727431,0.6227366400000001,0.18163152,0.6486839999999999,35.79,7.7,36.6089347018,135.03,40.99273664,45.23163152,61.0434676865,0.6227366400000001,0.18163152,0.6486839999999999,40.37,45.05,60.4916473573,133.81
2019-08-03 05:00:00,36.09808128,28.62610704,46.070874491,0.63808128,0.18610704,0.6646679999999999,35.46,28.44,45.455969905,137.65,36.43808128,7.81610704,37.2669464355,0.63808128,0.18610704,0.6646679999999999,35.8,7.63,36.6040557862,135.1,41.00808128,45.17610704,61.0126493242,0.63808128,0.18610704,0.6646679999999999,40.37,44.99,60.4469767648,133.81
2019-08-03 05:30:00,35.90191744,28.70722592,45.9679507471,0.6419174400000001,0.18722592,0.6686639999999999,35.26,28.52,45.3503913985,137.65,36.26191744,7.89722592,37.1118961205,0.6419174400000001,0.18722592,0.6686639999999999,35.62,7.71,36.4448693234,135.05,40.79191744,45.26722592,60.9352301294,0.6419174400000001,0.18722592,0.6686639999999999,40.15,45.08,60.3674490102,133.95
2019-08-03 06:00:00,35.93800128,28.78941704,46.0474805989,0.71800128,0.20941704,0.747918,35.22,28.58,45.3570810348,137.65,36.27800128,7.93941704,37.1366088894,0.71800128,0.20941704,0.747918,35.56,7.73,36.3904726543,135.13,40.82800128,45.37941704,61.0427487865,0.71800128,0.20941704,0.747918,40.11,45.17,60.4081203151,133.95
2019-08-03 06:30:00,38.08694208,28.27494144,47.435086913,0.97694208,0.28494144,1.017648,37.11,27.99,46.4821707755,137.38,38.43694208,7.56494144,39.1743137202,0.97694208,0.28494144,1.017648,37.46,7.28,38.1608438062,134.8,43.23694208,44.66494144,62.1642192444,0.97694208,0.28494144,1.017648,42.26,44.38,61.2820691557,133.63
2019-08-03 07:00:00,39.72397472,27.59032596,48.3654861873,1.30397472,0.38032596,1.358307,38.42,27.21,47.0795125293,136.88,40.05397472,7.02032596,40.6645529602,1.30397472,0.38032596,1.358307,38.75,6.64,39.3147822072,134.39,45.11397472,44.21032596,63.1650507522,1.30397472,0.38032596,1.358307,43.81,43.83,61.9708399169,133.04
2019-08-03 07:30:00,42.46393472,26.74198096,50.182858603,1.34393472,0.39198096,1.399932,41.12,26.35,48.8382729015,136.24,42.80393472,6.34198096,43.2712092506,1.34393472,0.39198096,1.399932,41.46,5.95,41.8847716957,134.13,48.29393472,43.43198096,64.9510669724,1.34393472,0.39198096,1.399932,46.95,43.04,63.6925749205,132.71
2019-08-03 08:00:00,44.59075712,26.04855416,51.6416769128,2.12075712,0.61855416,2.209122,42.47,25.43,49.5013716982,135.67,44.93075712,5.83855416,45.3085163083,2.12075712,0.61855416,2.209122,42.81,5.22,43.1270738632,133.69,50.67075712,43.04855416,66.4883722344,2.12075712,0.61855416,2.209122,48.55,42.43,64.4779605757,132.16
2019-08-03 08:30:00,47.66592192,24.95881056,53.8050400711,2.15592192,0.62881056,2.245752,45.51,24.33,51.6053194932,134.63,48.01592192,5.00881056,48.2764636345,2.15592192,0.62881056,2.245752,45.86,4.38,46.0686878476,133.1,54.03592192,40.37881056,67.4561279647,2.15592192,0.62881056,2.245752,51.88,39.75,65.3574548158,130.95
2019-08-03 09:00:00,50.28647072,23.61855396,55.5568648201,2.80647072,0.81855396,2.923407,47.48,22.8,52.6705838206,134.17,50.61647072,3.8485539600000003,50.7625696329,2.80647072,0.81855396,2.923407,47.81,3.03,47.9059182148,132.72,57.10647072,40.45855396,69.9860242236,2.80647072,0.81855396,2.923407,54.3,39.64,67.2296035984,130.71
2019-08-03 09:30:00,52.07451232,22.53298276,56.7405511555,3.16451232,0.92298276,3.296367,48.91,21.61,53.4713025837,133.91,52.43451232,2.77298276,52.5077852858,3.16451232,0.92298276,3.296367,49.27,1.85,49.3047198552,132.75,59.30451232,41.04298276,72.1217832236,3.16451232,0.92298276,3.296367,56.14,40.12,69.0022753248,130.71
2019-08-03 10:00:00,52.47881824,22.22715532,56.9918660643,2.93881824,0.85715532,3.061269,49.54,21.37,53.9526505373,133.81,52.80881824,2.53715532,52.8697308582,2.93881824,0.85715532,3.061269,49.87,1.6800000000000002,49.8982895498,132.55,59.78881824,40.61715532,72.2803990915,2.93881824,0.85715532,3.061269,56.85,39.76,69.3742034189,130.52
2019-08-03 10:30:00,52.24556064,22.10703852,56.7302367236,3.79556064,1.10703852,3.953709,48.45,21.0,52.8053264359,133.81,52.60556064,2.48703852,52.6643178143,3.79556064,1.10703852,3.953709,48.81,1.38,48.8295044005,132.36,59.40556064,40.37703852,71.8284475302,3.79556064,1.10703852,3.953709,55.61,39.27,68.0779332824,129.95
2019-08-03 11:00:00,52.30858624,21.707504319999998,56.6339468714,5.16858624,1.50750432,5.383944,47.14,20.2,51.2856666136,133.46,52.63858624,2.15750432,52.6827826357,5.16858624,1.50750432,5.383944,47.47,0.65,47.4744499705,132.25,59.22858624,39.80750432,71.3628953181,5.16858624,1.50750432,5.383944,54.06,38.3,66.2523478829,129.95
2019-08-03 11:30:00,53.3632016,21.8246838,57.6536911912,5.1932016,1.5146838,5.409585,48.17,20.31,52.2766200132,133.34,53.7032016,2.2746838,53.7513539223,5.1932016,1.5146838,5.409585,48.51,0.76,48.5159530464,132.25,60.2732016,38.4546838,71.4956050207,5.1932016,1.5146838,5.409585,55.08,36.94,66.3202080817,130.09
2019-08-03 12:00:00,53.42363072,21.82605896,57.7101478861,5.64363072,1.64605896,5.878782,47.78,20.18,51.8667600685,133.34,53.77363072,2.29605896,53.8226276538,5.64363072,1.64605896,5.878782,48.13,0.65,48.1343889543,132.25,60.21363072,38.04605896,71.2262867688,5.64363072,1.64605896,5.878782,54.57,36.4,65.5960738154,129.95
2019-08-03 12:30:00,53.51422144,21.68414792,57.7405764376,4.33422144,1.26414792,4.514814,49.18,20.42,53.2508103225,133.47,53.85422144,2.12414792,53.8960960673,4.33422144,1.26414792,4.514814,49.52,0.86,49.5274671268,132.28,60.52422144,37.94414792,71.4348636332,4.33422144,1.26414792,4.514814,56.19,36.68,67.1024477944,129.95
2019-08-03 13:00:00,52.61585024,21.89920632,56.9912531352,3.90585024,1.13920632,4.068594,48.71,20.76,52.9494258704,133.81,52.96585024,2.29920632,53.0157301312,3.90585024,1.13920632,4.068594,49.06,1.16,49.0737119036,132.46,59.57585024,38.24920632,70.7974838248,3.90585024,1.13920632,4.068594,55.67,37.11,66.9051642252,129.95
2019-08-03 13:30:00,52.21701952,21.95829736,56.6461291749,3.4570195200000002,1.00829736,3.6010619999999998,48.76,20.95,53.0701432069,133.81,52.55701952,2.30829736,52.6076851565,3.4570195200000002,1.00829736,3.6010619999999998,49.1,1.3,49.117206761,132.5,59.17701952,38.36829736,70.5269160078,3.4570195200000002,1.00829736,3.6010619999999998,55.72,37.36,67.0856765636,130.43
2019-08-03 14:00:00,51.49340224,22.31974232,56.1225567083,4.35340224,1.26974232,4.534794,47.14,21.05,51.6263701997,133.81,51.84340224,2.59974232,51.9085447296,4.35340224,1.26974232,4.534794,47.49,1.33,47.5086202704,132.68,58.20340224,38.79974232,69.9503826752,4.35340224,1.26974232,4.534794,53.85,37.53,65.6378198907,130.72
2019-08-03 14:30:00,51.00518176,22.22109468,55.635470836,3.05518176,0.89109468,3.182481,47.95,21.33,52.4802000758,134.12,51.33518176,2.47109468,51.3946222406,3.05518176,0.89109468,3.182481,48.28,1.58,48.3058464371,132.79,57.82518176,38.79109468,69.6311760065,3.05518176,0.89109468,3.182481,54.77,37.9,66.6045261225,130.72
2019-08-03 15:00:00,50.844424,22.049207,55.4195180529,1.574424,0.459207,1.640025,49.27,21.59,53.7927597359,134.55,51.184424,2.259207,51.2342588165,1.574424,0.459207,1.640025,49.61,1.8,49.6426439667,132.82,57.874424,38.659207,69.5987301551,1.574424,0.459207,1.640025,56.3,38.2,68.0362403429,130.72
2019-08-03 15:30:00,51.49805984,22.11193412,56.0445162153,2.09805984,0.61193412,2.185479,49.4,21.5,53.875875863,134.55,51.84805984,2.31193412,51.8995794641,2.09805984,0.61193412,2.185479,49.75,1.7000000000000002,49.7790367524,132.78,58.57805984,38.72193412,70.2194935656,2.09805984,0.61193412,2.185479,56.48,38.11,68.134884604,130.72
2019-08-03 16:00:00,51.6527248,22.2412114,56.2376694379,2.4727248,0.7212114,2.575755,49.18,21.52,53.6822391485,134.36,52.0027248,2.4512114,52.0604631554,2.4727248,0.7212114,2.575755,49.53,1.73,49.560203793,132.78,58.6827248,38.8612114,70.3836340453,2.4727248,0.7212114,2.575755,56.21,38.14,67.9280774054,130.72
2019-08-03 16:30:00,51.52106656,22.52156108,56.228471551,2.37106656,0.69156108,2.469861,49.15,21.83,53.7798419484,134.53,51.87106656,2.72156108,51.9424146607,2.37106656,0.69156108,2.469861,49.5,2.03,49.5416077656,132.78,58.54106656,39.18156108,70.4432480984,2.37106656,0.69156108,2.469861,56.17,38.49,68.0922095397,130.72
2019-08-03 17:00:00,52.4090288,22.5026334,57.0357327444,2.1690288,0.6326334,2.259405,50.24,21.87,54.793745081,134.16,52.7390288,2.8326333999999997,52.815044928,2.1690288,0.6326334,2.259405,50.57,2.2,50.6178318382,132.58,59.5990288,39.0726334,71.2651030639,2.1690288,0.6326334,2.259405,57.43,38.44,69.1074417122,130.36
2019-08-03 17:30:00,53.89996896,21.82207428,58.1498889059,1.06996896,0.31207428,1.114551,52.83,21.51,57.0411167492,133.52,54.24996896,2.27207428,54.2975271416,1.06996896,0.31207428,1.114551,53.18,1.96,53.2161065844,132.23,61.50996896,38.24207428,72.4288100599,1.06996896,0.31207428,1.114551,60.44,37.93,71.3559983463,129.95
2019-08-03 18:00:00,55.37312576,21.70466168,59.4749980671,1.11312576,0.32466168,1.159506,54.26,21.38,58.3202537717,133.23,55.70312576,2.19466168,55.746343013,1.11312576,0.32466168,1.159506,54.59,1.87,54.6220193695,132.14,63.18312576,38.09466168,73.7787952553,1.11312576,0.32466168,1.159506,62.07,37.77,72.6585012232,129.95
2019-08-03 18:30:00,56.27432448,21.85834464,60.3704134993,1.19432448,0.34834464,1.244088,55.08,21.51,59.1310958803,133.05,56.63432448,2.32834464,56.6821656085,1.19432448,0.34834464,1.244088,55.44,1.98,55.4753458754,132.08,64.24432448,38.27834464,74.7834533588,1.19432448,0.34834464,1.244088,63.05,37.93,73.5798029353,129.87
2019-08-03 19:00:00,55.92321568,22.19177124,60.1654449228,1.10321568,0.32177124,1.149183,54.82,21.87,59.0214308535,133.05,56.28321568,2.65177124,56.3456498586,1.10321568,0.32177124,1.149183,55.18,2.33,55.2291707343,132.03,63.86321568,38.70177124,74.6748780655,1.10321568,0.32177124,1.149183,62.76,38.38,73.5652227618,129.72
2019-08-03 19:30:00,54.80096832,22.49736576,59.239155927,0.71096832,0.20736576,0.7405919999999999,54.09,22.29,58.5027537813,133.81,55.15096832,2.85736576,55.2249386212,0.71096832,0.20736576,0.7405919999999999,54.44,2.65,54.5044594506,132.31,62.61096832,39.14736576,73.8420584756,0.71096832,0.20736576,0.7405919999999999,61.9,38.94,73.1295672078,130.08
2019-08-03 20:00:00,53.92582368,22.91461524,58.592440222,0.49582368,0.14461524,0.516483,53.43,22.77,58.0795816101,133.92,54.28582368,3.18461524,54.379154341,0.49582368,0.14461524,0.516483,53.79,3.04,53.8758359564,132.54,61.66582368,39.70461524,73.3425543698,0.49582368,0.14461524,0.516483,61.17,39.56,72.8475291276,130.72
2019-08-03 20:30:00,53.23504448,23.17855464,58.0621680269,0.47504448,0.13855464,0.494838,52.76,23.04,57.5713400921,134.41,53.59504448,3.37855464,53.7014285124,0.47504448,0.13855464,0.494838,53.12,3.24,53.2187185114,132.69,60.87504448,40.05855464,72.8728951002,0.47504448,0.13855464,0.494838,60.4,39.92,72.4000441989,130.72
2019-08-03 21:00:00,52.46778176,23.21351968,57.3736491671,0.45778176,0.13351968,0.476856,52.01,23.08,56.9010237166,134.19,52.81778176,3.40351968,52.9273276886,0.45778176,0.13351968,0.476856,52.36,3.27,52.4620100644,132.66,59.96778176,40.11351968,72.1472751414,0.45778176,0.13351968,0.476856,59.51,39.98,71.6926809375,130.72
2019-08-03 21:30:00,52.56746208,23.27342644,57.4890463288,0.45746208,0.13342644,0.476523,52.11,23.14,57.0167668322,133.94,52.91746208,3.51342644,53.0339698527,0.45746208,0.13342644,0.476523,52.46,3.38,52.5687740013,132.55,60.10746208,40.15342644,72.2855770716,0.45746208,0.13342644,0.476523,59.65,40.02,71.8312111829,130.72
2019-08-03 22:00:00,51.22618336,24.14305348,56.6304590567,0.45618336,0.13305348,0.475191,50.77,24.01,56.1611342478,134.52,51.58618336,4.27305348,51.7628563711,0.45618336,0.13305348,0.475191,51.13,4.14,51.2973342387,132.88,58.51618336,40.53305348,71.1833698235,0.45618336,0.13305348,0.475191,58.06,40.4,70.7327618576,130.72
2019-08-03 22:30:00,49.23682272,25.68323996,55.5328148612,0.45682272,0.13323996,0.475857,48.78,25.55,55.0662410193,135.04,49.59682272,5.6532399600000005,49.917972174,0.45682272,0.13323996,0.475857,49.14,5.52,49.449064703,133.19,56.05682272,40.45323996,69.1290965999,0.45682272,0.13323996,0.475857,55.6,40.32,68.6808736112,131.29
2019-08-03 23:00:00,46.76586368,26.27296024,53.6406044476,0.45586368,0.13296024,0.474858,46.31,26.14,53.1781505884,135.56,47.11586368,6.07296024,47.5056360487,0.45586368,0.13296024,0.474858,46.66,5.94,47.0365730044,133.6,53.23586368,41.60296024,67.5637734477,0.45586368,0.13296024,0.474858,52.78,41.47,67.1229416817,131.79
2019-08-03 23:30:00,44.48682272,26.12323996,51.5897379498,0.45682272,0.13323996,0.475857,44.03,25.99,51.128475432,136.01,44.84682272,5.76323996,45.215621669,0.45682272,0.13323996,0.475857,44.39,5.63,44.745603136,133.92,50.82682272,43.54323996,66.9281678669,0.45682272,0.13323996,0.475857,50.37,43.41,66.4948494246,132.65
2019-08-04 00:00:00,42.35682272,26.43323996,49.9281143817,0.45682272,0.13323996,0.475857,41.9,26.3,49.4701930459,135.63,42.70682272,6.19323996,43.1535505844,0.45682272,0.13323996,0.475857,42.25,6.06,42.6823862969,133.65,48.38682272,43.85323996,65.3023067581,0.45682272,0.13323996,0.475857,47.93,43.72,64.8746737949,132.27
2019-08-04 00:30:00,40.66618336,26.843053480000002,48.7266660998,0.45618336,0.13305348,0.475191,40.21,26.71,48.2728515835,136.13,41.00618336,6.46305348,41.512385309,0.45618336,0.13305348,0.475191,40.55,6.33,41.04109404,134.0,46.42618336,44.44305348,64.269553476,0.45618336,0.13305348,0.475191,45.97,44.31,63.8483907393,132.68
2019-08-04 01:00:00,39.28682272,26.99323996,47.6664393779,0.45682272,0.13323996,0.475857,38.83,26.86,47.2147063954,136.29,39.63682272,6.52323996,40.1700183584,0.45682272,0.13323996,0.475857,39.18,6.39,39.6976636592,134.13,44.78682272,44.33323996,63.018216848,0.45682272,0.13323996,0.475857,44.33,44.2,62.6002308302,132.86
2019-08-04 01:30:00,39.05682272,28.70323996,48.4696955342,0.45682272,0.13323996,0.475857,38.6,28.57,48.022962216,136.91,39.40682272,8.12323996,40.2353663378,0.45682272,0.13323996,0.475857,38.95,7.99,39.7610688991,134.4,44.19682272,42.63323996,61.4080799898,0.45682272,0.13323996,0.475857,43.74,42.5,60.987192098,133.04
2019-08-04 02:00:00,38.69746208,29.16342644,48.4561555755,0.45746208,0.13342644,0.476523,38.24,29.03,48.0108164896,136.91,39.04746208,8.52342644,39.966899969400004,0.45746208,0.13342644,0.476523,38.59,8.39,39.4915206089,134.61,43.71746208,42.60342644,61.0431686198,0.45746208,0.13342644,0.476523,43.26,42.47,60.6228381058,133.04
2019-08-04 02:30:00,37.9987408,29.4337994,48.065089717,0.4587408,0.13379939999999999,0.477855,37.54,29.3,47.6208105769,137.43,38.3487408,8.7337994,39.3307153877,0.4587408,0.13379939999999999,0.477855,37.89,8.6,38.853726977,134.8,42.9187408,42.9737994,60.7352101069,0.4587408,0.13379939999999999,0.477855,42.46,42.84,60.3168069447,133.21
2019-08-04 03:00:00,37.39682272,29.33323996,47.5285316005,0.45682272,0.13323996,0.475857,36.94,29.2,47.0871914643,137.68,37.74682272,8.553239959999999,38.7037535553,0.45682272,0.13323996,0.475857,37.29,8.42,38.2287915059,134.89,42.24682272,43.20323996,60.4261034072,0.45682272,0.13323996,0.475857,41.79,43.07,60.0119071518,133.81
2019-08-04 03:30:00,36.7787408,28.9637994,46.8142868206,0.4587408,0.13379939999999999,0.477855,36.32,28.83,46.3714491902,137.68,37.1387408,8.1937994,38.0318868427,0.4587408,0.13379939999999999,0.477855,36.68,8.06,37.5551061775,134.87,41.6987408,44.3237994,60.8554367132,0.4587408,0.13379939999999999,0.477855,41.24,44.19,60.4441370192,133.81
2019-08-04 04:00:00,36.51842112,29.05370616,46.665971786,0.45842112,0.13370616,0.477522,36.06,28.92,46.2243442355,137.68,36.85842112,8.26370616,37.7734304367,0.45842112,0.13370616,0.477522,36.4,8.13,37.2968752042,134.87,41.38842112,44.42370616,60.7162834155,0.45842112,0.13370616,0.477522,40.93,44.29,60.3064590239,133.81
2019-08-04 04:30:00,36.27969984,29.02407912,46.4608845078,0.45969984,0.13407912,0.478854,35.82,28.89,46.0185234444,137.68,36.63969984,8.23407912,37.5535306372,0.45969984,0.13407912,0.478854,36.18,8.1,37.0756308105,134.87,41.12969984,44.41407912,60.5331531725,0.45969984,0.13407912,0.478854,40.67,44.28,60.1229348918,133.81
2019-08-04 05:00:00,36.03810144,29.00361292,46.259640269,0.45810144,0.13361292,0.477189,35.58,28.87,45.8193550806,137.68,36.37810144,8.22361292,37.2960329504,0.45810144,0.13361292,0.477189,35.92,8.09,36.819756924800004,134.87,40.82810144,44.38361292,60.3062099873,0.45810144,0.13361292,0.477189,40.37,44.25,59.8982420443,133.81
2019-08-04 05:30:00,35.93778176,29.00351968,46.181471519,0.45778176,0.13351968,0.476856,35.48,28.87,45.7417457035,137.68,36.27778176,8.19351968,37.1915476173,0.45778176,0.13351968,0.476856,35.82,8.06,36.7156097593,134.99,40.77778176,44.87351968,60.6338210386,0.45778176,0.13351968,0.476856,40.32,44.74,60.2276514568,133.81
