Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-04 06:00:00,35.53102848,28.99321664,45.859138631,0.49102848,0.14321664,0.5114879999999999,35.04,28.85,45.3885899759,137.68,35.88102848,8.12321664,36.7890588812,0.49102848,0.14321664,0.5114879999999999,35.39,7.98,36.2785404888,135.14,40.38102848,45.66321664,60.9570079237,0.49102848,0.14321664,0.5114879999999999,39.89,45.52,60.5250567947,133.81
2019-08-04 06:30:00,36.0785008,42.9237294,56.0723172838,0.6985007999999999,0.20372939999999998,0.727605,35.38,42.72,55.4683946045,137.43,36.9985008,7.8837294,37.8291190844,0.6985007999999999,0.20372939999999998,0.727605,36.3,7.68,37.1035362196,134.8,41.9885008,39.6137294,57.7259192773,0.6985007999999999,0.20372939999999998,0.727605,41.29,39.41,57.0789996408,133.99
2019-08-04 07:00:00,36.11366528,55.24731904,66.0035080966,1.05366528,0.30731904,1.097568,35.06,54.94,65.17366953,136.45,37.52366528,8.31731904,38.4344019344,1.05366528,0.30731904,1.097568,36.47,8.01,37.3392688734,134.19,42.88366528,34.12731904,54.8058633059,1.05366528,0.30731904,1.097568,41.83,33.82,53.7916471211,133.04
2019-08-04 07:30:00,38.10389472,54.44363596,66.4531134664,1.38389472,0.40363596,1.441557,36.72,54.04,65.3351360296,136.01,39.53389472,8.78363596,40.4979146674,1.38389472,0.40363596,1.441557,38.15,8.38,39.0595302071,133.88,45.25389472,34.38363596,56.8344033941,1.38389472,0.40363596,1.441557,43.87,33.98,55.4906956165,132.88
2019-08-04 08:00:00,40.22613184,53.51095512,66.9444844678,2.02613184,0.5909551200000001,2.110554,38.2,52.92,65.2668859377,135.28,41.65613184,9.57095512,42.7415079493,2.02613184,0.5909551200000001,2.110554,39.63,8.98,40.6346810003,133.47,47.60613184,33.71095512,58.3332862427,2.02613184,0.5909551200000001,2.110554,45.58,33.12,56.3424422616,132.27
2019-08-04 08:30:00,43.09417312,52.25871716,67.7353768433,2.70417312,0.78871716,2.816847,40.39,51.47,65.4256295346,134.41,44.55417312,10.48871716,45.7721261257,2.70417312,0.78871716,2.816847,41.85,9.7,42.9594285344,132.96,50.76417312,32.04871716,60.0343363764,2.70417312,0.78871716,2.816847,48.06,31.26,57.3319387427,131.21
2019-08-04 09:00:00,45.52547168,51.48992924,68.7297707317,2.84547168,0.82992924,2.9640329999999997,42.68,50.66,66.2421165121,133.9,47.00547168,11.01992924,48.2799462335,2.84547168,0.82992924,2.9640329999999997,44.16,10.19,45.3204335813,132.76,53.51547168,31.01992924,61.8558139481,2.84547168,0.82992924,2.9640329999999997,50.67,30.19,58.9820735478,130.72
2019-08-04 09:30:00,47.86757952,49.57512736,68.9129771659,2.89757952,0.84512736,3.018312,44.97,48.73,66.3092286186,133.71,49.36757952,12.47512736,50.9194138842,2.89757952,0.84512736,3.018312,46.47,11.63,47.9032128359,132.33,56.49757952,31.59512736,64.7319748232,2.89757952,0.84512736,3.018312,53.6,30.75,61.7941947112,130.72
2019-08-04 10:00:00,49.95229504,48.51650272,69.6353560768,2.66229504,0.77650272,2.773224,47.29,47.74,67.197110801,133.04,51.48229504,13.02650272,53.1047688602,2.66229504,0.77650272,2.773224,48.82,12.25,50.3334371964,132.15,59.01229504,31.04650272,66.6808540515,2.66229504,0.77650272,2.773224,56.35,30.27,63.9655798066,130.14
2019-08-04 10:30:00,51.37642112,47.71645616,70.117022438,2.45642112,0.71645616,2.558772,48.92,47.0,67.839268864,132.83,52.93642112,13.336456160000001,54.5905279687,2.45642112,0.71645616,2.558772,50.48,12.62,52.0335929953,131.84,60.67642112,29.93645616,67.6595853324,2.45642112,0.71645616,2.558772,58.22,29.22,65.1412066207,129.77
2019-08-04 11:00:00,51.6031136,47.9175748,70.419992246,3.2831136,0.9575748,3.4199100000000002,48.32,46.96,67.3799970318,132.49,53.1331136,13.3575748,54.7864268352,3.2831136,0.9575748,3.4199100000000002,49.85,12.4,51.3690811676,131.7,60.6131136,28.9375748,67.166455732,3.2831136,0.9575748,3.4199100000000002,57.33,27.98,63.7934894797,129.21
2019-08-04 11:30:00,51.7278992,47.5052206,70.2319125462,2.8978992,0.8452206,3.018645,48.83,46.66,67.5390590695,132.27,53.2678992,13.4252206,54.9336475518,2.8978992,0.8452206,3.018645,50.37,12.58,51.9171773116,131.65,60.8178992,28.5952206,67.2049366064,2.8978992,0.8452206,3.018645,57.92,27.75,64.224519461,129.21
2019-08-04 12:00:00,52.55637152,47.05435836,70.5427872147,2.10637152,0.61435836,2.194137,50.45,46.44,68.5702275044,132.27,54.11637152,13.38435836,55.7469525194,2.10637152,0.61435836,2.194137,52.01,12.77,53.5547663612,131.57,61.91637152,28.09435836,67.9921321468,2.10637152,0.61435836,2.194137,59.81,27.48,65.8208667521,129.36
2019-08-04 12:30:00,53.08672,47.02571,70.9197944256,3.27672,0.9557100000000001,3.41325,49.81,46.07,67.8489572506,132.27,54.65672,14.00571,56.4226634763,3.27672,0.9557100000000001,3.41325,51.38,13.05,53.0113846263,131.44,62.35672,28.05571,68.3775064825,3.27672,0.9557100000000001,3.41325,59.08,27.1,64.9988953752,129.82
2019-08-04 13:00:00,52.5307536,47.5052198,70.8253202042,5.6407536,1.6452198,5.875785,46.89,45.86,65.5881978713,132.27,54.0507536,14.9452198,56.0789047646,5.6407536,1.6452198,5.875785,48.41,13.3,50.203765795,131.5,61.2707536,28.4952198,67.5727962879,5.6407536,1.6452198,5.875785,55.63,26.85,61.7707001741,129.75
2019-08-04 13:30:00,52.44350144,47.59393792,70.8202214768,5.05350144,1.47393792,5.264064,47.39,46.12,66.1276530659,132.42,53.97350144,14.69393792,55.9379179921,5.05350144,1.47393792,5.264064,48.92,13.22,50.6747945235,131.73,61.27350144,28.54393792,67.5958458095,5.05350144,1.47393792,5.264064,56.22,27.07,62.3977026821,129.95
2019-08-04 14:00:00,52.23309248,47.91006864,70.8778571002,4.42309248,1.2900686399999999,4.607388,47.81,46.62,66.7773951274,133.02,53.77309248,14.13006864,55.5985999341,4.42309248,1.2900686399999999,4.607388,49.35,12.84,50.9930201106,131.75,61.08309248,28.07006864,67.2240503122,4.42309248,1.2900686399999999,4.607388,56.66,26.78,62.6699609063,129.95
2019-08-04 14:30:00,52.06447232,48.01463776,70.8245347121,3.20447232,0.93463776,3.337992,48.86,47.08,67.851499615,133.02,53.61447232,13.31463776,55.2430196571,3.20447232,0.93463776,3.337992,50.41,12.38,51.9079232873,131.8,61.01447232,27.53463776,66.9396900879,3.20447232,0.93463776,3.337992,57.81,26.6,63.6361226034,129.95
2019-08-04 15:00:00,52.38102656,47.33321608,70.5989042971,2.41102656,0.70321608,2.511486,49.97,46.63,68.347332062,132.77,53.94102656,13.47321608,55.5982184776,2.41102656,0.70321608,2.511486,51.53,12.77,53.0887351516,131.72,61.66102656,28.23321608,67.8173774681,2.41102656,0.70321608,2.511486,59.25,27.53,65.3334784012,129.95
2019-08-04 15:30:00,51.4998656,48.1612108,70.5105551144,4.5298656,1.3212108,4.71861,46.97,46.84,66.3337508362,133.01,53.0398656,14.0012108,54.8567338322,4.5298656,1.3212108,4.71861,48.51,12.68,50.1398294772,131.75,60.2098656,28.4612108,66.5978110434,4.5298656,1.3212108,4.71861,55.68,27.14,61.9422472954,129.95
2019-08-04 16:00:00,51.0470192,48.1416306,70.1670490047,3.7770192,1.1016306,3.934395,47.27,47.04,66.6874388472,132.87,52.5670192,13.5916306,54.2957082092,3.7770192,1.1016306,3.934395,48.79,12.49,50.3633219715,131.75,59.7770192,28.1216306,66.0614723726,3.7770192,1.1016306,3.934395,56.0,27.02,62.1778127631,129.95
2019-08-04 16:30:00,51.43958624,48.60612932,70.7713702002,4.16958624,1.21612932,4.343319,47.27,47.39,66.9347816908,133.01,52.97958624,13.36612932,54.639637363,4.16958624,1.21612932,4.343319,48.81,12.15,50.299489063,131.79,60.13958624,28.16612932,66.4085888571,4.16958624,1.21612932,4.343319,55.97,26.95,62.1203943967,129.95
2019-08-04 17:00:00,52.29555168,47.28661924,70.5042486994,2.76555168,0.8066192400000001,2.880783,49.53,46.48,67.923569547,132.27,53.85555168,13.54661924,55.5331553182,2.76555168,0.8066192400000001,2.880783,51.09,12.74,52.6544936354,131.51,61.51555168,28.34661924,67.7325174553,2.76555168,0.8066192400000001,2.880783,58.75,27.54,64.8846214445,129.79
2019-08-04 17:30:00,52.69950784,47.41277312,70.888709831,2.64950784,0.77277312,2.7599039999999997,50.05,46.64,68.412660378,132.27,54.28950784,13.32277312,55.9003304562,2.64950784,0.77277312,2.7599039999999997,51.64,12.55,53.1431284363,131.51,62.01950784,28.50277312,68.2556036399,2.64950784,0.77277312,2.7599039999999997,59.37,27.73,65.5267105843,129.71
2019-08-04 18:00:00,53.26809984,47.38027912,71.2908220604,2.05809984,0.60027912,2.143854,51.21,46.78,69.3601650805,132.27,54.84809984,12.98027912,56.3631236013,2.05809984,0.60027912,2.143854,52.79,12.38,54.2222140824,131.45,62.77809984,28.52027912,68.9528544776,2.05809984,0.60027912,2.143854,60.72,27.92,66.8314656431,129.81
2019-08-04 18:30:00,53.3671712,47.3145916,71.3212839212,1.6271711999999998,0.4745916,1.69497,51.74,46.84,69.7926443116,132.27,54.9671712,12.7945916,56.4366147456,1.6271711999999998,0.4745916,1.69497,53.34,12.32,54.7442965066,131.45,62.9771712,28.4645916,69.1111935023,1.6271711999999998,0.4745916,1.69497,61.35,27.99,67.4333938046,129.32
2019-08-04 19:00:00,53.16381504,47.76361272,71.4685520329,1.14381504,0.33361272000000003,1.191474,52.02,47.43,70.3966284704,132.36,54.76381504,12.08361272,56.0810942663,1.14381504,0.33361272000000003,1.191474,53.62,11.75,54.8923209566,131.52,62.80381504,28.71361272,69.0564315543,1.14381504,0.33361272000000003,1.191474,61.66,28.38,67.877684109,129.32
2019-08-04 19:30:00,52.70730176,48.42337968,71.5743205239,0.93730176,0.27337968,0.976356,51.77,48.15,70.7004625162,132.74,54.29730176,11.52337968,55.5066235477,0.93730176,0.27337968,0.976356,53.36,11.25,54.5330367759,131.7,62.18730176,28.15337968,68.2632645542,0.93730176,0.27337968,0.976356,61.25,27.88,67.2967822411,129.41
2019-08-04 20:00:00,51.51105792,48.70780856,70.8931569529,1.02105792,0.29780856,1.063602,50.49,48.41,69.9483252123,133.04,53.10105792,11.51780856,54.3358285687,1.02105792,0.29780856,1.063602,52.08,11.22,53.2748984044,131.81,60.80105792,28.39780856,67.1059175871,1.02105792,0.29780856,1.063602,59.78,28.1,66.0549649913,129.85
2019-08-04 20:30:00,50.99640288,48.67895084,70.5001656848,0.71640288,0.20895084,0.7462529999999999,50.28,48.47,69.8385230371,133.04,52.58640288,11.37895084,53.8034412475,0.71640288,0.20895084,0.7462529999999999,51.87,11.17,53.0590783938,131.74,60.24640288,28.37895084,66.5957499452,0.71640288,0.20895084,0.7462529999999999,59.53,28.17,65.8587108893,129.7
2019-08-04 21:00:00,50.41396544,49.00323992,70.305657198,0.5939654400000001,0.17323992,0.618714,49.82,48.83,69.7595964725,133.04,51.99396544,11.05323992,53.1558703711,0.5939654400000001,0.17323992,0.618714,51.4,10.88,52.5388846475,131.87,59.57396544,28.73323992,66.1411856149,0.5939654400000001,0.17323992,0.618714,58.98,28.56,65.5310155575,129.94
2019-08-04 21:30:00,51.72798144,48.89857792,71.1818445002,0.57798144,0.16857792,0.6020639999999999,51.15,48.73,70.6465526406,132.76,53.30798144,10.97857792,54.4267402878,0.57798144,0.16857792,0.6020639999999999,52.73,10.81,53.8266569647,131.76,61.10798144,28.68857792,67.5071840528,0.57798144,0.16857792,0.6020639999999999,60.53,28.52,66.912415141,129.34
2019-08-04 22:00:00,50.23510432,49.19773876,70.3134638966,0.57510432,0.16773876000000001,0.599067,49.66,49.03,69.7857901009,132.67,51.80510432,10.57773876,52.8739764996,0.57510432,0.16773876000000001,0.599067,51.23,10.41,52.2769643342,131.68,59.44510432,29.69773876,66.450553911,0.57510432,0.16773876000000001,0.599067,58.87,29.53,65.8612010215,129.56
2019-08-04 22:30:00,48.03446496,49.37755228,68.8872447784,0.57446496,0.16755228,0.598401,47.46,49.21,68.3672121707,132.42,49.57446496,10.30755228,50.634703614,0.57446496,0.16755228,0.598401,49.0,10.14,50.0381814218,131.6,56.92446496,30.57755228,64.6171913226,0.57446496,0.16755228,0.598401,56.35,30.41,64.0319498376,129.27
2019-08-04 23:00:00,45.29254688,50.64699284,67.9450710987,0.57254688,0.16699284,0.596403,44.72,50.48,67.4396678521,133.25,46.81254688,9.70699284,47.8083701394,0.57254688,0.16699284,0.596403,46.24,9.54,47.2138666072,132.12,53.61254688,30.56699284,61.7142304031,0.57254688,0.16699284,0.596403,53.04,30.4,61.1342915228,129.96
2019-08-04 23:30:00,42.55487456,51.15475508,66.5411625696,0.56487456,0.16475508,0.588411,41.99,50.99,66.0540702758,133.73,44.04487456,9.50475508,45.0587543563,0.56487456,0.16475508,0.588411,43.48,9.34,44.4718562689,132.34,50.52487456,31.78475508,59.6911518133,0.56487456,0.16475508,0.588411,49.96,31.62,59.1255105686,130.54
2019-08-05 00:00:00,40.20487456,51.41475508,65.2679782,0.56487456,0.16475508,0.588411,39.64,51.25,64.7911421415,133.81,41.67487456,9.34475508,42.7097133811,0.56487456,0.16475508,0.588411,41.11,9.18,42.1224939907,132.42,47.83487456,32.61475508,57.8955738645,0.56487456,0.16475508,0.588411,47.27,32.45,57.3363357741,130.72
2019-08-05 00:30:00,38.26327616,51.85428888,64.4433516955,0.56327616,0.16428888,0.586746,37.7,51.69,63.9777000212,133.81,39.70327616,8.89428888,40.6873261903,0.56327616,0.16428888,0.586746,39.14,8.73,40.1017767686,132.46,45.57327616,33.15428888,56.3571678768,0.56327616,0.16428888,0.586746,45.01,32.99,55.805377877,130.72
2019-08-05 01:00:00,37.0858336,52.1350348,63.9798476663,0.5658335999999999,0.16503479999999998,0.5894100000000001,36.52,51.97,63.5184327577,134.22,38.5058336,8.9050348,39.5221313446,0.5658335999999999,0.16503479999999998,0.5894100000000001,37.94,8.74,38.9336769391,132.71,44.3358336,34.7150348,56.309855107,0.5658335999999999,0.16503479999999998,0.5894100000000001,43.77,34.55,55.7630289708,131.27
2019-08-05 01:30:00,36.99775168,52.06559424,63.8722140914,0.56775168,0.16559424,0.5914079999999999,36.43,51.9,63.4094228013,134.42,38.41775168,9.08559424,39.4774830358,0.56775168,0.16559424,0.5914079999999999,37.85,8.92,38.8868731065,132.75,44.27775168,35.09559424,56.4997347684,0.56775168,0.16559424,0.5914079999999999,43.71,34.93,55.95238154,131.49
2019-08-05 02:00:00,36.767432,51.975501,63.6655068312,0.5674319999999999,0.16550099999999998,0.591075,36.2,51.81,63.2037665017,134.42,38.187432,9.235501,39.288349946,0.5674319999999999,0.16550099999999998,0.591075,37.62,9.07,38.6979237169,132.75,44.007432,34.985501,56.2195637786,0.5674319999999999,0.16550099999999998,0.591075,43.44,34.82,55.6728479602,131.49
2019-08-05 02:30:00,36.39935008,52.16606044,63.609830593,0.56935008,0.16606044,0.593073,35.83,52.0,63.1489421922,134.59,37.81935008,9.22606044,38.9284398829,0.56935008,0.16606044,0.593073,37.25,9.06,38.335963533,132.88,43.57935008,35.12606044,55.9732067639,0.56935008,0.16606044,0.593073,43.01,34.96,55.4261824412,131.49
2019-08-05 03:00:00,35.68551392,53.74494156,64.5133679715,0.56551392,0.16494156000000001,0.589077,35.12,53.58,64.0642708536,135.34,37.10551392,8.52494156,38.0722181107,0.56551392,0.16494156000000001,0.589077,36.54,8.36,37.484145982,133.56,42.58551392,34.42494156,54.7594977811,0.56551392,0.16494156000000001,0.589077,42.02,34.26,54.2164919559,132.57
2019-08-05 03:30:00,35.42966976,53.64615368,64.2897449362,0.56966976,0.16615368,0.593406,34.86,53.48,63.8383113812,135.4,36.84966976,8.67615368,37.8572820485,0.56966976,0.16615368,0.593406,36.28,8.51,37.2647085055,133.56,42.26966976,34.20615368,54.3763361325,0.56966976,0.16615368,0.593406,41.7,34.04,53.8294677663,132.65
2019-08-05 04:00:00,35.43775168,53.67559424,64.3187660108,0.56775168,0.16559424,0.5914079999999999,34.87,53.51,63.8689047972,135.4,36.85775168,8.52559424,37.8309346441,0.56775168,0.16559424,0.5914079999999999,36.29,8.36,37.2404846907,133.51,42.29775168,34.28559424,54.4481567142,0.56775168,0.16559424,0.5914079999999999,41.73,34.12,53.9033143693,132.27
2019-08-05 04:30:00,35.615424,53.497832,64.2687828996,0.5754239999999999,0.16783199999999998,0.5994,35.04,53.33,63.8113665423,135.4,37.035424,8.497832,37.9978391433,0.5754239999999999,0.16783199999999998,0.5994,36.46,8.33,37.3994719214,133.33,42.495424,34.187832,54.5405254632,0.5754239999999999,0.16783199999999998,0.5994,41.92,34.02,53.9874689164,132.27
2019-08-05 05:00:00,35.74446496,53.11755228,64.024535418,0.57446496,0.16755228,0.598401,35.17,52.95,63.5659610169,134.88,37.16446496,8.70755228,38.1709172338,0.57446496,0.16755228,0.598401,36.59,8.54,37.5733908504,133.13,42.63446496,33.79755228,54.4056260192,0.57446496,0.16755228,0.598401,42.06,33.63,53.8518384087,132.08
2019-08-05 05:30:00,36.79446496,52.04755228,63.7399431286,0.57446496,0.16755228,0.598401,36.22,51.88,63.2726070271,134.25,38.20446496,9.21755228,39.3006922702,0.57446496,0.16755228,0.598401,37.63,9.05,38.7029637108,132.71,43.96446496,34.11755228,55.6496320994,0.57446496,0.16755228,0.598401,43.39,33.95,55.0935077845,131.49
2019-08-05 06:00:00,38.19510432,51.32773876,63.9797058467,0.57510432,0.16773876000000001,0.599067,37.62,51.16,63.5028345824,133.87,39.62510432,9.65773876,40.7850562134,0.57510432,0.16773876000000001,0.599067,39.05,9.49,40.1865972682,132.47,45.59510432,33.47773876,56.5656479715,0.57510432,0.16773876000000001,0.599067,45.02,33.31,56.0031829453,131.21
2019-08-05 06:30:00,42.46876064,49.20463852,64.9976313582,0.5987606400000001,0.17463852,0.623709,41.87,49.03,64.4750944164,133.15,43.92876064,11.02463852,45.2910439918,0.5987606400000001,0.17463852,0.623709,43.33,10.85,44.6677892894,131.91,50.57876064,31.70463852,59.6941800477,0.5987606400000001,0.17463852,0.623709,49.98,31.53,59.0943423688,130.33
2019-08-05 07:00:00,45.9257136,47.7599998,66.2584994591,0.6857135999999999,0.19999979999999998,0.714285,45.24,47.56,65.6400121877,132.64,47.4257136,12.0799998,48.9400112958,0.6857135999999999,0.19999979999999998,0.714285,46.74,11.88,48.2261547296,131.59,54.6357136,30.5799998,62.6114812822,0.6857135999999999,0.19999979999999998,0.714285,53.95,30.38,61.9156434191,129.89
2019-08-05 07:30:00,50.3263824,46.8847782,68.7817358921,1.2163824,0.3547782,1.267065,49.11,46.53,67.6522948613,132.44,51.8763824,13.0147782,53.4840490474,1.2163824,0.3547782,1.267065,50.66,12.66,52.2179202956,131.43,59.5163824,28.3747782,65.9342688735,1.2163824,0.3547782,1.267065,58.3,28.02,64.6839269061,129.41
2019-08-05 08:00:00,53.91777088,44.04309984,69.6198295041,1.3477708800000001,0.39309984000000003,1.403928,52.57,43.65,68.3295499766,132.02,55.50777088,15.73309984,57.69439365,1.3477708800000001,0.39309984000000003,1.403928,54.16,15.34,56.2905071926,131.21,63.87777088,27.56309984,69.5707847116,1.3477708800000001,0.39309984000000003,1.403928,62.53,27.17,68.177780838,129.41
2019-08-05 08:30:00,56.83979872,42.50160796,70.9728779022,1.47979872,0.43160796,1.5414569999999999,55.36,42.07,69.5313921909,132.09,58.45979872,17.40160796,60.9947868754,1.47979872,0.43160796,1.5414569999999999,56.98,16.97,59.4533539844,131.24,67.29979872,26.11160796,72.1878035267,1.47979872,0.43160796,1.5414569999999999,65.82,25.68,70.6522101565,129.3
2019-08-05 09:00:00,58.55315456,41.56592008,71.8066683604,2.28315456,0.66592008,2.378286,56.27,40.9,69.5638045251,132.09,60.18315456,18.71592008,63.0261672421,2.28315456,0.66592008,2.378286,57.9,18.05,60.6482687304,131.15,69.16315456,24.99592008,73.5414030961,2.28315456,0.66592008,2.378286,66.88,24.33,71.1679935083,129.06
2019-08-05 09:30:00,60.5663008,41.0347544,73.1582385058,2.8963008,0.8447544,3.01698,57.67,40.19,70.292709437,132.22,62.2163008,19.5447544,65.2139978056,2.8963008,0.8447544,3.01698,59.32,18.7,62.1976880599,131.19,71.3763008,24.3647544,75.4202729567,2.8963008,0.8447544,3.01698,68.48,23.52,72.4064969461,129.17
2019-08-05 10:00:00,59.92672864,41.49946252,72.8931971788,4.62672864,1.3494625199999999,4.819509,55.3,40.15,68.3382213699,132.22,61.54672864,20.04946252,64.7300606645,4.62672864,1.3494625199999999,4.819509,56.92,18.7,59.9130736985,131.38,70.33672864,24.82946252,74.5905999762,4.62672864,1.3494625199999999,4.819509,65.71,23.48,69.7790405494,129.17
2019-08-05 10:30:00,59.57426976,41.64957868,72.6896211413,5.96426976,1.7395786800000002,6.212781,53.61,39.91,66.834423765,132.22,61.17426976,20.79957868,64.6135725211,5.96426976,1.7395786800000002,6.212781,55.21,19.06,58.4074284659,131.48,69.68426976,24.89957868,73.9992329043,5.96426976,1.7395786800000002,6.212781,63.72,23.16,67.7984070609,129.17
2019-08-05 11:00:00,59.63358976,41.11771368,72.4350150544,6.64358976,1.9377136799999999,6.920406,52.99,39.18,65.9015364009,131.67,61.21358976,21.48771368,64.8754607729,6.64358976,1.9377136799999999,6.920406,54.57,19.55,57.9662608765,131.22,69.62358976,24.32771368,73.7514874695,6.64358976,1.9377136799999999,6.920406,62.98,22.39,66.841547708,129.17
2019-08-05 11:30:00,60.19322048,40.99552264,72.8275817825,6.2932204800000004,1.83552264,6.555438,53.9,39.16,66.6236864786,131.5,61.78322048,21.29552264,65.350329895,6.2932204800000004,1.83552264,6.555438,55.49,19.46,58.803330688,131.18,70.32322048,24.26552264,74.3920084933,6.2932204800000004,1.83552264,6.555438,64.03,22.43,67.8450130813,129.17
2019-08-05 12:00:00,59.92151264,40.42377452,72.281873409,5.84151264,1.70377452,6.084909,54.08,38.72,66.5122905935,131.5,61.51151264,21.45377452,65.1454574657,5.84151264,1.70377452,6.084909,55.67,19.75,59.0695471457,131.0,70.08151264,23.65377452,73.9656640811,5.84151264,1.70377452,6.084909,64.24,21.95,67.8865236995,128.4
2019-08-05 12:30:00,59.9337104,40.6660822,72.427756308,5.8837104,1.7160822,6.128865,54.05,38.95,66.6221059409,131.5,61.5237104,21.2660822,65.0954160715,5.8837104,1.7160822,6.128865,55.64,19.55,58.9746733776,131.07,70.0937104,23.9260822,74.0647395667,5.8837104,1.7160822,6.128865,64.21,22.21,67.9426831969,128.79
2019-08-05 13:00:00,59.71429984,40.97750412,72.4220508498,5.85429984,1.70750412,6.098229,53.86,39.27,66.6560762422,131.79,61.30429984,21.20750412,64.8689094241,5.85429984,1.70750412,6.098229,55.45,19.5,58.7788439832,131.25,69.84429984,24.18750412,73.9138794523,5.85429984,1.70750412,6.098229,63.99,22.48,67.8238195622,129.17
2019-08-05 13:30:00,59.64537984,40.70281912,72.2100465349,4.77537984,1.39281912,4.974354,54.87,39.31,67.4980962695,132.27,61.24537984,21.06281912,64.766032,4.77537984,1.39281912,4.974354,56.47,19.67,59.79774076,131.32,69.94537984,23.83281912,73.8942448921,4.77537984,1.39281912,4.974354,65.17,22.44,68.925194958,129.17
2019-08-05 14:00:00,59.74652896,40.79440428,72.3452219799,4.50652896,1.31440428,4.694301,55.24,39.48,67.897923385,132.27,61.35652896,20.71440428,64.75886187,4.50652896,1.31440428,4.694301,56.85,19.4,60.06898118,131.3,70.12652896,23.97440428,74.111416965,4.50652896,1.31440428,4.694301,65.62,22.66,69.4223307013,129.17
2019-08-05 14:30:00,58.69336,41.28473,71.7588979797,6.63336,1.93473,6.90975,52.06,39.35,65.258456157,131.87,60.26336,21.38473,63.9451267546,6.63336,1.93473,6.90975,53.63,19.45,57.0480446641,131.21,68.52336,24.51473,72.7765267972,6.63336,1.93473,6.90975,61.89,22.58,65.8804105937,129.17
2019-08-05 15:00:00,58.62184224,41.29428732,71.7059171399,5.91184224,1.7242873200000002,6.158169,52.71,39.57,65.9100068275,131.79,60.21184224,20.91428732,63.7406727297,5.91184224,1.7242873200000002,6.158169,54.3,19.19,57.5911981122,131.21,68.56184224,24.56428732,72.8294612288,5.91184224,1.7242873200000002,6.158169,62.65,22.84,66.6834919602,129.17
2019-08-05 15:30:00,59.12313184,41.29508012,72.1167689285,5.02313184,1.46508012,5.232429,54.1,39.83,67.1806437897,132.04,60.71313184,20.45508012,64.066330319,5.02313184,1.46508012,5.232429,55.69,18.99,58.8387304418,131.21,69.30313184,24.58508012,73.534687375,5.02313184,1.46508012,5.232429,64.28,23.12,68.3114397447,129.17
2019-08-05 16:00:00,59.87379104,41.27610572,72.7226770472,5.1637910399999996,1.5061057199999999,5.378949,54.71,39.77,67.6375413509,132.19,61.48379104,20.74610572,64.8895790031,5.1637910399999996,1.5061057199999999,5.378949,56.32,19.24,59.5157122111,131.33,70.16379104,24.47610572,74.310411951,5.1637910399999996,1.5061057199999999,5.378949,65.0,22.97,68.9392551454,129.17
2019-08-05 16:30:00,60.28326368,41.45053524,73.1588596931,3.05326368,0.8905352400000001,3.180483,57.23,40.56,70.1454667103,132.5,61.93326368,19.75053524,65.006251948,3.05326368,0.8905352400000001,3.180483,58.88,18.86,61.8268064839,131.62,71.02326368,24.61053524,75.1663650083,3.05326368,0.8905352400000001,3.180483,67.97,23.72,71.9899944437,129.91
2019-08-05 17:00:00,60.59706944,42.27706192,73.887446764,3.48706944,1.01706192,3.632364,57.11,41.26,70.4552318852,133.04,62.24706944,19.32706192,65.1784701901,3.48706944,1.01706192,3.632364,58.76,18.31,61.5466790331,131.73,71.34706944,25.50706192,75.7694828111,3.48706944,1.01706192,3.632364,67.86,24.49,72.1438819305,129.91
2019-08-05 17:30:00,60.65873856,42.80713208,74.242394362,2.69873856,0.78713208,2.811186,57.96,42.02,71.5893986565,133.04,62.32873856,18.45713208,65.0041335232,2.69873856,0.78713208,2.811186,59.63,17.67,62.1929722718,131.84,71.53873856,25.77713208,76.0411181732,2.69873856,0.78713208,2.811186,68.84,24.99,73.2355494279,129.91
2019-08-05 18:00:00,60.69326464,42.77053552,74.2495190646,2.09326464,0.61053552,2.180484,58.6,42.16,72.1902043216,133.04,62.38326464,18.01053552,64.9311257939,2.09326464,0.61053552,2.180484,60.29,17.4,62.7506501958,131.71,71.73326464,26.15053552,76.3512394392,2.09326464,0.61053552,2.180484,69.64,25.54,74.1756105469,129.91
2019-08-05 18:30:00,60.01324448,43.99302964,74.4108605643,2.27324448,0.66302964,2.367963,57.74,43.33,72.1900027705,133.04,61.69324448,17.16302964,64.0361304335,2.27324448,0.66302964,2.367963,59.42,16.5,61.668358175,131.96,70.87324448,26.74302964,75.7509499442,2.27324448,0.66302964,2.367963,68.6,26.08,73.3902336827,130.07
2019-08-05 19:00:00,59.26802016,44.24025588,73.9587618475,1.81802016,0.53025588,1.893771,57.45,43.71,72.1877177919,133.04,60.94802016,16.59025588,63.1656374272,1.81802016,0.53025588,1.893771,59.13,16.06,61.2721837378,131.86,70.04802016,26.86025588,75.0213201315,1.81802016,0.53025588,1.893771,68.23,26.33,73.1341356686,129.97
2019-08-05 19:30:00,57.59238624,44.28027932,72.6472717277,1.37238624,0.40027932,1.4295689999999999,56.22,43.88,71.3171984868,132.88,59.25238624,16.08027932,61.3956078082,1.37238624,0.40027932,1.4295689999999999,57.88,15.68,59.966297201,131.73,68.24238624,27.74027932,73.6650960529,1.37238624,0.40027932,1.4295689999999999,66.87,27.34,72.2431484641,129.97
2019-08-05 20:00:00,56.3242848,45.5066664,72.4105085265,0.9142848,0.26666639999999997,0.9523800000000001,55.41,45.24,71.5326897299,133.24,57.9842848,14.9866664,59.8897107486,0.9142848,0.26666639999999997,0.9523800000000001,57.07,14.72,58.9377917808,132.03,66.7342848,27.4566664,72.1618548651,0.9142848,0.26666639999999997,0.9523800000000001,65.82,27.19,71.2149457628,130.37
2019-08-05 20:30:00,55.0640752,45.621188599999996,71.5076585193,0.7240751999999999,0.2111886,0.7542449999999999,54.34,45.41,70.8159847774,132.27,56.6840752,13.7111886,58.3187883456,0.7240751999999999,0.2111886,0.7542449999999999,55.96,13.5,57.565368061,131.32,65.2640752,28.2611886,71.1202804606,0.7240751999999999,0.2111886,0.7542449999999999,64.54,28.05,70.3719695618,129.17
2019-08-05 21:00:00,54.381408,45.882494,71.1515340082,0.5914079999999999,0.17249399999999998,0.6160500000000001,53.79,45.71,70.5887257287,132.27,55.991408,13.452494,57.5847841417,0.5914079999999999,0.17249399999999998,0.6160500000000001,55.4,13.28,56.969451463,131.32,64.441408,28.152494,70.3225282782,0.5914079999999999,0.17249399999999998,0.6160500000000001,63.85,27.98,69.7115693411,129.17
2019-08-05 21:30:00,55.13894048,46.05885764,71.8451190016,0.57894048,0.16885764,0.603063,54.56,45.89,71.2929568751,132.27,56.76894048,13.34885764,58.3172753437,0.57894048,0.16885764,0.603063,56.19,13.18,57.7150630252,131.38,65.32894048,28.33885764,71.2106826016,0.57894048,0.16885764,0.603063,64.75,28.17,70.6124025933,129.38
2019-08-05 22:00:00,53.0150144,47.4506292,71.1488156142,0.5850143999999999,0.17062919999999998,0.6093900000000001,52.43,47.28,70.5995984408,133.02,54.6250144,12.6006292,56.0595045861,0.5850143999999999,0.17062919999999998,0.6093900000000001,54.04,12.43,55.4511181132,131.92,62.8250144,28.8306292,69.1244357259,0.5850143999999999,0.17062919999999998,0.6093900000000001,62.24,28.66,68.5216257834,130.28
2019-08-05 22:30:00,50.0502192,47.6092306,69.0772269297,0.5802191999999999,0.16923059999999998,0.604395,49.47,47.44,68.5407506524,132.45,51.6202192,11.9192306,52.9784398445,0.5802191999999999,0.16923059999999998,0.604395,51.04,11.75,52.3750331742,131.59,59.5402192,31.1292306,67.186804509,0.5802191999999999,0.16923059999999998,0.604395,58.96,30.96,66.5943180759,129.85
2019-08-05 23:00:00,46.60957984,48.46904412,67.2435957602,0.57957984,0.16904412,0.603729,46.03,48.3,66.7206931918,132.69,48.12957984,11.33904412,49.4472484283,0.57957984,0.16904412,0.603729,47.55,11.17,48.8443589373,131.75,55.48957984,31.67904412,63.8956595332,0.57957984,0.16904412,0.603729,54.91,31.51,63.3086739713,130.03
2019-08-05 23:30:00,43.45989952,49.87913736,66.1565658878,0.57989952,0.16913736000000001,0.604062,42.88,49.71,65.6489032658,133.76,44.95989952,10.69913736,46.2154098229,0.57989952,0.16913736000000001,0.604062,44.38,10.53,45.6121179074,132.33,51.74989952,32.13913736,60.9177827122,0.57989952,0.16913736000000001,0.604062,51.17,31.97,60.336140082,130.76
2019-08-06 00:00:00,41.09053888,50.56932384,65.1589510281,0.58053888,0.16932384,0.6047279999999999,40.51,50.4,64.6623545813,134.06,42.57053888,10.33932384,43.8081316424,0.58053888,0.16932384,0.6047279999999999,41.99,10.17,43.204039163,132.65,49.04053888,33.23932384,59.2437937929,0.58053888,0.16932384,0.6047279999999999,48.46,33.07,58.6685307469,131.28
2019-08-06 00:30:00,39.3086208,51.1487644,64.5086332892,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.73,50.98,64.0232246923,134.06,40.7386208,9.9487644,41.9358216537,0.5786207999999999,0.16876439999999998,0.6027300000000001,40.16,9.78,41.3336908587,132.81,46.9586208,34.0287644,57.9919724964,0.5786207999999999,0.16876439999999998,0.6027300000000001,46.38,33.86,57.4247681754,131.5
2019-08-06 01:00:00,37.99766176,52.15848468,64.5316187875,0.57766176,0.16848468,0.601731,37.42,51.99,64.0563540954,134.59,39.43766176,9.28848468,40.516726333,0.57766176,0.16848468,0.601731,38.86,9.12,39.9158364562,133.07,45.35766176,34.03848468,56.7092225273,0.57766176,0.16848468,0.601731,44.78,33.87,56.146462934,131.76
2019-08-06 01:30:00,37.63989952,52.51913736,64.6144088026,0.57989952,0.16913736000000001,0.604062,37.06,52.35,64.140206579,134.75,39.06989952,9.24913736,40.1497645125,0.57989952,0.16913736000000001,0.604062,38.49,9.08,39.546510592,133.25,44.88989952,33.61913736,56.083415336,0.57989952,0.16913736000000001,0.604062,44.31,33.45,55.5182726677,131.89
2019-08-06 02:00:00,37.0486208,53.3187644,64.9268121836,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.47,53.15,64.4591607144,135.36,38.4786208,8.7487644,39.4606783672,0.5786207999999999,0.16876439999999998,0.6027300000000001,37.9,8.58,38.8590581461,133.55,44.1686208,33.9087644,55.6836723511,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.59,33.74,55.1223702321,132.27
2019-08-06 02:30:00,36.48117824,53.39951032,64.6713543093,0.58117824,0.16951032,0.605394,35.9,53.23,64.2046953112,135.36,37.90117824,8.74951032,38.897985074,0.58117824,0.16951032,0.605394,37.32,8.58,38.2935869305,133.62,43.50117824,33.98951032,55.2054283568,0.58117824,0.16951032,0.605394,42.92,33.82,54.6435613773,132.27
2019-08-06 03:00:00,35.87085856,53.63941708,64.5283314406,0.58085856,0.16941708,0.605061,35.29,53.47,64.0657865011,135.36,37.29085856,8.61941708,38.2740445072,0.58085856,0.16941708,0.605061,36.71,8.45,37.6699694717,133.69,42.80085856,34.21941708,54.798558364,0.58085856,0.16941708,0.605061,42.22,34.05,54.2395695042,132.27
2019-08-06 03:30:00,35.8286208,53.4987644,64.3879481018,0.5786207999999999,0.16876439999999998,0.6027300000000001,35.25,53.33,63.9269223411,135.36,37.2286208,8.6187644,38.2132608718,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.65,8.45,37.6115009007,133.56,42.7286208,34.1287644,54.6855336898,0.5786207999999999,0.16876439999999998,0.6027300000000001,42.15,33.96,54.1285885646,132.27
2019-08-06 04:00:00,35.7102192,53.4792306,64.3058928939,0.5802191999999999,0.16923059999999998,0.604395,35.13,53.31,63.8441305055,135.36,37.1302192,8.6392306,38.1220340905,0.5802191999999999,0.16923059999999998,0.604395,36.55,8.47,37.5185740667,133.56,42.6102192,34.0992306,54.5746123008,0.5802191999999999,0.16923059999999998,0.604395,42.03,33.93,54.0163475255,132.27
2019-08-06 04:30:00,35.64117824,53.36951032,64.1763057376,0.58117824,0.16951032,0.605394,35.06,53.2,63.7137630344,135.36,37.04117824,8.70951032,38.0513397323,0.58117824,0.16951032,0.605394,36.46,8.54,37.4468049371,133.52,42.50117824,33.98951032,54.4209239501,0.58117824,0.16951032,0.605394,41.92,33.82,53.8616635465,132.27
2019-08-06 05:00:00,36.14798144,53.24857792,64.3590522979,0.57798144,0.16857792,0.6020639999999999,35.57,53.08,63.8960976899,135.36,37.55798144,8.69857792,38.5521364866,0.57798144,0.16857792,0.6020639999999999,36.98,8.53,37.951038194,133.41,43.11798144,33.90857792,54.8539149015,0.57798144,0.16857792,0.6020639999999999,42.54,33.74,54.2958488284,132.27
2019-08-06 05:30:00,37.33085856,52.73941708,64.614542595,0.58085856,0.16941708,0.605061,36.75,52.57,64.1417757783,134.92,38.75085856,9.05941708,39.7957545093,0.58085856,0.16941708,0.605061,38.17,8.89,39.1915934864,133.28,44.48085856,33.35941708,55.6003371047,0.58085856,0.16941708,0.605061,43.9,33.19,55.0344083279,131.97
2019-08-06 06:00:00,38.49437504,52.33044272,64.9637756368,0.58437504,0.17044272,0.6087239999999999,37.91,52.16,64.4812662717,134.85,39.93437504,9.39044272,41.023587414,0.58437504,0.17044272,0.6087239999999999,39.35,9.22,40.4157258997,133.22,45.83437504,32.90044272,56.4201122516,0.58437504,0.17044272,0.6087239999999999,45.25,32.73,55.8463552974,131.77
2019-08-06 06:30:00,42.53265664,49.72494152,65.4339108569,0.70265664,0.20494152000000002,0.731934,41.83,49.52,64.8226758164,133.55,43.99265664,11.00494152,45.3482367475,0.70265664,0.20494152000000002,0.731934,43.29,10.8,44.6168589213,132.34,50.60265664,31.68494152,59.7039728842,0.70265664,0.20494152000000002,0.731934,49.9,31.48,59.0000033898,130.68
2019-08-06 07:00:00,45.98056832,48.31391576,66.6966799706,1.11056832,0.32391576,1.156842,44.87,47.99,65.6989878156,133.24,47.48056832,12.33391576,49.0563945471,1.11056832,0.32391576,1.156842,46.37,12.01,47.9000730688,132.1,54.64056832,30.93391576,62.7893211508,1.11056832,0.32391576,1.156842,53.53,30.61,61.6638711078,130.42
2019-08-06 07:30:00,50.78354528,46.14228404,68.6154417579,1.17354528,0.34228404,1.222443,49.61,45.8,67.5188277446,132.74,52.32354528,13.92228404,54.1440983262,1.17354528,0.34228404,1.222443,51.15,13.58,52.9220077095,131.66,60.22354528,29.04228404,66.860523991,1.17354528,0.34228404,1.222443,59.05,28.7,65.6551026197,129.83
2019-08-06 08:00:00,53.296512,44.993566,69.7491159282,1.486512,0.433566,1.5484499999999999,51.81,44.56,68.3364448885,132.48,54.876512,15.243566,56.9543490322,1.486512,0.433566,1.5484499999999999,53.39,14.81,55.4060303577,131.57,62.986512,26.913566,68.4955526203,1.486512,0.433566,1.5484499999999999,61.5,26.48,66.9584975937,129.4
2019-08-06 08:30:00,56.1731744,42.9767592,70.7278400173,2.4231744,0.7067591999999999,2.52414,53.75,42.27,68.3799341913,131.93,57.7631744,17.3667592,60.3173991637,2.4231744,0.7067591999999999,2.52414,55.34,16.66,57.7933490983,131.24,66.2631744,25.8367592,71.1220528917,2.4231744,0.7067591999999999,2.52414,63.84,25.13,68.6080352437,129.04
2019-08-06 09:00:00,58.96297472,41.64170096,72.1849267276,2.30297472,0.67170096,2.398932,56.66,40.97,69.9206443048,131.86,60.59297472,18.46170096,63.3430579287,2.30297472,0.67170096,2.398932,58.29,17.79,60.9443040817,131.18,69.62297472,25.18170096,74.0369952936,2.30297472,0.67170096,2.398932,67.32,24.51,71.6430212931,128.95
2019-08-06 09:30:00,60.53389312,41.19030216,73.2188036524,2.9838931200000003,0.87030216,3.108222,57.55,40.32,70.2688046006,132.07,62.20389312,19.53030216,65.1978298852,2.9838931200000003,0.87030216,3.108222,59.22,18.66,62.0902890958,131.32,71.32389312,24.51030216,75.4178536009,2.9838931200000003,0.87030216,3.108222,68.34,23.64,72.3132436003,129.17
2019-08-06 10:00:00,60.66517248,40.69400864,73.0497466883,2.34517248,0.6840086400000001,2.442888,58.32,40.01,70.7249779074,131.9,62.31517248,19.54400864,65.3081081868,2.34517248,0.6840086400000001,2.442888,59.97,18.86,62.8657339097,131.17,71.58517248,23.99400864,75.4993335706,2.34517248,0.6840086400000001,2.442888,69.24,23.31,73.0584266187,129.17
2019-08-06 10:30:00,60.81051744,40.67515092,73.1600091149,2.04051744,0.59515092,2.125539,58.77,40.08,71.1359213056,132.26,62.47051744,19.50515092,65.4447588553,2.04051744,0.59515092,2.125539,60.43,18.91,63.3196099167,131.36,71.82051744,23.93515092,75.7038848073,2.04051744,0.59515092,2.125539,69.78,23.34,73.5799157379,129.17
2019-08-06 11:00:00,60.4621536,41.1272948,73.1240479973,4.2421536,1.2372948,4.41891,56.22,39.89,68.9340300577,132.13,62.1021536,20.2272948,65.3132523818,4.2421536,1.2372948,4.41891,57.86,18.99,60.8966312697,131.3,71.0321536,24.3972948,75.1052251086,4.2421536,1.2372948,4.41891,66.79,23.16,70.6915108058,129.17
2019-08-06 11:30:00,61.1583472,40.7074346,73.467262532,4.4483472,1.2974345999999999,4.633695,56.71,39.41,69.0591934503,131.67,62.7883472,20.5874346,66.0773713726,4.4483472,1.2974345999999999,4.633695,58.34,19.29,61.4463969652,131.2,71.7883472,23.9574346,75.6804166632,4.4483472,1.2974345999999999,4.633695,67.34,22.66,71.0503427156,128.8
2019-08-06 12:00:00,61.39639904,40.50894972,73.5560522493,4.5563990400000005,1.32894972,4.746249,56.84,39.18,69.0351939231,131.49,63.02639904,20.69894972,66.3383259923,4.5563990400000005,1.32894972,4.746249,58.47,19.37,61.5949494683,131.14,72.04639904,23.78894972,75.8722461999,4.5563990400000005,1.32894972,4.746249,67.49,22.46,71.1291199158,128.65
2019-08-06 12:30:00,62.9134528,39.8618404,74.4786470292,3.7434528,1.0918404,3.89943,59.17,38.77,70.740383092,131.49,64.5634528,20.8318404,67.8410274974,3.7434528,1.0918404,3.89943,60.82,19.74,63.9432560948,131.04,73.9434528,23.0818404,77.4622848116,3.7434528,1.0918404,3.89943,70.2,21.99,73.5635786242,128.41
2019-08-06 13:00:00,61.84384192,40.79487056,74.086991081,4.23384192,1.23487056,4.410252,57.61,39.56,69.8849461615,132.12,63.51384192,20.55487056,66.7571031365,4.23384192,1.23487056,4.410252,59.28,19.32,62.3488636625,131.38,72.65384192,23.99487056,76.5136233551,4.23384192,1.23487056,4.410252,68.42,22.76,72.1062687982,129.17
2019-08-06 13:30:00,62.02547168,40.37992924,74.011470885,2.84547168,0.82992924,2.9640329999999997,59.18,39.55,71.1791746229,132.22,63.69547168,20.26992924,66.8429737813,2.84547168,0.82992924,2.9640329999999997,60.85,19.44,63.8798567625,131.38,73.08547168,23.53992924,76.7829046033,2.84547168,0.82992924,2.9640329999999997,70.24,22.71,73.820062991,129.17
2019-08-06 14:00:00,61.13049504,40.86097772,73.5292929659,4.46049504,1.3009777200000001,4.646349,56.67,39.56,69.1121009665,132.22,62.77049504,20.68097772,66.0896201156,4.46049504,1.3009777200000001,4.646349,58.31,19.38,61.4462407312,131.38,71.78049504,24.05097772,75.7026353404,4.46049504,1.3009777200000001,4.646349,67.32,22.75,71.0601498732,129.17
2019-08-06 14:30:00,60.55647936,40.86230648,73.0535097264,4.15647936,1.21230648,4.329666,56.4,39.65,68.942602939,132.05,62.17647936,20.24230648,65.3885735984,4.15647936,1.21230648,4.329666,58.02,19.03,61.061127569,131.23,71.12647936,24.16230648,75.118527146,4.15647936,1.21230648,4.329666,66.97,22.95,70.7932440279,129.0
2019-08-06 15:00:00,60.09557056,37.77745808,70.9831947711,3.86557056,1.12745808,4.026636,56.23,36.65,67.1195604872,132.6,61.43557056,14.81745808,63.1972024221,3.86557056,1.12745808,4.026636,57.57,13.69,59.1753411482,131.71,70.68557056,21.77745808,73.9642316652,3.86557056,1.12745808,4.026636,66.82,20.65,69.9380790414,129.82
2019-08-06 15:30:00,59.53305184,35.44839012,69.2876080081,5.10305184,1.48839012,5.315679,54.43,33.96,64.1553310334,133.81,60.49305184,7.33839012,60.9365349398,5.10305184,1.48839012,5.315679,55.39,5.85,55.6980663937,132.54,69.84305184,18.70839012,72.3052954576,5.10305184,1.48839012,5.315679,64.74,17.22,66.9910143228,130.72
2019-08-06 16:00:00,59.67831808,35.35950944,69.3671143749,3.59831808,1.04950944,3.748248,56.08,34.31,65.74300343,134.3,60.65831808,6.73950944,61.0315700256,3.59831808,1.04950944,3.748248,57.06,5.69,57.3430004447,132.75,70.28831808,18.57950944,72.7024472047,3.59831808,1.04950944,3.748248,66.69,17.53,68.955471139,131.35
2019-08-06 16:30:00,59.73988576,36.17871668,69.8409155956,4.34988576,1.26871668,4.531131,55.39,34.91,65.4733548858,135.06,60.72988576,6.80871668,61.110372665,4.34988576,1.26871668,4.531131,56.38,5.54,56.651531312,133.21,70.27988576,19.38871668,72.9053130913,4.34988576,1.26871668,4.531131,65.93,18.12,68.3746978055,131.98
2019-08-06 17:00:00,60.06895744,36.57969592,70.3303192196,3.59895744,1.04969592,3.748914,56.47,35.53,66.7176273559,134.79,61.04895744,5.82969592,61.3266708621,3.59895744,1.04969592,3.748914,57.45,4.78,57.6485116894,133.14,70.85895744,20.39969592,73.7369611736,3.59895744,1.04969592,3.748914,67.26,19.35,69.9880711264,131.7
2019-08-06 17:30:00,60.6252608,37.0177844,71.0333626471,3.9352608,1.1477844,4.09923,56.69,35.87,67.0851175746,134.23,61.6152608,5.3477844,61.8469009849,3.9352608,1.1477844,4.09923,57.68,4.2,57.8327104673,132.85,71.4752608,21.0477844,74.5098794428,3.9352608,1.1477844,4.09923,67.54,19.9,70.4106639651,131.7
2019-08-06 18:00:00,60.22485152,37.25724836,70.8176199541,3.62485152,1.05724836,3.775887,56.6,36.2,67.186308129,133.88,61.21485152,4.7872483599999995,61.4017572507,3.62485152,1.05724836,3.775887,57.59,3.73,57.7106662585,132.67,71.06485152,21.40724836,74.2191579305,3.62485152,1.05724836,3.775887,67.44,20.35,70.4434248174,131.49
2019-08-06 18:30:00,60.15696032,37.70244676,70.9953122863,2.71696032,0.79244676,2.830167,57.44,36.91,68.2766556006,134.56,61.15696032,3.98244676,61.2864885418,2.71696032,0.79244676,2.830167,58.44,3.19,58.5269997523,132.87,71.15696032,21.89244676,74.4485878115,2.71696032,0.79244676,2.830167,68.44,21.1,71.6187377716,131.49
2019-08-06 19:00:00,59.82915936,37.51142148,70.6161104223,1.4791593600000001,0.43142148,1.540791,58.35,37.08,69.1350048818,134.56,60.82915936,3.53142148,60.9315810242,1.4791593600000001,0.43142148,1.540791,59.35,3.1,59.4309052598,132.98,70.97915936,21.70142148,74.2225892684,1.4791593600000001,0.43142148,1.540791,69.5,21.27,72.6819296662,131.65
2019-08-06 19:30:00,58.38151744,37.90377592,69.6067367975,1.04151744,0.30377592000000003,1.084914,57.34,37.6,68.5684738054,134.71,59.38151744,3.02377592,59.4584546914,1.04151744,0.30377592000000003,1.084914,58.34,2.7199999999999998,58.4033731903,133.09,69.39151744,22.10377592,72.8269153716,1.04151744,0.30377592000000003,1.084914,68.35,21.8,71.7423340853,132.2
2019-08-06 20:00:00,57.1598992,38.8124706,69.0916923416,0.8998992,0.2624706,0.937395,56.26,38.55,68.2003673011,135.15,58.1598992,2.2824706,58.2046694604,0.8998992,0.2624706,0.937395,57.26,2.02,57.2956193788,133.38,67.9398992,22.3624706,71.5255897888,0.8998992,0.2624706,0.937395,67.04,22.1,70.5887498119,132.47
2019-08-06 20:30:00,56.387312,40.320466,69.3200471223,0.6873119999999999,0.20046599999999998,0.7159500000000001,55.7,40.12,68.6447696478,135.35,57.397312,0.650466,57.4009976468,0.6873119999999999,0.20046599999999998,0.7159500000000001,56.71,0.45,56.7117853713,133.41,66.957312,22.600466,70.6686825523,0.6873119999999999,0.20046599999999998,0.7159500000000001,66.27,22.4,69.9533623209,132.39
2019-08-06 21:00:00,55.83966976,40.36615368,68.9020687775,0.56966976,0.16615368,0.593406,55.27,40.2,68.3433456892,135.35,56.82966976,0.58615368,56.8326925384,0.56966976,0.16615368,0.593406,56.26,0.42,56.2615676995,133.44,66.30966976,22.64615368,70.0701118893,0.56966976,0.16615368,0.593406,65.74,22.48,69.4773200404,132.26
2019-08-06 21:30:00,56.07350592,40.45727256,69.1449851338,0.57350592,0.16727256000000001,0.597402,55.5,40.29,68.5823162339,134.82,57.07350592,0.37727256000000003,57.0747528473,0.57350592,0.16727256000000001,0.597402,56.5,0.21,56.5003902641,133.07,66.60350592,23.07727256,70.4882083021,0.57350592,0.16727256000000001,0.597402,66.03,22.91,69.8915517069,131.78
2019-08-06 22:00:00,53.80126816,40.85661988,67.5561976701,0.57126816,0.16661988,0.595071,53.23,40.69,67.0008134279,134.01,54.77126816,0.97661988,54.7799744637,0.57126816,0.16661988,0.595071,54.2,0.81,54.2060522451,132.66,63.93126816,23.95661988,68.2724445484,0.57126816,0.16661988,0.595071,63.36,23.79,67.6790491954,131.2
2019-08-06 22:30:00,50.80414528,41.09745904,65.3457138394,0.57414528,0.16745904,0.5980679999999999,50.23,40.93,64.7944272295,134.01,51.75414528,1.16745904,51.7673112521,0.57414528,0.16745904,0.5980679999999999,51.18,1.0,51.189768509,132.7,60.62414528,26.08745904,65.9988068839,0.57414528,0.16745904,0.5980679999999999,60.05,25.92,65.4052666075,131.4
2019-08-06 23:00:00,47.41446496,42.54755228,63.7057744044,0.57446496,0.16755228,0.598401,46.84,42.38,63.1668425679,134.71,48.35446496,2.17755228,48.40347111,0.57446496,0.16755228,0.598401,47.78,2.01,47.8222594615,133.21,56.56446496,26.11755228,62.3030114305,0.57446496,0.16755228,0.598401,55.99,25.95,61.7112842193,131.93
2019-08-06 23:30:00,44.23350592,43.37727256,61.953134067,0.57350592,0.16727256000000001,0.597402,43.66,43.21,61.4271902336,134.92,45.15350592,2.88727256,45.2457228885,0.57350592,0.16727256000000001,0.597402,44.58,2.7199999999999998,44.6629018314,133.26,52.81350592,26.60727256,59.1372417402,0.57350592,0.16727256000000001,0.597402,52.24,26.44,58.5499035012,132.01
2019-08-07 00:00:00,41.82254688,44.34699284,60.9572079535,0.57254688,0.16699284,0.596403,41.25,44.18,60.4436506177,135.95,42.72254688,3.40699284,42.8581802241,0.57254688,0.16699284,0.596403,42.15,3.24,42.2743432829,133.85,49.96254688,27.25699284,56.9139679641,0.57254688,0.16699284,0.596403,49.39,27.09,56.3315204837,132.98
2019-08-07 00:30:00,39.60446496,44.67755228,59.704248781,0.57446496,0.16755228,0.598401,39.03,44.51,59.1986570794,135.57,40.50446496,3.75755228,40.6783834589,0.57446496,0.16755228,0.598401,39.93,3.59,40.0910588536,133.79,47.38446496,27.67755228,54.8756268279,0.57446496,0.16755228,0.598401,46.81,27.51,54.2952686705,132.98
2019-08-07 01:00:00,38.21414528,44.89745904,58.9584830854,0.57414528,0.16745904,0.5980679999999999,37.64,44.73,58.4597511113,136.13,39.09414528,3.84745904,39.2830133294,0.57414528,0.16745904,0.5980679999999999,38.52,3.68,38.6953847377,134.0,45.87414528,28.92745904,54.2331549117,0.57414528,0.16745904,0.5980679999999999,45.3,28.76,53.6584345653,133.16
2019-08-07 01:30:00,37.95638304,44.97811172,58.8533562966,0.57638304,0.16811172,0.600399,37.38,44.81,58.3540958288,136.13,38.83638304,3.82811172,39.0245959232,0.57638304,0.16811172,0.600399,38.26,3.66,38.4346614399,134.09,45.68638304,30.01811172,54.6656439321,0.57638304,0.16811172,0.600399,45.11,29.85,54.0919088219,133.73
2019-08-07 02:00:00,37.57158784,44.73671312,58.4208671076,0.57158784,0.16671312,0.5954039999999999,37.0,44.57,57.9265474545,136.13,38.44158784,3.59671312,38.609480972,0.57158784,0.16671312,0.5954039999999999,37.87,3.43,38.0250154504,134.04,45.33158784,30.62671312,54.7078459879,0.57158784,0.16671312,0.5954039999999999,44.76,30.46,54.1411968837,133.81
2019-08-07 02:30:00,37.04350592,44.80727256,58.1370192314,0.57350592,0.16727256000000001,0.597402,36.47,44.64,57.6436509947,136.13,37.91350592,3.70727256,38.0943276746,0.57350592,0.16727256000000001,0.597402,37.34,3.54,37.5074285975,134.04,44.72350592,30.73727256,54.2675953604,0.57350592,0.16727256000000001,0.597402,44.15,30.57,53.700534448,133.73
2019-08-07 03:00:00,36.4122272,44.9068996,57.8141844304,0.5722271999999999,0.16689959999999998,0.5960700000000001,35.84,44.74,57.3251532924,136.13,37.2922272,3.7968995999999997,37.4850190891,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.72,3.63,36.898987791,133.99,43.9922272,30.8668996,53.7408740619,0.5722271999999999,0.16689959999999998,0.5960700000000001,43.42,30.7,53.1769348496,133.63
2019-08-07 03:30:00,36.3138256,44.9173658,57.7603988916,0.5738255999999999,0.16736579999999998,0.597735,35.74,44.75,57.2704993867,136.13,37.1838256,3.7873658,37.3762093577,0.5738255999999999,0.16736579999999998,0.597735,36.61,3.62,36.788537617,133.99,43.8638256,30.8773658,53.641839221,0.5738255999999999,0.16736579999999998,0.597735,43.29,30.71,53.0766257405,133.81
