Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-07 04:00:00,35.9122272,45.1268996,57.6725682623,0.5722271999999999,0.16689959999999998,0.5960700000000001,35.34,44.96,57.186687262,136.13,36.7722272,4.0168996,36.9909742457,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.2,3.85,36.4041549826,134.05,43.3922272,31.1268996,53.4019593281,0.5722271999999999,0.16689959999999998,0.5960700000000001,42.82,30.96,52.8400794852,133.81
2019-08-07 04:30:00,36.0222272,45.0568996,57.6864373489,0.5722271999999999,0.16689959999999998,0.5960700000000001,35.45,44.89,57.1997779716,136.13,36.8922272,4.0168996,37.1102669106,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.32,3.85,36.5234842259,133.98,43.5222272,31.0868996,53.484386387,0.5722271999999999,0.16689959999999998,0.5960700000000001,42.95,30.92,52.922102188,133.6
2019-08-07 05:00:00,36.24254688,44.83699284,57.6530843172,0.57254688,0.16699284,0.596403,35.67,44.67,57.1643052962,136.13,37.10254688,3.78699284,37.2953120345,0.57254688,0.16699284,0.596403,36.53,3.62,36.7089267073,133.91,43.77254688,30.81699284,53.5324472452,0.57254688,0.16699284,0.596403,43.2,30.65,52.9685047929,133.6
2019-08-07 05:30:00,36.8922272,44.4968996,57.8014749102,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.32,44.33,57.3087366812,135.86,37.7522272,3.5868995999999997,37.9222429097,0.5722271999999999,0.16689959999999998,0.5960700000000001,37.18,3.42,37.3369629188,133.75,44.5322272,30.4768996,53.9625858222,0.5722271999999999,0.16689959999999998,0.5960700000000001,43.96,30.31,53.396420292,133.13
2019-08-07 06:00:00,37.8946048,44.1134264,58.1549263751,0.5946047999999999,0.17342639999999998,0.61938,37.3,43.94,57.636911784,135.63,38.7646048,3.2734264,38.9025693971,0.5946047999999999,0.17342639999999998,0.61938,38.17,3.1,38.2956773018,133.67,45.6946048,30.0534264,54.6919129873,0.5946047999999999,0.17342639999999998,0.61938,45.1,29.88,54.1001330867,133.04
2019-08-07 06:30:00,42.39457472,41.88550096,59.5961001774,0.70457472,0.20550096,0.7339319999999999,41.69,41.68,58.9514927716,134.39,43.27457472,1.78550096,43.3113937766,0.70457472,0.20550096,0.7339319999999999,42.57,1.58,42.5993110273,132.82,50.90457472,27.98550096,58.0901367825,0.70457472,0.20550096,0.7339319999999999,50.2,27.78,57.3739348485,131.76
2019-08-07 07:00:00,46.31201696,40.86808828,61.7657150413,1.02201696,0.29808828,1.064601,45.29,40.57,60.8038567856,134.39,47.22201696,0.72808828,47.2276296072,1.02201696,0.29808828,1.064601,46.2,0.43,46.2020010389,132.88,55.33201696,26.01808828,61.1438714722,1.02201696,0.29808828,1.064601,54.31,25.72,60.0923830448,131.87
2019-08-07 07:30:00,50.59584288,40.11212084,64.5671863644,1.27584288,0.37212084,1.329003,49.32,39.74,63.3382191098,134.25,51.52584288,0.73212084,51.5310439,1.27584288,0.37212084,1.329003,50.25,0.36,50.2512895357,132.75,60.10584288,23.64212084,64.5884062826,1.27584288,0.37212084,1.329003,58.83,23.27,63.2650124476,131.35
2019-08-07 08:00:00,54.27194656,38.15515108,66.3419907551,1.4919465600000001,0.43515108,1.554111,52.78,37.72,64.8731593188,133.86,55.22194656,2.44515108,55.2760539988,1.4919465600000001,0.43515108,1.554111,53.73,2.01,53.767583170500004,132.4,64.36194656,21.78515108,67.9488997157,1.4919465600000001,0.43515108,1.554111,62.87,21.35,66.3962303147,130.83
2019-08-07 08:30:00,57.17547168,36.72992924,67.9567676086,2.84547168,0.82992924,2.9640329999999997,54.33,35.9,65.1195738622,133.47,58.14547168,4.41992924,58.313220211,2.84547168,0.82992924,2.9640329999999997,55.3,3.59,55.4164064154,132.27,67.61547168,21.09992924,70.8312009247,2.84547168,0.82992924,2.9640329999999997,64.77,20.27,67.8677080798,130.71
2019-08-07 09:00:00,58.63786816,35.62729488,68.6127081729,3.96786816,1.15729488,4.133196,54.67,34.47,64.6296356171,133.05,59.60786816,6.04729488,59.913835814,3.96786816,1.15729488,4.133196,55.64,4.89,55.8544689349,132.13,69.12786816,20.19729488,72.018003838,3.96786816,1.15729488,4.133196,65.16,19.04,67.8848083153,130.38
2019-08-07 09:30:00,60.2714848,34.6125164,69.5030803025,3.7114848,1.0825164,3.86613,56.56,33.53,65.7517642349,133.11,61.2314848,6.9525164,61.6249317655,3.7114848,1.0825164,3.86613,57.52,5.87,57.8187452302,132.22,71.0514848,19.1525164,73.5875830337,3.7114848,1.0825164,3.86613,67.34,18.07,69.7223099158,130.46
2019-08-07 10:00:00,60.63139456,34.47874008,69.74919013,4.04139456,1.17874008,4.209786,56.59,33.3,65.6606282334,133.11,61.61139456,7.18874008,62.029363398,4.04139456,1.17874008,4.209786,57.57,6.01,57.8828558383,132.14,71.38139456,18.91874008,73.8459356738,4.04139456,1.17874008,4.209786,67.34,17.74,69.6375128792,130.24
2019-08-07 10:30:00,60.397658559999996,35.47181708,70.0437503742,3.77765856,1.10181708,3.935061,56.62,34.37,66.2353478137,133.53,61.38765856,6.16181708,61.6961312661,3.77765856,1.10181708,3.935061,57.61,5.06,57.8317879717,132.34,70.94765856,17.77181708,73.1396454563,3.77765856,1.10181708,3.935061,67.17,16.67,69.2076426415,130.44
2019-08-07 11:00:00,60.36597952,34.32132736,69.4406580842,4.49597952,1.31132736,4.683312,55.87,33.01,64.8931198202,133.04,61.34597952,7.51132736,61.8041199434,4.49597952,1.31132736,4.683312,56.85,6.2,57.1870833318,131.99,70.88597952,17.98132736,73.1310483047,4.49597952,1.31132736,4.683312,66.39,16.67,68.4508655899,130.01
2019-08-07 11:30:00,60.98210208,34.33519644,69.9837301712,5.81210208,1.6951964400000001,6.054273,55.17,32.64,64.1022503505,132.94,61.94210208,8.18519644,62.4805685862,5.81210208,1.6951964400000001,6.054273,56.13,6.49,56.5039556137,131.9,71.36210208,18.02519644,73.6033784549,5.81210208,1.6951964400000001,6.054273,65.55,16.33,67.5534706732,130.34
2019-08-07 12:00:00,61.22709664,34.29498652,70.1776564397,6.25709664,1.82498652,6.517809,54.97,32.47,63.843572895,133.04,62.19709664,8.53498652,62.7799715303,6.25709664,1.82498652,6.517809,55.94,6.71,56.3409948439,131.96,71.57709664,17.92498652,73.7874373126,6.25709664,1.82498652,6.517809,65.32,16.1,67.2749017093,130.4
2019-08-07 12:30:00,62.39137376,34.22790068,71.163422519,4.86137376,1.41790068,5.063931,57.53,32.81,66.2283700539,133.04,63.36137376,7.85790068,63.8467719454,4.86137376,1.41790068,5.063931,58.5,6.44,58.8534077178,132.07,73.17137376,17.87790068,75.3237629878,4.86137376,1.41790068,5.063931,68.31,16.46,70.2651243506,130.66
2019-08-07 13:00:00,61.19076576,34.20230668,70.1006961201,3.47076576,1.01230668,3.615381,57.72,33.19,66.5820884323,133.11,62.18076576,7.14230668,62.5896171518,3.47076576,1.01230668,3.615381,58.71,6.13,59.029153814,132.04,72.02076576,17.762306680000002,74.1787721606,3.47076576,1.01230668,3.615381,68.55,16.75,70.566741458,130.66
2019-08-07 13:30:00,60.84276384,35.03955612,70.211198571,3.39276384,0.98955612,3.534129,57.45,34.05,66.7825201681,133.81,61.82276384,6.49955612,62.1634809078,3.39276384,0.98955612,3.534129,58.43,5.51,58.6892238831,132.42,71.62276384,18.03955612,73.8596363726,3.39276384,0.98955612,3.534129,68.23,17.05,70.3280555682,131.0
2019-08-07 14:00:00,60.642744,34.648717,69.8432243643,3.252744,0.9487169999999999,3.388275,57.39,33.7,66.5530021862,133.81,61.632744,6.858717,62.0132012708,3.252744,0.9487169999999999,3.388275,58.38,5.91,58.6783818795,132.39,71.472744,17.968717,73.6968650996,3.252744,0.9487169999999999,3.388275,68.22,17.02,70.3110858969,131.0
2019-08-07 14:30:00,59.95854656,34.84582608,69.3488204715,4.88854656,1.42582608,5.092236,55.07,33.42,64.4173990472,133.81,60.94854656,7.63582608,61.4250044176,4.88854656,1.42582608,5.092236,56.06,6.21,56.402905067,132.27,70.39854656,18.10582608,72.6895886341,4.88854656,1.42582608,5.092236,65.51,16.68,67.6001664199,130.73
2019-08-07 15:00:00,59.84485952,35.12766736,69.3927966371,5.6148595199999995,1.63766736,5.848812,54.23,33.49,63.7375321141,133.81,60.81485952,7.83766736,61.3178291208,5.6148595199999995,1.63766736,5.848812,55.2,6.2,55.5470971339,132.39,70.10485952,18.387667360000002,72.4761867047,5.6148595199999995,1.63766736,5.848812,64.49,16.75,66.6297426079,130.91
2019-08-07 15:30:00,60.42750912,34.72219016,69.6930007099,3.3675091200000002,0.98219016,3.507822,57.06,33.74,66.2889975788,133.81,61.40750912,6.9621901600000005,61.8009244927,3.3675091200000002,0.98219016,3.507822,58.04,5.98,58.3472535772,132.48,71.17750912,17.99219016,73.4163245558,3.3675091200000002,0.98219016,3.507822,67.81,17.01,69.9109161719,131.42
2019-08-07 16:00:00,59.88805984,34.72193412,69.2256630191,2.09805984,0.61193412,2.185479,57.79,34.11,67.1057091461,133.81,60.87805984,6.27193412,61.2002886226,2.09805984,0.61193412,2.185479,58.78,5.66,59.0518754994,132.48,70.79805984,18.01193412,73.0533712285,2.09805984,0.61193412,2.185479,68.7,17.4,70.8692457982,131.36
2019-08-07 16:30:00,59.29714944,36.07375192,69.407978715,3.40714944,0.99375192,3.549114,55.89,35.08,65.9871085895,134.57,60.27714944,6.01375192,60.5763976873,3.40714944,0.99375192,3.549114,56.87,5.02,57.0911315355,132.82,69.88714944,19.37375192,72.5227958666,3.40714944,0.99375192,3.549114,66.48,18.38,68.9740153971,131.78
2019-08-07 17:00:00,59.41110496,36.59657228,69.7781376594,3.93110496,1.14657228,4.094901,55.48,35.45,65.8386884742,133.93,60.40110496,5.61657228,60.6616795396,3.93110496,1.14657228,4.094901,56.47,4.47,56.6466397944,132.6,69.95110496,20.05657228,72.7696583526,3.93110496,1.14657228,4.094901,66.02,18.91,68.6748025115,131.58
2019-08-07 17:30:00,60.15264384,37.11452112,70.6811731574,3.51264384,1.02452112,3.659004,56.64,36.09,67.160834569,134.51,61.13264384,4.96452112,61.333894486,3.51264384,1.02452112,3.659004,57.62,3.94,57.7545496043,132.8,70.88264384,20.63452112,73.8250137799,3.51264384,1.02452112,3.659004,67.37,19.61,70.1660102899,131.65
2019-08-07 18:00:00,60.21617152,37.42263336,70.8973962859,2.30617152,0.6726333600000001,2.402262,57.91,36.75,68.5866648847,134.51,61.22617152,3.93263336,61.3523404944,2.30617152,0.6726333600000001,2.402262,58.92,3.26,59.0101177765,132.73,71.19617152,21.06263336,74.2464097661,2.30617152,0.6726333600000001,2.402262,68.89,20.39,71.8441660819,131.78
2019-08-07 18:30:00,59.49626176,37.65640968,70.4117202844,1.9762617599999999,0.57640968,2.058606,57.52,37.08,68.4359320825,134.51,60.50626176,3.5164096799999998,60.6083562655,1.9762617599999999,0.57640968,2.058606,58.53,2.94,58.6037925394,132.75,70.42626176,21.34640968,73.5902680503,1.9762617599999999,0.57640968,2.058606,68.45,20.77,71.5317789517,131.49
2019-08-07 19:00:00,58.71087744,37.87025592,69.8650371303,1.6808774400000002,0.49025592,1.7509139999999999,57.03,37.38,68.1886009535,134.37,59.70087744,3.12025592,59.7823616472,1.6808774400000002,0.49025592,1.7509139999999999,58.02,2.63,58.0795773056,132.71,69.55087744,21.63025592,72.8367525624,1.6808774400000002,0.49025592,1.7509139999999999,67.87,21.14,71.0861203049,131.72
2019-08-07 19:30:00,57.75887008,37.94592044,69.1084651179,1.04887008,0.30592044,1.092573,56.71,37.64,68.0646288464,134.11,58.76887008,2.62592044,58.8275067348,1.04887008,0.30592044,1.092573,57.72,2.32,57.7666062704,132.65,68.55887008,21.77592044,71.9340627078,1.04887008,0.30592044,1.092573,67.51,21.47,70.8418026309,131.72
2019-08-07 20:00:00,56.53065856,38.42769208,68.3549769645,0.78065856,0.22769208,0.813186,55.75,38.2,67.5818207804,134.31,57.53065856,2.0176920799999998,57.5660295285,0.78065856,0.22769208,0.813186,56.75,1.79,56.778222938,132.71,67.19065856,22.35769208,70.8127883427,0.78065856,0.22769208,0.813186,66.41,22.13,70.0001785712,131.72
2019-08-07 20:30:00,55.92018912,38.71130516,68.0120040758,0.69018912,0.20130516,0.718947,55.23,38.51,67.3303274907,134.48,56.90018912,1.73130516,56.9265222849,0.69018912,0.20130516,0.718947,56.21,1.53,56.2308189519,132.83,66.56018912,23.37130516,70.5441470327,0.69018912,0.20130516,0.718947,65.87,23.17,69.8262543747,131.96
2019-08-07 21:00:00,55.0965728,38.4527504,67.1881414212,0.6265727999999999,0.18275039999999998,0.65268,54.47,38.27,66.5700668469,134.21,56.0665728,1.9127504,56.0991907217,0.6265727999999999,0.18275039999999998,0.65268,55.44,1.73,55.4669856762,132.72,65.7565728,24.2527504,70.0865377114,0.6265727999999999,0.18275039999999998,0.65268,65.13,24.07,69.4354505998,131.69
2019-08-07 21:30:00,55.8578016,38.7043588,67.9567611773,0.5978015999999999,0.17435879999999998,0.6227100000000001,55.26,38.53,67.3663751437,134.33,56.8578016,1.6443588,56.8815745092,0.5978015999999999,0.17435879999999998,0.6227100000000001,56.26,1.47,56.2792013092,132.74,66.6778016,24.5943588,71.0690629669,0.5978015999999999,0.17435879999999998,0.6227100000000001,66.08,24.42,70.4478729274,131.95
2019-08-07 22:00:00,53.33830112,39.77867116,66.5380871804,0.57830112,0.16867116000000001,0.602397,52.76,39.61,65.9740077606,134.85,54.32830112,1.09867116,54.339409096,0.57830112,0.16867116000000001,0.602397,53.75,0.93,53.7580449793,133.13,63.82830112,26.21867116,69.0034110842,0.57830112,0.16867116000000001,0.602397,63.25,26.05,68.4044223717,132.56
2019-08-07 22:30:00,50.95798144,42.49857792,66.3539373185,0.57798144,0.16857792,0.6020639999999999,50.38,42.33,65.802532626,135.87,51.92798144,1.52857792,51.9504745589,0.57798144,0.16857792,0.6020639999999999,51.35,1.3599999999999999,51.36800658,133.89,60.65798144,24.96857792,65.5958885581,0.57798144,0.16857792,0.6020639999999999,60.08,24.8,64.9972799431,133.12
2019-08-07 23:00:00,47.48766176,42.47848468,63.7142031273,0.57766176,0.16848468,0.601731,46.91,42.31,63.1718624072,134.1,48.42766176,2.5584846800000003,48.4951983953,0.57766176,0.16848468,0.601731,47.85,2.39,47.9096503849,132.75,56.59766176,25.97848468,62.275010903,0.57766176,0.16848468,0.601731,56.02,25.81,61.679790045,131.51
2019-08-07 23:30:00,44.19989952,43.54913736,62.0496453042,0.57989952,0.16913736000000001,0.604062,43.62,43.38,61.5185240395,134.84,45.12989952,3.17913736,45.2417367598,0.57989952,0.16913736000000001,0.604062,44.55,3.01,44.6515688414,133.22,52.70989952,26.34913736,58.928860052,0.57989952,0.16913736000000001,0.604062,52.13,26.18,58.3346320808,132.21
2019-08-08 00:00:00,41.56830112,44.23867116,60.7040664536,0.57830112,0.16867116000000001,0.602397,40.99,44.07,60.1859202804,135.36,42.47830112,3.49867116,42.622139387,0.57830112,0.16867116000000001,0.602397,41.9,3.33,42.0321174818,133.65,49.67830112,27.23867116,56.655792367,0.57830112,0.16867116000000001,0.602397,49.1,27.07,56.0677705995,132.97
2019-08-08 00:30:00,39.7102192,44.8192306,59.8804220133,0.5802191999999999,0.16923059999999998,0.604395,39.13,44.65,59.369852619,135.8,40.6002192,3.8592306,40.7832252269,0.5802191999999999,0.16923059999999998,0.604395,40.02,3.69,40.1897561575,133.89,47.5102192,27.8392306,55.0658123415,0.5802191999999999,0.16923059999999998,0.604395,46.93,27.67,54.4798476503,133.18
2019-08-08 01:00:00,38.00734208,44.84839144,58.7872117619,0.57734208,0.16839144,0.601398,37.43,44.68,58.286424663,136.13,38.90734208,3.7283914400000002,39.0855749665,0.57734208,0.16839144,0.601398,38.33,3.56,38.4949672035,134.16,45.82734208,30.34839144,54.9651721103,0.57734208,0.16839144,0.601398,45.25,30.18,54.3911288723,133.81
2019-08-08 01:30:00,37.60957984,44.83904412,58.5236736145,0.57957984,0.16904412,0.603729,37.03,44.67,58.0226662607,136.13,38.49957984,3.66904412,38.6740162462,0.57957984,0.16904412,0.603729,37.92,3.5,38.0811817044,134.12,45.38957984,30.73904412,54.818817859,0.57957984,0.16904412,0.603729,44.81,30.57,54.2444559379,133.81
2019-08-08 02:00:00,37.3502192,44.8592306,58.3728485198,0.5802191999999999,0.16923059999999998,0.604395,36.77,44.69,57.8725237051,136.13,38.2302192,3.6592306,38.4049427635,0.5802191999999999,0.16923059999999998,0.604395,37.65,3.49,37.8114083313,134.12,45.1002192,30.7492306,54.5852082013,0.5802191999999999,0.16923059999999998,0.604395,44.52,30.58,54.0108026232,133.81
2019-08-08 02:30:00,36.79830112,45.11867116,58.2220701501,0.57830112,0.16867116000000001,0.602397,36.22,44.95,57.7268646299,136.13,37.67830112,3.84867116,37.8743533937,0.57830112,0.16867116000000001,0.602397,37.1,3.68,37.2820653934,134.31,44.448301119999996,31.02867116,54.2072864697,0.57830112,0.16867116000000001,0.602397,43.87,30.86,53.6368949511,133.81
2019-08-08 03:00:00,36.16957984,45.11904412,57.8270408036,0.57957984,0.16904412,0.603729,35.59,44.95,57.3336777121,136.13,37.04957984,3.85904412,37.2500146019,0.57957984,0.16904412,0.603729,36.47,3.69,36.6562000213,134.22,43.69957984,31.03904412,53.6010777697,0.57957984,0.16904412,0.603729,43.12,30.87,53.03104091,133.81
2019-08-08 03:30:00,36.4886208,45.0587644,57.9802698954,0.5786207999999999,0.16876439999999998,0.6027300000000001,35.91,44.89,57.4860000348,136.13,37.3586208,3.7587644,37.5472350233,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.78,3.59,36.9547899466,134.32,44.0586208,30.9287644,53.8307582531,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.48,30.76,53.2605670266,133.81
2019-08-08 04:00:00,36.09926016,45.22895088,57.8689431544,0.57926016,0.16895088,0.6033959999999999,35.52,45.06,57.376598017,136.56,36.97926016,3.85895088,37.1800643339,0.57926016,0.16895088,0.6033959999999999,36.4,3.69,36.5865562741,134.32,43.62926016,31.11895088,53.5901245192,0.57926016,0.16895088,0.6033959999999999,43.05,30.95,53.0207978061,134.24
2019-08-08 04:30:00,35.89926016,45.28895088,57.7914003278,0.57926016,0.16895088,0.6033959999999999,35.32,45.12,57.3002338564,136.44,36.77926016,3.91895088,36.9874594142,0.57926016,0.16895088,0.6033959999999999,36.2,3.75,36.3937151168,134.34,43.38926016,31.18895088,53.4357422913,0.57926016,0.16895088,0.6033959999999999,42.81,31.02,52.8671589931,134.12
2019-08-08 05:00:00,36.14957984,45.09904412,57.7989264878,0.57957984,0.16904412,0.603729,35.57,44.93,57.3055826251,136.13,37.01957984,3.81904412,37.216050160099996,0.57957984,0.16904412,0.603729,36.44,3.65,36.6223442723,134.19,43.66957984,31.00904412,53.5592477602,0.57957984,0.16904412,0.603729,43.09,30.84,52.9891847456,133.81
2019-08-08 05:30:00,36.93926016,44.88895088,58.1336980784,0.57926016,0.16895088,0.6033959999999999,36.36,44.72,57.6361691996,136.13,37.81926016,3.72895088,38.0026514038,0.57926016,0.16895088,0.6033959999999999,37.24,3.56,37.4097741239,134.08,44.60926016,30.79895088,54.2084999546,0.57926016,0.16895088,0.6033959999999999,44.03,30.63,53.6361613093,133.81
2019-08-08 06:00:00,37.7194,44.414825,58.2703167671,0.5994,0.17482499999999998,0.624375,37.12,44.24,57.750082251,136.13,38.5994,3.344825,38.7440516033,0.5994,0.17482499999999998,0.624375,38.0,3.17,38.1319931291,133.95,45.4994,30.304825,54.667886539,0.5994,0.17482499999999998,0.624375,44.9,30.13,54.072422731,133.7
2019-08-08 06:30:00,42.15183744,43.18053592,60.3434841711,0.72183744,0.21053592000000002,0.751914,41.43,42.97,59.6897461881,136.13,43.04183744,2.13053592,43.0945350772,0.72183744,0.21053592000000002,0.751914,42.32,1.92,42.3635314864,133.95,50.64183744,28.79053592,58.2536750588,0.72183744,0.21053592000000002,0.751914,49.92,28.58,57.5223678233,133.81
2019-08-08 07:00:00,45.69963936,42.03156148,62.0895256713,0.99963936,0.29156148,1.041291,44.7,41.74,61.1581360082,135.29,46.60963936,1.37156148,46.6298151633,0.99963936,0.29156148,1.041291,45.61,1.08,45.6227848777,133.5,54.69963936,27.30156148,61.1344894913,0.99963936,0.29156148,1.041291,53.7,27.01,60.1101497253,132.95
2019-08-08 07:30:00,50.28750112,39.71177116,64.0769657331,1.37750112,0.40177116,1.4348969999999999,48.91,39.31,62.7492167282,133.76,51.19750112,1.18177116,51.211138476,1.37750112,0.40177116,1.4348969999999999,49.82,0.78,49.8261056074,132.34,59.77750112,24.09177116,64.4496941636,1.37750112,0.40177116,1.4348969999999999,58.4,23.69,63.0220286884,131.26
2019-08-08 08:00:00,53.96089696,38.29442828,66.1682827193,2.14089696,0.6244282800000001,2.230101,51.82,37.67,64.065133263,134.36,54.92089696,3.03442828,55.0046605105,2.14089696,0.6244282800000001,2.230101,52.78,2.41,52.834993139,132.79,64.01089696,22.69442828,67.914887945,2.14089696,0.6244282800000001,2.230101,61.87,22.07,65.6885210672,131.82
2019-08-08 08:30:00,57.08605152,36.83759836,67.9398699666,2.42605152,0.70759836,2.5271369999999997,54.66,36.13,65.5216948804,134.01,58.05605152,4.56759836,58.2354537449,2.42605152,0.70759836,2.5271369999999997,55.63,3.86,55.7637561504,132.68,67.56605152,20.98759836,70.7506226328,2.42605152,0.70759836,2.5271369999999997,65.14,20.28,68.2238814492,131.49
2019-08-08 09:00:00,58.52233408,36.36484744,68.9004043203,3.58233408,1.04484744,3.731598,54.94,35.32,65.3139035734,133.54,59.49233408,5.42484744,59.7391562046,3.58233408,1.04484744,3.731598,55.91,4.38,56.0813025883,132.41,69.04233408,20.51484744,72.0257097202,3.58233408,1.04484744,3.731598,65.46,19.47,68.2941615367,131.14
2019-08-08 09:30:00,59.97290368,35.39543024,69.6389665179,3.41290368,0.99543024,3.5551079999999997,56.56,34.4,66.1996495459,133.76,60.95290368,6.33543024,61.2812707387,3.41290368,0.99543024,3.5551079999999997,57.54,5.34,57.7872581111,132.45,70.75290368,19.34543024,73.3499764848,3.41290368,0.99543024,3.5551079999999997,67.34,18.35,69.795401711,130.88
2019-08-08 10:00:00,60.30656896,35.55274928,70.006287154,4.46656896,1.30274928,4.652676,55.84,34.25,65.507008022,133.76,61.28656896,6.84274928,61.6673880799,4.46656896,1.30274928,4.652676,56.82,5.54,57.089438603,132.54,70.96656896,19.45274928,73.5843962026,4.46656896,1.30274928,4.652676,66.5,18.15,68.9323762828,131.13
2019-08-08 10:30:00,60.32229248,35.65316864,70.0708741498,5.22229248,1.52316864,5.439888,55.1,34.13,64.8140949177,134.11,61.28229248,7.34316864,61.7206731758,5.22229248,1.52316864,5.439888,56.06,5.82,56.3612987785,132.83,70.83229248,19.43316864,73.4497222688,5.22229248,1.52316864,5.439888,65.61,17.91,68.0105888814,131.49
2019-08-08 11:00:00,59.8764288,35.2102084,69.4618276567,4.7664288,1.3902084,4.9650300000000005,55.11,33.82,64.6599141664,133.81,60.8464288,7.2702084,61.2792283559,4.7664288,1.3902084,4.9650300000000005,56.08,5.88,56.3874170361,132.5,70.4064288,19.0702084,72.9433894523,4.7664288,1.3902084,4.9650300000000005,65.64,17.68,67.9793498057,130.76
2019-08-08 11:30:00,60.26172288,34.62258584,69.4996308962,5.39172288,1.57258584,5.616378,54.87,33.05,64.0548155879,133.2,61.21172288,8.00258584,61.7326202106,5.39172288,1.57258584,5.616378,55.82,6.43,56.1891208331,132.27,70.77172288,18.98258584,73.2732920277,5.39172288,1.57258584,5.616378,65.38,17.41,67.6583512953,130.76
2019-08-08 12:00:00,60.67322144,33.91552292,69.5090101702,5.33322144,1.55552292,5.555439,55.34,32.36,64.1068264696,133.11,61.64322144,8.59552292,62.2396157103,5.33322144,1.55552292,5.555439,56.31,7.04,56.7483717828,132.17,71.33322144,18.85552292,73.783190671,5.33322144,1.55552292,5.555439,66.0,17.3,68.2296856214,130.7
2019-08-08 12:30:00,60.85109312,33.80615216,69.6111446377,5.7810931199999995,1.68615216,6.021972,55.07,32.12,63.7526415139,133.11,61.83109312,9.02615216,62.4864425234,5.7810931199999995,1.68615216,6.021972,56.05,7.34,56.5285600383,132.22,71.48109312,18.84615216,73.9237723934,5.7810931199999995,1.68615216,6.021972,65.7,17.16,67.9040175542,130.7
2019-08-08 13:00:00,60.5947296,34.7422128,69.8479964318,5.6647296,1.6522128,5.90076,54.93,33.09,64.1268508505,133.57,61.5547296,8.1622128,62.0935298878,5.6647296,1.6522128,5.90076,55.89,6.51,56.2678611643,132.3,71.0747296,18.5122128,73.4460292355,5.6647296,1.6522128,5.90076,65.41,16.86,67.5479659205,130.7
2019-08-08 13:30:00,60.6370176,34.7882968,69.9076068655,5.3770176,1.5682968,5.60106,55.26,33.22,64.4766314257,133.81,61.6070176,8.0682968,62.1330993177,5.3770176,1.5682968,5.60106,56.23,6.5,56.6044424052,132.5,71.1870176,18.4982968,73.5511961785,5.3770176,1.5682968,5.60106,65.81,16.93,67.9527850791,130.82
2019-08-08 14:00:00,60.58674784,34.41696812,69.679851524,5.40674784,1.57696812,5.632029,55.18,32.84,64.2129114743,133.74,61.55674784,8.37696812,62.1241241348,5.40674784,1.57696812,5.632029,56.15,6.8,56.5602554803,132.31,71.12674784,18.10696812,73.3953442174,5.40674784,1.57696812,5.632029,65.72,16.53,67.7669484336,130.73
2019-08-08 14:30:00,60.39205216,34.61643188,69.6096065224,5.78205216,1.68643188,6.022971,54.61,32.93,63.77018896,133.74,61.35205216,8.39643188,61.9239402215,5.78205216,1.68643188,6.022971,55.57,6.71,55.9736455843,132.38,70.81205216,18.33643188,73.147600543,5.78205216,1.68643188,6.022971,65.03,16.65,67.1276649378,130.73
2019-08-08 15:00:00,60.55761728,34.04680504,69.4723682054,5.09761728,1.4868050400000001,5.310018,55.46,32.56,64.3114702056,133.31,61.52761728,8.47680504,62.1088070393,5.09761728,1.4868050400000001,5.310018,56.43,6.99,56.8612785646,132.17,71.17761728,18.31680504,73.4966567167,5.09761728,1.4868050400000001,5.310018,66.08,16.83,68.1895541854,130.73
2019-08-08 15:30:00,60.11030432,34.85633876,69.485344046,5.37030432,1.56633876,5.594067,54.74,33.29,64.0678679214,133.81,61.08030432,8.01633876,61.6041010237,5.37030432,1.56633876,5.594067,55.71,6.45,56.0821415426,132.47,70.58030432,18.57633876,72.9839689222,5.37030432,1.56633876,5.594067,65.21,17.01,67.3920188153,131.0
2019-08-08 16:00:00,59.44471904,35.38845972,69.1810501734,6.23471904,1.81845972,6.494499,53.21,33.57,62.9146167436,133.81,60.41471904,8.13845972,60.9604199731,6.23471904,1.81845972,6.494499,54.18,6.32,54.547362906000004,132.53,69.66471904,19.08845972,72.2325575721,6.23471904,1.81845972,6.494499,63.43,17.27,65.7390127702,131.37
2019-08-08 16:30:00,59.43978464,36.03452052,69.5095293262,5.56978464,1.62452052,5.801859,53.87,34.41,63.922022809,134.4,60.39978464,7.34452052,60.8446872473,5.56978464,1.62452052,5.801859,54.83,5.72,55.1275548161,132.87,69.75978464,19.744520520000002,72.500163059,5.56978464,1.62452052,5.801859,64.19,18.12,66.698504481,131.6
2019-08-08 17:00:00,59.75465088,36.27218984,69.9020032444,4.46465088,1.30218984,4.650678,55.29,34.97,65.4208300161,134.59,60.75465088,6.62218984,61.1144909316,4.46465088,1.30218984,4.650678,56.29,5.32,56.5408392226,132.98,70.36465088,19.99218984,73.149653096,4.46465088,1.30218984,4.650678,65.9,18.69,68.4990956145,131.98
2019-08-08 17:30:00,60.542144,36.673542,70.7834718204,3.852144,1.123542,4.01265,56.69,35.55,66.9145619428,134.83,61.532144,6.043542,61.8282228852,3.852144,1.123542,4.01265,57.68,4.92,57.8894532709,133.15,71.382144,20.343542,74.2244581196,3.852144,1.123542,4.01265,67.53,19.22,70.2118885945,132.31
2019-08-08 18:00:00,60.0757616,37.0587638,70.5864654605,2.6357616,0.7687638,2.745585,57.44,36.29,67.9434890184,134.74,61.0657616,4.8387638,61.2571699877,2.6357616,0.7687638,2.745585,58.43,4.07,58.5715784319,133.13,71.0257616,20.6387638,73.9636220182,2.6357616,0.7687638,2.745585,68.39,19.87,71.2180384453,132.39
2019-08-08 18:30:00,59.79897888,36.97386884,70.306364236,2.13897888,0.62386884,2.228103,57.66,36.35,68.1615588143,134.59,60.80897888,4.56386884,60.9800033717,2.13897888,0.62386884,2.228103,58.67,3.94,58.8021470696,132.89,70.84897888,20.92386884,73.8741233151,2.13897888,0.62386884,2.228103,68.71,20.3,71.6460333864,132.09
2019-08-08 19:00:00,59.21400448,37.50158464,70.0904214359,1.51400448,0.44158464000000003,1.5770879999999998,57.7,37.06,68.576479933,134.75,60.22400448,3.75158464,60.3407416504,1.51400448,0.44158464000000003,1.5770879999999998,58.71,3.31,58.8032329043,133.06,70.26400448,21.28158464,73.4161846622,1.51400448,0.44158464000000003,1.5770879999999998,68.75,20.84,71.8391822058,132.27
2019-08-08 19:30:00,58.02894976,38.33594368,69.5485699931,1.28894976,0.37594368,1.3426559999999998,56.74,37.96,68.2670432932,135.04,59.03894976,2.84594368,59.10750362,1.28894976,0.37594368,1.3426559999999998,57.75,2.47,57.8027975102,133.16,68.84894976,21.50594368,72.1296298107,1.28894976,0.37594368,1.3426559999999998,67.56,21.13,70.7872198917,132.51
2019-08-08 20:00:00,57.31250656,38.24198108,68.8997280482,0.93250656,0.27198108,0.9713609999999999,56.38,37.97,67.9737103592,135.04,58.31250656,2.81198108,58.3802677187,0.93250656,0.27198108,0.9713609999999999,57.38,2.54,57.4361906815,133.16,68.11250656,22.01198108,71.5810090803,0.93250656,0.27198108,0.9713609999999999,67.18,21.74,70.6100559411,132.51
2019-08-08 20:30:00,56.69494432,39.60435876,69.1579492484,0.73494432,0.21435876,0.765567,55.96,39.39,68.433133057,135.36,57.70494432,1.65435876,57.7286540799,0.73494432,0.21435876,0.765567,56.97,1.44,56.9881961462,133.53,67.31494432,21.81435876,70.761345217,0.73494432,0.21435876,0.765567,66.58,21.6,69.9961170352,133.0
2019-08-08 21:00:00,55.93831104,39.67909072,68.5822490326,0.6483110400000001,0.18909072000000002,0.6753239999999999,55.29,39.49,67.9444199328,134.94,56.93831104,1.13909072,56.9497040533,0.6483110400000001,0.18909072000000002,0.6753239999999999,56.29,0.9500000000000001,56.2980159508,133.16,66.49831104,22.58909072,70.2302811523,0.6483110400000001,0.18909072000000002,0.6753239999999999,65.85,22.4,69.5556072506,132.5
2019-08-08 21:30:00,56.3761632,39.6855476,68.9435599999,0.6361631999999999,0.18554759999999998,0.6626700000000001,55.74,39.5,68.31689103,134.39,57.3761632,0.6755475999999999,57.3801400148,0.6361631999999999,0.18554759999999998,0.6626700000000001,56.74,0.49,56.7421157519,132.72,66.9361632,22.5655476,70.6374821354,0.6361631999999999,0.18554759999999998,0.6626700000000001,66.3,22.38,69.9753842433,131.5
2019-08-08 22:00:00,54.30273664,40.04163152,67.46939648,0.6227366400000001,0.18163152,0.6486839999999999,53.68,39.86,66.8607657749,133.9,55.27273664,0.31163152,55.2736151331,0.6227366400000001,0.18163152,0.6486839999999999,54.65,0.13,54.6501546201,132.45,64.56273664,23.54163152,68.7208511084,0.6227366400000001,0.18163152,0.6486839999999999,63.94,23.36,68.0735866544,131.27
2019-08-08 22:30:00,51.5586208,39.7487644,65.1018866864,0.5786207999999999,0.16876439999999998,0.6027300000000001,50.98,39.58,64.5409699338,132.9,52.5086208,0.5587643999999999,52.5115937291,0.5786207999999999,0.16876439999999998,0.6027300000000001,51.93,0.39,51.9314644508,131.8,61.4986208,25.0787644,66.4155462534,0.5786207999999999,0.16876439999999998,0.6027300000000001,60.92,24.91,65.8160656679,130.57
2019-08-08 23:00:00,48.50830112,39.96867116,62.8534004796,0.57830112,0.16867116000000001,0.602397,47.93,39.8,62.3002800957,132.4,49.448301119999996,1.07867116,49.4600648516,0.57830112,0.16867116000000001,0.602397,48.87,0.91,48.8784717437,131.46,57.95830112,26.13867116,63.579830125,0.57830112,0.16867116000000001,0.602397,57.38,25.97,62.9833732028,130.09
2019-08-08 23:30:00,45.39926016,41.41895088,61.454229432,0.57926016,0.16895088,0.6033959999999999,44.82,41.25,60.9130109254,133.18,46.31926016,2.03895088,46.3641152451,0.57926016,0.16895088,0.6033959999999999,45.74,1.87,45.778209882,131.99,54.21926016,26.30895088,60.2651563402,0.57926016,0.16895088,0.6033959999999999,53.64,26.14,59.6703376897,130.81
2019-08-09 00:00:00,42.8186208,42.0387644,60.0057663853,0.5786207999999999,0.16876439999999998,0.6027300000000001,42.24,41.87,59.4753268171,133.63,43.7186208,2.3087644,43.7795408577,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.14,2.14,43.1930457366,132.33,51.2886208,27.6187644,58.2521997057,0.5786207999999999,0.16876439999999998,0.6027300000000001,50.71,27.45,57.6628702026,131.32
2019-08-09 00:30:00,40.52894048,42.38885764,58.6464855593,0.57894048,0.16885764,0.603063,39.95,42.22,58.1251313977,133.44,41.41894048,2.5188576400000002,41.4954608879,0.57894048,0.16885764,0.603063,40.84,2.35,40.9075555368,132.14,48.75894048,29.00885764,56.7357744136,0.57894048,0.16885764,0.603063,48.18,28.84,56.1520970223,131.39
2019-08-09 01:00:00,39.45830112,42.57867116,58.0508463765,0.57830112,0.16867116000000001,0.602397,38.88,42.41,57.5348807247,133.81,40.33830112,2.62867116,40.4238599012,0.57830112,0.16867116000000001,0.602397,39.76,2.46,39.8360289186,132.33,47.49830112,29.21867116,55.7657543089,0.57830112,0.16867116000000001,0.602397,46.92,29.05,55.1850423575,131.47
2019-08-09 01:30:00,39.18830112,42.69867116,57.9560131781,0.57830112,0.16867116000000001,0.602397,38.61,42.53,57.4415616083,133.81,40.05830112,2.72867116,40.151128688,0.57830112,0.16867116000000001,0.602397,39.48,2.56,39.5629119252,132.48,47.17830112,29.34867116,55.5620067621,0.57830112,0.16867116000000001,0.602397,46.6,29.18,54.9821098176,131.58
2019-08-09 02:00:00,38.89798144,42.95857792,57.9525010419,0.57798144,0.16857792,0.6020639999999999,38.32,42.79,57.4404604787,133.92,39.76798144,2.85857792,39.870588352,0.57798144,0.16857792,0.6020639999999999,39.19,2.69,39.2822122595,132.69,46.82798144,29.36857792,55.2754304804,0.57798144,0.16857792,0.6020639999999999,46.25,29.2,54.6964578378,131.88
2019-08-09 02:30:00,38.33830112,43.08867116,57.6754619843,0.57830112,0.16867116000000001,0.602397,37.76,42.92,57.1659339117,133.92,39.21830112,3.01867116,39.3343045993,0.57830112,0.16867116000000001,0.602397,38.64,2.85,38.7449622532,132.69,46.18830112,29.50867116,54.8098607367,0.57830112,0.16867116000000001,0.602397,45.61,29.34,54.2319804175,132.01
2019-08-09 03:00:00,37.67798144,44.26857792,58.1320675398,0.57798144,0.16857792,0.6020639999999999,37.1,44.1,57.6300268957,134.87,38.54798144,3.84857792,38.7396234507,0.57798144,0.16857792,0.6020639999999999,37.97,3.68,38.1479134423,133.09,45.17798144,28.22857792,53.271968411,0.57798144,0.16857792,0.6020639999999999,44.6,28.06,52.692728151,132.31
2019-08-09 03:30:00,37.5786208,44.5187644,58.258674246300004,0.5786207999999999,0.16876439999999998,0.6027300000000001,37.0,44.35,57.7574454075,135.36,38.4486208,3.8887644,38.6447788191,0.5786207999999999,0.16876439999999998,0.6027300000000001,37.87,3.7199999999999998,38.0522706287,133.33,44.9986208,27.6787644,52.8298199184,0.5786207999999999,0.16876439999999998,0.6027300000000001,44.42,27.51,52.2487942445,132.44
2019-08-09 04:00:00,37.37830112,44.51867116,58.1295920893,0.57830112,0.16867116000000001,0.602397,36.8,44.35,57.6295280217,135.36,38.25830112,3.90867116,38.457448106,0.57830112,0.16867116000000001,0.602397,37.68,3.74,37.8651554863,133.31,44.76830112,27.69867116,52.6442510556,0.57830112,0.16867116000000001,0.602397,44.19,27.53,52.0639702674,132.34
2019-08-09 04:30:00,37.3186208,44.4787644,58.0606574279,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.74,44.31,57.5604351964,135.02,38.1786208,4.0187644,38.3895500559,0.5786207999999999,0.16876439999999998,0.6027300000000001,37.6,3.85,37.7965937619,133.21,44.6886208,27.7287644,52.5923683072,0.5786207999999999,0.16876439999999998,0.6027300000000001,44.11,27.56,52.0119765054,132.27
2019-08-09 05:00:00,37.60798144,44.43857792,58.2163849405,0.57798144,0.16857792,0.6020639999999999,37.03,44.27,57.715282205,135.23,38.47798144,3.92857792,38.6780141705,0.57798144,0.16857792,0.6020639999999999,37.9,3.76,38.0860551908,133.28,45.02798144,27.65857792,52.8442621778,0.57798144,0.16857792,0.6020639999999999,44.45,27.49,52.2637790444,132.42
2019-08-09 05:30:00,38.7786208,43.1087644,57.9840236552,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.2,42.94,57.4724594915,134.05,39.6486208,3.0287644,39.7641364188,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.07,2.86,39.1745389252,132.6,46.4986208,27.5987644,54.0722991254,0.5786207999999999,0.16876439999999998,0.6027300000000001,45.92,27.43,53.4887960231,131.74
2019-08-09 06:00:00,40.39734208,42.95839144,58.9692177516,0.57734208,0.16839144,0.601398,39.82,42.79,58.4518305958,134.52,41.28734208,2.46839144,41.3610634816,0.57734208,0.16839144,0.601398,40.71,2.3,40.7749199877,132.94,48.33734208,26.67839144,55.2108251087,0.57734208,0.16839144,0.601398,47.76,26.51,54.6241494213,132.07
2019-08-09 06:30:00,43.75989952,41.97913736,60.6397293817,0.57989952,0.16913736000000001,0.604062,43.18,41.81,60.1048126193,134.72,44.65989952,1.52913736,44.6860703822,0.57989952,0.16913736000000001,0.604062,44.08,1.3599999999999999,44.1009750459,133.03,52.20989952,25.02913736,57.8993205908,0.57989952,0.16913736000000001,0.604062,51.63,24.86,57.3033725011,132.01
2019-08-09 07:00:00,47.81245696,40.29988328,62.5308854322,0.58245696,0.16988328,0.606726,47.23,40.13,61.9765262015,134.72,48.74245696,0.69988328,48.7474814437,0.58245696,0.16988328,0.606726,48.16,0.53,48.1629162323,132.86,56.94245696,23.29988328,61.5250190207,0.58245696,0.16988328,0.606726,56.36,23.13,60.9216422957,131.84
2019-08-09 07:30:00,52.5177216,39.5076688,65.7188479514,0.6777215999999999,0.19766879999999998,0.70596,51.84,39.31,65.058909459,134.99,53.4777216,1.5676687999999999,53.5006943225,0.6777215999999999,0.19766879999999998,0.70596,52.8,1.37,52.8177706837,133.25,62.3977216,21.7676688,66.0856040742,0.6777215999999999,0.19766879999999998,0.70596,61.72,21.57,65.3806033927,132.37
2019-08-09 08:00:00,56.01043872,36.98512796,67.1198103083,0.84043872,0.24512796,0.8754569999999999,55.17,36.74,66.2839083036,133.56,56.97043872,3.30512796,57.066231335,0.84043872,0.24512796,0.8754569999999999,56.13,3.06,56.213348059,132.29,66.52043872,20.76512796,69.6861486,0.84043872,0.24512796,0.8754569999999999,65.68,20.52,68.810847982,130.95
2019-08-09 08:30:00,59.31725152,35.46794836,69.1123121358,1.22725152,0.35794836,1.278387,58.09,35.11,67.8760650009,133.87,60.29725152,5.21794836,60.5226034301,1.22725152,0.35794836,1.278387,59.07,4.86,59.2695916976,132.45,70.36725152,19.41794836,72.9973068338,1.22725152,0.35794836,1.278387,69.14,19.06,71.7190574394,131.07
2019-08-09 09:00:00,60.85026816,34.86799488,70.132247947,1.57026816,0.45799488,1.6356959999999998,59.28,34.41,68.5431725265,133.87,61.86026816,5.92799488,62.1436553489,1.57026816,0.45799488,1.6356959999999998,60.29,5.47,60.5376329237,132.42,72.10026816,18.74799488,74.4978924585,1.57026816,0.45799488,1.6356959999999998,70.53,18.29,72.8629192388,131.24
2019-08-09 09:30:00,61.152704,34.640372,70.2823489847,3.292704,0.960372,3.4299,57.86,33.68,66.9486519655,133.62,62.152704,7.000372,62.5456938778,3.292704,0.960372,3.4299,58.86,6.04,59.1690899034,132.26,72.172704,18.460372,74.49620485,3.292704,0.960372,3.4299,68.88,17.5,71.068307986,130.73
2019-08-09 10:00:00,61.62890592,34.84759756,70.7988495712,5.16890592,1.50759756,5.384277,56.46,33.34,65.5689499687,134.31,62.62890592,8.23759756,63.1683296462,5.16890592,1.50759756,5.384277,57.46,6.73,57.8527829927,132.69,72.37890592,18.41759756,74.6854331316,5.16890592,1.50759756,5.384277,67.21,16.91,69.3046333227,131.51
2019-08-09 10:30:00,62.50757664,34.88512652,71.5833024505,5.77757664,1.6851265199999999,6.018309,56.73,33.2,65.7307606833,134.82,63.50757664,8.94512652,64.1344492386,5.77757664,1.6851265199999999,6.018309,57.73,7.26,58.1847101909,133.18,73.29757664,18.21512652,75.5269857431,5.77757664,1.6851265199999999,6.018309,67.52,16.53,69.5139647841,132.25
2019-08-09 11:00:00,62.5229024,34.3187632,71.3224426958,4.6929023999999995,1.3687632,4.88844,57.83,32.95,66.5583308084,134.92,63.5229024,8.8287632,64.133502859,4.6929023999999995,1.3687632,4.88844,58.83,7.46,59.3011003271,133.24,73.5029024,17.6287632,75.5873663596,4.6929023999999995,1.3687632,4.88844,68.81,16.26,70.7050472032,132.25
2019-08-09 11:30:00,62.21431968,34.53834324,71.1584058774,5.99431968,1.74834324,6.244083,56.22,32.79,65.0835808787,134.58,63.21431968,9.30834324,63.8959737893,5.99431968,1.74834324,6.244083,57.22,7.5600000000000005,57.7172591172,133.2,72.91431968,17.84834324,75.0670458378,5.99431968,1.74834324,6.244083,66.92,16.1,68.8294733381,132.16
2019-08-09 12:00:00,62.17375008,34.45776044,71.0838410157,6.16375008,1.79776044,6.420573,56.01,32.66,64.836684832,133.81,63.15375008,9.02776044,63.7957412977,6.16375008,1.79776044,6.420573,56.99,7.23,57.4467840701,132.65,72.82375008,18.01776044,75.0195858892,6.16375008,1.79776044,6.420573,66.66,16.22,68.6049852416,131.49
2019-08-09 12:30:00,61.75683744,34.67741092,70.8267590583,5.71683744,1.66741092,5.955039,56.04,33.01,65.0395395125,133.97,62.73683744,8.63741092,63.3286320662,5.71683744,1.66741092,5.955039,57.02,6.97,57.4444192242,132.7,72.42683744,18.23741092,74.6876826433,5.71683744,1.66741092,5.955039,66.71,16.57,68.737100608,131.49
2019-08-09 13:00:00,62.2093056,34.9243808,71.3422040415,5.0893056,1.4843808,5.30136,57.12,33.44,66.1885790752,134.43,63.1993056,8.1143808,63.7180932239,5.0893056,1.4843808,5.30136,58.11,6.63,58.4869985552,132.82,73.0793056,18.4943808,75.3832012331,5.0893056,1.4843808,5.30136,67.99,17.01,70.0855206159,131.58
2019-08-09 13:30:00,62.0139808,35.2307444,71.3227815333,5.2139808,1.5207443999999999,5.43123,56.8,33.71,66.050012112,134.59,63.0139808,8.0307444,63.5236541131,5.2139808,1.5207443999999999,5.43123,57.8,6.51,58.1654545241,132.92,72.8339808,18.8007444,75.2213849192,5.2139808,1.5207443999999999,5.43123,67.62,17.28,69.792999649,131.72
2019-08-09 14:00:00,61.19542944,35.54491692,70.7694969828,5.12542944,1.49491692,5.338989,56.07,34.05,65.5991417627,134.7,62.17542944,7.72491692,62.6534784946,5.12542944,1.49491692,5.338989,57.05,6.23,57.3891575125,133.09,71.88542944,19.12491692,74.3860028027,5.12542944,1.49491692,5.338989,66.76,17.63,69.0486386542,132.07
2019-08-09 14:30:00,61.25919584,35.58643212,70.8454883955,4.95919584,1.4464321199999999,5.1658290000000004,56.3,34.14,65.8424604644,134.15,62.25919584,7.24643212,62.6794882327,4.95919584,1.4464321199999999,5.1658290000000004,57.3,5.8,57.5927946882,132.69,71.99919584,19.38643212,74.5635162258,4.95919584,1.4464321199999999,5.1658290000000004,67.04,17.94,69.3988847173,131.61
2019-08-09 15:00:00,60.51875584,35.90463712,70.3680522335,5.39875584,1.57463712,5.623704,55.12,34.33,64.9366098592,134.62,61.50875584,7.58463712,61.974621945,5.39875584,1.57463712,5.623704,56.11,6.01,56.4309507274,133.04,71.05875584,19.51463712,73.6896725699,5.39875584,1.57463712,5.623704,65.66,17.94,68.0667260855,132.25
2019-08-09 15:30:00,59.77113536,36.15116448,69.853384424,3.50113536,1.02116448,3.647016,56.27,35.13,66.3357354674,135.14,60.75113536,6.41116448,61.0884889117,3.50113536,1.02116448,3.647016,57.25,5.39,57.5031703474,133.25,70.49113536,19.46116448,73.1282236025,3.50113536,1.02116448,3.647016,66.99,18.44,69.4816069187,132.32
2019-08-09 16:00:00,59.8151424,36.0060832,69.8161105171,2.4551424,0.7160831999999999,2.55744,57.36,35.29,67.3465195834,135.34,60.8251424,6.0560832,61.1258872468,2.4551424,0.7160831999999999,2.55744,58.37,5.34,58.6137569176,133.35,70.7351424,19.2360832,73.3040740152,2.4551424,0.7160831999999999,2.55744,68.28,18.52,70.7470762647,132.52
2019-08-09 16:30:00,58.97479136,36.77139748,69.4993646632,3.84479136,1.12139748,4.004991,55.13,35.65,65.6524135124,134.82,59.95479136,5.90139748,60.2445308658,3.84479136,1.12139748,4.004991,56.11,4.78,56.3132355668,133.11,69.52479136,20.45139748,72.4703820366,3.84479136,1.12139748,4.004991,65.68,19.33,68.4654022116,132.27
2019-08-09 17:00:00,58.9124544,36.5965492,69.3540532109,3.1424544,0.9165492,3.27339,55.77,35.68,66.2069127811,134.59,59.9024544,5.5065492,60.1550174735,3.1424544,0.9165492,3.27339,56.76,4.59,56.9452868989,132.91,69.6024544,20.5465492,72.5717737315,3.1424544,0.9165492,3.27339,66.46,19.63,69.2984018575,131.98
2019-08-09 17:30:00,57.53548224,37.50368232,68.6793848556,2.27548224,0.66368232,2.370294,55.26,36.84,66.414254494,135.13,58.52548224,4.39368232,58.6901739285,2.27548224,0.66368232,2.370294,56.25,3.73,56.3735345708,133.38,68.16548224,21.42368232,71.4528315265,2.27548224,0.66368232,2.370294,65.89,20.76,69.0830637711,132.74
2019-08-09 18:00:00,60.41631264,36.81517452,70.7494728458,1.04631264,0.30517452,1.089909,59.37,36.51,69.6977546267,134.59,61.42631264,4.03517452,61.558707897,1.04631264,0.30517452,1.089909,60.38,3.73,60.4951014546,132.98,71.88631264,22.10517452,75.2082487865,1.04631264,0.30517452,1.089909,70.84,21.8,74.1184565409,132.26
2019-08-09 18:30:00,59.06661216,37.79776188,70.1251415342,1.22661216,0.35776188000000003,1.277721,57.84,37.44,68.9000667634,133.84,60.05661216,2.75776188,60.1198961636,1.22661216,0.35776188000000003,1.277721,58.83,2.4,58.8789342635,132.53,70.13661216,22.33776188,73.6078798166,1.22661216,0.35776188000000003,1.277721,68.91,21.98,72.3305502537,131.52
2019-08-09 19:00:00,57.57497344,38.23228392,69.1128432374,1.5849734400000002,0.46228392,1.651014,55.99,37.77,67.5385297441,133.84,58.56497344,2.46228392,58.6167122596,1.5849734400000002,0.46228392,1.651014,56.98,2.0,57.0150892308,132.38,68.35497344,22.79228392,72.0547749998,1.5849734400000002,0.46228392,1.651014,66.77,22.33,70.4049841986,131.32
2019-08-09 19:30:00,56.78519392,38.27818156,68.4819496807,0.88519392,0.25818156000000003,0.9220769999999999,55.9,38.02,67.6042188033,133.84,57.76519392,1.9881815600000001,57.7993987385,0.88519392,0.25818156000000003,0.9220769999999999,56.88,1.73,56.9063028144,132.44,67.52519392,22.87818156,71.295602988,0.88519392,0.25818156000000003,0.9220769999999999,66.64,22.62,70.3743845444,131.49
2019-08-09 20:00:00,56.04959968,38.75988324,68.1460649859,0.71959968,0.20988324,0.749583,55.33,38.55,67.4352385626,134.15,57.03959968,1.61988324,57.0625967983,0.71959968,0.20988324,0.749583,56.32,1.4100000000000001,56.3376472707,132.67,66.70959968,23.36988324,70.6846668813,0.71959968,0.20988324,0.749583,65.99,23.16,69.9361544553,131.65
2019-08-09 20:30:00,54.63168768,39.16424224,67.2194850397,0.63168768,0.18424224,0.6580079999999999,54.0,38.98,66.599102096,133.65,55.59168768,0.78424224,55.5972191301,0.63168768,0.18424224,0.6580079999999999,54.96,0.6000000000000001,54.9632750116,132.22,65.07168768,24.05424224,69.3752917635,0.63168768,0.18424224,0.6580079999999999,64.44,23.87,68.7189238856,130.85
2019-08-09 21:00:00,55.1798096,38.9220278,67.5258145864,0.5898095999999999,0.17202779999999998,0.614385,54.59,38.75,66.9449818881,132.73,56.1698096,0.6920278,56.1740724265,0.5898095999999999,0.17202779999999998,0.614385,55.58,0.52,55.5824324765,131.78,65.6998096,23.942027799999998,69.9262874508,0.5898095999999999,0.17202779999999998,0.614385,65.11,23.77,69.3132382738,130.37
2019-08-09 21:30:00,54.85766176,39.39848468,67.5396450158,0.57766176,0.16848468,0.601731,54.28,39.23,66.9724667307,133.5,55.82766176,0.68848468,55.8319069059,0.57766176,0.16848468,0.601731,55.25,0.52,55.2524470046,132.23,65.34766176,24.32848468,69.7294203642,0.57766176,0.16848468,0.601731,64.77,24.16,69.1292882937,131.12
2019-08-09 22:00:00,52.21894048,40.53885764,66.1076147173,0.57894048,0.16885764,0.603063,51.64,40.37,65.5471318976,134.11,53.17894048,0.60885764,53.1824258398,0.57894048,0.16885764,0.603063,52.6,0.44,52.601840272,132.58,62.27894048,25.47885764,67.2892161788,0.57894048,0.16885764,0.603063,61.7,25.31,66.6894751816,131.69
2019-08-09 22:30:00,49.98766176,41.57848468,65.0195102759,0.57766176,0.16848468,0.601731,49.41,41.41,64.4681021902,134.42,50.94766176,1.45848468,50.9685335906,0.57766176,0.16848468,0.601731,50.37,1.29,50.3865160534,132.78,59.64766176,26.23848468,65.1636526887,0.57766176,0.16848468,0.601731,59.07,26.07,64.567095335,131.83
2019-08-09 23:00:00,47.52798144,42.67857792,63.8777741709,0.57798144,0.16857792,0.6020639999999999,46.95,42.51,63.3356345196,134.83,48.46798144,2.22857792,48.5191898574,0.57798144,0.16857792,0.6020639999999999,47.89,2.06,47.9342852247,133.12,56.67798144,26.21857792,62.448437997,0.57798144,0.16857792,0.6020639999999999,56.1,26.05,61.8531527087,132.36
2019-08-09 23:30:00,44.89798144,43.97857792,62.8485803599,0.57798144,0.16857792,0.6020639999999999,44.32,43.81,62.3183640671,135.82,45.81798144,3.01857792,45.9173086743,0.57798144,0.16857792,0.6020639999999999,45.24,2.85,45.3296823285,133.68,53.56798144,26.77857792,59.8884034766,0.57798144,0.16857792,0.6020639999999999,52.99,26.61,59.2961398406,133.19
2019-08-10 00:00:00,42.69798144,44.64857792,61.7787433453,0.57798144,0.16857792,0.6020639999999999,42.12,44.48,61.2581814944,135.95,43.61798144,3.64857792,43.770314435,0.57798144,0.16857792,0.6020639999999999,43.04,3.48,43.1804585432,133.78,51.00798144,27.56857792,57.9813820042,0.57798144,0.16857792,0.6020639999999999,50.43,27.4,57.3928993866,133.41
2019-08-10 00:30:00,40.86798144,44.82857792,60.661299898,0.57798144,0.16857792,0.6020639999999999,40.29,44.66,60.1481479349,135.95,41.76798144,3.82857792,41.9430838454,0.57798144,0.16857792,0.6020639999999999,41.19,3.66,41.3522877239,133.72,48.85798144,27.78857792,56.2077166696,0.57798144,0.16857792,0.6020639999999999,48.28,27.62,55.6221430727,133.19
2019-08-10 01:00:00,39.51798144,45.06857792,59.9403668059,0.57798144,0.16857792,0.6020639999999999,38.94,44.9,59.4334383996,136.52,40.41798144,3.65857792,40.583228261,0.57798144,0.16857792,0.6020639999999999,39.84,3.49,39.99257056,134.17,47.37798144,28.57857792,55.3299940472,0.57798144,0.16857792,0.6020639999999999,46.8,28.41,54.7482246287,134.03
