Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-10 01:30:00,38.96798144,45.44857792,59.867159716,0.57798144,0.16857792,0.6020639999999999,38.39,45.28,59.363882117,136.52,39.86798144,3.91857792,40.0600948203,0.57798144,0.16857792,0.6020639999999999,39.29,3.75,39.4685520383,134.21,46.78798144,29.11857792,55.1090445146,0.57798144,0.16857792,0.6020639999999999,46.21,28.95,54.5295021067,133.82
2019-08-10 02:00:00,38.41830112,46.00867116,59.9396670232,0.57830112,0.16867116000000001,0.602397,37.84,45.84,59.4404845202,136.91,39.30830112,4.36867116,39.5503201586,0.57830112,0.16867116000000001,0.602397,38.73,4.2,38.9570648278,134.46,46.09830112,29.11867116,54.524768466,0.57830112,0.16867116000000001,0.602397,45.52,28.95,53.9460183888,134.45
2019-08-10 02:30:00,37.80894048,46.57885764,59.9925491979,0.57894048,0.16885764,0.603063,37.23,46.41,59.497571379,136.91,38.69894048,4.74885764,38.9892247058,0.57894048,0.16885764,0.603063,38.12,4.58,38.3941505962,134.52,45.28894048,28.57885764,53.5522103541,0.57894048,0.16885764,0.603063,44.71,28.41,52.9727495983,134.36
2019-08-10 03:00:00,37.21926016,46.77895088,59.7791232145,0.57926016,0.16895088,0.6033959999999999,36.64,46.61,59.2872810981,137.03,38.10926016,4.81895088,38.412732232,0.57926016,0.16895088,0.6033959999999999,37.53,4.65,37.8169723801,134.67,44.50926016,27.90895088,52.5355477673,0.57926016,0.16895088,0.6033959999999999,43.93,27.74,51.9552932818,134.53
2019-08-10 03:30:00,36.95957984,46.91904412,59.7277761438,0.57957984,0.16904412,0.603729,36.38,46.75,59.2373775584,137.68,37.84957984,4.84904412,38.1589297929,0.57957984,0.16904412,0.603729,37.27,4.68,37.5626849413,134.86,44.20957984,27.99904412,52.3300431995,0.57957984,0.16904412,0.603729,43.63,27.83,51.7502251203,134.59
2019-08-10 04:00:00,36.77798144,47.34857792,59.9542137789,0.57798144,0.16857792,0.6020639999999999,36.2,47.18,59.4675743578,137.84,37.66798144,5.14857792,38.0182151128,0.57798144,0.16857792,0.6020639999999999,37.09,4.98,37.4228339387,135.1,44.01798144,28.42857792,52.4000642424,0.57798144,0.16857792,0.6020639999999999,43.44,28.26,51.8233653867,135.21
2019-08-10 04:30:00,36.73957984,47.24904412,59.8520584197,0.57957984,0.16904412,0.603729,36.16,47.08,59.3638947509,137.68,37.62957984,5.05904412,37.9681340909,0.57957984,0.16904412,0.603729,37.05,4.89,37.3713071754,135.1,43.94957984,28.32904412,52.2886250428,0.57957984,0.16904412,0.603729,43.37,28.16,51.710177915,135.01
2019-08-10 05:00:00,36.69734208,47.31839144,59.8809242097,0.57734208,0.16839144,0.601398,36.12,47.15,59.395091548,137.68,37.58734208,5.14839144,37.9382948887,0.57734208,0.16839144,0.601398,37.01,4.98,37.343546966,135.13,43.91734208,28.40839144,52.3045852634,0.57734208,0.16839144,0.601398,43.34,28.24,51.7286497021,135.35
2019-08-10 05:30:00,36.88670272,47.35820496,60.0285633227,0.57670272,0.16820496000000001,0.6007319999999999,36.31,47.19,59.5425242999,137.68,37.77670272,5.23820496,38.1381444173,0.57670272,0.16820496000000001,0.6007319999999999,37.2,5.07,37.5439062965,135.13,44.12670272,28.49820496,52.5291688387,0.57670272,0.16820496000000001,0.6007319999999999,43.55,28.33,51.9537428873,135.35
2019-08-10 06:00:00,36.73437504,47.08044272,59.7158471119,0.58437504,0.17044272,0.6087239999999999,36.15,46.91,59.2230580095,137.68,37.61437504,4.94044272,37.9374377617,0.58437504,0.17044272,0.6087239999999999,37.03,4.77,37.3359585387,135.06,43.94437504,28.16044272,52.1930898859,0.58437504,0.17044272,0.6087239999999999,43.36,27.99,51.6093954625,134.97
2019-08-10 06:30:00,38.53474464,46.48930052,60.3836203561,0.6147446400000001,0.17930052,0.640359,37.92,46.31,59.8543440362,137.45,39.41474464,4.64930052,39.6880094029,0.6147446400000001,0.17930052,0.640359,38.8,4.47,39.05663708,134.8,46.02474464,27.62930052,53.6810522103,0.6147446400000001,0.17930052,0.640359,45.41,27.45,53.0619505861,134.59
2019-08-10 07:00:00,40.10790144,45.69188792,60.797963614,0.6579014400000001,0.19188792000000002,0.685314,39.45,45.5,60.2208643246,136.6,40.99790144,4.21188792,41.2136861047,0.6579014400000001,0.19188792000000002,0.685314,40.34,4.02,40.539807597,134.37,47.88790144,27.43188792,55.1884007667,0.6579014400000001,0.19188792000000002,0.685314,47.23,27.24,54.522385311,133.9
2019-08-10 07:30:00,42.73628256,44.64724908,61.8042611594,1.15628256,0.33724908000000003,1.204461,41.58,44.31,60.764072444199996,135.69,43.63628256,3.62724908,43.7867798718,1.15628256,0.33724908000000003,1.204461,42.48,3.29,42.6072118309,133.78,50.91628256,27.03724908,57.6496371848,1.15628256,0.33724908000000003,1.204461,49.76,26.7,56.470767659,133.18
2019-08-10 08:00:00,45.25595264,43.15006952,62.5302306803,1.40595264,0.41006952,1.464534,43.85,42.74,61.2334067319,135.21,46.16595264,2.48006952,46.2325202426,1.40595264,0.41006952,1.464534,44.76,2.07,44.8078397158,133.38,53.87595264,26.49006952,60.0361728964,1.40595264,0.41006952,1.464534,52.47,26.08,58.5940892924,132.68
2019-08-10 08:30:00,48.49417344,42.52538392,64.4987839821,2.38417344,0.69538392,2.483514,46.11,41.83,62.2565739501,134.59,49.42417344,2.34538392,49.4797912886,2.38417344,0.69538392,2.483514,47.04,1.65,47.0689292421,132.88,57.31417344,24.49538392,62.3292733031,2.38417344,0.69538392,2.483514,54.93,23.8,59.8643875773,131.76
2019-08-10 09:00:00,51.3622944,42.7331692,66.8147366672,3.3022944,0.9631692,3.43989,48.06,41.77,63.674928347,135.36,52.2922944,2.0331692,52.3318051534,3.3022944,0.9631692,3.43989,48.99,1.07,49.0016836445,133.44,60.3522944,22.8731692,64.5413147418,3.3022944,0.9631692,3.43989,57.05,21.91,61.1126059009,132.28
2019-08-10 09:30:00,53.79000704,41.95041872,68.2143862257,2.95000704,0.86041872,3.072924,50.84,41.09,65.3689046872,136.02,54.75000704,1.29041872,54.7652120543,2.95000704,0.86041872,3.072924,51.8,0.43,51.8017847183,133.94,63.32000704,22.39041872,67.1621481342,2.95000704,0.86041872,3.072924,60.37,21.53,64.0942883571,133.01
2019-08-10 10:00:00,54.48808928,41.52652604,68.5084245793,2.62808928,0.76652604,2.737593,51.86,40.76,65.9608762828,136.13,55.45808928,1.23652604,55.4718727216,2.62808928,0.76652604,2.737593,52.83,0.47000000000000003,52.8320906268,134.07,64.24808928,22.30652604,68.0102792238,2.62808928,0.76652604,2.737593,61.62,21.54,65.2763050425,133.09
2019-08-10 10:30:00,55.53944864,41.02692252,69.0495382077,1.90944864,0.55692252,1.9890089999999998,53.63,40.47,67.1862917566,136.13,56.52944864,1.18692252,56.5419078968,1.90944864,0.55692252,1.9890089999999998,54.62,0.63,54.6236331637,133.87,65.60944864,21.83692252,69.1480363856,1.90944864,0.55692252,1.9890089999999998,63.7,21.28,67.1604675386,133.09
2019-08-10 11:00:00,55.90662112,40.86818116,69.2514152663,2.25662112,0.65818116,2.350647,53.65,40.21,67.0460036095,135.56,56.88662112,1.39818116,56.9038010418,2.25662112,0.65818116,2.350647,54.63,0.74,54.6350116683,133.65,65.97662112,21.72818116,69.4624243094,2.25662112,0.65818116,2.350647,63.72,21.07,67.1132125591,132.66
2019-08-10 11:30:00,55.52823968,40.76615324,68.8858813687,2.07823968,0.60615324,2.164833,53.45,40.16,66.8560251585,135.36,56.50823968,1.1961532400000001,56.5208982086,2.07823968,0.60615324,2.164833,54.43,0.59,54.4331975912,133.45,65.55823968,21.72615324,69.0645243562,2.07823968,0.60615324,2.164833,63.48,21.12,66.9011569407,132.43
2019-08-10 12:00:00,55.58630144,41.13808792,69.1533020578,2.25630144,0.65808792,2.350314,53.33,40.48,66.9531126984,135.99,56.57630144,1.13808792,56.5877471609,2.25630144,0.65808792,2.350314,54.32,0.48,54.3221207244,133.78,65.60630144,22.03808792,69.2088441444,2.25630144,0.65808792,2.350314,63.35,21.38,66.8605032886,132.94
2019-08-10 12:30:00,55.87757952,41.45512736,69.5760840911,2.89757952,0.84512736,3.018312,52.98,40.61,66.7536703111,136.23,56.87757952,1.43512736,56.8956821085,2.89757952,0.84512736,3.018312,53.98,0.59,53.9832242461,134.06,65.86757952,22.21512736,69.5129478259,2.89757952,0.84512736,3.018312,62.97,21.37,66.497351827,133.22
2019-08-10 13:00:00,55.12523104,42.08652572,69.3546447211,3.72523104,1.08652572,3.880449,51.4,41.0,65.7492205277,136.91,56.08523104,1.55652572,56.1068259049,3.72523104,1.08652572,3.880449,52.36,0.47000000000000003,52.3621093922,134.39,64.80523104,22.75652572,68.6846229734,3.72523104,1.08652572,3.880449,61.08,21.67,64.8101481251,133.81
2019-08-10 13:30:00,54.26434144,42.04918292,68.649490429,4.21434144,1.22918292,4.389939,50.05,40.82,64.5854077946,136.22,55.23434144,1.53918292,55.255783031,4.21434144,1.22918292,4.389939,51.02,0.31,51.0209417788,134.04,63.75434144,22.97918292,67.7691589155,4.21434144,1.22918292,4.389939,59.54,21.75,63.3882804626,133.24
2019-08-10 14:00:00,53.64688992,40.659509560000004,67.3140736826,3.18688992,0.9295095600000001,3.319677,50.46,39.73,64.2237066822,134.59,54.59688992,1.42950956,54.6156011275,3.18688992,0.9295095600000001,3.319677,51.41,0.5,51.4124313761,133.02,63.28688992,23.37950956,67.4672654182,3.18688992,0.9295095600000001,3.319677,60.1,22.45,64.156157148,131.82
2019-08-10 14:30:00,52.70347232,41.296012759999996,66.9553333534,4.20347232,1.22601276,4.378617,48.5,40.07,62.9114846431,134.76,53.64347232,1.56601276,53.6663257407,4.20347232,1.22601276,4.378617,49.44,0.34,49.44116908,133.1,61.98347232,23.84601276,66.4122215062,4.20347232,1.22601276,4.378617,57.78,22.62,62.0499218372,132.15
2019-08-10 15:00:00,51.696568,42.362749,66.8366489721,5.426568,1.582749,5.652675,46.27,40.78,61.6759377715,135.36,52.626568,1.9327489999999998,52.6620468474,5.426568,1.582749,5.652675,47.2,0.35000000000000003,47.2012976517,133.35,60.546568,23.912749,65.097668632,5.426568,1.582749,5.652675,55.12,22.33,59.4713653786,132.27
2019-08-10 15:30:00,51.33607872,42.39552296,66.5790758827,5.19607872,1.51552296,5.4125820000000004,46.14,40.88,61.644740246,135.36,52.26607872,1.81552296,52.2976013636,5.19607872,1.51552296,5.4125820000000004,47.07,0.30000000000000004,47.070956013200004,133.58,60.20607872,24.44552296,64.9796545668,5.19607872,1.51552296,5.4125820000000004,55.01,22.93,59.5976929084,132.46
2019-08-10 16:00:00,51.33582912,42.25170016,66.4873936762,5.04582912,1.4717001600000001,5.256072,46.29,40.78,61.6909434196,135.36,52.26582912,1.56170016,52.289155673,5.04582912,1.4717001600000001,5.256072,47.22,0.09,47.2200857687,133.58,60.28582912,24.65170016,65.1313097785,5.04582912,1.4717001600000001,5.256072,55.24,23.18,59.9063435706,132.46
2019-08-10 16:30:00,51.33751744,42.30927592,66.5252998924,5.03751744,1.46927592,5.247414,46.3,40.84,61.7381211246,135.36,52.25751744,1.7892759200000001,52.2881405035,5.03751744,1.46927592,5.247414,47.22,0.32,47.2210842739,133.45,60.28751744,24.80927592,65.1926754379,5.03751744,1.46927592,5.247414,55.25,23.34,59.9776466694,132.28
2019-08-10 17:00:00,51.8310544,41.8044742,66.5888298692,4.5410544,1.3244742,4.730265,47.29,40.48,62.2492931687,134.86,52.7510544,1.4444742,52.7708276041,4.5410544,1.3244742,4.730265,48.21,0.12,48.2101493464,133.25,61.0410544,25.5644742,66.1781887285,4.5410544,1.3244742,4.730265,56.5,24.24,61.4803025367,132.28
2019-08-10 17:30:00,53.36130496,41.18829728,67.4084913038,3.73130496,1.08829728,3.8867760000000002,49.63,40.1,63.8055397281,134.57,54.30130496,1.18829728,54.3143053972,3.73130496,1.08829728,3.8867760000000002,50.57,0.1,50.5700988728,132.92,63.02130496,25.40829728,67.9504705615,3.73130496,1.08829728,3.8867760000000002,59.29,24.32,64.08405808,131.55
2019-08-10 18:00:00,53.78662048,40.40484764,67.2722249927,2.89662048,0.84484764,3.017313,50.89,39.56,64.457627167,133.81,54.72662048,1.09484764,54.737571014,2.89662048,0.84484764,3.017313,51.83,0.25,51.8306029292,132.59,63.77662048,26.10484764,68.9124110024,2.89662048,0.84484764,3.017313,60.88,25.26,65.9123812345,131.37
2019-08-10 18:30:00,53.829547840000004,40.84111812,67.5693506699,2.6095478400000003,0.76111812,2.718279,51.22,40.08,65.0376414086,134.08,54.76954784,1.18111812,54.782281904,2.6095478400000003,0.76111812,2.718279,52.16,0.42,52.1616909235,132.51,63.79954784,25.90111812,68.8567369576,2.6095478400000003,0.76111812,2.718279,61.19,25.14,66.1531231311,131.12
2019-08-10 19:00:00,53.42058752,40.86142136,67.2563374452,1.89058752,0.55142136,1.9693619999999998,51.53,40.31,65.4235202355,134.29,54.38058752,1.03142136,54.3903679804,1.89058752,0.55142136,1.9693619999999998,52.49,0.48,52.4921946579,132.73,63.46058752,25.87142136,68.5315738297,1.89058752,0.55142136,1.9693619999999998,61.57,25.32,66.5730223138,131.49
2019-08-10 19:30:00,52.66702176,41.09496468,66.8027791571,1.21702176,0.35496468000000003,1.267731,51.45,40.74,65.6265959806,134.58,53.62702176,1.20496468,53.6405574424,1.21702176,0.35496468000000003,1.267731,52.41,0.85,52.4168923154,132.8,62.69702176,26.14496468,67.9299323987,1.21702176,0.35496468000000003,1.267731,61.48,25.79,66.6701919901,131.66
2019-08-10 20:00:00,51.88318592,41.17051256,66.2334967042,0.89318592,0.26051256,0.930402,50.99,40.91,65.3728399261,134.58,52.83318592,1.21051256,52.8470517164,0.89318592,0.26051256,0.930402,51.94,0.9500000000000001,51.9486871826,132.82,61.84318592,26.22051256,67.1721290689,0.89318592,0.26051256,0.930402,60.95,25.96,66.2482007303,131.82
2019-08-10 20:30:00,51.21580352,41.74710936,66.074803595,0.67580352,0.19710936,0.703962,50.54,41.55,65.4270135342,135.03,52.18580352,1.46710936,52.2064220082,0.67580352,0.19710936,0.703962,51.51,1.27,51.5256538047,133.19,61.06580352,26.14710936,66.4281844357,0.67580352,0.19710936,0.703962,60.39,25.95,65.7294043789,132.18
2019-08-10 21:00:00,51.19798144,41.28857792,65.7721823432,0.57798144,0.16857792,0.6020639999999999,50.62,41.12,65.2168597833,133.98,52.12798144,1.52857792,52.1503882964,0.57798144,0.16857792,0.6020639999999999,51.55,1.3599999999999999,51.5679367437,132.58,61.06798144,26.46857792,66.5573735529,0.57798144,0.16857792,0.6020639999999999,60.49,26.3,65.960064433,131.42
2019-08-10 21:30:00,51.83670272,41.20820496,66.220539902,0.57670272,0.16820496000000001,0.6007319999999999,51.26,41.04,65.6648246781,133.86,52.78670272,1.47820496,52.8073960156,0.57670272,0.16820496000000001,0.6007319999999999,52.21,1.31,52.2264320053,132.5,61.82670272,26.40820496,67.2304578181,0.57670272,0.16820496000000001,0.6007319999999999,61.25,26.24,66.6340761173,131.24
2019-08-10 22:00:00,50.40414528,41.93745904,65.5692636236,0.57414528,0.16745904,0.5980679999999999,49.83,41.77,65.0212411447,134.25,51.34414528,1.98745904,51.3825967422,0.57414528,0.16745904,0.5980679999999999,50.77,1.82,50.8026111534,132.78,60.18414528,27.16745904,66.0318269759,0.57414528,0.16745904,0.5980679999999999,59.61,27.0,65.4396829149,131.74
2019-08-10 22:30:00,48.56766176,43.12848468,64.9529364973,0.57766176,0.16848468,0.601731,47.99,42.96,64.4096398065,135.56,49.52766176,2.40848468,49.5861883781,0.57766176,0.16848468,0.601731,48.95,2.24,49.0012254949,133.55,57.93766176,26.80848468,63.8393883199,0.57766176,0.16848468,0.601731,57.36,26.64,63.2444400718,132.66
2019-08-10 23:00:00,46.47606336,44.70801848,64.4890020224,0.57606336,0.16801848,0.600066,45.9,44.54,63.9579674474,136.36,47.41606336,3.54801848,47.5486224795,0.57606336,0.16801848,0.600066,46.84,3.38,46.9617929811,134.17,55.41606336,27.23801848,61.7482771342,0.57606336,0.16801848,0.600066,54.84,27.07,61.157260403,133.49
2019-08-10 23:30:00,44.18478464,45.05764552,63.1069458419,0.57478464,0.16764552,0.598734,43.61,44.89,62.5854951247,135.9,45.11478464,4.08764552,45.2995876252,0.57478464,0.16764552,0.598734,44.54,3.92,44.7121683661,133.83,52.62478464,26.80764552,59.0594430784,0.57478464,0.16764552,0.598734,52.05,26.64,58.4712929565,133.04
2019-08-11 00:00:00,42.10638304,45.87811172,62.2715715853,0.57638304,0.16811172,0.600399,41.53,45.71,61.7587645602,136.77,43.01638304,4.41811172,43.2426747671,0.57638304,0.16811172,0.600399,42.44,4.25,42.6522695762,134.42,50.29638304,28.25811172,57.6909613795,0.57638304,0.16811172,0.600399,49.72,28.09,57.1062737359,133.84
2019-08-11 00:30:00,40.14510432,46.87773876,61.7183262258,0.57510432,0.16773876000000001,0.599067,39.57,46.71,61.2177180235,137.58,41.05510432,4.88773876,41.3450309096,0.57510432,0.16773876000000001,0.599067,40.48,4.72,40.7542488582,134.96,47.96510432,28.20773876,55.644656153,0.57510432,0.16773876000000001,0.599067,47.39,28.04,55.0640872075,134.59
2019-08-11 01:00:00,38.52638304,52.33811172,64.988923122,0.57638304,0.16811172,0.600399,37.95,52.17,64.5128777842,137.09,39.80638304,7.40811172,40.4898536671,0.57638304,0.16811172,0.600399,39.23,7.24,39.8924867613,134.66,45.90638304,32.69811172,56.361001711,0.57638304,0.16811172,0.600399,45.33,32.53,55.7943527608,134.08
2019-08-11 01:30:00,37.7802192,54.1692306,66.0427929951,0.5802191999999999,0.16923059999999998,0.604395,37.2,54.0,65.5731652431,135.79,39.2202192,8.6992306,40.1734017371,0.5802191999999999,0.16923059999999998,0.604395,38.64,8.53,39.5703234761,133.9,45.0702192,34.5792306,56.8071108896,0.5802191999999999,0.16923059999999998,0.604395,44.49,34.41,56.2441836993,132.85
2019-08-11 02:00:00,37.37574368,53.76792524,65.4823334973,0.57574368,0.16792524,0.599733,36.8,53.6,65.0169208745,135.46,38.81574368,8.83792524,39.8091808504,0.57574368,0.16792524,0.599733,38.24,8.67,39.2105406747,133.76,44.62574368,34.75792524,56.5647449034,0.57574368,0.16792524,0.599733,44.05,34.59,56.0077726749,132.85
2019-08-11 02:30:00,36.69894048,54.12885764,65.3968306707,0.57894048,0.16885764,0.603063,36.12,53.96,64.9333196441,136.1,38.12894048,8.77885764,39.126518419,0.57894048,0.16885764,0.603063,37.55,8.61,38.5244675499,133.95,43.82894048,35.06885764,56.1319944397,0.57894048,0.16885764,0.603063,43.25,34.9,55.5749269005,133.04
2019-08-11 03:00:00,36.145424,54.417832,65.3283408309,0.5754239999999999,0.16783199999999998,0.5994,35.57,54.25,64.8713141535,136.17,37.575424,8.677832,38.5644558758,0.5754239999999999,0.16783199999999998,0.5994,37.0,8.51,37.9660387715,134.12,43.195424,35.327832,55.802333001,0.5754239999999999,0.16783199999999998,0.5994,42.62,35.16,55.2511538341,133.4
2019-08-11 03:30:00,35.60638304,54.28811172,64.9231359941,0.57638304,0.16811172,0.600399,35.03,54.12,64.4676298618,135.98,37.01638304,8.37811172,37.9526727564,0.57638304,0.16811172,0.600399,36.44,8.21,37.3534161758,133.81,42.55638304,35.37811172,55.3412732625,0.57638304,0.16811172,0.600399,41.98,35.21,54.7910987296,133.04
2019-08-11 04:00:00,35.2170224,54.2782982,64.7021817423,0.5770223999999999,0.16829819999999998,0.601065,34.64,54.11,64.2481260427,135.73,36.6370224,8.3982982,37.5872694272,0.5770223999999999,0.16829819999999998,0.601065,36.06,8.23,36.9872478025,133.78,42.1070224,35.3582982,54.9837302026,0.5770223999999999,0.16829819999999998,0.601065,41.53,35.19,54.4341528822,133.04
2019-08-11 04:30:00,35.11478464,54.39764552,64.7468295628,0.57478464,0.16764552,0.598734,34.54,54.23,64.2954469617,136.13,36.51478464,8.35764552,37.4590407771,0.57478464,0.16764552,0.598734,35.94,8.19,36.8613578155,133.82,41.96478464,35.47764552,54.9518560335,0.57478464,0.16764552,0.598734,41.39,35.31,54.4052221758,133.04
2019-08-11 05:00:00,35.04606336,54.31801848,64.6426615218,0.57606336,0.16801848,0.600066,34.47,54.15,64.19036843640001,136.13,36.44606336,8.44801848,37.4123582614,0.57606336,0.16801848,0.600066,35.87,8.28,36.8132489737,133.82,41.89606336,35.36801848,54.8286134812,0.57606336,0.16801848,0.600066,41.32,35.2,54.2805895325,133.04
2019-08-11 05:30:00,35.1470224,54.4282982,64.7900673602,0.5770223999999999,0.16829819999999998,0.601065,34.57,54.26,64.3368673468,136.13,36.5670224,8.3482982,37.5078819722,0.5770223999999999,0.16829819999999998,0.601065,35.99,8.18,36.90789211,133.87,42.0270224,35.5082982,55.0191771373,0.5770223999999999,0.16829819999999998,0.601065,41.45,35.34,54.4703414713,133.04
2019-08-11 06:00:00,34.7650144,54.7006292,64.8133092899,0.5850143999999999,0.17062919999999998,0.6093900000000001,34.18,54.53,64.3567657671,136.13,36.1650144,8.2906292,37.1031373213,0.5850143999999999,0.17062919999999998,0.6093900000000001,35.58,8.12,36.4948051098,134.08,41.5750144,35.7306292,54.8193367835,0.5850143999999999,0.17062919999999998,0.6093900000000001,40.99,35.56,54.2650320188,133.04
2019-08-11 06:30:00,35.69146784,54.41167812,65.0731249627,0.6914678400000001,0.20167812000000002,0.720279,35.0,54.21,64.5269253878,136.13,37.11146784,8.50167812,38.0728193873,0.6914678400000001,0.20167812000000002,0.720279,36.42,8.3,37.3538003421,133.96,42.63146784,35.44167812,55.4396482506,0.6914678400000001,0.20167812000000002,0.720279,41.94,35.24,54.7797517336,133.04
2019-08-11 07:00:00,36.80497408,54.16561744,65.4867943152,0.94497408,0.27561744,0.984348,35.86,53.89,64.7307631656,136.13,38.22497408,8.91561744,39.2509474759,0.94497408,0.27561744,0.984348,37.28,8.64,38.2681068254,133.91,43.89497408,35.10561744,56.2065220889,0.94497408,0.27561744,0.984348,42.95,34.83,55.2976617951,133.04
2019-08-11 07:30:00,38.79074784,53.58146812,66.1490426528,1.41074784,0.41146812,1.469529,37.38,53.17,64.9947174777,135.72,40.22074784,9.46146812,41.3186148823,1.41074784,0.41146812,1.469529,38.81,9.05,39.8512057534,133.7,46.12074784,34.51146812,57.6035138956,1.41074784,0.41146812,1.469529,44.71,34.1,56.2298328292,132.76
2019-08-11 08:00:00,40.45046752,53.05638636,66.7174673992,2.01046752,0.58638636,2.094237,38.44,52.47,65.0440965807,135.07,41.89046752,9.69638636,42.9980369027,2.01046752,0.58638636,2.094237,39.88,9.11,40.9072915261,133.21,47.90046752,33.56638636,58.4906580738,2.01046752,0.58638636,2.094237,45.89,32.98,56.5117023279,132.01
2019-08-11 08:30:00,43.63017824,52.69088532,68.4099543127,1.58017824,0.46088532,1.646019,42.05,52.23,67.05352638,134.65,45.10017824,9.46088532,46.0818231879,1.58017824,0.46088532,1.646019,43.52,9.0,44.440864078,133.07,51.42017824,30.99088532,60.0372359719,1.58017824,0.46088532,1.646019,49.84,30.53,58.4474678665,131.49
2019-08-11 09:00:00,45.31078688,51.48981284,68.5876682355,2.33078688,0.67981284,2.427903,42.98,50.81,66.5502554465,134.26,46.80078688,10.58981284,47.9839326085,2.33078688,0.67981284,2.427903,44.47,9.91,45.5608274727,132.68,53.43078688,31.55981284,62.0553847229,2.33078688,0.67981284,2.427903,51.1,30.88,59.7058154621,131.08
2019-08-11 09:30:00,47.85530208,49.75279644,69.0323887083,2.61530208,0.76279644,2.724273,45.24,48.99,66.6834139798,133.81,49.36530208,12.14279644,50.8368031532,2.61530208,0.76279644,2.724273,46.75,11.38,48.1151421072,132.43,56.58530208,32.38279644,65.1961802314,2.61530208,0.76279644,2.724273,53.97,31.62,62.550661867,130.89
2019-08-11 10:00:00,49.31372192,49.11983556,69.6031710129,4.35372192,1.26983556,4.535127,44.96,47.85,65.6583894106,133.24,50.81372192,13.34983556,52.538104694,4.35372192,1.26983556,4.535127,46.46,12.08,48.0047705963,132.06,57.98372192,31.71983556,66.0928133434,4.35372192,1.26983556,4.535127,53.63,30.45,61.6715444918,130.42
2019-08-11 10:30:00,50.33857664,48.64375152,70.0013347021,4.77857664,1.39375152,4.977684,45.56,47.25,65.6374595791,133.04,51.84857664,13.97375152,53.6986092105,4.77857664,1.39375152,4.977684,47.07,12.58,48.7220822626,132.09,59.10857664,31.17375152,66.8253441161,4.77857664,1.39375152,4.977684,54.33,29.78,61.9564145186,130.24
2019-08-11 11:00:00,50.849256,49.122283,70.7010998704,4.739256,1.382283,4.936725,46.11,47.74,66.3719797806,133.69,52.369256,13.862283,54.1728886434,4.739256,1.382283,4.936725,47.63,12.48,49.2378644947,132.43,59.519256,29.952283,66.6309319438,4.739256,1.382283,4.936725,54.78,28.57,61.7826294358,130.6
2019-08-11 11:30:00,51.89374176,48.93067468,71.3244092755,4.49374176,1.31067468,4.680981,47.4,47.62,67.1894664363,133.81,53.43374176,13.94067468,55.2223430235,4.49374176,1.31067468,4.680981,48.94,12.63,50.5434516035,132.48,60.75374176,29.48067468,67.5287147622,4.49374176,1.31067468,4.680981,56.26,28.17,62.9184909228,130.72
2019-08-11 12:00:00,52.6238224,48.5306982,71.5855806135,3.7738224,1.1006982,3.931065,48.85,47.43,68.0876449879,133.69,54.1838224,13.8806982,55.9335354898,3.7738224,1.1006982,3.931065,50.41,12.78,52.0047738193,132.37,61.7338224,29.0606982,68.2318767731,3.7738224,1.1006982,3.931065,57.96,27.96,64.3515594217,130.6
2019-08-11 12:30:00,54.57130528,48.00496404,72.6808360742,3.41130528,0.99496404,3.553443,51.16,47.01,69.4786708278,133.3,56.15130528,14.00496404,57.8714791794,3.41130528,0.99496404,3.553443,52.74,13.01,54.3209692476,132.23,64.06130528,28.54496404,70.1332004561,3.41130528,0.99496404,3.553443,60.65,27.55,66.61400003,130.25
2019-08-11 13:00:00,54.7780688,47.8223534,72.7159838424,3.1280688,0.9123534,3.2584049999999998,51.65,46.91,69.7729933427,133.17,56.3680688,13.8623534,58.047601346,3.1280688,0.9123534,3.2584049999999998,53.24,12.95,54.7923361429,132.07,64.2880688,27.8623534,70.0661582151,3.1280688,0.9123534,3.2584049999999998,61.16,26.95,66.8344828663,130.03
2019-08-11 13:30:00,54.925192,48.258181,73.1138068334,2.805192,0.8181809999999999,2.922075,52.12,47.44,70.4772871215,133.61,56.535192,13.438181,58.1103488465,2.805192,0.8181809999999999,2.922075,53.73,12.62,55.1921851352,132.2,64.455192,27.578181,70.1072595601,2.805192,0.8181809999999999,2.922075,61.65,26.76,67.2072920151,130.13
2019-08-11 14:00:00,54.64272352,48.89454436,73.3246459375,3.75272352,1.09454436,3.909087,50.89,47.8,69.8185655825,133.81,56.23272352,13.60454436,57.8550155278,3.75272352,1.09454436,3.909087,52.48,12.51,53.9504448545,132.42,63.95272352,28.16454436,69.8798426203,3.75272352,1.09454436,3.909087,60.2,27.07,66.0062489466,130.71
2019-08-11 14:30:00,54.24383424,48.47111832,72.7450538817,1.9238342400000001,0.5611183200000001,2.003994,52.32,47.91,70.9418811422,133.81,55.85383424,13.10111832,57.3697664327,1.9238342400000001,0.5611183200000001,2.003994,53.93,12.54,55.3687321509,132.46,63.80383424,27.69111832,69.5537727053,1.9238342400000001,0.5611183200000001,2.003994,61.88,27.13,67.5660513868,130.71
2019-08-11 15:00:00,54.10255616,48.63407888,72.7486096881,1.28255616,0.37407888,1.335996,52.82,48.26,71.5470474583,134.1,55.72255616,12.71407888,57.1546241941,1.28255616,0.37407888,1.335996,54.44,12.34,55.8210462102,132.59,63.75255616,27.84407888,69.5678168812,1.28255616,0.37407888,1.335996,62.47,27.47,68.2429615418,130.71
2019-08-11 15:30:00,53.33371296,49.50941628,72.7713352804,3.32371296,0.96941628,3.462201,50.01,48.54,69.693125199,134.1,54.92371296,13.09941628,56.4642271902,3.32371296,0.96941628,3.462201,51.6,12.13,53.0065741206,132.61,62.55371296,29.02941628,68.9613951036,3.32371296,0.96941628,3.462201,59.23,28.06,65.5404951156,130.79
2019-08-11 16:00:00,53.15583136,49.04836748,72.3276210035,2.80583136,0.81836748,2.922741,50.35,48.23,69.7227036194,133.84,54.73583136,13.00836748,56.2603666818,2.80583136,0.81836748,2.922741,51.93,12.19,53.3415504087,132.42,62.52583136,29.62836748,69.1904599406,2.80583136,0.81836748,2.922741,59.72,28.81,66.3060668416,130.73
2019-08-11 16:30:00,54.79593248,48.41256364,73.1188794673,1.5859324799999999,0.46256364,1.652013,53.21,47.95,71.6275547537,133.49,56.41593248,12.72256364,57.8326989095,1.5859324799999999,0.46256364,1.652013,54.83,12.26,56.1839523352,132.17,64.67593248,29.03256364,70.893342379,1.5859324799999999,0.46256364,1.652013,63.09,28.57,69.2574400335,130.4
2019-08-11 17:00:00,55.76963904,48.33489472,73.8005060026,1.31963904,0.38489472,1.3746239999999998,54.45,47.95,72.5534630462,133.04,57.40963904,12.69489472,58.7964880469,1.31963904,0.38489472,1.3746239999999998,56.09,12.31,57.4249440574,132.14,65.84963904,28.92489472,71.922350464,1.31963904,0.38489472,1.3746239999999998,64.53,28.54,70.5595670338,129.95
2019-08-11 17:30:00,55.38537312,48.43906716,73.5790920233,1.50537312,0.43906716,1.5680969999999999,53.88,48.0,72.1599223946,133.14,57.00537312,12.43906716,58.3467476074,1.50537312,0.43906716,1.5680969999999999,55.5,12.0,56.7824796922,132.01,65.37537312,29.14906716,71.5793792015,1.50537312,0.43906716,1.5680969999999999,63.87,28.71,70.0260023134,130.06
2019-08-11 18:00:00,55.26242624,48.37862432,73.4467633394,1.33242624,0.38862432,1.387944,53.93,47.99,72.1906157336,133.04,56.89242624,12.07862432,58.1604790982,1.33242624,0.38862432,1.387944,55.56,11.69,56.7764889721,131.73,65.20242624,28.60862432,71.2025966736,1.33242624,0.38862432,1.387944,63.87,28.22,69.826537219,129.95
2019-08-11 18:30:00,53.99676192,49.00405556,72.9180893824,1.31676192,0.38405556,1.371627,52.68,48.62,71.6874242807,133.04,55.60676192,11.434055560000001,56.770147065,1.31676192,0.38405556,1.371627,54.29,11.05,55.4031280705,131.89,63.64676192,28.71405556,69.8241168194,1.31676192,0.38405556,1.371627,62.33,28.33,68.4661799723,129.95
2019-08-11 19:00:00,53.46569312,48.97582716,72.5066340883,1.18569312,0.34582716,1.2350970000000001,52.28,48.63,71.4008074184,133.04,55.06569312,11.40582716,56.2345396708,1.18569312,0.34582716,1.2350970000000001,53.88,11.06,55.0034362563,131.76,63.05569312,28.66582716,69.2657930122,1.18569312,0.34582716,1.2350970000000001,61.87,28.32,68.0435103445,129.95
2019-08-11 19:30:00,52.85966944,48.46948692,71.7177510495,0.88966944,0.25948692,0.926739,51.97,48.21,70.887833935,132.59,54.45966944,11.41948692,55.64404979,0.88966944,0.25948692,0.926739,53.57,11.16,54.7201105628,131.58,62.46966944,29.08948692,68.9105060873,0.88966944,0.25948692,0.926739,61.58,28.83,67.9945975795,129.49
2019-08-11 20:00:00,51.90017888,48.41421884,70.9758068194,0.94017888,0.27421884,0.9793529999999999,50.96,48.14,70.1026475962,132.27,53.48017888,11.21421884,54.6432817209,0.94017888,0.27421884,0.9793529999999999,52.54,10.94,53.6668910968,131.35,61.41017888,29.85421884,68.2823875726,0.94017888,0.27421884,0.9793529999999999,60.47,29.58,67.3171397194,129.37
2019-08-11 20:30:00,51.56397536,48.63365948,70.8807194471,0.66397536,0.19365948,0.691641,50.9,48.44,70.2655221286,132.27,53.14397536,10.97365948,54.2651206527,0.66397536,0.19365948,0.691641,52.48,10.78,53.5757295797,131.43,61.05397536,30.05365948,68.0500577178,0.66397536,0.19365948,0.691641,60.39,29.86,67.3689223604,129.63
2019-08-11 21:00:00,51.59989952,48.72913736,70.9723781363,0.57989952,0.16913736000000001,0.604062,51.02,48.56,70.4351758712,132.27,53.16989952,10.82913736,54.2614820193,0.57989952,0.16913736000000001,0.604062,52.59,10.66,53.6595163974,131.49,61.09989952,30.03913736,68.0848551051,0.57989952,0.16913736000000001,0.604062,60.52,29.87,67.4899051711,129.83
2019-08-11 21:30:00,52.25638304,48.17811172,71.0764378492,0.57638304,0.16811172,0.600399,51.68,48.01,70.5392266757,132.27,53.84638304,11.12811172,54.9842508082,0.57638304,0.16811172,0.600399,53.27,10.96,54.3857931817,131.37,61.99638304,30.82811172,69.2381685363,0.57638304,0.16811172,0.600399,61.42,30.66,68.6473014765,129.43
2019-08-11 22:00:00,50.27574368,49.35792524,70.4546321158,0.57574368,0.16792524,0.599733,49.7,49.19,69.9267194998,132.78,51.85574368,10.41792524,52.891883299,0.57574368,0.16792524,0.599733,51.28,10.25,52.2943677656,131.74,59.62574368,31.11792524,67.2573756597,0.57574368,0.16792524,0.599733,59.05,30.95,66.6693707785,130.04
2019-08-11 22:30:00,48.04734208,49.98839144,69.3353182708,0.57734208,0.16839144,0.601398,47.47,49.82,68.8144846671,133.36,49.59734208,10.40839144,50.6777165406,0.57734208,0.16839144,0.601398,49.02,10.24,50.0781189743,132.21,57.11734208,32.29839144,65.616894592,0.57734208,0.16839144,0.601398,56.54,32.13,65.0315961668,130.72
2019-08-11 23:00:00,45.25830112,50.78867116,68.0279570358,0.57830112,0.16867116000000001,0.602397,44.68,50.62,67.5180479576,134.33,46.78830112,10.49867116,47.951717569,0.57830112,0.16867116000000001,0.602397,46.21,10.33,47.3505332599,132.79,53.90830112,33.18867116,63.3055512812,0.57830112,0.16867116000000001,0.602397,53.33,33.02,62.7248698683,131.57
2019-08-11 23:30:00,42.14766176,52.23848468,67.1214173979,0.57766176,0.16848468,0.601731,41.57,52.07,66.6284458771,135.05,43.64766176,9.67848468,44.707845428,0.57766176,0.16848468,0.601731,43.07,9.51,44.1074256787,133.34,50.29766176,34.22848468,60.8394932754,0.57766176,0.16848468,0.601731,49.72,34.06,60.267420718,132.27
2019-08-12 00:00:00,40.0270224,53.7682982,67.0312793667,0.5770223999999999,0.16829819999999998,0.601065,39.45,53.6,66.5527046783,135.99,41.4970224,8.7882982,42.4174145053,0.5770223999999999,0.16829819999999998,0.601065,40.92,8.62,41.8180678655,133.9,47.6670224,34.2282982,58.6832294796,0.5770223999999999,0.16829819999999998,0.601065,47.09,34.06,58.1167075805,133.11
2019-08-12 00:30:00,38.12510432,54.51773876,66.5259905519,0.57510432,0.16773876000000001,0.599067,37.55,54.35,66.0600105964,136.53,39.59510432,8.68773876,40.5370089039,0.57510432,0.16773876000000001,0.599067,39.02,8.52,39.939339003,134.34,45.50510432,35.09773876,57.4679544202,0.57510432,0.16773876000000001,0.599067,44.93,34.93,56.9105420814,133.69
2019-08-12 01:00:00,36.97798144,55.12857792,66.3817084358,0.57798144,0.16857792,0.6020639999999999,36.4,54.96,65.9208737806,136.9,38.42798144,8.34857792,39.3244009597,0.57798144,0.16857792,0.6020639999999999,37.85,8.18,38.7238285814,134.51,44.06798144,34.49857792,55.9655149775,0.57798144,0.16857792,0.6020639999999999,43.49,34.33,55.4069399985,133.81
2019-08-12 01:30:00,36.6806288,54.8764334,66.0067532293,0.5706287999999999,0.16643339999999998,0.594405,36.11,54.71,65.5523927862,136.6,38.1206288,8.4164334,39.038681987,0.5706287999999999,0.16643339999999998,0.594405,37.55,8.25,38.4456109328,134.4,43.7706288,35.1064334,56.1099778258,0.5706287999999999,0.16643339999999998,0.594405,43.2,34.94,55.5611698941,133.81
2019-08-12 02:00:00,36.56670272,54.79820496,65.8784260183,0.57670272,0.16820496000000001,0.6007319999999999,35.99,54.63,65.4195460088,136.84,37.99670272,8.49820496,38.9354453568,0.57670272,0.16820496000000001,0.6007319999999999,37.42,8.33,38.3359530989,134.37,43.65670272,35.17820496,56.066155536,0.57670272,0.16820496000000001,0.6007319999999999,43.08,35.01,55.5120392347,133.81
2019-08-12 02:30:00,36.4770224,54.8182982,65.8454173099,0.5770223999999999,0.16829819999999998,0.601065,35.9,54.65,65.3867914796,136.84,37.9170224,8.5982982,38.8797031833,0.5770223999999999,0.16829819999999998,0.601065,37.34,8.43,38.2797661957,134.44,43.5470224,35.0682982,55.9117939128,0.5770223999999999,0.16829819999999998,0.601065,42.97,34.9,55.357302138,133.81
2019-08-12 03:00:00,35.86734208,55.10839144,65.7525743602,0.57734208,0.16839144,0.601398,35.29,54.94,65.2976852576,136.91,37.29734208,8.42839144,38.2378020877,0.57734208,0.16839144,0.601398,36.72,8.26,37.6375610262,134.5,42.74734208,34.46839144,54.9127058463,0.57734208,0.16839144,0.601398,42.17,34.3,54.3580619596,133.81
2019-08-12 03:30:00,35.65926016,55.08895088,65.622978782,0.57926016,0.16895088,0.6033959999999999,35.08,54.92,65.1675747592,136.91,37.09926016,8.49895088,38.0603109614,0.57926016,0.16895088,0.6033959999999999,36.52,8.33,37.4579671098,134.57,42.51926016,34.41895088,54.7042198028,0.57926016,0.16895088,0.6033959999999999,41.94,34.25,54.1481864886,133.81
2019-08-12 04:00:00,35.40670272,55.18820496,65.5696009154,0.57670272,0.16820496000000001,0.6007319999999999,34.83,55.02,65.1178109276,136.91,36.98670272,8.51820496,37.9549205484,0.57670272,0.16820496000000001,0.6007319999999999,36.41,8.35,37.3551950872,134.61,42.40670272,34.65820496,54.7678702035,0.57670272,0.16820496000000001,0.6007319999999999,41.83,34.49,54.2153944927,133.81
2019-08-12 04:30:00,35.38478464,55.16764552,65.5404615199,0.57478464,0.16764552,0.598734,34.81,55.0,65.0902150864,136.91,36.81478464,8.50764552,37.7850287863,0.57478464,0.16764552,0.598734,36.24,8.34,37.1872720161,134.57,42.18478464,34.47764552,54.4817776484,0.57478464,0.16764552,0.598734,41.61,34.31,53.9311431364,133.81
2019-08-12 05:00:00,35.65670272,55.24820496,65.755338948,0.57670272,0.16820496000000001,0.6007319999999999,35.08,55.08,65.3024716224,136.91,37.07670272,8.33820496,38.0027307774,0.57670272,0.16820496000000001,0.6007319999999999,36.5,8.17,37.4031937139,134.54,42.50670272,34.60820496,54.8137539919,0.57670272,0.16820496000000001,0.6007319999999999,41.93,34.44,54.2608376272,133.81
2019-08-12 05:30:00,36.90446496,54.76755228,66.0410805236,0.57446496,0.16755228,0.598401,36.33,54.6,65.5822300627,136.63,38.35446496,8.53755228,39.2931900118,0.57446496,0.16755228,0.598401,37.78,8.37,38.6960631072,134.38,44.00446496,34.61755228,55.9889976895,0.57446496,0.16755228,0.598401,43.43,34.45,55.4343521654,133.63
2019-08-12 06:00:00,38.27638304,53.90811172,66.1147941677,0.57638304,0.16811172,0.600399,37.7,53.74,65.6450881635,136.2,39.71638304,9.13811172,40.7540938752,0.57638304,0.16811172,0.600399,39.14,8.97,40.1547070715,134.22,45.68638304,34.72811172,57.387170508,0.57638304,0.16811172,0.600399,45.11,34.56,56.8269803878,133.49
2019-08-12 06:30:00,42.90716224,51.82417232,67.2812708571,0.5971622400000001,0.17417232,0.6220439999999999,42.31,51.65,66.7671970357,134.98,44.40716224,9.98417232,45.515708883,0.5971622400000001,0.17417232,0.6220439999999999,43.81,9.81,44.894901715,133.31,50.97716224,31.684172320000002,60.0213115955,0.5971622400000001,0.17417232,0.6220439999999999,50.38,31.51,59.4224242185,132.01
2019-08-12 07:00:00,46.84416512,50.46829816,68.8580055255,0.71416512,0.20829816,0.743922,46.13,50.26,68.220557752,134.35,48.38416512,10.87829816,49.5919832757,0.71416512,0.20829816,0.743922,47.67,10.67,48.8495424748,132.89,55.39416512,29.38829816,62.7071415238,0.71416512,0.20829816,0.743922,54.68,29.18,61.9788254164,131.2
2019-08-12 07:30:00,51.5474016,47.1209088,69.8392057361,0.9974016,0.29090879999999997,1.03896,50.55,46.83,68.908282521,132.83,53.1074016,12.9409088,54.6613503792,0.9974016,0.29090879999999997,1.03896,52.11,12.65,53.623451959,131.77,61.0074016,28.3209088,67.2605153507,0.9974016,0.29090879999999997,1.03896,60.01,28.03,66.2335338027,129.9
2019-08-12 08:00:00,55.1452336,38.4298598,67.2149604853,1.1652336,0.3398598,1.2137850000000001,53.98,38.09,66.0657891802,132.56,56.4052336,10.4798598,57.3705311018,1.1652336,0.3398598,1.2137850000000001,55.24,10.14,56.1629522016,131.56,64.5152336,29.2998598,70.8568779355,1.1652336,0.3398598,1.2137850000000001,63.35,28.96,69.6556106857,129.46
2019-08-12 08:30:00,58.5010272,30.9965496,66.2054096775,1.7710271999999998,0.5165495999999999,1.84482,56.73,30.48,64.3997150615,132.01,59.4710272,8.8765496,60.1298279477,1.7710271999999998,0.5165495999999999,1.84482,57.7,8.36,58.3024836521,131.34,67.8710272,30.6965496,74.4899623475,1.7710271999999998,0.5165495999999999,1.84482,66.1,30.18,72.6639002532,128.9
2019-08-12 09:00:00,60.2087888,23.6625634,64.6916930944,2.4087888,0.7025634,2.509155,57.8,22.96,62.193260085,133.73,60.5887888,3.9225634,60.7156308695,2.4087888,0.7025634,2.509155,58.18,3.22,58.2690380906,132.55,70.0087888,25.0625634,74.359683925,2.4087888,0.7025634,2.509155,67.6,24.36,71.8551988377,130.76
2019-08-12 09:30:00,61.17460192,23.29342556,65.4592666808,3.47460192,1.01342556,3.619377,57.7,22.28,61.852149518,133.73,61.51460192,3.67342556,61.624186037,3.47460192,1.01342556,3.619377,58.04,2.66,58.10092254,132.52,70.94460192,24.67342556,75.1126784934,3.47460192,1.01342556,3.619377,67.47,23.66,71.4982272508,130.65
2019-08-12 10:00:00,64.48667904,22.78736472,68.394413255,4.27667904,1.24736472,4.454874,60.21,21.54,63.9469756908,133.63,64.83667904,3.24736472,64.9179507267,4.27667904,1.24736472,4.454874,60.56,2.0,60.5930160992,132.52,74.30667904,24.10736472,78.1194443381,4.27667904,1.24736472,4.454874,70.03,22.86,73.6666851433,130.71
2019-08-12 10:30:00,65.05349184,22.28018512,68.7630965676,4.66349184,1.3601851200000001,4.857804,60.39,20.92,63.9108637088,133.04,65.41349184,2.83018512,65.4746887164,4.66349184,1.3601851200000001,4.857804,60.75,1.47,60.7677825825,132.18,75.14349184,23.91018512,78.8558261537,4.66349184,1.3601851200000001,4.857804,70.48,22.55,73.9995466202,129.98
2019-08-12 11:00:00,65.58848736,21.44997548,69.0068918461,4.14848736,1.20997548,4.321341,61.44,20.24,64.6879525105,132.44,65.93848736,2.14997548,65.9735288573,4.14848736,1.20997548,4.321341,61.79,0.9400000000000001,61.7971496106,131.89,75.83848736,23.29997548,79.3370343687,4.14848736,1.20997548,4.321341,71.69,22.09,75.0161595925,129.7
2019-08-12 11:30:00,66.13789952,21.00188736,69.392370082,2.57789952,0.75188736,2.6853119999999997,63.56,20.25,66.7078413682,132.44,66.49789952,1.70188736,66.5196742412,2.57789952,0.75188736,2.6853119999999997,63.92,0.9500000000000001,63.927059216,131.95,76.66789952,22.32188736,79.8513210418,2.57789952,0.75188736,2.6853119999999997,74.09,21.57,77.1660093565,129.7
2019-08-12 12:00:00,65.35883808,21.13799444,68.6920120837,3.07883808,0.8979944400000001,3.207123,62.28,20.24,65.4863039116,132.79,65.70883808,1.72799444,65.7315553339,3.07883808,0.8979944400000001,3.207123,62.63,0.8300000000000001,62.635499519,132.1,75.65883808,22.25799444,78.8649357833,3.07883808,0.8979944400000001,3.207123,72.58,21.36,75.6578218032,129.7
2019-08-12 12:30:00,65.61373024,22.10692132,69.2378333446,6.02373024,1.75692132,6.274719,59.59,20.35,62.9689653718,133.26,65.95373024,2.58692132,66.0044445056,6.02373024,1.75692132,6.274719,59.93,0.8300000000000001,59.9357472632,132.36,75.41373024,22.68692132,78.7523149354,6.02373024,1.75692132,6.274719,69.39,20.93,72.477837992,130.16
2019-08-12 13:00:00,65.61813728,21.82529004,69.152608233,4.57813728,1.33529004,4.768893,61.04,20.49,64.3872790231,133.9,65.96813728,2.12529004,66.0023635482,4.57813728,1.33529004,4.768893,61.39,0.79,61.395082865,132.8,75.73813728,22.85529004,79.1115018278,4.57813728,1.33529004,4.768893,71.16,21.52,74.3428274953,130.83
2019-08-12 13:30:00,64.44643808,22.44729444,68.2438598621,5.47643808,1.59729444,5.704623,58.97,20.85,62.5474491886,134.08,64.79643808,2.71729444,64.8533890936,5.47643808,1.59729444,5.704623,59.32,1.12,59.3305722204,132.85,74.25643808,23.53729444,77.897514889,5.47643808,1.59729444,5.704623,68.78,21.94,72.19454273,131.0
2019-08-12 14:00:00,63.81993376,22.68748068,67.7326045914,6.29993376,1.83748068,6.562431,57.52,20.85,61.1822923729,133.81,64.14993376,3.02748068,64.221333221,6.29993376,1.83748068,6.562431,57.85,1.19,57.8622381178,132.69,73.37993376,23.78748068,77.1392177542,6.29993376,1.83748068,6.562431,67.08,21.95,70.5799468688,130.72
2019-08-12 14:30:00,63.976768,22.364474,67.7731255073,5.226768,1.524474,5.4445500000000004,58.75,20.84,62.3367315473,133.81,64.326768,2.734474,64.3848618029,5.226768,1.524474,5.4445500000000004,59.1,1.21,59.1123853351,132.58,73.746768,23.464474,77.3897107537,5.226768,1.524474,5.4445500000000004,68.52,21.94,71.9468831847,130.72
2019-08-12 15:00:00,63.34962432,22.36447376,67.1814303811,6.04962432,1.76447376,6.301692,57.3,20.6,60.8904754457,133.81,63.69962432,2.65447376,63.754908591,6.04962432,1.76447376,6.301692,57.65,0.89,57.6568694953,132.71,72.87962432,23.41447376,76.5485285455,6.04962432,1.76447376,6.301692,66.83,21.65,70.2493515984,130.8
2019-08-12 15:30:00,63.37790624,22.73563932,67.3325203349,5.84790624,1.70563932,6.091569,57.53,21.03,61.2532595051,134.54,63.72790624,2.92563932,63.7950264454,5.84790624,1.70563932,6.091569,57.88,1.22,57.8928562087,133.04,72.93790624,23.63563932,76.6719088894,5.84790624,1.70563932,6.091569,67.09,21.93,70.5832345533,131.49
2019-08-12 16:00:00,63.38906432,23.39764376,67.5693955048,6.60906432,1.92764376,6.884442,56.78,21.47,60.7036185083,134.65,63.72906432,3.50764376,63.8255215713,6.60906432,1.92764376,6.884442,57.12,1.58,57.1418480625,133.24,72.79906432,24.10764376,76.6869105749,6.60906432,1.92764376,6.884442,66.19,22.18,69.8073670897,131.49
2019-08-12 16:30:00,63.65450016,24.69589588,68.2772485088,5.33450016,1.55589588,5.556771,58.32,23.14,62.7429836715,135.38,64.01450016,4.56589588,64.1771270463,5.33450016,1.55589588,5.556771,58.68,3.01,58.7571485013,133.69,73.03450016,22.43589588,76.402929509,5.33450016,1.55589588,5.556771,67.7,20.88,70.8467670399,132.15
2019-08-12 17:00:00,64.37638848,25.40519664,69.2079721567,5.12638848,1.49519664,5.339988,59.25,23.91,63.8924925167,134.69,64.72638848,5.46519664,64.956706659,5.12638848,1.49519664,5.339988,59.6,3.9699999999999998,59.7320759726,133.33,73.89638848,23.36519664,77.5023138004,5.12638848,1.49519664,5.339988,68.77,21.87,72.1637706886,131.55
2019-08-12 17:30:00,65.77195488,25.38223684,70.4997020968,3.16195488,0.9222368400000001,3.293703,62.61,24.46,67.2183286017,134.85,66.13195488,5.41223684,66.3530539151,3.16195488,0.9222368400000001,3.293703,62.97,4.49,63.1298740693,133.35,75.86195488,23.40223684,79.3895514997,3.16195488,0.9222368400000001,3.293703,72.7,22.48,76.0962574638,131.55
2019-08-12 18:00:00,65.94488224,26.18850732,70.9546715114,2.87488224,0.8385073200000001,2.994669,63.07,25.35,67.9738729219,135.36,66.31488224,6.10850732,66.5956264944,2.87488224,0.8385073200000001,2.994669,63.44,5.27,63.6585147486,133.68,75.99488224,23.01850732,79.4044948722,2.87488224,0.8385073200000001,2.994669,73.12,22.18,76.4099914933,131.95
2019-08-12 18:30:00,65.42389376,26.52363568,70.5959568559,2.34389376,0.68363568,2.441556,63.08,25.84,68.1673822293,135.36,65.79389376,6.41363568,66.1057575309,2.34389376,0.68363568,2.441556,63.45,5.73,63.708205123,133.68,75.49389376,23.43363568,79.0472218122,2.34389376,0.68363568,2.441556,73.15,22.75,76.6060376211,132.17
2019-08-12 19:00:00,64.67123744,26.44536092,69.869349977,1.32123744,0.38536092,1.3762889999999999,63.35,26.06,68.5007014563,135.36,65.04123744,6.36536092,65.3519730947,1.32123744,0.38536092,1.3762889999999999,63.72,5.98,63.999990625,133.59,74.79123744,23.40536092,78.3679789047,1.32123744,0.38536092,1.3762889999999999,73.47,23.02,76.9919560733,131.76
2019-08-12 19:30:00,63.84821056,26.42822808,69.1017020859,1.22821056,0.35822808,1.279386,62.62,26.07,67.8300029485,135.01,64.21821056,6.43822808,64.5401374986,1.22821056,0.35822808,1.279386,62.99,6.08,63.2827504143,133.4,73.92821056,24.24822808,77.8033217904,1.22821056,0.35822808,1.279386,72.7,23.89,76.5246502769,131.76
2019-08-12 20:00:00,62.143016,26.846713,67.6941684082,0.983016,0.286713,1.023975,61.16,26.56,66.6781763398,134.58,62.503016,6.956713,62.8889725219,0.983016,0.286713,1.023975,61.52,6.67,61.8805243998,133.17,72.053016,25.446713,76.4144771441,0.983016,0.286713,1.023975,71.07,25.16,75.3921116563,131.49
2019-08-12 20:30:00,61.20383552,27.42778536,67.0685685855,0.64383552,0.18778536,0.670662,60.56,27.24,66.4043010655,134.77,61.56383552,7.47778536,62.0163133202,0.64383552,0.18778536,0.670662,60.92,7.29,61.3546290022,133.3,70.98383552,25.53778536,75.4379439422,0.64383552,0.18778536,0.670662,70.34,25.35,74.7685635812,131.49
2019-08-12 21:00:00,61.22711232,27.15540776,66.9789179792,0.56711232,0.16540776000000001,0.590742,60.66,26.99,66.3934913979,134.59,61.58711232,7.31540776,62.0200580023,0.56711232,0.16540776000000001,0.590742,61.02,7.15,61.4374714649,133.05,71.07711232,25.75540776,75.5995828337,0.56711232,0.16540776000000001,0.590742,70.51,25.59,75.0100539928,131.41
2019-08-12 21:30:00,61.3942352,27.4945686,67.2696322146,0.5642351999999999,0.16456859999999998,0.587745,60.83,27.33,66.6874635895,134.33,61.7542352,7.7145686,62.2342360267,0.5642351999999999,0.16456859999999998,0.587745,61.19,7.55,61.6540233886,132.97,71.2742352,26.2845686,75.9664080356,0.5642351999999999,0.16456859999999998,0.587745,70.71,26.12,75.3800935261,131.11
2019-08-12 22:00:00,58.34647296,28.41522128,64.8978867704,0.56647296,0.16522128,0.5900759999999999,57.78,28.25,64.3163346281,134.18,58.69647296,8.63522128,59.3282646341,0.56647296,0.16522128,0.5900759999999999,58.13,8.47,58.7438320166,132.97,67.74647296,27.26522128,73.0272338923,0.56647296,0.16522128,0.5900759999999999,67.18,27.1,72.4400607399,130.98
2019-08-12 22:30:00,54.76679264,29.43531452,62.1758740748,0.56679264,0.16531452,0.590409,54.2,29.27,61.5984813124,134.18,55.11679264,9.69531452,55.9630231006,0.56679264,0.16531452,0.590409,54.55,9.53,55.3761988584,132.88,63.60679264,28.52531452,69.7102405563,0.56679264,0.16531452,0.590409,63.04,28.36,69.1254743203,130.98
2019-08-12 23:00:00,51.34519424,30.45484832,59.6977952502,0.56519424,0.16484832,0.5887439999999999,50.78,30.29,59.127764206,134.5,51.67519424,10.61484832,52.7541534346,0.56519424,0.16484832,0.5887439999999999,51.11,10.45,52.1673710283,133.16,59.63519424,29.48484832,66.5260300371,0.56519424,0.16484832,0.5887439999999999,59.07,29.32,65.9463971722,131.23
2019-08-12 23:30:00,47.85935008,31.04606044,57.047131908,0.56935008,0.16606044,0.593073,47.29,30.88,56.4793634879,135.9,48.21935008,10.78606044,49.4109787593,0.56935008,0.16606044,0.593073,47.65,10.62,48.8191243264,134.04,55.77935008,31.23606044,63.9298628745,0.56935008,0.16606044,0.593073,55.21,31.07,63.3521033589,132.8
