Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-13 00:00:00,45.0258336,32.5650348,55.5680410209,0.5658335999999999,0.16503479999999998,0.5894100000000001,44.46,32.4,55.0131947809,137.31,45.3658336,11.9150348,46.9044444857,0.5658335999999999,0.16503479999999998,0.5894100000000001,44.8,11.75,46.3152512678,134.96,52.4758336,32.1250348,61.5282940842,0.5658335999999999,0.16503479999999998,0.5894100000000001,51.91,31.96,60.9597383525,133.9
2019-08-13 00:30:00,42.9658336,33.2450348,54.3258243913,0.5658335999999999,0.16503479999999998,0.5894100000000001,42.4,33.08,53.7777500459,137.11,43.3158336,12.6050348,45.1126184429,0.5658335999999999,0.16503479999999998,0.5894100000000001,42.75,12.44,44.523208554600004,134.91,50.0158336,31.9950348,59.3739493596,0.5658335999999999,0.16503479999999998,0.5894100000000001,49.45,31.83,58.8085997113,133.81
2019-08-13 01:00:00,41.55647296,33.40522128,53.3183763222,0.56647296,0.16522128,0.5900759999999999,40.99,33.24,52.7738353732,136.91,41.92647296,12.80522128,43.8383716269,0.56647296,0.16522128,0.5900759999999999,41.36,12.64,43.2483433209,134.83,48.38647296,32.20522128,58.124238001,0.56647296,0.16522128,0.5900759999999999,47.82,32.04,57.5613933118,133.81
2019-08-13 01:30:00,41.40615328,33.44512804,53.2263667655,0.56615328,0.16512804,0.589743,40.84,33.28,52.6826726733,136.91,41.75615328,12.85512804,43.6901665557,0.56615328,0.16512804,0.589743,41.19,12.69,43.1004895564,134.79,48.20615328,32.26512804,58.0075141813,0.56615328,0.16512804,0.589743,47.64,32.1,57.4454489059,133.81
2019-08-13 02:00:00,41.28551392,33.60494156,53.2333143519,0.56551392,0.16494156000000001,0.589077,40.72,33.44,52.6910998177,136.91,41.65551392,13.00494156,43.6384044726,0.56551392,0.16494156000000001,0.589077,41.09,12.84,43.0494332135,134.84,48.08551392,32.43494156,58.0020868844,0.56551392,0.16494156000000001,0.589077,47.52,32.27,57.4413030841,133.81
2019-08-13 02:30:00,40.9258336,33.5950348,52.9485620113,0.5658335999999999,0.16503479999999998,0.5894100000000001,40.36,33.43,52.4070081191,136.91,41.2758336,12.9850348,43.2701463845,0.5658335999999999,0.16503479999999998,0.5894100000000001,40.71,12.82,42.6808680793,134.87,47.6458336,32.4250348,57.6325284993,0.5658335999999999,0.16503479999999998,0.5894100000000001,47.08,32.26,57.0721823658,133.81
2019-08-13 03:00:00,40.29519424,33.66484832,52.5073774935,0.56519424,0.16484832,0.5887439999999999,39.73,33.5,51.96847987,137.03,40.64519424,13.03484832,42.6841783982,0.56519424,0.16484832,0.5887439999999999,40.08,12.87,42.0956446678,134.87,46.91519424,32.51484832,57.0810897921,0.56519424,0.16484832,0.5887439999999999,46.35,32.35,56.5229599366,133.81
2019-08-13 03:30:00,40.23839104,33.60578072,52.4259154549,0.56839104,0.16578072,0.592074,39.67,33.44,51.8839329658,137.21,40.59839104,12.93578072,42.6094329682,0.56839104,0.16578072,0.592074,40.03,12.77,42.0175415749,134.9,46.86839104,32.42578072,56.9919058637,0.56839104,0.16578072,0.592074,46.3,32.26,56.4304669483,133.81
2019-08-13 04:00:00,39.89647296,33.74522128,52.2538851559,0.56647296,0.16522128,0.5900759999999999,39.33,33.58,51.7152327656,137.68,40.25647296,12.97522128,42.2958624743,0.56647296,0.16522128,0.5900759999999999,39.69,12.81,41.706021148,135.16,46.52647296,33.15522128,57.1312645075,0.56647296,0.16522128,0.5900759999999999,45.96,32.99,56.5743908496,134.44
2019-08-13 04:30:00,39.90487456,33.45475508,52.0732143344,0.56487456,0.16475508,0.588411,39.34,33.29,51.5350337149,137.68,40.26487456,12.71475508,42.2246979868,0.56487456,0.16475508,0.588411,39.7,12.55,41.636432364,135.07,46.58487456,33.15475508,57.1785652337,0.56487456,0.16475508,0.588411,46.02,32.99,56.6231445612,134.28
2019-08-13 05:00:00,40.35213728,33.30979004,52.3243451519,0.58213728,0.16979004,0.606393,39.77,33.14,51.7678713103,137.58,40.71213728,12.59979004,42.6172832423,0.58213728,0.16979004,0.606393,40.13,12.43,42.0109723763,134.96,47.11213728,32.98979004,57.5141697843,0.58213728,0.16979004,0.606393,46.53,32.82,56.9402608002,134.04
2019-08-13 05:30:00,41.77565376,32.89081568,53.1696436246,0.58565376,0.17081568,0.6100559999999999,41.19,32.72,52.6043201648,137.45,42.13565376,12.21081568,43.8693211408,0.58565376,0.17081568,0.6100559999999999,41.55,12.04,43.2592660594,134.87,48.73565376,32.48081568,58.567630434,0.58565376,0.17081568,0.6100559999999999,48.15,32.31,57.9858482735,134.33
2019-08-13 06:00:00,42.94035904,32.68510472,53.9647153707,0.6003590400000001,0.17510472,0.625374,42.34,32.51,53.3814171786,137.68,43.31035904,11.92510472,44.922102831,0.6003590400000001,0.17510472,0.625374,42.71,11.75,44.2968012389,135.2,50.10035904,32.21510472,59.5639064204,0.6003590400000001,0.17510472,0.625374,49.5,32.04,58.9644944013,134.62
2019-08-13 06:30:00,47.545304,30.792797,56.6458496232,0.6953039999999999,0.20279699999999998,0.724275,46.85,30.59,55.9523958379,136.95,47.905304,10.292797,48.9985695854,0.6953039999999999,0.20279699999999998,0.724275,47.21,10.09,48.2762073904,134.58,55.455304,30.882797,63.4747027742,0.6953039999999999,0.20279699999999998,0.724275,54.76,30.68,62.7687820497,133.89
2019-08-13 07:00:00,51.48926976,29.08270368,59.1350027797,0.96926976,0.28270368,1.009656,50.52,28.8,58.1524754417,135.81,51.83926976,8.85270368,52.5897352313,0.96926976,0.28270368,1.009656,50.87,8.57,51.5868374685,133.9,59.96926976,29.12270368,66.6666722222,0.96926976,0.28270368,1.009656,59.0,28.84,65.6714976226,132.77
2019-08-13 07:30:00,56.02280576,27.16790168,62.2627468629,1.43280576,0.41790168,1.492506,54.59,26.75,60.7916984464,134.39,56.37280576,7.35790168,56.850962581,1.43280576,0.41790168,1.492506,54.94,6.94,55.3765943337,132.92,65.11280576,27.40790168,70.6460936531,1.43280576,0.41790168,1.492506,63.68,26.99,69.1635923012,131.29
2019-08-13 08:00:00,59.46929856,25.53396208,64.7192451341,2.13929856,0.62396208,2.228436,57.33,24.91,62.5078955013,134.26,59.82929856,5.75396208,60.1053495606,2.13929856,0.62396208,2.228436,57.69,5.13,57.9176398,132.92,69.01929856,26.00396208,73.7554717806,2.13929856,0.62396208,2.228436,66.88,25.38,71.533759862,131.15
2019-08-13 08:30:00,62.24137568,24.10790124,66.7471328878,2.94137568,0.85790124,3.063933,59.3,23.25,63.6949958788,133.88,62.59137568,4.42790124,62.7478017058,2.94137568,0.85790124,3.063933,59.65,3.5700000000000003,59.7567351852,132.68,72.12137568,24.86790124,76.2883040974,2.94137568,0.85790124,3.063933,69.18,24.01,73.2280854591,130.74
2019-08-13 09:00:00,63.43838784,23.08911312,67.5095267085,3.76838784,1.09911312,3.925404,59.67,21.99,63.5929948972,133.36,63.78838784,3.54911312,63.8870458478,3.76838784,1.09911312,3.925404,60.02,2.45,60.0699833528,132.51,73.47838784,24.67911312,77.5121416551,3.76838784,1.09911312,3.925404,69.71,23.58,73.5900842505,130.57
2019-08-13 09:30:00,64.29598944,22.11174692,67.9919378303,4.56598944,1.33174692,4.756239,59.73,20.78,63.2414523869,133.04,64.64598944,2.72174692,64.7032600181,4.56598944,1.33174692,4.756239,60.08,1.3900000000000001,60.096077243,132.18,74.30598944,23.71174692,77.9976089932,4.56598944,1.33174692,4.756239,69.74,22.38,73.2429655325,129.93
2019-08-13 10:00:00,64.50846624,22.67246932,68.3767729694,5.28846624,1.54246932,5.508819,59.22,21.13,62.8767468942,132.85,64.84846624,3.33246932,64.9340351853,5.28846624,1.54246932,5.508819,59.56,1.79,59.5868920149,132.04,74.20846624,22.88246932,77.6563188921,5.28846624,1.54246932,5.508819,68.92,21.34,72.1481947106,129.63
2019-08-13 10:30:00,64.55500896,22.88729428,68.4921705108,6.02500896,1.75729428,6.276051,58.53,21.13,62.2273075104,133.04,64.89500896,3.41729428,64.9849220059,6.02500896,1.75729428,6.276051,58.87,1.6600000000000001,58.8933994604,132.34,74.09500896,22.36729428,77.3974560705,6.02500896,1.75729428,6.276051,68.07,20.61,71.1217055476,129.95
2019-08-13 11:00:00,64.89819616,22.62447388,68.728761688,5.63819616,1.64447388,5.873121,59.26,20.98,62.8642028503,133.48,65.23819616,3.07447388,65.3106011904,5.63819616,1.64447388,5.873121,59.6,1.43,59.6171527331,132.5,74.45819616,21.33447388,77.4543914258,5.63819616,1.64447388,5.873121,68.82,19.69,71.5813418427,129.95
2019-08-13 11:30:00,65.29089344,22.55109392,69.0757019739,5.66089344,1.65109392,5.896764,59.63,20.9,63.1866038018,133.79,65.64089344,3.01109392,65.7099199375,5.66089344,1.65109392,5.896764,59.98,1.3599999999999999,59.9954164916,132.5,74.93089344,21.20109392,77.8724930583,5.66089344,1.65109392,5.896764,69.27,19.55,71.9759362565,129.95
2019-08-13 12:00:00,65.13493984,22.15102412,68.7984611567,5.2149398399999995,1.5210241199999999,5.4322289999999995,59.92,20.63,63.3719441078,133.61,65.47493984,2.60102412,65.5265829532,5.2149398399999995,1.5210241199999999,5.4322289999999995,60.26,1.08,60.2696772847,132.5,74.82493984,20.99102412,77.7135426786,5.2149398399999995,1.5210241199999999,5.4322289999999995,69.61,19.47,72.2816228373,130.17
2019-08-13 12:30:00,65.35151168,22.50377424,69.1175804981,6.80151168,1.98377424,7.084908,58.55,20.52,62.0417029102,133.92,65.69151168,2.84377424,65.753036118,6.80151168,1.98377424,7.084908,58.89,0.86,58.8962791694,132.73,74.78151168,21.06377424,77.6914221416,6.80151168,1.98377424,7.084908,67.98,19.08,70.6068466935,130.54
2019-08-13 13:00:00,64.02342048,23.14724764,68.0793172944,6.09342048,1.7772476400000001,6.347313,57.93,21.37,61.7459456159,133.69,64.38342048,3.54724764,64.4810654264,6.09342048,1.7772476400000001,6.347313,58.29,1.77,58.3168671998,132.63,73.38342048,21.84724764,76.5664980967,6.09342048,1.7772476400000001,6.347313,67.29,20.07,70.2192922209,130.35
2019-08-13 13:30:00,64.77096384,22.54403112,68.5821485221,5.19096384,1.51403112,5.407254,59.58,21.03,63.1825711728,133.79,65.12096384,2.92403112,65.1865775251,5.19096384,1.51403112,5.407254,59.93,1.4100000000000001,59.9465845566,132.54,74.40096384,21.19403112,77.3607806026,5.19096384,1.51403112,5.407254,69.21,19.68,71.9536413255,130.14
2019-08-13 14:00:00,65.06235392,22.15568656,68.731247221,3.7223539199999998,1.08568656,3.877452,61.34,21.07,64.8578484071,133.33,65.40235392,2.61568656,65.4546386015,3.7223539199999998,1.08568656,3.877452,61.68,1.53,61.6989732492,132.47,74.95235392,20.83568656,77.7944804763,3.7223539199999998,1.08568656,3.877452,71.23,19.75,73.9173552016,130.04
2019-08-13 14:30:00,63.66411904,23.06328472,67.7128876597,6.83411904,1.9932847200000001,7.118874,56.83,21.07,60.6101790131,133.81,64.00411904,3.44328472,64.0966727978,6.83411904,1.9932847200000001,7.118874,57.17,1.45,57.1883851844,132.66,72.83411904,21.71328472,76.0018133314,6.83411904,1.9932847200000001,7.118874,66.0,19.72,68.8830777477,130.59
2019-08-13 15:00:00,63.3713424,22.9133082,67.3865471014,6.2513424,1.8233082,6.511815,57.12,21.09,60.8891000098,133.81,63.7113424,3.2733082,63.7953736331,6.2513424,1.8233082,6.511815,57.46,1.45,57.4782924242,132.66,72.6013424,21.5733082,75.7387783436,6.2513424,1.8233082,6.511815,66.35,19.75,69.2270539601,130.53
2019-08-13 15:30:00,63.408856,22.858833,67.4033327466,5.138856,1.4988329999999999,5.352975,58.27,21.36,62.0616024608,133.81,63.758856,3.1488329999999998,63.8365637209,5.138856,1.4988329999999999,5.352975,58.62,1.65,58.6432169991,132.8,72.818856,21.528833,75.9346853519,5.138856,1.4988329999999999,5.352975,67.68,20.03,70.5817490574,130.72
2019-08-13 16:00:00,64.04464032,22.95843676,68.0353273835,5.03464032,1.46843676,5.244417,59.01,21.49,62.8012754648,134.86,64.40464032,2.95843676,64.4725526314,5.03464032,1.46843676,5.244417,59.37,1.49,59.3886942103,133.35,73.69464032,22.26843676,76.9856044182,5.03464032,1.46843676,5.244417,68.66,20.8,71.7414496648,131.69
2019-08-13 16:30:00,63.97995456,24.24832008,68.4208711739,5.47995456,1.5983200800000001,5.708286,58.5,22.65,62.7317503343,135.52,64.33995456,4.05832008,64.4678192175,5.47995456,1.5983200800000001,5.708286,58.86,2.46,58.9113842988,133.85,73.53995456,23.11832008,77.0881420194,5.47995456,1.5983200800000001,5.708286,68.06,21.52,71.381187998,132.27
2019-08-13 17:00:00,64.0162784,24.6205812,68.5875857485,5.3162784,1.5505811999999999,5.53779,58.7,23.07,63.0707134889,135.64,64.3762784,4.4705812,64.5313204336,5.3162784,1.5505811999999999,5.53779,59.06,2.92,59.1321401608,133.75,73.6762784,23.9605812,77.4745342052,5.3162784,1.5505811999999999,5.53779,68.36,22.41,71.939541978,132.2
2019-08-13 17:30:00,65.10176416,24.21759788,69.4602889702,4.07176416,1.18759788,4.241421,61.03,23.03,65.2306814314,134.59,65.47176416,4.33759788,65.6152928637,4.07176416,1.18759788,4.241421,61.4,3.15,61.4807490195,133.07,75.20176416,24.26759788,79.0203874936,4.07176416,1.18759788,4.241421,71.13,23.08,74.7807682496,131.48
2019-08-13 18:00:00,65.34378272,24.52901996,69.7960081979,3.49378272,1.01901996,3.639357,61.85,23.51,66.1675343352,134.59,65.70378272,4.66901996,65.8694679734,3.49378272,1.01901996,3.639357,62.21,3.65,62.3169848436,133.07,75.57378272,24.66901996,79.4981583459,3.49378272,1.01901996,3.639357,72.08,23.65,75.8607204026,131.48
2019-08-13 18:30:00,64.55706016,25.19997588,69.3011745994,2.77706016,0.80997588,2.8927709999999998,61.78,24.39,66.420181421,134.85,64.92706016,5.22997588,65.1373609285,2.77706016,0.80997588,2.8927709999999998,62.15,4.42,62.306973125,133.33,74.80706016,25.46997588,79.0241477088,2.77706016,0.80997588,2.8927709999999998,72.03,24.66,76.1343319403,131.68
2019-08-13 19:00:00,64.13524288,24.88694584,68.7945452236,1.87524288,0.54694584,1.9533779999999998,62.26,24.34,66.8486589245,134.59,64.51524288,4.94694584,64.7046276321,1.87524288,0.54694584,1.9533779999999998,62.64,4.4,62.7943436943,133.2,74.47524288,25.15694584,78.6093742885,1.87524288,0.54694584,1.9533779999999998,72.6,24.61,76.6577595551,131.5
2019-08-13 19:30:00,62.8744144,25.2554542,67.7571394983,1.1844144,0.3454542,1.233765,61.69,24.91,66.5294235658,134.69,63.2444144,5.3154542,63.4673932516,1.1844144,0.3454542,1.233765,62.06,4.97,62.2586901565,133.24,73.1144144,25.4954542,77.4321365966,1.1844144,0.3454542,1.233765,71.93,25.15,76.2000485564,131.63
2019-08-13 20:00:00,61.62066848,26.03811164,66.8961138012,0.8506684800000001,0.24811164,0.8861129999999999,60.77,25.79,66.0160359307,134.88,62.00066848,6.12811164,62.3027819944,0.8506684800000001,0.24811164,0.8861129999999999,61.15,5.88,61.4320510808,133.24,71.68066848,25.93811164,76.2292848529,0.8506684800000001,0.24811164,0.8861129999999999,70.83,25.69,75.3449732895,131.85
2019-08-13 20:30:00,61.25708224,25.82748232,66.4792371162,0.6770822400000001,0.19748232000000002,0.705294,60.58,25.63,65.7786690349,133.86,61.61708224,6.11748232,61.9200162605,0.6770822400000001,0.19748232000000002,0.705294,60.94,5.92,61.2268731849,132.74,71.33708224,26.39748232,76.0644882672,0.6770822400000001,0.19748232000000002,0.705294,70.66,26.2,75.3609686774,130.77
2019-08-13 21:00:00,62.26031904,24.88675972,67.0499674595,0.6403190400000001,0.18675972,0.666999,61.62,24.7,66.3861009549,133.37,62.64031904,5.38675972,62.8715098412,0.6403190400000001,0.18675972,0.666999,62.0,5.2,62.2176823741,132.21,72.67031904,26.66675972,77.4085999314,0.6403190400000001,0.18675972,0.666999,72.03,26.48,76.743151486,130.37
2019-08-13 21:30:00,62.16966976,25.29615368,67.1190228554,0.56966976,0.16615368,0.593406,61.6,25.13,66.5287674619,133.14,62.51966976,5.88615368,62.7961456783,0.56966976,0.16615368,0.593406,61.95,5.72,62.2135105905,132.13,72.43966976,26.66615368,77.1919005273,0.56966976,0.16615368,0.593406,71.87,26.5,76.5999144908,130.21
2019-08-13 22:00:00,59.08615328,26.37512804,64.7056480421,0.56615328,0.16512804,0.589743,58.52,26.21,64.1214043826,133.86,59.44615328,6.68512804,59.8208665659,0.56615328,0.16512804,0.589743,58.88,6.52,59.2398919648,132.67,68.93615328,28.12512804,74.4527773579,0.56615328,0.16512804,0.589743,68.37,27.96,73.8662202905,131.08
2019-08-13 22:30:00,55.74871072,27.34587396,62.094408521,0.56871072,0.16587396000000001,0.592407,55.18,27.18,61.5108510752,133.47,56.09871072,7.79587396,56.6378053534,0.56871072,0.16587396000000001,0.592407,55.53,7.63,56.0517421674,132.42,65.06871072,29.32587396,71.3718711978,0.56871072,0.16587396000000001,0.592407,64.5,29.16,70.7852781304,130.59
2019-08-13 23:00:00,52.27775168,28.50559424,59.5443718893,0.56775168,0.16559424,0.5914079999999999,51.71,28.34,58.9667677595,134.27,52.63775168,8.70559424,53.3527906767,0.56775168,0.16559424,0.5914079999999999,52.07,8.54,52.765675396,133.0,61.10775168,30.85559424,68.4560078539,0.56775168,0.16559424,0.5914079999999999,60.54,30.69,67.8746469604,131.44
2019-08-13 23:30:00,48.76807136,29.98568748,57.2491592761,0.56807136,0.16568748,0.591741,48.2,29.82,56.6786767665,135.06,49.11807136,9.94568748,50.1148843516,0.56807136,0.16568748,0.591741,48.55,9.78,49.5252551735,133.49,56.90807136,30.83568748,64.7253289546,0.56807136,0.16568748,0.591741,56.34,30.67,64.1470537125,132.16
2019-08-14 00:00:00,46.1990304,30.7959672,55.5224459627,0.5690303999999999,0.16596719999999998,0.59274,45.63,30.63,54.9571997103,136.04,46.5590304,10.4759672,47.7230468491,0.5690303999999999,0.16596719999999998,0.59274,45.99,10.31,47.1314778041,134.15,53.9690304,31.8459672,62.6643588431,0.5690303999999999,0.16596719999999998,0.59274,53.4,31.68,62.0901151553,133.05
2019-08-14 00:30:00,43.83711232,31.60540776,54.0425222971,0.56711232,0.16540776000000001,0.590742,43.27,31.44,53.4861337171,136.89,44.19711232,11.08540776,45.566116826300004,0.56711232,0.16540776000000001,0.590742,43.63,10.92,44.9758079416,134.63,51.27711232,32.94540776,60.9486844842,0.56711232,0.16540776000000001,0.590742,50.71,32.78,60.3823856766,133.81
2019-08-14 01:00:00,42.78775168,32.33559424,53.6319153926,0.56775168,0.16559424,0.5914079999999999,42.22,32.17,53.0795374886,136.89,43.14775168,11.71559424,44.7099946705,0.56775168,0.16559424,0.5914079999999999,42.58,11.55,44.1186910504,134.84,49.93775168,32.28559424,59.4654407054,0.56775168,0.16559424,0.5914079999999999,49.37,32.12,58.8989923513,133.81
2019-08-14 01:30:00,42.37711232,33.05540776,53.7445776871,0.56711232,0.16540776000000001,0.590742,41.81,32.89,53.1961295585,137.14,42.72711232,12.37540776,44.4832198074,0.56711232,0.16540776000000001,0.590742,42.16,12.21,43.8924788546,134.93,49.30711232,31.48540776,58.5023266815,0.56711232,0.16540776000000001,0.590742,48.74,31.32,57.9355676593,133.81
2019-08-14 02:00:00,42.13871072,33.01587396,53.5324095711,0.56871072,0.16587396000000001,0.592407,41.57,32.85,52.9828972405,137.68,42.49871072,12.26587396,44.2333819289,0.56871072,0.16587396000000001,0.592407,41.93,12.1,43.6409773034,135.12,49.10871072,32.10587396,58.672417807,0.56871072,0.16587396000000001,0.592407,48.54,31.94,58.1058964306,134.11
2019-08-14 02:30:00,41.69711232,32.95540776,53.147982807,0.56711232,0.16540776000000001,0.590742,41.13,32.79,52.6009600673,137.41,42.05711232,12.22540776,43.7979599022,0.56711232,0.16540776000000001,0.590742,41.49,12.06,43.207218147,135.05,48.64711232,32.54540776,58.5298650549,0.56711232,0.16540776000000001,0.590742,48.08,32.38,57.9668077437,134.28
2019-08-14 03:00:00,41.0090304,32.9059672,52.5789240258,0.5690303999999999,0.16596719999999998,0.59274,40.44,32.74,52.0317326254,136.91,41.3690304,12.2759672,43.1520109257,0.5690303999999999,0.16596719999999998,0.59274,40.8,12.11,42.5592774845,134.86,47.8590304,32.5059672,57.854340325,0.5690303999999999,0.16596719999999998,0.59274,47.29,32.34,57.2906597972,133.81
2019-08-14 03:30:00,40.88679264,33.04531452,52.5711196772,0.56679264,0.16531452,0.590409,40.32,32.88,52.0268853575,137.29,41.24679264,12.39531452,43.0690344115,0.56679264,0.16531452,0.590409,40.68,12.23,42.4786452232,134.82,47.71679264,32.66531452,57.8265948551,0.56679264,0.16531452,0.590409,47.15,32.5,57.2658056784,133.81
2019-08-14 04:00:00,41.01807136,32.95568748,52.6171028789,0.56807136,0.16568748,0.591741,40.45,32.79,52.0709765608,137.46,41.37807136,12.26568748,43.1577557205,0.56807136,0.16568748,0.591741,40.81,12.1,42.5660204858,134.93,47.84807136,32.56568748,57.8788556721,0.56807136,0.16568748,0.591741,47.28,32.4,57.3163013461,133.9
2019-08-14 04:30:00,41.187432,33.015501,52.7866257781,0.5674319999999999,0.16550099999999998,0.591075,40.62,32.85,52.240854702,137.68,41.547432,12.255501,43.3172761211,0.5674319999999999,0.16550099999999998,0.591075,40.98,12.09,42.7262039035,135.13,48.057432,32.605501,58.0743959581,0.5674319999999999,0.16550099999999998,0.591075,47.49,32.44,57.5122047917,134.51
2019-08-14 05:00:00,41.40871072,32.90587396,52.8911889124,0.56871072,0.16587396000000001,0.592407,40.84,32.74,52.3432249675,137.68,41.76871072,12.20587396,43.5156127653,0.56871072,0.16587396000000001,0.592407,41.2,12.04,42.9232058449,134.96,48.31871072,32.48587396,58.2239625291,0.56871072,0.16587396000000001,0.592407,47.75,32.32,57.6597337836,134.05
2019-08-14 05:30:00,42.80551392,32.38494156,53.6758461675,0.56551392,0.16494156000000001,0.589077,42.24,32.22,53.1257564652,137.2,43.16551392,11.71494156,44.7269655547,0.56551392,0.16494156000000001,0.589077,42.6,11.55,44.1379938375,134.83,49.92551392,31.87494156,59.2331734726,0.56551392,0.16494156000000001,0.589077,49.36,31.71,58.6679955342,133.81
2019-08-14 06:00:00,44.01839104,31.97578072,54.406518933,0.56839104,0.16578072,0.592074,43.45,31.81,53.8495923847,137.12,44.36839104,11.31578072,45.7886559836,0.56839104,0.16578072,0.592074,43.8,11.15,45.1969302055,134.87,51.32839104,31.38578072,60.1637013336,0.56839104,0.16578072,0.592074,50.76,31.22,59.592499528,133.81
2019-08-14 06:30:00,48.19401536,30.08200448,56.8118835285,0.62401536,0.18200448,0.6500159999999999,47.57,29.9,56.1864298563,136.2,48.55401536,9.712004480000001,49.5158099863,0.62401536,0.18200448,0.6500159999999999,47.93,9.53,48.8682494059,134.24,56.20401536,29.98200448,63.7009570982,0.62401536,0.18200448,0.6500159999999999,55.58,29.8,63.0648586774,133.08
2019-08-14 07:00:00,52.1603088,28.3896734,59.3857842406,0.8903088,0.2596734,0.9274049999999999,51.27,28.13,58.47999487,135.65,52.5303088,8.2096734,53.1679610288,0.8903088,0.2596734,0.9274049999999999,51.64,7.95,52.2483693525,133.73,60.7903088,28.5796734,67.1733531666,0.8903088,0.2596734,0.9274049999999999,59.9,28.32,66.2573195956,132.39
2019-08-14 07:30:00,56.91124768,26.84244724,62.9238197055,1.07124768,0.31244724,1.115883,55.84,26.53,61.8218933712,135.04,57.27124768,6.8324472400000005,57.67736251,1.07124768,0.31244724,1.115883,56.2,6.52,56.5769422998,133.31,66.11124768,25.96244724,71.0263735277,1.07124768,0.31244724,1.115883,65.04,25.65,69.9151206822,131.7
2019-08-14 08:00:00,60.47036832,24.62219076,65.2910232925,1.31036832,0.38219076,1.364967,59.16,24.24,63.9334278762,134.2,60.85036832,4.81219076,61.0403514455,1.31036832,0.38219076,1.364967,59.54,4.43,59.7045768765,132.8,70.25036832,24.50219076,74.4007500038,1.31036832,0.38219076,1.364967,68.94,24.12,73.0376478263,131.09
2019-08-14 08:30:00,63.84630208,22.40142144,67.6622048992,1.61630208,0.47142144,1.6836479999999998,62.23,21.93,65.9810412164,133.75,64.20630208,2.77142144,64.266087508,1.61630208,0.47142144,1.6836479999999998,62.59,2.3,62.6322448903,132.4,74.20630208,23.13142144,77.7279738976,1.61630208,0.47142144,1.6836479999999998,72.59,22.66,76.044616509,130.57
2019-08-14 09:00:00,66.27457408,21.53216744,69.684671228,1.3445740800000001,0.39216744000000003,1.400598,64.93,21.14,68.2847310898,134.33,66.64457408,1.71216744,66.6665641206,1.3445740800000001,0.39216744000000003,1.400598,65.3,1.32,65.3133401381,132.8,77.00457408,21.65216744,79.9907543663,1.3445740800000001,0.39216744000000003,1.400598,75.66,21.26,78.5902233105,130.92
2019-08-14 09:30:00,68.11364544,20.84647992,71.2323270726,0.91364544,0.26647992,0.951714,67.2,20.58,70.2806972077,134.59,68.50364544,0.90647992,68.5096427112,0.91364544,0.26647992,0.951714,67.59,0.64,67.5930299661,133.04,79.28364544,21.56647992,82.164526959,0.91364544,0.26647992,0.951714,78.37,21.3,81.2129724859,131.49
2019-08-14 10:00:00,68.97294592,20.23044256,71.8786343433,1.13294592,0.33044256,1.180152,67.84,19.9,70.6984837178,134.35,69.35294592,0.48044256,69.354610033,1.13294592,0.33044256,1.180152,68.22,0.15,68.2201649075,132.78,80.29294592,21.41044256,83.0985211368,1.13294592,0.33044256,1.180152,79.16,21.08,81.9186913958,131.09
2019-08-14 10:30:00,69.54919904,20.67309972,72.5566546854,1.75919904,0.51309972,1.8324989999999999,67.79,20.16,70.7241804477,134.35,69.92919904,0.75309972,69.9332541611,1.75919904,0.51309972,1.8324989999999999,68.17,0.24,68.1704224719,132.85,80.84919904,21.60309972,83.6856433501,1.75919904,0.51309972,1.8324989999999999,79.09,21.09,81.8536266759,131.09
2019-08-14 11:00:00,70.15697152,20.46953336,73.0821623164,1.50697152,0.43953336,1.5697619999999999,68.65,20.03,71.5124003233,133.19,70.53697152,0.83953336,70.5419674199,1.50697152,0.43953336,1.5697619999999999,69.03,0.4,69.0311589067,132.15,81.37697152,19.91953336,83.7794682667,1.50697152,0.43953336,1.5697619999999999,79.87,19.48,82.2112358501,129.97
2019-08-14 11:30:00,71.31116768,20.24575724,74.1294362727,1.15116768,0.33575724,1.199133,70.16,19.91,72.9303345666,133.27,71.69116768,0.5757572400000001,71.6934796179,1.15116768,0.33575724,1.199133,70.54,0.24,70.5404082778,132.19,82.61116768,18.44575724,84.6454427929,1.15116768,0.33575724,1.199133,81.46,18.11,83.4488088591,129.97
2019-08-14 12:00:00,72.04892,19.284685,74.5851590379,1.07892,0.314685,1.123875,70.97,18.97,73.4615668224,132.66,72.42892,0.9846849999999999,72.4356131811,1.07892,0.314685,1.123875,71.35,0.67,71.353145691,131.65,83.59892,18.884685,85.7053717845,1.07892,0.314685,1.123875,82.52,18.57,84.5836585872,129.1
2019-08-14 12:30:00,72.38917952,19.32892736,74.9253010969,1.29917952,0.37892736,1.3533119999999998,71.09,18.95,73.5723494256,133.18,72.75917952,1.00892736,72.7661744139,1.29917952,0.37892736,1.3533119999999998,71.46,0.63,71.4627770241,132.05,83.98917952,19.23892736,86.1644857375,1.29917952,0.37892736,1.3533119999999998,82.69,18.86,84.8135348868,129.68
2019-08-14 13:00:00,72.2300688,19.8896034,74.9184834488,1.1300688,0.3296034,1.177155,71.1,19.56,73.7414645908,133.84,72.6100688,0.47960339999999996,72.6116527188,1.1300688,0.3296034,1.177155,71.48,0.15,71.4801573865,132.59,83.9400688,20.3496034,86.3715318186,1.1300688,0.3296034,1.177155,82.81,20.02,85.1956366254,130.72
2019-08-14 13:30:00,71.63353504,20.18519772,74.4231519712,1.42353504,0.41519772,1.4828489999999999,70.21,19.77,72.9403660534,134.35,72.00353504,0.45519772000000003,72.0049738783,1.42353504,0.41519772,1.4828489999999999,70.58,0.04,70.5800113347,132.82,83.21353504,20.82519772,85.7798418857,1.42353504,0.41519772,1.4828489999999999,81.79,20.41,84.2981150442,131.01
2019-08-14 14:00:00,71.0801584,20.2600462,73.9111520015,1.4401584,0.4200462,1.500165,69.64,19.84,72.4110157366,134.49,71.4701584,0.4500462,71.471575352,1.4401584,0.4200462,1.500165,70.03,0.03,70.0300064258,132.85,82.5801584,20.9100462,85.1863404159,1.4401584,0.4200462,1.500165,81.14,20.49,83.6871537334,131.25
2019-08-14 14:30:00,70.76638208,20.06811144,73.5568482839,1.53638208,0.44811144,1.600398,69.23,19.62,71.9564958847,134.57,71.15638208,0.69811144,71.1598065645,1.53638208,0.44811144,1.600398,69.62,0.25,69.6204488638,132.95,82.20638208,20.65811144,84.7622959986,1.53638208,0.44811144,1.600398,80.67,20.21,83.1630506896,131.42
2019-08-14 15:00:00,70.32449408,20.04547744,73.1256154395,1.42449408,0.41547744000000003,1.483848,68.9,19.63,71.641795762,134.57,70.70449408,0.65547744,70.7075323695,1.42449408,0.41547744000000003,1.483848,69.28,0.24,69.2804157031,133.01,81.70449408,20.62547744,84.2676371598,1.42449408,0.41547744000000003,1.483848,80.28,20.21,82.7847963095,131.48
2019-08-14 15:30:00,69.8890992,20.2755706,72.7707698883,1.6990992,0.49557059999999997,1.769895,68.19,19.78,71.0008767552,134.89,70.2690992,0.7155706,70.2727425369,1.6990992,0.49557059999999997,1.769895,68.57,0.22,68.5703529231,133.18,81.1590992,20.8655706,83.7983974752,1.6990992,0.49557059999999997,1.769895,79.46,20.37,82.0294367895,131.55
2019-08-14 16:00:00,69.14110688,22.34657284,72.6626587615,2.01110688,0.58657284,2.094903,67.13,21.76,70.5686509719,135.37,69.51110688,2.20657284,69.5461209801,2.01110688,0.58657284,2.094903,67.5,1.62,67.5194372014,133.52,79.86110688,19.43657284,82.1923156741,2.01110688,0.58657284,2.094903,77.85,18.85,80.0995942562,131.64
2019-08-14 16:30:00,69.22153632,23.48461476,73.0968413882,2.14153632,0.62461476,2.230767,67.08,22.86,70.8682298354,135.97,69.60153632,3.21461476,69.6757318308,2.14153632,0.62461476,2.230767,67.46,2.59,67.5097007844,133.82,79.88153632,19.81461476,82.3023620738,2.14153632,0.62461476,2.230767,77.74,19.19,80.0734893707,132.1
2019-08-14 17:00:00,69.94915936,23.23142148,73.7060637882,1.4791593600000001,0.43142148,1.540791,68.47,22.8,72.1663418776,135.36,70.34915936,3.14142148,70.4192640658,1.4791593600000001,0.43142148,1.540791,68.87,2.71,68.9232979478,133.43,80.89915936,20.23142148,83.3905534234,1.4791593600000001,0.43142148,1.540791,79.42,19.8,81.850940129,131.49
2019-08-14 17:30:00,71.0634752,23.4860136,74.8439065143,1.3234751999999999,0.38601359999999996,1.37862,69.74,23.1,73.4661663625,135.36,71.4434752,3.3160136,71.5203893645,1.3234751999999999,0.38601359999999996,1.37862,70.12,2.93,70.1811890751,133.54,82.1634752,20.0360136,84.5711445939,1.3234751999999999,0.38601359999999996,1.37862,80.84,19.65,83.1939186479,131.76
2019-08-14 18:00:00,70.56550304,23.63452172,74.4182829432,1.45550304,0.42452172,1.516149,69.11,23.21,72.9033346288,135.03,70.95550304,3.63452172,71.0485267954,1.45550304,0.42452172,1.516149,69.5,3.21,69.5740907235,133.26,81.69550304,21.59452172,84.5013525648,1.45550304,0.42452172,1.516149,80.24,21.17,82.9857005755,131.49
2019-08-14 18:30:00,69.77414464,24.85412552,74.0686088408,1.21414464,0.35412552,1.264734,68.56,24.5,72.8060684284,135.36,70.16414464,4.71412552,70.3223305393,1.21414464,0.35412552,1.264734,68.95,4.36,69.08771309,133.57,80.70414464,21.51412552,83.5225512,1.21414464,0.35412552,1.264734,79.49,21.16,82.2581649443,131.7
2019-08-14 19:00:00,68.82929984,24.59062912,73.0901604662,0.85929984,0.25062912,0.895104,67.97,24.34,72.1966515844,134.97,69.20929984,4.56062912,69.3594011098,0.85929984,0.25062912,0.895104,68.35,4.31,68.4857547232,133.3,79.73929984,22.12062912,82.7506989193,0.85929984,0.25062912,0.895104,78.88,21.87,81.8556735969,131.7
2019-08-14 19:30:00,66.81978944,25.23452192,71.4259431673,0.76978944,0.22452192,0.8018639999999999,66.05,25.01,70.626500692,134.83,67.19978944,5.27452192,67.4064706261,0.76978944,0.22452192,0.8018639999999999,66.43,5.05,66.6216736505,133.17,77.46978944,23.17452192,80.8617755314,0.76978944,0.22452192,0.8018639999999999,76.7,22.95,80.059930677,131.4
2019-08-14 20:00:00,65.52823104,25.05240072,70.1539153937,0.72823104,0.21240072000000002,0.758574,64.8,24.84,69.3978789301,134.5,65.90823104,5.23240072,66.115602819,0.72823104,0.21240072000000002,0.758574,65.18,5.02,65.3730280773,132.82,76.01823104,23.35240072,79.5242483136,0.72823104,0.21240072000000002,0.758574,75.29,23.14,78.7657520754,130.84
2019-08-14 20:30:00,65.13844096,25.14454528,69.8230953771,0.59844096,0.17454528,0.6233759999999999,64.54,24.97,69.2019689026,134.57,65.49844096,5.25454528,65.7088731778,0.59844096,0.17454528,0.6233759999999999,64.9,5.08,65.0985130399,132.95,75.57844096,23.45454528,79.1341672872,0.59844096,0.17454528,0.6233759999999999,74.98,23.28,78.510883322,131.17
2019-08-14 21:00:00,64.78734208,25.60839144,69.6648362227,0.57734208,0.16839144,0.601398,64.21,25.44,69.0660386876,134.57,65.17734208,5.7183914399999995,65.4277152381,0.57734208,0.16839144,0.601398,64.6,5.55,64.837971128,133.01,75.18734208,23.99839144,78.9243891377,0.57734208,0.16839144,0.601398,74.61,23.83,78.3231830303,131.46
2019-08-14 21:30:00,63.71606336,26.76801848,69.1105168801,0.57606336,0.16801848,0.600066,63.14,26.6,68.514375134,135.16,64.09606336,6.72801848,64.4482084384,0.57606336,0.16801848,0.600066,63.52,6.5600000000000005,63.8578421183,133.41,73.86606336,24.27801848,77.7535690346,0.57606336,0.16801848,0.600066,73.29,24.11,77.1538476033,131.8
2019-08-14 22:00:00,60.32734208,27.86839144,66.4532575867,0.57734208,0.16839144,0.601398,59.75,27.7,65.8585795474,135.23,60.70734208,7.82839144,61.2100081274,0.57734208,0.16839144,0.601398,60.13,7.66,60.6159426224,133.35,69.92734208,25.13839144,74.3086259768,0.57734208,0.16839144,0.601398,69.35,24.97,73.7083672319,131.58
2019-08-14 22:30:00,56.88638304,28.63811172,63.6883193236,0.57638304,0.16811172,0.600399,56.31,28.47,63.0979952138,135.87,57.24638304,8.39811172,57.8591103598,0.57638304,0.16811172,0.600399,56.67,8.23,57.2644898694,133.76,66.13638304,27.56811172,71.6520896096,0.57638304,0.16811172,0.600399,65.56,27.4,71.055426253,132.49
2019-08-14 23:00:00,53.30766176,29.07848468,60.7228546233,0.57766176,0.16848468,0.601731,52.73,28.91,60.1351893653,135.99,53.66766176,8.80848468,54.3857271823,0.57766176,0.16848468,0.601731,53.09,8.64,53.7884532219,133.83,62.17766176,29.59848468,68.8631390317,0.57766176,0.16848468,0.601731,61.6,29.43,68.2692090184,132.85
2019-08-14 23:30:00,49.86638304,30.47811172,58.442890513,0.57638304,0.16811172,0.600399,49.29,30.31,57.8636345212,136.84,50.22638304,9.89811172,51.1924034296,0.57638304,0.16811172,0.600399,49.65,9.73,50.594420641,134.51,58.11638304,30.23811172,65.5122689123,0.57638304,0.16811172,0.600399,57.54,30.07,64.9234664817,133.69
2019-08-15 00:00:00,46.78734208,31.38839144,56.3408066689,0.57734208,0.16839144,0.601398,46.21,31.22,55.7678446777,136.84,47.15734208,10.85839144,48.3913171624,0.57734208,0.16839144,0.601398,46.58,10.69,47.7909248707,134.42,54.53734208,30.85839144,62.6622853351,0.57734208,0.16839144,0.601398,53.96,30.69,62.0770303736,133.46
2019-08-15 00:30:00,44.40606336,32.47801848,55.0156354823,0.57606336,0.16801848,0.600066,43.83,32.31,54.4518594724,136.94,44.76606336,11.94801848,46.3330937274,0.57606336,0.16801848,0.600066,44.19,11.78,45.7331881679,134.52,51.68606336,31.11801848,60.3305910776,0.57606336,0.16801848,0.600066,51.11,30.95,59.7506033442,133.46
2019-08-15 01:00:00,42.9170224,32.3782982,53.7608129218,0.5770223999999999,0.16829819999999998,0.601065,42.34,32.21,53.1992452954,136.76,43.2770224,11.8782982,44.8775515814,0.5770223999999999,0.16829819999999998,0.601065,42.7,11.71,44.2765637781,134.36,50.0370224,31.8982982,59.3397424894,0.5770223999999999,0.16829819999999998,0.601065,49.46,31.73,58.7629517638,133.46
2019-08-15 01:30:00,42.66830112,33.16867116,54.0439142456,0.57830112,0.16867116000000001,0.602397,42.09,33.0,53.4842789986,137.0,43.03830112,12.59867116,44.8444185857,0.57830112,0.16867116000000001,0.602397,42.46,12.43,44.2420218797,134.63,49.62830112,31.36867116,58.7108320704,0.57830112,0.16867116000000001,0.602397,49.05,31.2,58.1321124681,133.81
2019-08-15 02:00:00,42.57670272,33.04820496,53.897675883,0.57670272,0.16820496000000001,0.6007319999999999,42.0,32.88,53.3394263186,137.0,42.93670272,12.42820496,44.699225038,0.57670272,0.16820496000000001,0.6007319999999999,42.36,12.26,44.0984943054,134.67,49.51670272,31.20820496,58.5308115875,0.57670272,0.16820496000000001,0.6007319999999999,48.94,31.04,57.9534744429,133.81
2019-08-15 02:30:00,41.85766176,33.33848468,53.511852974600004,0.57766176,0.16848468,0.601731,41.28,33.17,52.9555219028,136.94,42.20766176,12.79848468,44.1054182766,0.57766176,0.16848468,0.601731,41.63,12.63,43.5037216799,134.61,48.68766176,31.57848468,58.0317938922,0.57766176,0.16848468,0.601731,48.11,31.41,57.4557238228,133.81
2019-08-15 03:00:00,41.48766176,33.15848468,53.1103679575,0.57766176,0.16848468,0.601731,40.91,32.99,52.5544308313,136.94,41.84766176,12.58848468,43.7000771317,0.57766176,0.16848468,0.601731,41.27,12.42,43.0983677185,134.55,48.25766176,31.36848468,57.5567871729,0.57766176,0.16848468,0.601731,47.68,31.2,56.9808950439,133.72
2019-08-15 03:30:00,41.36734208,33.23839144,53.0664456722,0.57734208,0.16839144,0.601398,40.79,33.07,52.511417806,136.94,41.71734208,12.64839144,43.5926419965,0.57734208,0.16839144,0.601398,41.14,12.48,42.9912781852,134.61,48.11734208,31.45839144,57.4883379551,0.57734208,0.16839144,0.601398,47.54,31.29,56.9132295692,133.81
2019-08-15 04:00:00,41.15670272,33.32820496,52.9588842843,0.57670272,0.16820496000000001,0.6007319999999999,40.58,33.16,52.405362321,136.94,41.51670272,12.738204960000001,43.4269325459,0.57670272,0.16820496000000001,0.6007319999999999,40.94,12.57,42.8262594678,134.61,47.87670272,31.56820496,57.3474517981,0.57670272,0.16820496000000001,0.6007319999999999,47.3,31.4,56.7736734764,133.81
2019-08-15 04:30:00,40.99830112,33.40867116,52.8866713209,0.57830112,0.16867116000000001,0.602397,40.42,33.24,52.3323418165,136.94,41.34830112,12.82867116,43.292687711,0.57830112,0.16867116000000001,0.602397,40.77,12.66,42.6903794783,134.61,47.68830112,31.64867116,57.2347136789,0.57830112,0.16867116000000001,0.602397,47.11,31.48,56.659884398,133.81
2019-08-15 05:00:00,41.26638304,33.23811172,52.9876064747,0.57638304,0.16811172,0.600399,40.69,33.07,52.4337772814,136.94,41.63638304,12.66811172,43.5209081615,0.57638304,0.16811172,0.600399,41.06,12.5,42.9205498567,134.61,48.00638304,31.46811172,57.4008263687,0.57638304,0.16811172,0.600399,47.43,31.3,56.8268853625,133.81
2019-08-15 05:30:00,42.51734208,32.91839144,53.7712271809,0.57734208,0.16839144,0.601398,41.94,32.75,53.2120860332,136.94,42.87734208,12.42839144,44.6422599969,0.57734208,0.16839144,0.601398,42.3,12.26,44.0408628435,134.38,49.46734208,31.22839144,58.499832174,0.57734208,0.16839144,0.601398,48.89,31.06,57.9219794206,133.17
2019-08-15 06:00:00,43.63085856,31.98941708,54.1015214555,0.58085856,0.16941708,0.605061,43.05,31.82,53.533306455,136.22,43.98085856,11.64941708,45.4975256248,0.58085856,0.16941708,0.605061,43.4,11.48,44.8926541875,134.11,50.86085856,31.48941708,59.8198154586,0.58085856,0.16941708,0.605061,50.28,31.32,59.2369884447,133.04
2019-08-15 06:30:00,48.46511424,29.33815832,56.6532861528,0.6451142400000001,0.18815832000000002,0.671994,47.82,29.15,56.0042400181,135.45,48.82511424,9.21815832,49.6876868385,0.6451142400000001,0.18815832000000002,0.671994,48.18,9.03,49.0189075766,133.54,56.49511424,29.27815832,63.6310339976,0.6451142400000001,0.18815832000000002,0.671994,55.85,29.09,62.971823858,132.25
2019-08-15 07:00:00,52.58131776,27.71871768,59.4400730753,0.92131776,0.26871768,0.959706,51.66,27.45,58.5000692307,134.79,52.94131776,7.80871768,53.5141027952,0.92131776,0.26871768,0.959706,52.02,7.54,52.5635995723,133.09,61.26131776,28.05871768,67.3813081762,0.92131776,0.26871768,0.959706,60.34,27.79,66.4319177805,131.53
2019-08-15 07:30:00,57.73694176,25.53827468,63.1328592528,1.29694176,0.37827468000000003,1.350981,56.44,25.16,61.7940061818,134.89,58.10694176,5.60827468,58.3769597152,1.29694176,0.37827468000000003,1.350981,56.81,5.23,57.0502322519,133.07,67.20694176,26.29827468,72.1690534223,1.29694176,0.37827468000000003,1.350981,65.91,25.92,70.8235448139,131.53
2019-08-15 08:00:00,61.13037792,25.02594356,66.0546815579,1.70037792,0.49594356,1.771227,59.43,24.53,64.2934351237,135.69,61.52037792,4.8359435600000005,61.7101551573,1.70037792,0.49594356,1.771227,59.82,4.34,59.9772290124,133.71,71.00037792,24.75594356,75.1924890287,1.70037792,0.49594356,1.771227,69.3,24.26,73.4236855517,132.45
2019-08-15 08:30:00,63.21372352,23.58316936,67.4695540101,2.75372352,0.80316936,2.868462,60.46,22.78,64.6091324814,134.57,63.58372352,3.71316936,63.6920522778,2.75372352,0.80316936,2.868462,60.83,2.91,60.8995648589,133.01,73.22372352,23.58316936,76.92775548,2.75372352,0.80316936,2.868462,70.47,22.78,74.0604435579,131.38
2019-08-15 09:00:00,65.25847872,22.36622296,68.9849039598,2.79847872,0.81622296,2.915082,62.46,21.55,66.073096643,134.44,65.62847872,2.56622296,65.678632137,2.79847872,0.81622296,2.915082,62.83,1.75,62.8543665945,133.01,75.56847872,22.20622296,78.7636420832,2.79847872,0.81622296,2.915082,72.77,21.39,75.8485662356,131.05
2019-08-15 09:30:00,66.59361344,21.54855392,69.9932105782,2.94361344,0.85855392,3.066264,63.65,20.69,66.9283094064,134.95,66.97361344,1.56855392,66.9919790618,2.94361344,0.85855392,3.066264,64.03,0.71,64.0339363151,133.43,77.06361344,21.20855392,79.9287387352,2.94361344,0.85855392,3.066264,74.12,20.35,76.8628447301,131.72
2019-08-15 10:00:00,66.839008,20.721794,69.977465923,2.989008,0.871794,3.11355,63.85,19.85,66.8643776611,134.33,67.209008,0.981794,67.216178676,2.989008,0.871794,3.11355,64.22,0.11,64.2200942073,133.02,77.539008,22.011794,80.6028339249,2.989008,0.871794,3.11355,74.55,21.14,77.4893676578,131.2
2019-08-15 10:30:00,67.12692,20.757435,70.2630379109,3.07692,0.897435,3.205125,64.05,19.86,67.0583484735,135.2,67.49692,1.007435,67.5044378894,3.07692,0.897435,3.205125,64.42,0.11,64.4200939149,133.45,77.85692,22.197435,80.9594102774,3.07692,0.897435,3.205125,74.78,21.3,77.7543465023,132.06
2019-08-15 11:00:00,66.41880672,20.74340196,69.5826602753,4.46880672,1.30340196,4.655007,61.95,19.44,64.9285461103,134.84,66.77880672,1.83340196,66.8039698648,4.46880672,1.30340196,4.655007,62.31,0.53,62.3122540116,133.31,76.80880672,22.11340196,79.9286890672,4.46880672,1.30340196,4.655007,72.34,20.81,75.2737118787,131.67
2019-08-15 11:30:00,67.2592864,20.3668752,70.2753243497,4.3092863999999995,1.2568752,4.48884,62.95,19.11,65.7867357451,135.34,67.6292864,2.2468752,67.6666005289,4.3092863999999995,1.2568752,4.48884,63.32,0.99,63.327738788,133.62,77.7892864,21.6568752,80.7477140361,4.3092863999999995,1.2568752,4.48884,73.48,20.4,76.2592315723,132.22
2019-08-15 12:00:00,66.5839024,20.2273882,69.5885284527,3.6939024,1.0773882,3.8478149999999998,62.89,19.15,65.7409659193,135.34,66.9539024,2.0673882,66.9858129798,3.6939024,1.0773882,3.8478149999999998,63.26,0.99,63.2677461271,133.72,77.1139024,21.5273882,80.0623656038,3.6939024,1.0773882,3.8478149999999998,73.42,20.45,76.2148207372,132.22
2019-08-15 12:30:00,66.7301936,21.5583898,70.1261927432,6.2001936,1.8083898,6.458535,60.53,19.75,63.6705850452,135.75,67.1001936,2.5083898,67.1470624864,6.2001936,1.8083898,6.458535,60.9,0.7000000000000001,60.9040228556,133.91,76.7601936,21.6883898,79.7653657525,6.2001936,1.8083898,6.458535,70.56,19.88,73.3070801492,132.4
2019-08-15 13:00:00,66.26599776,22.69883268,70.0458383072,6.23599776,1.8188326799999999,6.495831,60.03,20.88,63.557653355,136.28,66.64599776,2.38883268,66.688796203,6.23599776,1.8188326799999999,6.495831,60.41,0.5700000000000001,60.4126890645,134.17,76.05599776,21.14883268,78.9416741588,6.23599776,1.8188326799999999,6.495831,69.82,19.33,72.4464029473,132.67
2019-08-15 13:30:00,65.20569856,22.47291208,68.9696665358,5.73569856,1.6729120800000001,5.974686,59.47,20.8,63.0025467739,135.97,65.56569856,2.22291208,65.6033700794,5.73569856,1.6729120800000001,5.974686,59.83,0.55,59.8325279426,133.94,75.01569856,22.08291208,78.1985296305,5.73569856,1.6729120800000001,5.974686,69.28,20.41,72.2238637848,132.53
2019-08-15 14:00:00,64.64652736,22.41107048,68.4209732448,6.10652736,1.78107048,6.360966,58.54,20.63,62.0687401193,134.71,65.00652736,2.47107048,65.0534763769,6.10652736,1.78107048,6.360966,58.9,0.6900000000000001,58.9040414573,133.3,74.29652736,22.28107048,77.5655856646,6.10652736,1.78107048,6.360966,68.19,20.5,71.204817955,131.55
2019-08-15 14:30:00,64.78789568,22.25188624,68.5026851144,6.41789568,1.87188624,6.685308,58.37,20.38,61.8255715703,134.61,65.14789568,2.30188624,65.1885495451,6.41789568,1.87188624,6.685308,58.73,0.43,58.7315741318,133.27,74.39789568,21.87188624,77.5462848195,6.41789568,1.87188624,6.685308,67.98,20.0,70.8609935014,131.49
2019-08-15 15:00:00,64.7251792,22.2377606,68.4387815422,5.6151792,1.6377606,5.849145,59.11,20.6,62.596741928,134.82,65.0751792,2.2977606,65.1157327509,5.6151792,1.6377606,5.849145,59.46,0.66,59.4636628539,133.27,74.4351792,21.8877606,77.5865321214,5.6151792,1.6377606,5.849145,68.82,20.25,71.7374023784,131.49
2019-08-15 15:30:00,65.23699808,22.26412444,68.9315396286,4.91699808,1.43412444,5.121873,60.32,20.83,63.8152904875,135.02,65.61699808,2.2841244400000003,65.6567411732,4.91699808,1.43412444,5.121873,60.7,0.85,60.7059511086,133.27,75.16699808,21.94412444,78.304675453,4.91699808,1.43412444,5.121873,70.25,20.51,73.1828026247,131.49
2019-08-15 16:00:00,64.60930592,22.53104756,68.4252184185,4.76930592,1.39104756,4.968027,59.84,21.14,63.4643616528,135.09,64.97930592,2.54104756,65.0289713939,4.76930592,1.39104756,4.968027,60.21,1.15,60.2209813935,133.31,74.46930592,22.26104756,77.7253611293,4.76930592,1.39104756,4.968027,69.7,20.87,72.7574525392,131.57
2019-08-15 16:30:00,64.7377776,23.1068518,68.7379549354,4.6177776,1.3468518,4.810185,60.12,21.76,63.9367812765,135.09,65.1177776,3.1368518,65.1932879887,4.6177776,1.3468518,4.810185,60.5,1.79,60.5264743728,133.31,74.6577776,22.9468518,78.1046846463,4.6177776,1.3468518,4.810185,70.04,21.6,73.2950312095,131.84
2019-08-15 17:00:00,66.1985392,22.7087406,69.9852376709,2.2585392,0.6587406,2.352645,63.94,22.05,67.635243032,134.59,66.5685392,2.8287405999999997,66.6286138577,2.2585392,0.6587406,2.352645,64.31,2.17,64.3466005318,133.03,76.7385392,22.6087406,79.9997409375,2.2585392,0.6587406,2.352645,74.48,21.95,77.6471049042,131.49
2019-08-15 17:30:00,66.35844896,23.41496428,70.368347292,2.58844896,0.75496428,2.696301,63.77,22.66,67.6763511132,134.9,66.73844896,3.47496428,66.8288556414,2.58844896,0.75496428,2.696301,64.15,2.7199999999999998,64.2076389536,133.25,76.89844896,23.41496428,80.3842770987,2.58844896,0.75496428,2.696301,74.31,22.66,77.688169627,131.76
2019-08-15 18:00:00,66.05934816,24.61605988,70.4967225007,2.48934816,0.72605988,2.593071,63.57,23.89,67.9108017918,135.47,66.43934816,4.46605988,66.589283483,2.48934816,0.72605988,2.593071,63.95,3.74,64.0592702113,133.67,76.45934816,23.41605988,79.9646408193,2.48934816,0.72605988,2.593071,73.97,22.69,77.371810112,132.26
2019-08-15 18:30:00,65.24506272,25.30605996,69.9808179435,2.21506272,0.64605996,2.307357,63.03,24.66,67.6823204389,135.83,65.62506272,5.10605996,65.8234054522,2.21506272,0.64605996,2.307357,63.41,4.46,63.5666555672,133.8,75.55506272,24.09605996,79.3043984166,2.21506272,0.64605996,2.307357,73.34,23.45,76.9977798381,132.26
2019-08-15 19:00:00,63.58564224,25.95706232,68.6797130407,2.11564224,0.61706232,2.203794,61.47,25.34,66.4881681204,135.65,63.96564224,5.85706232,64.2332356821,2.11564224,0.61706232,2.203794,61.85,5.24,62.0715723983,133.65,73.66564224,24.89706232,77.7591831156,2.11564224,0.61706232,2.203794,71.55,24.28,75.5574013582,132.17
2019-08-15 19:30:00,62.6024064,25.9277852,67.7592158488,1.1924063999999999,0.34778519999999996,1.2420900000000001,61.41,25.58,66.5246157449,135.36,62.9924064,5.8577852,63.264183481,1.1924063999999999,0.34778519999999996,1.2420900000000001,61.8,5.51,62.0451456602,133.55,72.6824064,24.9177852,76.8350715453,1.1924063999999999,0.34778519999999996,1.2420900000000001,71.49,24.57,75.5943450266,132.17
2019-08-15 20:00:00,61.66783136,26.11561748,66.969746162,0.80783136,0.23561748000000002,0.841491,60.86,25.88,66.1340608159,135.36,62.04783136,6.01561748,62.3387602551,0.80783136,0.23561748000000002,0.841491,61.24,5.78,61.5121613992,133.58,71.67783136,25.14561748,75.9606054934,0.80783136,0.23561748000000002,0.841491,70.87,24.91,75.1203367937,132.25
2019-08-15 20:30:00,60.76904032,25.57638676,65.9319939112,0.63904032,0.18638676,0.665667,60.13,25.39,65.2707361687,134.35,61.14904032,5.77638676,61.4212648523,0.63904032,0.18638676,0.665667,60.51,5.59,60.7676575161,132.88,70.84904032,26.60638676,75.6801581043,0.63904032,0.18638676,0.665667,70.21,26.42,75.0164015399,131.09
2019-08-15 21:00:00,61.74638304,24.68811172,66.4990126154,0.57638304,0.16811172,0.600399,61.17,24.52,65.9014362514,133.67,62.11638304,5.12811172,62.3277030845,0.57638304,0.16811172,0.600399,61.54,4.96,61.7395594413,132.37,72.11638304,26.98811172,77.0008498459,0.57638304,0.16811172,0.600399,71.54,26.82,76.4021203894,130.75
2019-08-15 21:30:00,61.63606336,25.10801848,66.5538646399,0.57606336,0.16801848,0.600066,61.06,24.94,65.9570102415,133.78,61.99606336,5.5080184800000005,62.2402614046,0.57606336,0.16801848,0.600066,61.42,5.34,61.6516990845,132.47,71.98606336,27.47801848,77.0521564764,0.57606336,0.16801848,0.600066,71.41,27.31,76.4540659481,130.86
2019-08-15 22:00:00,59.07766176,26.29848468,64.6666870614,0.57766176,0.16848468,0.601731,58.5,26.13,64.070483844,134.68,59.44766176,6.41848468,59.7931554136,0.57766176,0.16848468,0.601731,58.87,6.25,59.2008395211,133.1,69.02766176,28.64848468,74.736562421,0.57766176,0.16848468,0.601731,68.45,28.48,74.1384711199,131.67
