Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-15 22:30:00,55.46510432,28.46773876,62.3441252031,0.57510432,0.16773876000000001,0.599067,54.89,28.3,61.7559883736,135.26,55.82510432,8.41773876,56.4561829933,0.57510432,0.16773876000000001,0.599067,55.25,8.25,55.8625545424,133.56,64.68510432,29.27773876,71.0024556462,0.57510432,0.16773876000000001,0.599067,64.11,29.11,70.4094042014,132.16
2019-08-15 23:00:00,51.87574368,29.35792524,59.6068834679,0.57574368,0.16792524,0.599733,51.3,29.19,59.023267446,135.26,52.24574368,9.32792524,53.0719127407,0.57574368,0.16792524,0.599733,51.67,9.16,52.4756562608,133.51,60.52574368,30.19792524,67.64081857,0.57574368,0.16792524,0.599733,59.95,30.03,67.0507524193,132.16
2019-08-15 23:30:00,48.52606336,29.93801848,57.0181004219,0.57606336,0.16801848,0.600066,47.95,29.77,56.4398387666,135.36,48.88606336,9.87801848,49.8740658051,0.57606336,0.16801848,0.600066,48.31,9.71,49.2761625941,133.56,56.65606336,30.97801848,64.5720306665,0.57606336,0.16801848,0.600066,56.08,30.81,63.9861117744,132.27
2019-08-16 00:00:00,46.00670272,30.35820496,55.1202077605,0.57670272,0.16820496000000001,0.6007319999999999,45.43,30.19,54.546503096,135.44,46.35670272,10.26820496,47.4803108685,0.57670272,0.16820496000000001,0.6007319999999999,45.78,10.1,46.8808958959,133.61,53.73670272,31.42820496,62.252431970399996,0.57670272,0.16820496000000001,0.6007319999999999,53.16,31.26,61.6698727095,132.27
2019-08-16 00:30:00,43.85606336,30.94801848,53.6761971574,0.57606336,0.16801848,0.600066,43.28,30.78,53.109008652,135.61,44.21606336,10.738018480000001,45.5012670146,0.57606336,0.16801848,0.600066,43.64,10.57,44.9018318112,133.81,51.22606336,31.88801848,60.3403288849,0.57606336,0.16801848,0.600066,50.65,31.72,59.7627049254,132.51
2019-08-16 01:00:00,42.47670272,31.40820496,52.8275081068,0.57670272,0.16820496000000001,0.6007319999999999,41.9,31.24,52.2642095511,136.13,42.82670272,11.06820496,44.2338289876,0.57670272,0.16820496000000001,0.6007319999999999,42.25,10.9,43.6333874459,134.16,49.63670272,32.42820496,59.2907305895,0.57670272,0.16820496000000001,0.6007319999999999,49.06,32.26,58.7161919746,133.04
2019-08-16 01:30:00,41.97606336,31.99801848,52.7812758642,0.57606336,0.16801848,0.600066,41.4,31.83,52.2217282364,136.13,42.33606336,11.68801848,43.9198364843,0.57606336,0.16801848,0.600066,41.76,11.52,43.3198337947,134.1,49.08606336,33.02801848,59.1632624261,0.57606336,0.16801848,0.600066,48.51,32.86,58.5918057411,133.04
2019-08-16 02:00:00,41.86798144,32.02857792,52.7139229563,0.57798144,0.16857792,0.6020639999999999,41.29,31.86,52.1528877436,136.13,42.20798144,11.72857792,43.8072281395,0.57798144,0.16857792,0.6020639999999999,41.63,11.56,43.2052138057,134.13,48.94798144,33.05857792,59.0658485179,0.57798144,0.16857792,0.6020639999999999,48.37,32.89,58.4928115242,133.04
2019-08-16 02:30:00,41.6228368,31.9558274,52.4750935978,0.36283679999999996,0.1058274,0.377955,41.26,31.85,52.1230284999,135.93,41.9828368,11.7258274,43.5896044257,0.36283679999999996,0.1058274,0.377955,41.62,11.62,43.2116743485,133.98,48.7028368,33.0158274,58.8388576646,0.36283679999999996,0.1058274,0.377955,48.34,32.91,58.4792587162,132.79
2019-08-16 03:00:00,41.06972,32.051585,52.0963146671,0.27972,0.08158499999999999,0.291375,40.79,31.97,51.8257175541,136.13,41.42972,11.751585,43.0641550398,0.27972,0.08158499999999999,0.291375,41.15,11.67,42.7727880784,134.17,48.06972,33.111585,58.3701554057,0.27972,0.08158499999999999,0.291375,47.79,33.03,58.0935882865,133.03
2019-08-16 03:30:00,40.84940032,32.01149176,51.8980646191,0.27940032,0.08149176,0.29104199999999997,40.57,31.93,51.6279943442,135.78,41.19940032,11.79149176,42.8535863686,0.27940032,0.08149176,0.29104199999999997,40.92,11.71,42.562548091,133.89,47.81940032,33.09149176,58.1527460561,0.27940032,0.08149176,0.29104199999999997,47.54,33.01,57.8766939277,132.59
2019-08-16 04:00:00,40.44972,32.171585,51.6835634365,0.27972,0.08158499999999999,0.291375,40.17,32.09,51.4139766989,136.13,40.79972,11.901585,42.5001750301,0.27972,0.08158499999999999,0.291375,40.52,11.82,42.2088000303,134.03,47.35972,33.271585,57.8786786899,0.27972,0.08158499999999999,0.291375,47.08,33.19,57.6029730136,133.03
2019-08-16 04:30:00,40.13940032,31.40149176,50.9629781587,0.27940032,0.08149176,0.29104199999999997,39.86,31.32,50.6928200044,135.36,40.48940032,11.31149176,42.0397595629,0.27940032,0.08149176,0.29104199999999997,40.21,11.23,41.7487365078,133.55,47.14940032,34.07149176,58.1715781227,0.27940032,0.08149176,0.29104199999999997,46.87,33.99,57.8974697202,132.27
2019-08-16 05:00:00,40.49940032,31.31149176,51.1919030953,0.27940032,0.08149176,0.29104199999999997,40.22,31.23,50.9211282279,135.27,40.84940032,11.29149176,42.3812611029,0.27940032,0.08149176,0.29104199999999997,40.57,11.21,42.0902482768,133.41,47.59940032,34.15149176,58.5835070669,0.27940032,0.08149176,0.29104199999999997,47.32,34.07,58.3090670479,132.27
2019-08-16 05:30:00,42.08972,30.811585,52.1622305878,0.27972,0.08158499999999999,0.291375,41.81,30.73,51.8884283824,134.26,42.43972,11.021585,43.8475218181,0.27972,0.08158499999999999,0.291375,42.16,10.94,43.5562762412,132.88,49.27972,32.411585,58.9830623611,0.27972,0.08158499999999999,0.291375,49.0,32.33,58.7045901101,131.22
2019-08-16 06:00:00,43.03099872,30.96195796,53.0123541409,0.28099872,0.08195796,0.292707,42.75,30.88,52.7364854726,135.43,43.39099872,10.83195796,44.7225903003,0.28099872,0.08195796,0.292707,43.11,10.75,44.4301091603,133.65,50.32099872,31.84195796,59.549250196,0.28099872,0.08195796,0.292707,50.04,31.76,59.2680284808,132.28
2019-08-16 06:30:00,47.25959008,29.44613044,55.6825237612,0.32959008,0.09613044,0.343323,46.93,29.35,55.3520315797,135.72,47.61959008,9.26613044,48.5127460851,0.32959008,0.09613044,0.343323,47.29,9.17,48.1708729421,133.7,55.19959008,30.11613044,62.8806493103,0.32959008,0.09613044,0.343323,54.87,30.02,62.5453219674,132.45
2019-08-16 07:00:00,51.26005952,27.66251736,58.2478202913,0.42005952,0.12251736,0.437562,50.84,27.54,57.8200415081,134.69,51.63005952,7.74251736,52.2073713292,0.42005952,0.12251736,0.437562,51.21,7.62,51.7738206046,133.09,59.91005952,29.12251736,66.6133338685,0.42005952,0.12251736,0.437562,59.49,29.0,66.1820224835,131.53
2019-08-16 07:30:00,55.87237696,26.60319328,61.8825694348,0.66237696,0.19319328,0.6899759999999999,55.21,26.41,61.2015702413,134.82,56.23237696,6.66319328,56.6257747255,0.66237696,0.19319328,0.6899759999999999,55.57,6.47,55.9453822938,133.13,65.09237696,26.97319328,70.4597097214,0.66237696,0.19319328,0.6899759999999999,64.43,26.78,69.7738726172,131.6
2019-08-16 08:00:00,59.66289632,25.14834476,64.7464318821,0.78289632,0.22834476,0.8155169999999999,58.88,24.92,63.9363808797,134.82,60.03289632,5.23834476,60.2610064336,0.78289632,0.22834476,0.8155169999999999,59.25,5.01,59.4614379241,133.06,69.43289632,25.16834476,73.853724817,0.78289632,0.22834476,0.8155169999999999,68.65,24.94,73.0398938937,131.51
2019-08-16 08:30:00,62.83530368,23.27613024,67.0078624305,1.01530368,0.29613024,1.057608,61.82,22.98,65.9529589935,134.27,63.20530368,3.51613024,63.303029826,1.01530368,0.29613024,1.057608,62.19,3.22,62.2733048746,132.68,73.10530368,23.72613024,76.8590572562,1.01530368,0.29613024,1.057608,72.09,23.43,75.801932693,130.94
2019-08-16 09:00:00,64.92646208,21.77480144,68.4805626143,1.45646208,0.42480144000000003,1.517148,63.47,21.35,66.9646429095,133.66,65.30646208,2.21480144,65.3440076428,1.45646208,0.42480144000000003,1.517148,63.85,1.79,63.8750859099,132.26,75.53646208,22.65480144,78.8606183836,1.45646208,0.42480144000000003,1.517148,74.08,22.23,77.3435149188,130.33
2019-08-16 09:30:00,67.97709184,21.07123512,71.1679841256,1.06709184,0.31123512000000003,1.111554,66.91,20.76,70.056589269,133.39,68.36709184,1.59123512,68.3856072274,1.06709184,0.31123512000000003,1.111554,67.3,1.28,67.312171262,132.08,78.90709184,20.57123512,81.5444961785,1.06709184,0.31123512000000003,1.111554,77.84,20.26,80.4334084818,129.93
2019-08-16 10:00:00,68.12161696,21.54463828,71.4473661926,1.42161696,0.41463828,1.480851,66.7,21.13,69.9668986021,133.8,68.50161696,2.00463828,68.530942652,1.42161696,0.41463828,1.480851,67.08,1.5899999999999999,67.0988412717,132.29,78.91161696,20.23463828,81.4646173352,1.42161696,0.41463828,1.480851,77.49,19.82,79.9845766382,130.05
2019-08-16 10:30:00,68.3412576,21.4628668,71.6322702532,1.1412575999999999,0.33286679999999996,1.18881,67.2,21.13,70.4437144109,133.8,68.7212576,1.9128668,68.7478749164,1.1412575999999999,0.33286679999999996,1.18881,67.58,1.58,67.5984674382,132.29,79.2112576,20.1328668,81.7297721529,1.1412575999999999,0.33286679999999996,1.18881,78.07,19.8,80.5416966546,130.05
2019-08-16 11:00:00,68.50949856,21.22568708,71.7222502781,1.93949856,0.56568708,2.020311,66.57,20.66,69.7022273676,133.72,68.88949856,1.6556870799999999,68.9093920417,1.93949856,0.56568708,2.020311,66.95,1.09,66.9588724517,132.26,78.95949856,19.93568708,81.4373012335,1.93949856,0.56568708,2.020311,77.02,19.37,79.418368782,130.05
2019-08-16 11:30:00,65.90715008,21.87708544,69.4432091642,2.76715008,0.80708544,2.882448,63.14,21.07,66.5627861496,133.81,66.27715008,2.22708544,66.3145574688,2.76715008,0.80708544,2.882448,63.51,1.42,63.5258726819,132.5,75.84715008,20.64708544,78.6072026752,2.76715008,0.80708544,2.882448,73.08,19.84,75.7252401779,130.59
2019-08-16 12:00:00,65.04524224,22.09361232,68.6950598181,2.51524224,0.73361232,2.620044,62.53,21.36,66.0776096723,134.45,65.41524224,2.35361232,65.4575695261,2.51524224,0.73361232,2.620044,62.9,1.62,62.9208582268,132.72,75.31524224,20.76361232,78.1249851856,2.51524224,0.73361232,2.620044,72.8,20.03,75.5052375667,130.72
2019-08-16 12:30:00,65.39824,22.10282,69.0323434851,1.75824,0.51282,1.8315000000000001,63.64,21.59,67.2025126018,134.35,65.78824,2.37282,65.8310169833,1.75824,0.51282,1.8315000000000001,64.03,1.8599999999999999,64.0570097647,132.67,75.87824,20.80282,78.6782347632,1.75824,0.51282,1.8315000000000001,74.12,20.29,76.8469810728,130.72
2019-08-16 13:00:00,64.92707072,22.77372896,68.8052849934,2.20707072,0.64372896,2.299032,62.72,22.13,66.5096632077,134.88,65.29707072,2.89372896,65.3611590465,2.20707072,0.64372896,2.299032,63.09,2.25,63.1301085062,133.06,75.26707072,21.81372896,78.3643458845,2.20707072,0.64372896,2.299032,73.06,21.17,76.0653173266,131.32
2019-08-16 13:30:00,64.16252576,23.82948668,68.444679467,1.7125257600000001,0.49948668,1.783881,62.45,23.33,66.6655188235,135.44,64.55252576,3.71948668,64.6595945174,1.7125257600000001,0.49948668,1.783881,62.84,3.22,62.9224443263,133.6,74.40252576,21.97948668,77.5811425166,1.7125257600000001,0.49948668,1.783881,72.69,21.48,75.7972723784,132.15
2019-08-16 14:00:00,63.68633216,24.34934688,68.1823994699,1.50633216,0.43934688,1.569096,62.18,23.91,66.6186197696,135.68,64.06633216,4.12934688,64.1992711959,1.50633216,0.43934688,1.569096,62.56,3.69,62.6687298419,133.72,73.73633216,21.15934688,76.7122196315,1.50633216,0.43934688,1.569096,72.23,20.72,75.143138742,132.15
2019-08-16 14:30:00,63.4347632,24.4234726,67.9740773831,2.0347632,0.5934726,2.119545,61.4,23.83,65.8621962889,136.11,63.8147632,4.1734726,63.9510897156,2.0347632,0.5934726,2.119545,61.78,3.58,61.8836391949,133.81,73.3647632,21.2134726,76.3701505769,2.0347632,0.5934726,2.119545,71.33,20.62,74.2506114453,132.25
2019-08-16 15:00:00,62.99850976,24.59414868,67.6290202596,1.7285097600000001,0.50414868,1.8005309999999999,61.27,24.09,65.8357121933,136.19,63.37850976,4.25414868,63.5211246783,1.7285097600000001,0.50414868,1.8005309999999999,61.65,3.75,61.7639457936,134.0,72.98850976,22.09414868,76.2592549326,1.7285097600000001,0.50414868,1.8005309999999999,71.26,21.59,74.4588188195,132.45
2019-08-16 15:30:00,62.26548288,24.45701584,66.8964571713,1.63548288,0.47701584,1.703628,60.63,23.98,65.1999792945,135.5,62.64548288,4.27701584,62.7913161971,1.63548288,0.47701584,1.703628,61.01,3.8,61.1282267042,133.61,72.47548288,24.39701584,76.4716287298,1.63548288,0.47701584,1.703628,70.84,23.92,74.7694590057,132.27
2019-08-16 16:00:00,62.10362528,24.50897404,66.7648865903,1.09362528,0.31897404,1.139193,61.01,24.19,65.6306041417,135.36,62.47362528,4.35897404,62.6255100603,1.09362528,0.31897404,1.139193,61.38,4.04,61.5128116737,133.51,72.37362528,24.48897404,76.404525296,1.09362528,0.31897404,1.139193,71.28,24.17,75.2663756268,132.27
2019-08-16 16:30:00,62.33643232,24.71354276,67.0566177952,1.24643232,0.36354276,1.298367,61.09,24.35,65.7640524907,135.36,62.72643232,4.54354276,62.8907711227,1.24643232,0.36354276,1.298367,61.48,4.18,61.6219344065,133.4,72.63643232,24.71354276,76.7255530832,1.24643232,0.36354276,1.298367,71.39,24.35,75.4284734036,131.99
2019-08-16 17:00:00,62.87054816,24.81640988,67.5911238645,1.29054816,0.37640988000000003,1.3443209999999999,61.58,24.44,66.2526225896,135.43,63.26054816,4.57640988,63.425866024,1.29054816,0.37640988000000003,1.3443209999999999,61.97,4.2,62.1121638651,133.57,73.24054816,24.82640988,77.3338769383,1.29054816,0.37640988000000003,1.3443209999999999,71.95,24.45,75.9908218142,132.21
2019-08-16 17:30:00,63.4403584,25.0917712,68.2222548431,1.2403584,0.36177119999999996,1.29204,62.2,24.73,66.9358864885,134.99,63.8203584,5.0117712,64.0168415096,1.2403584,0.36177119999999996,1.29204,62.58,4.65,62.7525210649,133.24,73.9003584,25.1717712,78.0697190785,1.2403584,0.36177119999999996,1.29204,72.66,24.81,76.7789795452,131.49
2019-08-16 18:00:00,63.70525376,25.04736568,68.452391369,0.98525376,0.28736568,1.026306,62.72,24.76,67.4303789104,134.73,64.08525376,5.03736568,64.2829277684,0.98525376,0.28736568,1.026306,63.1,4.75,63.2785311144,133.07,74.33525376,25.88736568,78.7139482774,0.98525376,0.28736568,1.026306,73.35,25.6,77.6890114495,131.49
2019-08-16 18:30:00,63.66647264,25.48855452,68.5790503721,0.88647264,0.25855452,0.9234089999999999,62.78,25.23,67.6600421224,134.93,64.04647264,5.43855452,64.2769673592,0.88647264,0.25855452,0.9234089999999999,63.16,5.18,63.3720600896,133.19,74.27647264,25.99855452,78.6951029288,0.88647264,0.25855452,0.9234089999999999,73.39,25.74,77.7730010994,131.49
2019-08-16 19:00:00,62.72339584,25.44265712,67.68717151,0.76339584,0.22265712000000001,0.7952039999999999,61.96,25.22,66.8961134895,134.74,63.09339584,5.49265712,63.3320288706,0.76339584,0.22265712000000001,0.7952039999999999,62.33,5.27,62.5523924403,132.89,73.22339584,26.36265712,77.8245166305,0.76339584,0.22265712000000001,0.7952039999999999,72.46,26.14,77.0308457697,131.26
2019-08-16 19:30:00,61.55771168,24.87724924,66.3944982437,0.60771168,0.17724924,0.633033,60.95,24.7,65.7646751684,133.81,61.93771168,5.16724924,62.152880809,0.60771168,0.17724924,0.633033,61.33,4.99,61.5326661213,132.33,72.05771168,27.26724924,77.0442515291,0.60771168,0.17724924,0.633033,71.45,27.09,76.413157244,130.72
2019-08-16 20:00:00,60.415424,25.387832,65.532934245,0.5754239999999999,0.16783199999999998,0.5994,59.84,25.22,64.9374622233,133.81,60.785424,5.597832,61.0426366891,0.5754239999999999,0.16783199999999998,0.5994,60.21,5.43,60.4543546819,132.53,70.735424,27.867832,76.027075893,0.5754239999999999,0.16783199999999998,0.5994,70.16,27.7,75.4302034997,130.83
2019-08-16 20:30:00,58.52053888,25.81932384,63.9632000009,0.58053888,0.16932384,0.6047279999999999,57.94,25.65,63.3637601473,133.81,58.89053888,6.06932384,59.202468373,0.58053888,0.16932384,0.6047279999999999,58.31,5.9,58.6077307187,132.37,68.52053888,28.37932384,74.1650205287,0.58053888,0.16932384,0.6047279999999999,67.94,28.21,73.5639021532,130.83
2019-08-16 21:00:00,58.23254688,26.38699284,63.932017857,0.57254688,0.16699284,0.596403,57.66,26.22,63.3416450686,133.72,58.60254688,6.71699284,58.9862398669,0.57254688,0.16699284,0.596403,58.03,6.55,58.3984879941,132.41,68.21254688,29.03699284,74.1356763309,0.57254688,0.16699284,0.596403,67.64,28.87,73.5435007326,130.9
2019-08-16 21:30:00,56.99158784,26.88671312,63.0153665936,0.57158784,0.16671312,0.5954039999999999,56.42,26.72,62.427356183,133.65,57.35158784,7.17671312,57.7988740286,0.57158784,0.16671312,0.5954039999999999,56.78,7.01,57.2110872122,132.41,66.75158784,29.65671312,73.0431044811,0.57158784,0.16671312,0.5954039999999999,66.18,29.49,72.4531055235,130.76
2019-08-16 22:00:00,54.48190752,27.65680636,61.0997314647,0.57190752,0.16680636000000001,0.595737,53.91,27.49,60.5143635842,134.07,54.84190752,7.83680636,55.3990104095,0.57190752,0.16680636000000001,0.595737,54.27,7.67,54.8093221998,132.74,63.85190752,30.54680636,70.7825788788,0.57190752,0.16680636000000001,0.595737,63.28,30.38,70.1947490914,131.36
2019-08-16 22:30:00,51.34350592,28.61727256,58.7801317533,0.57350592,0.16727256000000001,0.597402,50.77,28.45,58.1978985875,134.78,51.69350592,8.64727256,52.4117723134,0.57350592,0.16727256000000001,0.597402,51.12,8.48,51.8185758199,133.07,60.18350592,31.27727256,67.8256748114,0.57350592,0.16727256000000001,0.597402,59.61,31.11,67.2397516355,131.81
2019-08-16 23:00:00,48.6838256,30.2873658,57.3361962651,0.5738255999999999,0.16736579999999998,0.597735,48.11,30.12,56.7607831165,135.46,49.0438256,10.0773658,50.0684544494,0.5738255999999999,0.16736579999999998,0.597735,48.47,9.91,49.4727096489,133.67,56.9438256,31.3273658,64.9923312548,0.5738255999999999,0.16736579999999998,0.597735,56.37,31.16,64.4090249887,132.37
2019-08-16 23:30:00,45.65126816,30.77661988,55.0566854783,0.57126816,0.16661988,0.595071,45.08,30.61,54.4901688381,135.08,46.00126816,10.70661988,47.2307990784,0.57126816,0.16661988,0.595071,45.43,10.54,46.6366433183,133.33,53.45126816,31.98661988,62.2911062613,0.57126816,0.16661988,0.595071,52.88,31.82,61.7155312705,131.98
2019-08-17 00:00:00,42.85158784,31.36671312,53.1048893452,0.57158784,0.16671312,0.5954039999999999,42.28,31.2,52.54558402,134.99,43.21158784,11.37671312,44.6841238593,0.57158784,0.16671312,0.5954039999999999,42.64,11.21,44.0889294495,133.25,50.21158784,32.72671312,59.9353093348,0.57158784,0.16671312,0.5954039999999999,49.64,32.56,59.3656735833,131.91
2019-08-17 00:30:00,40.96126816,31.64661988,51.7622839441,0.57126816,0.16661988,0.595071,40.39,31.48,51.2088127181,135.57,41.32126816,11.47661988,42.8854288334,0.57126816,0.16661988,0.595071,40.75,11.31,42.2904078959,133.55,48.00126816,33.03661988,58.2712621973,0.57126816,0.16661988,0.595071,47.43,32.87,57.7065143636,132.46
2019-08-17 01:00:00,39.70158784,31.96671312,50.9714314564,0.57158784,0.16671312,0.5954039999999999,39.13,31.8,50.4221865849,136.13,40.05158784,11.66671312,41.7162064854,0.57158784,0.16671312,0.5954039999999999,39.48,11.5,41.1208025214,133.88,46.54158784,33.41671312,57.2956901906,0.57158784,0.16671312,0.5954039999999999,45.97,33.25,56.7344992046,133.04
2019-08-17 01:30:00,39.02158784,31.98671312,50.4562596094,0.57158784,0.16671312,0.5954039999999999,38.45,31.82,49.9090663106,136.13,39.37158784,11.59671312,41.0439482047,0.57158784,0.16671312,0.5954039999999999,38.8,11.43,40.4485463274,134.1,45.96158784,35.24671312,57.9206210476,0.57158784,0.16671312,0.5954039999999999,45.39,35.08,57.3660047415,133.29
2019-08-17 02:00:00,38.61094848,32.39652664,50.4017884689,0.57094848,0.16652664,0.594738,38.04,32.23,49.8579431987,136.48,38.96094848,11.92652664,40.7455217681,0.57094848,0.16652664,0.594738,38.39,11.76,40.150836853,134.29,45.41094848,35.01652664,57.3437998373,0.57094848,0.16652664,0.594738,44.84,34.85,56.7903873908,133.69
2019-08-17 02:30:00,37.90286656,32.99708608,50.2537061642,0.57286656,0.16708608,0.5967359999999999,37.33,32.83,49.7125517349,136.91,38.25286656,12.47708608,40.2362955192,0.57286656,0.16708608,0.5967359999999999,37.68,12.31,39.6398599897,134.43,44.48286656,34.55708608,56.3286571448,0.57286656,0.16708608,0.5967359999999999,43.91,34.39,55.7741893711,133.81
2019-08-17 03:00:00,37.3038256,33.4373658,50.0962357472,0.5738255999999999,0.16736579999999998,0.597735,36.73,33.27,49.5579035069,136.91,37.6538256,12.8873658,39.798175581,0.5738255999999999,0.16736579999999998,0.597735,37.08,12.72,39.2010816177,134.52,43.7338256,34.2273658,55.535214695,0.5738255999999999,0.16736579999999998,0.597735,43.16,34.06,54.9806256785,133.81
2019-08-17 03:30:00,37.35254688,33.30699284,50.0456644522,0.57254688,0.16699284,0.596403,36.78,33.14,49.5078579621,136.91,37.70254688,12.72699284,39.7926926456,0.57254688,0.16699284,0.596403,37.13,12.56,39.1968174729,134.58,43.76254688,34.05699284,55.4530366231,0.57254688,0.16699284,0.596403,43.19,33.89,54.8990728519,133.81
2019-08-17 04:00:00,37.09190752,33.46680636,49.9583499668,0.57190752,0.16680636000000001,0.595737,36.52,33.3,49.4226709112,136.91,37.45190752,12.86680636,39.6005060926,0.57190752,0.16680636000000001,0.595737,36.88,12.7,39.0054406461,134.61,43.47190752,34.25680636,55.3474075763,0.57190752,0.16680636000000001,0.595737,42.9,34.09,54.7954204291,133.81
2019-08-17 04:30:00,36.96254688,34.27699284,50.4097422133,0.57254688,0.16699284,0.596403,36.39,34.11,49.8770909336,137.63,37.31254688,13.58699284,39.7093506508,0.57254688,0.16699284,0.596403,36.74,13.42,39.1142429302,134.86,43.14254688,33.35699284,54.5341023821,0.57254688,0.16699284,0.596403,42.57,33.19,53.9794497934,133.81
2019-08-17 05:00:00,36.85286656,34.30708608,50.3498751636,0.57286656,0.16708608,0.5967359999999999,36.28,34.14,49.8174467431,137.23,37.21286656,13.62708608,39.6294702544,0.57286656,0.16708608,0.5967359999999999,36.64,13.46,39.0341030382,134.83,43.00286656,33.27708608,54.3747274968,0.57286656,0.16708608,0.5967359999999999,42.43,33.11,53.8198569303,133.81
2019-08-17 05:30:00,37.41190752,33.99680636,50.5512973816,0.57190752,0.16680636000000001,0.595737,36.84,33.83,50.0165422635,136.91,37.76190752,13.41680636,40.0745848694,0.57190752,0.16680636000000001,0.595737,37.19,13.25,39.479850557,134.57,43.66190752,32.93680636,54.6918218885,0.57190752,0.16680636000000001,0.595737,43.09,32.77,54.1352103533,133.81
2019-08-17 06:00:00,37.59966976,33.92615368,50.6430554921,0.56966976,0.16615368,0.593406,37.03,33.76,50.1094651738,136.91,37.94966976,13.30615368,40.2148127019,0.56966976,0.16615368,0.593406,37.38,13.14,39.6222664672,134.63,43.85966976,32.83615368,54.7894480713,0.56966976,0.16615368,0.593406,43.29,32.67,54.234241951,133.74
2019-08-17 06:30:00,39.23913024,33.00349632,51.2731909611,0.6291302400000001,0.18349632,0.6553439999999999,38.61,32.82,50.6742982191,136.46,39.59913024,12.53349632,41.5352819392,0.6291302400000001,0.18349632,0.6553439999999999,38.97,12.35,40.8801100781,134.29,45.84913024,32.62349632,56.271087211,0.6291302400000001,0.18349632,0.6553439999999999,45.22,32.44,55.6525111742,133.22
2019-08-17 07:00:00,41.18798112,32.19191116,52.2758924637,0.89798112,0.26191116000000003,0.9353969999999999,40.29,31.93,51.4082580915,136.46,41.53798112,11.72191116,43.1602488034,0.89798112,0.26191116000000003,0.9353969999999999,40.64,11.46,42.2248883954,134.25,48.08798112,32.25191116,57.9019835728,0.89798112,0.26191116000000003,0.9353969999999999,47.19,31.99,57.0110182333,133.15
2019-08-17 07:30:00,44.1160528,31.984265399999998,54.4905436551,1.1460528,0.3342654,1.193805,42.97,31.65,53.3679997751,136.91,44.4760528,11.4142654,45.9173684709,1.1460528,0.3342654,1.193805,43.33,11.08,44.7242137997,134.53,51.3660528,30.8942654,59.9410294778,1.1460528,0.3342654,1.193805,50.22,30.56,58.7874306293,133.58
2019-08-17 08:00:00,47.12409472,30.96536096,56.3873556976,1.18409472,0.34536096,1.233432,45.94,30.62,55.209310809,136.73,47.48409472,10.49536096,48.6301537429,1.18409472,0.34536096,1.233432,46.3,10.15,47.3994989425,134.34,54.91409472,30.61536096,62.8717593648,1.18409472,0.34536096,1.233432,53.73,30.27,61.6699748662,133.09
2019-08-17 08:30:00,49.64509248,30.17731864,58.0973817624,2.42509248,0.70731864,2.526138,47.22,29.47,55.6615603446,136.03,49.99509248,9.86731864,50.9595255985,2.42509248,0.70731864,2.526138,47.57,9.16,48.4438902236,133.93,57.71509248,30.47731864,65.2679006209,2.42509248,0.70731864,2.526138,55.29,29.77,62.7951988611,132.7
2019-08-17 09:00:00,52.51329408,28.73512744,59.8611193023,2.62329408,0.76512744,2.732598,49.89,27.97,57.1955680101,135.25,52.87329408,8.68512744,53.5818688132,2.62329408,0.76512744,2.732598,50.25,7.92,50.8703145263,133.39,61.03329408,29.29512744,67.6998336629,2.62329408,0.76512744,2.732598,58.41,28.53,65.0052997839,131.99
2019-08-17 09:30:00,55.29993824,28.27081532,62.1073439152,1.81993824,0.53081532,1.895769,53.48,27.74,60.2463110904,135.1,55.64993824,8.31081532,56.2670887589,1.81993824,0.53081532,1.895769,53.83,7.78,54.3893123693,133.24,64.15993824,27.00081532,69.6099253189,1.81993824,0.53081532,1.895769,62.34,26.47,67.7269259601,131.53
2019-08-17 10:00:00,55.00471328,27.26470804,61.3912272847,2.00471328,0.58470804,2.088243,53.0,26.68,59.3365182666,134.59,55.36471328,7.40470804,55.8576868276,2.00471328,0.58470804,2.088243,53.36,6.82,53.7940703052,132.95,63.98471328,27.84470804,69.7808806147,2.00471328,0.58470804,2.088243,61.98,27.26,67.7098811105,131.44
2019-08-17 10:30:00,54.77221344,27.636478920000002,61.3495748332,4.34221344,1.26647892,4.5231390000000005,50.43,26.37,56.9083631815,134.59,55.11221344,7.78647892,55.6595483653,4.34221344,1.26647892,4.5231390000000005,50.77,6.52,51.1869446246,132.98,63.32221344,28.36647892,69.385588138,4.34221344,1.26647892,4.5231390000000005,58.98,27.1,64.9080149134,131.44
2019-08-17 11:00:00,55.17169472,27.08466096,61.4613273335,3.5816947199999998,1.04466096,3.730932,51.59,26.04,57.7893562864,134.59,55.53169472,7.28466096,56.0074584656,3.5816947199999998,1.04466096,3.730932,51.95,6.24,52.3234182752,132.9,63.92169472,27.75466096,69.6871886424,3.5816947199999998,1.04466096,3.730932,60.34,26.71,65.9874207709,131.33
2019-08-17 11:30:00,54.8746912,27.3572016,61.3159702988,4.1046912,1.1972016,4.27572,50.77,26.16,57.113382845,134.59,55.2146912,7.5272016,55.725406129,4.1046912,1.1972016,4.27572,51.11,6.33,51.5004951433,133.09,63.4846912,28.0472016,69.404261644,4.1046912,1.1972016,4.27572,59.38,26.85,65.1682967401,131.43
2019-08-17 12:00:00,53.95680832,27.93948576,60.7614353732,4.86680832,1.41948576,5.069592,49.09,26.52,55.7955060914,135.11,54.30680832,7.99948576,54.8928155803,4.86680832,1.41948576,5.069592,49.44,6.58,49.8759461063,133.44,62.29680832,28.67948576,68.5813767018,4.86680832,1.41948576,5.069592,57.43,27.26,63.5713182182,131.95
2019-08-17 12:30:00,53.40559872,28.59538296,60.5793190889,5.67559872,1.6553829599999998,5.912082,47.73,26.94,54.8079966793,135.36,53.75559872,8.55538296,54.4321501627,5.67559872,1.6553829599999998,5.912082,48.08,6.9,48.5725889777,133.67,61.44559872,28.45538296,67.7146248713,5.67559872,1.6553829599999998,5.912082,55.77,26.8,61.8751395958,132.27
2019-08-17 13:00:00,52.440832639999996,29.01190952,59.9310589092,6.52083264,1.90190952,6.792534,45.92,27.11,53.3254020144,136.06,52.78083264,8.78190952,53.50643166,6.52083264,1.90190952,6.792534,46.26,6.88,46.7688143959,134.07,60.23083264,29.06190952,66.875614281,6.52083264,1.90190952,6.792534,53.71,27.16,60.1866239292,132.73
2019-08-17 13:30:00,51.61508864,29.04731752,59.2272237271,6.26508864,1.82731752,6.526134,45.35,27.22,52.8918793389,136.06,51.96508864,8.82731752,52.7095055181,6.26508864,1.82731752,6.526134,45.7,7.0,46.2329968745,134.02,59.36508864,29.60731752,66.3385785193,6.26508864,1.82731752,6.526134,53.1,27.78,59.9277765314,132.85
2019-08-17 14:00:00,51.30263072,29.28743396,59.0737988177,6.64263072,1.93743396,6.919407,44.66,27.35,52.3692476555,136.24,51.65263072,8.93743396,52.4201486652,6.64263072,1.93743396,6.919407,45.01,7.0,45.5510713376,134.24,58.94263072,29.85743396,66.0734445815,6.64263072,1.93743396,6.919407,52.3,27.92,59.2858870221,133.07
2019-08-17 14:30:00,49.82200224,29.44766732,57.8739753066,5.75200224,1.6776673199999999,5.991669,44.07,27.77,52.0897091564,135.36,50.16200224,9.34766732,51.0255362838,5.75200224,1.6776673199999999,5.991669,44.41,7.67,45.0674716398,133.64,57.37200224,30.14766732,64.81071274,5.75200224,1.6776673199999999,5.991669,51.62,28.47,58.9505326524,132.27
2019-08-17 15:00:00,48.99994432,29.67123376,57.2833017223,5.7299443199999995,1.67123376,5.968692,43.27,28.0,51.5392365097,135.36,49.35994432,9.60123376,50.2850653076,5.7299443199999995,1.67123376,5.968692,43.63,7.93,44.3448057838,133.54,56.43994432,30.411233760000002,64.1117029383,5.7299443199999995,1.67123376,5.968692,50.71,28.74,58.288006485,132.27
2019-08-17 15:30:00,48.83645792,29.67813356,57.1471017093,5.61645792,1.63813356,5.850477,43.22,28.04,51.5190256119,135.36,49.17645792,9.56813356,50.0986346459,5.61645792,1.63813356,5.850477,43.56,7.93,44.275935902,133.58,56.25645792,30.43813356,63.9630286362,5.61645792,1.63813356,5.850477,50.64,28.8,58.2567558314,132.27
2019-08-17 16:00:00,48.90167232,29.98048776,57.3602929039,6.00167232,1.75048776,6.251742,42.9,28.23,51.355066936,135.49,49.26167232,9.86048776,50.2388453154,6.00167232,1.75048776,6.251742,43.26,8.11,44.0136308432,133.66,56.29167232,30.76048776,64.1479538241,6.00167232,1.75048776,6.251742,50.29,29.01,58.0574215755,132.34
2019-08-17 16:30:00,49.95935488,29.93981184,58.2437075832,5.75935488,1.6798118400000002,5.999328,44.2,28.26,52.462058671,135.64,50.30935488,9.76981184,51.2491991336,5.75935488,1.6798118400000002,5.999328,44.55,8.09,45.2785887589,133.72,57.54935488,30.70981184,65.23052039,5.75935488,1.6798118400000002,5.999328,51.79,29.03,59.3712472498,132.53
2019-08-17 17:00:00,51.00336192,28.93473056,58.6392493107,4.71336192,1.37473056,4.909752,46.29,27.56,53.8731630777,134.91,51.34336192,8.95473056,52.1184037807,4.71336192,1.37473056,4.909752,46.63,7.58,47.2420712924,133.24,59.03336192,30.89473056,66.628989156,4.71336192,1.37473056,4.909752,54.32,29.52,61.8230765977,131.96
2019-08-17 17:30:00,52.90729024,28.17962632,59.9439129526,2.46729024,0.71962632,2.570094,50.44,27.46,57.4303508608,134.74,53.26729024,8.28962632,53.9084605052,2.46729024,0.71962632,2.570094,50.8,7.57,51.3609277564,133.06,61.62729024,30.02962632,68.5543679078,2.46729024,0.71962632,2.570094,59.16,29.31,66.0225847722,131.68
2019-08-17 18:00:00,53.36988768,27.76871724,60.1618364757,2.42988768,0.70871724,2.531133,50.94,27.06,57.6812551875,133.82,53.72988768,8.10871724,54.3383117642,2.42988768,0.70871724,2.531133,51.3,7.4,51.830975294699996,132.59,62.23988768,30.52871724,69.32392224,2.42988768,0.70871724,2.531133,59.81,29.82,66.8316429545,131.06
2019-08-17 18:30:00,52.94330464,28.08888052,59.933118683000004,2.05330464,0.59888052,2.138859,50.89,27.49,57.8402299442,134.12,53.29330464,8.36888052,53.9464037783,2.05330464,0.59888052,2.138859,51.24,7.77,51.8257706166,132.71,61.83330464,30.97888052,69.1595879179,2.05330464,0.59888052,2.138859,59.78,30.38,67.0566387467,131.28
2019-08-17 19:00:00,52.67854976,28.33249368,59.8143778948,1.68854976,0.49249368,1.758906,50.99,27.84,58.0951435148,134.72,53.04854976,8.43249368,53.7145751291,1.68854976,0.49249368,1.758906,51.36,7.94,51.9701183374,133.12,61.58854976,31.27249368,69.0732822624,1.68854976,0.49249368,1.758906,59.9,30.78,67.3455150697,131.93
2019-08-17 19:30:00,52.05956928,28.37529104,59.290436794,1.14956928,0.33529104,1.197468,50.91,28.04,58.1211639594,134.59,52.40956928,8.56529104,53.1048694821,1.14956928,0.33529104,1.197468,51.26,8.23,51.9164761901,132.92,60.95956928,31.37529104,68.5600319038,1.14956928,0.33529104,1.197468,59.81,31.04,67.3848477033,131.49
2019-08-17 20:00:00,51.3596496,28.6186478,58.7949029163,0.7496495999999999,0.2186478,0.7808849999999999,50.61,28.4,58.0338875141,134.59,51.7196496,8.7486478,52.4543705813,0.7496495999999999,0.2186478,0.7808849999999999,50.97,8.53,51.6788331912,133.01,60.1996496,31.5486478,67.9655426666,0.7496495999999999,0.2186478,0.7808849999999999,59.45,31.33,67.2002336305,131.74
2019-08-17 20:30:00,51.14323616,29.765943880000002,59.1746738055,0.60323616,0.17594388,0.628371,50.54,29.59,58.5650040553,135.26,51.49323616,9.725943879999999,52.4036960012,0.60323616,0.17594388,0.628371,50.89,9.55,51.7783217186,133.4,59.73323616,30.37594388,67.013114155,0.60323616,0.17594388,0.628371,59.13,30.2,66.3957596538,132.01
2019-08-17 21:00:00,52.22190752,29.84680636,60.1494760985,0.57190752,0.16680636000000001,0.595737,51.65,29.68,59.5703357385,135.02,52.58190752,9.89680636,53.505175213,0.57190752,0.16680636000000001,0.595737,52.01,9.73,52.9123142567,133.28,61.01190752,30.55680636,68.236143459,0.57190752,0.16680636000000001,0.595737,60.44,30.39,67.6501714706,131.9
2019-08-17 21:30:00,52.22126816,30.14661988,60.2982548539,0.57126816,0.16661988,0.595071,51.65,29.98,59.7203725708,135.02,52.58126816,10.18661988,53.5589113584,0.57126816,0.16661988,0.595071,52.01,10.02,52.9664091666,133.3,60.98126816,30.616619880000002,68.2355660875,0.57126816,0.16661988,0.595071,60.41,30.45,67.6503555053,131.9
2019-08-17 22:00:00,50.18158784,30.74671312,58.8519509093,0.57158784,0.16671312,0.5954039999999999,49.61,30.58,58.2776844084,135.33,50.54158784,10.70671312,51.6631958673,0.57158784,0.16671312,0.5954039999999999,49.97,10.54,51.0694869761,133.52,58.67158784,31.61671312,66.6481190146,0.57158784,0.16671312,0.5954039999999999,58.1,31.45,66.0659708171,132.25
2019-08-17 22:30:00,48.14126816,31.41661988,57.4855260456,0.57126816,0.16661988,0.595071,47.57,31.25,56.9163192766,136.41,48.50126816,11.05661988,49.745571223,0.57126816,0.16661988,0.595071,47.93,10.89,49.1515716941,134.16,56.30126816,32.20661988,64.8621550715,0.57126816,0.16661988,0.595071,55.73,32.04,64.2837032225,133.23
2019-08-17 23:00:00,45.88158784,32.68671312,56.3341931451,0.57158784,0.16671312,0.5954039999999999,45.31,32.52,55.7722735775,136.51,46.23158784,12.26671312,47.8312864658,0.57158784,0.16671312,0.5954039999999999,45.66,12.1,47.2360624947,134.38,53.52158784,32.09671312,62.4080071627,0.57158784,0.16671312,0.5954039999999999,52.95,31.93,61.832252102,133.29
2019-08-17 23:30:00,43.42158784,32.61671312,54.3073131843,0.57158784,0.16671312,0.5954039999999999,42.85,32.45,53.7505813922,134.85,43.78158784,12.66671312,45.5771110872,0.57158784,0.16671312,0.5954039999999999,43.21,12.5,44.9817085047,133.25,50.68158784,32.30671312,60.1028040827,0.57158784,0.16671312,0.5954039999999999,50.11,32.14,59.5314345535,131.6
2019-08-18 00:00:00,41.51158784,33.19671312,53.1529273603,0.57158784,0.16671312,0.5954039999999999,40.94,33.03,52.6028944071,135.49,41.86158784,13.07671312,43.8565042213,0.57158784,0.16671312,0.5954039999999999,41.29,12.91,43.2612089521,133.69,48.40158784,32.40671312,58.2486803342,0.57158784,0.16671312,0.5954039999999999,47.83,32.24,57.6812491196,132.15
2019-08-18 00:30:00,39.91126816,33.48661988,52.0985895887,0.57126816,0.16661988,0.595071,39.34,33.32,51.5544178514,136.33,40.27126816,13.11661988,42.3535211794,0.57126816,0.16661988,0.595071,39.7,12.95,41.7587415998,134.23,46.64126816,33.49661988,57.4232656591,0.57126816,0.16661988,0.595071,46.07,33.33,56.8624111342,133.02
2019-08-18 01:00:00,38.38158784,33.15671312,50.7199557378,0.57158784,0.16671312,0.5954039999999999,37.81,32.99,50.1790414416,136.15,38.73158784,12.76671312,40.7814278869,0.57158784,0.16671312,0.5954039999999999,38.16,12.6,40.1863857544,134.29,45.09158784,35.38671312,57.3190261551,0.57158784,0.16671312,0.5954039999999999,44.52,35.22,56.7668811897,133.26
2019-08-18 01:30:00,37.81190752,33.27680636,50.3694966405,0.57190752,0.16680636000000001,0.595737,37.24,33.11,49.8306100705,136.15,38.16190752,12.93680636,40.2950635235,0.57190752,0.16680636000000001,0.595737,37.59,12.77,39.6998866497,134.15,44.44190752,35.52680636,56.8967232286,0.57190752,0.16680636000000001,0.595737,43.87,35.36,56.3463086635,133.09
2019-08-18 02:00:00,37.67158784,33.63671312,50.503237519,0.57158784,0.16671312,0.5954039999999999,37.1,33.47,49.966497776,136.73,38.02158784,13.17671312,40.2401156872,0.57158784,0.16671312,0.5954039999999999,37.45,13.01,39.6454612787,134.46,44.25158784,35.51671312,56.7418711113,0.57158784,0.16671312,0.5954039999999999,43.68,35.35,56.1922138735,133.81
2019-08-18 02:30:00,37.0622272,33.8768996,50.2120803346,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.49,33.71,49.6778038967,136.91,37.4122272,13.3668996,39.7284375351,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.84,13.2,39.1334332764,134.54,43.4422272,34.7568996,55.635143335,0.5722271999999999,0.16689959999999998,0.5960700000000001,42.87,34.59,55.0845259578,133.81
2019-08-18 03:00:00,36.4822272,34.0368996,49.8945231048,0.5722271999999999,0.16689959999999998,0.5960700000000001,35.91,33.87,49.3629922108,136.91,36.842227199999996,13.4568996,39.2229250809,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.27,13.29,38.6281891887,134.71,42.7722272,34.9368996,55.2272611426,0.5722271999999999,0.16689959999999998,0.5960700000000001,42.2,34.77,54.6789987107,133.81
2019-08-18 03:30:00,36.03254688,34.32699284,49.76632267,0.57254688,0.16699284,0.596403,35.46,34.16,49.2373557373,137.18,36.39254688,13.64699284,38.8671825836,0.57254688,0.16699284,0.596403,35.82,13.48,38.2724809752,134.88,42.18254688,34.55699284,54.5302944741,0.57254688,0.16699284,0.596403,41.61,34.39,53.9820729502,133.81
2019-08-18 04:00:00,35.82158784,34.75671312,49.9120753153,0.57158784,0.16671312,0.5954039999999999,35.25,34.59,49.3865427014,137.69,36.17158784,13.94671312,38.7671842377,0.57158784,0.16671312,0.5954039999999999,35.6,13.78,38.1739230365,135.23,41.94158784,34.98671312,54.6183749802,0.57158784,0.16671312,0.5954039999999999,41.37,34.82,54.0731846667,134.48
2019-08-18 04:30:00,35.60158784,38.11671312,52.15704052,0.57158784,0.16671312,0.5954039999999999,35.03,37.95,51.6459427254,137.34,36.14158784,9.57671312,37.3888727535,0.57158784,0.16671312,0.5954039999999999,35.57,9.41,36.7936543442,135.03,41.66158784,36.58671312,55.4461493548,0.57158784,0.16671312,0.5954039999999999,41.09,36.42,54.9072354066,134.05
2019-08-18 05:00:00,35.02190752,41.94680636,54.6449317883,0.57190752,0.16680636000000001,0.595737,34.45,41.78,54.1513702504,136.13,35.88190752,0.76680636,35.890100017500004,0.57190752,0.16680636000000001,0.595737,35.31,0.6000000000000001,35.3150973381,134.14,40.87190752,41.26680636,58.0815128201,0.57190752,0.16680636000000001,0.595737,40.3,41.1,57.5612717024,133.04
2019-08-18 05:30:00,35.22254688,41.92699284,54.7585658808,0.57254688,0.16699284,0.596403,34.65,41.76,54.2634324384,135.84,36.08254688,0.9569928400000001,36.095235484,0.57254688,0.16699284,0.596403,35.51,0.79,35.5187865784,133.85,40.98254688,40.23699284,57.4333069009,0.57254688,0.16699284,0.596403,40.41,40.07,56.9084615853,132.28
2019-08-18 06:00:00,35.0038256,42.1973658,54.8259563263,0.5738255999999999,0.16736579999999998,0.597735,34.43,42.03,54.3318120441,136.13,35.8538256,1.0473658,35.8691202188,0.5738255999999999,0.16736579999999998,0.597735,35.28,0.88,35.2909733501,134.12,40.7238256,40.4473658,57.3970327775,0.5738255999999999,0.16736579999999998,0.597735,40.15,40.28,56.8726726996,132.81
2019-08-18 06:30:00,35.71319616,41.82759888,54.9998218909,0.64319616,0.18759888,0.6699959999999999,35.07,41.64,54.4407430148,136.13,36.58319616,0.75759888,36.5910398505,0.64319616,0.18759888,0.6699959999999999,35.94,0.5700000000000001,35.9445197492,134.02,41.53319616,40.00759888,57.6681398296,0.64319616,0.18759888,0.6699959999999999,40.89,39.82,57.0756033696,132.33
2019-08-18 07:00:00,37.01393536,41.40531448,55.5376581971,0.70393536,0.20531448,0.733266,36.31,41.2,54.9168107231,135.57,37.87393536,0.67531448,37.8799555082,0.70393536,0.20531448,0.733266,37.17,0.47000000000000003,37.1729713636,133.74,43.06393536,39.85531448,58.6766445955,0.70393536,0.20531448,0.733266,42.36,39.65,58.0214796433,132.17
2019-08-18 07:30:00,38.9606384,40.1001862,55.910251992,0.9606384,0.2801862,1.000665,38.0,39.82,55.042096617,135.0,39.8306384,1.1601862,39.8475317601,0.9606384,0.2801862,1.000665,38.87,0.88,38.8799601337,133.43,45.4206384,39.9201862,60.4702874055,0.9606384,0.2801862,1.000665,44.46,39.64,59.5652684037,131.89
2019-08-18 08:00:00,41.03878016,39.84881088,57.2023531471,1.05878016,0.30881088,1.102896,39.98,39.54,56.2299919972,134.89,41.92878016,1.25881088,41.9476722899,1.05878016,0.30881088,1.102896,40.87,0.9500000000000001,40.881039615,133.21,47.73878016,38.78881088,61.5106737132,1.05878016,0.30881088,1.102896,46.68,38.48,60.4957254688,131.67
2019-08-18 08:30:00,43.46357408,40.27354244,59.2540335545,2.34357408,0.68354244,2.441223,41.12,39.59,57.0808417948,134.65,44.36357408,1.4735424400000001,44.3880392952,2.34357408,0.68354244,2.441223,42.02,0.79,42.0274255695,133.16,50.10357408,37.03354244,62.3045054651,2.34357408,0.68354244,2.441223,47.76,36.35,60.0194976653,131.4
2019-08-18 09:00:00,45.4477696,39.0564328,59.9241579388,2.6277695999999997,0.7664327999999999,2.73726,42.82,38.29,57.4428106903,134.1,46.3577696,2.4864328,46.4244025309,2.6277695999999997,0.7664327999999999,2.73726,43.73,1.72,43.7638126767,132.75,52.4877696,37.1764328,64.3199278087,2.6277695999999997,0.7664327999999999,2.73726,49.86,36.41,61.7390289849,130.77
2019-08-18 09:30:00,48.3085888,37.8908384,61.3957277545,2.6085887999999997,0.7608383999999999,2.71728,45.7,37.13,58.8823139831,134.33,49.2185888,3.6108384,49.3508625802,2.6085887999999997,0.7608383999999999,2.71728,46.61,2.85,46.6970512988,132.8,55.8985888,36.9908384,67.0296528065,2.6085887999999997,0.7608383999999999,2.71728,53.29,36.23,64.4394056459,130.83
2019-08-18 10:00:00,49.70392096,36.70156028,61.7857935596,5.11392096,1.49156028,5.327001,44.59,35.21,56.8155982104,133.38,50.60392096,5.86156028,50.9422683578,5.11392096,1.49156028,5.327001,45.49,4.37,45.6994201276,132.33,57.25392096,37.22156028,68.2895014989,5.11392096,1.49156028,5.327001,52.14,35.73,63.2076933609,130.22
2019-08-18 10:30:00,51.28824864,35.59657252,62.430765042,3.1082486400000002,0.90657252,3.237759,48.18,34.69,59.3692555116,133.79,52.20824864,5.89657252,52.5401826561,3.1082486400000002,0.90657252,3.237759,49.1,4.99,49.3529137944,132.53,59.42824864,36.25657252,69.6150543153,3.1082486400000002,0.90657252,3.237759,56.32,35.35,66.4948486727,130.62
2019-08-18 11:00:00,51.15890528,36.03426404,62.57556851,5.80890528,1.69426404,6.050943,45.35,34.34,56.8846033651,133.57,52.04890528,6.89426404,52.503518144,5.80890528,1.69426404,6.050943,46.24,5.2,46.5314689216,132.41,58.81890528,36.67426404,69.3156927486,5.80890528,1.69426404,6.050943,53.01,34.98,63.5111053281,130.42
2019-08-18 11:30:00,51.8630208,35.9604644,63.1104422926,6.1730208,1.8004644,6.43023,45.69,34.16,57.0480648226,134.02,52.7630208,7.4504643999999995,53.2864502826,6.1730208,1.8004644,6.43023,46.59,5.65,46.9313392095,132.74,59.5930208,36.5404644,69.9037457268,6.1730208,1.8004644,6.43023,53.42,34.74,63.7225548766,130.77
2019-08-18 12:00:00,52.956248,35.725989,63.8804390425,5.746248,1.675989,5.985675,47.21,34.05,58.2081317343,134.25,53.876248,7.625989,54.4132870426,5.746248,1.675989,5.985675,48.13,5.95,48.4963854323,132.92,60.916248,36.255989,70.8892517154,5.746248,1.675989,5.985675,55.17,34.58,65.1114836262,131.08
2019-08-18 12:30:00,52.65074272,35.82479996,63.6829412099,6.53074272,1.90479996,6.8028569999999995,46.12,33.92,57.250509168,134.34,53.56074272,7.99479996,54.1541317641,6.53074272,1.90479996,6.8028569999999995,47.03,6.09,47.4226633584,132.92,60.42074272,36.32479996,70.4993421457,6.53074272,1.90479996,6.8028569999999995,53.89,34.42,63.944260884,131.08
2019-08-18 13:00:00,53.20993504,35.39414772,63.9065167239,5.01993504,1.46414772,5.229099,48.19,33.93,58.9365845634,134.59,54.13993504,7.67414772,54.6811220566,5.01993504,1.46414772,5.229099,49.12,6.21,49.5109937287,133.02,61.33993504,35.86414772,71.0550823122,5.01993504,1.46414772,5.229099,56.32,34.4,65.9947149399,131.48
2019-08-18 13:30:00,52.31020576,35.23547668,63.070567173,4.03020576,1.17547668,4.198131,48.28,34.06,59.0850404079,133.86,53.22020576,6.86547668,53.6612063895,4.03020576,1.17547668,4.198131,49.19,5.69,49.5179987479,132.58,60.45020576,35.77547668,70.2432353192,4.03020576,1.17547668,4.198131,56.42,34.6,66.1844120621,130.72
2019-08-18 14:00:00,51.2656288,35.8033084,62.5303253521,5.5656288,1.6233084,5.79753,45.7,34.18,57.0680506063,133.86,52.1756288,7.1033084,52.6569390575,5.5656288,1.6233084,5.79753,46.61,5.48,46.9310398351,132.49,58.9856288,36.4033084,69.3145386438,5.5656288,1.6233084,5.79753,53.42,34.78,63.7443707319,130.72
2019-08-18 14:30:00,51.08570752,36.20333136,62.6133429421,6.76570752,1.97333136,7.047612,44.32,34.23,55.9996008914,133.86,51.98570752,7.40333136,52.5102190205,6.76570752,1.97333136,7.047612,45.22,5.43,45.5448493246,132.49,58.57570752,36.81333136,69.1833424842,6.76570752,1.97333136,7.047612,51.81,34.84,62.4347795704,130.72
2019-08-18 15:00:00,50.8354096,36.1440778,62.3749407151,4.9854096,1.4540777999999999,5.193135,45.85,34.69,57.4945093031,133.86,51.7454096,6.6140778000000005,52.1664014459,4.9854096,1.4540777999999999,5.193135,46.76,5.16,47.0438433804,132.68,58.5854096,36.7940778,69.1813152459,4.9854096,1.4540777999999999,5.193135,53.6,35.34,64.2018348647,130.79
2019-08-18 15:30:00,50.18607904,36.21218972,61.8867127397,4.8760790400000005,1.42218972,5.079249,45.31,34.79,57.1256527315,134.29,51.09607904,6.67218972,51.5298690947,4.8760790400000005,1.42218972,5.079249,46.22,5.25,46.5172107934,132.79,57.86607904,36.88218972,68.6205437315,4.8760790400000005,1.42218972,5.079249,52.99,35.46,63.7601105708,131.19
2019-08-18 16:00:00,50.83798592,36.39566256,62.523156235,6.08798592,1.77566256,6.341652,44.75,34.62,56.5783253552,133.93,51.74798592,7.07566256,52.2294844646,6.08798592,1.77566256,6.341652,45.66,5.3,45.9665704616,132.71,58.40798592,37.05566256,69.1709111332,6.08798592,1.77566256,6.341652,52.32,35.28,63.1035720067,130.84
2019-08-18 16:30:00,51.80902656,36.78596608,63.5404007977,4.40902656,1.2859660800000001,4.592736,47.4,35.5,59.2200135089,135.01,52.73902656,6.17596608,53.0994112916,4.40902656,1.2859660800000001,4.592736,48.33,4.89,48.5767536997,133.28,59.75902656,36.64596608,70.1004143022,4.40902656,1.2859660800000001,4.592736,55.35,35.36,65.6806828527,131.81
2019-08-18 17:00:00,52.79490144,36.19601292,64.0113503167,3.65490144,1.06601292,3.807189,49.14,35.13,60.4057654533,134.51,53.73490144,6.22601292,54.0943885227,3.65490144,1.06601292,3.807189,50.08,5.16,50.3451288607,133.07,61.09490144,36.85601292,71.3509121898,3.65490144,1.06601292,3.807189,57.44,35.79,67.6777489283,131.42
2019-08-18 17:30:00,53.97297504,35.59836772,64.6554392066,1.98297504,0.57836772,2.065599,51.99,35.02,62.6846113492,133.81,54.93297504,5.42836772,55.2005337189,1.98297504,0.57836772,2.065599,52.95,4.85,53.1716559832,132.65,62.75297504,36.28836772,72.4898717626,1.98297504,0.57836772,2.065599,60.77,35.71,70.4854382124,130.72
2019-08-18 18:00:00,53.18292352,36.19626936,64.3318993169,3.5529235200000002,1.03626936,3.700962,49.63,35.16,60.8223848595,133.81,54.12292352,5.65626936,54.417683095,3.5529235200000002,1.03626936,3.700962,50.57,4.62,50.780599642,132.5,61.57292352,36.91626936,71.7916140943,3.5529235200000002,1.03626936,3.700962,58.02,35.88,68.2179946935,130.72
2019-08-18 18:30:00,52.76446336,35.97421848,63.861044377,2.17446336,0.63421848,2.265066,50.59,35.34,61.7111310867,133.81,53.70446336,4.9642184799999995,53.9334112578,2.17446336,0.63421848,2.265066,51.53,4.33,51.7116021798,132.4,61.33446336,36.73421848,71.4934906337,2.17446336,0.63421848,2.265066,59.16,36.1,69.3045135615,130.72
2019-08-18 19:00:00,52.73906944,36.07431192,63.8965212347,1.48906944,0.43431192,1.551114,51.25,35.64,62.4241307509,133.81,53.67906944,4.50431192,53.8677205924,1.48906944,0.43431192,1.551114,52.19,4.07,52.3484574749,132.47,61.40906944,36.89431192,71.6398217581,1.48906944,0.43431192,1.551114,59.92,36.46,70.1408440212,130.72
2019-08-18 19:30:00,52.17432448,35.97834464,63.3766630392,1.19432448,0.34834464,1.244088,50.98,35.63,62.1969235574,133.68,53.12432448,4.27834464,53.2963233658,1.19432448,0.34834464,1.244088,51.93,3.93,52.0784965221,132.26,60.81432448,36.82834464,71.0964769231,1.19432448,0.34834464,1.244088,59.62,36.48,69.8951700763,130.62
2019-08-18 20:00:00,51.76033888,36.00759884,63.0529924365,0.7803388800000001,0.22759884,0.8128529999999999,50.98,35.78,62.2829735963,133.47,52.70033888,3.98759884,52.8509854456,0.7803388800000001,0.22759884,0.8128529999999999,51.92,3.76,52.0559698786,132.26,60.40033888,36.87759884,70.7683420254,0.7803388800000001,0.22759884,0.8128529999999999,59.62,36.65,69.984047468,130.38
