Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-18 20:30:00,52.26643296,36.15687628,63.5539118913,0.60643296,0.17687628,0.631701,51.66,35.98,62.9548727264,133.64,53.22643296,3.76687628,53.3595588677,0.60643296,0.17687628,0.631701,52.62,3.59,52.7423217161,132.37,61.01643296,37.05687628,71.3877942704,0.60643296,0.17687628,0.631701,60.41,36.88,70.7778390458,130.55
2019-08-18 21:00:00,53.27158784,36.12671312,64.3661516004,0.57158784,0.16671312,0.5954039999999999,52.7,35.96,63.7997774291,133.1,54.22158784,3.41671312,54.3291313794,0.57158784,0.16671312,0.5954039999999999,53.65,3.25,53.7483488118,131.93,61.99158784,35.33671312,71.3557303729,0.57158784,0.16671312,0.5954039999999999,61.42,35.17,70.77672852,129.6
2019-08-18 21:30:00,53.1806288,36.8864334,64.7208486389,0.5706287999999999,0.16643339999999998,0.594405,52.61,36.72,64.1573885067,133.4,54.1306288,2.8764334,54.2069999482,0.5706287999999999,0.16643339999999998,0.594405,53.56,2.71,53.6285157356,132.24,61.7206288,34.8364334,70.8732185773,0.5706287999999999,0.16643339999999998,0.594405,61.15,34.67,70.2946043449,129.95
2019-08-18 22:00:00,50.7022272,37.2168996,62.8952578409,0.5722271999999999,0.16689959999999998,0.5960700000000001,50.13,37.05,62.3355388202,133.14,51.6322272,2.5468995999999997,51.695005399,0.5722271999999999,0.16689959999999998,0.5960700000000001,51.06,2.38,51.1154379811,132.13,58.8522272,35.2268996,68.5894970227,0.5722271999999999,0.16689959999999998,0.5960700000000001,58.28,35.06,68.0129546484,129.95
2019-08-18 22:30:00,49.04254688,37.74699284,61.8870493152,0.57254688,0.16699284,0.596403,48.47,37.58,61.3318620295,133.71,49.96254688,2.26699284,50.0139515263,0.57254688,0.16699284,0.596403,49.39,2.1,49.4346245055,132.49,56.98254688,36.30699284,67.5663257697,0.57254688,0.16699284,0.596403,56.41,36.14,66.99393778539999,130.34
2019-08-18 23:00:00,46.1722272,39.4968996,60.7608397129,0.5722271999999999,0.16689959999999998,0.5960700000000001,45.6,39.33,60.2180114252,135.03,47.0922272,1.2668996,47.1092655138,0.5722271999999999,0.16689959999999998,0.5960700000000001,46.52,1.1,46.5330033417,133.35,53.5322272,36.5068996,64.7954710408,0.5722271999999999,0.16689959999999998,0.5960700000000001,52.96,36.34,64.2289436314,131.39
2019-08-18 23:30:00,43.41254688,40.21699284,59.1781694521,0.57254688,0.16699284,0.596403,42.84,40.05,58.6452734668,135.16,44.31254688,0.67699284,44.3177180177,0.57254688,0.16699284,0.596403,43.74,0.51,43.74297315,133.43,50.23254688,36.37699284,62.020918843,0.57254688,0.16699284,0.596403,49.66,36.21,61.4595777727,131.49
2019-08-19 00:00:00,41.13254688,40.64699284,57.8278863505,0.57254688,0.16699284,0.596403,40.56,40.48,57.3039614686,135.36,42.02254688,0.37699284,42.0242378858,0.57254688,0.16699284,0.596403,41.45,0.21,41.4505319628,133.61,47.67254688,37.54699284,60.6831805145,0.57254688,0.16699284,0.596403,47.1,37.38,60.1304781288,131.7
2019-08-19 00:30:00,39.20254688,39.98699284,55.998207813,0.57254688,0.16699284,0.596403,38.63,39.82,55.478908605,134.99,40.08254688,0.85699284,40.0917073859,0.57254688,0.16699284,0.596403,39.51,0.6900000000000001,39.5160245976,133.37,45.70254688,39.27699284,60.2611396994,0.57254688,0.16699284,0.596403,45.13,39.11,59.7185816978,131.56
2019-08-19 01:00:00,37.8922272,40.5168996,55.4746792273,0.5722271999999999,0.16689959999999998,0.5960700000000001,37.32,40.35,54.9627592102,135.36,38.7622272,0.4168996,38.7644690765,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.19,0.25,38.1908182683,133.58,44.1822272,39.8968996,59.530091534,0.5722271999999999,0.16689959999999998,0.5960700000000001,43.61,39.73,58.9941098755,132.18
2019-08-19 01:30:00,37.7522272,40.6768996,55.4963135679,0.5722271999999999,0.16689959999999998,0.5960700000000001,37.18,40.51,54.9855662879,135.36,38.6322272,0.33689959999999997,38.6336961702,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.06,0.17,38.0603796618,133.7,44.0222272,40.0768996,59.5324648339,0.5722271999999999,0.16689959999999998,0.5960700000000001,43.45,39.91,58.9975474067,132.27
2019-08-19 02:00:00,37.71126816,40.64661988,55.446257348,0.57126816,0.16661988,0.595071,37.14,40.48,54.9364177937,135.36,38.57126816,0.40661988,38.5734114021,0.57126816,0.16661988,0.595071,38.0,0.24,38.0007578872,133.7,43.96126816,40.01661988,59.4468078609,0.57126816,0.16661988,0.595071,43.39,39.85,58.9127711112,132.27
2019-08-19 02:30:00,37.29254688,40.69699284,55.1994499883,0.57254688,0.16699284,0.596403,36.72,40.53,54.6903949519,135.36,38.15254688,0.22699284,38.1532221337,0.57254688,0.16699284,0.596403,37.58,0.06,37.5800478978,133.59,43.49254688,40.12699284,59.175815909,0.57254688,0.16699284,0.596403,42.92,39.96,58.6423737582,132.27
2019-08-19 03:00:00,36.8022272,40.7168996,54.8841492593,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.23,40.55,54.377526608,135.36,37.6822272,0.3568996,37.6839173133,0.5722271999999999,0.16689959999999998,0.5960700000000001,37.11,0.19,37.1104863886,133.71,42.9222272,40.116899599999996,58.7510274065,0.5722271999999999,0.16689959999999998,0.5960700000000001,42.35,39.95,58.2196272747,132.27
2019-08-19 03:30:00,36.51254688,40.88699284,54.8170800313,0.57254688,0.16699284,0.596403,35.94,40.72,54.3120796877,136.09,37.38254688,0.47699284000000003,37.3855899165,0.57254688,0.16699284,0.596403,36.81,0.31,36.8113053287,134.05,42.57254688,40.26699284,58.599082418,0.57254688,0.16699284,0.596403,42.0,40.1,58.0690106683,133.04
2019-08-19 04:00:00,36.21254688,40.81699284,54.5653319979,0.57254688,0.16699284,0.596403,35.64,40.65,54.0613734565,136.09,37.07254688,0.60699284,37.0775157269,0.57254688,0.16699284,0.596403,36.5,0.44,36.5026519585,134.03,42.21254688,40.19699284,58.2897705217,0.57254688,0.16699284,0.596403,41.64,40.03,57.7606310561,133.04
2019-08-19 04:30:00,36.26254688,40.53699284,54.3895219204,0.57254688,0.16699284,0.596403,35.69,40.37,53.8842555855,135.37,37.13254688,0.52699284,37.1362862878,0.57254688,0.16699284,0.596403,36.56,0.36,36.5617723859,133.57,42.29254688,39.91699284,58.1551875501,0.57254688,0.16699284,0.596403,41.72,39.75,57.6248288501,132.27
2019-08-19 05:00:00,36.47286656,40.45708608,54.4705958219,0.57286656,0.16708608,0.5967359999999999,35.9,40.29,53.9638221404,135.37,37.33286656,0.50708608,37.3363102339,0.57286656,0.16708608,0.5967359999999999,36.76,0.34,36.7615723276,133.49,42.53286656,39.84708608,58.2823730375,0.57286656,0.16708608,0.5967359999999999,41.96,39.68,57.7507056234,132.27
2019-08-19 05:30:00,37.62158784,40.08671312,54.9757077296,0.57158784,0.16671312,0.5954039999999999,37.05,39.92,54.4638311175,134.65,38.48158784,0.50671312,38.4849238128,0.57158784,0.16671312,0.5954039999999999,37.91,0.34,37.911524633,133.09,43.86158784,39.45671312,58.9972126298,0.57158784,0.16671312,0.5954039999999999,43.29,39.29,58.461339362,131.55
2019-08-19 06:00:00,39.27309632,39.27006976,55.5384053923,0.58309632,0.17006976000000001,0.6073919999999999,38.69,39.1,55.006600513,134.65,40.15309632,1.42006976,40.1781998378,0.58309632,0.17006976000000001,0.6073919999999999,39.57,1.25,39.5897385695,133.06,45.80309632,38.80006976,60.0280688168,0.58309632,0.17006976000000001,0.6073919999999999,45.22,38.63,59.4737362203,131.55
2019-08-19 06:30:00,43.89543392,37.88825156,57.9855906696,0.64543392,0.18825156,0.672327,43.25,37.7,57.374667755,134.86,44.81543392,2.90825156,44.9096987807,0.64543392,0.18825156,0.672327,44.17,2.7199999999999998,44.2536699043,133.18,51.11543392,36.77825156,62.9716394311,0.64543392,0.18825156,0.672327,50.47,36.59,62.3381825208,131.7
2019-08-19 07:00:00,48.239899199999996,35.8324706,60.0920445993,0.8998992,0.2624706,0.937395,47.34,35.57,59.2140228324,133.9,49.1598992,4.6324705999999995,49.3776819344,0.8998992,0.2624706,0.937395,48.26,4.37,48.4574504075,132.63,56.1598992,35.5024706,66.4406479262,0.8998992,0.2624706,0.937395,55.26,35.24,65.5402563315,130.83
2019-08-19 07:30:00,52.94056832,33.77391576,62.7963467075,1.11056832,0.32391576,1.156842,51.83,33.45,61.6867198026,134.27,53.90056832,6.96391576,54.3485730073,1.11056832,0.32391576,1.156842,52.79,6.64,53.2059554937,132.76,61.68056832,34.16391576,70.5100393443,1.11056832,0.32391576,1.156842,60.57,33.84,69.3820618027,131.21
2019-08-19 08:00:00,56.40802048,32.28692264,64.9946932298,1.49802048,0.43692264000000003,1.560438,54.91,31.85,63.4785837901,133.87,57.37802048,8.41692264,57.992084123,1.49802048,0.43692264000000003,1.560438,55.88,7.98,56.4469201994,132.44,65.60802048,32.39692264,73.1708476638,1.49802048,0.43692264000000003,1.560438,64.11,31.96,71.6347241218,130.74
2019-08-19 08:30:00,59.3498384,30.9832862,66.9504842541,1.7598384,0.5132862,1.833165,57.59,30.47,65.1538870675,133.37,60.3398384,9.6232862,61.1024036796,1.7598384,0.5132862,1.833165,58.58,9.11,59.2841336278,132.18,68.8898384,30.1732862,75.2079585874,1.7598384,0.5132862,1.833165,67.13,29.66,73.3904114991,130.22
2019-08-19 09:00:00,59.92310464,29.93715552,66.9851606725,2.25310464,0.65715552,2.346984,57.67,29.28,64.6772548892,132.83,60.90310464,10.57715552,61.8147585426,2.25310464,0.65715552,2.346984,58.65,9.92,59.4830135417,131.79,72.05310464,28.45715552,77.4690879548,2.25310464,0.65715552,2.346984,69.8,27.8,75.1324164392,129.44
2019-08-19 09:30:00,61.81479232,28.74139776,68.1699090124,2.88479232,0.84139776,3.004992,58.93,27.9,65.200881129,132.27,62.80479232,11.81139776,63.9057982925,2.88479232,0.84139776,3.004992,59.92,10.97,60.9159035064,131.43,71.49479232,27.99139776,76.7790575446,2.88479232,0.84139776,3.004992,68.61,27.15,73.7865475544,129.15
2019-08-19 10:00:00,62.1728432,27.7729126,68.0940313527,3.9528432000000002,1.1529126,4.117545,58.22,26.62,64.0171289578,131.82,63.1528432,13.1929126,64.5161572563,3.9528432000000002,1.1529126,4.117545,59.2,12.04,60.4119325961,131.22,71.9028432,28.6429126,77.3979024422,3.9528432000000002,1.1529126,4.117545,67.95,27.49,73.3000859481,128.7
2019-08-19 10:30:00,62.04687904,27.92908972,68.0429956071,4.07687904,1.1890897200000001,4.246749,57.97,26.74,63.840022713,132.31,63.01687904,13.36908972,64.4194039392,4.07687904,1.1890897200000001,4.246749,58.94,12.18,60.1853470539,131.61,71.74687904,28.97908972,77.378306346,4.07687904,1.1890897200000001,4.246749,67.67,27.79,73.1540361156,129.16
2019-08-19 11:00:00,62.8060096,27.4292528,68.5343618271,4.3860096,1.2792528,4.56876,58.42,26.15,64.0056161598,132.31,63.7860096,13.9492528,65.2934657862,4.3860096,1.2792528,4.56876,59.4,12.67,60.7362239524,131.51,72.5660096,28.3792528,77.9179551756,4.3860096,1.2792528,4.56876,68.18,27.1,73.368401918,129.16
2019-08-19 11:30:00,63.26835776,26.94118768,68.7656359474,3.87835776,1.13118768,4.039956,59.39,25.81,64.7559124714,132.24,64.24835776,14.08118768,65.7733329043,3.87835776,1.13118768,4.039956,60.37,12.95,61.743334863,131.41,73.17835776,27.85118768,78.2991743228,3.87835776,1.13118768,4.039956,69.3,26.72,74.2727971737,129.01
2019-08-19 12:00:00,63.7531728,26.9734254,69.2245095315,4.0231728,1.1734254,4.190805,59.73,25.8,65.0639139616,132.24,64.7431728,14.2434254,66.2914292449,4.0231728,1.1734254,4.190805,60.72,13.07,62.110734177,131.52,73.7131728,27.8734254,78.8071042976,4.0231728,1.1734254,4.190805,69.69,26.7,74.6296596535,129.17
2019-08-19 12:30:00,63.968368,26.948274,69.4129784418,3.628368,1.058274,3.77955,60.34,25.89,65.6597875415,132.24,64.948368,14.108274,66.4630265721,3.628368,1.058274,3.77955,61.32,13.05,62.6932604033,131.62,74.028368,27.848274,79.0931453005,3.628368,1.058274,3.77955,70.4,26.79,75.3250562562,129.17
2019-08-19 13:00:00,64.68737632,27.97673476,70.4780415661,6.29737632,1.8367347600000001,6.559767,58.39,26.14,63.9741486852,132.24,65.66737632,14.60673476,67.2722900837,6.29737632,1.8367347600000001,6.559767,59.37,12.77,60.7278338161,131.59,74.42737632,28.95673476,79.8619235546,6.29737632,1.8367347600000001,6.559767,68.13,27.12,73.3293345122,129.17
2019-08-19 13:30:00,65.35510112,27.13107116,70.7628734909,3.77510112,1.10107116,3.932397,61.58,26.03,66.8554956604,132.24,66.35510112,13.97107116,67.8099570417,3.77510112,1.10107116,3.932397,62.58,12.87,63.8896963524,131.59,75.61510112,28.09107116,80.664439478,3.77510112,1.10107116,3.932397,71.84,26.99,76.7427240851,129.17
2019-08-19 14:00:00,64.1925344,27.0532392,69.6603131195,3.0625344,0.8932392,3.19014,61.13,26.16,66.4922739873,132.31,65.1825344,13.7232392,66.6114861338,3.0625344,0.8932392,3.19014,62.12,12.83,63.431090957,131.54,74.3725344,28.0232392,79.476888517,3.0625344,0.8932392,3.19014,71.31,27.13,76.2964809149,129.17
2019-08-19 14:30:00,62.7238624,27.7790432,68.599986556,3.7338624,1.0890432,3.88944,58.99,26.69,64.7470169197,133.03,63.7038624,13.5790432,65.135032808,3.7338624,1.0890432,3.88944,59.97,12.49,61.2568445155,131.81,72.5738624,28.8090432,78.0828180444,3.7338624,1.0890432,3.88944,68.84,27.72,74.2114815915,129.91
2019-08-19 15:00:00,61.83818688,28.31738784,68.0134972685,4.92818688,1.43738784,5.133528,56.91,26.88,62.9387201967,133.03,62.80818688,13.82738784,64.3122460627,4.92818688,1.43738784,5.133528,57.88,12.39,59.1912704712,131.96,71.35818688,29.36738784,77.1649810688,4.92818688,1.43738784,5.133528,66.43,27.93,72.0626796615,129.91
2019-08-19 15:30:00,62.43305248,28.04172364,68.4413932257,4.46305248,1.30172364,4.649013,57.97,26.74,63.840022713,132.89,63.41305248,13.70172364,64.8764399111,4.46305248,1.30172364,4.649013,58.95,12.4,60.2400406706,131.81,72.13305248,29.07172364,77.7710895866,4.46305248,1.30172364,4.649013,67.67,27.77,73.1464407883,129.52
2019-08-19 16:00:00,63.0129248,27.5729364,68.781505607,2.2729248,0.6629364,2.36763,60.74,26.91,66.4341455879,133.04,64.0129248,13.1129364,65.3422041446,2.2729248,0.6629364,2.36763,61.74,12.45,62.982776217,132.08,73.1529248,28.6129364,78.5496692305,2.2729248,0.6629364,2.36763,70.88,27.95,76.1917114915,129.95
2019-08-19 16:30:00,62.69966624,30.10281932,69.5516202372,4.08966624,1.19281932,4.260069,58.61,28.91,65.3522776956,133.89,63.68966624,12.11281932,64.8312731453,4.08966624,1.19281932,4.260069,59.6,10.92,60.5921315024,132.68,72.33966624,29.30281932,78.049231462,4.08966624,1.19281932,4.260069,68.25,28.11,73.8121575352,130.69
2019-08-19 17:00:00,62.29659936,31.01734148,69.5912477565,4.03659936,1.17734148,4.204791,58.26,29.84,65.4572623931,134.63,63.29659936,11.59734148,64.3502744357,4.03659936,1.17734148,4.204791,59.26,10.42,60.1691282968,133.08,71.89659936,30.10734148,77.9459621182,4.03659936,1.17734148,4.204791,67.86,28.93,73.769400838,131.43
2019-08-19 17:30:00,62.78189408,31.49305244,70.2380137551,4.02189408,1.17305244,4.189473,58.76,30.32,66.1214034939,134.34,63.78189408,10.99305244,64.7223084754,4.02189408,1.17305244,4.189473,59.76,9.82,60.5614563894,132.97,72.46189408,30.68305244,78.6903793402,4.02189408,1.17305244,4.189473,68.44,29.51,74.5310250835,131.23
2019-08-19 18:00:00,63.1928144,30.8916542,70.3393637376,2.7828144,0.8116542,2.898765,60.41,30.08,67.4846241747,133.81,64.2028144,10.3816542,65.0367597656,2.7828144,0.8116542,2.898765,61.42,9.57,62.1610915284,132.39,73.1428144,30.0916542,79.09095366,2.7828144,0.8116542,2.898765,70.36,29.28,76.2092382851,130.26
2019-08-19 18:30:00,62.78071712,31.26020916,70.1328676073,2.16071712,0.63020916,2.250747,60.62,30.63,67.9189318232,133.81,63.79071712,9.68020916,64.5210201412,2.16071712,0.63020916,2.250747,61.63,9.05,62.2909255028,132.46,72.79071712,30.55020916,78.9417746099,2.16071712,0.63020916,2.250747,70.63,29.92,76.7059534847,130.56
2019-08-19 19:00:00,62.12519328,31.55484804,69.6796101805,1.5251932799999999,0.44484804,1.588743,60.6,31.11,68.1189555117,133.81,63.15519328,9.08484804,63.8052733098,1.5251932799999999,0.44484804,1.588743,61.63,8.64,62.2326803215,132.52,72.15519328,30.92484804,78.5029817496,1.5251932799999999,0.44484804,1.588743,70.63,30.48,76.9261158515,130.72
2019-08-19 19:30:00,61.06483424,31.86974332,68.881017124,0.92483424,0.26974332,0.9633689999999999,60.14,31.6,67.9365851364,133.98,62.07483424,8.48974332,62.6526997628,0.92483424,0.26974332,0.9633689999999999,61.15,8.22,61.7000072934,132.64,71.01483424,31.34974332,77.6267549777,0.92483424,0.26974332,0.9633689999999999,70.09,31.08,76.6718625051,130.72
2019-08-19 20:00:00,59.86353568,32.21853124,67.9829144666,0.7835356800000001,0.22853124,0.816183,59.08,31.99,67.184868088,133.79,60.86353568,7.96853124,61.3829574523,0.7835356800000001,0.22853124,0.816183,60.08,7.74,60.5765136006,132.49,69.64353568,31.75853124,76.5429707324,0.7835356800000001,0.22853124,0.816183,68.86,31.53,75.7353319132,130.59
2019-08-19 20:30:00,59.58387552,32.60613036,67.9219990801,0.60387552,0.17613036,0.629037,58.98,32.43,67.3078398108,133.79,60.58387552,7.52613036,61.0495586488,0.60387552,0.17613036,0.629037,59.98,7.35,60.4286595913,132.59,69.37387552,32.26613036,76.510376898,0.60387552,0.17613036,0.629037,68.77,32.09,75.8886091584,130.88
2019-08-19 21:00:00,60.30446496,32.09755228,68.3145764569,0.57446496,0.16755228,0.598401,59.73,31.93,67.7288550029,133.32,61.31446496,7.58755228,61.7821540814,0.57446496,0.16755228,0.598401,60.74,7.42,61.1915353623,132.1,70.26446496,32.27755228,77.3235760768,0.57446496,0.16755228,0.598401,69.69,32.11,76.7316636077,130.16
2019-08-19 21:30:00,59.17350592,32.18727256,67.3611484293,0.57350592,0.16727256000000001,0.597402,58.6,32.02,66.7775441297,132.59,60.15350592,7.13727256,60.5754482779,0.57350592,0.16727256000000001,0.597402,59.58,6.97,59.9863092714,131.69,68.95350592,32.90727256,76.4033675043,0.57350592,0.16727256000000001,0.597402,68.38,32.74,75.8137982164,129.66
2019-08-19 22:00:00,56.34446496,33.43755228,65.5192233936,0.57446496,0.16755228,0.598401,55.77,33.27,64.9398629503,132.95,57.32446496,6.12755228,57.6510293047,0.57446496,0.16755228,0.598401,56.75,5.96,57.0621073919,131.96,65.59446496,33.30755228,73.5664792706,0.57446496,0.16755228,0.598401,65.02,33.14,72.9784899816,130.08
2019-08-19 22:30:00,53.06670272,34.85820496,63.4914906945,0.57670272,0.16820496000000001,0.6007319999999999,52.49,34.69,62.9173759783,133.7,54.02670272,5.10820496,54.2676548665,0.57670272,0.16820496000000001,0.6007319999999999,53.45,4.94,53.6777989489,132.45,61.83670272,34.95820496,71.0341741509,0.57670272,0.16820496000000001,0.6007319999999999,61.26,34.79,70.4494975142,130.69
2019-08-19 23:00:00,49.47446496,35.73755228,61.0319205502,0.57446496,0.16755228,0.598401,48.9,35.57,60.4684620277,133.81,50.39446496,4.29755228,50.5773769012,0.57446496,0.16755228,0.598401,49.82,4.13,49.9908921705,132.59,57.67446496,36.01755228,67.9971174438,0.57446496,0.16755228,0.598401,57.1,35.85,67.4213059796,130.79
2019-08-19 23:30:00,46.185424,36.147832,58.6494599153,0.5754239999999999,0.16783199999999998,0.5994,45.61,35.98,58.0933085648,133.81,47.095424,4.017832,47.2664990847,0.5754239999999999,0.16783199999999998,0.5994,46.52,3.85,46.6790413355,132.59,53.855424,36.487832,65.0520451506,0.5754239999999999,0.16783199999999998,0.5994,53.28,36.32,64.4817865757,130.73
2019-08-20 00:00:00,43.62446496,37.53755228,57.5513837733,0.57446496,0.16755228,0.598401,43.05,37.37,57.0071872662,134.5,44.51446496,2.99755228,44.6152766477,0.57446496,0.16755228,0.598401,43.94,2.83,44.0310401876,133.11,50.81446496,37.01755228,62.8681877103,0.57446496,0.16755228,0.598401,50.24,36.85,62.3055382771,131.4
2019-08-20 00:30:00,41.02,38.02,55.929963347,0.0,0.0,0.0,41.02,38.02,55.929963347,134.5,41.91,1.97,41.9562748585,0.0,0.0,0.0,41.91,1.97,41.9562748585,132.91,47.88,37.31,60.700333607,0.0,0.0,0.0,47.88,37.31,60.700333607,131.27
2019-08-20 01:00:00,39.88,38.15,55.1891012791,0.0,0.0,0.0,39.88,38.15,55.1891012791,134.59,40.76,2.07,40.8125287136,0.0,0.0,0.0,40.76,2.07,40.8125287136,133.06,46.54,37.47,59.7492468572,0.0,0.0,0.0,46.54,37.47,59.7492468572,131.49
2019-08-20 01:30:00,39.62,38.95,55.5593997448,0.0,0.0,0.0,39.62,38.95,55.5593997448,135.14,40.51,1.5,40.5377614083,0.0,0.0,0.0,40.51,1.5,40.5377614083,133.4,46.17,37.29,59.3482350201,0.0,0.0,0.0,46.17,37.29,59.3482350201,131.49
2019-08-20 02:00:00,39.15,39.09,55.3240508278,0.0,0.0,0.0,39.15,39.09,55.3240508278,135.14,40.03,1.33,40.0520885847,0.0,0.0,0.0,40.03,1.33,40.0520885847,133.32,45.59,37.04,58.7401881168,0.0,0.0,0.0,45.59,37.04,58.7401881168,131.49
2019-08-20 02:30:00,38.66,39.32,55.1421617277,0.0,0.0,0.0,38.66,39.32,55.1421617277,135.36,39.53,1.28,39.5507180719,0.0,0.0,0.0,39.53,1.28,39.5507180719,133.54,45.0,37.26,58.4235192367,0.0,0.0,0.0,45.0,37.26,58.4235192367,132.27
2019-08-20 03:00:00,38.01,39.5,54.8179724178,0.0,0.0,0.0,38.01,39.5,54.8179724178,135.36,38.89,1.26,38.9104060632,0.0,0.0,0.0,38.89,1.26,38.9104060632,133.77,44.27,37.56,58.0567524066,0.0,0.0,0.0,44.27,37.56,58.0567524066,132.27
2019-08-20 03:30:00,37.87,39.23,54.5264137827,0.0,0.0,0.0,37.87,39.23,54.5264137827,135.78,38.74,1.69,38.7768448949,0.0,0.0,0.0,38.74,1.69,38.7768448949,133.81,44.21,38.35,58.5256063617,0.0,0.0,0.0,44.21,38.35,58.5256063617,132.65
2019-08-20 04:00:00,37.73,39.22,54.4220662967,0.0,0.0,0.0,37.73,39.22,54.4220662967,135.9,38.6,1.77,38.6405602961,0.0,0.0,0.0,38.6,1.77,38.6405602961,133.88,44.06,38.35,58.412379681,0.0,0.0,0.0,44.06,38.35,58.412379681,132.56
2019-08-20 04:30:00,37.59,39.53,54.549326302,0.0,0.0,0.0,37.59,39.53,54.549326302,136.13,38.46,1.55,38.491221077,0.0,0.0,0.0,38.46,1.55,38.491221077,134.04,43.9,38.69,58.5160328457,0.0,0.0,0.0,43.9,38.69,58.5160328457,133.03
2019-08-20 05:00:00,37.9,39.3,54.5976189957,0.0,0.0,0.0,37.9,39.3,54.5976189957,136.13,38.78,1.78,38.8208294605,0.0,0.0,0.0,38.78,1.78,38.8208294605,133.92,44.25,38.42,58.6016970744,0.0,0.0,0.0,44.25,38.42,58.6016970744,133.03
2019-08-20 05:30:00,39.37,38.96,55.388432908,0.0,0.0,0.0,39.37,38.96,55.388432908,136.13,40.26,2.16,40.3179017311,0.0,0.0,0.0,40.26,2.16,40.3179017311,134.04,45.96,38.0,59.634902532,0.0,0.0,0.0,45.96,38.0,59.634902532,132.93
2019-08-20 06:00:00,40.71031968,38.85009324,56.2730830256,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,40.71,38.85,56.2727873843,136.13,41.61031968,2.23009324,41.6700374338,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,41.61,2.23,41.669713222,134.08,47.52031968,37.86009324,60.7582705698,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,47.52,37.86,60.7579624411,133.04
2019-08-20 06:30:00,44.6083616,36.5011888,57.6388992647,0.038361599999999996,0.011188799999999999,0.03996,44.57,36.49,57.6021266969,134.82,45.5083616,3.8511888,45.671026162,0.038361599999999996,0.011188799999999999,0.03996,45.47,3.84,45.6318583886,133.14,52.0683616,35.8711888,63.2286048054,0.038361599999999996,0.011188799999999999,0.03996,52.03,35.86,63.1906678237,131.66
2019-08-20 07:00:00,48.5809888,35.2715384,60.034938943,0.2109888,0.0615384,0.21978000000000003,48.37,35.21,59.8280954068,134.3,49.5109888,4.9815384,49.7609659953,0.2109888,0.0615384,0.21978000000000003,49.3,4.92,49.5448927741,132.9,56.5709888,34.0215384,66.0131945062,0.2109888,0.0615384,0.21978000000000003,56.36,33.96,65.8006930055,131.1
2019-08-20 07:30:00,53.29527424,32.53153832,62.4394686219,0.48527424,0.14153832,0.505494,52.81,32.39,61.9516601876,133.8,54.25527424,7.47153832,54.7673138626,0.48527424,0.14153832,0.505494,53.77,7.33,54.2673179732,132.34,62.13527424,32.45153832,70.0991772007,0.48527424,0.14153832,0.505494,61.65,32.31,69.6035818044,130.66
2019-08-20 08:00:00,56.85911008,31.22599044,64.8692598852,0.8091100800000001,0.23599044,0.842823,56.05,30.99,64.0467220082,133.23,57.81911008,8.65599044,58.4634557732,0.8091100800000001,0.23599044,0.842823,57.01,8.42,57.6284348217,132.07,66.06911008,30.08599044,72.5967914409,0.8091100800000001,0.23599044,0.842823,65.26,29.85,71.7627347584,130.06
2019-08-20 08:30:00,59.71744128,29.99258704,66.8261032111,1.2774412800000001,0.37258704,1.330668,58.44,29.62,65.5177685823,133.13,60.69744128,10.07258704,61.5275254469,1.2774412800000001,0.37258704,1.330668,59.42,9.7,60.2065312072,131.96,69.17744128,27.90258704,74.592712416,1.2774412800000001,0.37258704,1.330668,67.9,27.53,73.2687580078,129.62
2019-08-20 09:00:00,60.644533440000004,29.47048892,67.4260272694,2.02453344,0.59048892,2.108889,58.62,28.88,65.3479823713,133.04,61.63453344,11.21048892,62.6457562345,2.02453344,0.59048892,2.108889,59.61,10.62,60.5486292165,132.15,70.11453344,27.25048892,75.2239120618,2.02453344,0.59048892,2.108889,68.09,26.66,73.1232090379,129.94
2019-08-20 09:30:00,60.64848928,29.41997604,67.4075236316,2.22848928,0.64997604,2.321343,58.42,28.77,65.1199608415,133.04,61.61848928,11.289976039999999,62.6442477817,2.22848928,0.64997604,2.321343,59.39,10.64,60.335575741,132.17,70.07848928,27.26997604,75.1973819557,2.22848928,0.64997604,2.321343,67.85,26.62,72.8851624132,129.94
2019-08-20 10:00:00,60.61734976,29.23214368,67.2977066181,2.88734976,0.8421436800000001,3.007656,57.73,28.39,64.3330785833,133.15,61.58734976,11.89214368,62.7249928798,2.88734976,0.8421436800000001,3.007656,58.7,11.05,59.7310011635,132.12,69.91734976,26.99214368,74.946725198,2.88734976,0.8421436800000001,3.007656,67.03,26.15,71.9502842246,129.94
2019-08-20 10:30:00,60.70203456,29.94226008,67.6851234646,3.40203456,0.99226008,3.543786,57.3,28.95,64.198072401,133.81,61.67203456,11.79226008,62.7893083619,3.40203456,0.99226008,3.543786,58.27,10.8,59.2624071398,132.52,69.82203456,26.40226008,74.647142259,3.40203456,0.99226008,3.543786,66.42,25.41,71.1145871112,130.31
2019-08-20 11:00:00,61.16551072,29.31827396,67.8290563817,3.76551072,1.09827396,3.9224069999999998,57.4,28.22,63.9619293017,133.41,62.14551072,12.39827396,63.3701956746,3.76551072,1.09827396,3.9224069999999998,58.38,11.3,59.463555225,132.38,70.34551072,26.27827396,75.0935320835,3.76551072,1.09827396,3.9224069999999998,66.58,25.18,71.1823629841,129.95
2019-08-20 11:30:00,61.82674976,28.64696868,68.1409994089,3.48674976,1.01696868,3.632031,58.34,27.63,64.5520913681,133.04,62.79674976,12.74696868,64.0774296531,3.48674976,1.01696868,3.632031,59.31,11.73,60.4588206964,132.23,71.23674976,26.51696868,76.0120000023,3.48674976,1.01696868,3.632031,67.75,25.5,72.3900027628,129.95
2019-08-20 12:00:00,61.45818784,28.65738812,67.8111697764,3.96818784,1.15738812,4.133529,57.49,27.5,63.7287227237,133.04,62.41818784,12.91738812,63.7407961126,3.96818784,1.15738812,4.133529,58.45,11.76,59.6213057556,132.08,70.71818784,26.52738812,75.5298908502,3.96818784,1.15738812,4.133529,66.75,25.37,71.4086787443,129.85
2019-08-20 12:30:00,61.78568064,28.79207352,68.1649017437,3.67568064,1.07207352,3.828834,58.11,27.72,64.3829985322,133.04,62.75568064,12.67207352,64.0223156398,3.67568064,1.07207352,3.828834,59.08,11.6,60.208026043,132.14,71.15568064,26.68207352,75.9938414259,3.67568064,1.07207352,3.828834,67.48,25.61,72.1763292223,129.92
2019-08-20 13:00:00,61.06633056,29.21601308,67.6954366878,3.10633056,0.90601308,3.235761,57.96,28.31,64.5044006251,133.35,62.04633056,12.09601308,63.214402381,3.10633056,0.90601308,3.235761,58.94,11.19,59.992830405,132.39,70.39633056,26.87601308,75.352262311,3.10633056,0.90601308,3.235761,67.29,25.97,72.1275606131,129.92
2019-08-20 13:30:00,59.75597056,29.680908080000002,66.7213033597,3.46597056,1.01090808,3.610386,56.29,28.67,63.1706656606,133.81,60.71597056,12.05090808,61.9003511024,3.46597056,1.01090808,3.610386,57.25,11.04,58.304751950400004,132.58,68.71597056,26.28090808,73.5701756115,3.46597056,1.01090808,3.610386,65.25,25.27,69.9723902693,130.25
2019-08-20 14:00:00,59.21450144,29.95256292,66.3589723117,4.05450144,1.18256292,4.223439,55.16,28.77,62.2120446537,133.81,60.17450144,12.21256292,61.4012810667,4.05450144,1.18256292,4.223439,56.12,11.03,57.193664859,132.75,67.96450144,26.38256292,72.9055079004,4.05450144,1.18256292,4.223439,63.91,25.2,68.6988216784,130.72
2019-08-20 14:30:00,59.88896704,29.86344872,66.9217000873,3.98896704,1.1634487199999999,4.155174,55.9,28.7,62.8370909575,133.81,60.85896704,12.35344872,62.1000931115,3.98896704,1.1634487199999999,4.155174,56.87,11.19,57.9604434076,132.75,68.77896704,26.25344872,73.6192221963,3.98896704,1.1634487199999999,4.155174,64.79,25.09,69.4784297462,130.72
2019-08-20 15:00:00,59.01532096,30.05363528,66.2271024699,3.71532096,1.08363528,3.870126,55.3,28.97,62.4287666064,134.1,59.97532096,12.05363528,61.174580078,3.71532096,1.08363528,3.870126,56.26,10.97,57.3195298306,132.81,67.79532096,26.48363528,72.7845346328,3.71532096,1.08363528,3.870126,64.08,25.4,68.9304461033,130.72
2019-08-20 15:30:00,58.83563008,30.08997544,66.0835682215,4.28563008,1.24997544,4.464198,54.55,28.84,61.7045225247,134.1,59.80563008,12.42997544,61.0836940493,4.28563008,1.24997544,4.464198,55.52,11.18,56.6344665376,132.83,67.50563008,26.47997544,72.5134414561,4.28563008,1.24997544,4.464198,63.22,25.23,68.0685044643,130.72
2019-08-20 16:00:00,59.00642976,30.26020868,66.3131886006,3.80642976,1.11020868,3.9650309999999998,55.2,29.15,62.4240538575,134.47,59.96642976,12.08020868,61.1711054331,3.80642976,1.11020868,3.9650309999999998,56.16,10.97,57.2213814933,132.94,67.76642976,26.68020868,72.8294070937,3.80642976,1.11020868,3.9650309999999998,63.96,25.57,68.8818299699,130.85
2019-08-20 16:30:00,59.36652032,30.63065176,66.8028484583,3.15652032,0.92065176,3.288042,56.21,29.71,63.5786772432,134.62,60.34652032,11.53065176,61.4382490371,3.15652032,0.92065176,3.288042,57.19,10.61,58.1658679983,133.13,68.42652032,28.03065176,73.9452914065,3.15652032,0.92065176,3.288042,65.27,27.11,70.6761982566,131.46
2019-08-20 17:00:00,59.69279424,31.01414832,67.2689161515,2.96279424,0.86414832,3.086244,56.73,30.15,64.2441857291,134.62,60.69279424,10.91414832,61.6663109502,2.96279424,0.86414832,3.086244,57.73,10.05,58.5982542402,133.02,68.89279424,28.864148319999998,74.6950879003,2.96279424,0.86414832,3.086244,65.93,28.0,71.6293578081,131.46
2019-08-20 17:30:00,61.17955808,31.37820444,68.7570362999,2.3595580800000002,0.68820444,2.457873,58.82,30.69,66.345071407,134.62,62.17955808,10.24820444,63.0184349002,2.3595580800000002,0.68820444,2.457873,59.82,9.56,60.5790888013,133.1,70.73955808,29.31820444,76.5744225505,2.3595580800000002,0.68820444,2.457873,68.38,28.63,74.1316484371,131.46
2019-08-20 18:00:00,62.71899008,31.25095544,70.0734895133,0.92899008,0.27095544,0.967698,61.79,30.98,69.121375131,134.72,63.73899008,9.63095544,64.4625019613,0.92899008,0.27095544,0.967698,62.81,9.36,63.5035880876,133.21,72.76899008,29.21095544,78.4130463315,0.92899008,0.27095544,0.967698,71.84,28.94,77.4500432537,131.46
2019-08-20 18:30:00,62.32543392,31.76825156,69.9548534449,0.64543392,0.18825156,0.672327,61.68,31.58,69.294435563,135.36,63.35543392,9.15825156,64.0139405038,0.64543392,0.18825156,0.672327,62.71,8.97,63.3482833232,133.36,72.37543392,29.79825156,78.2696571549,0.64543392,0.18825156,0.672327,71.73,29.61,77.6011920012,131.98
2019-08-20 19:00:00,61.7479616,31.8777388,69.4910137554,0.4379616,0.12773879999999999,0.45621000000000006,61.31,31.75,69.0433095962,135.09,62.7779616,8.8477388,63.3983828226,0.4379616,0.12773879999999999,0.45621000000000006,62.34,8.72,62.946914142,133.29,71.7479616,29.9577388,77.7511164406,0.4379616,0.12773879999999999,0.45621000000000006,71.31,29.83,77.2977684025,131.61
2019-08-20 19:30:00,60.74834144,32.21368292,68.7610526023,0.21834144,0.06368292,0.227439,60.53,32.15,68.5383352585,135.35,61.77834144,8.51368292,62.3622182731,0.21834144,0.06368292,0.227439,61.56,8.45,62.1372360183,133.42,70.61834144,30.28368292,76.8378266151,0.21834144,0.06368292,0.227439,70.4,30.22,76.6120643241,132.09
2019-08-20 20:00:00,59.52892096,33.56468528,68.3394507485,0.11892096,0.03468528,0.123876,59.41,33.53,68.2188317109,134.93,60.53892096,6.88468528,60.9291378768,0.11892096,0.03468528,0.123876,60.42,6.85,60.8070629121,133.24,69.01892096,29.73468528,75.1515998445,0.11892096,0.03468528,0.123876,68.9,29.7,75.0286611902,131.42
2019-08-20 20:30:00,59.4495904,32.2327972,67.6254908601,0.009590399999999999,0.0027971999999999997,0.00999,59.44,32.23,67.6157267209,133.06,60.4495904,7.1327972,60.8689557609,0.009590399999999999,0.0027971999999999997,0.00999,60.44,7.13,60.859103674,132.1,69.1495904,30.5227972,75.5864207474,0.009590399999999999,0.0027971999999999997,0.00999,69.14,30.52,75.576517517,129.89
2019-08-20 21:00:00,60.49,32.08,68.4701869429,0.0,0.0,0.0,60.49,32.08,68.4701869429,132.99,61.5,7.1,61.9084808407,0.0,0.0,0.0,61.5,7.1,61.9084808407,131.93,70.35,30.53,76.689004427,0.0,0.0,0.0,70.35,30.53,76.689004427,129.73
2019-08-20 21:30:00,58.88,33.22,67.6049021891,0.0,0.0,0.0,58.88,33.22,67.6049021891,133.18,59.86,6.2,60.1802259883,0.0,0.0,0.0,59.86,6.2,60.1802259883,132.18,68.37,30.5,74.8645904283,0.0,0.0,0.0,68.37,30.5,74.8645904283,129.95
2019-08-20 22:00:00,55.84,34.32,65.543634321,0.0,0.0,0.0,55.84,34.32,65.543634321,133.51,56.81,5.21,57.0484022563,0.0,0.0,0.0,56.81,5.21,57.0484022563,132.32,64.86,31.8,72.2361377705,0.0,0.0,0.0,64.86,31.8,72.2361377705,130.08
2019-08-20 22:30:00,52.31,35.36,63.1400483053,0.0,0.0,0.0,52.31,35.36,63.1400483053,133.4,53.26,4.1,53.4175776313,0.0,0.0,0.0,53.26,4.1,53.4175776313,132.28,60.79,33.06,69.1981769991,0.0,0.0,0.0,60.79,33.06,69.1981769991,129.99
2019-08-20 23:00:00,48.89,36.03,60.732141408,0.0,0.0,0.0,48.89,36.03,60.732141408,133.88,49.82,3.75,49.9609337383,0.0,0.0,0.0,49.82,3.75,49.9609337383,132.56,56.81,33.86,66.1352833214,0.0,0.0,0.0,56.81,33.86,66.1352833214,130.56
2019-08-20 23:30:00,45.53,36.84,58.5676233084,0.0,0.0,0.0,45.53,36.84,58.5676233084,134.57,46.44,3.27,46.5549836215,0.0,0.0,0.0,46.44,3.27,46.5549836215,132.96,53.07,36.01,64.1338054383,0.0,0.0,0.0,53.07,36.01,64.1338054383,131.41
2019-08-21 00:00:00,43.0,37.83,57.2722349835,0.0,0.0,0.0,43.0,37.83,57.2722349835,134.57,43.9,2.27,43.9586498883,0.0,0.0,0.0,43.9,2.27,43.9586498883,133.03,50.09,36.5,61.9778839587,0.0,0.0,0.0,50.09,36.5,61.9778839587,131.49
2019-08-21 00:30:00,41.40998944,39.39624692,57.1563775689,0.56998944,0.16624692,0.593739,40.84,39.23,56.6294843699,135.12,42.29998944,1.45624692,42.3250488684,0.56998944,0.16624692,0.593739,41.73,1.29,41.7499341317,133.4,47.91998944,35.68624692,59.7480845481,0.56998944,0.16624692,0.593739,47.35,35.52,59.1920003041,131.63
2019-08-21 01:00:00,40.17126816,39.75661988,56.518312164,0.57126816,0.16661988,0.595071,39.6,39.59,55.9957864486,135.36,41.05126816,1.28661988,41.0714256906,0.57126816,0.16661988,0.595071,40.48,1.12,40.495491107,133.64,46.52126816,36.32661988,59.0241620281,0.57126816,0.16661988,0.595071,45.95,36.16,58.471771822,132.25
2019-08-21 01:30:00,39.9206288,39.3664334,56.0657888772,0.5706287999999999,0.16643339999999998,0.594405,39.35,39.2,55.5433389346,135.36,40.8106288,1.7864334,40.8497095136,0.5706287999999999,0.16643339999999998,0.594405,40.24,1.62,40.2725961418,133.72,46.4206288,37.5964334,59.7358065367,0.5706287999999999,0.16643339999999998,0.594405,45.85,37.43,59.1880680543,132.25
2019-08-21 02:00:00,39.66030912,39.19634016,55.7610365886,0.57030912,0.16634016000000001,0.5940719999999999,39.09,39.03,55.2391980391,135.36,40.55030912,1.91634016,40.59556539,0.57030912,0.16634016000000001,0.5940719999999999,39.98,1.75,40.0182820721,133.66,46.22030912,38.30634016,60.0307643763,0.57030912,0.16634016000000001,0.5940719999999999,45.65,38.14,59.4859823824,132.25
2019-08-21 02:30:00,39.12094848,39.37652664,55.5063911654,0.57094848,0.16652664,0.594738,38.55,39.21,54.9866038231,135.51,39.99094848,1.7765266400000002,40.0303885471,0.57094848,0.16652664,0.594738,39.42,1.6099999999999999,39.4528642813,133.7,45.57094848,38.49652664,59.6547894868,0.57094848,0.16652664,0.594738,45.0,38.33,59.1116646695,132.41
2019-08-21 03:00:00,38.39030912,39.63634016,55.1802074625,0.57030912,0.16634016000000001,0.5940719999999999,37.82,39.47,54.6647354334,135.75,39.28030912,1.56634016,39.3115263766,0.57030912,0.16634016000000001,0.5940719999999999,38.71,1.4,38.7353081826,133.83,44.75030912,38.81634016,59.2393317801,0.57030912,0.16634016000000001,0.5940719999999999,44.18,38.65,58.7000417376,132.65
2019-08-21 03:30:00,38.45094848,39.51652664,55.1364790017,0.57094848,0.16652664,0.594738,37.88,39.35,54.6197482601,135.36,39.32094848,1.65652664,39.3558263778,0.57094848,0.16652664,0.594738,38.75,1.49,38.7786358708,133.83,44.80094848,38.68652664,59.192671237,0.57094848,0.16652664,0.594738,44.23,38.52,58.6522233168,132.27
2019-08-21 04:00:00,38.32030912,39.54634016,55.0668603709,0.57030912,0.16634016000000001,0.5940719999999999,37.75,39.38,54.5513235403,135.36,39.20030912,1.62634016,39.2340313684,0.57030912,0.16634016000000001,0.5940719999999999,38.63,1.46,38.6575801105,133.83,44.66030912,38.71634016,59.1058220997,0.57030912,0.16634016000000001,0.5940719999999999,44.09,38.55,58.5664630996,132.27
2019-08-21 04:30:00,38.37030912,39.53634016,55.0944898807,0.57030912,0.16634016000000001,0.5940719999999999,37.8,39.37,54.5787220444,135.48,39.23030912,1.59634016,39.2627744251,0.57030912,0.16634016000000001,0.5940719999999999,38.66,1.43,38.6864381922,133.76,44.71030912,38.70634016,59.1370654513,0.57030912,0.16634016000000001,0.5940719999999999,44.14,38.54,58.5975357844,132.37
2019-08-21 05:00:00,38.62030912,39.35634016,55.1402737327,0.57030912,0.16634016000000001,0.5940719999999999,38.05,39.19,54.6228761601,135.38,39.50030912,1.6663401599999998,39.5354411902,0.57030912,0.16634016000000001,0.5940719999999999,38.93,1.5,38.9588873044,133.56,45.01030912,38.50634016,59.2339949657,0.57030912,0.16634016000000001,0.5940719999999999,44.44,38.34,58.6930081015,132.28
2019-08-21 05:30:00,39.9406288,38.7664334,55.6604903634,0.5706287999999999,0.16643339999999998,0.594405,39.37,38.6,55.1358041566,134.83,40.8306288,1.9964334,40.8794079522,0.5706287999999999,0.16643339999999998,0.594405,40.26,1.83,40.3015694483,133.29,46.5506288,37.8564334,60.0005882591,0.5706287999999999,0.16643339999999998,0.594405,45.98,37.69,59.4533136167,131.72
2019-08-21 06:00:00,41.477432,38.565501,56.6363419784,0.5674319999999999,0.16550099999999998,0.591075,40.91,38.4,56.1087167916,135.63,42.377432,2.605501,42.4574537434,0.5674319999999999,0.16550099999999998,0.591075,41.81,2.44,41.8811377591,133.72,48.307432,37.535501,61.1761540288,0.5674319999999999,0.16550099999999998,0.591075,47.74,37.37,60.6269288353,132.5
2019-08-21 06:30:00,45.39113824,36.91116532,58.504611408,0.6211382400000001,0.18116532,0.647019,44.77,36.73,57.9089440415,135.12,46.30113824,3.93116532,46.4677249614,0.6211382400000001,0.18116532,0.647019,45.68,3.75,45.8336655746,133.35,52.86113824,35.96116532,63.9336010811,0.6211382400000001,0.18116532,0.647019,52.24,35.78,63.3184491282,131.96
2019-08-21 07:00:00,49.31414496,34.90079228,60.4148176767,0.89414496,0.26079228,0.9314009999999999,48.42,34.64,59.5350820945,134.1,50.24414496,5.60079228,50.555345681,0.89414496,0.26079228,0.9314009999999999,49.35,5.34,49.6380710745,132.67,57.404144959999996,34.47079228,66.9587289231,0.89414496,0.26079228,0.9314009999999999,56.51,34.21,66.0583393676,130.92
2019-08-21 07:30:00,53.84587296,33.15004628,63.2321405868,1.16587296,0.34004628000000003,1.214451,52.68,32.81,62.0618924945,133.81,54.79587296,7.33004628,55.2839693936,1.16587296,0.34004628000000003,1.214451,53.63,6.99,54.083611196,132.49,62.69587296,33.46004628,71.0657947488,1.16587296,0.34004628000000003,1.214451,61.53,33.12,69.8775736556,130.74
2019-08-21 08:00:00,57.672656,31.551608,65.7391756678,1.3426559999999998,0.39160799999999996,1.3986,56.33,31.16,64.3740203809,133.35,58.662656,8.731608,59.3089216496,1.3426559999999998,0.39160799999999996,1.3986,57.32,8.34,57.9235530678,132.14,66.912656,30.011608,73.3348494764,1.3426559999999998,0.39160799999999996,1.3986,65.57,29.62,71.9497692839,130.05
2019-08-21 08:30:00,60.9108672,30.3431696,68.0502879085,1.9308672,0.5631695999999999,2.01132,58.98,29.78,66.0718457439,133.04,61.8908672,10.0831696,62.7068557014,1.9308672,0.5631695999999999,2.01132,59.96,9.52,60.7110533593,131.96,70.4508672,28.2631696,75.9087046726,1.9308672,0.5631695999999999,2.01132,68.52,27.7,73.9072418644,129.93
2019-08-21 09:00:00,62.0562816,29.1172488,68.5477662926,2.1162816,0.6172487999999999,2.20446,59.94,28.5,66.3705778188,132.33,63.0462816,11.0772488,64.0120228126,2.1162816,0.6172487999999999,2.20446,60.93,10.46,61.8213272261,131.59,71.8862816,28.2872488,77.2515755629,2.1162816,0.6172487999999999,2.20446,69.77,27.67,75.0565240336,129.19
2019-08-21 09:30:00,62.43269408,28.81995244,68.7635873754,3.22269408,0.93995244,3.356973,59.21,27.88,65.445538427,132.27,63.41269408,11.98995244,64.5362590332,3.22269408,0.93995244,3.356973,60.19,11.05,61.1959034577,131.54,72.13269408,28.05995244,77.3982330947,3.22269408,0.93995244,3.356973,68.91,27.12,74.0545913499,129.19
2019-08-21 10:00:00,62.58949568,28.81568624,68.9041997483,4.81949568,1.40568624,5.020308,57.77,27.41,63.9427947466,132.27,63.55949568,12.88568624,64.8525281001,4.81949568,1.40568624,5.020308,58.74,11.48,59.8512990669,131.57,72.03949568,27.98568624,77.2844588009,4.81949568,1.40568624,5.020308,67.22,26.58,72.284333019,129.19
2019-08-21 10:30:00,62.76921536,28.87060448,69.0904204644,5.41921536,1.5806044799999999,5.645016,57.35,27.29,63.5119406096,132.82,63.74921536,13.38060448,65.1383376766,5.41921536,1.5806044799999999,5.645016,58.33,11.8,59.5115862669,131.9,72.14921536,27.990604480000002,77.3885212174,5.41921536,1.5806044799999999,5.645016,66.73,26.41,71.7661549757,129.52
2019-08-21 11:00:00,62.58544864,28.49242252,68.7659546762,5.90544864,1.72242252,6.151509,56.68,26.77,62.6837722222,132.36,63.53544864,13.942422520000001,65.047247287,5.90544864,1.72242252,6.151509,57.63,12.22,58.9113342236,131.71,71.83544864,27.52242252,76.9273385909,5.90544864,1.72242252,6.151509,65.93,25.8,70.7983396698,129.21
2019-08-21 11:30:00,62.85357088,27.28687484,68.5211274783,5.54357088,1.61687484,5.774553,57.31,25.67,62.796377284,132.25,63.82357088,14.68687484,65.4916215438,5.54357088,1.61687484,5.774553,58.28,13.07,59.7275757084,131.49,72.41357088,28.12687484,77.684273414,5.54357088,1.61687484,5.774553,66.87,26.51,71.93314257,129.21
2019-08-21 12:00:00,62.91366016,27.05065088,68.4825988683,6.17366016,1.80065088,6.430896,56.74,25.25,62.1046705168,132.19,63.87366016,15.24065088,65.6667488268,6.17366016,1.80065088,6.430896,57.7,13.44,59.2446081935,131.38,72.35366016,27.87065088,77.5359614568,6.17366016,1.80065088,6.430896,66.18,26.07,71.1297216359,129.21
2019-08-21 12:30:00,63.34722592,26.78710756,68.7780500101,6.84722592,1.99710756,7.132527,56.5,24.79,61.6992228476,131.68,64.29722592,15.78710756,66.2069937855,6.84722592,1.99710756,7.132527,57.45,13.79,59.0818635454,131.22,72.75722592,27.52710756,77.7904594034,6.84722592,1.99710756,7.132527,65.91,25.53,70.6817444606,128.79
2019-08-21 13:00:00,63.39525888,27.03778384,68.9202481383,5.85525888,1.70778384,6.099228,57.54,25.33,62.8685970895,132.47,64.36525888,15.32778384,66.1651532767,5.85525888,1.70778384,6.099228,58.51,13.62,60.0743247985,131.64,72.99525888,27.83778384,78.1233001612,5.85525888,1.70778384,6.099228,67.14,26.13,72.0455168626,129.62
2019-08-21 13:30:00,62.962752,27.489136,68.7019704043,5.242752,1.5291359999999998,5.4612,57.72,25.96,63.2891775899,132.86,63.942752,14.729136,65.6172460611,5.242752,1.5291359999999998,5.4612,58.7,13.2,60.1658541035,131.88,72.582752,28.379136,77.9335052978,5.242752,1.5291359999999998,5.4612,67.34,26.85,72.4955039985,129.93
2019-08-21 14:00:00,62.7210544,27.1944742,68.3627829456,4.5410544,1.3244742,4.730265,58.18,25.87,63.6723589951,132.86,63.6910544,14.5344742,65.3284115133,4.5410544,1.3244742,4.730265,59.15,13.21,60.6071497432,131.78,72.4310544,28.0644742,77.6780043102,4.5410544,1.3244742,4.730265,67.89,26.74,72.9662915325,129.93
2019-08-21 14:30:00,62.24550848,27.41160664,68.0139655109,6.00550848,1.7516066399999999,6.255738,56.24,25.66,61.8172564904,132.27,63.21550848,14.96160664,64.9619133465,6.00550848,1.7516066399999999,6.255738,57.21,13.21,58.7153148676,131.46,71.62550848,28.27160664,77.0032285494,6.00550848,1.7516066399999999,6.255738,65.62,26.52,70.7763717635,129.29
2019-08-21 15:00:00,62.56864672,27.07002196,68.1734672823,4.62864672,1.35002196,4.821507,57.94,25.72,63.3921288489,132.66,63.54864672,14.71002196,65.2289448482,4.62864672,1.35002196,4.821507,58.92,13.36,60.4156933255,131.75,72.23864672,27.92002196,77.4464312037,4.62864672,1.35002196,4.821507,67.61,26.57,72.6434924821,129.95
2019-08-21 15:30:00,62.26409152,27.27869336,67.9775272001,4.38409152,1.2786933600000001,4.566762,57.88,26.0,63.4515121963,132.88,63.23409152,14.51869336,64.8794481114,4.38409152,1.2786933600000001,4.566762,58.85,13.24,60.3209756221,131.9,71.91409152,28.16869336,77.234136525,4.38409152,1.2786933600000001,4.566762,67.53,26.89,72.6868144852,130.06
2019-08-21 16:00:00,62.26630944,25.83850692,67.4145513308,4.24630944,1.23850692,4.423239,58.02,24.6,63.0196826396,133.03,63.09630944,10.90850692,64.0323339273,4.24630944,1.23850692,4.423239,58.85,9.67,59.6391767213,131.9,71.98630944,27.04850692,76.9002631555,4.24630944,1.23850692,4.423239,67.74,25.81,72.4904386799,130.25
2019-08-21 16:30:00,61.78652864,22.83773752,65.8721289804,4.82652864,1.40773752,5.027634,56.96,21.43,60.857920602,134.61,62.14652864,2.96773752,62.2173487702,4.82652864,1.40773752,5.027634,57.32,1.56,57.3412242632,133.06,71.44652864,24.04773752,75.3850126652,4.82652864,1.40773752,5.027634,66.62,22.64,70.3618788834,131.98
2019-08-21 17:00:00,62.34299296,23.18920628,66.5160736898,4.04299296,1.17920628,4.211451,58.3,22.01,62.3163710432,134.61,62.71299296,3.33920628,62.8018294684,4.04299296,1.17920628,4.211451,58.67,2.16,58.7097479129,132.98,72.21299296,24.48920628,76.2524594781,4.04299296,1.17920628,4.211451,68.17,23.31,72.0451594488,131.78
2019-08-21 17:30:00,63.33307456,23.57923008,67.5800149777,2.36307456,0.68923008,2.461536,60.97,22.89,65.1252101724,134.95,63.71307456,3.64923008,63.8174956424,2.36307456,0.68923008,2.461536,61.35,2.96,61.4213651753,133.15,73.56307456,23.92923008,77.3571844817,2.36307456,0.68923008,2.461536,71.2,23.24,74.8968463956,131.9
2019-08-21 18:00:00,63.50002784,24.02125812,67.8916370207,2.13002784,0.62125812,2.218779,61.37,23.4,65.6798058767,134.69,63.88002784,4.15125812,64.0147709581,2.13002784,0.62125812,2.218779,61.75,3.5300000000000002,61.8508156777,133.02,73.77002784,24.27125812,77.6602277761,2.13002784,0.62125812,2.218779,71.64,23.65,75.4427736765,131.64
2019-08-21 18:30:00,62.81869952,24.96878736,67.5990336589,1.77869952,0.51878736,1.8528120000000001,61.04,24.45,65.7547268263,134.99,63.19869952,5.06878736,63.4016421421,1.77869952,0.51878736,1.8528120000000001,61.42,4.55,61.5883016489,133.11,72.92869952,24.06878736,76.7977977462,1.77869952,0.51878736,1.8528120000000001,71.15,23.55,74.9461473326,131.64
2019-08-21 19:00:00,61.97505344,26.45897392,67.3868277172,1.50505344,0.43897392,1.567764,60.47,26.02,65.830549899,135.71,62.36505344,6.32897392,62.6853715109,1.50505344,0.43897392,1.567764,60.86,5.89,61.1443513335,133.66,71.81505344,23.62897392,75.6024490946,1.50505344,0.43897392,1.567764,70.31,23.19,74.0356144028,132.33
2019-08-21 19:30:00,60.92598304,26.05466172,66.2632689107,0.97598304,0.28466172,1.016649,59.95,25.77,65.2540833971,136.29,61.29598304,5.76466172,61.5664589008,0.97598304,0.28466172,1.016649,60.32,5.48,60.5684142107,134.01,70.96598304,25.59466172,75.4404232318,0.97598304,0.28466172,1.016649,69.99,25.31,74.4257764488,133.18
2019-08-21 20:00:00,59.78549376,25.50743568,64.9994964526,0.74549376,0.21743568,0.7765559999999999,59.04,25.29,64.2285427205,135.09,60.16549376,5.48743568,60.4152181965,0.74549376,0.21743568,0.7765559999999999,59.42,5.27,59.6532421583,133.29,69.84549376,26.64743568,74.7561290256,0.74549376,0.21743568,0.7765559999999999,69.1,26.43,73.9821255439,132.25
2019-08-21 20:30:00,60.32597344,26.17090892,65.7581899476,0.5859734400000001,0.17090892,0.610389,59.74,26.0,65.1526484496,136.19,60.71597344,5.86090892,60.9981941055,0.5859734400000001,0.17090892,0.610389,60.13,5.69,60.3986175338,134.01,70.42597344,26.42090892,75.2188949874,0.5859734400000001,0.17090892,0.610389,69.84,26.25,74.6102412541,133.05
2019-08-21 21:00:00,61.0370224,25.5682982,66.175947113,0.5770223999999999,0.16829819999999998,0.601065,60.46,25.4,65.5787435073,135.12,61.4270224,5.5982982,61.6816019869,0.5770223999999999,0.16829819999999998,0.601065,60.85,5.43,61.0917948664,133.26,71.3870224,27.2182982,76.3998869374,0.5770223999999999,0.16829819999999998,0.601065,70.81,27.05,75.8007823179,132.24
