Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-21 21:30:00,59.71606336,26.80801848,65.4574524255,0.57606336,0.16801848,0.600066,59.14,26.64,64.8631574933,135.98,60.09606336,6.54801848,60.4517442046,0.57606336,0.16801848,0.600066,59.52,6.38,59.8609622375,133.96,69.74606336,27.27801848,74.8906112034,0.57606336,0.16801848,0.600066,69.17,27.11,74.2929404452,132.86
2019-08-21 22:00:00,56.63734208,28.49839144,63.4030506565,0.57734208,0.16839144,0.601398,56.06,28.33,62.811722632,136.99,57.00734208,7.92839144,57.5560287186,0.57734208,0.16839144,0.601398,56.43,7.76,56.9610612612,134.58,66.01734208,27.56839144,71.5423347529,0.57734208,0.16839144,0.601398,65.44,27.4,70.9447221434,133.61
2019-08-21 22:30:00,53.14734208,29.28839144,60.6831924285,0.57734208,0.16839144,0.601398,52.57,29.12,60.0964166985,135.17,53.50734208,9.26839144,54.3041318534,0.57734208,0.16839144,0.601398,52.93,9.1,53.7065629137,133.4,61.90734208,28.21839144,68.0352601147,0.57734208,0.16839144,0.601398,61.33,28.05,67.440131969,131.87
2019-08-21 23:00:00,49.64670272,30.17820496,58.099218115,0.57670272,0.16820496000000001,0.6007319999999999,49.07,30.01,57.5192576447,135.51,50.00670272,10.03820496,51.0042731126,0.57670272,0.16820496000000001,0.6007319999999999,49.43,9.87,50.4057714949,133.64,57.80670272,28.76820496,64.5695322577,0.57670272,0.16820496000000001,0.6007319999999999,57.23,28.6,63.9783783789,132.45
2019-08-21 23:30:00,46.25734208,31.07839144,55.7279831934,0.57734208,0.16839144,0.601398,45.68,30.91,55.1551493516,136.41,46.61734208,10.738391440000001,47.838160848,0.57734208,0.16839144,0.601398,46.04,10.57,47.2377656118,134.15,53.97734208,30.69839144,62.0962534701,0.57734208,0.16839144,0.601398,53.4,30.53,61.5113070906,133.36
2019-08-22 00:00:00,43.61606336,31.80801848,53.9825066355,0.57606336,0.16801848,0.600066,43.04,31.64,53.4184537403,136.41,43.97606336,11.41801848,45.4341864091,0.57606336,0.16801848,0.600066,43.4,11.25,44.8343897025,134.35,50.95606336,31.89801848,60.1165865307,0.57606336,0.16801848,0.600066,50.38,31.73,59.5393760464,133.66
2019-08-22 00:30:00,41.44734208,32.21839144,52.4967323981,0.57734208,0.16839144,0.601398,40.87,32.05,51.9380342331,136.22,41.79734208,11.82839144,43.4387919838,0.57734208,0.16839144,0.601398,41.22,11.66,42.837413554,134.24,48.45734208,32.30839144,58.2404168847,0.57734208,0.16839144,0.601398,47.88,32.14,57.6669229281,133.55
2019-08-22 01:00:00,40.34638304,32.47811172,51.7943854612,0.57638304,0.16811172,0.600399,39.77,32.31,51.2405015588,136.74,40.71638304,11.99811172,42.4473619051,0.57638304,0.16811172,0.600399,40.14,11.83,41.8469652424,134.5,47.18638304,32.61811172,57.3628447392,0.57638304,0.16811172,0.600399,46.61,32.45,56.7934380012,133.81
2019-08-22 01:30:00,40.02149792,32.74960356,51.7132171606,0.58149792,0.16960356000000001,0.605727,39.44,32.58,51.1563290317,137.02,40.37149792,12.11960356,42.151425062,0.58149792,0.16960356000000001,0.605727,39.79,11.95,41.5457169874,134.73,46.72149792,32.12960356,56.7028199723,0.58149792,0.16960356000000001,0.605727,46.14,31.96,56.1279003705,134.01
2019-08-22 02:00:00,39.77734208,33.19839144,51.8109075114,0.57734208,0.16839144,0.601398,39.2,33.03,51.2603248136,137.57,40.13734208,12.47839144,42.0323266329,0.57734208,0.16839144,0.601398,39.56,12.31,41.4310234003,134.95,46.39734208,31.91839144,56.3160462409,0.57734208,0.16839144,0.601398,45.82,31.75,55.7452679606,134.59
2019-08-22 02:30:00,39.20766176,33.21848468,51.3878240941,0.57766176,0.16848468,0.601731,38.63,33.05,50.8387588361,137.68,39.55766176,12.40848468,41.4581607886,0.57766176,0.16848468,0.601731,38.98,12.24,40.8565539418,135.2,45.83766176,32.94848468,56.4508093683,0.57766176,0.16848468,0.601731,45.26,32.78,55.883772242,134.77
2019-08-22 03:00:00,38.50670272,33.36820496,50.9529514024,0.57670272,0.16820496000000001,0.6007319999999999,37.93,33.2,50.4075877225,137.68,38.87670272,12.58820496,40.8639317552,0.57670272,0.16820496000000001,0.6007319999999999,38.3,12.42,40.2634623449,135.2,45.06670272,33.32820496,56.0515560882,0.57670272,0.16820496000000001,0.6007319999999999,44.49,33.16,55.4882483054,134.77
2019-08-22 03:30:00,38.35734208,37.09839144,53.3626867659,0.57734208,0.16839144,0.601398,37.78,36.93,52.8313666301,136.86,38.98734208,6.5083914400000005,39.526851653,0.57734208,0.16839144,0.601398,38.41,6.34,38.9297277155,134.64,44.72734208,36.16839144,57.5211932152,0.57734208,0.16839144,0.601398,44.15,36.0,56.966854398,133.87
2019-08-22 04:00:00,38.13798144,40.59857792,55.7023352961,0.57798144,0.16857792,0.6020639999999999,37.56,40.43,55.1845857101,136.2,39.01798144,0.98857792,39.0305029683,0.57798144,0.16857792,0.6020639999999999,38.44,0.8200000000000001,38.4487451031,134.22,44.33798144,38.48857792,58.7130924793,0.57798144,0.16857792,0.6020639999999999,43.76,38.32,58.1666571156,133.12
2019-08-22 04:30:00,38.2486208,40.5487644,55.7418988506,0.5786207999999999,0.16876439999999998,0.6027300000000001,37.67,40.38,55.2229417905,136.13,39.1186208,0.9387643999999999,39.1298833616,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.54,0.77,38.5476912409,134.09,44.4786208,38.4587644,58.7998662196,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.9,38.29,58.2523312838,133.04
2019-08-22 05:00:00,38.33469472,40.57053596,55.8168183199,0.58469472,0.17053596000000001,0.609057,37.75,40.4,55.2921558632,135.81,39.21469472,0.7005359600000001,39.2209514496,0.58469472,0.17053596000000001,0.609057,38.63,0.53,38.6336356042,133.92,44.57469472,38.53053596,58.9194841351,0.58469472,0.17053596000000001,0.609057,43.99,38.36,58.3661691393,132.74
2019-08-22 05:30:00,39.5970224,39.0682982,55.6260380325,0.5770223999999999,0.16829819999999998,0.601065,39.02,38.9,55.0978257284,135.19,40.4770224,1.7782982,40.5160670211,0.5770223999999999,0.16829819999999998,0.601065,39.9,1.6099999999999999,39.932469245,133.3,46.1970224,38.4882982,60.1291441562,0.5770223999999999,0.16829819999999998,0.601065,45.62,38.32,59.5785766866,132.2
2019-08-22 06:00:00,40.9282112,38.3315616,56.0751913659,0.5882111999999999,0.17156159999999998,0.61272,40.34,38.16,55.5292823653,134.59,41.8082112,2.2715616,41.8698759951,0.5882111999999999,0.17156159999999998,0.61272,41.22,2.1,41.2734587841,133.01,47.6682112,37.4015616,60.5898932919,0.5882111999999999,0.17156159999999998,0.61272,47.08,37.23,60.0216569248,131.49
2019-08-22 06:30:00,44.75840096,36.90620028,58.0119132214,0.63840096,0.18620028,0.665001,44.12,36.72,57.4015052067,133.97,45.66840096,3.33620028,45.7900980404,0.63840096,0.18620028,0.665001,45.03,3.15,45.1400420913,132.56,52.05840096,35.57620028,63.0534942479,0.63840096,0.18620028,0.665001,51.42,35.39,62.4216989516,130.87
2019-08-22 07:00:00,48.943096,35.643403,60.5465013315,0.903096,0.263403,0.9407249999999999,48.04,35.38,59.662266132,133.97,49.873096,4.703403,50.0943879532,0.903096,0.263403,0.9407249999999999,48.97,4.44,49.1708704418,132.56,56.893096,34.583403,66.5795474266,0.903096,0.263403,0.9407249999999999,55.99,34.32,65.6714740203,130.87
2019-08-22 07:30:00,53.72205664,33.01976652,63.0584201409,1.30205664,0.37976652,1.356309,52.42,32.64,61.7513238724,133.44,54.67205664,7.29976652,55.1572331476,1.30205664,0.37976652,1.356309,53.37,6.92,53.8167566841,132.17,62.54205664,33.31976652,70.8640648687,1.30205664,0.37976652,1.356309,61.24,32.94,69.5369053093,130.56
2019-08-22 08:00:00,57.25079744,31.25356592,65.2260622009,1.7607974400000002,0.51356592,1.834164,55.49,30.74,63.4356973636,132.36,58.22079744,8.68356592,58.8648075818,1.7607974400000002,0.51356592,1.834164,56.46,8.17,57.0480543051,131.45,66.40079744,30.77356592,73.1852325275,1.7607974400000002,0.51356592,1.834164,64.64,30.26,71.3722439048,129.26
2019-08-22 08:30:00,60.3164416,29.8106288,67.2811022259,1.9564416,0.5706287999999999,2.03796,58.36,29.24,65.2753184596,132.28,61.3064416,10.3806288,62.1790739392,1.9564416,0.5706287999999999,2.03796,59.35,9.81,60.1552873819,131.61,69.9364416,29.2706288,75.8147450963,1.9564416,0.5706287999999999,2.03796,67.98,28.7,73.7900426887,129.5
2019-08-22 09:00:00,61.46527168,29.26820424,68.0779509249,3.04527168,0.88820424,3.172158,58.42,28.38,64.9486012167,132.28,62.43527168,11.32820424,63.4546401854,3.04527168,0.88820424,3.172158,59.39,10.44,60.3006276916,131.36,71.05527168,28.60820424,76.5981787209,3.04527168,0.88820424,3.172158,68.01,27.72,73.4422119765,129.17
2019-08-22 09:30:00,62.36180384,28.25927612,68.4659131613,4.35180384,1.26927612,4.533129,58.01,26.99,63.9814051112,131.95,63.34180384,12.95927612,64.6539012841,4.35180384,1.26927612,4.533129,58.99,11.69,60.1371449272,131.18,72.02180384,28.80927612,77.5700626461,4.35180384,1.26927612,4.533129,67.67,27.54,73.0594312871,129.17
2019-08-22 10:00:00,62.55484,27.793495,68.4513430967,5.15484,1.503495,5.369625,57.4,26.29,63.1341753728,131.79,63.51484,13.843495,65.0059786023,5.15484,1.503495,5.369625,58.36,12.34,59.6503579201,131.16,72.14484,28.783495,77.6747547343,5.15484,1.503495,5.369625,66.99,27.28,72.3315871525,129.17
2019-08-22 10:30:00,63.37483072,27.47640896,69.0747581836,4.44483072,1.29640896,4.630032,58.93,26.18,64.4836204008,131.98,64.36483072,13.79640896,65.8268359699,4.44483072,1.29640896,4.630032,59.92,12.5,61.2099371017,131.32,73.24483072,28.45640896,78.5784476692,4.44483072,1.29640896,4.630032,68.8,27.16,73.9669223369,129.17
2019-08-22 11:00:00,64.83560128,22.45871704,68.6152254563,3.11560128,0.90871704,3.245418,61.72,21.55,65.3740078319,132.17,65.43560128,5.87871704,65.6991417669,3.11560128,0.90871704,3.245418,62.32,4.97,62.5178638471,131.45,75.08560128,22.92871704,78.508430023,3.11560128,0.90871704,3.245418,71.97,22.02,75.2632798913,129.37
2019-08-22 11:30:00,64.38816672,21.21988196,67.7946856616,5.10816672,1.48988196,5.321007,59.28,19.73,62.4771262143,133.63,64.74816672,1.71988196,64.7710049911,5.10816672,1.48988196,5.321007,59.64,0.23,59.6404434927,132.25,74.11816672,20.53988196,76.9115686283,5.10816672,1.48988196,5.321007,69.01,19.05,71.5910790532,130.54
2019-08-22 12:00:00,63.65013344,21.47253892,67.1744699614,6.42013344,1.87253892,6.687639,57.23,19.6,60.4932467305,133.46,64.01013344,1.96253892,64.0402119142,6.42013344,1.87253892,6.687639,57.59,0.09,57.5900703247,132.25,73.03013344,20.79253892,75.932404578,6.42013344,1.87253892,6.687639,66.61,18.92,69.2449167809,130.37
2019-08-22 12:30:00,64.87464032,20.98843676,68.1852875207,5.03464032,1.46843676,5.244417,59.84,19.52,62.9432760507,133.16,65.23464032,1.53843676,65.2527783726,5.03464032,1.46843676,5.244417,60.2,0.07,60.2000406977,132.22,74.68464032,20.27843676,77.3886974768,5.03464032,1.46843676,5.244417,69.65,18.81,72.1452604126,130.03
2019-08-22 13:00:00,62.31248224,21.56780732,65.9394855569,5.27248224,1.53780732,5.492169,57.04,20.03,60.4546317498,133.68,62.67248224,2.67780732,62.7296634948,5.27248224,1.53780732,5.492169,57.4,1.1400000000000001,57.4113194414,132.36,78.40248224,20.81780732,81.119235222,5.27248224,1.53780732,5.492169,73.13,19.28,75.6287994087,130.56
2019-08-22 13:30:00,64.37188512,21.93263316,68.0057349878,2.99188512,0.87263316,3.116547,61.38,21.06,64.8924340736,133.81,64.74188512,2.29263316,64.78246565,2.99188512,0.87263316,3.116547,61.75,1.42,61.7663249676,132.59,74.48188512,21.16263316,77.4300216537,2.99188512,0.87263316,3.116547,71.49,20.29,74.3135532726,130.72
2019-08-22 14:00:00,63.79504096,22.05522028,67.4999258717,3.99504096,1.16522028,4.161501,59.8,20.89,63.3437613345,133.81,64.16504096,2.48522028,64.2131513106,3.99504096,1.16522028,4.161501,60.17,1.32,60.1844772346,132.45,73.66504096,21.27522028,76.6757670819,3.99504096,1.16522028,4.161501,69.67,20.11,72.514281352,130.72
2019-08-22 14:30:00,64.14438048,21.71752764,67.721138162,5.13438048,1.49752764,5.348313,59.01,20.22,62.3781091409,133.81,64.51438048,2.17752764,64.5511186219,5.13438048,1.49752764,5.348313,59.38,0.68,59.3838934392,132.33,73.95438048,21.91752764,77.1338344051,5.13438048,1.49752764,5.348313,68.82,20.42,71.7855751527,130.72
2019-08-22 15:00:00,63.8354112,21.3474116,67.3102644854,3.3854112,0.9874116,3.5264699999999998,60.45,20.36,63.7866137994,133.74,64.1954112,1.8574115999999998,64.2222764856,3.3854112,0.9874116,3.5264699999999998,60.81,0.87,60.8162231645,132.28,73.8654112,21.4574116,76.918914997,3.3854112,0.9874116,3.5264699999999998,70.48,20.47,73.3924471591,130.72
2019-08-22 15:30:00,63.43728992,21.13295956,66.864727115,2.78728992,0.81295956,2.9034269999999998,60.65,20.32,63.9634653533,133.66,63.80728992,1.63295956,63.8281818937,2.78728992,0.81295956,2.9034269999999998,61.02,0.8200000000000001,61.0255094202,132.2,73.57728992,21.79295956,76.7368925508,2.78728992,0.81295956,2.9034269999999998,70.79,20.98,73.8334917229,130.72
2019-08-22 16:00:00,63.22561184,21.59247012,66.8110227315,2.54561184,0.74247012,2.651679,60.68,20.85,64.1621765529,133.53,63.59561184,2.04247012,63.628401909,2.54561184,0.74247012,2.651679,61.05,1.3,61.0638395452,132.3,73.29561184,21.53247012,76.39302314,2.54561184,0.74247012,2.651679,70.75,20.79,73.7413493232,130.72
2019-08-22 16:30:00,64.09293472,21.82335596,67.7064483368,2.34293472,0.68335596,2.440557,61.75,21.14,65.2683851493,135.14,64.47293472,1.87335596,64.5001455344,2.34293472,0.68335596,2.440557,62.13,1.19,62.1413952209,133.18,74.47293472,22.65335596,77.842100062,2.34293472,0.68335596,2.440557,72.13,21.97,75.4017095297,132.05
2019-08-22 17:00:00,64.4154528,23.1890904,68.4622850408,1.7454527999999998,0.5090903999999999,1.81818,62.67,22.68,66.6476653755,135.57,64.7954528,3.0690904,64.8680970851,1.7454527999999998,0.5090903999999999,1.81818,63.05,2.56,63.1019500491,133.57,74.8054528,22.4590904,78.1042028972,1.7454527999999998,0.5090903999999999,1.81818,73.06,21.95,76.2860806439,132.46
2019-08-22 17:30:00,64.57009792,24.77752856,69.1608521271,1.98009792,0.57752856,2.062602,62.59,24.2,67.1054997746,135.86,64.95009792,4.59752856,65.1126138984,1.98009792,0.57752856,2.062602,62.97,4.02,63.0981877711,133.79,74.72009792,21.877528560000002,77.8570439271,1.98009792,0.57752856,2.062602,72.74,21.3,75.7944430681,132.65
2019-08-22 18:00:00,64.87628192,24.37391556,69.3038217957,1.79628192,0.5239155600000001,1.871127,63.08,23.85,67.4381857704,135.36,65.26628192,4.30391556,65.408036546,1.79628192,0.5239155600000001,1.871127,63.47,3.7800000000000002,63.582460631800004,133.44,75.21628192,22.68391556,78.5623897995,1.79628192,0.5239155600000001,1.871127,73.42,22.16,76.6913424058,132.27
2019-08-22 18:30:00,63.64728128,25.08920704,68.4137758367,1.43728128,0.41920704000000003,1.497168,62.21,24.67,66.9230378868,135.36,64.03728128,5.03920704,64.2352473439,1.43728128,0.41920704000000003,1.497168,62.6,4.62,62.7702509155,133.42,73.86728128,23.55920704,77.5332927203,1.43728128,0.41920704000000003,1.497168,72.43,23.14,76.0365997399,132.27
2019-08-22 19:00:00,62.96456448,25.74841464,68.0258571179,0.95456448,0.27841464,0.9943379999999999,62.01,25.47,67.0370121649,135.5,63.35456448,5.66841464,63.607639203,0.95456448,0.27841464,0.9943379999999999,62.4,5.39,62.6323566537,133.52,73.07456448,23.35841464,76.7170613908,0.95456448,0.27841464,0.9943379999999999,72.12,23.08,75.7230532929,132.27
2019-08-22 19:30:00,61.6379712,25.7814916,66.8126096091,0.8279711999999999,0.2414916,0.8624700000000001,60.81,25.54,65.9556494927,135.35,62.0179712,5.7814916,62.286871786,0.8279711999999999,0.2414916,0.8624700000000001,61.19,5.54,61.4402775059,133.27,71.6479712,24.3814916,75.6828177972,0.8279711999999999,0.2414916,0.8624700000000001,70.82,24.14,74.8212002042,132.27
2019-08-22 20:00:00,60.36229696,26.78650328,66.0388041401,0.74229696,0.21650328,0.773226,59.62,26.57,65.272576937,135.78,60.75229696,6.62650328,61.1126184322,0.74229696,0.21650328,0.773226,60.01,6.41,60.3513728096,133.64,70.10229696,24.49650328,74.2590783138,0.74229696,0.21650328,0.773226,69.36,24.28,73.4869240069,132.59
2019-08-22 20:30:00,60.06469472,26.46053596,65.6348041446,0.58469472,0.17053596000000001,0.609057,59.48,26.29,65.0310272101,136.24,60.45469472,6.14053596,60.7657493623,0.58469472,0.17053596000000001,0.609057,59.87,5.97,60.1669161583,133.97,70.01469472,25.82053596,74.6241083967,0.58469472,0.17053596000000001,0.609057,69.43,25.65,74.0165346392,133.22
2019-08-22 21:00:00,61.29414528,26.15745904,66.6422156672,0.57414528,0.16745904,0.5980679999999999,60.72,25.99,66.0484556973,136.41,61.67414528,5.82745904,61.9488456299,0.57414528,0.16745904,0.5980679999999999,61.1,5.66,61.3615971109,133.97,71.55414528,26.38745904,76.264629425,0.57414528,0.16745904,0.5980679999999999,70.98,26.22,75.6680170217,133.44
2019-08-22 21:30:00,59.40414528,26.95745904,65.2346309435,0.57414528,0.16745904,0.5980679999999999,58.83,26.79,64.6426561954,136.06,59.78414528,6.68745904,60.1570123533,0.57414528,0.16745904,0.5980679999999999,59.21,6.52,59.5678982339,133.9,69.39414528,27.53745904,74.6582818549,0.57414528,0.16745904,0.5980679999999999,68.82,27.37,74.0628739653,133.2
2019-08-22 22:00:00,56.10446496,26.72755228,62.1455794029,0.57446496,0.16755228,0.598401,55.53,26.56,61.5549713671,134.0,56.47446496,7.04755228,56.9125046511,0.57446496,0.16755228,0.598401,55.9,6.88,56.3217932953,132.53,65.71446496,29.28755228,71.9454767413,0.57446496,0.16755228,0.598401,65.14,29.12,71.3526033162,131.47
2019-08-22 22:30:00,52.96734208,27.64839144,59.7492500057,0.57734208,0.16839144,0.601398,52.39,27.48,59.1596357325,134.17,53.33734208,7.88839144,53.9175183004,0.57734208,0.16839144,0.601398,52.76,7.72,53.321815423,132.67,62.11734208,30.52839144,69.2137765983,0.57734208,0.16839144,0.601398,61.54,30.36,68.6214339693,131.67
2019-08-22 23:00:00,49.69638304,28.42811172,57.252842927,0.57638304,0.16811172,0.600399,49.12,28.26,56.6692332752,134.63,50.06638304,8.57811172,50.7959320358,0.57638304,0.16811172,0.600399,49.49,8.41,50.1994840611,132.88,58.28638304,31.36811172,66.1910936665,0.57638304,0.16811172,0.600399,57.71,31.2,65.603994543,131.89
2019-08-22 23:30:00,46.53414528,29.66745904,55.1868172921,0.57414528,0.16745904,0.5980679999999999,45.96,29.5,54.6129252101,135.37,46.894145280000004,9.53745904,47.8541950771,0.57414528,0.16745904,0.5980679999999999,46.32,9.37,47.2582193909,133.49,54.50414528,31.24745904,62.8259942155,0.57414528,0.16745904,0.5980679999999999,53.93,31.08,62.2447692581,132.61
2019-08-23 00:00:00,43.93318624,31.17717932,53.8715264639,0.57318624,0.16717932,0.597069,43.36,31.01,53.3076889388,136.44,44.28318624,10.82717932,45.5875903684,0.57318624,0.16717932,0.597069,43.71,10.66,44.991106899,134.15,51.48318624,32.697179320000004,60.988720276,0.57318624,0.16717932,0.597069,50.91,32.53,60.4154698732,133.49
2019-08-23 00:30:00,41.6938256,31.5973658,52.3141340238,0.5738255999999999,0.16736579999999998,0.597735,41.12,31.43,51.7561522913,135.7,42.0538256,11.3973658,43.5709099604,0.5738255999999999,0.16736579999999998,0.597735,41.48,11.23,42.9732858879,133.76,48.9338256,33.5173658,59.3121665261,0.5738255999999999,0.16736579999999998,0.597735,48.36,33.35,58.7444644201,133.01
2019-08-23 01:00:00,40.23478464,31.947645520000002,51.3759666507,0.57478464,0.16764552,0.598734,39.66,31.78,50.8220818149,136.13,40.59478464,11.67764552,42.2410220622,0.57478464,0.16764552,0.598734,40.02,11.51,41.642292204,133.96,47.23478464,33.94764552,58.1684408966,0.57478464,0.16764552,0.598734,46.66,33.78,57.6042012357,133.17
2019-08-23 01:30:00,39.9338256,32.0973658,51.2342787433,0.5738255999999999,0.16736579999999998,0.597735,39.36,31.93,50.6826844198,136.13,40.2838256,11.8373658,41.9870198282,0.5738255999999999,0.16736579999999998,0.597735,39.71,11.67,41.3892860533,133.92,46.8938256,34.1273658,57.9974824958,0.5738255999999999,0.16736579999999998,0.597735,46.32,33.96,57.4353897871,133.05
2019-08-23 02:00:00,39.665424,31.817832,50.8499783115,0.5754239999999999,0.16783199999999998,0.5994,39.09,31.65,50.2966261294,136.13,40.015424,11.457832,41.6235038415,0.5754239999999999,0.16783199999999998,0.5994,39.44,11.29,41.024111203,134.06,46.565424,33.787832,57.5322196996,0.5754239999999999,0.16783199999999998,0.5994,45.99,33.62,56.9682762597,133.18
2019-08-23 02:30:00,39.195424,31.977832,50.5852053664,0.5754239999999999,0.16783199999999998,0.5994,38.62,31.81,50.0337935799,136.13,39.545424,11.687832,41.2364641573,0.5754239999999999,0.16783199999999998,0.5994,38.97,11.52,40.6370680537,133.94,46.015424,33.987832,57.2065727864,0.5754239999999999,0.16783199999999998,0.5994,45.44,33.82,56.6443818926,133.08
2019-08-23 03:00:00,38.62798144,32.02857792,50.1791864592,0.57798144,0.16857792,0.6020639999999999,38.05,31.86,49.627231436,136.13,38.98798144,11.67857792,40.6995316803,0.57798144,0.16857792,0.6020639999999999,38.41,11.51,40.0974837116,134.07,45.36798144,34.04857792,56.7235347833,0.57798144,0.16857792,0.6020639999999999,44.79,33.88,56.1604709738,133.15
2019-08-23 03:30:00,38.52606336,32.03801848,50.1068077824,0.57606336,0.16801848,0.600066,37.95,31.87,49.5570317917,136.13,38.87606336,11.63801848,40.5806823071,0.57606336,0.16801848,0.600066,38.3,11.47,39.9806315608,134.13,45.24606336,34.05801848,56.631747919,0.57606336,0.16801848,0.600066,44.67,33.89,56.070856958,133.65
2019-08-23 04:00:00,38.29446496,32.35755228,50.1345912133,0.57446496,0.16755228,0.598401,37.72,32.19,49.5882496162,136.33,38.64446496,11.91755228,40.4403600923,0.57446496,0.16755228,0.598401,38.07,11.75,39.8420305707,134.34,44.96446496,34.41755228,56.6248268349,0.57446496,0.16755228,0.598401,44.39,34.25,56.0672328549,133.81
2019-08-23 04:30:00,38.305424,32.317832,50.1173400431,0.5754239999999999,0.16783199999999998,0.5994,37.73,32.15,49.5699041758,136.33,38.655424,11.897832,40.4450270234,0.5754239999999999,0.16783199999999998,0.5994,38.08,11.73,39.8456936193,134.34,44.995424,34.387832,56.6313620761,0.5754239999999999,0.16783199999999998,0.5994,44.42,34.22,56.0726742719,133.81
2019-08-23 05:00:00,38.47510432,32.22773876,50.1892498252,0.57510432,0.16773876000000001,0.599067,37.9,32.06,49.641248977000004,136.13,38.82510432,11.91773876,40.6130671411,0.57510432,0.16773876000000001,0.599067,38.25,11.75,40.0140600289,134.05,45.18510432,34.30773876,56.7337165294,0.57510432,0.16773876000000001,0.599067,44.61,34.14,56.174653537,133.46
2019-08-23 05:30:00,39.70478464,31.74764552,50.8368264093,0.57478464,0.16764552,0.598734,39.13,31.58,50.2837279843,135.37,40.06478464,11.66764552,41.7291375448,0.57478464,0.16764552,0.598734,39.49,11.5,41.1304035964,133.51,46.62478464,33.74764552,57.5567035268,0.57478464,0.16764552,0.598734,46.05,33.58,56.9931478338,132.47
2019-08-23 06:00:00,41.15318624,31.29717932,51.7020132209,0.57318624,0.16717932,0.597069,40.58,31.13,51.1450222407,136.01,41.51318624,11.05717932,42.960514968,0.57318624,0.16717932,0.597069,40.94,10.89,42.3636129243,133.82,48.29318624,33.17717932,58.5914419079,0.57318624,0.16717932,0.597069,47.72,33.01,58.0246370088,132.99
2019-08-23 06:30:00,44.81515424,29.81650332,53.8277058752,0.6051542400000001,0.17650332,0.630369,44.21,29.64,53.2264379796,135.47,45.16515424,9.68650332,46.1922017671,0.6051542400000001,0.17650332,0.630369,44.56,9.51,45.5635128145,133.56,52.52515424,31.42650332,61.2087978877,0.6051542400000001,0.17650332,0.630369,51.92,31.25,60.5990833264,132.73
2019-08-23 07:00:00,48.92937984,28.56731912,56.6584144963,0.77937984,0.22731912,0.811854,48.15,28.34,55.8710846503,136.51,49.29937984,8.15731912,49.9696978962,0.77937984,0.22731912,0.811854,48.52,7.93,49.1637600271,134.16,57.25937984,29.84731912,64.571658166,0.77937984,0.22731912,0.811854,56.48,29.62,63.7756599339,133.51
2019-08-23 07:30:00,53.29423456,27.56123508,59.9991426311,1.20423456,0.35123508000000003,1.254411,52.09,27.21,58.76863279,136.51,53.65423456,7.10123508,54.122125105,1.20423456,0.35123508000000003,1.254411,52.45,6.75,52.8825585614,134.25,62.24423456,28.60123508,68.500915206,1.20423456,0.35123508000000003,1.254411,61.04,28.25,67.2602713346,133.66
2019-08-23 08:00:00,56.56994816,26.15123488,62.3221158223,1.8899481599999999,0.55123488,1.968696,54.68,25.6,60.3760084802,135.36,56.92994816,6.05123488,57.2506457699,1.8899481599999999,0.55123488,1.968696,55.04,5.5,55.314117547,133.45,65.84994816,26.48123488,70.9751468716,1.8899481599999999,0.55123488,1.968696,63.96,25.93,69.0162770656,132.37
2019-08-23 08:30:00,59.803304,24.715547,64.7092994308,2.693304,0.785547,2.805525,57.11,23.93,61.9208930814,134.38,60.173304,4.875547,60.3705016778,2.693304,0.785547,2.805525,57.48,4.09,57.6253286325,132.84,69.353304,24.405547,73.5221837277,2.693304,0.785547,2.805525,66.66,23.62,70.7210011241,131.45
2019-08-23 09:00:00,62.0371104,22.7154072,66.0650648304,2.4871104,0.7254071999999999,2.5907400000000003,59.55,21.99,63.4804111518,133.64,62.3971104,3.1054072,62.474338253,2.4871104,0.7254071999999999,2.5907400000000003,59.91,2.38,59.9572556076,132.33,72.1471104,23.9954072,76.032789675,2.4871104,0.7254071999999999,2.5907400000000003,69.66,23.27,73.4439139752,130.69
2019-08-23 09:30:00,63.67324512,22.23636316,67.4443325321,1.63324512,0.47636316,1.7012969999999998,62.04,21.76,65.7454120072,133.92,64.03324512,2.52636316,64.0830632181,1.63324512,0.47636316,1.7012969999999998,62.4,2.05,62.4336647971,132.62,74.01324512,22.24636316,77.2842877113,1.63324512,0.47636316,1.7012969999999998,72.38,21.77,75.5830490256,130.89
2019-08-23 10:00:00,63.91359456,21.97771508,67.5867407834,1.84359456,0.53771508,1.920411,62.07,21.44,65.6685503114,133.92,64.27359456,2.28771508,64.3142954401,1.84359456,0.53771508,1.920411,62.43,1.75,62.4545226545,132.52,74.24359456,21.92771508,77.4140557122,1.84359456,0.53771508,1.920411,72.4,21.39,75.4936560249,130.83
2019-08-23 10:30:00,63.68793888,22.45689884,67.5312214038,3.17793888,0.92689884,3.310353,60.51,21.53,64.2261706783,133.84,64.04793888,2.7368988400000003,64.1063888395,3.17793888,0.92689884,3.310353,60.87,1.81,60.8969046832,132.62,73.77793888,22.42689884,77.1112835904,3.17793888,0.92689884,3.310353,70.6,21.5,73.8011517525,130.83
2019-08-23 11:00:00,63.5780272,22.8906746,67.5732826366,4.7680272,1.3906746,4.966695,58.81,21.5,62.6168196254,134.59,63.9280272,3.0806746,64.0022125998,4.7680272,1.3906746,4.966695,59.16,1.69,59.1841338536,132.86,73.3680272,22.8406746,76.8411597479,4.7680272,1.3906746,4.966695,68.6,21.45,71.8753260862,131.49
2019-08-23 11:30:00,63.18240256,22.70778408,67.1391052299,5.03240256,1.46778408,5.242086,58.15,21.24,61.9076739993,134.59,63.53240256,2.8477840800000003,63.5961952416,5.03240256,1.46778408,5.242086,58.5,1.38,58.5162746593,133.01,72.86240256,22.58778408,76.2832727173,5.03240256,1.46778408,5.242086,67.83,21.12,71.0419826581,131.49
2019-08-23 12:00:00,62.47451936,23.18340148,66.6373444357,6.11451936,1.78340148,6.369291,56.36,21.4,60.2860647248,134.85,62.82451936,3.25340148,62.90870253,6.11451936,1.78340148,6.369291,56.71,1.47,56.7290489961,133.19,71.87451936,23.08340148,75.4903302226,6.11451936,1.78340148,6.369291,65.76,21.3,69.1235676163,131.61
2019-08-23 12:30:00,62.14002336,24.06792348,66.6381830771,6.61002336,1.92792348,6.885441,55.53,22.14,59.7809375972,135.4,62.49002336,3.98792348,62.6171426465,6.61002336,1.92792348,6.885441,55.88,2.06,55.9179577596,133.61,71.26002336,22.67792348,74.7815427939,6.61002336,1.92792348,6.885441,64.65,20.75,67.8983431315,132.16
2019-08-23 13:00:00,61.93369952,24.88566236,66.7463806309,6.77369952,1.97566236,7.055937,55.16,22.91,59.7284998975,135.89,62.28369952,4.66566236,62.4582070761,6.77369952,1.97566236,7.055937,55.51,2.69,55.5751401258,133.86,70.80369952,21.52566236,74.0034999561,6.77369952,1.97566236,7.055937,64.03,19.55,66.9480649459,132.31
2019-08-23 13:30:00,61.33001344,24.34750392,65.9861462406,6.54001344,1.90750392,6.812514,54.79,22.44,59.2072436447,134.27,61.68001344,4.56750392,61.8488977268,6.54001344,1.90750392,6.812514,55.14,2.66,55.2041230344,133.02,70.31001344,22.69750392,73.8828442477,6.54001344,1.90750392,6.812514,63.77,20.79,67.0733702746,131.17
2019-08-23 14:00:00,61.00580768,23.67752724,65.4395436024,6.50580768,1.89752724,6.776883,54.5,21.78,58.6908715219,133.81,61.35580768,4.04752724,61.4891666298,6.50580768,1.89752724,6.776883,54.85,2.15,54.8921214748,132.56,69.98580768,22.60752724,73.5466760944,6.50580768,1.89752724,6.776883,63.48,20.71,66.7728575096,130.71
2019-08-23 14:30:00,60.57293088,23.31335484,64.9044872816,6.18293088,1.80335484,6.4405529999999995,54.39,21.51,58.4889066405,133.81,60.91293088,3.63335484,61.0211964467,6.18293088,1.80335484,6.4405529999999995,54.73,1.83,54.7605861912,132.65,69.64293088,23.27335484,73.4287877271,6.18293088,1.80335484,6.4405529999999995,63.46,21.47,66.9935258066,130.71
2019-08-23 15:00:00,60.29622752,23.36181636,64.6638192251,6.24622752,1.8218163600000001,6.506487,54.05,21.54,58.1839677231,134.22,60.63622752,3.63181636,60.744894254,6.24622752,1.8218163600000001,6.506487,54.39,1.81,54.4201084159,132.76,69.31622752,23.32181636,73.1344413798,6.24622752,1.8218163600000001,6.506487,63.07,21.5,66.6338870245,131.03
2019-08-23 15:30:00,60.0094944,23.5190192,64.4537328808,6.0994944,1.7790192,6.35364,53.91,21.74,58.1284414035,134.57,60.3494944,3.7290191999999998,60.464593429,6.0994944,1.7790192,6.35364,54.25,1.9500000000000002,54.2850347702,132.76,69.0094944,23.5090192,72.9039388585,6.0994944,1.7790192,6.35364,62.91,21.73,66.5572009628,131.47
2019-08-23 16:00:00,59.86723712,23.55419416,64.3341755439,5.63723712,1.64419416,5.872122,54.23,21.91,58.4888108958,134.57,60.21723712,3.71419416,60.331673975,5.63723712,1.64419416,5.872122,54.58,2.07,54.6192392843,132.89,68.92723712,23.53419416,72.8342111357,5.63723712,1.64419416,5.872122,63.29,21.89,66.9686210101,131.47
2019-08-23 16:30:00,60.37153344,23.83461392,64.9061697423,5.02153344,1.4646139200000001,5.230764,55.35,22.37,59.6995762129,135.29,60.73153344,3.84461392,60.8531035377,5.02153344,1.4646139200000001,5.230764,55.71,2.38,55.7608150945,133.29,69.63153344,23.88461392,73.614028767,5.02153344,1.4646139200000001,5.230764,64.61,22.42,68.3893887968,132.19
2019-08-23 17:00:00,60.8339616,23.7832388,65.3177872541,4.4339616,1.2932388,4.61871,56.4,22.49,60.7186964616,135.16,61.2039616,3.8032388,61.3220151406,4.4339616,1.2932388,4.61871,56.77,2.51,56.8254608428,133.25,70.2739616,23.8332388,74.2054779019,4.4339616,1.2932388,4.61871,65.84,22.54,69.591358659,132.03
2019-08-23 17:30:00,60.89449184,24.01881012,65.4602350747,3.66449184,1.06881012,3.817179,57.23,22.95,61.6601605577,134.59,61.24449184,4.14881012,61.3848548597,3.66449184,1.06881012,3.817179,57.58,3.08,57.6623169843,133.02,70.46449184,24.15881012,74.490890159,3.66449184,1.06881012,3.817179,66.8,23.09,70.6780595376,131.49
2019-08-23 18:00:00,61.06716,24.257505,65.7086339783,2.83716,0.8275049999999999,2.955375,58.23,23.43,62.7670120366,134.59,61.43716,4.417505,61.5957707906,2.83716,0.8275049999999999,2.955375,58.6,3.59,58.7098637369,132.88,70.83716,24.497505,74.9535255214,2.83716,0.8275049999999999,2.955375,68.0,23.67,72.0018673369,131.49
2019-08-23 18:30:00,60.1570608,24.9133094,65.1117880983,2.1370608,0.6233094,2.226105,58.02,24.29,62.8993203461,135.18,60.5270608,4.9333094,60.7277747882,2.1370608,0.6233094,2.226105,58.39,4.31,58.5488531058,133.14,69.8970608,25.2733094,74.3258990965,2.1370608,0.6233094,2.226105,67.76,24.65,72.1043694931,132.18
2019-08-23 19:00:00,59.4970016,25.0974588,64.5737999316,1.3970015999999998,0.40745879999999995,1.4552100000000001,58.1,24.69,63.1284888145,135.18,59.8570016,5.1374588,60.0770681996,1.3970015999999998,0.40745879999999995,1.4552100000000001,58.46,4.73,58.651040059,133.14,69.2770016,25.5374588,73.8340351914,1.3970015999999998,0.40745879999999995,1.4552100000000001,67.88,25.13,72.3823963405,132.18
2019-08-23 19:30:00,58.4895696,26.6019578,64.2549135147,0.8295695999999999,0.2419578,0.864135,57.66,26.36,63.3997255515,135.45,58.8695696,6.4919578,59.2264446085,0.8295695999999999,0.2419578,0.864135,58.04,6.25,58.3755436806,133.53,67.9095696,24.2019578,72.0933034658,0.8295695999999999,0.2419578,0.864135,67.08,23.96,71.2306675527,132.27
2019-08-23 20:00:00,57.64894048,26.88885764,63.6114062386,0.57894048,0.16885764,0.603063,57.07,26.72,63.0154211285,136.08,58.02894048,6.62885764,58.406332592,0.57894048,0.16885764,0.603063,57.45,6.46,57.8120584307,133.81,67.02894048,24.92885764,71.514521638,0.57894048,0.16885764,0.603063,66.45,24.76,70.9130460494,132.73
2019-08-23 20:30:00,57.28120832,26.45743576,63.0962180609,0.47120832,0.13743576,0.490842,56.81,26.32,62.6108496988,135.29,57.65120832,6.40743576,58.0061811687,0.47120832,0.13743576,0.490842,57.18,6.27,57.5227372436,133.38,66.94120832,27.17743576,72.2477569605,0.47120832,0.13743576,0.490842,66.47,27.04,71.7594767261,132.31
2019-08-23 21:00:00,57.9883312,25.5765966,63.3782995117,0.4683312,0.13659659999999998,0.487845,57.52,25.44,62.8947056595,134.4,58.3583312,5.7965966,58.6455058175,0.4683312,0.13659659999999998,0.487845,57.89,5.66,58.1660356222,132.72,67.8983312,27.8965966,73.4057455626,0.4683312,0.13659659999999998,0.487845,67.43,27.76,72.9206589383,131.56
2019-08-23 21:30:00,56.67801152,26.73650336,62.6676758926,0.46801152,0.13650336,0.487512,56.21,26.6,62.1862050619,135.15,57.04801152,6.72650336,57.4432020855,0.46801152,0.13650336,0.487512,56.58,6.59,56.9624832675,133.25,66.31801152,28.46650336,72.1693873156,0.46801152,0.13650336,0.487512,65.85,28.33,71.685503416,132.3
2019-08-23 22:00:00,54.20769184,27.09641012,60.6027169029,0.46769184,0.13641012,0.487179,53.74,26.96,60.1234496682,134.61,54.56769184,7.19641012,55.0401790637,0.46769184,0.13641012,0.487179,54.1,7.06,54.5587169937,132.99,63.52769184,29.72641012,70.1386276537,0.46769184,0.13641012,0.487179,63.06,29.59,69.6572444187,132.16
2019-08-23 22:30:00,51.53865088,27.92668984,58.6185340993,0.46865088,0.13668984,0.488178,51.07,27.79,58.1414568101,134.61,51.89865088,8.09668984,52.5264347689,0.46865088,0.13668984,0.488178,51.43,7.96,52.0423529445,132.83,60.44865088,30.87668984,67.877900444,0.46865088,0.13668984,0.488178,59.98,30.74,67.3984272814,131.85
2019-08-23 23:00:00,48.80737216,28.64631688,56.5930300298,0.46737216000000004,0.13631688,0.486846,48.34,28.51,56.1210807095,134.61,49.16737216,8.76631688,49.9427551979,0.46737216000000004,0.13631688,0.486846,48.7,8.63,49.4587393693,133.01,57.28737216,31.66631688,65.4568455835,0.46737216000000004,0.13631688,0.486846,56.82,31.53,64.9819459542,132.24
2019-08-23 23:30:00,45.99801152,30.02650336,54.9309381662,0.46801152,0.13650336,0.487512,45.53,29.89,54.4646031841,135.27,46.36801152,9.96650336,47.4270353442,0.46801152,0.13650336,0.487512,45.9,9.83,46.9408020809,133.41,53.89801152,31.586503360000002,62.4716162775,0.46801152,0.13650336,0.487512,53.43,31.45,61.9989306359,132.56
2019-08-24 00:00:00,43.78897056,30.94678308,53.620680019,0.46897056000000004,0.13678308,0.488511,43.32,30.81,53.1589926541,136.01,44.14897056,10.64678308,45.4145966784,0.46897056000000004,0.13678308,0.488511,43.68,10.51,44.9266346392,133.9,51.28897056,32.16678308,60.5413943911,0.46897056000000004,0.13678308,0.488511,50.82,32.03,60.07156815,133.18
2019-08-24 00:30:00,41.85641312,31.70603716,52.5093526114,0.46641312,0.13603716,0.485847,41.39,31.57,52.0557105417,136.69,42.21641312,11.24603716,43.68865858,0.46641312,0.13603716,0.485847,41.75,11.11,43.2029466588,134.33,49.06641312,32.93603716,59.0956465424,0.46641312,0.13603716,0.485847,48.6,32.8,58.6327553506,133.67
2019-08-24 01:00:00,40.2499296,31.8270628,51.3129492358,0.4699296,0.13706279999999998,0.48951000000000006,39.78,31.69,50.8596549339,136.37,40.6199296,11.4370628,42.1993493575,0.4699296,0.13706279999999998,0.48951000000000006,40.15,11.3,41.7098609444,134.21,47.2699296,33.7870628,58.1034582193,0.4699296,0.13706279999999998,0.48951000000000006,46.8,33.65,57.6416732929,133.5
2019-08-24 01:30:00,39.5767328,32.1661304,50.9997816077,0.4667328,0.13613039999999998,0.48618000000000006,39.11,32.03,50.5520820541,136.91,39.9367328,11.6561304,41.6029806942,0.4667328,0.13613039999999998,0.48618000000000006,39.47,11.52,41.1168007024,134.41,46.4767328,33.9861304,57.5772850292,0.4667328,0.13613039999999998,0.48618000000000006,46.01,33.85,57.1204219172,133.81
2019-08-24 02:00:00,39.08929024,32.68687632,50.9549261115,0.46929024,0.13687632,0.488844,38.62,32.55,50.5074935034,136.91,39.43929024,12.11687632,41.2586512914,0.46929024,0.13687632,0.488844,38.97,11.98,40.7698577383,134.6,45.78929024,33.30687632,56.6216134606,0.46929024,0.13687632,0.488844,45.32,33.17,56.1618313448,133.81
2019-08-24 02:30:00,38.3399296,32.9770628,50.5711070934,0.4699296,0.13706279999999998,0.48951000000000006,37.87,32.84,50.1258665761,136.91,38.7099296,12.4070628,40.6496476856,0.4699296,0.13706279999999998,0.48951000000000006,38.24,12.27,40.1603100088,134.57,44.9499296,33.6770628,56.1661884934,0.4699296,0.13706279999999998,0.48951000000000006,44.48,33.54,55.708186113,134.15
2019-08-24 03:00:00,37.64897056,33.82678308,50.6132022082,0.46897056000000004,0.13678308,0.488511,37.18,33.69,50.1733843786,137.57,37.998970560000004,13.12678308,40.2024153211,0.46897056000000004,0.13678308,0.488511,37.53,12.99,39.714493576,134.96,44.06897056,33.89678308,55.5973566763,0.46897056000000004,0.13678308,0.488511,43.6,33.76,55.1425207984,134.59
2019-08-24 03:30:00,37.18929024,33.86687632,50.2991910495,0.46929024,0.13687632,0.488844,36.72,33.73,49.860518449,137.31,37.56929024,13.22687632,39.8296601331,0.46929024,0.13687632,0.488844,37.1,13.09,39.3415569087,134.81,43.55929024,33.96687632,55.237310336,0.46929024,0.13687632,0.488844,43.09,33.83,54.7833642633,134.59
2019-08-24 04:00:00,36.9799296,34.1070628,50.3071259969,0.4699296,0.13706279999999998,0.48951000000000006,36.51,33.97,49.8692390156,137.64,37.3299296,13.4070628,39.6645052517,0.4699296,0.13706279999999998,0.48951000000000006,36.86,13.27,39.1759173473,134.97,43.3099296,34.2270628,55.2018281389,0.4699296,0.13706279999999998,0.48951000000000006,42.84,34.09,54.7484584258,134.59
2019-08-24 04:30:00,36.8599296,34.0470628,50.1782512193,0.4699296,0.13706279999999998,0.48951000000000006,36.39,33.91,49.7405287467,137.64,37.2299296,13.2370628,39.5131305972,0.4699296,0.13706279999999998,0.48951000000000006,36.76,13.1,39.0244487469,135.13,43.1799296,34.1370628,55.0440312556,0.4699296,0.13706279999999998,0.48951000000000006,42.71,34.0,54.5906960937,134.59
2019-08-24 05:00:00,36.731528,34.247529,50.2204977257,0.471528,0.13752899999999998,0.491175,36.26,34.11,49.782323168,137.64,37.091528,13.497529,39.4710620389,0.471528,0.13752899999999998,0.491175,36.62,13.36,38.9809440625,135.13,43.021528,34.387529,55.0758932944,0.471528,0.13752899999999998,0.491175,42.55,34.25,54.6220193695,134.59
2019-08-24 05:30:00,37.29056896,33.95724928,50.4349215527,0.47056896000000004,0.13724928,0.490176,36.82,33.82,49.9950477548,137.64,37.66056896,13.22724928,39.9158938007,0.47056896000000004,0.13724928,0.490176,37.19,13.09,39.4264403668,134.95,43.67056896,34.05724928,55.3806358018,0.47056896000000004,0.13724928,0.490176,43.2,33.92,54.9254622193,134.59
2019-08-24 06:00:00,37.32024928,33.837156039999996,50.3761266395,0.47024928,0.13715604,0.489843,36.85,33.7,49.9360841476,137.64,37.67024928,13.10715604,39.8854010921,0.47024928,0.13715604,0.489843,37.2,12.97,39.3962041319,134.98,43.70024928,33.91715604,55.3180373927,0.47024928,0.13715604,0.489843,43.23,33.78,54.8627496577,134.59
2019-08-24 06:30:00,38.70395552,33.03282036,50.8838225159,0.52395552,0.15282036000000002,0.545787,38.18,32.88,50.3865736085,136.95,39.06395552,12.48282036,41.0099186174,0.52395552,0.15282036000000002,0.545787,38.54,12.33,40.4643114361,134.56,45.32395552,33.50282036,56.3622206452,0.52395552,0.15282036000000002,0.545787,44.8,33.35,55.8503581009,133.89
2019-08-24 07:00:00,40.23439488,32.37128184,51.6401628515,0.72439488,0.21128184,0.754578,39.51,32.16,50.9441429411,136.56,40.59439488,11.94128184,42.314289639,0.72439488,0.21128184,0.754578,39.87,11.73,41.559713666,134.34,47.14439488,33.49128184,57.829576584,0.72439488,0.21128184,0.754578,46.42,33.28,57.1172023124,133.63
2019-08-24 07:30:00,42.8905184,31.8751512,53.438018607,1.0805183999999999,0.31515119999999996,1.12554,41.81,31.56,52.3842504957,136.7,43.2605184,11.3951512,44.7361366583,1.0805183999999999,0.31515119999999996,1.12554,42.18,11.08,43.6109940267,134.45,50.1805184,32.7851512,59.9412259309,1.0805183999999999,0.31515119999999996,1.12554,49.1,32.47,58.8651926014,133.76
2019-08-24 08:00:00,45.5457824,31.7596032,55.5255859028,1.8157823999999998,0.5296031999999999,1.8914400000000002,43.73,31.23,53.7366336869,137.17,45.9057824,11.089603199999999,47.2262655404,1.8157823999999998,0.5296031999999999,1.8914400000000002,44.09,10.56,45.3369793877,134.78,53.0057824,31.3196032,61.5672844329,1.8157823999999998,0.5296031999999999,1.8914400000000002,51.19,30.79,59.7364227252,133.94
2019-08-24 08:30:00,48.39209568,30.77811124,57.3505628203,2.22209568,0.64811124,2.314683,46.17,30.13,55.1315318126,136.71,48.74209568,10.26811124,49.8119062044,2.22209568,0.64811124,2.314683,46.52,9.62,47.5042608615,134.48,56.32209568,31.08811124,64.3323334122,2.22209568,0.64811124,2.314683,54.1,30.44,62.0757891613,133.69
2019-08-24 09:00:00,50.6036928,29.6619104,58.6563095803,3.5036928,1.0219104,3.64968,47.1,28.64,55.1240383136,136.13,50.9536928,9.3319104,51.801190736,3.5036928,1.0219104,3.64968,47.45,8.31,48.1721766168,134.15,58.6536928,29.9919104,65.8769335088,3.5036928,1.0219104,3.64968,55.15,28.97,62.2959340567,133.04
2019-08-24 09:30:00,52.31315232,28.60925276,59.6251226342,4.52315232,1.31925276,4.711617,47.79,27.29,55.0329737521,135.58,52.66315232,8.40925276,53.330321059,4.52315232,1.31925276,4.711617,48.14,7.09,48.6593022967,133.87,60.55315232,29.71925276,67.4530817717,4.52315232,1.31925276,4.711617,56.03,28.4,62.8165654903,132.71
2019-08-24 10:00:00,52.68968512,28.62365816,59.9626277318,5.18968512,1.5136581599999999,5.405922,47.5,27.11,54.69188331,135.38,53.03968512,8.47365816,53.7122991524,5.18968512,1.5136581599999999,5.405922,47.85,6.96,48.3535324459,133.82,60.87968512,29.70365816,67.7395258944,5.18968512,1.5136581599999999,5.405922,55.69,28.19,62.4183642849,132.92
2019-08-24 10:30:00,52.707436799999996,28.3392524,59.8430206508,5.7574368,1.6792524,5.99733,46.95,26.66,53.9912779993,135.38,53.0574368,8.2392524,53.6933597375,5.7574368,1.6792524,5.99733,47.3,6.5600000000000005,47.7527339531,133.71,60.7974368,29.3392524,67.5064445282,5.7574368,1.6792524,5.99733,55.04,27.66,61.5993279184,132.28
2019-08-24 11:00:00,53.01263104,28.59410072,60.2325630018,6.32263104,1.8441007200000001,6.586074,46.69,26.75,53.8100232299,135.38,53.35263104,8.55410072,54.034025188,6.32263104,1.8441007200000001,6.586074,47.03,6.71,47.506262745,133.55,60.85263104,27.83410072,66.9162152799,6.32263104,1.8441007200000001,6.586074,54.53,25.99,60.4069615193,132.28
2019-08-24 11:30:00,53.18502784,28.64813312,60.4099554511,7.12502784,2.07813312,7.421904,46.06,26.57,53.1741337494,135.38,53.53502784,8.57813312,54.2179266816,7.12502784,2.07813312,7.421904,46.41,6.5,46.8629715234,133.63,60.91502784,27.86813312,66.9871141365,7.12502784,2.07813312,7.421904,53.79,25.79,59.6530653026,132.28
2019-08-24 12:00:00,52.92821472,28.69864596,60.2080409363,7.05821472,2.05864596,7.352307,45.87,26.64,53.0447594018,135.38,53.26821472,8.62864596,53.9625447006,7.05821472,2.05864596,7.352307,46.21,6.57,46.6747147822,133.63,60.61821472,27.92864596,66.7426192249,7.05821472,2.05864596,7.352307,53.56,25.87,59.4805052097,132.28
2019-08-24 12:30:00,52.58617664,28.47305152,59.7998380974,7.1761766399999996,2.09305152,7.475184,45.41,26.38,52.5164021997,135.38,52.93617664,8.43305152,53.6036860225,7.1761766399999996,2.09305152,7.475184,45.76,6.34,46.1971124639,133.56,60.27617664,28.37305152,66.620173543,7.1761766399999996,2.09305152,7.475184,53.1,26.28,59.2473493078,132.28
2019-08-24 13:00:00,52.67549728,28.87452004,60.0703414443,7.21549728,2.10452004,7.516143,45.46,26.77,52.7564640589,135.38,53.01549728,8.77452004,53.7367207204,7.21549728,2.10452004,7.516143,45.8,6.67,46.2831383983,133.62,60.29549728,28.12452004,66.5322149017,7.21549728,2.10452004,7.516143,53.08,26.02,59.1145227503,132.28
2019-08-24 13:30:00,51.48311968,29.03799324,59.1076700894,7.19311968,2.09799324,7.492833,44.29,26.94,51.8398273531,135.6,51.83311968,8.88799324,52.589625589,7.19311968,2.09799324,7.492833,44.64,6.79,45.1534461586,133.79,58.93311968,28.30799324,65.3793168861,7.19311968,2.09799324,7.492833,51.74,26.21,57.9999284482,132.4
2019-08-24 14:00:00,51.03292992,28.97335456,58.6840285826,7.14292992,2.08335456,7.440552,43.89,26.89,51.4723634585,135.6,51.38292992,8.78335456,52.1282342353,7.14292992,2.08335456,7.440552,44.24,6.7,44.7444700494,133.72,58.40292992,28.21335456,64.8605858651,7.14292992,2.08335456,7.440552,51.26,26.13,57.5357671366,132.4
2019-08-24 14:30:00,50.551272,29.000371,58.2790924685,6.721272,1.9603709999999999,7.001325,43.83,27.04,51.4998106793,135.86,50.891272,8.760371,51.6397682589,6.721272,1.9603709999999999,7.001325,44.17,6.8,44.690366971,133.79,57.911272,28.270371,64.4432254092,6.721272,1.9603709999999999,7.001325,51.19,26.31,57.5554706349,132.65
2019-08-24 15:00:00,50.2789344,28.9321892,58.0089890991,6.6589344,1.9421892,6.93639,43.62,26.99,51.2948779119,136.13,50.6389344,8.6421892,51.3710921758,6.6589344,1.9421892,6.93639,43.98,6.7,44.4874184461,133.83,57.6189344,28.1721892,64.1374605493,6.6589344,1.9421892,6.93639,50.96,26.23,57.3143481163,133.04
2019-08-24 15:30:00,50.41764608,28.94806344,58.1371603467,6.2676460800000005,1.82806344,6.528798,44.15,27.12,51.8142538304,136.13,50.76764608,8.59806344,51.4905873284,6.2676460800000005,1.82806344,6.528798,44.5,6.77,45.012030614,133.98,57.83764608,28.18806344,64.3409684771,6.2676460800000005,1.82806344,6.528798,51.57,26.36,57.9164441243,133.04
2019-08-24 16:00:00,50.62783616,28.88936888,58.2904231287,5.99783616,1.74936888,6.247746,44.63,27.14,52.2342464289,136.13,50.98783616,8.54936888,51.6996242203,5.99783616,1.74936888,6.247746,44.99,6.8,45.5009900991,133.91,58.12783616,28.12936888,64.5763635569,5.99783616,1.74936888,6.247746,52.13,26.38,58.4246634565,133.04
2019-08-24 16:30:00,51.15121344,29.15785392,58.8780696151,5.34121344,1.55785392,5.563764,45.81,27.6,53.4819231143,136.13,51.49121344,8.83785392,52.2441644917,5.34121344,1.55785392,5.563764,46.15,7.28,46.7206688736,133.91,58.84121344,28.46785392,65.365947602,5.34121344,1.55785392,5.563764,53.5,26.91,59.8865435636,133.04
2019-08-24 17:00:00,52.13014528,28.57295904,59.4471701195,4.57014528,1.33295904,4.760568,47.56,27.24,54.8084956918,135.55,52.49014528,8.34295904,53.1490387219,4.57014528,1.33295904,4.760568,47.92,7.01,48.4300165187,133.62,60.13014528,27.83295904,66.2593991847,4.57014528,1.33295904,4.760568,55.56,26.5,61.5561824677,132.44
2019-08-24 17:30:00,53.53733888,28.40172384,60.6044929971,3.7773388800000003,1.10172384,3.934728,49.76,27.3,56.7569167591,135.55,53.89733888,8.20172384,54.5178082125,3.7773388800000003,1.10172384,3.934728,50.12,7.1,50.6203950992,133.62,61.89733888,27.65172384,67.7930556307,3.7773388800000003,1.10172384,3.934728,58.12,26.55,63.897080528000004,132.44
2019-08-24 18:00:00,53.91959744,28.41321592,60.9477959159,2.95959744,0.86321592,3.082914,50.96,27.55,57.9303383384,135.66,54.28959744,8.20321592,54.9058570794,2.95959744,0.86321592,3.082914,51.33,7.34,51.8521407465,133.57,62.46959744,27.69321592,68.3327506567,2.95959744,0.86321592,3.082914,59.51,26.83,65.2785493099,132.44
2019-08-24 18:30:00,53.60376416,28.66484788,60.7868163018,2.07376416,0.60484788,2.160171,51.53,28.06,58.6745643358,135.66,53.96376416,8.47484788,54.6251854817,2.07376416,0.60484788,2.160171,51.89,7.87,52.4834164284,133.59,62.26376416,28.04484788,68.2882846467,2.07376416,0.60484788,2.160171,60.19,27.44,66.1497520781,132.54
2019-08-24 19:00:00,53.32452416,28.71340288,60.5637216644,1.31452416,0.38340288,1.3692959999999998,52.01,28.33,59.2252395521,136.08,53.69452416,8.50340288,54.3636807557,1.31452416,0.38340288,1.3692959999999998,52.38,8.12,53.0056487556,133.62,62.08452416,28.14340288,68.1655284278,1.31452416,0.38340288,1.3692959999999998,60.77,27.76,66.810257446,132.98
2019-08-24 19:30:00,52.77965952,28.74906736,60.1015917686,0.81965952,0.23906736,0.853812,51.96,28.51,59.2677121205,136.08,53.14965952,8.49906736,53.8249055093,0.81965952,0.23906736,0.853812,52.33,8.26,52.9778868963,133.73,61.52965952,28.20906736,67.6878902166,0.81965952,0.23906736,0.853812,60.71,27.97,66.8432868731,132.98
