Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-24 20:00:00,52.39012928,28.96212104,59.8625935047,0.59012928,0.17212104,0.614718,51.8,28.79,59.2630078548,136.08,52.75012928,8.66212104,53.4566037078,0.59012928,0.17212104,0.614718,52.16,8.49,52.8464350737,133.82,61.10012928,28.47212104,67.4083635356,0.59012928,0.17212104,0.614718,60.51,28.3,66.8008240967,132.98
2019-08-24 20:30:00,52.89207744,28.75060592,60.2010730526,0.48207744,0.14060592,0.5021639999999999,52.41,28.61,59.7104697687,135.98,53.27207744,8.48060592,53.9428856435,0.48207744,0.14060592,0.5021639999999999,52.79,8.34,53.4447350073,133.7,61.72207744,28.24060592,67.8759653061,0.48207744,0.14060592,0.5021639999999999,61.24,28.1,67.3791332684,132.92
2019-08-24 21:00:00,54.16856096,28.79958028,61.3485845051,0.47856096000000004,0.13958028,0.49850099999999997,53.69,28.66,60.8605923402,135.36,54.53856096,8.67958028,55.2249014976,0.47856096000000004,0.13958028,0.49850099999999997,54.06,8.54,54.7303864412,133.4,63.20856096,28.32958028,69.2667835075,0.47856096000000004,0.13958028,0.49850099999999997,62.73,28.19,68.7730252352,132.3
2019-08-24 21:30:00,53.39920032,29.23976676,60.8805268949,0.47920032,0.13976676,0.49916699999999997,52.92,29.1,60.3931817344,135.75,53.76920032,8.99976676,54.517178070599996,0.47920032,0.13976676,0.49916699999999997,53.29,8.86,54.0215114561,133.65,62.29920032,28.83976676,68.6507283813,0.47920032,0.13976676,0.49916699999999997,61.82,28.7,68.1571889092,132.66
2019-08-24 22:00:00,51.72824128,29.80948704,59.7027341376,0.47824128,0.13948704,0.498168,51.25,29.67,59.2188432849,136.34,52.09824128,9.37948704,52.9358245577,0.47824128,0.13948704,0.498168,51.62,9.24,52.4404614778,134.09,60.36824128,29.45948704,67.1728064912,0.47824128,0.13948704,0.498168,59.89,29.32,66.6818903451,133.31
2019-08-24 22:30:00,49.65856096,30.46958028,58.2612049228,0.47856096000000004,0.13958028,0.49850099999999997,49.18,30.33,57.780457769,136.91,50.01856096,9.89958028,50.9888039694,0.47856096000000004,0.13958028,0.49850099999999997,49.54,9.76,50.4922687151,134.34,57.96856096,30.23958028,65.3818497389,0.47856096000000004,0.13958028,0.49850099999999997,57.49,30.1,64.8930666558,133.81
2019-08-24 23:00:00,47.41856096,30.75958028,56.5214269328,0.47856096000000004,0.13958028,0.49850099999999997,46.94,30.62,56.0441611589,136.91,47.77856096,10.10958028,48.8364054865,0.47856096000000004,0.13958028,0.49850099999999997,47.3,9.97,48.3393307773,134.55,55.47856096,31.26958028,63.6840433474,0.47856096000000004,0.13958028,0.49850099999999997,55.0,31.13,63.1987096387,133.92
2019-08-24 23:30:00,45.01856096,31.97958028,55.2210502055,0.47856096000000004,0.13958028,0.49850099999999997,44.54,31.84,54.7503168941,137.77,45.37856096,11.13958028,46.725839143,0.47856096000000004,0.13958028,0.49850099999999997,44.9,11.0,46.2278054854,135.07,52.61856096,31.77958028,61.4707628086,0.47856096000000004,0.13958028,0.49850099999999997,52.14,31.64,60.9890908278,134.68
2019-08-25 00:00:00,42.64856096,32.58958028,53.6747659034,0.47856096000000004,0.13958028,0.49850099999999997,42.17,32.45,53.2100685961,137.68,43.00856096,11.76958028,44.5899017247,0.47856096000000004,0.13958028,0.49850099999999997,42.53,11.63,44.0914708305,134.99,49.86856096,32.32958028,59.4312639383,0.47856096000000004,0.13958028,0.49850099999999997,49.39,32.19,58.9539498253,134.59
2019-08-25 00:30:00,40.88824128,37.94948704,55.785408859,0.47824128,0.13948704,0.498168,40.41,37.81,55.340439102,137.44,41.52824128,11.02948704,42.9679462876,0.47824128,0.13948704,0.498168,41.05,10.89,42.4699258299,134.85,48.01824128,32.62948704,58.0554469462,0.47824128,0.13948704,0.498168,47.54,32.49,57.5816958764,134.34
2019-08-25 01:00:00,39.0079216,53.7793938,66.4367454429,0.4779216,0.13939379999999998,0.49783499999999997,38.53,53.64,66.0440042699,135.94,40.4779216,8.7893938,41.4211972356,0.4779216,0.13939379999999998,0.49783499999999997,40.0,8.65,40.9245952943,133.82,46.3779216,32.8193938,56.8157040028,0.4779216,0.13939379999999998,0.49783499999999997,45.9,32.68,56.3452961657,133.04
2019-08-25 01:30:00,38.41824128,54.20948704,66.4426801701,0.47824128,0.13948704,0.498168,37.94,54.07,66.0530733577,136.13,39.87824128,8.64948704,40.805486808,0.47824128,0.13948704,0.498168,39.4,8.51,40.3085611254,134.05,45.67824128,33.19948704,56.4686432115,0.47824128,0.13948704,0.498168,45.2,33.06,56.0000321428,133.04
2019-08-25 02:00:00,38.08856096,54.11958028,66.1790559444,0.47856096000000004,0.13958028,0.49850099999999997,37.61,53.98,65.7902158379,136.13,39.53856096,8.64958028,40.4736092016,0.47856096000000004,0.13958028,0.49850099999999997,39.06,8.51,39.9762892225,133.91,45.27856096,33.13958028,56.1104256243,0.47856096000000004,0.13958028,0.49850099999999997,44.8,33.0,55.6420704144,133.04
2019-08-25 02:30:00,37.38952,54.31986,65.9440929595,0.47952000000000006,0.13986,0.4995,36.91,54.18,65.557764605,136.13,38.82952,8.55986,39.7618262489,0.47952000000000006,0.13986,0.4995,38.35,8.42,39.2634550186,134.0,44.47952,33.32986,55.5815371059,0.47952000000000006,0.13986,0.4995,44.0,33.19,55.1142096015,133.17
2019-08-25 03:00:00,36.6679216,54.7193938,65.8691774072,0.4779216,0.13939379999999998,0.49783499999999997,36.19,54.58,65.4881096078,136.42,38.1179216,8.4393938,39.0409953103,0.4779216,0.13939379999999998,0.49783499999999997,37.64,8.3,38.5442550843,134.32,43.6279216,33.6693938,55.1091972541,0.4779216,0.13939379999999998,0.49783499999999997,43.15,33.53,54.645982469,133.56
2019-08-25 03:30:00,36.36888064,54.77967352,65.7533885816,0.47888064,0.13967352,0.498834,35.89,54.64,65.3729431799,136.89,37.79888064,8.62967352,38.7714668629,0.47888064,0.13967352,0.498834,37.32,8.49,38.2735221792,134.35,43.27888064,33.62967352,54.8089084959,0.47888064,0.13967352,0.498834,42.8,33.49,54.3453779083,133.81
2019-08-25 04:00:00,36.03856096,55.33958028,66.0397382008,0.47856096000000004,0.13958028,0.49850099999999997,35.56,55.2,65.662421521,136.89,37.47856096,8.27958028,38.3822091762,0.47856096000000004,0.13958028,0.49850099999999997,37.0,8.14,37.8848201791,134.58,42.82856096,33.28958028,54.244647562,0.47856096000000004,0.13958028,0.49850099999999997,42.35,33.15,53.7814559119,133.81
2019-08-25 04:30:00,35.83856096,55.49958028,66.0651637623,0.47856096000000004,0.13958028,0.49850099999999997,35.36,55.36,65.6891102086,136.89,37.28856096,8.15958028,38.1708727803,0.47856096000000004,0.13958028,0.49850099999999997,36.81,8.02,37.6735517306,134.62,42.55856096,32.87958028,53.7800884192,0.47856096000000004,0.13958028,0.49850099999999997,42.08,32.74,53.3163577151,133.81
2019-08-25 05:00:00,35.59888064,55.50967352,65.9439470848,0.47888064,0.13967352,0.498834,35.12,55.37,65.5686762105,136.89,37.03888064,8.14967352,37.9248712265,0.47888064,0.13967352,0.498834,36.56,8.01,37.4271786273,134.62,42.25888064,32.88967352,53.5494502044,0.47888064,0.13967352,0.498834,41.78,32.75,53.0860706777,133.81
2019-08-25 05:30:00,35.8579216,55.6693938,66.2183656362,0.4779216,0.13939379999999998,0.49783499999999997,35.38,55.53,65.843187195,137.05,37.3079216,8.1293938,38.1833479107,0.4779216,0.13939379999999998,0.49783499999999997,36.83,7.99,37.6867217996,134.77,42.5779216,32.9993938,53.8687237545,0.4779216,0.13939379999999998,0.49783499999999997,42.1,32.86,53.4058948057,133.81
2019-08-25 06:00:00,35.89696256,55.59911408,66.1804609195,0.47696256000000004,0.13911408,0.496836,35.42,55.46,65.8056836451,137.12,37.32696256,8.23911408,38.2254514006,0.47696256000000004,0.13911408,0.496836,36.85,8.1,37.7297296571,134.8,42.62696256,33.11911408,53.9808637809,0.47696256000000004,0.13911408,0.496836,42.15,32.98,53.5191825423,134.18
2019-08-25 06:30:00,35.9739056,55.3140558,65.9830785366,0.4939056,0.14405579999999998,0.514485,35.48,55.17,65.5938968197,137.05,37.4239056,8.4140558,38.3581157692,0.4939056,0.14405579999999998,0.514485,36.93,8.27,37.8446535194,134.76,42.8439056,33.8340558,54.5925231047,0.4939056,0.14405579999999998,0.514485,42.35,33.69,54.1159736122,134.08
2019-08-25 07:00:00,36.78004928,55.25543104,66.3772151002,0.67004928,0.19543104,0.6979679999999999,36.11,55.06,65.8447849112,136.91,38.22004928,8.37543104,39.126972948,0.67004928,0.19543104,0.6979679999999999,37.55,8.18,38.4306505279,134.58,43.74004928,33.83543104,55.2994421733,0.67004928,0.19543104,0.6979679999999999,43.07,33.64,54.6504757527,133.81
2019-08-25 07:30:00,38.5760528,54.4042654,66.6928477675,1.1460528,0.3342654,1.193805,37.43,54.07,65.7614613585,136.41,40.0360528,9.1942654,41.0782185598,1.1460528,0.3342654,1.193805,38.89,8.86,39.8864851798,134.32,45.8560528,33.9542654,57.0584762963,1.1460528,0.3342654,1.193805,44.71,33.62,55.9400437969,133.61
2019-08-25 08:00:00,40.57687136,53.63533748,67.2549768862,1.7668713600000001,0.51533748,1.840491,38.81,53.12,65.7871606014,135.97,42.04687136,9.95533748,43.2093524078,1.7668713600000001,0.51533748,1.840491,40.28,9.44,41.3713910813,134.03,48.10687136,33.61533748,58.6878350763,1.7668713600000001,0.51533748,1.840491,46.34,33.1,56.9473932678,133.07
2019-08-25 08:30:00,43.41496256,52.06186408,67.7886175222,2.47496256,0.72186408,2.578086,40.94,51.34,65.6649008223,135.22,44.90496256,11.21186408,46.2834912108,2.47496256,0.72186408,2.578086,42.43,10.49,43.7074936367,133.5,51.34496256,32.79186408,60.9229967264,2.47496256,0.72186408,2.578086,48.87,32.07,58.4530734863,132.27
2019-08-25 09:00:00,45.8161408,51.2913744,68.7744418054,3.0561408,0.8913744,3.18348,42.76,50.4,66.0952161658,134.59,47.3161408,11.6713744,48.7343632419,3.0561408,0.8913744,3.18348,44.26,10.78,45.553880186,133.11,53.8861408,30.9713744,62.1525719705,3.0561408,0.8913744,3.18348,50.83,30.08,59.0634853357,131.52
2019-08-25 09:30:00,48.31442176,50.12253968,69.6171841859,3.81442176,1.11253968,3.973356,44.5,49.01,66.1984146336,134.08,49.82442176,12.69253968,51.4156937836,3.81442176,1.11253968,3.973356,46.01,11.58,47.4448785434,132.71,56.72442176,30.62253968,64.4623918301,3.81442176,1.11253968,3.973356,52.91,29.51,60.5830685918,130.95
2019-08-25 10:00:00,49.3938416,48.5382038,69.2510564261,4.5538416,1.3282038,4.7435849999999995,44.84,47.21,65.1107494965,133.71,50.8938416,14.4082038,52.8940398301,4.5538416,1.3282038,4.7435849999999995,46.34,13.08,48.1506178569,132.37,58.0338416,30.8482038,65.7231956659,4.5538416,1.3282038,4.7435849999999995,53.48,29.52,61.0863388983,130.72
2019-08-25 10:30:00,50.52214368,47.53687524,69.3703215331,4.17214368,1.21687524,4.345983,46.35,46.32,65.5275888462,133.05,52.04214368,14.81687524,54.1102994881,4.17214368,1.21687524,4.345983,47.87,13.6,49.7644139923,132.05,59.41214368,29.82687524,66.4789087097,4.17214368,1.21687524,4.345983,55.24,28.61,62.2092412749,130.01
2019-08-25 11:00:00,51.279376,46.997318,69.5580498731,4.619376,1.347318,4.81185,46.66,45.65,65.2769339047,132.68,52.789376,15.267318,54.9527908061,4.619376,1.347318,4.81185,48.17,13.92,50.1409543188,131.81,60.139376,29.007318,66.7695218136,4.619376,1.347318,4.81185,55.52,27.66,62.0285901823,129.92
2019-08-25 11:30:00,51.47395968,47.11323824,69.779837651,6.35395968,1.85323824,6.618708,45.12,45.26,63.9083875559,132.39,52.97395968,15.96323824,55.3268956231,6.35395968,1.85323824,6.618708,46.62,14.11,48.7084848871,131.71,60.04395968,29.15323824,66.7471976485,6.35395968,1.85323824,6.618708,53.69,27.3,60.2321019059,129.47
2019-08-25 12:00:00,51.52491872,47.22351796,69.8919015167,6.35491872,1.85351796,6.619707,45.17,45.37,64.0216041661,132.78,53.02491872,15.89351796,55.3556313161,6.35491872,1.85351796,6.619707,46.67,14.04,48.7361313606,131.74,60.11491872,29.27351796,66.8636097325,6.35491872,1.85351796,6.619707,53.76,27.42,60.3489353676,129.81
2019-08-25 12:30:00,52.14050304,46.95139672,70.1645616478,6.45050304,1.8813967200000001,6.719274,45.69,45.07,64.1785088639,132.54,53.65050304,16.14139672,56.0260757551,6.45050304,1.8813967200000001,6.719274,47.2,14.26,49.3070745431,131.65,60.82050304,28.97139672,67.3682077685,6.45050304,1.8813967200000001,6.719274,54.37,27.09,60.7450821055,129.62
2019-08-25 13:00:00,52.78913536,46.60391448,70.4174527863,5.49913536,1.60391448,5.728266,47.29,45.0,65.2789713461,132.27,54.31913536,15.88391448,56.593879576,5.49913536,1.60391448,5.728266,48.82,14.28,50.8656151049,131.59,61.72913536,28.62391448,68.0427412179,5.49913536,1.60391448,5.728266,56.23,27.02,62.3850406748,129.73
2019-08-25 13:30:00,51.81553792,47.08619856,70.0139990628,6.53553792,1.90619856,6.8078520000000005,45.28,45.18,63.9649185101,132.71,53.30553792,16.18619856,55.7088269197,6.53553792,1.90619856,6.8078520000000005,46.77,14.28,48.9014447639,131.65,60.37553792,28.74619856,66.8696456606,6.53553792,1.90619856,6.8078520000000005,53.84,26.84,60.1592154204,129.86
2019-08-25 14:00:00,51.13975328,47.89992804,70.0690907018,6.95975328,2.02992804,7.249743,44.18,45.87,63.6861782493,133.04,52.63975328,15.93992804,55.0002266477,6.95975328,2.02992804,7.249743,45.68,13.91,47.7509214571,131.87,59.41975328,28.32992804,65.8277441707,6.95975328,2.02992804,7.249743,52.46,26.3,58.6834014011,129.95
2019-08-25 14:30:00,50.68183136,48.23386748,69.9653771667,6.8018313599999995,1.98386748,7.085241,43.88,46.25,63.753563822,133.04,52.17183136,15.70386748,54.4840475854,6.8018313599999995,1.98386748,7.085241,45.37,13.72,47.3991065317,131.99,58.91183136,28.63386748,65.5019254759,6.8018313599999995,1.98386748,7.085241,52.11,26.65,58.5292627666,130.23
2019-08-25 15:00:00,50.2986848,48.3783664,69.7884233103,6.5086848,1.8983664,6.77988,43.79,46.48,63.858863911,133.61,51.7986848,15.5283664,54.0761861642,6.5086848,1.8983664,6.77988,45.29,13.63,47.2965220709,132.14,58.5386848,28.7683664,65.2257351315,6.5086848,1.8983664,6.77988,52.03,26.87,58.5586697253,130.72
2019-08-25 15:30:00,50.0706832,48.3122826,69.5783728334,6.1106832,1.7822825999999998,6.365295,43.96,46.53,64.0118934261,133.46,51.5806832,15.4022826,53.8311915962,6.1106832,1.7822825999999998,6.365295,45.47,13.62,47.4660436523,132.04,58.3406832,28.6922826,65.0144783648,6.1106832,1.7822825999999998,6.365295,52.23,26.91,58.7547529992,130.65
2019-08-25 16:00:00,50.01942496,48.39608228,69.5997388887,5.60942496,1.63608228,5.843151,44.41,46.76,64.4883377054,133.73,51.51942496,15.02608228,53.6659510015,5.60942496,1.63608228,5.843151,45.91,13.39,47.8228000017,132.09,58.35942496,28.80608228,65.0815861668,5.60942496,1.63608228,5.843151,52.75,27.17,59.3360885128,130.72
2019-08-25 16:30:00,50.42773728,48.27184004,69.8077877319,4.97773728,1.45184004,5.185143,45.45,46.82,65.251934071,133.73,51.95773728,14.81184004,54.0277435086,4.97773728,1.45184004,5.185143,46.98,13.36,48.8427067227,132.13,58.95773728,28.67184004,65.5598138836,4.97773728,1.45184004,5.185143,53.98,27.22,60.4546838549,130.72
2019-08-25 17:00:00,51.12349216,47.806851879999996,69.9936178327,4.34349216,1.26685188,4.524471,46.78,46.54,65.9874230441,133.04,52.67349216,14.73685188,54.6961751831,4.34349216,1.26685188,4.524471,48.33,13.47,50.1720021526,131.9,59.88349216,28.20685188,66.1941018993,4.34349216,1.26685188,4.524471,55.54,26.94,61.7288846489,129.96
2019-08-25 17:30:00,51.6591872,47.6926796,70.3083445232,3.6091872,1.0526796,3.75957,48.05,46.64,66.9633638641,133.04,53.2191872,14.3626796,55.1232115494,3.6091872,1.0526796,3.75957,49.61,13.31,51.3644643698,131.82,60.6491872,28.1426796,66.8605588003,3.6091872,1.0526796,3.75957,57.04,27.09,63.1460980584,129.96
2019-08-25 18:00:00,51.91272448,47.54454464,70.3947063916,2.79272448,0.81454464,2.909088,49.12,46.73,67.7972514192,133.04,53.50272448,13.93454464,55.2875488795,2.79272448,0.81454464,2.909088,50.71,13.12,52.3797527676,131.67,61.09272448,28.03454464,67.2179788268,2.79272448,0.81454464,2.909088,58.3,27.22,64.3414205625,129.96
2019-08-25 18:30:00,51.966032,47.593426,70.4670325772,1.966032,0.573426,2.04795,50.0,47.02,68.6358536044,133.04,53.546032,13.393426,55.1956647117,1.966032,0.573426,2.04795,51.58,12.82,53.1493066747,131.67,61.306032,28.143426,67.4572604439,1.966032,0.573426,2.04795,59.34,27.57,65.4319532033,129.96
2019-08-25 19:00:00,51.85378496,47.43568728,70.2777307716,1.25378496,0.36568728,1.306026,50.6,47.07,69.1082115237,133.04,53.47378496,12.95568728,55.020864323,1.25378496,0.36568728,1.306026,52.22,12.59,53.7162591773,131.5,61.30378496,28.08568728,67.431149185,1.25378496,0.36568728,1.306026,60.05,27.72,66.1392538512,129.96
2019-08-25 19:30:00,51.691208,47.680769,70.3237990792,0.7912079999999999,0.230769,0.824175,50.9,47.45,69.5867264642,133.04,53.301208,12.430769,54.7315520718,0.7912079999999999,0.230769,0.824175,52.51,12.2,53.9086273244,131.5,61.081208,27.510769,66.9907186236,0.7912079999999999,0.230769,0.824175,60.29,27.28,66.1746363798,129.96
2019-08-25 20:00:00,51.29670272,48.26820496,70.435582769,0.57670272,0.16820496000000001,0.6007319999999999,50.72,48.1,69.900846919,133.04,52.89670272,11.83820496,54.2052050575,0.57670272,0.16820496000000001,0.6007319999999999,52.32,11.67,53.6057021221,131.7,60.61670272,27.79820496,66.6867666606,0.57670272,0.16820496000000001,0.6007319999999999,60.04,27.63,66.0924995745,129.96
2019-08-25 20:30:00,51.95015936,47.82004648,70.6086106851,0.48015936000000004,0.14004648,0.500166,51.47,47.68,70.160838792,132.58,53.56015936,11.76004648,54.8360225024,0.48015936000000004,0.14004648,0.500166,53.08,11.62,54.3370113275,131.35,61.45015936,28.15004648,67.5910290068,0.48015936000000004,0.14004648,0.500166,60.97,28.01,67.0962070463,129.55
2019-08-25 21:00:00,53.15920032,45.74976676,70.1351676212,0.47920032,0.13976676,0.49916699999999997,52.68,45.61,69.6810914094,131.52,54.77920032,13.13976676,56.3330654075,0.47920032,0.13976676,0.49916699999999997,54.3,13.0,55.8344875503,130.7,63.20920032,29.68976676,69.8346995079,0.47920032,0.13976676,0.49916699999999997,62.73,29.55,69.3415849256,129.17
2019-08-25 21:30:00,52.57856096,45.88958028,69.7879549127,0.47856096000000004,0.13958028,0.49850099999999997,52.1,45.75,69.3359394542,131.82,54.17856096,13.24958028,55.7751543726,0.47856096000000004,0.13958028,0.49850099999999997,53.7,13.11,55.277139036,130.94,62.57856096,30.22958028,69.4975094211,0.47856096000000004,0.13958028,0.49850099999999997,62.1,30.09,69.0059280062,129.29
2019-08-25 22:00:00,50.73888064,47.00967352,69.1689483298,0.47888064,0.13967352,0.498834,50.26,46.87,68.723100192,132.54,52.32888064,12.77967352,53.8667968633,0.47888064,0.13967352,0.498834,51.85,12.64,53.3684560391,131.44,60.37888064,30.62967352,67.703664061,0.47888064,0.13967352,0.498834,59.9,30.49,67.2134666566,130.02
2019-08-25 22:30:00,49.12920032,48.40976676,68.9723411364,0.47920032,0.13976676,0.49916699999999997,48.65,48.27,68.5333159857,133.11,50.70920032,11.92976676,52.093592044,0.47920032,0.13976676,0.49916699999999997,50.23,11.79,51.5951257388,131.86,58.37920032,30.41976676,65.8292734255,0.47920032,0.13976676,0.49916699999999997,57.9,30.28,65.3397918576,130.46
2019-08-25 23:00:00,47.16920032,49.06976676,68.06449492,0.47920032,0.13976676,0.49916699999999997,46.69,48.93,67.6321003666,133.85,48.73920032,11.87976676,50.1661091386,0.47920032,0.13976676,0.49916699999999997,48.26,11.74,49.6674460789,132.29,56.08920032,30.94976676,64.061583301,0.47920032,0.13976676,0.49916699999999997,55.61,30.81,63.5745876904,131.23
2019-08-25 23:30:00,44.54856096,50.24958028,67.1535151866,0.47856096000000004,0.13958028,0.49850099999999997,44.07,50.11,66.73212869380001,134.53,46.06856096,11.04958028,47.3751573432,0.47856096000000004,0.13958028,0.49850099999999997,45.59,10.91,46.8772460795,132.67,53.08856096,32.52958028,62.2620984066,0.47856096000000004,0.13958028,0.49850099999999997,52.61,32.39,61.781260913,131.5
2019-08-26 00:00:00,42.2579216,50.7993938,66.0780625352,0.4779216,0.13939379999999998,0.49783499999999997,41.78,50.66,65.6658510948,134.59,43.7679216,10.6793938,45.0519745751,0.4779216,0.13939379999999998,0.49783499999999997,43.29,10.54,44.5546372446,132.8,50.3879216,32.7893938,60.1172769588,0.4779216,0.13939379999999998,0.49783499999999997,49.91,32.65,59.6408467411,131.8
2019-08-26 00:30:00,40.32888064,51.58967352,65.4821580858,0.47888064,0.13967352,0.498834,39.85,51.45,65.0778380096,134.59,41.80888064,9.92967352,42.9718619166,0.47888064,0.13967352,0.498834,41.33,9.79,42.4736741994,132.8,48.05888064,32.82967352,58.2017480133,0.47888064,0.13967352,0.498834,47.58,32.69,57.7277446294,131.56
2019-08-26 01:00:00,38.98856096,52.03958028,65.0248091228,0.47856096000000004,0.13958028,0.49850099999999997,38.51,51.9,64.6268527781,134.59,40.44856096,9.62958028,41.5790199512,0.47856096000000004,0.13958028,0.49850099999999997,39.97,9.49,41.0811513957,132.98,46.49856096,33.29958028,57.192466446,0.47856096000000004,0.13958028,0.49850099999999997,46.02,33.16,56.7223589072,131.98
2019-08-26 01:30:00,38.44824128,52.56948704,65.1292424735,0.47824128,0.13948704,0.498168,37.97,52.43,64.7350430602,135.05,39.90824128,9.22948704,40.961581428,0.47824128,0.13948704,0.498168,39.43,9.09,40.4642187618,133.17,45.85824128,33.49948704,56.7907908488,0.47824128,0.13948704,0.498168,45.38,33.36,56.3225887189,132.1
2019-08-26 02:00:00,37.93888064,52.84967352,65.0572567466,0.47888064,0.13967352,0.498834,37.46,52.71,64.6652588335,135.36,39.39888064,9.14967352,40.4473524623,0.47888064,0.13967352,0.498834,38.92,9.01,39.9492991178,133.29,45.22888064,33.35967352,56.2007069467,0.47888064,0.13967352,0.498834,44.75,33.22,55.7326735408,132.27
2019-08-26 02:30:00,37.30856096,53.14958028,64.9369432977,0.47856096000000004,0.13958028,0.49850099999999997,36.83,53.01,64.5485011445,135.36,38.75856096,8.88958028,39.7649429177,0.47856096000000004,0.13958028,0.49850099999999997,38.28,8.75,39.2673006457,133.34,44.48856096,33.70958028,55.8172720486,0.47856096000000004,0.13958028,0.49850099999999997,44.01,33.57,55.3518292381,132.27
2019-08-26 03:00:00,36.67824128,53.31948704,64.71677589,0.47824128,0.13948704,0.498168,36.2,53.18,64.3315816687,135.36,38.11824128,8.84948704,39.1320040268,0.47824128,0.13948704,0.498168,37.64,8.71,38.6346178964,133.41,43.74824128,33.84948704,55.3145223966,0.47824128,0.13948704,0.498168,43.27,33.71,54.8512260574,132.5
2019-08-26 03:30:00,36.40952,53.50986,64.7221620764,0.47952000000000006,0.13986,0.4995,35.93,53.37,64.3375613464,135.36,37.83952,8.85986,38.8629179688,0.47952000000000006,0.13986,0.4995,37.36,8.72,38.3641499319,133.61,43.42952,33.98986,55.1491957353,0.47952000000000006,0.13986,0.4995,42.95,33.85,54.6856928273,132.75
2019-08-26 04:00:00,36.12920032,53.67976676,64.7057684845,0.47920032,0.13976676,0.49916699999999997,35.65,53.54,64.3230448595,135.36,37.56920032,8.70976676,38.5655915253,0.47920032,0.13976676,0.49916699999999997,37.09,8.57,38.067216867,133.57,43.11920032,34.18976676,55.0291339868,0.47920032,0.13976676,0.49916699999999997,42.64,34.05,54.5671338811,133.04
2019-08-26 04:30:00,36.03856096,53.65958028,64.6384439161,0.47856096000000004,0.13958028,0.49850099999999997,35.56,53.52,64.2565483044,135.36,37.45856096,8.74958028,38.4668551388,0.47856096000000004,0.13958028,0.49850099999999997,36.98,8.61,37.9690992782,133.57,42.98856096,34.15958028,54.908044022,0.47856096000000004,0.13958028,0.49850099999999997,42.51,34.02,54.4468594136,132.96
2019-08-26 05:00:00,35.98856096,53.59958028,64.5607584076,0.47856096000000004,0.13958028,0.49850099999999997,35.51,53.46,64.1789038548,135.36,37.41856096,8.78958028,38.437031959,0.47856096000000004,0.13958028,0.49850099999999997,36.94,8.65,37.939242217,133.61,42.93856096,34.08958028,54.825354545,0.47856096000000004,0.13958028,0.49850099999999997,42.46,33.95,54.3640883304,132.77
2019-08-26 05:30:00,36.59824128,53.33948704,64.6879597953,0.47824128,0.13948704,0.498168,36.12,53.2,64.3031445576,135.36,38.02824128,8.86948704,39.0488787957,0.47824128,0.13948704,0.498168,37.55,8.73,38.5514643042,133.49,43.65824128,33.86948704,55.2556258133,0.47824128,0.13948704,0.498168,43.18,33.73,54.7925661016,132.43
2019-08-26 06:00:00,37.29664288,53.26902084,65.0279028677,0.47664288,0.13902084,0.49650299999999997,36.82,53.13,64.6413899912,135.36,38.73664288,9.08902084,39.788664233,0.47664288,0.13902084,0.49650299999999997,38.26,8.95,39.2928759446,133.65,44.46664288,33.70902084,55.7994660818,0.47664288,0.13902084,0.49650299999999997,43.99,33.57,55.335928654,132.97
2019-08-26 06:30:00,38.14742208,52.74508144,65.0943117904,0.49742208,0.14508144,0.5181479999999999,37.65,52.6,64.6860301765,135.14,39.59742208,9.31508144,40.6783305657,0.49742208,0.14508144,0.5181479999999999,39.1,9.17,40.1609125892,133.44,45.45742208,33.22508144,56.3052684822,0.49742208,0.14508144,0.5181479999999999,44.96,33.08,55.8183482378,132.27
2019-08-26 07:00:00,39.28287648,52.51750564,65.5837844531,0.64287648,0.18750564,0.669663,38.64,52.33,65.0498155263,135.36,40.73287648,9.64750564,41.8597848944,0.64287648,0.18750564,0.669663,40.09,9.46,41.1910147969,133.44,46.75287648,32.91750564,57.1786117068,0.64287648,0.18750564,0.669663,46.11,32.73,56.5454242181,132.27
2019-08-26 07:30:00,41.37082816,51.52482488,66.0783852826,1.01082816,0.29482488,1.052946,40.36,51.23,65.2184214774,134.6,42.84082816,10.23482488,44.0464322932,1.01082816,0.29482488,1.052946,41.83,9.94,42.9947961967,132.94,49.17082816,32.54482488,58.9655489961,1.01082816,0.29482488,1.052946,48.16,32.25,57.9607461995,131.56
2019-08-26 08:00:00,43.60752096,50.68261028,66.8606227093,1.5175209600000001,0.44261028,1.580751,42.09,50.24,65.5410230314,134.6,45.09752096,11.17261028,46.4608826563,1.5175209600000001,0.44261028,1.580751,43.58,10.73,44.8815028715,132.87,51.78752096,32.53261028,61.1581397593,1.5175209600000001,0.44261028,1.580751,50.27,32.09,59.6392572053,131.49
2019-08-26 08:30:00,46.51261504,49.70326272,68.0722974702,2.34261504,0.68326272,2.440224,44.17,49.02,65.9844625651,133.93,48.01261504,12.54326272,49.6240329139,2.34261504,0.68326272,2.440224,45.67,11.86,47.1848333684,132.69,54.97261504,31.04326272,63.1321832716,2.34261504,0.68326272,2.440224,52.63,30.36,60.7589211557,131.29
2019-08-26 09:00:00,48.46251424,48.89573332,68.8433586003,3.24251424,0.94573332,3.377619,45.22,47.95,65.9094143503,133.58,49.98251424,13.32573332,51.7283954735,3.24251424,0.94573332,3.377619,46.74,12.38,48.3517528121,132.38,57.10251424,30.43573332,64.7072715794,3.24251424,0.94573332,3.377619,53.86,29.49,61.4048833563,130.69
2019-08-26 09:30:00,50.42295296,47.36086128,69.1774917613,4.08295296,1.19086128,4.253076,46.34,46.17,65.4145587771,132.66,51.94295296,14.67086128,53.975036201,4.08295296,1.19086128,4.253076,47.86,13.48,49.7221278708,131.83,59.23295296,29.29086128,66.0794769265,4.08295296,1.19086128,4.253076,55.15,28.1,61.8961428524,129.81
2019-08-26 10:00:00,51.9743808,46.8141944,69.9493034766,4.8143808,1.4041944,5.01498,47.16,45.41,65.4685703219,132.27,53.5043808,15.1441944,55.6063430628,4.8143808,1.4041944,5.01498,48.69,13.74,50.59153783,131.51,60.7643808,27.7141944,66.7861253948,4.8143808,1.4041944,5.01498,55.95,26.31,61.8273289088,129.17
2019-08-26 10:30:00,52.57118336,45.57992848,69.5791577997,5.45118336,1.58992848,5.678316,47.12,43.99,64.4625046054,131.78,54.08118336,16.23992848,56.4668900388,5.45118336,1.58992848,5.678316,48.63,14.65,50.7887723813,131.16,61.50118336,28.389928480000002,67.737608415,5.45118336,1.58992848,5.678316,56.05,26.8,62.127630729,129.11
2019-08-26 11:00:00,52.68089312,44.61442716,69.0342205774,5.98089312,1.7444271599999999,6.230097,46.7,42.87,63.3934294703,131.49,54.18089312,17.41442716,56.9107323147,5.98089312,1.7444271599999999,6.230097,48.2,15.67,50.6832210894,130.97,61.67089312,28.59442716,67.9774986509,5.98089312,1.7444271599999999,6.230097,55.69,26.85,61.8247410023,128.96
2019-08-26 11:30:00,52.81688672,44.54284196,69.0918829724,6.38688672,1.86284196,6.653007,46.43,42.68,63.0660550534,131.49,54.31688672,17.61284196,57.1011066868,6.38688672,1.86284196,6.653007,47.93,15.75,50.4514360549,130.91,61.74688672,28.52284196,68.0163990012,6.38688672,1.86284196,6.653007,55.36,26.66,61.444977012,128.63
2019-08-26 12:00:00,52.93363968,44.36647824,69.0677537002,6.67363968,1.94647824,6.951708,46.26,42.42,62.7649902414,131.49,54.41363968,17.90647824,57.2842574027,6.67363968,1.94647824,6.951708,47.74,15.96,50.3371552633,130.89,61.82363968,28.33647824,68.0082231964,6.67363968,1.94647824,6.951708,55.15,26.39,61.1388141854,128.83
2019-08-26 12:30:00,53.25964352,44.16197936,69.1872101538,6.82964352,1.99197936,7.114212,46.43,42.17,62.7220360001,131.49,54.76964352,18.11197936,57.6867198551,6.82964352,1.99197936,7.114212,47.94,16.12,50.5776432824,130.75,62.18964352,28.10197936,68.2442159094,6.82964352,1.99197936,7.114212,55.36,26.11,61.2083466531,128.4
2019-08-26 13:00:00,53.16686624,44.06866932,69.0562327485,6.88686624,2.00866932,7.173819,46.28,42.06,62.5370450213,131.49,54.65686624,18.20866932,57.6101437733,6.88686624,2.00866932,7.173819,47.77,16.2,50.4421738231,130.71,62.05686624,28.00866932,68.0848015684,6.88686624,2.00866932,7.173819,55.17,26.0,60.9895802576,128.4
2019-08-26 13:30:00,52.9007024,44.0797882,68.8586381086,6.8907024,2.0097882,7.177815,46.01,42.07,62.3442459253,131.49,54.3907024,18.3097882,57.38986715,6.8907024,2.0097882,7.177815,47.5,16.3,50.2189207371,130.71,61.7407024,27.9797882,67.7848278051,6.8907024,2.0097882,7.177815,54.85,25.97,60.6874237384,128.51
2019-08-26 14:00:00,52.61726592,44.26545256,68.7605043847,6.80726592,1.9854525600000001,7.090902,45.81,42.28,62.3390287059,131.49,54.10726592,18.16545256,57.0752125887,6.80726592,1.9854525600000001,7.090902,47.3,16.18,49.9908231579,130.83,61.43726592,28.16545256,67.5857260199,6.80726592,1.9854525600000001,7.090902,54.63,26.18,60.5791160385,128.9
2019-08-26 14:30:00,52.40829504,44.27200272,68.6049532748,6.6582950400000005,1.94200272,6.9357240000000004,45.75,42.33,62.3288969901,131.61,53.90829504,18.20200272,56.8983055735,6.6582950400000005,1.94200272,6.9357240000000004,47.25,16.26,49.9694916924,130.83,61.21829504,28.13200272,67.3727632255,6.6582950400000005,1.94200272,6.9357240000000004,54.56,26.19,60.5203246852,129.14
2019-08-26 15:00:00,52.48250112,44.48864616,68.8015447571,6.37250112,1.8586461600000002,6.638022,46.11,42.63,62.7968868655,132.19,53.98250112,18.09864616,56.9356779181,6.37250112,1.8586461600000002,6.638022,47.61,16.24,50.3035754196,131.1,61.36250112,28.28864616,67.5692536977,6.37250112,1.8586461600000002,6.638022,54.99,26.43,61.0118431126,129.14
2019-08-26 15:30:00,52.30007392,44.54002156,68.6957877355,6.00007392,1.75002156,6.250077,46.3,42.79,63.0450164565,132.25,53.81007392,17.95002156,56.7250150223,6.00007392,1.75002156,6.250077,47.81,16.2,50.480056458,131.16,61.22007392,28.31002156,67.4489048947,6.00007392,1.75002156,6.250077,55.22,26.56,61.2754600146,129.29
2019-08-26 16:00:00,52.5700944,44.5641942,68.9172128711,5.5000944,1.6041942,5.729265,47.07,42.96,63.7271253078,132.25,54.0900944,17.5541942,56.8672844983,5.5000944,1.6041942,5.729265,48.59,15.95,51.1408897068,131.12,61.6200944,28.3941942,67.8473750276,5.5000944,1.6041942,5.729265,56.12,26.79,62.18648165,129.29
2019-08-26 16:30:00,53.37941568,44.56899624,69.5396106128,4.89941568,1.42899624,5.103558,48.48,43.14,64.8950691501,132.25,54.92941568,17.14899624,57.5441463486,4.89941568,1.42899624,5.103558,50.03,15.72,52.441579877,131.07,62.69941568,28.44899624,68.8517400919,4.89941568,1.42899624,5.103558,57.8,27.02,63.8037647792,129.44
2019-08-26 17:00:00,54.659816,43.979113,70.1559538843,4.179816,1.2191130000000001,4.353975,50.48,42.76,66.1562393127,131.69,56.229816,17.189113,58.7984507714,4.179816,1.2191130000000001,4.353975,52.05,15.97,54.44486569,130.91,64.309816,27.819113,70.0689337871,4.179816,1.2191130000000001,4.353975,60.13,26.6,65.7508699562,129.23
2019-08-26 17:30:00,55.83478176,43.76764468,70.9445528214,3.45478176,1.00764468,3.598731,52.38,42.76,67.6171723751,132.05,57.43478176,17.17764468,59.9485248573,3.45478176,1.00764468,3.598731,53.98,16.17,56.3498828748,131.06,65.82478176,27.51764468,71.3450955742,3.45478176,1.00764468,3.598731,62.37,26.51,67.7701778071,129.55
2019-08-26 18:00:00,56.51649088,43.62605984,71.3957060232,2.62649088,0.76605984,2.735928,53.89,42.86,68.8557310614,131.85,58.13649088,16.81605984,60.5196781252,2.62649088,0.76605984,2.735928,55.51,16.05,57.7837572333,131.02,66.76649088,27.38605984,72.1648153742,2.62649088,0.76605984,2.735928,64.14,26.62,69.4446830218,129.55
2019-08-26 18:30:00,56.4513568,44.2070624,71.7009069022,1.8413568,0.5370623999999999,1.9180800000000002,54.61,43.67,69.9236798231,132.75,58.0913568,16.3070624,60.3367716984,1.8413568,0.5370623999999999,1.9180800000000002,56.25,15.77,58.418793209,131.44,66.8013568,27.367062400000002,72.1898703055,1.8413568,0.5370623999999999,1.9180800000000002,64.96,26.83,70.2826472182,129.95
2019-08-26 19:00:00,56.31669216,43.82445188,71.3593189319,1.14669216,0.33445188000000003,1.194471,55.17,43.49,70.2503309601,132.42,57.96669216,16.26445188,60.2052306277,1.14669216,0.33445188000000003,1.194471,56.82,15.93,59.0108235835,131.44,66.79669216,27.50445188,72.2377529879,1.14669216,0.33445188000000003,1.194471,65.65,27.17,71.0502033776,129.95
2019-08-26 19:30:00,55.65736192,44.09923056,71.0104504413,0.71736192,0.20923056,0.7472519999999999,54.94,43.89,70.3188146942,132.54,57.30736192,15.78923056,59.4426911563,0.71736192,0.20923056,0.7472519999999999,56.59,15.58,58.6955236794,131.4,66.08736192,27.55923056,71.603425858,0.71736192,0.20923056,0.7472519999999999,65.37,27.35,70.8608453238,129.95
2019-08-26 20:00:00,55.03199744,44.79391592,70.9578441448,0.56199744,0.16391592,0.585414,54.47,44.63,70.4188738905,133.04,56.67199744,15.33391592,58.7098311297,0.56199744,0.16391592,0.585414,56.11,15.17,58.1245301056,131.68,65.38199744,27.80391592,71.0483168677,0.56199744,0.16391592,0.585414,64.82,27.64,70.4670277506,130.36
2019-08-26 20:30:00,56.32983968,32.27995324,64.9233873081,0.47983968,0.13995324,0.49983299999999997,55.85,32.14,64.4375829776,132.58,57.21983968,9.04995324,57.9310944714,0.47983968,0.13995324,0.49983299999999997,56.74,8.91,57.435317532,131.38,66.42983968,28.23995324,72.1832290696,0.47983968,0.13995324,0.49983299999999997,65.95,28.1,71.6869060568,129.75
2019-08-26 21:00:00,57.79856096,24.42958028,62.7493270219,0.47856096000000004,0.13958028,0.49850099999999997,57.32,24.29,62.2542086931,133.05,58.16856096,5.00958028,58.3838794424,0.47856096000000004,0.13958028,0.49850099999999997,57.69,4.87,57.8951897829,131.73,67.79856096,28.19958028,73.4292938562,0.47856096000000004,0.13958028,0.49850099999999997,67.32,28.06,72.933846738,130.51
2019-08-26 21:30:00,56.29824128,26.18948704,62.0917160549,0.47824128,0.13948704,0.498168,55.82,26.05,61.5993092494,133.81,56.65824128,6.50948704,57.030954108,0.47824128,0.13948704,0.498168,56.18,6.37,56.5399796604,132.35,65.84824128,28.23948704,71.6481647214,0.47824128,0.13948704,0.498168,65.37,28.1,71.1536850767,131.07
2019-08-26 22:00:00,53.92856096,26.78958028,60.2160385512,0.47856096000000004,0.13958028,0.49850099999999997,53.45,26.65,59.7254133514,134.05,54.29856096,6.99958028,54.747857003,0.47856096000000004,0.13958028,0.49850099999999997,53.82,6.86,54.2554329077,132.57,63.09856096,28.77958028,69.3519476029,0.47856096000000004,0.13958028,0.49850099999999997,62.62,28.64,68.8586523249,131.49
2019-08-26 22:30:00,51.03824128,28.23948704,58.3298440015,0.47824128,0.13948704,0.498168,50.56,28.1,57.8439590623,134.59,51.39824128,8.32948704,52.0687964238,0.47824128,0.13948704,0.498168,50.92,8.19,51.5744364972,132.92,59.72824128,29.77948704,66.7403974724,0.47824128,0.13948704,0.498168,59.25,29.64,66.2502233958,131.87
2019-08-26 23:00:00,48.2979216,28.9193938,56.2940544697,0.4779216,0.13939379999999998,0.49783499999999997,47.82,28.78,55.812550559900004,134.92,48.6579216,8.8693938,49.4596753003,0.4779216,0.13939379999999998,0.49783499999999997,48.18,8.73,48.9645310403,133.2,56.5579216,30.4593938,64.2384088095,0.4779216,0.13939379999999998,0.49783499999999997,56.08,30.32,63.7516180187,132.22
2019-08-26 23:30:00,45.44888064,30.12967352,54.5288728826,0.47888064,0.13967352,0.498834,44.97,29.99,54.0527612616,135.93,45.80888064,9.82967352,46.8516384665,0.47888064,0.13967352,0.498834,45.33,9.69,46.3541260299,133.82,53.20888064,31.19967352,61.6814770147,0.47888064,0.13967352,0.498834,52.73,31.06,61.1978471844,132.96
2019-08-27 00:00:00,43.07079872,30.44023296,52.7418380893,0.48079872,0.14023296,0.5008319999999999,42.59,30.3,52.2685192061,136.48,43.44079872,9.97023296,44.5702651855,0.48079872,0.14023296,0.5008319999999999,42.96,9.83,44.0702904461,134.22,50.59079872,32.84023296,60.3150877973,0.48079872,0.14023296,0.5008319999999999,50.11,32.7,59.8356256757,133.81
2019-08-27 00:30:00,41.40888064,25.83967352,48.8096724377,0.47888064,0.13967352,0.498834,40.93,25.7,48.3296482503,136.18,41.76888064,5.44967352,42.1228955723,0.47888064,0.13967352,0.498834,41.29,5.31,41.6300396349,133.99,47.388880639999996,43.03967352,64.0165564914,0.47888064,0.13967352,0.498834,46.91,42.9,63.5685307365,132.85
2019-08-27 01:00:00,40.31824128,25.79948704,47.8662105398,0.47824128,0.13948704,0.498168,39.84,25.66,47.3884078652,136.18,40.67824128,5.44948704,41.0416401065,0.47824128,0.13948704,0.498168,40.2,5.31,40.5491812494,134.01,46.08824128,43.78948704,63.573934592,0.47824128,0.13948704,0.498168,45.61,43.65,63.1315657972,133.01
2019-08-27 01:30:00,39.90856096,26.05958028,47.6633503047,0.47856096000000004,0.13958028,0.49850099999999997,39.43,25.92,47.1865584674,136.18,40.25856096,5.73958028,40.6656428987,0.47856096000000004,0.13958028,0.49850099999999997,39.78,5.6,40.1722341923,133.98,45.60856096,44.06958028,63.4213586964,0.47856096000000004,0.13958028,0.49850099999999997,45.13,43.93,62.9806462336,132.94
2019-08-27 02:00:00,39.50824128,26.08948704,47.345141916,0.47824128,0.13948704,0.498168,39.03,25.95,46.869429269,136.18,39.87824128,5.75948704,40.2920068816,0.47824128,0.13948704,0.498168,39.4,5.62,39.7987989769,134.03,45.15824128,44.11948704,63.1331600047,0.47824128,0.13948704,0.498168,44.68,43.98,62.6940411842,133.02
2019-08-27 02:30:00,39.03888064,28.84967352,48.5421246325,0.47888064,0.13967352,0.498834,38.56,28.71,48.0742935466,135.96,39.48888064,4.99967352,39.804125785,0.47888064,0.13967352,0.498834,39.01,4.86,39.3115720876,133.97,44.78888064,43.06967352,62.1372722776,0.47888064,0.13967352,0.498834,44.31,42.93,61.6957129791,132.87
2019-08-27 03:00:00,38.02824128,39.15948704,54.5858274654,0.47824128,0.13948704,0.498168,37.55,39.02,54.1531430297,135.36,38.90824128,1.9294870400000002,38.9560542116,0.47824128,0.13948704,0.498168,38.43,1.79,38.4716648977,133.56,44.38824128,38.80948704,58.9617863386,0.47824128,0.13948704,0.498168,43.91,38.67,58.5103153299,132.27
2019-08-27 03:30:00,37.84920032,39.26976676,54.5405953969,0.47920032,0.13976676,0.49916699999999997,37.37,39.13,54.1079827752,135.36,38.72920032,1.88976676,38.775277895,0.47920032,0.13976676,0.49916699999999997,38.25,1.75,38.2900117524,133.59,44.18920032,38.93976676,58.898139701,0.47920032,0.13976676,0.49916699999999997,43.71,38.8,58.4465918596,132.27
2019-08-27 04:00:00,37.5043152,39.3812586,54.3825081027,0.4843152,0.14125859999999998,0.504495,37.02,39.24,53.9468071344,135.36,38.3943152,1.7712586,38.4351505357,0.4843152,0.14125859999999998,0.504495,37.91,1.63,37.9450260245,133.59,43.7843152,39.0812586,58.6891048773,0.4843152,0.14125859999999998,0.504495,43.3,38.94,58.2341274512,132.27
2019-08-27 04:30:00,37.80326624,39.23386932,54.4828729073,0.49326624,0.14386932,0.513819,37.31,39.09,54.0376183783,135.36,38.68326624,1.85386932,38.7276634778,0.49326624,0.14386932,0.513819,38.19,1.71,38.2282644126,133.56,44.13326624,38.91386932,58.8390551799,0.49326624,0.14386932,0.513819,43.64,38.77,58.3743308313,132.27
2019-08-27 05:00:00,37.87125824,39.20620032,54.5101673471,0.50125824,0.14620032,0.5221439999999999,37.37,39.06,54.0573815496,135.36,38.75125824,1.88620032,38.7971360648,0.50125824,0.14620032,0.5221439999999999,38.25,1.74,38.2895560173,133.52,44.21125824,38.86620032,58.866092808,0.50125824,0.14620032,0.5221439999999999,43.71,38.72,58.3935141946,132.27
2019-08-27 05:30:00,39.05285664,38.80666652,55.0552720286,0.50285664,0.14666652,0.523809,38.55,38.66,54.5957699827,134.76,39.93285664,1.95666652,39.9807651665,0.50285664,0.14666652,0.523809,39.43,1.81,39.4715213793,133.22,45.59285664,38.45666652,59.645819438,0.50285664,0.14666652,0.523809,45.09,38.31,59.1672561473,131.56
2019-08-27 06:00:00,40.99797152,38.10815836,55.9737921026,0.50797152,0.14815836000000002,0.529137,40.49,37.96,55.5013666498,134.59,41.88797152,2.45815836,41.9600369469,0.50797152,0.14815836000000002,0.529137,41.38,2.31,41.4444266458,132.99,47.72797152,36.73815836,60.2299887523,0.50797152,0.14815836000000002,0.529137,47.22,36.59,59.7373961602,131.4
2019-08-27 06:30:00,44.9146848,35.6001164,57.3122779025,0.5146847999999999,0.15011639999999998,0.53613,44.4,35.45,56.8160408688,133.8,45.8246848,4.4701164,46.0421945355,0.5146847999999999,0.15011639999999998,0.53613,45.31,4.32,45.5154753902,132.43,52.3746848,35.5401164,63.29460863,0.5146847999999999,0.15011639999999998,0.53613,51.86,35.39,62.7846454159,130.57
2019-08-27 07:00:00,49.05625312,33.48265716,59.3936385539,0.62625312,0.18265716,0.652347,48.43,33.3,58.7737603017,133.38,49.98625312,6.4826571600000005,50.4048642973,0.62625312,0.18265716,0.652347,49.36,6.3,49.7604220239,132.16,57.23625312,33.91265716,66.5286178037,0.62625312,0.18265716,0.652347,56.61,33.73,65.8969270907,130.03
2019-08-27 07:30:00,53.42478432,32.16097876,62.3581280543,0.89478432,0.26097876000000003,0.932067,52.53,31.9,61.4573909306,132.88,54.38478432,7.62097876,54.9161550256,0.89478432,0.26097876000000003,0.932067,53.49,7.36,53.993978368,131.82,62.16478432,31.860978760000002,69.8540075951,0.89478432,0.26097876000000003,0.932067,61.27,31.6,68.9389070119,129.61
2019-08-27 08:00:00,57.10517376,31.42067568,65.1786754265,1.06517376,0.31067568,1.109556,56.04,31.11,64.0961285882,133.41,58.08517376,8.84067568,58.7541058753,1.06517376,0.31067568,1.109556,57.02,8.53,57.6544993908,132.23,66.11517376,28.65067568,72.0560713489,1.06517376,0.31067568,1.109556,65.05,28.34,70.9553246769,129.95
2019-08-27 08:30:00,60.17997824,30.28916032,67.3725687046,1.7799782400000002,0.51916032,1.854144,58.4,29.77,65.5500793287,133.97,61.17997824,10.72916032,62.1136427737,1.7799782400000002,0.51916032,1.854144,59.4,10.21,60.2710884255,132.64,69.65997824,28.04916032,75.0950595116,1.7799782400000002,0.51916032,1.854144,67.88,27.53,73.2502238904,130.4
2019-08-27 09:00:00,62.41696064,29.35911352,68.9770579411,2.39696064,0.69911352,2.4968339999999998,60.02,28.66,66.5116230444,133.8,63.42696064,11.76911352,64.5096222983,2.39696064,0.69911352,2.4968339999999998,61.03,11.07,62.0258478378,132.4,72.13696064,27.00911352,77.0274840788,2.39696064,0.69911352,2.4968339999999998,69.74,26.31,74.5378004773,129.95
2019-08-27 09:30:00,63.9276288,28.5105584,69.9970975418,3.5676288,1.0405584,3.7162800000000002,60.36,27.47,66.3168945292,133.26,64.9276288,13.2105584,66.2579492199,3.5676288,1.0405584,3.7162800000000002,61.36,12.17,62.5552435852,132.18,73.6476288,25.9705584,78.0925292936,3.5676288,1.0405584,3.7162800000000002,70.08,24.93,74.3821974669,129.89
2019-08-27 10:00:00,64.1369488,28.8486934,70.3263486345,4.2469488,1.2386934,4.4239049999999995,59.89,27.61,65.9478900345,133.53,65.1369488,13.2786934,66.4766560334,4.2469488,1.2386934,4.4239049999999995,60.89,12.04,62.0689431197,132.27,73.6469488,25.1486934,77.8224250925,4.2469488,1.2386934,4.4239049999999995,69.4,23.91,73.4033248566,129.95
2019-08-27 10:30:00,64.42462048,28.12759764,70.2971796944,4.89462048,1.4275976400000001,5.098563,59.53,26.7,65.2434740032,133.05,65.41462048,14.14759764,66.9270281092,4.89462048,1.4275976400000001,5.098563,60.52,12.72,61.8422897377,132.08,73.95462048,25.35759764,78.1811591652,4.89462048,1.4275976400000001,5.098563,69.06,23.93,73.0884977271,129.37
2019-08-27 11:00:00,65.04679776,27.40573268,70.5844181286,5.43679776,1.58573268,5.663331,59.61,25.82,64.9617156485,132.89,66.05679776,15.11573268,67.7641933823,5.43679776,1.58573268,5.663331,60.62,13.53,62.1115552856,132.02,74.59679776,24.79573268,78.6098632182,5.43679776,1.58573268,5.663331,69.16,23.21,72.9507347461,129.51
2019-08-27 11:30:00,65.57001407999999,27.51083744,71.1074744531,5.90001408,1.72083744,6.145848,59.67,25.79,65.0048690484,133.55,66.58001408,15.59083744,68.3810828152,5.90001408,1.72083744,6.145848,60.68,13.87,62.2449941762,132.35,75.03001408,23.85083744,78.729698713,5.90001408,1.72083744,6.145848,69.13,22.13,72.5857685776,129.95
2019-08-27 12:00:00,65.98726656,26.78878608,71.2176832514,6.16726656,1.7987860800000002,6.424236,59.82,24.99,64.8300277649,133.07,66.98726656,16.28878608,68.9392372538,6.16726656,1.7987860800000002,6.424236,60.82,14.49,62.5222560374,132.14,75.55726656,24.10878608,79.3103656294,6.16726656,1.7987860800000002,6.424236,69.39,22.31,72.8883269118,129.85
2019-08-27 12:30:00,66.20292096,26.55293528,71.3294126964,6.11292096,1.78293528,6.367626,60.09,24.77,64.9950844295,133.07,67.21292096,16.48293528,69.204507797,6.11292096,1.78293528,6.367626,61.1,14.7,62.8434563021,132.07,75.82292096,23.82293528,79.477340093,6.11292096,1.78293528,6.367626,69.71,22.04,73.1111872424,129.79
2019-08-27 13:00:00,66.34174336,26.40675848,71.4040881565,4.8917433599999995,1.42675848,5.095566,61.45,24.98,66.3332714405,133.16,67.36174336,15.93675848,69.2212737484,4.8917433599999995,1.42675848,5.095566,62.47,14.51,64.1329946284,132.07,76.17174336,23.70675848,79.775590779,4.8917433599999995,1.42675848,5.095566,71.28,22.28,74.6808998339,129.95
2019-08-27 13:30:00,66.86019456,26.34839008,71.8646176947,5.24019456,1.5283900799999999,5.458536,61.62,24.82,66.4308422346,133.47,67.88019456,16.29839008,69.8094430053,5.24019456,1.5283900799999999,5.458536,62.64,14.77,64.3577695387,132.13,76.72019456,23.59839008,80.2675044317,5.24019456,1.5283900799999999,5.458536,71.48,22.07,74.8095936361,129.95
2019-08-27 14:00:00,67.19152384,26.14086112,72.0974721889,4.63152384,1.35086112,4.824504,62.56,24.79,67.2926273822,133.12,68.21152384,16.07086112,70.0791307146,4.63152384,1.35086112,4.824504,63.58,14.72,65.2617407062,132.0,77.20152384,23.40086112,80.670165392,4.63152384,1.35086112,4.824504,72.57,22.05,75.8459451784,129.95
2019-08-27 14:30:00,67.32793824,25.87356532,72.1283068567,3.81793824,1.11356532,3.977019,63.51,24.76,68.1658103451,133.05,68.36793824,15.75356532,70.1594598004,3.81793824,1.11356532,3.977019,64.55,14.64,66.18936546,131.85,77.50793824,23.15356532,80.8923239698,3.81793824,1.11356532,3.977019,73.69,22.04,76.9153931278,129.66
2019-08-27 15:00:00,66.50420064,26.34330852,71.5316615671,5.15420064,1.50330852,5.368959,61.35,24.84,66.187975494,133.05,67.52420064,16.17330852,69.434095231,5.15420064,1.50330852,5.368959,62.37,14.67,64.072036022,131.97,76.32420064,23.62330852,79.8964599264,5.15420064,1.50330852,5.368959,71.17,22.12,74.5282718168,129.95
2019-08-27 15:30:00,67.96596256,25.31048908,72.5258086765,1.4759625600000001,0.43048908,1.537461,66.49,24.88,70.9924960823,133.16,69.02596256,15.11048908,70.6605292053,1.4759625600000001,0.43048908,1.537461,67.55,14.68,69.1267307197,131.97,78.62596256,22.60048908,81.8096821601,1.4759625600000001,0.43048908,1.537461,77.15,22.17,80.2722330573,129.95
2019-08-27 16:00:00,67.95735072,25.82214396,72.6978998017,1.9273507200000002,0.56214396,2.007657,66.03,25.26,70.696736134,133.38,69.00735072,14.93214396,70.6044147107,1.9273507200000002,0.56214396,2.007657,67.08,14.37,68.6019190694,132.0,78.52735072,23.01214396,81.8297230885,1.9273507200000002,0.56214396,2.007657,76.6,22.45,79.8220677507,129.95
2019-08-27 16:30:00,67.83794112,26.94356616,72.9927531528,0.9379411200000001,0.27356616,0.977022,66.9,26.67,72.0201284364,133.6,68.89794112,13.30356616,70.1705861679,0.9379411200000001,0.27356616,0.977022,67.96,13.03,69.1978504001,132.17,78.46794112,23.08356616,81.7928408253,0.9379411200000001,0.27356616,0.977022,77.53,22.81,80.8158214708,130.02
2019-08-27 17:00:00,67.51291552,28.12585036,73.1372491996,1.56291552,0.45585036,1.628037,65.95,27.67,71.5194477048,133.77,68.56291552,12.49585036,69.6923213907,1.56291552,0.45585036,1.628037,67.0,12.04,68.0732076518,132.21,77.99291552,24.35585036,81.7074189904,1.56291552,0.45585036,1.628037,76.43,23.9,80.0796784459,129.95
2019-08-27 17:30:00,66.4565312,28.9010716,72.4689069792,2.2665312,0.6610716,2.36097,64.19,28.24,70.1274104755,133.24,67.4965312,11.9910716,68.5533917625,2.2665312,0.6610716,2.36097,65.23,11.33,66.2066597859,131.99,76.6865312,25.3910716,80.7807562758,2.2665312,0.6610716,2.36097,74.42,24.73,78.4213574226,129.95
