Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-27 18:00:00,66.45703072,29.48538396,72.7043657519,2.24703072,0.65538396,2.340657,64.21,28.83,70.3853180713,133.81,67.50703072,11.51538396,68.4821382871,2.24703072,0.65538396,2.340657,65.26,10.86,66.1574425141,132.17,76.69703072,25.84538396,80.9346550824,2.24703072,0.65538396,2.340657,74.45,25.19,78.5960469744,129.95
2019-08-27 18:30:00,65.93767072,29.95890396,72.4245286244,1.60767072,0.46890396,1.6746569999999998,64.33,29.49,70.7672876405,133.81,66.99767072,10.76890396,67.8576242909,1.60767072,0.46890396,1.6746569999999998,65.39,10.3,66.1962393192,132.35,76.20767072,26.44890396,80.6669300101,1.60767072,0.46890396,1.6746569999999998,74.6,25.98,78.9944327152,130.28
2019-08-27 19:00:00,65.15716192,29.84750556,71.668189161,0.91716192,0.26750556000000003,0.9553769999999999,64.24,29.58,70.7230796841,133.81,66.20716192,10.38750556,67.0170766392,0.91716192,0.26750556000000003,0.9553769999999999,65.29,10.12,66.0696488563,132.15,75.42716192,26.36750556,79.9030794448,0.91716192,0.26750556000000003,0.9553769999999999,74.51,26.1,78.9490348263,129.95
2019-08-27 19:30:00,63.61662272,30.14151496,70.3959204101,0.65662272,0.19151496,0.683982,62.96,29.95,69.7206145986,133.4,64.65662272,9.72151496,65.3833825576,0.65662272,0.19151496,0.683982,64.0,9.53,64.7056481306,131.95,73.75662272,27.43151496,78.6926134276,0.65662272,0.19151496,0.683982,73.1,27.24,78.0104326356,129.58
2019-08-27 20:00:00,62.55948,29.841515,69.3123694254,0.51948,0.15151499999999998,0.541125,62.04,29.69,68.7783228932,132.59,63.58948,9.451515,64.2880478975,0.51948,0.15151499999999998,0.541125,63.07,9.3,63.7519795771,131.43,72.71948,28.821515,78.2227748061,0.51948,0.15151499999999998,0.541125,72.2,28.67,77.6840324649,128.97
2019-08-27 20:30:00,63.42536416,21.87864788,67.0928614078,0.47536416000000004,0.13864788,0.495171,62.95,21.74,66.5982740017,132.16,63.84536416,2.87864788,63.9102271811,0.47536416000000004,0.13864788,0.495171,63.37,2.74,63.4292085714,131.13,74.22536416,25.27864788,78.4118277005,0.47536416000000004,0.13864788,0.495171,73.75,25.14,77.9171489468,129.08
2019-08-27 21:00:00,63.21376576,21.89818168,66.8992566659,0.47376576000000004,0.13818168,0.493506,62.74,21.76,66.4063641528,132.76,63.58376576,2.58818168,63.6364200174,0.47376576000000004,0.13818168,0.493506,63.11,2.45,63.1575379507,131.61,74.00376576,25.35818168,78.2278385537,0.47376576000000004,0.13818168,0.493506,73.53,25.22,77.734865408,129.77
2019-08-27 21:30:00,61.07408544,23.42827492,65.4135152553,0.47408544,0.13827492,0.493839,60.6,23.29,64.9213685931,133.29,61.44408544,3.97827492,61.5727399658,0.47408544,0.13827492,0.493839,60.97,3.84,61.0908053638,131.97,71.47408544,26.02827492,76.0658660951,0.47408544,0.13827492,0.493839,71.0,25.89,75.5730911105,130.27
2019-08-27 22:00:00,58.02504448,25.11855464,63.2285344928,0.47504448,0.13855464,0.494838,57.55,24.98,62.7375716776,134.05,58.39504448,5.39855464,58.6440586251,0.47504448,0.13855464,0.494838,57.92,5.26,58.1583527965,132.53,67.80504448,26.60855464,72.8391325934,0.47504448,0.13855464,0.494838,67.33,26.47,72.3463184965,130.91
2019-08-27 22:30:00,54.46504448,26.54855464,60.5909797221,0.47504448,0.13855464,0.494838,53.99,26.41,60.1033127207,134.05,54.82504448,6.78855464,55.243732462,0.47504448,0.13855464,0.494838,54.35,6.65,54.7553193763,132.61,63.60504448,27.37855464,69.2472883042,0.47504448,0.13855464,0.494838,63.13,27.24,68.7561960844,130.91
2019-08-27 23:00:00,51.15504448,26.82855464,57.7633960205,0.47504448,0.13855464,0.494838,50.68,26.69,57.2784296223,134.63,51.52504448,6.89855464,51.9848080191,0.47504448,0.13855464,0.494838,51.05,6.76,51.4956318536,132.98,59.91504448,29.01855464,66.5724347492,0.47504448,0.13855464,0.494838,59.44,28.88,66.0845519013,131.56
2019-08-27 23:30:00,47.96728224,28.54920732,55.8204031165,0.47728224,0.13920732,0.49716899999999997,47.49,28.41,55.3392103305,135.24,48.32728224,8.45920732,49.0620464024,0.47728224,0.13920732,0.49716899999999997,47.85,8.32,48.5679410723,133.42,56.12728224,29.61920732,63.4631330295,0.47728224,0.13920732,0.49716899999999997,55.65,29.48,62.9761296048,132.16
2019-08-28 00:00:00,45.27696256,29.26911408,53.9136752382,0.47696256000000004,0.13911408,0.496836,44.8,29.13,53.4377853209,135.36,45.63696256,9.15911408,46.5469840315,0.47696256000000004,0.13911408,0.496836,45.16,9.02,46.0519923565,133.47,52.99696256,30.19911408,60.9972501987,0.47696256000000004,0.13911408,0.496836,52.52,30.06,60.514081006,132.27
2019-08-28 00:30:00,43.28600352,29.70883436,52.5004089485,0.47600352,0.13883436,0.49583699999999997,42.81,29.57,52.029616566,135.36,43.64600352,9.57883436,44.6847590456,0.47600352,0.13883436,0.49583699999999997,43.17,9.44,44.1900724145,133.51,50.68600352,30.74883436,59.283739485,0.47600352,0.13883436,0.49583699999999997,50.21,30.61,58.8048994557,132.27
2019-08-28 01:00:00,42.0763232,30.1489276,51.7626777656,0.4763232,0.13892759999999998,0.49617000000000006,41.6,30.01,51.2948350226,135.95,42.4263232,9.8789276,43.5612914271,0.4763232,0.13892759999999998,0.49617000000000006,41.95,9.74,43.0658809268,133.83,49.2763232,31.2489276,58.3493916357,0.4763232,0.13892759999999998,0.49617000000000006,48.8,31.11,57.8728960741,132.77
2019-08-28 01:30:00,41.38344608,32.37808844,52.5445546226,0.47344608,0.13808844,0.493173,40.91,32.24,52.0869052642,135.79,41.91344608,7.83808844,42.6400350926,0.47344608,0.13808844,0.493173,41.44,7.7,42.1493012991,133.88,48.49344608,34.20808844,59.3448197186,0.47344608,0.13808844,0.493173,48.02,34.07,58.878564011,132.77
2019-08-28 02:00:00,40.78536416,37.38864788,55.3295302705,0.47536416000000004,0.13864788,0.495171,40.31,37.25,54.885868855300004,134.72,41.67536416,3.37864788,41.812094415,0.47536416000000004,0.13864788,0.495171,41.2,3.24,41.3272016957,133.22,47.70536416,37.99864788,60.9893352181,0.47536416000000004,0.13864788,0.495171,47.23,37.86,60.5314174623,132.27
2019-08-28 02:30:00,40.35344608,37.61808844,55.1681174993,0.47344608,0.13808844,0.493173,39.88,37.48,54.7280988159,135.36,41.24344608,3.43808844,41.3864989661,0.47344608,0.13808844,0.493173,40.77,3.3,40.903336049800004,133.53,47.19344608,38.22808844,60.7339122623,0.47344608,0.13808844,0.493173,46.72,38.09,60.2794036135,132.33
2019-08-28 03:00:00,39.7847248,37.8984614,54.946498559,0.4747248,0.13846139999999998,0.494505,39.31,37.76,54.5077398174,135.36,40.6747248,3.2784614,40.8066360621,0.4747248,0.13846139999999998,0.494505,40.2,3.14,40.3224453624,133.74,46.5447248,38.5684614,60.4478090709,0.4747248,0.13846139999999998,0.494505,46.07,38.43,59.9942480576,132.85
2019-08-28 03:30:00,39.73376576,38.03818168,55.0061397209,0.47376576000000004,0.13818168,0.493506,39.26,37.9,54.5688335957,136.13,40.63376576,3.34818168,40.7714758183,0.47376576000000004,0.13818168,0.493506,40.16,3.21,40.2880838462,133.92,46.48376576,38.68818168,60.4773997534,0.47376576000000004,0.13818168,0.493506,46.01,38.55,60.0251830485,133.04
2019-08-28 04:00:00,39.36600352,37.98883436,54.7067981988,0.47600352,0.13883436,0.49583699999999997,38.89,37.85,54.2683572628,136.13,40.24600352,3.39883436,40.389266821,0.47600352,0.13883436,0.49583699999999997,39.77,3.26,39.9033895803,133.84,46.04600352,38.62883436,60.103421568,0.47600352,0.13883436,0.49583699999999997,45.57,38.49,59.6498533108,133.04
2019-08-28 04:30:00,39.36568384,37.93874112,54.6717947571,0.47568384,0.13874112,0.495504,38.89,37.8,54.2334961071,135.37,40.25568384,3.25874112,40.3873677666,0.47568384,0.13874112,0.495504,39.78,3.12,39.9021653548,133.72,46.05568384,38.61874112,60.1043524186,0.47568384,0.13874112,0.495504,45.58,38.48,59.651041902,132.81
2019-08-28 05:00:00,39.66696256,37.75911408,54.765122248,0.47696256000000004,0.13911408,0.496836,39.19,37.62,54.3242165153,135.37,40.55696256,3.31911408,40.6925512885,0.47696256000000004,0.13911408,0.496836,40.08,3.18,40.2059547828,133.54,46.41696256,38.38911408,60.2350271283,0.47696256000000004,0.13911408,0.496836,45.94,38.25,59.7791443565,132.29
2019-08-28 05:30:00,40.9363232,36.5889276,54.9047555322,0.4763232,0.13892759999999998,0.49617000000000006,40.46,36.45,54.4574521989,134.59,41.8263232,3.9289275999999997,42.010448516,0.4763232,0.13892759999999998,0.49617000000000006,41.35,3.79,41.5233259747,132.91,47.9663232,38.3389276,61.4055496746,0.4763232,0.13892759999999998,0.49617000000000006,47.49,38.2,60.9470269989,131.49
2019-08-28 06:00:00,42.69216736,36.48771548,56.1602576102,0.47216736000000004,0.13771548,0.491841,42.22,36.35,55.7122149981,134.13,43.59216736,3.82771548,43.7598955773,0.47216736000000004,0.13771548,0.491841,43.12,3.69,43.2775981311,132.72,49.83216736,36.47771548,61.756527027,0.47216736000000004,0.13771548,0.491841,49.36,36.34,61.2944141011,131.08
2019-08-28 06:30:00,46.72623328,34.65181804,58.172926435,0.48623328,0.14181804,0.506493,46.24,34.51,57.6981602826,133.52,47.64623328,5.24181804,47.9337063259,0.48623328,0.14181804,0.506493,47.16,5.1,47.4349617898,132.3,54.47623328,34.55181804,64.5095971329,0.48623328,0.14181804,0.506493,53.99,34.41,64.023184863,130.29
2019-08-28 07:00:00,50.54812128,32.71445204,60.2108622859,0.59812128,0.17445204,0.623043,49.95,32.54,59.6142105542,132.73,51.48812128,6.85445204,51.9423733161,0.59812128,0.17445204,0.623043,50.89,6.68,51.3265477117,131.78,58.89812128,32.66445204,67.349499756,0.59812128,0.17445204,0.623043,58.3,32.49,66.7419665578,129.59
2019-08-28 07:30:00,54.92961952,31.91072236,63.5260364115,0.85961952,0.25072236000000003,0.8954369999999999,54.07,31.66,62.6571663898,133.12,55.88961952,7.94072236,56.4509047021,0.85961952,0.25072236000000003,0.8954369999999999,55.03,7.69,55.5647100235,131.9,63.69961952,29.93072236,70.3810320185,0.85961952,0.25072236000000003,0.8954369999999999,62.84,29.68,69.4965322876,129.44
2019-08-28 08:00:00,58.2746544,30.8155242,65.9206483369,0.9446544,0.2755242,0.984015,57.33,30.54,64.9570665902,133.04,59.2546544,9.1255242,59.9532256012,0.9446544,0.2755242,0.984015,58.31,8.85,58.9777805618,131.99,67.4846544,28.0155242,73.0687907091,0.9446544,0.2755242,0.984015,66.54,27.74,72.0907705605,129.58
2019-08-28 08:30:00,60.86080704,29.38731872,67.5844089647,2.15080704,0.62731872,2.240424,58.71,28.76,65.3758495165,132.77,61.85080704,11.11731872,62.8420011379,2.15080704,0.62731872,2.240424,59.7,10.49,60.614603026,131.79,70.38080704,27.46731872,75.5507220169,2.15080704,0.62731872,2.240424,68.23,26.84,73.3192914587,129.41
2019-08-28 09:00:00,62.53904768,28.62347224,68.7781625794,3.26904768,0.95347224,3.405258,59.27,27.67,65.4107162474,132.97,63.54904768,12.57347224,64.7809668437,3.26904768,0.95347224,3.405258,60.28,11.62,61.3897613613,131.83,72.10904768,26.48347224,76.8185463232,3.26904768,0.95347224,3.405258,68.84,25.53,73.421566995,129.19
2019-08-28 09:30:00,63.92108544,28.00239992,69.7856687659,3.47108544,1.01239992,3.615714,60.45,26.99,66.2016812475,133.04,64.93108544,13.39239992,66.2978297687,3.47108544,1.01239992,3.615714,61.46,12.38,62.6944654655,131.95,73.67108544,25.73239992,78.0357945788,3.47108544,1.01239992,3.615714,70.2,24.72,74.4252537785,129.47
2019-08-28 10:00:00,64.57264416,27.85118788,70.3229339557,3.19264416,0.93118788,3.325671,61.38,26.92,67.0238077104,133.04,65.60264416,13.38118788,66.9534398658,3.19264416,0.93118788,3.325671,62.41,12.45,63.6396935882,132.09,74.48264416,25.58118788,78.7531679008,3.19264416,0.93118788,3.325671,71.29,24.65,75.4313369893,129.81
2019-08-28 10:30:00,64.92627072,27.83682896,70.6421239499,3.00627072,0.87682896,3.131532,61.92,26.96,67.534642962,133.12,65.94627072,13.32682896,67.2793801399,3.00627072,0.87682896,3.131532,62.94,12.45,64.1595363138,132.09,74.88627072,25.34682896,79.0595679262,3.00627072,0.87682896,3.131532,71.88,24.47,75.9309903794,129.67
2019-08-28 11:00:00,65.48357312,26.80354216,70.7568245534,3.3035731200000003,0.96354216,3.441222,62.18,25.84,67.3354141593,132.56,66.50357312,14.18354216,67.9992507748,3.3035731200000003,0.96354216,3.441222,63.2,13.22,64.5678588773,131.71,75.58357312,25.39354216,79.73524007,3.3035731200000003,0.96354216,3.441222,72.28,24.43,76.2969416163,129.17
2019-08-28 11:30:00,65.4285872,26.6875046,70.6620331208,4.2085872,1.2275046,4.383945,61.22,25.46,66.3030919339,132.66,66.4285872,14.837504599999999,68.0654739214,4.2085872,1.2275046,4.383945,62.22,13.61,63.6911336059,131.71,75.4685872,26.1375046,79.8666188134,4.2085872,1.2275046,4.383945,71.26,24.91,75.4883812252,129.17
2019-08-28 12:00:00,65.350424,26.104707,70.3713979152,5.570424,1.624707,5.802525,59.78,24.48,64.5981331,132.29,66.350424,16.224707,68.305342999,5.570424,1.624707,5.802525,60.78,14.6,62.5089465597,131.68,75.290424,26.744707,79.8994824678,5.570424,1.624707,5.802525,69.72,25.12,74.1073059826,129.17
2019-08-28 12:30:00,65.2500448,26.2620964,70.3368044037,5.1500448,1.5020964,5.36463,60.1,24.76,65.0005199979,133.04,66.2600448,16.0320964,68.1720004978,5.1500448,1.5020964,5.36463,61.11,14.53,62.8136370544,131.94,75.2400448,26.9320964,79.9149682976,5.1500448,1.5020964,5.36463,70.09,25.43,74.5606665743,129.88
2019-08-28 13:00:00,64.43458912,26.86300516,69.8100087472,6.28458912,1.83300516,6.546447,58.15,25.03,63.308162191,133.38,65.43458912,16.35300516,67.4470624347,6.28458912,1.83300516,6.546447,59.15,14.52,60.9060990378,132.25,74.08458912,27.29300516,78.952102415,6.28458912,1.83300516,6.546447,67.8,25.46,72.4227284766,130.06
2019-08-28 13:30:00,65.18888736,26.39342548,70.3292538266,3.74888736,1.09342548,3.905091,61.44,25.3,66.4451924521,133.38,66.22888736,15.30342548,67.9739681964,3.74888736,1.09342548,3.905091,62.48,14.21,64.0755374539,132.15,75.36888736,26.49342548,79.8897413661,3.74888736,1.09342548,3.905091,71.62,25.4,75.9906862714,129.95
2019-08-28 14:00:00,65.2375888,26.2522134,70.321559289,3.6075888,1.0522134,3.757905,61.63,25.2,66.583007592,133.04,66.2575888,15.2022134,67.9792274585,3.6075888,1.0522134,3.757905,62.65,14.15,64.2280701874,131.98,75.4975888,26.9822134,80.1743459878,3.6075888,1.0522134,3.757905,71.89,25.93,76.4234061005,129.95
2019-08-28 14:30:00,65.50808032,25.58610676,70.3275013515,1.59808032,0.46610676,1.6646670000000001,63.91,25.12,68.6695165266,133.04,66.53808032,14.56610676,68.1137842057,1.59808032,0.46610676,1.6646670000000001,64.94,14.1,66.4530932312,131.79,76.13808032,26.32610676,80.5609779729,1.59808032,0.46610676,1.6646670000000001,74.54,25.86,78.8983599323,129.64
2019-08-28 15:00:00,64.95455296,26.11466128,70.0076387547,2.4845529600000003,0.72466128,2.588076,62.47,25.39,67.4325811459,133.14,65.97455296,14.72466128,67.5977609694,2.4845529600000003,0.72466128,2.588076,63.49,14.0,65.0152297543,132.0,75.35455296,26.87466128,80.0034753665,2.4845529600000003,0.72466128,2.588076,72.87,26.15,77.4200193748,129.95
2019-08-28 15:30:00,64.6110768,27.5386474,70.2350934069,2.1210768,0.6186474,2.209455,62.49,26.92,68.0417996529,134.11,65.6510768,13.5986474,67.044664934,2.1210768,0.6186474,2.209455,63.53,12.98,64.8424344083,132.61,74.8710768,26.3686474,79.378735861,2.1210768,0.6186474,2.209455,72.75,25.75,77.1726959488,130.57
2019-08-28 16:00:00,65.51204672,27.37934696,71.0032175708,1.23204672,0.35934696,1.283382,64.28,27.02,69.7280345342,133.81,66.56204672,13.12934696,67.8445710072,1.23204672,0.35934696,1.283382,65.33,12.77,66.5663713898,132.5,76.03204672,26.02934696,80.3641650961,1.23204672,0.35934696,1.283382,74.8,25.67,79.0821654989,130.65
2019-08-28 16:30:00,66.04332544,28.01971992,71.7413795488,1.23332544,0.35971992,1.284714,64.81,27.66,70.4656774607,133.81,67.09332544,12.54971992,68.2569394909,1.23332544,0.35971992,1.284714,65.86,12.19,66.978621216,132.5,76.65332544,26.79971992,81.2031852134,1.23332544,0.35971992,1.284714,75.42,26.44,79.9202727723,130.46
2019-08-28 17:00:00,65.75836,28.817855,71.7957566761,1.63836,0.477855,1.7066249999999998,64.12,28.34,70.103708889,134.01,66.79836,12.107855,67.8868253153,1.63836,0.477855,1.7066249999999998,65.16,11.63,66.1897461847,132.6,76.27836,27.707855,81.1548731315,1.63836,0.477855,1.7066249999999998,74.64,27.23,79.4518879574,130.71
2019-08-28 17:30:00,65.95993888,29.14414884,72.1116838568,1.17993888,0.34414884,1.229103,64.78,28.8,70.8935004073,133.55,67.00993888,11.20414884,67.9401564609,1.17993888,0.34414884,1.229103,65.83,10.86,66.7197759289,132.26,76.61993888,28.44414884,81.7293376775,1.17993888,0.34414884,1.229103,75.44,28.1,80.5034384359,130.13
2019-08-28 18:00:00,66.4359632,29.6138226,72.7373060767,0.8359632,0.2438226,0.870795,65.6,29.37,71.8745914771,133.62,67.4859632,10.5638226,68.3077563455,0.8359632,0.2438226,0.870795,66.65,10.32,67.4442354838,132.3,77.2259632,28.7938226,82.4192551052,0.8359632,0.2438226,0.870795,76.39,28.55,81.5508099285,130.13
2019-08-28 18:30:00,66.41211712,30.04228416,72.8910703578,0.76211712,0.22228416,0.7938719999999999,65.65,29.82,72.105165557,133.81,67.46211712,10.33228416,68.248760738,0.76211712,0.22228416,0.7938719999999999,66.7,10.11,67.4618566302,132.53,77.21211712,29.19228416,82.5463535514,0.76211712,0.22228416,0.7938719999999999,76.45,28.97,81.7548983242,130.53
2019-08-28 19:00:00,66.04323616,30.27594388,72.6521976289,0.60323616,0.17594388,0.628371,65.44,30.1,72.0305740641,133.81,67.09323616,10.09594388,67.8485845191,0.60323616,0.17594388,0.628371,66.49,9.92,67.2259362151,132.62,76.80323616,29.44594388,82.254487389,0.60323616,0.17594388,0.628371,76.2,29.27,81.6282604249,130.72
2019-08-28 19:30:00,64.9638656,30.6957108,71.8507515285,0.5338655999999999,0.15571079999999998,0.55611,64.43,30.54,71.3015883414,133.61,66.0038656,9.3557108,66.6636302546,0.5338655999999999,0.15571079999999998,0.55611,65.47,9.2,66.1132430002,132.31,75.6038656,30.1857108,81.4071350077,0.5338655999999999,0.15571079999999998,0.55611,75.07,30.03,80.853607217,129.98
2019-08-28 20:00:00,63.9719376,30.8147318,71.0067355693,0.4619376,0.13473179999999998,0.481185,63.51,30.68,70.5321380649,133.03,65.0019376,8.8147318,65.5968855088,0.4619376,0.13473179999999998,0.481185,64.54,8.68,65.1210718585,131.95,74.4719376,30.5247318,80.4849597214,0.4619376,0.13473179999999998,0.481185,74.01,30.39,80.0064509899,129.54
2019-08-28 20:30:00,63.75129824,30.85454532,70.8253555882,0.46129824,0.13454532,0.480519,63.29,30.72,70.3515635931,132.56,64.78129824,8.61454532,65.3515645775,0.46129824,0.13454532,0.480519,64.32,8.48,64.8765967048,131.65,74.21129824,30.66454532,80.2971427023,0.46129824,0.13454532,0.480519,73.75,30.53,79.8194424937,129.34
2019-08-28 21:00:00,61.892896640000004,31.29501152,69.354945033,0.46289664,0.13501152,0.482184,61.43,31.16,68.880987943,132.04,62.90289664,8.04501152,63.4152711581,0.46289664,0.13501152,0.482184,62.44,7.91,62.93903161,131.42,72.02289664,31.11501152,78.4566222973,0.46289664,0.13501152,0.482184,71.56,30.98,77.9781636101,128.9
2019-08-28 21:30:00,59.58097856,32.33445208,67.7894519633,0.46097856000000004,0.13445208,0.480186,59.12,32.2,67.3202376704,132.27,60.56097856,6.96445208,60.9601157883,0.46097856000000004,0.13445208,0.480186,60.1,6.83,60.4868489839,131.53,69.36097856,32.36445208,76.5402058087,0.46097856000000004,0.13445208,0.480186,68.9,32.23,76.0656486201,129.21
2019-08-28 22:00:00,56.59161792,32.97463856,65.4976183305,0.46161792,0.13463856,0.480852,56.13,32.84,65.0310887192,132.27,57.56161792,6.45463856,57.9223809637,0.46161792,0.13463856,0.480852,57.1,6.32,57.4486936318,131.59,65.89161792,33.09463856,73.7357471891,0.46161792,0.13463856,0.480852,65.43,32.96,73.2628589396,129.49
2019-08-28 22:30:00,53.29225728,34.15482504,63.2978416655,0.46225728,0.13482504,0.481518,52.83,34.02,62.836050958,132.45,54.24225728,5.30482504,54.5010425913,0.46225728,0.13482504,0.481518,53.78,5.17,54.0279307396,131.74,62.05225728,34.20482504,70.8551528794,0.46225728,0.13482504,0.481518,61.59,34.07,70.3853180713,129.72
2019-08-28 23:00:00,49.86257696,35.19491828,61.0324409952,0.46257696000000004,0.13491828,0.481851,49.4,35.06,60.5769229988,133.24,50.79257696,4.6949182799999996,51.0090985207,0.46257696000000004,0.13491828,0.481851,50.33,4.5600000000000005,50.5361504272,132.22,58.14257696,35.37491828,68.0583874248,0.46257696000000004,0.13491828,0.481851,57.68,35.24,67.5931949237,130.28
2019-08-28 23:30:00,46.53161792,36.39463856,59.0742006477,0.46161792,0.13463856,0.480852,46.07,36.26,58.6279157057,134.49,47.46161792,4.19463856,47.6466175949,0.46161792,0.13463856,0.480852,47.0,4.06,47.1750315315,133.05,54.34161792,37.07463856,65.7840426131,0.46161792,0.13463856,0.480852,53.88,36.94,65.3270081972,131.58
2019-08-29 00:00:00,43.92129824,37.23454532,57.5803074347,0.46129824,0.13454532,0.480519,43.46,37.1,57.141767561,134.59,44.82129824,3.31454532,44.9436868381,0.46129824,0.13454532,0.480519,44.36,3.18,44.4738350044,133.11,51.29129824,37.85454532,63.7476578121,0.46129824,0.13454532,0.480519,50.83,37.72,63.2968190354,131.58
2019-08-29 00:30:00,41.90257696,37.40491828,56.1689760226,0.46257696000000004,0.13491828,0.481851,41.44,37.27,55.7344283186,134.46,42.78257696,3.16491828,42.8994825034,0.46257696000000004,0.13491828,0.481851,42.32,3.03,42.4283313365,133.06,48.97257696,38.50491828,62.2972072075,0.46257696000000004,0.13491828,0.481851,48.51,38.37,61.8504405805,131.49
2019-08-29 01:00:00,40.66161792,38.54463856,56.0272820472,0.46161792,0.13463856,0.480852,40.2,38.41,55.6000728417,135.07,41.54161792,2.34463856,41.6077318462,0.46161792,0.13463856,0.480852,41.08,2.21,41.1394032528,133.48,47.38161792,37.85463856,60.646445709700004,0.46161792,0.13463856,0.480852,46.92,37.72,60.2020331883,132.03
2019-08-29 01:30:00,40.1119376,39.0247318,55.9633561367,0.4619376,0.13473179999999998,0.481185,39.65,38.89,55.538766641,135.38,41.0019376,2.1247318,41.0569527873,0.4619376,0.13473179999999998,0.481185,40.54,1.99,40.588812498,133.77,46.7319376,38.0847318,60.2853281332,0.4619376,0.13473179999999998,0.481185,46.27,37.95,59.8424214082,132.34
2019-08-29 02:00:00,39.76097856,39.41445208,55.9860201194,0.46097856000000004,0.13445208,0.480186,39.3,39.28,55.5644526654,135.98,40.63097856,1.87445208,40.6741931616,0.46097856000000004,0.13445208,0.480186,40.17,1.74,40.2076671793,133.93,46.33097856,38.52445208,60.2552319918,0.46097856000000004,0.13445208,0.480186,45.87,38.39,59.8151235057,132.94
2019-08-29 02:30:00,39.36161792,39.43463856,55.7173912135,0.46161792,0.13463856,0.480852,38.9,39.3,55.296473667,136.13,40.24161792,2.00463856,40.291517576,0.46161792,0.13463856,0.480852,39.78,1.87,39.8239287364,134.09,45.87161792,38.52463856,59.902863928,0.46161792,0.13463856,0.480852,45.41,38.39,59.4630994819,133.04
2019-08-29 03:00:00,38.68161792,39.754638560000004,55.4679984491,0.46161792,0.13463856,0.480852,38.22,39.62,55.0500935512,136.13,39.57161792,1.8146385600000001,39.6132030756,0.46161792,0.13463856,0.480852,39.11,1.6800000000000002,39.1460662136,134.29,45.09161792,38.88463856,59.5421625622,0.46161792,0.13463856,0.480852,44.63,38.75,59.1049862533,133.04
2019-08-29 03:30:00,38.40161792,39.73463856,55.2587166008,0.46161792,0.13463856,0.480852,37.94,39.6,54.841622879,136.13,39.28161792,1.91463856,39.3282512607,0.46161792,0.13463856,0.480852,38.82,1.78,38.8607874341,134.33,44.82161792,39.38463856,59.6668013846,0.46161792,0.13463856,0.480852,44.36,39.25,59.2315127276,133.18
2019-08-29 04:00:00,38.1719376,39.7247318,55.0922057711,0.4619376,0.13473179999999998,0.481185,37.71,39.59,54.675517373,136.13,39.0419376,1.9147318,39.0888614496,0.4619376,0.13473179999999998,0.481185,38.58,1.78,38.6210408974,134.33,44.5619376,39.4047318,59.4852853309,0.4619376,0.13473179999999998,0.481185,44.1,39.27,59.050342082,133.34
2019-08-29 04:30:00,38.43161792,39.63463856,55.2077334232,0.46161792,0.13463856,0.480852,37.97,39.5,54.7902445696,136.13,39.30161792,1.90463856,39.3477422373,0.46161792,0.13463856,0.480852,38.84,1.77,38.8803099267,134.22,44.86161792,39.31463856,59.6506962868,0.46161792,0.13463856,0.480852,44.4,39.18,59.2151365784,133.04
2019-08-29 05:00:00,38.59129824,39.58454532,55.2831305919,0.46129824,0.13454532,0.480519,38.13,39.45,54.8652841057,136.13,39.47129824,1.82454532,39.5134451848,0.46129824,0.13454532,0.480519,39.01,1.69,39.04659012,134.11,45.06129824,39.27454532,59.7746644421,0.46129824,0.13454532,0.480519,44.6,39.14,59.3388540503,133.04
2019-08-29 05:30:00,39.75065888,38.77435884,55.5298639009,0.46065888,0.13435884,0.479853,39.29,38.64,55.1067482256,134.64,40.63065888,1.77435884,40.6693839432,0.46065888,0.13435884,0.479853,40.17,1.6400000000000001,40.2034637811,133.09,46.31065888,37.80435884,59.7816583343,0.46065888,0.13435884,0.479853,45.85,37.67,59.340133131,131.58
2019-08-29 06:00:00,41.69810144,38.44361292,56.7154567825,0.45810144,0.13361292,0.477189,41.24,38.31,56.2884863893,134.29,42.57810144,1.90361292,42.620634256,0.45810144,0.13361292,0.477189,42.12,1.77,42.1571737668,132.91,48.46810144,36.59361292,60.7309588574,0.45810144,0.13361292,0.477189,48.01,36.46,60.2850868789,131.06
2019-08-29 06:30:00,45.76801152,35.56650336,57.9628073833,0.46801152,0.13650336,0.487512,45.3,35.43,57.5097809073,133.33,46.65801152,4.20650336,46.8472486867,0.46801152,0.13650336,0.487512,46.19,4.07,46.3689659147,132.25,53.34801152,35.42650336,64.0394212455,0.46801152,0.13650336,0.487512,52.88,35.29,63.5741968097,130.3
2019-08-29 07:00:00,49.96213728,34.34979004,60.6310418629,0.58213728,0.16979004,0.606393,49.38,34.18,60.0554477129,133.39,50.90213728,5.53979004,51.2027035747,0.58213728,0.16979004,0.606393,50.32,5.37,50.6057239845,132.31,58.18213728,33.91979004,67.3477041541,0.58213728,0.16979004,0.606393,57.6,33.75,66.7594375351,130.37
2019-08-29 07:30:00,54.42228672,33.03941696,63.6662262498,0.9922867200000001,0.28941696,1.0336319999999999,53.43,32.75,62.6683923521,133.73,55.38228672,7.26941696,55.8573370765,0.9922867200000001,0.28941696,1.0336319999999999,54.39,6.98,54.8360510978,132.47,63.24228672,32.04941696,70.8995906691,0.9922867200000001,0.28941696,1.0336319999999999,62.25,31.76,69.8839044416,130.61
2019-08-29 08:00:00,57.59375456,31.84109508,65.8095426227,1.6837545600000001,0.49109508,1.753911,55.91,31.35,64.0995366598,133.46,58.57375456,8.85109508,59.2387255718,1.6837545600000001,0.49109508,1.753911,56.89,8.36,57.5009712961,132.41,66.81375456,30.56109508,73.4714797108,1.6837545600000001,0.49109508,1.753911,65.13,30.07,71.7364746834,130.35
2019-08-29 08:30:00,60.43118624,30.78992932,67.8229166131,2.5711862400000003,0.74992932,2.678319,57.86,30.04,65.1934137778,134.44,61.43118624,10.84992932,62.3819814458,2.5711862400000003,0.74992932,2.678319,58.86,10.1,59.7202612185,132.95,70.06118624,30.42992932,76.3842288419,2.5711862400000003,0.74992932,2.678319,67.49,29.68,73.7278949923,131.37
2019-08-29 09:00:00,61.72697952,30.38995236,68.8023924374,3.49697952,1.01995236,3.642687,58.23,29.37,65.217557452,134.07,62.71697952,11.539952360000001,63.7698206096,3.49697952,1.01995236,3.642687,59.22,10.52,60.147142908,132.72,71.41697952,30.01995236,77.4698812666,3.49697952,1.01995236,3.642687,67.92,29.0,73.8520575204,130.96
2019-08-29 09:30:00,62.85431136,14.01125748,64.3970480124,4.32431136,1.26125748,4.504491,58.53,12.75,59.9026159696,135.53,64.30431136,8.72125748,64.8930257541,4.32431136,1.26125748,4.504491,59.98,7.46,60.4421376194,133.58,71.93431136,34.54125748,79.797516372,4.32431136,1.26125748,4.504491,67.61,33.28,75.3569538928,131.48
2019-08-29 10:00:00,62.60479008,5.75473044,62.8687256384,5.12479008,1.49473044,5.338323,57.48,4.26,57.6376439491,136.79,64.26479008,7.13473044,64.6596290005,5.12479008,1.49473044,5.338323,59.14,5.64,59.4083260158,134.41,71.27479008,37.78473044,80.6708222059,5.12479008,1.49473044,5.338323,66.15,36.29,75.4505573207,132.4
2019-08-29 10:30:00,62.62686752,5.83533636,62.8981373794,5.60686752,1.6353363600000002,5.8404869999999995,57.02,4.2,57.1744733251,136.9,64.29686752,7.09533636,64.6871777939,5.60686752,1.6353363600000002,5.8404869999999995,58.69,5.46,58.9434279628,134.41,71.21686752,37.76533636,80.6105628919,5.60686752,1.6353363600000002,5.8404869999999995,65.61,36.13,74.9002603467,132.5
2019-08-29 11:00:00,62.18676768,5.55780724,62.4346321828,5.54676768,1.6178072399999999,5.777883,56.64,3.94,56.7768720519,136.22,63.84676768,6.80780724,64.208690865,5.54676768,1.6178072399999999,5.777883,58.3,5.19,58.5305569767,134.16,70.71676768,37.23780724,79.9219339052,5.54676768,1.6178072399999999,5.777883,65.17,35.62,74.2691948253,132.27
2019-08-29 11:30:00,62.12191328,5.25055804,62.3434075849,4.80191328,1.40055804,5.001993,57.32,3.85,57.4491505594,136.36,63.79191328,6.37055804,64.109220941,4.80191328,1.40055804,5.001993,58.99,4.97,59.1989949239,134.16,70.75191328,36.81055804,79.7549397592,4.80191328,1.40055804,5.001993,65.95,35.41,74.8549971612,132.27
2019-08-29 12:00:00,62.63156448,4.81253964,62.8161874599,3.95156448,1.15253964,4.116213,58.68,3.66,58.7940303092,136.3,64.31156448,5.8225396400000005,64.5746025441,3.95156448,1.15253964,4.116213,60.36,4.67,60.540387346,134.12,71.47156448,36.20253964,80.1174662955,3.95156448,1.15253964,4.116213,67.52,35.05,76.0753107125,132.27
2019-08-29 12:30:00,63.1614848,4.8225164,63.3453220575,3.7114848,1.0825164,3.86613,59.45,3.74,59.5675255487,136.85,64.8714848,5.9325164,65.1421851874,3.7114848,1.0825164,3.86613,61.16,4.85,61.3520015973,134.3,72.1414848,36.4325164,80.8190700292,3.7114848,1.0825164,3.86613,68.43,35.35,77.0213437951,132.4
2019-08-29 13:00:00,64.71778016,4.39018588,64.8665152517,2.05778016,0.6001858800000001,2.143521,62.66,3.79,62.7745147333,136.91,66.45778016,5.57018588,66.6908053223,2.05778016,0.6001858800000001,2.143521,64.4,4.97,64.5914924739,134.34,74.21778016,36.12018588,82.5405762028,2.05778016,0.6001858800000001,2.143521,72.16,35.52,80.4284526769,132.46
2019-08-29 13:30:00,64.63675072,4.6969689599999995,64.8071837149,2.52675072,0.73696896,2.6320319999999997,62.11,3.96,62.2361125071,136.91,66.37675072,5.78696896,66.6285377739,2.52675072,0.73696896,2.6320319999999997,63.85,5.05,64.049395001,134.34,74.06675072,36.41696896,82.535320866,2.52675072,0.73696896,2.6320319999999997,71.54,35.68,79.94394286,132.63
2019-08-29 14:00:00,63.90728032,4.74920676,64.083503671,2.39728032,0.69920676,2.497167,61.51,4.05,61.6431877826,136.91,65.64728032,5.89920676,65.9118051172,2.39728032,0.69920676,2.497167,63.25,5.2,63.4633949612,134.39,73.21728032,36.55920676,81.837312617,2.39728032,0.69920676,2.497167,70.82,35.86,79.3814335975,132.78
2019-08-29 14:30:00,63.40009664,4.99086152,63.5962337932,3.26009664,0.95086152,3.395934,60.14,4.04,60.2755439627,136.91,65.13009664,6.05086152,65.4105680565,3.26009664,0.95086152,3.395934,61.87,5.1,62.0798429444,134.33,72.49009664,36.70086152,81.2512605883,3.26009664,0.95086152,3.395934,69.23,35.75,77.9156941829,132.88
2019-08-29 15:00:00,63.97192512,4.81097816,64.1525737162,2.9519251200000003,0.86097816,3.074922,61.02,3.95,61.1477137757,136.91,65.71192512,5.74097816,65.9622311115,2.9519251200000003,0.86097816,3.074922,62.76,4.88,62.9494400293,134.51,73.21192512,36.52097816,81.8154497973,2.9519251200000003,0.86097816,3.074922,70.26,35.66,78.7915173099,133.04
2019-08-29 15:30:00,61.7281872,4.8040546,61.9148450341,4.6081872,1.3440546,4.800195,57.12,3.46,57.2246974653,137.58,63.4081872,5.8740546,63.6796884527,4.6081872,1.3440546,4.800195,58.8,4.53,58.974239291399996,134.74,70.6381872,39.5840546,80.9731490648,4.6081872,1.3440546,4.800195,66.03,38.24,76.303725335,133.72
2019-08-29 16:00:00,61.1196544,5.2523992,61.3449252288,5.9396544,1.7323992,6.18714,55.18,3.52,55.2921585761,137.58,62.7996544,6.2323992,63.1081563076,5.9396544,1.7323992,6.18714,56.86,4.5,57.0377909811,134.88,69.7696544,40.4023992,80.6235606768,5.9396544,1.7323992,6.18714,63.83,38.67,74.6300060297,133.82
2019-08-29 16:30:00,62.1713248,7.8291364,62.6623411959,3.8713248,1.1291364,4.03263,58.3,6.7,58.6837285796,138.2,64.0013248,7.8991364,64.4869438881,3.8713248,1.1291364,4.03263,60.13,6.77,60.50991489,135.26,70.9013248,39.1391364,80.9868498988,3.8713248,1.1291364,4.03263,67.03,38.01,77.0569983843,134.15
2019-08-29 17:00:00,63.0494768,14.3848474,64.6696247049,3.7194768,1.0848474,3.874455,59.33,13.3,60.8024580095,136.5,65.5294768,8.7548474,66.1117212201,3.7194768,1.0848474,3.874455,61.81,7.67,62.2840669835,134.1,71.9294768,43.5848474,84.1040341221,3.7194768,1.0848474,3.874455,68.21,42.5,80.3669963356,132.27
2019-08-29 17:30:00,62.96691968,14.67076824,64.6534176571,3.39691968,0.99076824,3.538458,59.57,13.68,61.1205963649,136.21,65.45691968,8.29076824,65.9798846013,3.39691968,0.99076824,3.538458,62.06,7.3,62.4878676224,133.94,71.90691968,43.78076824,84.1864642656,3.39691968,0.99076824,3.538458,68.51,42.79,80.7750221294,132.14
2019-08-29 18:00:00,63.29744992,14.83633956,65.0129536163,2.62744992,0.76633956,2.736927,60.67,14.07,62.2801236351,136.83,65.81744992,7.80633956,66.2787722525,2.62744992,0.76633956,2.736927,63.19,7.04,63.5809539092,134.34,72.41744992,44.25633956,84.8699631446,2.62744992,0.76633956,2.736927,69.79,43.49,82.2315280169,132.79
2019-08-29 18:30:00,62.42702112,15.42163116,64.3036521012,1.85702112,0.54163116,1.934397,60.57,14.88,62.3709812333,136.99,64.95702112,6.66163116,65.2977175902,1.85702112,0.54163116,1.934397,63.1,6.12,63.3960913622,134.34,71.56702112,45.10163116,84.593118191,1.85702112,0.54163116,1.934397,69.71,44.56,82.7349847404,132.79
2019-08-29 19:00:00,61.57148736,15.42585048,63.4744430362,1.15148736,0.33585048,1.199466,60.42,15.09,62.2758741408,136.24,64.08148736,6.29585048,64.3900206207,1.15148736,0.33585048,1.199466,62.93,5.96,63.2116009922,133.92,70.70148736,44.72585048,83.6606360009,1.15148736,0.33585048,1.199466,69.55,44.39,82.5086334877,132.22
2019-08-29 19:30:00,61.58990944,15.53955692,63.5200344309,0.6499094400000001,0.18955692000000002,0.676989,60.94,15.35,62.8435048354,136.48,64.11990944,5.84955692,64.386179439,0.6499094400000001,0.18955692000000002,0.676989,63.47,5.66,63.7218683028,134.11,70.81990944,45.08955692,83.9555103393,0.6499094400000001,0.18955692000000002,0.676989,70.17,44.9,83.3056954836,132.5
2019-08-29 20:00:00,61.3150944,15.7673192,63.309945159,0.5050943999999999,0.14731919999999998,0.52614,60.81,15.62,62.7840783957,136.8,63.8450944,5.4473192,64.0770580271,0.5050943999999999,0.14731919999999998,0.52614,63.34,5.3,63.561353037800004,134.27,70.5250944,45.6073192,83.9870019988,0.5050943999999999,0.14731919999999998,0.52614,70.02,45.46,83.4830042584,132.89
2019-08-29 20:30:00,61.99522432,15.302773760000001,63.8559529193,0.45522432,0.13277376,0.474192,61.54,15.17,63.3821780945,135.61,64.51522432,5.59277376,64.7571871485,0.45522432,0.13277376,0.474192,64.06,5.46,64.2922639203,133.48,71.44522432,45.81277376,84.8718464376,0.45522432,0.13277376,0.474192,70.99,45.68,84.4170746946,131.64
2019-08-29 21:00:00,61.6239456,15.4024008,63.5196396535,0.4539456,0.13240079999999999,0.47286000000000006,61.17,15.27,63.0471395069,136.13,64.1439456,5.5424008,64.3829477716,0.4539456,0.13240079999999999,0.47286000000000006,63.69,5.41,63.9193570055,133.88,71.0639456,46.5124008,84.9322541348,0.4539456,0.13240079999999999,0.47286000000000006,70.61,46.38,84.4800361032,132.19
2019-08-29 21:30:00,59.34426528,28.72249404,65.9296859199,0.45426528,0.13249404,0.473193,58.89,28.59,65.4631209155,135.42,61.48426528,12.40249404,62.7226971314,0.45426528,0.13249404,0.473193,61.03,12.27,62.2512152492,133.5,68.63426528,42.73249404,80.8500365949,0.45426528,0.13249404,0.473193,68.18,42.6,80.39447991,131.84
2019-08-29 22:00:00,56.16586368,40.32296024,69.1414880187,0.45586368,0.13296024,0.474858,55.71,40.19,68.6938148599,132.13,57.81586368,18.99296024,60.8556212009,0.45586368,0.13296024,0.474858,57.36,18.86,60.3810334459,131.43,65.29586368,39.22296024,76.1707977095,0.45586368,0.13296024,0.474858,64.84,39.09,75.7116483772,129.13
2019-08-29 22:30:00,53.095544,33.422867,62.7393403787,0.455544,0.13286699999999999,0.474525,52.64,33.29,62.2831734901,132.5,54.065544,6.152867,54.4145276588,0.455544,0.13286699999999999,0.474525,53.61,6.02,53.9469415259,131.68,62.025544,35.322867,71.3783793708,0.455544,0.13286699999999999,0.474525,61.57,35.19,70.9168597726,129.82
2019-08-29 23:00:00,49.71522432,35.01277376,60.807054324,0.45522432,0.13277376,0.474192,49.26,34.88,60.3586116474,132.85,50.66522432,4.5327737599999995,50.8675829321,0.45522432,0.13277376,0.474192,50.21,4.4,50.4024215688,131.94,58.01522432,35.54277376,68.0371591078,0.45522432,0.13277376,0.474192,57.56,35.41,67.5797432668,130.03
2019-08-29 23:30:00,46.53522432,36.01277376,58.8425609266,0.45522432,0.13277376,0.474192,46.08,35.88,58.4015479247,133.26,47.46522432,3.74277376,47.6125600568,0.45522432,0.13277376,0.474192,47.01,3.61,47.1484061236,132.23,54.31522432,36.46277376,65.4192438294,0.45522432,0.13277376,0.474192,53.86,36.33,64.9674418459,130.56
2019-08-30 00:00:00,44.08746208,36.79342644,57.4235190654,0.45746208,0.13342644,0.476523,43.63,36.66,56.9871257391,133.59,44.98746208,3.14342644,45.0971492911,0.45746208,0.13342644,0.476523,44.53,3.01,44.6316143557,132.45,51.45746208,37.28342644,63.5446637478,0.45746208,0.13342644,0.476523,51.0,37.15,63.0961369657,130.76
2019-08-30 00:30:00,41.67618336,36.66305348,55.507510752499996,0.45618336,0.13305348,0.475191,41.22,36.53,55.0774845105,132.59,42.56618336,2.64305348,42.6481617134,0.45618336,0.13305348,0.475191,42.11,2.51,42.1847389467,131.75,48.75618336,38.05305348,61.8482036521,0.45618336,0.13305348,0.475191,48.3,37.92,61.4069735454,129.93
2019-08-30 01:00:00,40.61586368,37.44296024,55.2415030028,0.45586368,0.13296024,0.474858,40.16,37.31,54.8166188304,133.98,41.51586368,2.73296024,41.6057208659,0.45586368,0.13296024,0.474858,41.06,2.6,41.1422362056,132.71,47.45586368,38.16296024,60.8972128418,0.45586368,0.13296024,0.474858,47.0,38.03,60.4589191104,131.11
2019-08-30 01:30:00,40.15586368,37.57296024,54.9929152626,0.45586368,0.13296024,0.474858,39.7,37.44,54.5696215856,134.21,41.04586368,2.75296024,41.1380810846,0.45586368,0.13296024,0.474858,40.59,2.62,40.6744698798,132.83,46.97586368,38.76296024,60.904013456,0.45586368,0.13296024,0.474858,46.52,38.63,60.4680684329,131.52
2019-08-30 02:00:00,39.84650304,37.82314672,54.9393686924,0.45650304,0.13314672,0.475524,39.39,37.69,54.517045041,134.28,40.74650304,2.54314672,40.8257897073,0.45650304,0.13314672,0.475524,40.29,2.41,40.3620143204,132.89,46.64650304,39.05314672,60.8362105542,0.45650304,0.13314672,0.475524,46.19,38.92,60.4010140643,131.52
2019-08-30 02:30:00,39.31522432,39.25277376,55.5559817768,0.45522432,0.13277376,0.474192,38.86,39.12,55.1404932876,135.19,40.20522432,1.51277376,40.2336742924,0.45522432,0.13277376,0.474192,39.75,1.38,39.7739475034,133.43,45.79522432,38.09277376,59.5672895409,0.45522432,0.13277376,0.474192,45.34,37.96,59.132708377,132.19
2019-08-30 03:00:00,38.45618336,39.36305348,55.0302463913,0.45618336,0.13305348,0.475191,38.0,39.23,54.6167822194,135.36,39.34618336,1.6630534799999999,39.3813139938,0.45618336,0.13305348,0.475191,38.89,1.53,38.9200847892,133.6,44.83618336,38.50305348,59.0996486079,0.45618336,0.13305348,0.475191,44.38,38.37,58.6672080467,132.27
2019-08-30 03:30:00,38.29490464,39.42268052,54.9604172179,0.45490464,0.13268052,0.473859,37.84,39.29,54.5487827545,135.36,39.17490464,1.49268052,39.2033321121,0.45490464,0.13268052,0.473859,38.72,1.3599999999999999,38.7438769356,133.56,44.65490464,38.58268052,59.0142672963,0.45490464,0.13268052,0.473859,44.2,38.45,58.5836367939,132.37
2019-08-30 04:00:00,38.2971424,39.4733332,54.9983195191,0.4571424,0.13333319999999999,0.47619000000000006,37.84,39.34,54.5848074101,135.25,39.0071424,1.4733332,39.034957012,0.4571424,0.13333319999999999,0.47619000000000006,38.55,1.34,38.5732822041,133.32,44.4671424,38.4933332,58.8138032614,0.4571424,0.13333319999999999,0.47619000000000006,44.01,38.36,58.3812444198,132.18
2019-08-30 04:30:00,38.16778176,38.43351968,54.1656256261,0.45778176,0.13351968,0.476856,37.71,38.3,53.7488055681,133.93,39.04778176,1.86351968,39.0922238556,0.45778176,0.13351968,0.476856,38.59,1.73,38.6287587168,132.8,44.60778176,38.80351968,59.1233230891,0.45778176,0.13351968,0.476856,44.15,38.67,58.6906415027,131.46
2019-08-30 05:00:00,38.49682272,38.50323996,54.4472666619,0.45682272,0.13323996,0.475857,38.04,38.37,54.0305330346,133.81,39.35682272,1.55323996,39.3874605552,0.45682272,0.13323996,0.475857,38.9,1.42,38.9259091095,132.5,44.91682272,38.36323996,59.0699512738,0.45682272,0.13323996,0.475857,44.46,38.23,58.636375229,130.8
2019-08-30 05:30:00,40.03225728,38.31482504,55.4130620051,0.46225728,0.13482504,0.481518,39.57,38.18,54.9863373939,134.3,40.91225728,1.97482504,40.9598917196,0.46225728,0.13482504,0.481518,40.45,1.8399999999999999,40.4918275705,132.76,46.64225728,37.66482504,59.9511401849,0.46225728,0.13482504,0.481518,46.18,37.53,59.5070861327,131.37
2019-08-30 06:00:00,41.63969984,37.93407912,56.328136499,0.45969984,0.13407912,0.478854,41.18,37.8,55.8984114264,134.15,42.51969984,2.35407912,42.5848161084,0.45969984,0.13407912,0.478854,42.06,2.22,42.1185469835,132.76,48.48969984,37.10407912,61.0570526468,0.45969984,0.13407912,0.478854,48.03,36.97,60.6107399724,131.11
2019-08-30 06:30:00,45.48618336,36.41305348,58.2657990625,0.45618336,0.13305348,0.475191,45.03,36.28,57.8268043385,134.32,46.40618336,4.00305348,46.5785174861,0.45618336,0.13305348,0.475191,45.95,3.87,46.1126815529,132.87,53.01618336,35.86305348,64.0068301275,0.45618336,0.13305348,0.475191,52.56,35.73,63.5545946411,131.28
2019-08-30 07:00:00,49.511568,34.395874,60.2865782247,0.431568,0.12587399999999999,0.44955000000000006,49.08,34.27,59.8604986615,133.78,50.421568,5.615874,50.7333476164,0.431568,0.12587399999999999,0.44955000000000006,49.99,5.49,50.2905577619,132.43,57.721568,34.275874,67.1313261514,0.431568,0.12587399999999999,0.44955000000000006,57.29,34.15,66.6960763464,130.77
2019-08-30 07:30:00,54.21454496,33.01424228,63.4756416158,0.49454496000000003,0.14424228,0.515151,53.72,32.87,62.9783716843,133.6,55.17454496,6.89424228,55.6036058917,0.49454496000000003,0.14424228,0.515151,54.68,6.75,55.095053317,132.25,62.95454496,31.08424228,70.210432624,0.49454496000000003,0.14424228,0.515151,62.46,30.94,69.7031936141,130.27
2019-08-30 08:00:00,57.03529344,32.46904392,65.6297456255,1.26529344,0.36904392,1.318014,55.77,32.1,64.3482936837,134.09,58.01529344,8.22904392,58.5960018838,1.26529344,0.36904392,1.318014,56.75,7.86,57.2917280242,132.65,65.98529344,29.44904392,72.2585990604,1.26529344,0.36904392,1.318014,64.72,29.08,70.9529759771,130.76
2019-08-30 08:30:00,60.51166624,31.17006932,68.0678703395,2.09166624,0.61006932,2.178819,58.42,30.56,65.9303420285,134.09,61.51166624,9.95006932,62.3112266216,2.09166624,0.61006932,2.178819,59.42,9.34,60.1495802147,132.55,69.86166624,27.89006932,75.2230574791,2.09166624,0.61006932,2.178819,67.77,27.28,73.0545775431,130.57
2019-08-30 09:00:00,62.15254464,30.48032552,69.2241941017,2.81254464,0.82032552,2.929734,59.34,29.66,66.3396653594,133.74,63.17254464,10.88032552,64.102666713,2.81254464,0.82032552,2.929734,60.36,10.06,61.1925910548,132.39,71.66254464,27.18032552,76.6439195217,2.81254464,0.82032552,2.929734,68.85,26.36,73.7236196887,130.39
2019-08-30 09:30:00,63.38999648,30.07666564,70.1633627312,3.51999648,1.02666564,3.666663,59.87,29.05,66.5456189392,134.53,64.40999648,12.09666564,65.5360737774,3.51999648,1.02666564,3.666663,60.89,11.07,61.8881006333,132.83,72.93999648,26.45666564,77.5899364821,3.51999648,1.02666564,3.666663,69.42,25.43,73.9311930108,130.83
2019-08-30 10:00:00,64.18622976,27.69848368,69.9076397039,4.00622976,1.16848368,4.173156,60.18,26.53,65.7683305247,134.19,65.19622976,14.51848368,66.7932237827,4.00622976,1.16848368,4.173156,61.19,13.35,62.6293748971,132.66,70.89622976,24.38848368,74.9738189663,4.00622976,1.16848368,4.173156,66.89,23.22,70.8056530229,130.68
2019-08-30 10:30:00,65.73906528,22.44764404,69.4659731583,5.64906528,1.6476440399999999,5.884443,60.09,20.8,63.5881128828,132.88,66.74906528,20.00764404,69.6831653686,5.64906528,1.6476440399999999,5.884443,61.1,18.36,63.798899677,131.81,67.41906528,19.71764404,70.2432619524,5.64906528,1.6476440399999999,5.884443,61.77,18.07,64.3588206853,129.5
2019-08-30 11:00:00,66.59910528,21.95598904,70.1249333605,5.60910528,1.6359890400000001,5.842818,60.99,20.32,64.2859432536,133.04,67.60910528,20.54598904,70.662074569,5.60910528,1.6359890400000001,5.842818,62.0,18.91,64.8196582836,131.97,68.24910528,19.61598904,71.0121637294,5.60910528,1.6359890400000001,5.842818,62.64,17.98,65.1693946573,129.95
2019-08-30 11:30:00,67.06806656,21.46568608,70.4194662787,5.36806656,1.5656860799999999,5.591736,61.7,19.9,64.829777109,133.04,68.07806656,20.89568608,71.2127295032,5.36806656,1.5656860799999999,5.591736,62.71,19.33,65.6215894352,131.89,68.76806656,19.08568608,71.3674322891,5.36806656,1.5656860799999999,5.591736,63.4,17.52,65.776214546,129.81
2019-08-30 12:00:00,66.63416992,21.98204956,70.1663958301,5.90416992,1.7220495599999999,6.150177,60.73,20.26,64.0203131826,133.26,67.65416992,20.97204956,70.8301741514,5.90416992,1.7220495599999999,6.150177,61.75,19.25,64.6809477358,132.19,68.22416992,19.53204956,70.9650499985,5.90416992,1.7220495599999999,6.150177,62.32,17.81,64.8149558358,130.08
2019-08-30 12:30:00,66.17541856,22.63449708,69.9393056847,6.01541856,1.7544970800000002,6.266061,60.16,20.88,63.6804522597,133.75,67.20541856,20.49449708,70.2608902191,6.01541856,1.7544970800000002,6.266061,61.19,18.74,63.9953412367,132.31,67.64541856,20.18449708,70.5926099144,6.01541856,1.7544970800000002,6.266061,61.63,18.43,64.3266803123,130.36
2019-08-30 13:00:00,65.06930432,23.13771376,69.0606122383,6.36930432,1.85771376,6.634692,58.7,21.28,62.4381966428,133.41,66.06930432,20.11771376,69.0642844042,6.36930432,1.85771376,6.634692,59.7,18.26,62.4301017138,132.21,66.40930432,20.72771376,69.5689141642,6.36930432,1.85771376,6.634692,60.04,18.87,62.9355106438,130.36
2019-08-30 13:30:00,64.45182144,23.34344792,68.5489157298,6.73182144,1.9634479200000001,7.012314,57.72,21.38,61.5524394318,133.81,65.44182144,20.24344792,68.5013078494,6.73182144,1.9634479200000001,7.012314,58.71,18.28,61.4900195154,132.37,65.97182144,22.02344792,69.5507978559,6.73182144,1.9634479200000001,7.012314,59.24,20.06,62.5442339469,130.71
2019-08-30 14:00:00,64.24843744,23.08121092,68.2686165893,4.11843744,1.20121092,4.290039,60.13,21.88,63.9871182348,133.64,65.26843744,18.89121092,67.9473824064,4.11843744,1.20121092,4.290039,61.15,17.69,63.657353071,132.25,66.30843744,21.77121092,69.7910775147,4.11843744,1.20121092,4.290039,62.19,20.57,65.5035953212,130.56
2019-08-30 14:30:00,63.09392032,23.62822676,67.3731094812,5.75392032,1.67822676,5.993667,57.34,21.95,61.3977043545,133.08,64.08392032,19.18822676,66.8949690917,5.75392032,1.67822676,5.993667,58.33,17.51,60.9014696046,132.07,64.81392032,22.35822676,68.5619032051,5.75392032,1.67822676,5.993667,59.06,20.68,62.5759218869,130.14
2019-08-30 15:00:00,61.308816,27.870488,67.3463809026,5.178816,1.510488,5.3946,56.13,26.36,62.0115029652,134.12,62.308816,15.210488,64.1385024499,5.178816,1.510488,5.3946,57.13,13.7,58.7496970205,132.73,67.428816,26.890488,72.5929994699,5.178816,1.510488,5.3946,62.25,25.38,67.2250466716,131.1
2019-08-30 15:30:00,60.01600864,33.13925252,68.5575039705,5.34600864,1.55925252,5.568759,54.67,31.58,63.1356103954,135.99,61.02600864,10.95925252,62.0022495263,5.34600864,1.55925252,5.568759,55.68,9.4,56.4678882198,133.81,68.63600864,28.17925252,74.1954982099,5.34600864,1.55925252,5.568759,63.29,26.62,68.6603852305,132.27
2019-08-30 16:00:00,59.84496928,33.07561604,68.3770189797,5.74496928,1.67561604,5.984343,54.1,31.4,62.5521382528,135.4,60.83496928,10.94561604,61.8118111512,5.74496928,1.67561604,5.984343,55.09,9.27,55.8644878255,133.43,68.40496928,28.77561604,74.2110227707,5.74496928,1.67561604,5.984343,62.66,27.1,68.2692141452,131.73
2019-08-30 16:30:00,59.92385088,32.91528984,68.3687370773,5.26385088,1.53528984,5.483178,54.66,31.38,63.0271370126,134.68,60.91385088,10.40528984,61.7961753322,5.26385088,1.53528984,5.483178,55.65,8.87,56.3524569118,132.98,68.64385088,29.05528984,74.5398425765,5.26385088,1.53528984,5.483178,63.38,27.52,69.0968508689,131.29
2019-08-30 17:00:00,60.84437152,30.85710836,68.2216877687,4.10437152,1.19710836,4.275387,56.74,29.66,64.0245515408,132.86,61.82437152,10.64710836,62.7344708296,4.10437152,1.19710836,4.275387,57.72,9.45,58.4884680941,131.68,70.05437152,29.18710836,75.891384646,4.10437152,1.19710836,4.275387,65.95,27.99,71.6438594717,129.7
