Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-30 17:30:00,61.6092672,29.6293696,68.363742933,3.5292672,1.0293696,3.67632,58.08,28.6,64.7398362679,132.45,62.5992672,11.4493696,63.6376957331,3.5292672,1.0293696,3.67632,59.07,10.42,59.9820081358,131.54,71.3692672,30.9793696,77.802915379,3.5292672,1.0293696,3.67632,67.84,29.95,74.157050238,129.85
2019-08-30 18:00:00,60.99574144,30.23125792,68.0764968931,2.81574144,0.82125792,2.933064,58.18,29.41,65.1909541271,133.03,62.01574144,10.63125792,62.9203928096,2.81574144,0.82125792,2.933064,59.2,9.81,60.0073003892,131.76,70.81574144,31.68125792,77.5794517839,2.81574144,0.82125792,2.933064,68.0,30.86,74.6748927016,129.94
2019-08-30 18:30:00,60.25890912,30.80426516,67.6759845173,1.9689091200000002,0.57426516,2.050947,58.29,30.23,65.6625997049,133.03,61.25890912,9.53426516,61.9964205315,1.9689091200000002,0.57426516,2.050947,59.29,8.96,59.9632028831,131.73,70.10890912,32.41426516,77.2395217739,1.9689091200000002,0.57426516,2.050947,68.14,31.84,75.2120017019,129.94
2019-08-30 19:00:00,59.89602304,30.71300672,67.3113835676,0.93602304,0.27300672,0.975024,58.96,30.44,66.3541649032,132.35,60.90602304,8.79300672,61.5374732153,0.93602304,0.27300672,0.975024,59.97,8.52,60.5721990685,131.47,69.86602304,32.39300672,77.0101815333,0.93602304,0.27300672,0.975024,68.93,32.12,76.0462970828,129.94
2019-08-30 19:30:00,58.85765152,31.23139836,66.6304989173,0.82765152,0.24139836,0.8621369999999999,58.03,30.99,65.786480374,132.71,59.86765152,8.32139836,60.4432078003,0.82765152,0.24139836,0.8621369999999999,59.04,8.08,59.5903347868,131.63,68.67765152,32.79139836,76.1045046282,0.82765152,0.24139836,0.8621369999999999,67.85,32.55,75.2537374487,129.94
2019-08-30 20:00:00,58.3457936,31.7266898,66.4139629632,0.6057935999999999,0.17668979999999998,0.631035,57.74,31.55,65.7974931133,132.96,59.3557936,7.8766898,59.8761427957,0.6057935999999999,0.17668979999999998,0.631035,58.75,7.7,59.2524472068,131.8,68.0457936,32.5466898,75.4288873283,0.6057935999999999,0.17668979999999998,0.631035,67.44,32.37,74.8062196612,129.94
2019-08-30 20:30:00,59.37574368,32.40792524,67.644309117,0.57574368,0.16792524,0.599733,58.8,32.24,67.0586131679,133.47,60.38574368,7.43792524,60.8420970354,0.57574368,0.16792524,0.599733,59.81,7.27,60.2502199166,132.12,69.15574368,32.26792524,76.3134056587,0.57574368,0.16792524,0.599733,68.58,32.1,75.7207131504,130.47
2019-08-30 21:00:00,58.45638304,33.25811172,67.2551166329,0.57638304,0.16811172,0.600399,57.88,33.09,66.6711519325,133.8,59.46638304,6.70811172,59.8435416291,0.57638304,0.16811172,0.600399,58.89,6.54,59.2520354081,132.31,68.08638304,33.00811172,75.6656526754,0.57638304,0.16811172,0.600399,67.51,32.84,75.0737350876,130.73
2019-08-30 21:30:00,56.81670272,34.00820496,66.2170349123,0.57670272,0.16820496000000001,0.6007319999999999,56.24,33.84,65.6359901274,134.05,57.82670272,6.20820496,58.1590006473,0.57670272,0.16820496000000001,0.6007319999999999,57.25,6.04,57.5677348868,132.58,66.20670272,33.86820496,74.3665435009,0.57670272,0.16820496000000001,0.6007319999999999,65.63,33.7,73.7766013042,131.0
2019-08-30 22:00:00,54.205424,35.567832,64.8328517358,0.5754239999999999,0.16783199999999998,0.5994,53.63,35.4,64.2599167444,134.44,55.205424,4.897832,55.4222662593,0.5754239999999999,0.16783199999999998,0.5994,54.63,4.73,54.8343851976,132.84,63.065424,34.427832,71.8507016007,0.5754239999999999,0.16783199999999998,0.5994,62.49,34.26,71.265333087,131.26
2019-08-30 22:30:00,51.19574368,36.25792524,62.7346898746,0.57574368,0.16792524,0.599733,50.62,36.09,62.1680987324,133.84,52.16574368,3.83792524,52.3067345935,0.57574368,0.16792524,0.599733,51.59,3.67,51.7203731618,132.48,59.58574368,35.29792524,69.2560782614,0.57574368,0.16792524,0.599733,59.01,35.13,68.6753012371,130.74
2019-08-30 23:00:00,48.49574368,36.73792524,60.8400551119,0.57574368,0.16792524,0.599733,47.92,36.57,60.2801070006,133.24,49.44574368,3.10792524,49.5433221269,0.57574368,0.16792524,0.599733,48.87,2.94,48.9583547518,132.21,56.46574368,35.89792524,66.9106960498,0.57574368,0.16792524,0.599733,55.89,35.73,66.3349455415,130.16
2019-08-30 23:30:00,46.03478464,37.38764552,59.3046156246,0.57478464,0.16764552,0.598734,45.46,37.22,58.7532126781,134.09,46.96478464,2.81764552,47.0492308392,0.57478464,0.16764552,0.598734,46.39,2.65,46.4656281567,132.61,53.60478464,36.64764552,64.934758477,0.57478464,0.16764552,0.598734,53.03,36.48,64.3659172233,131.01
2019-08-31 00:00:00,43.82478464,39.01764552,58.6769836534,0.57478464,0.16764552,0.598734,43.25,38.85,58.1367783765,134.76,44.74478464,1.63764552,44.7747432749,0.57478464,0.16764552,0.598734,44.17,1.47,44.1944544032,133.15,50.81478464,36.03764552,62.2965025715,0.57478464,0.16764552,0.598734,50.24,35.87,61.7309849265,131.49
2019-08-31 00:30:00,41.78510432,39.29773876,57.3611995576,0.57510432,0.16773876000000001,0.599067,41.21,39.13,56.8279948617,134.55,42.70510432,1.25773876,42.7236215901,0.57510432,0.16773876000000001,0.599067,42.13,1.09,42.1440980447,133.01,48.47510432,36.65773876,60.7752050579,0.57510432,0.16773876000000001,0.599067,47.9,36.49,60.2156964586,131.31
2019-08-31 01:00:00,40.36478464,39.70764552,56.6216650389,0.57478464,0.16764552,0.598734,39.79,39.54,56.0950594972,135.29,41.26478464,1.23764552,41.2833406814,0.57478464,0.16764552,0.598734,40.69,1.07,40.704066136,133.46,46.90478464,37.55764552,60.0885642958,0.57478464,0.16764552,0.598734,46.33,37.39,59.5355440052,132.08
2019-08-31 01:30:00,39.4670224,38.9782982,55.4702946422,0.5770223999999999,0.16829819999999998,0.601065,38.89,38.81,54.9422260197,134.26,40.3570224,1.3782982,40.3805517907,0.5770223999999999,0.16829819999999998,0.601065,39.78,1.21,39.798398209,132.75,46.0570224,38.8482982,60.2531292581,0.5770223999999999,0.16829819999999998,0.601065,45.48,38.68,59.7040434142,131.34
2019-08-31 02:00:00,39.03670272,39.21820496,55.3347247173,0.57670272,0.16820496000000001,0.6007319999999999,38.46,39.05,54.8094344069,134.59,39.92670272,1.3782049600000001,39.9504823376,0.57670272,0.16820496000000001,0.6007319999999999,39.35,1.21,39.3685991623,132.96,45.47670272,38.49820496,59.5839095346,0.57670272,0.16820496000000001,0.6007319999999999,44.9,38.33,59.0355731741,131.49
2019-08-31 02:30:00,38.15510432,39.52773876,54.9386395641,0.57510432,0.16773876000000001,0.599067,37.58,39.36,54.4193531751,134.22,39.04510432,0.86773876,39.0547454468,0.57510432,0.16773876000000001,0.599067,38.47,0.7000000000000001,38.4763680718,132.77,44.47510432,38.92773876,59.1050230458,0.57510432,0.16773876000000001,0.599067,43.9,38.76,58.5623394341,131.26
2019-08-31 03:00:00,37.46478464,40.26764552,55.0008487557,0.57478464,0.16764552,0.598734,36.89,40.1,54.4874490135,134.59,38.33478464,0.29764552,38.3359401378,0.57478464,0.16764552,0.598734,37.76,0.13,37.7602237811,133.04,43.58478464,38.64764552,58.2518150477,0.57478464,0.16764552,0.598734,43.01,38.48,57.7110951204,131.49
2019-08-31 03:30:00,37.095424,40.407832,54.8531071926,0.5754239999999999,0.16783199999999998,0.5994,36.52,40.24,54.3412182418,134.65,37.975424,0.307832,37.9766716356,0.5754239999999999,0.16783199999999998,0.5994,37.4,0.14,37.4002620312,133.19,43.135424,38.557832,57.8564707894,0.5754239999999999,0.16783199999999998,0.5994,42.56,38.39,57.3161905573,131.49
2019-08-31 04:00:00,36.89510432,40.55773876,54.8286320831,0.57510432,0.16773876000000001,0.599067,36.32,40.39,54.3184545067,134.88,37.76510432,0.18773876,37.7655709627,0.57510432,0.16773876000000001,0.599067,37.19,0.02,37.1900053778,133.27,42.89510432,38.74773876,57.804647163,0.57510432,0.16773876000000001,0.599067,42.32,38.58,57.2660353089,131.61
2019-08-31 04:30:00,36.75478464,40.57764552,54.7490594429,0.57478464,0.16764552,0.598734,36.18,40.41,54.239842367,135.36,37.63478464,0.25764552,37.6356665427,0.57478464,0.16764552,0.598734,37.06,0.09,37.0601092821,133.36,42.74478464,38.73764552,57.6864090957,0.57478464,0.16764552,0.598734,42.17,38.57,57.1485240404,132.1
2019-08-31 05:00:00,36.60574368,40.447925240000004,54.5528654297,0.57574368,0.16792524,0.599733,36.03,40.28,54.0429394093,135.36,37.47574368,0.48792524000000004,37.4789198805,0.57574368,0.16792524,0.599733,36.9,0.32,36.9013875078,133.44,42.60574368,39.07792524,57.8129192792,0.57574368,0.16792524,0.599733,42.03,38.91,57.2757278435,132.24
2019-08-31 05:30:00,37.11638304,40.12811172,54.6616066374,0.57638304,0.16811172,0.600399,36.54,39.96,54.147698012,135.14,37.98638304,0.7781117200000001,37.9943516106,0.57638304,0.16811172,0.600399,37.41,0.61,37.4149729387,133.3,43.28638304,39.44811172,58.5650448216,0.57638304,0.16811172,0.600399,42.71,39.28,58.0263948561,132.05
2019-08-31 06:00:00,37.50414528,39.77745904,54.6699840942,0.57414528,0.16745904,0.5980679999999999,36.93,39.61,54.1551197949,134.6,38.39414528,0.8674590400000001,38.403943508,0.57414528,0.16745904,0.5980679999999999,37.82,0.7000000000000001,37.8264774992,133.06,43.76414528,39.40745904,58.8918350884,0.57414528,0.16745904,0.5980679999999999,43.19,39.24,58.353694827300004,131.55
2019-08-31 06:30:00,38.79149792,38.70960356,54.8015850013,0.58149792,0.16960356000000001,0.605727,38.21,38.54,54.270947108,134.44,39.66149792,1.7096035600000001,39.6983269369,0.58149792,0.16960356000000001,0.605727,39.08,1.54,39.110331116,132.8,45.32149792,39.05960356,59.83051733,0.58149792,0.16960356000000001,0.605727,44.74,38.89,59.2798422737,131.55
2019-08-31 07:00:00,40.61045888,38.40263384,55.892500895,0.66045888,0.19263384,0.687978,39.95,38.21,55.2811595392,134.3,41.49045888,2.10263384,41.5437028578,0.66045888,0.19263384,0.687978,40.83,1.9100000000000001,40.8746498456,132.8,47.29045888,37.82263384,60.5552568459,0.66045888,0.19263384,0.687978,46.63,37.63,59.91972797,131.2
2019-08-31 07:30:00,43.50926976,38.30270368,57.9668324497,0.96926976,0.28270368,1.009656,42.54,38.02,57.0541146632,134.82,44.40926976,2.74270368,44.4938834458,0.96926976,0.28270368,1.009656,43.44,2.46,43.5095989409,133.18,50.50926976,36.39270368,62.2544393022,0.96926976,0.28270368,1.009656,49.54,36.11,61.3037005408,131.49
2019-08-31 08:00:00,45.98961856,37.45072208,59.3093719374,1.8196185599999999,0.53072208,1.8954360000000001,44.17,36.92,57.5680058713,134.27,46.89961856,3.67072208,47.0430486009,1.8196185599999999,0.53072208,1.8954360000000001,45.08,3.14,45.1892243793,132.74,53.30961856,36.32072208,64.506668519,1.8196185599999999,0.53072208,1.8954360000000001,51.49,35.79,62.7068114323,131.17
2019-08-31 08:30:00,48.95678048,35.91822764,60.7197285218,2.73678048,0.79822764,2.850813,46.22,35.12,58.0491412512,133.81,49.86678048,5.45822764,50.1646094813,2.73678048,0.79822764,2.850813,47.13,4.66,47.3598194676,132.4,56.73678048,35.89822764,67.1397423806,2.73678048,0.79822764,2.850813,54.0,35.1,64.4050463861,130.72
2019-08-31 09:00:00,51.61675008,34.72363544,62.2094827739,3.16675008,0.92363544,3.298698,48.45,33.8,59.0748889123,132.76,52.54675008,6.25363544,52.9175670282,3.16675008,0.92363544,3.298698,49.38,5.33,49.6668229304,131.83,59.60675008,33.68363544,68.4656990876,3.16675008,0.92363544,3.298698,56.44,32.76,65.258648469,129.65
2019-08-31 09:30:00,53.86659968,33.82400824,63.6056137028,3.71659968,1.08400824,3.871458,50.15,32.74,59.8909851313,132.34,54.79659968,7.30400824,55.2812434091,3.71659968,1.08400824,3.871458,51.08,6.22,51.4573104622,131.65,62.10659968,32.82400824,70.2470301205,3.71659968,1.08400824,3.871458,58.39,31.74,66.4591581349,129.24
2019-08-31 10:00:00,54.24861696,34.10876328,64.0805756416,4.41861696,1.28876328,4.602726,49.83,32.82,59.6672548388,133.49,55.20861696,7.91876328,55.7736335424,4.41861696,1.28876328,4.602726,50.79,6.63,51.2209039358,132.29,62.42861696,32.74876328,70.4969056903,4.41861696,1.28876328,4.602726,58.01,31.46,65.9916032537,130.3
2019-08-31 10:30:00,54.84126336,34.10661848,64.5819292919,5.37126336,1.56661848,5.595066,49.47,32.54,59.2126042325,133.05,55.77126336,8.32661848,56.3894173767,5.37126336,1.56661848,5.595066,50.4,6.76,50.8513283996,132.13,62.93126336,32.58661848,70.8677050006,5.37126336,1.56661848,5.595066,57.56,31.02,65.386497077,129.95
2019-08-31 11:00:00,54.4982064,34.1315602,64.3041048651,5.3882064,1.5715602,5.612715,49.11,32.56,58.9232186833,133.05,55.4482064,8.3315602,56.0706562147,5.3882064,1.5715602,5.612715,50.06,6.76,50.5143662734,132.13,62.5482064,32.6115602,70.5392938903,5.3882064,1.5715602,5.612715,57.16,31.04,65.0441942067,129.95
2019-08-31 11:30:00,55.73656896,33.24274928,64.8971917661,4.46656896,1.30274928,4.652676,51.27,31.94,60.4051032612,133.05,56.67656896,8.60274928,57.3257425966,4.46656896,1.30274928,4.652676,52.21,7.3,52.7178726809,131.97,64.15656896,32.43274928,71.8884452925,4.46656896,1.30274928,4.652676,59.69,31.13,67.3199301842,129.95
2019-08-31 12:00:00,56.9123056,32.4502558,65.5135835548,2.0923056,0.6102558,2.179485,54.82,31.84,63.3957254079,133.05,57.8723056,8.0002558,58.4226655359,2.0923056,0.6102558,2.179485,55.78,7.39,56.2674017527,131.93,65.9823056,32.1602558,73.4026341858,2.0923056,0.6102558,2.179485,63.89,31.55,71.2554180396,129.95
2019-08-31 12:30:00,57.62298528,33.12545404,66.4658117978,1.7329852799999999,0.50545404,1.805193,55.89,32.62,64.7128773893,133.38,58.60298528,7.33545404,59.0602977448,1.7329852799999999,0.50545404,1.805193,56.87,6.83,57.2786679314,132.16,66.75298528,31.56545404,73.839954852,1.7329852799999999,0.50545404,1.805193,65.02,31.06,72.0577823694,130.16
2019-08-31 13:00:00,56.16079712,33.826899159999996,65.5613776543,2.08079712,0.60689916,2.167497,54.08,33.22,63.4682188186,133.81,57.15079712,7.03689916,57.5823893325,2.08079712,0.60689916,2.167497,55.07,6.43,55.4441142052,132.43,65.09079712,32.76689916,72.8730509192,2.08079712,0.60689916,2.167497,63.01,32.16,70.7426724121,130.69
2019-08-31 13:30:00,55.10220544,34.04605992,64.7718089946,2.35220544,0.68605992,2.450214,52.75,33.36,62.4135570209,133.81,56.07220544,7.00605992,56.508203816,2.35220544,0.68605992,2.450214,53.72,6.32,54.0904871489,132.47,63.89220544,33.86605992,72.3126816713,2.35220544,0.68605992,2.450214,61.54,33.18,69.9148339053,130.69
2019-08-31 14:00:00,54.06539136,34.71657248,64.2519022883,3.24539136,0.94657248,3.380616,50.82,33.77,61.0170902289,134.37,55.04539136,7.14657248,55.5073743586,3.24539136,0.94657248,3.380616,51.8,6.2,52.1697230202,132.73,62.57539136,34.57657248,71.4927896247,3.24539136,0.94657248,3.380616,59.33,33.63,68.1984296007,131.32
2019-08-31 14:30:00,53.0592864,35.3568752,63.7604618646,4.3092863999999995,1.2568752,4.48884,48.75,34.1,59.4926255934,133.82,53.9992864,6.9568752,54.4455787393,4.3092863999999995,1.2568752,4.48884,49.69,5.7,50.0158584851,132.53,61.1992864,35.3268752,70.6635745435,4.3092863999999995,1.2568752,4.48884,56.89,34.07,66.3116656404,130.82
2019-08-31 15:00:00,51.4183376,35.8336818,62.6729462599,4.0583376,1.1836818,4.227435,47.36,34.65,58.6821276029,134.43,52.3683376,6.5436818,52.775586728,4.0583376,1.1836818,4.227435,48.31,5.36,48.6064368165,132.82,59.3783376,35.8636818,69.3685133788,4.0583376,1.1836818,4.227435,55.32,34.68,65.2916901298,131.45
2019-08-31 15:30:00,50.26608928,36.26927604,61.9849991205,4.62608928,1.34927604,4.818843,45.64,34.92,57.4666511988,133.86,51.18608928,6.27927604,51.5698074785,4.62608928,1.34927604,4.818843,46.56,4.93,46.8202787262,132.69,57.91608928,36.38927604,68.3992164298,4.62608928,1.34927604,4.818843,53.29,35.04,63.7779405437,131.01
2019-08-31 16:00:00,50.54761696,36.45013828,62.3191315806,5.41761696,1.58013828,5.643351,45.13,34.87,57.0318665309,133.99,51.46761696,6.66013828,51.8967536311,5.41761696,1.58013828,5.643351,46.05,5.08,46.3293524669,132.76,58.12761696,36.55013828,68.6639094557,5.41761696,1.58013828,5.643351,52.71,34.97,63.2553950268,131.35
2019-08-31 16:30:00,50.85636896,37.11102428,62.9571154589,4.66636896,1.36102428,4.860801,46.19,35.75,58.4087202394,134.59,51.76636896,5.7810242800000005,52.0881675338,4.66636896,1.36102428,4.860801,47.1,4.42,47.3069381804,133.13,58.48636896,36.19102428,68.7782348753,4.66636896,1.36102428,4.860801,53.82,34.83,64.1071080302,131.49
2019-08-31 17:00:00,51.98057536,36.81433448,63.6967458977,4.06057536,1.18433448,4.229766,47.92,35.63,59.7145149859,134.59,52.92057536,5.69433448,53.2260532221,4.06057536,1.18433448,4.229766,48.86,4.51,49.0677052653,133.03,59.88057536,35.69433448,69.7120421406,4.06057536,1.18433448,4.229766,55.82,34.51,65.6263095107,131.49
2019-08-31 17:30:00,53.8643024,36.5708382,65.105984976,3.2943024,0.9608382,3.431565,50.57,35.61,61.8497938558,134.36,54.8043024,5.3108382,55.0610258162,3.2943024,0.9608382,3.431565,51.51,4.35,51.6933516035,132.81,62.1943024,35.4808382,71.6032201119,3.2943024,0.9608382,3.431565,58.9,34.52,68.2703478825,131.25
2019-08-31 18:00:00,54.17976736,36.48701548,65.3203604539,2.86976736,0.83701548,2.989341,51.31,35.65,62.4791053073,134.44,55.12976736,5.14701548,55.3695134304,2.86976736,0.83701548,2.989341,52.26,4.31,52.4374265196,132.77,62.62976736,35.37701548,71.9306678951,2.86976736,0.83701548,2.989341,59.76,34.54,69.0236857897,131.25
2019-08-31 18:30:00,54.12342464,36.35391552,65.1993272082,1.9334246400000001,0.56391552,2.013984,52.19,35.79,63.2828586586,133.98,55.08342464,4.58391552,55.2738270031,1.9334246400000001,0.56391552,2.013984,53.15,4.02,53.3018095378,132.6,62.73342464,35.30391552,71.9850610759,1.9334246400000001,0.56391552,2.013984,60.8,34.74,70.0250498036,130.95
2019-08-31 19:00:00,53.79276608,36.27622344,64.8816312188,1.15276608,0.33622344,1.200798,52.64,35.94,63.7389457083,133.81,54.75276608,4.22622344,54.9156294508,1.15276608,0.33622344,1.200798,53.6,3.89,53.7409722651,132.63,62.48276608,35.25622344,71.7432738886,1.15276608,0.33622344,1.200798,61.33,34.92,70.57460804,130.74
2019-08-31 19:30:00,53.4587904,36.5458972,64.7568133341,0.8087903999999999,0.2358972,0.8424900000000001,52.65,36.31,63.9565368043,133.81,54.4287904,3.7558971999999997,54.5582256693,0.8087903999999999,0.2358972,0.8424900000000001,53.62,3.52,53.7354147653,132.63,62.1587904,35.5858972,71.6245160788,0.8087903999999999,0.2358972,0.8424900000000001,61.35,35.35,70.8056848,130.74
2019-08-31 20:00:00,53.08944992,36.63358956,64.5020121923,0.62944992,0.18358956,0.655677,52.46,36.45,63.8799976518,133.75,54.03944992,3.46358956,54.150333335,0.62944992,0.18358956,0.655677,53.41,3.2800000000000002,53.5106204412,132.52,61.76944992,35.73358956,71.3607340648,0.62944992,0.18358956,0.655677,61.14,35.55,70.7241267178,130.66
2019-08-31 20:30:00,54.33798144,36.34857792,65.3745771977,0.57798144,0.16857792,0.6020639999999999,53.76,36.18,64.8006944407,132.94,55.29798144,3.16857792,55.3886869078,0.57798144,0.16857792,0.6020639999999999,54.72,3.0,54.8021751393,131.88,63.13798144,34.83857792,72.1119352937,0.57798144,0.16857792,0.6020639999999999,62.56,34.67,71.5245587194,129.73
2019-08-31 21:00:00,54.31766176,36.85848468,65.6426406536,0.57766176,0.16848468,0.601731,53.74,36.69,65.0702981398,133.26,55.29766176,2.7684846800000003,55.3669206616,0.57766176,0.16848468,0.601731,54.72,2.6,54.7817341821,132.12,63.07766176,34.79848468,72.0397525616,0.57766176,0.16848468,0.601731,62.5,34.63,71.4526899424,130.0
2019-08-31 21:30:00,52.7886208,37.4087644,64.6997228734,0.5786207999999999,0.16876439999999998,0.6027300000000001,52.21,37.24,64.1303492896,133.73,53.7486208,2.4987643999999998,53.8066730195,0.5786207999999999,0.16876439999999998,0.6027300000000001,53.17,2.33,53.2210277992,132.41,61.2986208,35.4087644,70.790546744,0.5786207999999999,0.16876439999999998,0.6027300000000001,60.72,35.24,70.2052419695,130.36
2019-08-31 22:00:00,50.7386208,37.9487644,63.3602111753,0.5786207999999999,0.16876439999999998,0.6027300000000001,50.16,37.78,62.796130454,134.41,51.7086208,2.3787644,51.7633073239,0.5786207999999999,0.16876439999999998,0.6027300000000001,51.13,2.21,51.1777393014,132.9,59.0386208,36.8887644,69.615656895,0.5786207999999999,0.16876439999999998,0.6027300000000001,58.46,36.72,69.0357153943,131.27
2019-08-31 22:30:00,48.698301119999996,38.96867116,62.3705207927,0.57830112,0.16867116000000001,0.602397,48.12,38.8,61.8140307697,134.68,49.63830112,1.50867116,49.661222566,0.57830112,0.16867116000000001,0.602397,49.06,1.34,49.078296629,133.11,56.64830112,37.62867116,68.0069622395,0.57830112,0.16867116000000001,0.602397,56.07,37.46,67.4321622077,131.49
2019-08-31 23:00:00,46.43894048,40.50885764,61.6242057977,0.57894048,0.16885764,0.603063,45.86,40.34,61.0774524682,135.6,47.37894048,0.49885764,47.3815666684,0.57894048,0.16885764,0.603063,46.8,0.33,46.8011634471,133.75,53.89894048,37.57885764,65.70590785,0.57894048,0.16885764,0.603063,53.32,37.41,65.1347104085,132.28
2019-08-31 23:30:00,44.06830112,40.27867116,59.7024833153,0.57830112,0.16867116000000001,0.602397,43.49,40.11,59.1624221952,135.43,44.98830112,0.79867116,44.9953899115,0.57830112,0.16867116000000001,0.602397,44.41,0.63,44.4144683634,133.77,51.36830112,39.51867116,64.8107069103,0.57830112,0.16867116000000001,0.602397,50.79,39.35,64.2498762645,132.42
2019-09-01 00:00:00,41.78894048,40.85885764,58.4445189396,0.57894048,0.16885764,0.603063,41.21,40.69,57.9132126548,136.13,42.70894048,0.47885764000000003,42.7116248996,0.57894048,0.16885764,0.603063,42.13,0.31,42.131140502,134.14,48.74894048,40.18885764,63.1791379834,0.57894048,0.16885764,0.603063,48.17,40.02,62.6254684613,133.06
2019-09-01 00:30:00,39.90926016,41.66895088,57.6979246937,0.57926016,0.16895088,0.6033959999999999,39.33,41.5,57.1760343151,136.78,40.82926016,0.19895088,40.8297448763,0.57926016,0.16895088,0.6033959999999999,40.25,0.03,40.2500111801,134.66,46.52926016,40.52895088,61.7054933573,0.57926016,0.16895088,0.6033959999999999,45.95,40.36,61.1582545532,133.79
2019-09-01 01:00:00,38.51989952,42.14913736,57.0993208298,0.57989952,0.16913736000000001,0.604062,37.94,41.98,56.5841320513,137.24,39.41989952,0.30913736,39.4211116545,0.57989952,0.16913736000000001,0.604062,38.84,0.14,38.8402523164,134.92,44.86989952,40.67913736,60.5648421057,0.57989952,0.16913736000000001,0.604062,44.29,40.51,60.0221975606,134.01
2019-09-01 01:30:00,37.81894048,41.55885764,56.1908436257,0.57894048,0.16885764,0.603063,37.24,41.39,55.6771919191,136.13,38.70894048,0.27885764,38.7099449065,0.57894048,0.16885764,0.603063,38.13,0.11,38.1301586674,134.31,44.19894048,41.52885764,60.6481026615,0.57894048,0.16885764,0.603063,43.62,41.36,60.1111803245,133.11
2019-09-01 02:00:00,37.39989952,41.66913736,55.9916912803,0.57989952,0.16913736000000001,0.604062,36.82,41.5,55.4793871632,136.28,38.27989952,0.37913736000000003,38.2817770277,0.57989952,0.16913736000000001,0.604062,37.7,0.21,37.7005848761,134.39,43.69989952,41.71913736,60.4166172516,0.57989952,0.16913736000000001,0.604062,43.12,41.55,59.8810228704,133.27
2019-09-01 02:30:00,36.73957984,41.66904412,55.5527313882,0.57957984,0.16904412,0.603729,36.16,41.5,55.0435790987,136.13,37.62957984,0.53904412,37.6334405482,0.57957984,0.16904412,0.603729,37.05,0.37,37.0518474573,134.13,42.94957984,41.72904412,59.8830487835,0.57957984,0.16904412,0.603729,42.37,41.56,59.3502358883,133.04
2019-09-01 03:00:00,36.11053888,41.78932384,55.2296895266,0.58053888,0.16932384,0.6047279999999999,35.53,41.62,54.7229869433,136.13,36.98053888,0.59932384,36.9853950218,0.58053888,0.16932384,0.6047279999999999,36.4,0.43,36.4025397466,134.28,42.21053888,41.88932384,59.4680169865,0.58053888,0.16932384,0.6047279999999999,41.63,41.72,58.9373845704,133.14
2019-09-01 03:30:00,35.68957984,41.68904412,54.8791627924,0.57957984,0.16904412,0.603729,35.11,41.52,54.3748333331,136.13,36.54957984,0.63904412,36.5551660353,0.57957984,0.16904412,0.603729,35.97,0.47000000000000003,35.9730704833,134.05,41.70957984,41.78904412,59.0424699593,0.57957984,0.16904412,0.603729,41.13,41.62,58.5141119731,133.04
2019-09-01 04:00:00,35.35085856,41.79941708,54.7437162527,0.58085856,0.16941708,0.605061,34.77,41.63,54.2402968281,136.13,36.38085856,0.76941708,36.3889938334,0.58085856,0.16941708,0.605061,35.8,0.6000000000000001,35.8050275799,134.05,41.34085856,41.92941708,58.8824473264,0.58085856,0.16941708,0.605061,40.76,41.76,58.3547358832,133.04
2019-09-01 04:30:00,35.1502192,41.9092306,54.6984599353,0.5802191999999999,0.16923059999999998,0.604395,34.57,41.74,54.1969786981,136.13,36.0002192,0.9092306,36.0116992481,0.5802191999999999,0.16923059999999998,0.604395,35.42,0.74,35.4277292527,134.05,41.0902192,42.0592306,58.7995322479,0.5802191999999999,0.16923059999999998,0.604395,40.51,41.89,58.2737693993,133.04
2019-09-01 05:00:00,34.9902192,41.8492306,54.5497345683,0.5802191999999999,0.16923059999999998,0.604395,34.41,41.68,54.0487788946,136.13,35.8602192,0.7892306,35.86890305,0.5802191999999999,0.16923059999999998,0.604395,35.28,0.62,35.2854474252,134.05,40.9002192,41.9892306,58.6167503107,0.5802191999999999,0.16923059999999998,0.604395,40.32,41.82,58.0914348248,133.04
2019-09-01 05:30:00,35.2402192,41.7992306,54.6721933712,0.5802191999999999,0.16923059999999998,0.604395,34.66,41.63,54.1698486245,136.13,36.1202192,0.6992305999999999,36.126986568,0.5802191999999999,0.16923059999999998,0.604395,35.54,0.53,35.5439516655,134.08,41.2002192,41.9192306,58.7765255542,0.5802191999999999,0.16923059999999998,0.604395,40.62,41.75,58.2498660943,133.04
2019-09-01 06:00:00,35.63830112,41.72867116,54.8759556044,0.57830112,0.16867116000000001,0.602397,35.06,41.56,54.3731293931,136.13,36.49830112,0.67867116,36.5046103827,0.57830112,0.16867116000000001,0.602397,35.92,0.51,35.9236203632,134.08,41.65830112,41.84867116,59.0484998121,0.57830112,0.16867116000000001,0.602397,41.08,41.68,58.5216951224,133.04
2019-09-01 06:30:00,36.40565376,41.42081568,55.1457668121,0.58565376,0.17081568,0.6100559999999999,35.82,41.25,54.631812161,136.02,37.27565376,0.41081568,37.2779174949,0.58565376,0.17081568,0.6100559999999999,36.69,0.24,36.6907849466,134.0,42.53565376,41.48081568,59.4132974196,0.58565376,0.17081568,0.6100559999999999,41.95,41.31,58.8754498921,133.04
2019-09-01 07:00:00,37.53740192,40.90757556,55.5201430213,0.67740192,0.19757556,0.705627,36.86,40.71,54.917790378,135.16,38.40740192,0.23757556,38.4081366951,0.67740192,0.19757556,0.705627,37.73,0.04,37.7300212033,133.54,43.83740192,40.91757556,59.9663722165,0.67740192,0.19757556,0.705627,43.16,40.72,59.3372058661,132.19
2019-09-01 07:30:00,39.70179712,40.56552416,56.7608531026,1.08179712,0.31552416,1.126872,38.62,40.25,55.781420742,135.16,40.58179712,0.49552416,40.5848223069,1.08179712,0.31552416,1.126872,39.5,0.18,39.5004101245,133.42,46.28179712,40.49552416,61.4970911641,1.08179712,0.31552416,1.126872,45.2,40.18,60.4770402715,132.19
2019-09-01 08:00:00,41.83284544,40.44957992,58.1906820145,1.7128454400000002,0.49957992,1.784214,40.12,39.95,56.618167579,134.15,42.71284544,0.71957992,42.7189063629,1.7128454400000002,0.49957992,1.784214,41.0,0.22,41.0005902397,132.81,48.44284544,38.71957992,62.0154427825,1.7128454400000002,0.49957992,1.784214,46.73,38.22,60.3693738579,131.07
2019-09-01 08:30:00,44.60835904,40.08785472,59.9745095211,2.59835904,0.75785472,2.7066239999999997,42.01,39.33,57.547276217,134.57,45.50835904,1.5178547199999999,45.5336647489,2.59835904,0.75785472,2.7066239999999997,42.91,0.76,42.9167298381,133.0,51.51835904,38.20785472,64.1403264762,2.59835904,0.75785472,2.7066239999999997,48.92,37.45,61.6090001542,131.48
2019-09-01 09:00:00,46.58502144,39.19104792,60.877766546,3.53502144,1.03104792,3.682314,43.05,38.16,57.5281505004,133.95,47.48502144,2.8010479200000002,47.5675638498,3.53502144,1.03104792,3.682314,43.95,1.77,43.985627198,132.84,53.71502144,37.91104792,65.74611078,3.53502144,1.03104792,3.682314,50.18,36.88,62.2749291449,130.89
2019-09-01 09:30:00,48.88328224,38.65470732,62.3198337654,4.47328224,1.30470732,4.659669,44.41,37.35,58.0281879779,134.34,49.79328224,3.94470732,49.9492910067,4.47328224,1.30470732,4.659669,45.32,2.64,45.396828083,133.0,56.27328224,37.80470732,67.792906632,4.47328224,1.30470732,4.659669,51.8,36.5,63.3678940789,131.45
2019-09-01 10:00:00,50.14012448,38.24211964,63.059430678,5.39012448,1.57211964,5.614713,44.75,36.67,57.855435354,133.9,51.03012448,4.69211964,51.2453860475,5.39012448,1.57211964,5.614713,45.64,3.12,45.7465189933,132.88,57.61012448,37.67211964,68.833967202,5.39012448,1.57211964,5.614713,52.22,36.1,63.483371051,131.1
2019-09-01 10:30:00,51.18082336,37.00482348,63.1572136861,5.81082336,1.6948234800000002,6.052941,45.37,35.31,57.4911558416,133.81,52.08082336,5.96482348,52.4212865256,5.81082336,1.6948234800000002,6.052941,46.27,4.27,46.4666095169,132.55,58.88082336,37.82482348,69.9833453819,5.81082336,1.6948234800000002,6.052941,53.07,36.13,64.2012601122,130.72
2019-09-01 11:00:00,51.76661856,36.34484708,63.2513296809,4.81661856,1.4048470800000001,5.017311,46.95,34.94,58.5244060201,133.75,52.67661856,6.02484708,53.0200426749,4.81661856,1.4048470800000001,5.017311,47.86,4.62,48.0824708184,132.5,59.71661856,37.08484708,70.2948107273,4.81661856,1.4048470800000001,5.017311,54.9,35.68,65.4757390184,130.72
2019-09-01 11:30:00,51.80923584,36.24477712,63.2287971323,4.91923584,1.4347771200000001,5.124204,46.89,34.81,58.398700328,133.37,52.71923584,6.19477712,53.0819469417,4.91923584,1.4347771200000001,5.124204,47.8,4.76,48.0364195169,132.43,59.65923584,36.02477712,69.6922448165,4.91923584,1.4347771200000001,5.124204,54.74,34.59,64.7528817892,130.54
2019-09-01 12:00:00,52.55682816,36.85032488,64.1885241301,5.00682816,1.46032488,5.215446,47.55,35.39,59.2744008827,134.04,53.47682816,5.97032488,53.8090692098,5.00682816,1.46032488,5.215446,48.47,4.51,48.6793693468,132.83,60.37682816,35.75032488,70.1672794662,5.00682816,1.46032488,5.215446,55.37,34.29,65.127881894,131.12
2019-09-01 12:30:00,53.54670816,36.55528988,64.8347065466,5.12670816,1.49528988,5.340321,48.42,35.06,59.7804315809,133.81,54.47670816,6.14528988,54.8222246872,5.12670816,1.49528988,5.340321,49.35,4.65,49.5685888441,132.58,61.51670816,35.42528988,70.9877210926,5.12670816,1.49528988,5.340321,56.39,33.93,65.810918547,130.72
2019-09-01 13:00:00,53.44664864,36.49277252,64.7168192748,4.70664864,1.37277252,4.902759,48.74,35.12,60.0749698294,133.81,54.37664864,6.02277252,54.7091738756,4.70664864,1.37277252,4.902759,49.67,4.65,49.8871867317,132.69,61.47664864,35.36277252,70.9218161662,4.70664864,1.37277252,4.902759,56.77,33.99,66.1676129235,130.72
2019-09-01 13:30:00,52.67398048,36.78407764,64.2465297696,5.53398048,1.61407764,5.764563,47.14,35.17,58.8141862139,133.56,53.59398048,6.02407764,53.9314774052,5.53398048,1.61407764,5.764563,48.06,4.41,48.261907339,132.41,60.44398048,35.69407764,70.1964525801,5.53398048,1.61407764,5.764563,54.91,34.08,64.6262678792,130.6
2019-09-01 14:00:00,51.48197152,37.60640836,63.7544927148,6.50197152,1.8964083600000001,6.772887,44.98,35.71,57.4317377414,133.84,52.38197152,5.97640836,52.7218019154,6.50197152,1.8964083600000001,6.772887,45.88,4.08,46.0610551334,132.76,58.94197152,36.59640836,69.3790538384,6.50197152,1.8964083600000001,6.772887,52.44,34.7,62.8811863756,131.04
2019-09-01 14:30:00,51.51134176,37.56997468,63.7567355451,6.8913417599999995,2.00997468,7.178481,44.62,35.56,57.0566210005,133.93,52.41134176,6.31997468,52.7910108356,6.8913417599999995,2.00997468,7.178481,45.52,4.31,45.7235880044,132.8,58.87134176,36.51997468,69.2787372233,6.8913417599999995,2.00997468,7.178481,51.98,34.51,62.3927920516,130.94
2019-09-01 15:00:00,51.01627808,37.52391444,63.3301254068,5.63627808,1.64391444,5.871123,45.38,35.88,57.850832319,134.59,51.93627808,5.87391444,52.2673880317,5.63627808,1.64391444,5.871123,46.3,4.23,46.4928263284,133.02,58.50627808,36.49391444,68.9549879699,5.63627808,1.64391444,5.871123,52.87,34.85,63.3226610306,131.49
2019-09-01 15:30:00,50.59823712,38.15281916,63.3704916306,4.63823712,1.3528191600000001,4.831497,45.96,36.8,58.8775135345,135.02,51.52823712,4.94281916,51.7647629372,4.63823712,1.3528191600000001,4.831497,46.89,3.59,47.0272282832,133.34,58.11823712,36.26281916,68.5034418067,4.63823712,1.3528191600000001,4.831497,53.48,34.91,63.865628471,132.04
2019-09-01 16:00:00,52.2471472,39.2270846,65.3339770468,5.6471472,1.6470846,5.882445,46.6,37.58,59.8649847574,135.26,53.1771472,4.5370846,53.370348706,5.6471472,1.6470846,5.882445,47.53,2.89,47.6177802927,133.44,59.6571472,35.2770846,69.3069109824,5.6471472,1.6470846,5.882445,54.01,33.63,63.6243428257,132.04
2019-09-01 16:30:00,53.65332416,37.78305288,65.6219344301,2.51332416,0.73305288,2.618046,51.14,37.05,63.1506302423,134.63,54.61332416,3.83305288,54.7476709111,2.51332416,0.73305288,2.618046,52.1,3.1,52.1921450029,133.09,61.88332416,34.88305288,71.0378292695,2.51332416,0.73305288,2.618046,59.37,34.15,68.4910169292,131.54
2019-09-01 17:00:00,54.03545216,37.50575688,65.7762258668,2.38545216,0.69575688,2.484846,51.65,36.81,63.424747536,134.63,55.00545216,3.95575688,55.1475092803,2.38545216,0.69575688,2.484846,52.62,3.26,52.7208877012,132.94,62.39545216,34.61575688,71.3543486735,2.38545216,0.69575688,2.484846,60.01,33.92,68.9330581071,131.47
2019-09-01 17:30:00,54.62600064,37.79883352,66.4285462839,3.35600064,0.97883352,3.495834,51.27,36.82,63.1215121809,134.41,55.58600064,4.22883352,55.7466277015,3.35600064,0.97883352,3.495834,52.23,3.25,52.3310175708,132.9,62.89600064,34.90883352,71.9342307544,3.35600064,0.97883352,3.495834,59.54,33.93,68.5292382856,131.23
2019-09-01 18:00:00,54.77033664,37.69093152,66.4860593997,3.02033664,0.88093152,3.146184,51.75,36.81,63.5062091452,134.01,55.72033664,3.94093152,55.8595278938,3.02033664,0.88093152,3.146184,52.7,3.06,52.788763956,132.73,63.12033664,34.83093152,72.0927922063,3.02033664,0.88093152,3.146184,60.1,33.95,69.0261725724,130.79
2019-09-01 18:30:00,54.483944,37.699067,66.2549606178,2.053944,0.599067,2.139525,52.43,37.1,64.2286143397,134.15,55.463944,3.349067,55.5649649852,2.053944,0.599067,2.139525,53.41,2.75,53.4807498078,132.67,62.963944,34.889067,71.9840624039,2.053944,0.599067,2.139525,60.91,34.29,69.8987281715,130.91
2019-09-01 19:00:00,54.36172704,36.80925372,65.6514929472,1.23172704,0.35925372,1.283049,53.13,36.45,64.4313541686,133.81,55.33172704,3.53925372,55.444804392500004,1.23172704,0.35925372,1.283049,54.1,3.18,54.1933796695,132.46,63.10172704,35.46925372,72.3871253393,1.23172704,0.35925372,1.283049,61.87,35.11,71.1379575192,130.72
2019-09-01 19:30:00,54.25974944,36.63617692,65.470068494,0.80974944,0.23617692,0.8434889999999999,53.45,36.4,64.6673217321,133.81,55.22974944,3.41617692,55.335300559,0.80974944,0.23617692,0.8434889999999999,54.42,3.18,54.512831517,132.42,63.10974944,35.73617692,72.5252701838,0.80974944,0.23617692,0.8434889999999999,62.3,35.5,71.7045326322,130.72
2019-09-01 20:00:00,53.99433504,36.73209772,65.3041745934,0.6243350400000001,0.18209772,0.650349,53.37,36.55,64.6858516215,133.81,54.97433504,3.26209772,55.0710340799,0.6243350400000001,0.18209772,0.650349,54.35,3.08,54.4372014343,132.49,62.82433504,35.86209772,72.339388483,0.6243350400000001,0.18209772,0.650349,62.2,35.68,71.7070596246,130.72
2019-09-01 20:30:00,56.02894048,36.35885764,66.792280244,0.57894048,0.16885764,0.603063,55.45,36.19,66.2149424224,133.43,57.00894048,3.43885764,57.1125646117,0.57894048,0.16885764,0.603063,56.43,3.27,56.5246654125,132.23,65.12894048,34.95885764,73.9182021936,0.57894048,0.16885764,0.603063,64.55,34.79,73.3283478608,130.44
2019-09-01 21:00:00,55.7286208,37.2087644,67.0087406571,0.5786207999999999,0.16876439999999998,0.6027300000000001,55.15,37.04,66.4340582834,133.81,56.7086208,2.7587644,56.7756854124,0.5786207999999999,0.16876439999999998,0.6027300000000001,56.13,2.59,56.1897232597,132.54,64.7086208,35.1387644,73.6338126773,0.5786207999999999,0.16876439999999998,0.6027300000000001,64.13,34.97,73.0449026285,130.72
2019-09-01 21:30:00,53.94926016,37.56895088,65.7415298121,0.57926016,0.16895088,0.6033959999999999,53.37,37.4,65.169907933,134.07,54.90926016,2.64895088,54.9731188135,0.57926016,0.16895088,0.6033959999999999,54.33,2.48,54.3865727915,132.78,62.67926016,35.73895088,72.1523545299,0.57926016,0.16895088,0.6033959999999999,62.1,35.57,71.5655985792,130.98
2019-09-01 22:00:00,51.29894048,38.47885764,64.126467076,0.57894048,0.16885764,0.603063,50.72,38.31,63.5623670107,134.59,52.25894048,2.02885764,52.2983089919,0.57894048,0.16885764,0.603063,51.68,1.8599999999999999,51.7134605301,133.13,59.65894048,36.90885764,70.1530680119,0.57894048,0.16885764,0.603063,59.08,36.74,69.5720777324,131.49
2019-09-01 22:30:00,48.948301119999996,39.46867116,62.878551078,0.57830112,0.16867116000000001,0.602397,48.37,39.3,62.3229243537,134.97,49.89830112,1.18867116,49.9124573006,0.57830112,0.16867116000000001,0.602397,49.32,1.02,49.3305463177,133.32,56.85830112,37.07867116,67.8799989779,0.57830112,0.16867116000000001,0.602397,56.28,36.91,67.3036886062,131.56
2019-09-01 23:00:00,46.08926016,40.67895088,61.4735467237,0.57926016,0.16895088,0.6033959999999999,45.51,40.51,60.9279919249,135.66,47.02926016,0.42895088000000003,47.0312163361,0.57926016,0.16895088,0.6033959999999999,46.45,0.26,46.4507276585,133.87,53.45926016,37.50895088,65.30554259,0.57926016,0.16895088,0.6033959999999999,52.88,37.34,64.7346120711,132.41
2019-09-01 23:30:00,43.00894048,41.22885764,59.5784160876,0.57894048,0.16885764,0.603063,42.43,41.06,59.0442926962,136.77,43.92894048,0.61885764,43.9332994035,0.57894048,0.16885764,0.603063,43.35,0.45,43.3523355772,134.58,50.06894048,39.48885764,63.7673010132,0.57894048,0.16885764,0.603063,49.49,39.32,63.2085635021,133.69
2019-09-02 00:00:00,40.66830112,43.29867116,59.402741016,0.57830112,0.16867116000000001,0.602397,40.09,43.13,58.8846754258,137.37,41.57830112,1.51867116,41.6060270408,0.57830112,0.16867116000000001,0.602397,41.0,1.35,41.0222195889,135.04,47.01830112,38.19867116,60.5793621508,0.57830112,0.16867116000000001,0.602397,46.44,38.03,60.0246157839,133.95
2019-09-02 00:30:00,38.79894048,43.57885764,58.3478758446,0.57894048,0.16885764,0.603063,38.22,43.41,57.8376737084,137.37,39.68894048,1.81885764,39.7305957612,0.57894048,0.16885764,0.603063,39.11,1.65,39.1447902025,135.0,44.84894048,38.56885764,59.1522124847,0.57894048,0.16885764,0.603063,44.27,38.4,58.6036935696,133.81
2019-09-02 01:00:00,37.66798144,43.72857792,57.7153822882,0.57798144,0.16857792,0.6020639999999999,37.09,43.56,57.211377365,137.68,38.55798144,1.73857792,38.5971577439,0.57798144,0.16857792,0.6020639999999999,37.98,1.57,38.0124361229,135.22,43.58798144,39.33857792,58.7148689753,0.57798144,0.16857792,0.6020639999999999,43.01,39.17,58.1734389563,134.27
2019-09-02 01:30:00,37.47798144,42.98857792,57.0317185819,0.57798144,0.16857792,0.6020639999999999,36.9,42.82,56.5257675755,137.68,38.36798144,1.01857792,38.3814994595,0.57798144,0.16857792,0.6020639999999999,37.79,0.85,37.7995581985,135.19,43.63798144,40.88857792,59.8009132746,0.57798144,0.16857792,0.6020639999999999,43.06,40.72,59.2645087721,134.59
2019-09-02 02:00:00,37.23213728,42.83979004,56.7580801041,0.58213728,0.16979004,0.606393,36.65,42.67,56.2490124358,137.6,38.12213728,0.84979004,38.1316075442,0.58213728,0.16979004,0.606393,37.54,0.68,37.5461582589,135.15,43.34213728,40.69979004,59.4559818126,0.58213728,0.16979004,0.606393,42.76,40.53,58.916029228,134.43
2019-09-02 02:30:00,37.12172768,42.85258724,56.6953869297,0.59172768,0.17258724,0.616383,36.53,42.68,56.1784949959,137.68,38.01172768,0.79258724,38.0199899494,0.59172768,0.17258724,0.616383,37.42,0.62,37.4251359383,135.18,43.20172768,40.70258724,59.3556221648,0.59172768,0.17258724,0.616383,42.61,40.53,58.807252954,134.59
2019-09-02 03:00:00,36.68090848,42.83818164,56.3967982526,0.61090848,0.17818164,0.636363,36.07,42.66,55.8651993642,137.68,37.57090848,0.80818164,37.579599806,0.61090848,0.17818164,0.636363,36.96,0.63,36.9653689282,135.18,42.68090848,40.68818164,58.9676866924,0.61090848,0.17818164,0.636363,42.07,40.51,58.4032961399,134.59
2019-09-02 03:30:00,36.4117776,42.7413518,56.1483811136,0.6217775999999999,0.18135179999999998,0.647685,35.79,42.56,55.6082520855,137.68,37.3017776,0.7613517999999999,37.3095466159,0.6217775999999999,0.18135179999999998,0.647685,36.68,0.58,36.6845853186,135.07,42.5517776,40.7713518,58.9317987552,0.6217775999999999,0.18135179999999998,0.647685,41.93,40.59,58.3581442474,134.28
2019-09-02 04:00:00,36.26913024,42.78349632,56.0881214316,0.6291302400000001,0.18349632,0.6553439999999999,35.64,42.6,55.5425026444,137.68,37.14913024,0.85349632,37.1589334287,0.6291302400000001,0.18349632,0.6553439999999999,36.52,0.67,36.5261454304,135.11,42.21913024,40.66349632,58.6171893832,0.6291302400000001,0.18349632,0.6553439999999999,41.59,40.48,58.0375611135,134.36
2019-09-02 04:30:00,36.38913024,42.81349632,56.1886489139,0.6291302400000001,0.18349632,0.6553439999999999,35.76,42.63,55.6425601496,137.27,37.26913024,0.9534963200000001,37.2813254067,0.6291302400000001,0.18349632,0.6553439999999999,36.64,0.77,36.6480899912,134.96,42.34913024,40.69349632,58.7316735232,0.6291302400000001,0.18349632,0.6553439999999999,41.72,40.51,58.1516852722,134.08
2019-09-02 05:00:00,36.72232704,42.55442872,56.2086177282,0.6323270400000001,0.18442872,0.658674,36.09,42.37,55.657030104,136.91,37.60232704,0.86442872,37.6122617751,0.6323270400000001,0.18442872,0.658674,36.97,0.68,36.9762531904,134.77,42.73232704,40.43442872,58.8302201268,0.6323270400000001,0.18442872,0.658674,42.1,40.25,58.2449354021,133.81
2019-09-02 05:30:00,38.12360576,41.75480168,56.5408947531,0.63360576,0.18480168,0.660006,37.49,41.57,55.9782547066,136.3,39.00360576,0.43480168,39.0060292107,0.63360576,0.18480168,0.660006,38.37,0.25,38.3708144297,134.32,44.39360576,40.14480168,59.8531313659,0.63360576,0.18480168,0.660006,43.76,39.96,59.2599291258,133.1
2019-09-02 06:00:00,40.3529664,40.1746152,56.9417386786,0.6329663999999999,0.18461519999999998,0.65934,39.72,39.99,56.3638048751,135.47,41.2529664,0.9446152,41.2637799368,0.6329663999999999,0.18461519999999998,0.65934,40.62,0.76,40.627109176,133.72,47.1029664,39.8046152,61.669253562,0.6329663999999999,0.18461519999999998,0.65934,46.47,39.62,61.0672195208,132.33
2019-09-02 06:30:00,45.073376,38.731818,59.4286374539,0.6233759999999999,0.18181799999999998,0.6493500000000001,44.45,38.55,58.8379554369,134.66,45.993376,1.841818,46.0302392936,0.6233759999999999,0.18181799999999998,0.6493500000000001,45.37,1.6600000000000001,45.4003579281,133.21,52.343376,36.181818,63.6313834901,0.6233759999999999,0.18181799999999998,0.6493500000000001,51.72,36.0,63.0155409403,131.34
2019-09-02 07:00:00,49.64704224,35.84913732,61.2371574272,0.71704224,0.20913732000000002,0.746919,48.93,35.64,60.5339119833,133.99,50.58704224,4.45913732,50.7831935608,0.71704224,0.20913732000000002,0.746919,49.87,4.25,50.0507682259,132.74,57.91704224,36.25913732,68.3308775081,0.71704224,0.20913732000000002,0.746919,57.2,36.05,67.6124433814,130.88
2019-09-02 07:30:00,54.79042848,33.928041640000004,64.4445735694,1.09042848,0.31804164,1.135863,53.7,33.61,63.350786104,133.99,55.76042848,6.59804164,56.1494393361,1.09042848,0.31804164,1.135863,54.67,6.28,55.0295129908,132.66,63.85042848,34.34804164,72.5028632647,1.09042848,0.31804164,1.135863,62.76,34.03,71.3922859979,130.88
2019-09-02 08:00:00,58.070328,32.727179,66.6575670072,1.670328,0.487179,1.739925,56.4,32.24,64.9644333463,134.14,59.060328,8.107179,59.6141652194,1.670328,0.487179,1.739925,57.39,7.62,57.8936654566,132.66,67.540328,32.887179,75.1216509997,1.670328,0.487179,1.739925,65.87,32.4,73.4071992382,130.88
2019-09-02 08:30:00,61.0162416,31.4089038,68.6258040165,2.1562416,0.6289038,2.246085,58.86,30.78,66.4221950857,132.99,61.9962416,9.1089038,62.6618392721,2.1562416,0.6289038,2.246085,59.84,8.48,60.4378689234,131.99,70.5962416,29.6389038,76.5656185668,2.1562416,0.6289038,2.246085,68.44,29.01,74.3344718149,129.7
2019-09-02 09:00:00,62.15914752,30.47100136,69.2260178278,3.3291475200000002,0.97100136,3.4678620000000002,58.83,29.5,65.8119966268,132.72,63.15914752,10.52100136,64.0294415489,3.3291475200000002,0.97100136,3.4678620000000002,59.83,9.55,60.5873864761,131.79,71.81914752,29.59100136,77.6763626336,3.3291475200000002,0.97100136,3.4678620000000002,68.49,28.62,74.2292698334,129.34
2019-09-02 09:30:00,62.8360496,30.3475978,69.7806980587,4.3460496,1.2675977999999999,4.527135,58.49,29.08,65.3201844762,133.04,63.8260496,11.2575978,64.8112499167,4.3460496,1.2675977999999999,4.527135,59.48,9.99,60.313103883,131.97,72.4760496,29.7775978,78.3548536873,4.3460496,1.2675977999999999,4.527135,68.13,28.51,73.8547019492,129.43
2019-09-02 10:00:00,62.4212736,29.6137048,69.0897019087,5.1212736,1.4937048,5.33466,57.3,28.12,63.8280847276,132.29,63.3912736,12.1137048,64.5383251457,5.1212736,1.4937048,5.33466,58.27,10.62,59.2298683098,131.52,71.9812736,30.3437048,78.1155821208,5.1212736,1.4937048,5.33466,66.86,28.85,72.818830669,129.2
2019-09-02 10:30:00,62.43941472,24.51899596,67.0810082919,5.85941472,1.70899596,6.103557,56.58,22.81,61.0048563641,132.65,63.08941472,11.72899596,64.1704261786,5.85941472,1.70899596,6.103557,57.23,10.02,58.1005447479,131.84,71.70941472,30.28899596,77.843840063,5.85941472,1.70899596,6.103557,65.85,28.58,71.7846703691,129.57
2019-09-02 11:00:00,63.12347008,10.79934544,64.0405991296,6.44347008,1.87934544,6.711948,56.68,8.92,57.3775984161,134.59,62.93347008,10.77934544,63.8499486642,6.44347008,1.87934544,6.711948,56.49,8.9,57.1868000504,133.05,71.72347008,29.56934544,77.5796516496,6.44347008,1.87934544,6.711948,65.28,27.69,70.9099041037,131.02
2019-09-02 11:30:00,63.15566752,10.60498636,64.0398631759,6.80566752,1.9849863600000002,7.089237,56.35,8.62,57.0054988576,133.84,62.96566752,10.57498636,63.8475185325,6.80566752,1.9849863600000002,7.089237,56.16,8.59,56.813147246,132.71,71.69566752,29.22498636,77.4233076591,6.80566752,1.9849863600000002,7.089237,64.89,27.24,70.3756328568,130.68
2019-09-02 12:00:00,63.5697536,10.3765948,64.4110805096,6.6397536,1.9365948,6.91641,56.93,8.44,57.5522241099,134.4,63.3697536,10.3665948,64.2120857711,6.6397536,1.9365948,6.91641,56.73,8.43,57.3529232036,133.02,72.1797536,29.0765948,77.8162270669,6.6397536,1.9365948,6.91641,65.54,27.14,70.9370932587,131.14
2019-09-02 12:30:00,64.10932448,10.34521964,64.9386560893,6.18932448,1.80521964,6.447213,57.92,8.54,58.546203976,134.59,63.90932448,10.32521964,64.7380252719,6.18932448,1.80521964,6.447213,57.72,8.52,58.345426556,133.02,72.88932448,29.03521964,78.4595284379,6.18932448,1.80521964,6.447213,66.7,27.23,72.044173255,131.31
2019-09-02 13:00:00,64.28142368,10.18666524,65.0835584387,4.89142368,1.42666524,5.095233,59.39,8.76,60.0325719922,134.44,64.08142368,10.16666524,64.8828940705,4.89142368,1.42666524,5.095233,59.19,8.74,59.8317950591,132.93,73.31142368,28.90666524,78.8045692665,4.89142368,1.42666524,5.095233,68.42,27.48,73.7322643081,131.05
2019-09-02 13:30:00,64.24559904,10.13204972,65.0396450447,5.35559904,1.56204972,5.578749,58.89,8.57,59.5103100311,134.94,64.06559904,10.11204972,64.8587274767,5.35559904,1.56204972,5.578749,58.71,8.55,59.3293064177,133.27,73.16559904,28.78204972,78.623223471,5.35559904,1.56204972,5.578749,67.81,27.22,73.0693129843,131.58
2019-09-02 14:00:00,64.43570944,10.57333192,65.2974425144,4.84570944,1.41333192,5.047614,59.59,9.16,60.2899137501,135.0,64.24570944,10.56333192,65.1083340495,4.84570944,1.41333192,5.047614,59.4,9.15,60.1006031584,133.35,73.35570944,28.21333192,78.5942250135,4.84570944,1.41333192,5.047614,68.51,26.8,73.5653457818,131.52
2019-09-02 14:30:00,64.873144,10.152167,65.6627086499,2.853144,0.832167,2.972025,62.02,9.32,62.7163678795,135.43,64.663144,10.132167,65.4521428227,2.853144,0.832167,2.972025,61.81,9.3,62.5057285375,133.66,74.053144,26.832167,78.7644165991,2.853144,0.832167,2.972025,71.2,26.0,75.7986807273,132.0
2019-09-02 15:00:00,64.59728032,10.22920676,65.4021811233,2.39728032,0.69920676,2.497167,62.2,9.53,62.9258365062,136.39,64.38728032,10.20920676,65.1916388019,2.39728032,0.69920676,2.497167,61.99,9.51,62.7152310049,134.26,73.87728032,27.21920676,78.7320631263,2.39728032,0.69920676,2.497167,71.48,26.52,76.2410702968,133.03
2019-09-02 15:30:00,62.0460016,37.4888338,72.4921994026,2.3960016,0.6988338,2.495835,59.65,36.79,70.0829979382,136.57,64.6760016,3.3888338,64.7647232488,2.3960016,0.6988338,2.495835,62.28,2.69,62.3380662196,134.17,75.8260016,9.6788338,76.4412345686,2.3960016,0.6988338,2.495835,73.43,8.98,73.9770592819,133.73
