Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-02 16:00:00,62.14282528,39.09207404,73.4160812529,1.89282528,0.55207404,1.971693,60.25,38.54,71.5219833338,136.18,65.44282528,4.87207404,65.6239322662,1.89282528,0.55207404,1.971693,63.55,4.32,63.6966631779,133.87,76.24282528,13.45207404,77.4204540329,1.89282528,0.55207404,1.971693,74.35,12.9,75.4608010824,133.35
2019-09-02 16:30:00,62.95816,45.49613,77.6764298585,1.83816,0.53613,1.9147500000000002,61.12,44.96,75.8752660621,135.41,65.35816,10.10613,66.1348844572,1.83816,0.53613,1.9147500000000002,63.52,9.57,64.236868697,133.59,76.08816,14.83613,77.5210864576,1.83816,0.53613,1.9147500000000002,74.25,14.3,75.614499271,132.87
2019-09-02 17:00:00,63.77959872,50.11988296,81.1162121947,1.67959872,0.48988296000000003,1.749582,62.1,49.63,79.4955778644,134.59,65.52959872,11.97988296,66.6156581003,1.67959872,0.48988296000000003,1.749582,63.85,11.49,64.8755932535,133.19,76.58959872,13.59988296,77.7876818566,1.67959872,0.48988296000000003,1.749582,74.91,13.11,76.0485384475,132.27
2019-09-02 17:30:00,64.30588224,49.90713232,81.4000512719,1.8758822400000001,0.54713232,1.9540440000000001,62.43,49.36,79.5858938506,134.52,66.07588224,12.18713232,67.1903892531,1.8758822400000001,0.54713232,1.9540440000000001,64.2,11.64,65.2466826743,133.04,77.24588224,14.10713232,78.5234837824,1.8758822400000001,0.54713232,1.9540440000000001,75.37,13.56,76.5800920605,132.15
2019-09-02 18:00:00,65.24013856,49.40920708,81.8385326335,1.30013856,0.37920708000000003,1.354311,63.94,49.03,80.574589667,134.45,67.03013856,12.26920708,68.1437665362,1.30013856,0.37920708000000003,1.354311,65.73,11.89,66.7967439326,132.92,78.59013856,14.859207080000001,79.9825350556,1.30013856,0.37920708000000003,1.354311,77.29,14.48,78.6346901819,132.07
2019-09-02 18:30:00,64.61719168,49.93876424,81.665547414,1.12719168,0.32876424,1.174158,63.49,49.61,80.5737686844,134.45,66.38719168,11.39876424,67.358674611,1.12719168,0.32876424,1.174158,65.26,11.07,66.192238971,132.8,77.89719168,15.68876424,79.4613729746,1.12719168,0.32876424,1.174158,76.77,15.36,78.2915225296,131.71
2019-09-02 19:00:00,64.33820096,49.90447528,81.4239568907,0.83820096,0.24447528000000002,0.873126,63.5,49.66,80.6124407272,134.39,66.11820096,11.41447528,67.0962498513,0.83820096,0.24447528000000002,0.873126,65.28,11.17,66.2287497995,132.85,77.61820096,15.53447528,79.1574699096,0.83820096,0.24447528000000002,0.873126,76.78,15.29,78.2876267363,131.98
2019-09-02 19:30:00,63.67923008,50.31102544,81.1556752446,0.68923008,0.20102544,0.7179479999999999,62.99,50.11,80.4906963568,134.59,65.43923008,11.00102544,66.3574818253,0.68923008,0.20102544,0.7179479999999999,64.75,10.8,65.6445161457,132.98,76.86923008,15.97102544,78.5108412049,0.68923008,0.20102544,0.7179479999999999,76.18,15.77,77.7951495917,132.27
2019-09-02 20:00:00,62.48606336,50.62801848,80.4220390779,0.57606336,0.16801848,0.600066,61.91,50.46,79.8690158948,134.59,64.24606336,10.76801848,65.1422050536,0.57606336,0.16801848,0.600066,63.67,10.6,64.5463314217,133.04,75.49606336,16.24801848,77.2246960977,0.57606336,0.16801848,0.600066,74.92,16.08,76.6261887347,132.27
2019-09-02 20:30:00,63.69871072,50.79587396,81.4723668415,0.56871072,0.16587396000000001,0.592407,63.13,50.63,80.9246180096,134.83,65.47871072,10.92587396,66.3840062014,0.56871072,0.16587396000000001,0.592407,64.91,10.76,65.7957878591,133.27,76.92871072,15.90587396,78.5558613948,0.56871072,0.16587396000000001,0.592407,76.36,15.74,77.9653589744,132.46
2019-09-02 21:00:00,61.8490304,51.5259672,80.4998624677,0.5690303999999999,0.16596719999999998,0.59274,61.28,51.36,79.9567883297,135.13,63.6190304,10.3359672,64.4531864767,0.5690303999999999,0.16596719999999998,0.59274,63.05,10.17,63.864946567,133.34,74.7290304,16.4759672,76.5237576162,0.5690303999999999,0.16596719999999998,0.59274,74.16,16.31,75.9323494961,132.57
2019-09-02 21:30:00,59.1206288,52.9764334,79.3835703751,0.5706287999999999,0.16643339999999998,0.594405,58.55,52.81,78.8479460734,135.31,60.8506288,9.0364334,61.5179335962,0.5706287999999999,0.16643339999999998,0.594405,60.28,8.87,60.9291006006,133.54,71.5006288,17.6864334,73.6556165218,0.5706287999999999,0.16643339999999998,0.594405,70.93,17.52,73.0617225365,132.84
2019-09-02 22:00:00,55.24775168,53.08559424,76.618498951,0.56775168,0.16559424,0.5914079999999999,54.68,52.92,76.0948671068,133.9,56.88775168,7.56559424,57.3886269866,0.56775168,0.16559424,0.5914079999999999,56.32,7.4,56.8040702767,132.58,66.96775168,19.58559424,69.7730267855,0.56775168,0.16559424,0.5914079999999999,66.4,19.42,69.1816189461,131.55
2019-09-02 22:30:00,51.62871072,54.01587396,74.7210707249,0.56871072,0.16587396000000001,0.592407,51.06,53.85,74.208800691,133.73,53.23871072,6.69587396,53.6581312311,0.56871072,0.16587396000000001,0.592407,52.67,6.53,53.0732493823,132.6,62.72871072,20.79587396,66.086000956,0.56871072,0.16587396000000001,0.592407,62.16,20.63,65.4939882737,131.41
2019-09-02 23:00:00,48.21839104,54.62578072,72.8628104986,0.56839104,0.16578072,0.592074,47.65,54.46,72.3630713831,133.73,49.77839104,6.00578072,50.1393818928,0.56839104,0.16578072,0.592074,49.21,5.84,49.5553195934,132.52,58.69839104,21.58578072,62.5415625003,0.56839104,0.16578072,0.592074,58.13,21.42,61.9508942631,131.5
2019-09-02 23:30:00,44.76871072,55.36587396,71.2012461891,0.56871072,0.16587396000000001,0.592407,44.2,55.2,70.7154862813,133.88,46.27871072,5.46587396,46.6003738617,0.56871072,0.16587396000000001,0.592407,45.71,5.3,46.0162373516,132.7,54.62871072,22.33587396,59.0185335339,0.56871072,0.16587396000000001,0.592407,54.06,22.17,58.429380452,131.58
2019-09-03 00:00:00,42.44807136,56.73568748,70.8574413595,0.56807136,0.16568748,0.591741,41.88,56.57,70.385362825,134.88,43.94807136,4.82568748,44.2122181746,0.56807136,0.16568748,0.591741,43.38,4.66,43.6295771238,133.26,51.84807136,22.39568748,56.4782198857,0.56807136,0.16568748,0.591741,51.28,22.23,55.8910663702,132.54
2019-09-03 00:30:00,40.42839104,57.73578072,70.4831552744,0.56839104,0.16578072,0.592074,39.86,57.57,70.0223143005,135.23,41.90839104,4.16578072,42.114925722,0.56839104,0.16578072,0.592074,41.34,4.0,41.5330663448,133.48,49.37839104,22.18578072,54.1334865666,0.56839104,0.16578072,0.592074,48.81,22.02,53.5471427809,132.68
2019-09-03 01:00:00,39.18966976,58.34615368,70.2858724435,0.56966976,0.16615368,0.593406,38.62,58.18,69.8313453973,135.54,40.64966976,3.97615368,40.8436708645,0.56966976,0.16615368,0.593406,40.08,3.81,40.2606818124,133.78,47.91966976,22.60615368,52.9842706292,0.56966976,0.16615368,0.593406,47.35,22.44,52.3982451996,133.07
2019-09-03 01:30:00,38.9906288,58.4064334,70.2252133975,0.5706287999999999,0.16643339999999998,0.594405,38.42,58.24,69.7710111723,135.4,40.4606288,3.9264334,40.6506994053,0.5706287999999999,0.16643339999999998,0.594405,39.89,3.76,40.0668154462,133.78,47.6906288,22.6864334,52.8116496216,0.5706287999999999,0.16643339999999998,0.594405,47.12,22.52,52.2249442317,133.07
2019-09-03 02:00:00,38.78126816,58.65661988,70.317748939,0.57126816,0.16661988,0.595071,38.21,58.49,69.8647564942,135.95,40.24126816,3.94661988,40.4343353056,0.57126816,0.16661988,0.595071,39.67,3.7800000000000002,39.849683813,134.0,47.45126816,22.77661988,52.634563389,0.57126816,0.16661988,0.595071,46.88,22.61,52.047540768,133.52
2019-09-03 02:30:00,38.17126816,58.30661988,69.6900827577,0.57126816,0.16661988,0.595071,37.6,58.14,69.2388590316,136.13,39.62126816,4.51661988,39.8778728839,0.57126816,0.16661988,0.595071,39.05,4.35,39.2915385293,134.17,47.02126816,24.75661988,53.1402849753,0.57126816,0.16661988,0.595071,46.45,24.59,52.5573077697,133.85
2019-09-03 03:00:00,37.49126816,58.20661988,69.2358706604,0.57126816,0.16661988,0.595071,36.92,58.04,68.7875570143,136.13,38.94126816,4.75661988,39.2306996954,0.57126816,0.16661988,0.595071,38.37,4.59,38.6435635003,134.17,46.26126816,24.99661988,52.5826581412,0.57126816,0.16661988,0.595071,45.69,24.83,52.0010096056,133.96
2019-09-03 03:30:00,37.4922272,58.3568996,69.3627769869,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.92,58.19,68.914167629,136.57,38.9522272,4.9468996,39.2650967081,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.38,4.78,38.6765148378,134.44,46.2922272,24.9468996,52.5862919285,0.5722271999999999,0.16689959999999998,0.5960700000000001,45.72,24.78,52.0035268035,134.59
2019-09-03 04:00:00,37.32126816,58.42661988,69.3292648719,0.57126816,0.16661988,0.595071,36.75,58.26,68.8824368036,136.83,38.78126816,4.90661988,39.0904295032,0.57126816,0.16661988,0.595071,38.21,4.74,38.5028791131,134.44,46.08126816,25.00661988,52.4291361082,0.57126816,0.16661988,0.595071,45.51,24.84,51.8477164396,134.59
2019-09-03 04:30:00,37.4022272,58.0768996,69.0785991945,0.5722271999999999,0.16689959999999998,0.5960700000000001,36.83,57.91,68.6295636005,136.13,38.842227199999996,4.8168996,39.1397641231,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.27,4.65,38.5514643042,134.1,46.1522272,24.8868996,52.4345863645,0.5722271999999999,0.16689959999999998,0.5960700000000001,45.58,24.72,51.8518543545,133.81
2019-09-03 05:00:00,37.70734208,58.03839144,69.2119825441,0.57734208,0.16839144,0.601398,37.13,57.87,68.7573545157,136.13,39.15734208,4.7183914399999995,39.4405965542,0.57734208,0.16839144,0.601398,38.58,4.55,38.847379577,134.07,46.51734208,24.94839144,52.7852758791,0.57734208,0.16839144,0.601398,45.94,24.78,52.1970497251,133.81
2019-09-03 05:30:00,39.11492448,57.78351964,69.777592815,0.59492448,0.17351964,0.619713,38.52,57.61,69.3015331721,136.29,40.58492448,5.17351964,40.913340129,0.59492448,0.17351964,0.619713,39.99,5.0,40.3013659818,134.18,48.17492448,24.49351964,54.0440177356,0.59492448,0.17351964,0.619713,47.58,24.32,53.4351831661,133.99
2019-09-03 06:00:00,41.06867072,56.72752896,70.0331939627,0.60867072,0.17752896,0.6340319999999999,40.46,56.55,69.5335465801,135.28,42.54867072,5.26752896,42.8734911266,0.60867072,0.17752896,0.6340319999999999,41.94,5.09,42.2477419515,133.48,50.44867072,23.80752896,55.7841089612,0.60867072,0.17752896,0.6340319999999999,49.84,23.63,55.1579776642,133.11
2019-09-03 06:30:00,45.77794144,54.86023292,71.4511376993,0.6179414400000001,0.18023292,0.643689,45.16,54.68,70.9177551816,134.27,47.30794144,6.35023292,47.732240482,0.6179414400000001,0.18023292,0.643689,46.69,6.17,47.0959127738,132.86,55.76794144,20.74023292,59.4997525544,0.6179414400000001,0.18023292,0.643689,55.15,20.56,58.8577615952,131.98
2019-09-03 07:00:00,50.4000592,52.6458506,72.881764199,0.7400591999999999,0.2158506,0.770895,49.66,52.43,72.2150988367,133.23,51.9700592,7.6658506,52.5323930416,0.7400591999999999,0.2158506,0.770895,51.23,7.45,51.7688651604,132.1,61.1600592,19.1658506,64.0927661329,0.7400591999999999,0.2158506,0.770895,60.42,18.95,63.322025394,130.76
2019-09-03 07:30:00,56.31743168,49.91883424,75.2565154848,0.8874316800000001,0.25883424,0.924408,55.43,49.66,74.4217743675,132.52,57.95743168,9.87883424,58.7933266016,0.8874316800000001,0.25883424,0.924408,57.07,9.62,57.8751181424,131.64,68.01743168,16.51883424,69.9945919125,0.8874316800000001,0.25883424,0.924408,67.13,16.26,69.07115534,130.11
2019-09-03 08:00:00,59.47209664,49.37811152,77.2989532661,1.26209664,0.36811152,1.314684,58.21,49.01,76.094574051,133.67,61.16209664,11.57811152,62.2483311565,1.26209664,0.36811152,1.314684,59.9,11.21,60.9399220544,132.32,71.65209664,14.77811152,73.1602045719,1.26209664,0.36811152,1.314684,70.39,14.41,71.8498448154,131.11
2019-09-03 08:30:00,42.84961856,26.10072208,50.1730754871,1.8196185599999999,0.53072208,1.8954360000000001,41.03,25.57,48.3454837601,134.28,75.17961856,7.56072208,75.5588483581,1.8196185599999999,0.53072208,1.8954360000000001,73.36,7.03,73.6960684162,132.8,80.67961856,31.10072208,86.4665008248,1.8196185599999999,0.53072208,1.8954360000000001,78.86,30.57,84.5779196954,130.96
2019-09-03 09:00:00,18.5970704,2.5270622,18.7679799346,2.5270704,0.7370622,2.632365,16.07,1.79,16.1693846512,134.39,93.3470704,2.3670622,93.3770771427,2.5270704,0.7370622,2.632365,90.82,1.63,90.834626107,132.9,87.0270704,51.3670622,101.0558561463,2.5270704,0.7370622,2.632365,84.5,50.63,98.5070906077,130.35
2019-09-03 09:30:00,64.32251328,8.505733039999999,64.8824568678,4.20251328,1.22573304,4.377618,60.12,7.28,60.5591677618,134.59,75.29251328,2.11573304,75.3222336519,4.20251328,1.22573304,4.377618,71.09,0.89,71.0955708888,133.29,62.35251328,54.61573304,82.8897714307,4.20251328,1.22573304,4.377618,58.15,53.39,78.9424765256,131.06
2019-09-03 10:00:00,78.44298176,36.36211968,86.4610035509,5.25298176,1.53211968,5.471856,73.19,34.83,81.0549504966,135.66,85.78298176,6.35211968,86.0178434051,5.25298176,1.53211968,5.471856,80.53,4.82,80.6741179066,133.94,39.18298176,9.55211968,40.3304977652,5.25298176,1.53211968,5.471856,33.93,8.02,34.8649580525,132.22
2019-09-03 10:30:00,97.75681728,44.20990504,107.2889138185,5.8968172800000005,1.71990504,6.142518,91.86,42.49,101.2109663031,135.46,98.99681728,3.50990504,99.0590190995,5.8968172800000005,1.71990504,6.142518,93.1,1.79,93.117206251,133.85,5.8968172800000005,1.71990504,6.142518,5.8968172800000005,1.71990504,6.142518,0.0,0.0,0.0,132.66
2019-09-03 11:00:00,98.09710688,43.39207284,107.2656252654,6.00710688,1.7520728399999999,6.257403,92.09,41.64,101.0666003188,135.35,99.35710688,2.91207284,99.3997729162,6.00710688,1.7520728399999999,6.257403,93.35,1.16,93.3572070062,133.62,6.00710688,1.7520728399999999,6.257403,6.00710688,1.7520728399999999,6.257403,0.0,0.0,0.0,132.27
2019-09-03 11:30:00,98.4651392,42.8094156,107.3686625682,5.6551392,1.6494156,5.89077,92.81,41.16,101.5275415836,135.09,99.7251392,2.3294156,99.752341153,5.6551392,1.6494156,5.89077,94.07,0.68,94.0724577121,133.57,5.6551392,1.6494156,5.89077,5.6551392,1.6494156,5.89077,0.0,0.0,0.0,132.27
2019-09-03 12:00:00,98.24349024,42.35685132,106.9854486754,6.26349024,1.82685132,6.524469,91.98,40.53,100.5136871277,134.61,99.49349024,2.05685132,99.514748844,6.26349024,1.82685132,6.524469,93.23,0.23,93.2302837065,133.31,6.26349024,1.82685132,6.524469,6.26349024,1.82685132,6.524469,0.0,0.0,0.0,132.27
2019-09-03 12:30:00,98.35120224,42.19076732,107.0187825996,6.55120224,1.9107673200000002,6.8241689999999995,91.8,40.28,100.2482837758,134.69,99.61120224,2.12076732,99.6337757275,6.55120224,1.9107673200000002,6.8241689999999995,93.06,0.21,93.0602369436,133.27,6.55120224,1.9107673200000002,6.8241689999999995,6.55120224,1.9107673200000002,6.8241689999999995,0.0,0.0,0.0,132.13
2019-09-03 13:00:00,98.94362048,42.88897264,107.8392507754,5.89362048,1.71897264,6.139188,93.05,41.17,101.7510265304,135.34,100.19362048,2.45897264,100.2237902463,5.89362048,1.71897264,6.139188,94.3,0.74,94.3029034548,133.55,5.89362048,1.71897264,6.139188,5.89362048,1.71897264,6.139188,0.0,0.0,0.0,132.31
2019-09-03 13:30:00,98.9412928,42.7512104,107.7823984313,5.9012928,1.7212104,6.14718,93.04,41.03,101.6853111319,135.2,100.2012928,2.3212104,100.228175163,5.9012928,1.7212104,6.14718,94.3,0.6000000000000001,94.3019087824,133.44,5.9012928,1.7212104,6.14718,5.9012928,1.7212104,6.14718,0.0,0.0,0.0,132.31
2019-09-03 14:00:00,101.02041504,42.14428772,109.4589660205,4.54041504,1.32428772,4.729599,96.48,40.82,104.7600248186,134.94,102.30041504,1.74428772,102.3152845718,4.54041504,1.32428772,4.729599,97.76,0.42,97.7609022053,133.31,4.54041504,1.32428772,4.729599,4.54041504,1.32428772,4.729599,0.0,0.0,0.0,132.31
2019-09-03 14:30:00,100.9049312,42.0272716,109.3073497008,3.8649312,1.1272716,4.02597,97.04,40.9,105.3070349027,135.04,102.2149312,1.6772716,102.2286916684,3.8649312,1.1272716,4.02597,98.35,0.55,98.3515378629,133.31,3.8649312,1.1272716,4.02597,3.8649312,1.1272716,4.02597,0.0,0.0,0.0,132.31
2019-09-03 15:00:00,100.42114592,41.51491756,108.6641381869,2.93114592,0.85491756,3.053277,97.49,40.66,105.6292369564,134.76,101.71114592,1.24491756,101.7187643657,2.93114592,0.85491756,3.053277,98.78,0.39,98.7807698897,133.28,2.93114592,0.85491756,3.053277,2.93114592,0.85491756,3.053277,0.0,0.0,0.0,132.24
2019-09-03 15:30:00,101.33044736,42.42888048,109.8547653084,2.19044736,0.63888048,2.281716,99.14,41.79,107.5878417852,135.72,102.65044736,1.56888048,102.6624358233,2.19044736,0.63888048,2.281716,100.46,0.93,100.4643046062,133.86,2.19044736,0.63888048,2.281716,2.19044736,0.63888048,2.281716,0.0,0.0,0.0,133.04
2019-09-03 16:00:00,102.73629184,42.28433512,111.0977527116,1.8662918400000001,0.5443351200000001,1.944054,100.87,41.74,109.1649417167,135.44,104.05629184,1.48433512,104.0668781229,1.8662918400000001,0.5443351200000001,1.944054,102.19,0.9400000000000001,102.1943232279,133.75,1.8662918400000001,0.5443351200000001,1.944054,1.8662918400000001,0.5443351200000001,1.944054,0.0,0.0,0.0,132.97
2019-09-03 16:30:00,102.31010688,44.01794784,111.3774559857,3.01010688,0.87794784,3.135528,99.3,43.14,108.2661054994,136.13,103.63010688,2.8679478400000002,103.6697842998,3.01010688,0.87794784,3.135528,100.62,1.99,100.6396765694,134.13,3.01010688,0.87794784,3.135528,3.01010688,0.87794784,3.135528,0.0,0.0,0.0,133.31
2019-09-03 17:00:00,104.64000768,44.34375224,113.648139316,2.31000768,0.67375224,2.4062580000000002,102.33,43.67,111.2586976375,136.13,105.97000768,3.19375224,106.018123833,2.31000768,0.67375224,2.4062580000000002,103.66,2.52,103.6906263845,134.1,2.31000768,0.67375224,2.4062580000000002,2.31000768,0.67375224,2.4062580000000002,0.0,0.0,0.0,133.31
2019-09-03 17:30:00,106.10544256,44.84200408,115.1918845699,1.9954425599999999,0.58200408,2.078586,104.11,44.26,113.1275373196,135.44,107.46544256,4.06200408,107.5421834526,1.9954425599999999,0.58200408,2.078586,105.47,3.48,105.527395969,133.71,1.9954425599999999,0.58200408,2.078586,1.9954425599999999,0.58200408,2.078586,0.0,0.0,0.0,132.72
2019-09-03 18:00:00,106.6037248,45.3998364,115.8684568223,1.4737248,0.4298364,1.53513,105.13,44.97,114.3442950042,135.58,107.9637248,4.6198364,108.0625224629,1.4737248,0.4298364,1.53513,106.49,4.19,106.5723988657,133.71,1.4737248,0.4298364,1.53513,1.4737248,0.4298364,1.53513,0.0,0.0,0.0,132.72
2019-09-03 18:30:00,105.4082208,46.0753144,115.0383745073,0.9782208,0.28531439999999997,1.01898,104.43,45.79,114.0278430911,135.03,106.7782208,5.6253144,106.9262951725,0.9782208,0.28531439999999997,1.01898,105.8,5.34,105.9346760981,133.31,0.9782208,0.28531439999999997,1.01898,0.9782208,0.28531439999999997,1.01898,0.0,0.0,0.0,132.27
2019-09-03 19:00:00,105.35112832,46.22074576,115.0444156702,0.55112832,0.16074576000000002,0.5740919999999999,104.8,46.06,114.4751658658,134.97,106.71112832,5.80074576,106.8686743564,0.55112832,0.16074576000000002,0.5740919999999999,106.16,5.64,106.3097135731,133.29,0.55112832,0.16074576000000002,0.5740919999999999,0.55112832,0.16074576000000002,0.5740919999999999,0.0,0.0,0.0,132.27
2019-09-03 19:30:00,104.80223744,46.69398592,114.7337670153,0.32223744,0.09398592,0.33566399999999996,104.48,46.6,114.4011818121,135.34,106.17223744,6.08398592,106.3464098486,0.32223744,0.09398592,0.33566399999999996,105.85,5.99,106.0193501206,133.56,0.32223744,0.09398592,0.33566399999999996,0.32223744,0.09398592,0.33566399999999996,0.0,0.0,0.0,132.4
2019-09-03 20:00:00,103.9113184,47.4320512,114.2250479215,0.28131839999999997,0.08205119999999999,0.29304,103.63,47.35,113.935066595,136.23,105.2713184,6.2920512,105.4591882482,0.28131839999999997,0.08205119999999999,0.29304,104.99,6.21,105.1734957107,134.13,0.28131839999999997,0.08205119999999999,0.29304,0.28131839999999997,0.08205119999999999,0.29304,0.0,0.0,0.0,133.23
2019-09-03 20:30:00,104.0681216,48.6111188,114.8617203612,0.27812159999999997,0.08111879999999999,0.28971,103.79,48.53,114.5754118474,136.65,105.4381216,7.1511188,105.6803481572,0.27812159999999997,0.08111879999999999,0.28971,105.16,7.07,105.3973932315,134.49,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.75
2019-09-03 21:00:00,99.8581216,50.2811188,111.8026625678,0.27812159999999997,0.08111879999999999,0.28971,99.58,50.2,111.5177851287,136.87,101.2081216,8.8011188,101.590076139,0.27812159999999997,0.08111879999999999,0.28971,100.93,8.72,101.3059884706,134.55,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.91
2019-09-03 21:30:00,94.90018944,51.51797192,107.9821623533,0.37018944,0.10797192,0.38561399999999996,94.53,51.41,107.6053390869,136.33,96.20018944,10.21797192,96.74132208340001,0.37018944,0.10797192,0.38561399999999996,95.83,10.11,96.3618233534,134.33,0.37018944,0.10797192,0.38561399999999996,0.37018944,0.10797192,0.38561399999999996,0.0,0.0,0.0,133.57
2019-09-03 22:00:00,89.30352608,52.60477844,103.6454653376,0.39352608,0.11477844,0.409923,88.91,52.49,103.2481873933,135.7,90.57352608,11.72477844,91.3292617732,0.39352608,0.11477844,0.409923,90.18,11.61,90.9242789358,133.87,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,132.88
2019-09-03 22:30:00,83.21069888,53.99270384,99.1929053716,0.42069888,0.12270384000000001,0.438228,82.79,53.87,98.7732808,134.97,84.42069888,13.53270384,85.4984705864,0.42069888,0.12270384000000001,0.438228,84.0,13.41,85.063670859,133.43,0.42069888,0.12270384000000001,0.438228,0.42069888,0.12270384000000001,0.438228,0.0,0.0,0.0,132.38
2019-09-03 23:00:00,77.99005952,54.87251736,95.3595435463,0.42005952,0.12251736,0.437562,77.57,54.75,94.9456023205,135.05,79.18005952,14.44251736,80.4864468919,0.42005952,0.12251736,0.437562,78.76,14.32,80.0512335945,133.43,0.42005952,0.12251736,0.437562,0.42005952,0.12251736,0.437562,0.0,0.0,0.0,132.27
2019-09-03 23:30:00,72.7003792,56.7026106,92.1983252813,0.4203792,0.1226106,0.437895,72.28,56.58,91.7915834922,136.42,73.8503792,15.4526106,75.4497295047,0.4203792,0.1226106,0.437895,73.43,15.33,75.0131575125,134.32,0.4203792,0.1226106,0.437895,0.4203792,0.1226106,0.437895,0.0,0.0,0.0,133.6
2019-09-04 00:00:00,68.4303792,58.0926106,89.7634012489,0.4203792,0.1226106,0.437895,68.01,57.97,89.3637566355,136.95,69.5603792,16.4426106,71.4773096709,0.4203792,0.1226106,0.437895,69.14,16.32,71.0400028153,134.78,0.4203792,0.1226106,0.437895,0.4203792,0.1226106,0.437895,0.0,0.0,0.0,134.37
2019-09-04 00:30:00,65.11868096,58.61461528,87.6134449408,0.35868096,0.10461528,0.37362599999999996,64.76,58.51,87.2770170205,136.7,66.21868096,17.17461528,68.4096566144,0.35868096,0.10461528,0.37362599999999996,65.86,17.07,68.0361999233,134.49,0.35868096,0.10461528,0.37362599999999996,0.35868096,0.10461528,0.37362599999999996,0.0,0.0,0.0,133.87
2019-09-04 01:00:00,63.4281216,59.3011188,86.8317298033,0.27812159999999997,0.08111879999999999,0.28971,63.15,59.22,86.5732689691,137.18,64.5281216,17.6211188,66.8908237727,0.27812159999999997,0.08111879999999999,0.28971,64.25,17.54,66.6011568969,134.76,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.3
2019-09-04 01:30:00,63.1381216,59.5811188,86.8120505266,0.27812159999999997,0.08111879999999999,0.28971,62.86,59.5,86.5542003602,137.63,64.2281216,17.6811188,66.6173668519,0.27812159999999997,0.08111879999999999,0.28971,63.95,17.6,66.327690296,134.96,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.66
2019-09-04 02:00:00,62.9681216,59.6411188,86.729737631,0.27812159999999997,0.08111879999999999,0.28971,62.69,59.56,86.4721325052,137.52,64.0681216,17.6411188,66.4524888764,0.27812159999999997,0.08111879999999999,0.28971,63.79,17.56,66.1628120624,134.99,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.66
2019-09-04 02:30:00,62.29844128,60.19121204,86.6260803267,0.27844128,0.08121204,0.290043,62.02,60.11,86.369511403,138.16,63.38844128,17.92121204,65.8730926015,0.27844128,0.08121204,0.290043,63.11,17.84,65.5830595505,135.36,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,135.34
2019-09-04 03:00:00,61.09972,60.591585,86.0494971333,0.27972,0.08158499999999999,0.291375,60.82,60.51,85.7935457945,138.41,62.19972,18.091585,64.777392784,0.27972,0.08158499999999999,0.291375,61.92,18.01,64.4860178643,135.59,0.27972,0.08158499999999999,0.291375,0.27972,0.08158499999999999,0.291375,0.0,0.0,0.0,135.49
2019-09-04 03:30:00,60.47908064,61.02139852,85.914668552,0.27908064,0.08139852,0.290709,60.2,60.94,85.6605136571,138.48,61.56908064,18.41139852,64.2629853517,0.27908064,0.08139852,0.290709,61.29,18.33,63.9722830607,135.71,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,135.8
2019-09-04 04:00:00,60.71908064,60.87139852,85.9775198034,0.27908064,0.08139852,0.290709,60.44,60.79,85.7229123397,138.48,61.79908064,18.37139852,64.4719679514,0.27908064,0.08139852,0.290709,61.52,18.29,64.181262842,135.62,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,135.39
2019-09-04 04:30:00,60.70940032,60.73149176,85.8716797239,0.27940032,0.08149176,0.29104199999999997,60.43,60.65,85.6166303939,138.48,61.79940032,18.29149176,64.4495504307,0.27940032,0.08149176,0.29104199999999997,61.52,18.21,64.1585107371,135.48,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,135.39
2019-09-04 05:00:00,61.1581216,60.8211188,86.2526772322,0.27812159999999997,0.08111879999999999,0.28971,60.88,60.74,85.9983837057,138.48,62.2481216,18.5211188,64.945057428,0.27812159999999997,0.08111879999999999,0.28971,61.97,18.44,64.6553516733,135.41,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,135.39
2019-09-04 05:30:00,63.64355616,59.93270388,87.420999966,0.28355616,0.08270388000000001,0.295371,63.36,59.85,87.1579720966,138.04,64.74355616,17.73270388,67.1280630671,0.28355616,0.08270388000000001,0.295371,64.46,17.65,66.83273225,135.3,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,135.14
2019-09-04 06:00:00,66.69985984,58.02745912,88.4084685683,0.29985984,0.08745912,0.31235399999999997,66.4,57.94,88.124931773,137.12,67.82985984,16.35745912,69.7743244666,0.29985984,0.08745912,0.31235399999999997,67.53,16.27,69.4623192818,134.64,0.29985984,0.08745912,0.31235399999999997,0.29985984,0.08745912,0.31235399999999997,0.0,0.0,0.0,134.21
2019-09-04 06:30:00,74.86067904,54.66186472,92.6932614649,0.28067904,0.08186472,0.29237399999999997,74.58,54.58,92.4183574838,135.91,76.01067904,13.76186472,77.2464384208,0.28067904,0.08186472,0.29237399999999997,75.73,13.68,76.9556710061,133.79,0.28067904,0.08186472,0.29237399999999997,0.28067904,0.08186472,0.29237399999999997,0.0,0.0,0.0,132.9
2019-09-04 07:00:00,83.61425536,51.02207448,97.9520075529,0.38425536,0.11207448,0.40026599999999996,83.23,50.91,97.5656753167,134.5,84.82425536,10.83207448,85.5130875066,0.38425536,0.11207448,0.40026599999999996,84.44,10.72,85.1177537298,132.95,0.38425536,0.11207448,0.40026599999999996,0.38425536,0.11207448,0.40026599999999996,0.0,0.0,0.0,131.6
2019-09-04 07:30:00,93.045584,47.501212,104.4693536085,0.41558399999999995,0.121212,0.4329,92.63,47.38,104.044131502,133.93,94.295584,7.631212,94.6038717944,0.41558399999999995,0.121212,0.4329,93.88,7.51,94.1799049692,132.6,0.41558399999999995,0.121212,0.4329,0.41558399999999995,0.121212,0.4329,0.0,0.0,0.0,131.14
2019-09-04 08:00:00,97.9610384,44.4236362,107.5631186682,0.5610383999999999,0.16363619999999998,0.584415,97.4,44.26,106.984613847,133.37,99.2410384,4.9136362,99.36260626320001,0.5610383999999999,0.16363619999999998,0.584415,98.68,4.75,98.7942553998,132.17,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,130.51
2019-09-04 08:30:00,99.80801024,43.70983632,108.9595736922,1.7480102400000002,0.50983632,1.8208440000000001,98.06,43.2,107.154111447,133.99,101.09801024,3.83983632,101.1709049947,1.7480102400000002,0.50983632,1.8208440000000001,99.35,3.33,99.4057915818,132.63,1.7480102400000002,0.50983632,1.8208440000000001,1.7480102400000002,0.50983632,1.8208440000000001,0.0,0.0,0.0,131.0
2019-09-04 09:00:00,100.25217536,43.28813448,109.1987236701,2.46217536,0.71813448,2.564766,97.79,42.57,106.6540622761,134.35,101.56217536,3.22813448,101.6134652301,2.46217536,0.71813448,2.564766,99.1,2.51,99.131781483,132.87,2.46217536,0.71813448,2.564766,2.46217536,0.71813448,2.564766,0.0,0.0,0.0,131.46
2019-09-04 09:30:00,100.48256448,43.04116464,109.3127971376,2.95256448,0.86116464,3.075588,97.53,42.18,106.2603091469,134.35,101.76256448,3.01116464,101.8071050666,2.95256448,0.86116464,3.075588,98.81,2.15,98.8333880832,132.91,2.95256448,0.86116464,3.075588,2.95256448,0.86116464,3.075588,0.0,0.0,0.0,131.46
2019-09-04 10:00:00,99.43102496,43.21988228,108.4181117198,4.01102496,1.16988228,4.178151,95.42,42.05,104.2745362013,134.6,100.69102496,3.08988228,100.7384230569,4.01102496,1.16988228,4.178151,96.68,1.92,96.6990630772,133.13,4.01102496,1.16988228,4.178151,4.01102496,1.16988228,4.178151,0.0,0.0,0.0,131.59
2019-09-04 10:30:00,98.18535936,43.83864648,107.5276323456,5.27535936,1.5386464800000001,5.495166,92.91,42.3,102.0860328351,135.07,99.43535936,3.45864648,99.495491991,5.27535936,1.5386464800000001,5.495166,94.16,1.92,94.1795731568,133.48,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,132.07
2019-09-04 11:00:00,97.05552832,43.46244576,106.3426526325,6.14552832,1.79244576,6.401592,90.91,41.67,100.0050848707,134.68,98.28552832,3.21244576,98.3380134277,6.14552832,1.79244576,6.401592,92.14,1.42,92.1509413951,133.27,6.14552832,1.79244576,6.401592,6.14552832,1.79244576,6.401592,0.0,0.0,0.0,131.66
2019-09-04 11:30:00,96.80847488,43.61622184,106.1802976836,6.63847488,1.93622184,6.915078,90.17,41.68,99.3370590465,134.59,98.02847488,3.49622184,98.0908020889,6.63847488,1.93622184,6.915078,91.39,1.56,91.4033133973,133.25,6.63847488,1.93622184,6.915078,6.63847488,1.93622184,6.915078,0.0,0.0,0.0,131.49
2019-09-04 12:00:00,97.5778864,42.7048002,106.5135853984,5.7078864,1.6648002,5.945715,91.87,41.04,100.6199706818,133.97,98.8278864,2.8748002,98.8696900293,5.7078864,1.6648002,5.945715,93.12,1.21,93.1278610299,132.82,5.7078864,1.6648002,5.945715,5.7078864,1.6648002,5.945715,0.0,0.0,0.0,131.15
2019-09-04 12:30:00,98.54073376,41.92438068,107.0884209677,5.50073376,1.60438068,5.729931,93.04,40.32,101.4009072938,133.09,99.78073376,2.72438068,99.8179196326,5.50073376,1.60438068,5.729931,94.28,1.12,94.2866522897,132.13,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,130.18
2019-09-04 13:00:00,97.77535904,42.57197972,106.6414285945,5.59535904,1.63197972,5.828499,92.18,40.94,100.8624608068,133.67,99.00535904,3.10197972,99.053941854,5.59535904,1.63197972,5.828499,93.41,1.47,93.4215660327,132.43,5.59535904,1.63197972,5.828499,5.59535904,1.63197972,5.828499,0.0,0.0,0.0,130.71
2019-09-04 13:30:00,96.82036352,42.85218936,105.8796152481,6.11036352,1.78218936,6.364962,90.71,41.07,99.5743390638,133.76,98.05036352,3.22218936,98.1032939848,6.11036352,1.78218936,6.364962,91.94,1.44,91.9512762282,132.6,6.11036352,1.78218936,6.364962,6.11036352,1.78218936,6.364962,0.0,0.0,0.0,130.82
2019-09-04 14:00:00,96.1992256,43.1476908,105.4325102965,5.1692256,1.5076908,5.38461,91.03,41.64,100.1017007848,133.76,97.4192256,3.4476908,97.4802138301,5.1692256,1.5076908,5.38461,92.25,1.94,92.2703966611,132.69,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,130.98
2019-09-04 14:30:00,95.08606816,42.82176988,104.2835765295,5.76606816,1.68176988,6.006321,89.32,41.14,98.339015655,133.43,96.30606816,3.43176988,96.3671925966,5.76606816,1.68176988,6.006321,90.54,1.75,90.5569108351,132.27,5.76606816,1.68176988,6.006321,5.76606816,1.68176988,6.006321,0.0,0.0,0.0,130.46
2019-09-04 15:00:00,94.82881568,43.06382124,104.1489173398,5.49881568,1.60382124,5.727933,89.33,41.46,98.4823867501,133.04,96.03881568,3.94382124,96.119757819,5.49881568,1.60382124,5.727933,90.54,2.34,90.5702335207,131.99,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,129.95
2019-09-04 15:30:00,93.82908512,43.57848316,103.4552145084,5.78908512,1.68848316,6.030297,88.04,41.89,97.4977625384,133.04,95.03908512,4.42848316,95.1422049542,5.78908512,1.68848316,6.030297,89.25,2.74,89.2920494781,132.06,5.78908512,1.68848316,6.030297,5.78908512,1.68848316,6.030297,0.0,0.0,0.0,129.95
2019-09-04 16:00:00,97.15453152,43.23048836,106.3385072244,3.94453152,1.15048836,4.108887,93.21,42.08,102.268423768,133.47,98.40453152,3.75048836,98.4759766979,3.94453152,1.15048836,4.108887,94.46,2.6,94.495775567,132.35,3.94453152,1.15048836,4.108887,3.94453152,1.15048836,4.108887,0.0,0.0,0.0,130.57
2019-09-04 16:30:00,99.41819904,43.49447472,108.5161169206,2.75819904,0.80447472,2.873124,96.66,42.69,105.6673634572,133.8,100.69819904,3.92447472,100.7746435951,2.75819904,0.80447472,2.873124,97.94,3.12,97.9896831304,132.49,2.75819904,0.80447472,2.873124,2.75819904,0.80447472,2.873124,0.0,0.0,0.0,130.72
2019-09-04 17:00:00,99.8397664,44.5370152,109.3230290366,3.8297664,1.1170152,3.9893400000000003,96.01,43.42,105.3718012563,133.8,101.1097664,5.0070152,101.2336656586,3.8297664,1.1170152,3.9893400000000003,97.28,3.89,97.357744941,132.46,3.8297664,1.1170152,3.9893400000000003,3.8297664,1.1170152,3.9893400000000003,0.0,0.0,0.0,130.72
2019-09-04 17:30:00,104.17199648,43.73391564,112.9799107268,1.5219964799999999,0.44391564,1.585413,102.65,43.29,111.404876913,133.12,105.50199648,4.39391564,105.5934550809,1.5219964799999999,0.44391564,1.585413,103.98,3.95,104.0549993994,132.22,1.5219964799999999,0.44391564,1.585413,1.5219964799999999,0.44391564,1.585413,0.0,0.0,0.0,130.41
2019-09-04 18:00:00,103.6635152,44.7943586,112.9276713034,1.2835152,0.3743586,1.336995,102.38,44.42,111.6010788478,133.12,105.0135152,5.4343586,105.1540328663,1.2835152,0.3743586,1.336995,103.73,5.06,103.853341304,132.22,1.2835152,0.3743586,1.336995,1.2835152,0.3743586,1.336995,0.0,0.0,0.0,130.33
2019-09-04 18:30:00,102.70051839999999,46.5651512,112.7639560583,1.0805183999999999,0.31515119999999996,1.12554,101.62,46.25,111.6498405731,134.55,104.0205184,6.6151512,104.2306503559,1.0805183999999999,0.31515119999999996,1.12554,102.94,6.3,103.1326020228,132.88,1.0805183999999999,0.31515119999999996,1.12554,1.0805183999999999,0.31515119999999996,1.12554,0.0,0.0,0.0,131.49
2019-09-04 19:00:00,102.96713248,46.26291364,112.8826273153,0.38713248,0.11291364,0.403263,102.58,46.15,112.4832383069,134.22,104.29713248,6.40291364,104.493488537,0.38713248,0.11291364,0.403263,103.91,6.29,104.1002026895,132.76,0.38713248,0.11291364,0.403263,0.38713248,0.11291364,0.403263,0.0,0.0,0.0,131.49
2019-09-04 19:30:00,101.00631328,47.31850804,111.5406496554,0.40631328,0.11850804000000001,0.423243,100.6,47.2,111.1224549765,134.51,102.33631328,7.20850804,102.5898806116,0.40631328,0.11850804000000001,0.423243,101.93,7.09,102.176283941,133.08,0.40631328,0.11850804000000001,0.423243,0.40631328,0.11850804000000001,0.423243,0.0,0.0,0.0,131.69
2019-09-04 20:00:00,100.92282688,47.82540784,111.6811829294,0.29282688,0.08540784,0.30502799999999997,100.63,47.74,111.3800004489,134.51,102.25282688,7.70540784,102.542741893,0.29282688,0.08540784,0.30502799999999997,101.96,7.62,102.2443445869,133.08,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,131.51
2019-09-04 20:30:00,102.64844128,47.93121204,113.2877027079,0.27844128,0.08121204,0.290043,102.37,47.85,113.0010592871,134.44,103.97844128,7.87121204,104.2759427193,0.27844128,0.08121204,0.290043,103.7,7.79,103.9921828793,132.99,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,131.51
2019-09-04 21:00:00,98.97547424,49.00326332,110.442131078,0.28547424,0.08326332,0.297369,98.69,48.92,110.1493645011,133.99,100.28547424,9.27326332,100.7133047623,0.28547424,0.08326332,0.297369,100.0,9.19,100.4213926412,132.65,0.28547424,0.08326332,0.297369,0.28547424,0.08326332,0.297369,0.0,0.0,0.0,131.08
2019-09-04 21:30:00,94.4910784,50.7219812,107.2440360768,0.5210783999999999,0.15198119999999998,0.54279,93.97,50.57,106.7131004141,133.83,95.7710784,11.0619812,96.4078154818,0.5210783999999999,0.15198119999999998,0.54279,95.25,10.91,95.8727834164,132.62,0.5210783999999999,0.15198119999999998,0.54279,0.5210783999999999,0.15198119999999998,0.54279,0.0,0.0,0.0,130.94
2019-09-04 22:00:00,89.0638256,52.8073658,103.542179392,0.5738255999999999,0.16736579999999998,0.597735,88.49,52.64,102.9633415347,134.74,90.3138256,12.5873658,91.1867801399,0.5738255999999999,0.16736579999999998,0.597735,89.74,12.42,90.595386196,133.29,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,131.98
2019-09-04 22:30:00,83.34286656,54.58708608,99.6282257854,0.57286656,0.16708608,0.5967359999999999,82.77,54.42,99.0576059674,135.1,84.53286656,14.18708608,85.7151033383,0.57286656,0.16708608,0.5967359999999999,83.96,14.02,85.1225117111,133.52,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,132.25
2019-09-04 23:00:00,77.6322272,56.5068996,96.0197500644,0.5722271999999999,0.16689959999999998,0.5960700000000001,77.06,56.34,95.4590969997,136.01,78.7922272,15.6768996,80.3366681423,0.5722271999999999,0.16689959999999998,0.5960700000000001,78.22,15.51,79.7428899652,134.07,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.17
2019-09-04 23:30:00,72.04350592,57.21727256,92.0004512187,0.57350592,0.16727256000000001,0.597402,71.47,57.05,91.447599203,135.69,73.17350592,16.38727256,74.9860298361,0.57350592,0.16727256000000001,0.597402,72.6,16.22,74.3898407042,133.95,0.57350592,0.16727256000000001,0.597402,0.57350592,0.16727256000000001,0.597402,0.0,0.0,0.0,133.06
2019-09-05 00:00:00,68.18318624,58.60717932,89.9096677432,0.57318624,0.16717932,0.597069,67.61,58.44,89.366356645,136.76,69.29318624,17.21717932,71.4001185085,0.57318624,0.16717932,0.597069,68.72,17.05,70.803537341,134.65,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.07
2019-09-05 00:30:00,64.79318624,59.88717932,88.2305572352,0.57318624,0.16717932,0.597069,64.22,59.72,87.696560936,137.34,65.88318624,18.14717932,68.3367715539,0.57318624,0.16717932,0.597069,65.31,17.98,67.7397704454,135.02,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.6
2019-09-05 01:00:00,63.065424,60.377832,87.3082487588,0.5754239999999999,0.16783199999999998,0.5994,62.49,60.21,86.7769796663,137.9,64.145424,18.277832,66.6986848653,0.5754239999999999,0.16783199999999998,0.5994,63.57,18.11,66.0992965167,135.41,0.5754239999999999,0.16783199999999998,0.5994,0.5754239999999999,0.16783199999999998,0.5994,0.0,0.0,0.0,135.15
2019-09-05 01:30:00,63.1938256,60.6973658,87.6220851671,0.5738255999999999,0.16736579999999998,0.597735,62.62,60.53,87.0927396515,138.37,64.2738256,18.3973658,66.8549753245,0.5738255999999999,0.16736579999999998,0.597735,63.7,18.23,66.2572479054,135.6,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,135.4
2019-09-05 02:00:00,62.9538256,60.5373658,87.3381750192,0.5738255999999999,0.16736579999999998,0.597735,62.38,60.37,86.8089931977,138.3,64.0338256,18.2273658,66.5775313824,0.5738255999999999,0.16736579999999998,0.597735,63.46,18.06,65.9798090328,135.57,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,135.4
2019-09-05 02:30:00,62.38414528,60.78745904,87.1027942081,0.57414528,0.16745904,0.5980679999999999,61.81,60.62,86.5751725381,138.15,63.46414528,18.46745904,66.0964808406,0.57414528,0.16745904,0.5980679999999999,62.89,18.3,65.4984129579,135.6,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,135.52
2019-09-05 03:00:00,61.47318624,61.46717932,86.9319662728,0.57318624,0.16717932,0.597069,60.9,61.3,86.4089115775,138.45,62.56318624,18.92717932,65.3635249165,0.57318624,0.16717932,0.597069,61.99,18.76,64.7664859322,135.9,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,136.13
2019-09-05 03:30:00,61.24414528,61.36745904,86.6995407145,0.57414528,0.16745904,0.5980679999999999,60.67,61.2,86.1759183299,138.45,62.31414528,18.86745904,65.1078621412,0.57414528,0.16745904,0.5980679999999999,61.74,18.7,64.5098256082,135.68,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,135.72
2019-09-05 04:00:00,60.9438256,61.4173658,86.523076116,0.5738255999999999,0.16736579999999998,0.597735,60.37,61.25,86.000577905,138.45,62.0138256,18.9773658,64.85256339,0.5738255999999999,0.16736579999999998,0.597735,61.44,18.81,64.2548807485,135.56,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,135.41
2019-09-05 04:30:00,61.2238256,61.5873658,86.841006715,0.5738255999999999,0.16736579999999998,0.597735,60.65,61.42,86.3182419886,138.76,62.2938256,18.8773658,65.0912870316,0.5738255999999999,0.16736579999999998,0.597735,61.72,18.71,64.4935849523,135.93,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,136.07
2019-09-05 05:00:00,61.6438256,61.0473658,86.7567986138,0.5738255999999999,0.16736579999999998,0.597735,61.07,60.88,86.2317766256,138.47,62.7238256,18.4573658,65.3831220589,0.5738255999999999,0.16736579999999998,0.597735,62.15,18.29,64.7853887848,135.74,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,135.55
2019-09-05 05:30:00,63.8838256,60.5473658,88.0177634265,0.5738255999999999,0.16736579999999998,0.597735,63.31,60.38,87.4865732556,138.47,64.9638256,18.0873658,67.4347939729,0.5738255999999999,0.16736579999999998,0.597735,64.39,17.92,66.8371042161,135.63,0.5738255999999999,0.16736579999999998,0.597735,0.5738255999999999,0.16736579999999998,0.597735,0.0,0.0,0.0,135.46
2019-09-05 06:00:00,66.97158784,59.08671312,89.3108797691,0.57158784,0.16671312,0.5954039999999999,66.4,58.92,88.7723290221,137.35,68.09158784,17.30671312,70.2565772977,0.57158784,0.16671312,0.5954039999999999,67.52,17.14,69.6615388862,134.9,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,134.3
2019-09-05 06:30:00,74.90286656,55.64708608,93.311508444,0.57286656,0.16708608,0.5967359999999999,74.33,55.48,92.7522468731,135.96,76.04286656,14.64708608,77.4406526657,0.57286656,0.16708608,0.5967359999999999,75.47,14.48,76.846543839,134.01,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,132.96
2019-09-05 07:00:00,82.96963968,52.35822824,98.1088435008,0.67963968,0.19822824,0.707958,82.29,52.16,97.4284850544,134.65,84.14963968,12.11822824,85.0177235284,0.67963968,0.19822824,0.707958,83.47,11.92,84.316826909,133.12,0.67963968,0.19822824,0.707958,0.67963968,0.19822824,0.707958,0.0,0.0,0.0,131.88
2019-09-05 07:30:00,92.411008,49.179044,104.6822466722,0.991008,0.28904399999999997,1.0323,91.42,48.89,103.6718307931,133.76,93.641008,9.459044,94.1175429591,0.991008,0.28904399999999997,1.0323,92.65,9.17,93.1026927645,132.62,0.991008,0.28904399999999997,1.0323,0.991008,0.28904399999999997,1.0323,0.0,0.0,0.0,131.21
2019-09-05 08:00:00,97.2963424,36.506433200000004,103.9196704643,1.2563423999999999,0.36643319999999996,1.30869,96.04,36.14,102.6147221406,134.16,97.7463424,17.2464332,99.2561681242,1.2563423999999999,0.36643319999999996,1.30869,96.49,16.88,97.9553699396,132.77,1.2563423999999999,0.36643319999999996,1.30869,1.2563423999999999,0.36643319999999996,1.30869,0.0,0.0,0.0,131.14
2019-09-05 08:30:00,98.47144608,26.03083844,101.8539652786,2.4714460799999998,0.72083844,2.574423,96.0,25.31,99.2803913167,134.95,98.13144608,25.97083844,101.5099264064,2.4714460799999998,0.72083844,2.574423,95.66,25.25,98.9363335686,133.48,2.4714460799999998,0.72083844,2.574423,2.4714460799999998,0.72083844,2.574423,0.0,0.0,0.0,132.19
2019-09-05 09:00:00,98.46264384,25.57452112,101.7297810991,3.51264384,1.02452112,3.659004,94.95,24.55,98.0724477109,135.11,98.13264384,25.52452112,101.3978153879,3.51264384,1.02452112,3.659004,94.62,24.5,97.7404440342,133.61,3.51264384,1.02452112,3.659004,3.51264384,1.02452112,3.659004,0.0,0.0,0.0,132.27
2019-09-05 09:30:00,99.48336224,24.99139732,102.5744086143,4.39336224,1.28139732,4.576419,95.09,23.71,98.0013887657,134.59,99.15336224,24.93139732,102.2397369706,4.39336224,1.28139732,4.576419,94.76,23.65,97.6666785552,133.29,4.39336224,1.28139732,4.576419,4.39336224,1.28139732,4.576419,0.0,0.0,0.0,131.52
2019-09-05 10:00:00,98.44541952,24.98449736,101.5663612265,5.05541952,1.47449736,5.266062,93.39,23.51,96.3037496674,134.5,98.11541952,24.93449736,101.2342071939,5.05541952,1.47449736,5.266062,93.06,23.46,95.9715332794,133.25,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,131.52
2019-09-05 10:30:00,98.48051392,24.96181656,101.5948025635,5.56051392,1.62181656,5.792202,92.92,23.34,95.8064820354,135.87,98.15051392,24.90181656,101.2601789982,5.56051392,1.62181656,5.792202,92.59,23.28,95.4718099755,134.27,5.56051392,1.62181656,5.792202,5.56051392,1.62181656,5.792202,0.0,0.0,0.0,133.03
2019-09-05 11:00:00,98.41097312,24.97111716,101.5296819784,5.90097312,1.72111716,6.146847,92.51,23.25,95.3869100034,136.88,98.09097312,24.90111716,101.2022956432,5.90097312,1.72111716,6.146847,92.19,23.18,95.0594997883,134.74,5.90097312,1.72111716,6.146847,5.90097312,1.72111716,6.146847,0.0,0.0,0.0,133.81
2019-09-05 11:30:00,98.23590752,24.57505636,101.2631567816,6.56590752,1.91505636,6.839487,91.67,22.66,94.4291506898,136.22,97.91590752,24.51505636,100.9381639114,6.56590752,1.91505636,6.839487,91.35,22.6,94.1041045864,134.41,6.56590752,1.91505636,6.839487,6.56590752,1.91505636,6.839487,0.0,0.0,0.0,133.27
2019-09-05 12:00:00,97.73393984,24.63239912,100.7902677993,6.21393984,1.81239912,6.472854,91.52,22.82,94.3221225376,136.22,97.41393984,24.56239912,100.4628644111,6.21393984,1.81239912,6.472854,91.2,22.75,93.9946939992,134.41,6.21393984,1.81239912,6.472854,6.21393984,1.81239912,6.472854,0.0,0.0,0.0,133.4
2019-09-05 12:30:00,98.6332608,24.5005344,101.6306859267,5.9332608,1.7305343999999998,6.18048,92.7,22.77,95.4555545791,136.34,98.3032608,24.4405344,101.2959565119,5.9332608,1.7305343999999998,6.18048,92.37,22.71,95.1207706024,134.44,5.9332608,1.7305343999999998,6.18048,5.9332608,1.7305343999999998,6.18048,0.0,0.0,0.0,133.79
2019-09-05 13:00:00,102.73878784,23.82256312,105.4645582195,3.36878784,0.98256312,3.509154,99.37,22.84,101.9610832622,136.13,102.40878784,23.76256312,105.1295354926,3.36878784,0.98256312,3.509154,99.04,22.78,101.6260301301,134.25,3.36878784,0.98256312,3.509154,3.36878784,0.98256312,3.509154,0.0,0.0,0.0,133.29
2019-09-05 13:30:00,101.12051616,24.81848388,104.1216400686,3.32051616,0.9684838800000001,3.458871,97.8,23.85,100.6660940933,136.44,100.78051616,24.74848388,103.7747555614,3.32051616,0.9684838800000001,3.458871,97.46,23.78,100.3191905868,134.49,3.32051616,0.9684838800000001,3.458871,3.32051616,0.9684838800000001,3.458871,0.0,0.0,0.0,133.73
2019-09-05 14:00:00,102.25671904,24.79570972,105.2200732244,4.23671904,1.23570972,4.413249,98.02,23.56,100.8116759111,137.0,101.90671904,24.72570972,104.8634355085,4.23671904,1.23570972,4.413249,97.67,23.49,100.4550098303,134.8,4.23671904,1.23570972,4.413249,4.23671904,1.23570972,4.413249,0.0,0.0,0.0,134.17
2019-09-05 14:30:00,103.40746144,24.28009292,106.2197062398,1.09746144,0.32009292,1.143189,102.31,23.96,105.0781504405,137.56,103.03746144,24.22009292,105.8457904739,1.09746144,0.32009292,1.143189,101.94,23.9,104.7042195902,135.12,1.09746144,0.32009292,1.143189,1.09746144,0.32009292,1.143189,0.0,0.0,0.0,134.63
2019-09-05 15:00:00,97.85693952,26.22160736,101.3091965458,3.53693952,1.03160736,3.684312,94.32,25.19,97.6258085754,137.96,97.52693952,26.17160736,100.9775072179,3.53693952,1.03160736,3.684312,93.99,25.14,97.2940887207,135.51,3.53693952,1.03160736,3.684312,3.53693952,1.03160736,3.684312,0.0,0.0,0.0,135.36
