Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-05 15:30:00,94.73444992,35.42046456,101.1396327425,5.62444992,1.6404645599999998,5.858802,89.11,33.78,95.2978514973,137.66,95.01444992,18.20046456,96.741938185,5.62444992,1.6404645599999998,5.858802,89.39,16.56,90.910976785,135.2,5.62444992,1.6404645599999998,5.858802,5.62444992,1.6404645599999998,5.858802,0.0,0.0,0.0,134.71
2019-09-05 16:00:00,96.64980544,36.94535992,103.4705006812,4.74980544,1.38535992,4.9477139999999995,91.9,35.56,98.5399594073,137.28,97.06980544,16.32535992,98.433045796,4.74980544,1.38535992,4.9477139999999995,92.32,14.94,93.5210457598,135.01,4.74980544,1.38535992,4.9477139999999995,4.74980544,1.38535992,4.9477139999999995,0.0,0.0,0.0,134.59
2019-09-05 16:30:00,98.98682912,37.59032516,105.8840161916,4.04682912,1.18032516,4.215447,94.94,36.41,101.6823077039,137.42,99.40682912,16.96032516,100.8432957872,4.04682912,1.18032516,4.215447,95.36,15.78,96.6568052441,135.05,4.04682912,1.18032516,4.215447,4.04682912,1.18032516,4.215447,0.0,0.0,0.0,134.59
2019-09-05 17:00:00,100.67398368,37.35074524,107.3793702719,2.3339836800000002,0.68074524,2.4312329999999998,98.34,36.67,104.9544877554,136.88,101.09398368,16.85074524,102.4887367052,2.3339836800000002,0.68074524,2.4312329999999998,98.76,16.17,100.0750043717,134.69,2.3339836800000002,0.68074524,2.4312329999999998,2.3339836800000002,0.68074524,2.4312329999999998,0.0,0.0,0.0,133.95
2019-09-05 17:30:00,101.59485216,38.22058188,108.5464272312,2.98485216,0.87058188,3.109221,98.61,37.35,105.4464537099,137.23,102.00485216,17.61058188,103.5138756802,2.98485216,0.87058188,3.109221,99.02,16.74,100.4250367189,134.99,2.98485216,0.87058188,3.109221,2.98485216,0.87058188,3.109221,0.0,0.0,0.0,134.59
2019-09-05 18:00:00,102.02522272,38.70943996,109.1217980657,2.05522272,0.59943996,2.140857,99.97,38.11,106.9877235948,137.68,102.46522272,17.99943996,104.0341372143,2.05522272,0.59943996,2.140857,100.41,17.4,101.9064674101,135.3,2.05522272,0.59943996,2.140857,2.05522272,0.59943996,2.140857,0.0,0.0,0.0,134.91
2019-09-05 18:30:00,101.04761088,39.61971984,108.5372832936,1.50761088,0.43971984000000003,1.570428,99.54,39.18,106.973286385,137.68,101.48761088,18.90971984,103.2342611082,1.50761088,0.43971984000000003,1.570428,99.98,18.47,101.6717330432,135.22,1.50761088,0.43971984000000003,1.570428,1.50761088,0.43971984000000003,1.570428,0.0,0.0,0.0,134.63
2019-09-05 19:00:00,100.174944,39.957692,107.8500651616,1.054944,0.30769199999999997,1.0989,99.12,39.65,106.7562499341,137.55,100.604944,19.327692,102.4446896393,1.054944,0.30769199999999997,1.0989,99.55,19.02,101.3506926469,135.06,1.054944,0.30769199999999997,1.0989,1.054944,0.30769199999999997,1.0989,0.0,0.0,0.0,134.63
2019-09-05 19:30:00,99.14581344,40.21752892,106.9922518462,0.74581344,0.21752892000000001,0.7768889999999999,98.4,40.0,106.2193955923,137.01,99.58581344,19.67752892,101.5112771218,0.74581344,0.21752892000000001,0.7768889999999999,98.84,19.46,100.7374667142,134.86,0.74581344,0.21752892000000001,0.7768889999999999,0.74581344,0.21752892000000001,0.7768889999999999,0.0,0.0,0.0,134.35
2019-09-05 20:00:00,99.6270224,39.8482982,107.3006545261,0.5770223999999999,0.16829819999999998,0.601065,99.05,39.68,106.7024128125,136.63,100.0670224,19.4682982,101.9432371803,0.5770223999999999,0.16829819999999998,0.601065,99.49,19.3,101.3447092847,134.47,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,133.77
2019-09-05 20:30:00,102.87839104,39.17578072,110.084990521,0.56839104,0.16578072,0.592074,102.31,39.01,109.4948227087,135.8,103.30839104,19.00578072,105.0421027972,0.56839104,0.16578072,0.592074,102.74,18.84,104.4531148411,134.02,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.12
2019-09-05 21:00:00,99.81839104,40.89578072,107.8711085996,0.56839104,0.16578072,0.592074,99.25,40.73,107.2823163434,137.31,100.24839104,20.24578072,102.2723400684,0.56839104,0.16578072,0.592074,99.68,20.08,101.6823917893,135.07,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,134.69
2019-09-05 21:30:00,95.23935008,42.35606044,104.2332464219,0.56935008,0.16606044,0.593073,94.67,42.19,103.6455739528,137.54,95.66935008,21.63606044,98.0853896158,0.56935008,0.16606044,0.593073,95.1,21.47,97.4934402922,135.24,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.97
2019-09-05 22:00:00,89.26871072,44.28587396,99.650094561,0.56871072,0.16587396000000001,0.592407,88.7,44.12,99.0669692683,137.37,89.69871072,23.62587396,92.7579679877,0.56871072,0.16587396000000001,0.592407,89.13,23.46,92.1657664212,135.08,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.57
2019-09-05 22:30:00,83.03839104,46.06578072,94.9601523791,0.56839104,0.16578072,0.592074,82.47,45.9,94.382789215,137.14,83.46839104,25.47578072,87.2696264808,0.56839104,0.16578072,0.592074,82.9,25.31,86.6775986054,134.93,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,134.33
2019-09-05 23:00:00,77.59871072,47.53587396,91.0012044895,0.56871072,0.16587396000000001,0.592407,77.03,47.37,90.4297395772,137.48,78.02871072,26.82587396,82.5112550525,0.56871072,0.16587396000000001,0.592407,77.46,26.66,81.9195166001,135.24,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.77
2019-09-05 23:30:00,72.31807136,48.41568748,87.0286288493,0.56807136,0.16568748,0.591741,71.75,48.25,86.4645881272,137.59,72.72807136,27.67568748,77.8159112344,0.56807136,0.16568748,0.591741,72.16,27.51,77.2260687851,135.24,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,134.71
2019-09-06 00:00:00,68.42871072,49.13587396,84.2426409879,0.56871072,0.16587396000000001,0.592407,67.86,48.97,83.6841711437,137.59,68.84871072,28.40587396,74.4784441516,0.56871072,0.16587396000000001,0.592407,68.28,28.24,73.8894850435,135.28,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.93
2019-09-06 00:30:00,65.11935008,49.12606044,81.5714384402,0.56935008,0.16606044,0.593073,64.55,48.96,81.0171839797,136.29,65.51935008,28.76606044,71.5560721962,0.56935008,0.16606044,0.593073,64.95,28.6,70.9680385808,134.34,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,133.63
2019-09-06 01:00:00,63.40775168,50.56559424,81.1013088301,0.56775168,0.16559424,0.5914079999999999,62.84,50.4,80.5544883914,138.39,63.82775168,29.62559424,70.3680163043,0.56775168,0.16559424,0.5914079999999999,63.26,29.46,69.7833733779,135.71,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,135.56
2019-09-06 01:30:00,62.77871072,50.21587396,80.3915450606,0.56871072,0.16587396000000001,0.592407,62.21,50.05,79.8441394218,136.94,63.18871072,29.65587396,69.8017479923,0.56871072,0.16587396000000001,0.592407,62.62,29.49,69.2165045347,134.86,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.52
2019-09-06 02:00:00,62.84935008,50.07606044,80.3595211202,0.56935008,0.16606044,0.593073,62.28,49.91,79.8110675283,137.0,63.26935008,29.48606044,69.8028539518,0.56935008,0.16606044,0.593073,62.7,29.32,69.2167060759,134.86,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.52
2019-09-06 02:30:00,62.52935008,50.30606044,80.2534693233,0.56935008,0.16606044,0.593073,61.96,50.14,79.7060926153,137.68,62.91935008,29.57606044,69.524009994,0.56935008,0.16606044,0.593073,62.35,29.41,68.9381650467,135.22,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.81
2019-09-06 03:00:00,61.43871072,50.83587396,79.7433461564,0.56871072,0.16587396000000001,0.592407,60.87,50.67,79.1997840906,137.85,61.84871072,30.01587396,68.7474778251,0.56871072,0.16587396000000001,0.592407,61.28,29.85,68.1634865599,135.44,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,135.28
2019-09-06 03:30:00,61.5490304,50.3859672,79.5426227494,0.5690303999999999,0.16596719999999998,0.59274,60.98,50.22,78.9975240118,137.73,61.9590304,29.5859672,68.6604027316,0.5690303999999999,0.16596719999999998,0.59274,61.39,29.42,68.0754618053,135.31,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,134.97
2019-09-06 04:00:00,61.40807136,50.52568748,79.5223007934,0.56807136,0.16568748,0.591741,60.84,50.36,78.9787009263,137.73,61.80807136,29.74568748,68.5933204394,0.56807136,0.16568748,0.591741,61.24,29.58,68.0096610784,135.31,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,134.97
2019-09-06 04:30:00,61.08935008,50.19606044,79.0667640472,0.56935008,0.16606044,0.593073,60.52,50.03,78.5217886959,137.31,61.48935008,29.53606044,68.2152405227,0.56935008,0.16606044,0.593073,60.92,29.37,67.6301951794,134.97,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.59
2019-09-06 05:00:00,61.4490304,50.2559672,79.3829048115,0.5690303999999999,0.16596719999999998,0.59274,60.88,50.09,78.8376972013,137.16,61.8490304,29.6559672,68.5913912382,0.5690303999999999,0.16596719999999998,0.59274,61.28,29.49,68.0066062967,134.87,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,134.42
2019-09-06 05:30:00,63.8790304,49.1859672,80.6212744519,0.5690303999999999,0.16596719999999998,0.59274,63.31,49.02,80.0694479811,136.56,64.2890304,28.7559672,70.4271615173,0.5690303999999999,0.16596719999999998,0.59274,63.72,28.59,69.8400064433,134.4,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,133.55
2019-09-06 06:00:00,67.03647296,47.88522128,82.3825413783,0.56647296,0.16522128,0.5900759999999999,66.47,47.72,81.8257862779,135.66,67.43647296,27.68522128,72.8982123416,0.56647296,0.16522128,0.5900759999999999,66.87,27.52,72.3114603642,133.91,0.56647296,0.16522128,0.5900759999999999,0.56647296,0.16522128,0.5900759999999999,0.0,0.0,0.0,133.1
2019-09-06 06:30:00,75.98615328,44.67512804,88.1462566175,0.56615328,0.16512804,0.589743,75.42,44.51,87.5746338845,135.87,76.39615328,24.44512804,80.2118228248,0.56615328,0.16512804,0.589743,75.83,24.28,79.6222789174,133.97,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,133.1
2019-09-06 07:00:00,83.85469472,41.89053596,93.7359420372,0.58469472,0.17053596000000001,0.609057,83.27,41.72,93.1367344285,135.58,84.28469472,21.77053596,87.0509391106,0.58469472,0.17053596000000001,0.609057,83.7,21.6,86.4421772053,133.69,0.58469472,0.17053596000000001,0.609057,0.58469472,0.17053596000000001,0.609057,0.0,0.0,0.0,132.61
2019-09-06 07:30:00,93.51590336,39.32463848,101.447776579,0.73590336,0.21463848,0.766566,92.78,39.11,100.6862478197,135.58,93.93590336,19.16463848,95.8709408952,0.73590336,0.21463848,0.766566,93.2,18.95,95.1070055254,133.82,0.73590336,0.21463848,0.766566,0.73590336,0.21463848,0.766566,0.0,0.0,0.0,132.92
2019-09-06 08:00:00,98.37206688,36.30685284,104.8582429063,1.05206688,0.30685284,1.095903,97.32,36.0,103.7650345733,134.18,98.81206688,16.53685284,100.1862868009,1.05206688,0.30685284,1.095903,97.76,16.23,99.0980852489,132.86,1.05206688,0.30685284,1.095903,1.05206688,0.30685284,1.095903,0.0,0.0,0.0,131.45
2019-09-06 08:30:00,102.0023664,34.9694402,107.8301650704,1.2323664,0.3594402,1.283715,100.77,34.61,106.547853099,135.66,102.4423664,14.7494402,103.4987169961,1.2323664,0.3594402,1.283715,101.21,14.39,102.2278641076,133.89,1.2323664,0.3594402,1.283715,1.2323664,0.3594402,1.283715,0.0,0.0,0.0,133.02
2019-09-06 09:00:00,102.8962624,34.7097432,108.5928500819,1.3362623999999999,0.38974319999999996,1.39194,101.56,34.32,107.2021268446,136.17,103.3362624,14.3397432,104.3264652993,1.3362623999999999,0.38974319999999996,1.39194,102.0,13.95,102.9495143262,134.27,1.3362623999999999,0.38974319999999996,1.39194,1.3362623999999999,0.38974319999999996,1.39194,0.0,0.0,0.0,133.64
2019-09-06 09:30:00,104.24034816,33.77468488,109.5754512802,1.49034816,0.43468488,1.552446,102.75,33.34,108.0236923087,135.72,104.69034816,13.53468488,105.5616250948,1.49034816,0.43468488,1.552446,103.2,13.1,104.0281211981,133.85,1.49034816,0.43468488,1.552446,1.49034816,0.43468488,1.552446,0.0,0.0,0.0,133.04
2019-09-06 10:00:00,104.1887792,33.8488106,109.5492751698,2.0187792,0.5888106,2.102895,102.17,33.26,107.4473661846,136.08,104.6487792,13.568810599999999,105.5247819668,2.0187792,0.5888106,2.102895,102.63,12.98,103.4475582119,134.05,2.0187792,0.5888106,2.102895,2.0187792,0.5888106,2.102895,0.0,0.0,0.0,133.2
2019-09-06 10:30:00,103.52693056,33.94118808,108.9487475809,2.50693056,0.73118808,2.611386,101.02,33.21,106.3388193465,136.4,103.97693056,13.55118808,104.856267276,2.50693056,0.73118808,2.611386,101.47,12.82,102.2766508055,134.34,2.50693056,0.73118808,2.611386,2.50693056,0.73118808,2.611386,0.0,0.0,0.0,133.59
2019-09-06 11:00:00,103.6882992,33.3586706,108.9222855764,2.4982992,0.7286706,2.602395,101.19,32.63,106.3208963469,135.55,104.1382992,13.2586706,104.9789393467,2.4982992,0.7286706,2.602395,101.64,12.53,102.4094258357,133.69,2.4982992,0.7286706,2.602395,2.4982992,0.7286706,2.602395,0.0,0.0,0.0,132.53
2019-09-06 11:30:00,103.72441312,33.53878716,109.0119448558,2.46441312,0.71878716,2.567097,101.26,32.82,106.4459487252,134.79,104.17441312,13.62878716,105.0621348934,2.46441312,0.71878716,2.567097,101.71,12.91,102.5260562004,133.32,2.46441312,0.71878716,2.567097,2.46441312,0.71878716,2.567097,0.0,0.0,0.0,132.25
2019-09-06 12:00:00,104.27721088,32.64626984,109.2680906916,1.90721088,0.55626984,1.986678,102.37,32.09,107.2818018119,134.36,104.72721088,12.876269839999999,105.5158140929,1.90721088,0.55626984,1.986678,102.82,12.32,103.5554672627,133.01,1.90721088,0.55626984,1.986678,1.90721088,0.55626984,1.986678,0.0,0.0,0.0,131.61
2019-09-06 12:30:00,103.84117696,33.68284328,109.1674125546,1.8611769599999999,0.54284328,1.938726,101.98,33.14,107.2295668181,135.49,104.30117696,13.58284328,105.1818860204,1.8611769599999999,0.54284328,1.938726,102.44,13.04,103.2666219066,133.72,1.8611769599999999,0.54284328,1.938726,1.8611769599999999,0.54284328,1.938726,0.0,0.0,0.0,132.76
2019-09-06 13:00:00,100.73835872,35.19118796,106.7081844454,2.91835872,0.85118796,3.039957,97.82,34.34,103.672503587,136.06,101.18835872,15.00118796,102.2942793154,2.91835872,0.85118796,3.039957,98.27,14.15,99.2835102119,134.02,2.91835872,0.85118796,3.039957,2.91835872,0.85118796,3.039957,0.0,0.0,0.0,133.11
2019-09-06 13:30:00,99.70620096,36.00722528,106.0087108791,2.83620096,0.8272252800000001,2.954376,96.87,35.18,103.0603187459,136.63,100.15620096,15.60722528,101.364935119,2.83620096,0.8272252800000001,2.954376,97.32,14.78,98.4359223048,134.44,2.83620096,0.8272252800000001,2.954376,2.83620096,0.8272252800000001,2.954376,0.0,0.0,0.0,133.78
2019-09-06 14:00:00,101.3024256,35.4852908,107.3377254073,1.9724256,0.5752908,2.05461,99.33,34.91,105.2860722033,136.91,101.7524256,15.0152908,102.8543391078,1.9724256,0.5752908,2.05461,99.78,14.44,100.8194524881,134.6,1.9724256,0.5752908,2.05461,1.9724256,0.5752908,2.05461,0.0,0.0,0.0,133.78
2019-09-06 14:30:00,100.79348416,35.84643288,106.9780033434,2.35348416,0.68643288,2.451546,98.44,35.16,104.5306615305,137.05,101.25348416,15.26643288,102.3979102688,2.35348416,0.68643288,2.451546,98.9,14.58,99.9689271724,134.75,2.35348416,0.68643288,2.451546,2.35348416,0.68643288,2.451546,0.0,0.0,0.0,134.24
2019-09-06 15:00:00,98.5992384,37.8181112,105.6031218658,2.3592383999999997,0.6881111999999999,2.45754,96.24,37.13,103.1541298252,138.19,99.0592384,16.9281112,100.4952419828,2.3592383999999997,0.6881111999999999,2.45754,96.7,16.24,98.0542074569,135.55,2.3592383999999997,0.6881111999999999,2.45754,2.3592383999999997,0.6881111999999999,2.45754,0.0,0.0,0.0,135.32
2019-09-06 15:30:00,91.64284128,39.42291204,99.762599964,5.87284128,1.71291204,6.117543,85.77,37.71,93.6938471833,137.59,92.07284128,18.75291204,93.963183276,5.87284128,1.71291204,6.117543,86.2,17.04,87.8680920471,134.99,5.87284128,1.71291204,6.117543,5.87284128,1.71291204,6.117543,0.0,0.0,0.0,134.58
2019-09-06 16:00:00,94.15410144,39.12911292,101.9611803378,4.45410144,1.29911292,4.639689,89.7,37.83,97.350906005,137.49,94.60410144,18.52911292,96.4015769315,4.45410144,1.29911292,4.639689,90.15,17.23,91.7817814166,134.91,4.45410144,1.29911292,4.639689,4.45410144,1.29911292,4.639689,0.0,0.0,0.0,134.58
2019-09-06 16:30:00,95.84713888,39.08999884,103.5118449299,3.97713888,1.15999884,4.142853,91.87,37.93,99.3920610512,137.67,96.29713888,18.35999884,98.0317729814,3.97713888,1.15999884,4.142853,92.32,17.2,93.908585337,135.26,3.97713888,1.15999884,4.142853,3.97713888,1.15999884,4.142853,0.0,0.0,0.0,134.83
2019-09-06 17:00:00,96.89323264,39.07260952,104.4747210866,4.12323264,1.20260952,4.295034,92.77,37.87,100.2018452924,137.67,97.34323264,18.41260952,99.0693147758,4.12323264,1.20260952,4.295034,93.22,17.21,94.7953189773,135.08,4.12323264,1.20260952,4.295034,4.12323264,1.20260952,4.295034,0.0,0.0,0.0,134.62
2019-09-06 17:30:00,98.29680032,39.10906676,105.7912097293,2.87680032,0.83906676,2.996667,95.42,38.27,102.8084106482,138.01,98.74680032,18.29906676,100.4280160997,2.87680032,0.83906676,2.996667,95.87,17.46,97.4469522356,135.44,2.87680032,0.83906676,2.996667,2.87680032,0.83906676,2.996667,0.0,0.0,0.0,135.31
2019-09-06 18:00:00,98.08930816,39.55771488,105.7654252666,2.5293081600000002,0.73771488,2.634696,95.56,38.82,103.1441030791,138.13,98.55930816,18.72771488,100.3228016435,2.5293081600000002,0.73771488,2.634696,96.03,17.99,97.7005680639,135.44,2.5293081600000002,0.73771488,2.634696,2.5293081600000002,0.73771488,2.634696,0.0,0.0,0.0,135.31
2019-09-06 18:30:00,97.08832,46.53951,107.6664658632,1.67832,0.48951000000000006,1.74825,95.41,46.05,105.9418264898,138.04,97.98832,15.02951,99.134237412,1.67832,0.48951000000000006,1.74825,96.31,14.54,97.4013742203,135.37,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,135.21
2019-09-06 19:00:00,96.82482432,50.73932376,109.3138855783,0.85482432,0.24932376,0.890442,95.97,50.49,108.441140717,136.45,98.14482432,9.56932376,98.61023526,0.85482432,0.24932376,0.890442,97.29,9.32,97.7353902126,134.37,0.85482432,0.24932376,0.890442,0.85482432,0.24932376,0.890442,0.0,0.0,0.0,133.84
2019-09-06 19:30:00,95.5725568,51.2874124,108.4643364612,0.6425567999999999,0.18741239999999998,0.6693300000000001,94.93,51.1,107.8096234109,136.33,96.8825568,10.1874124,97.4166986893,0.6425567999999999,0.18741239999999998,0.6693300000000001,96.24,10.0,96.7581397093,134.33,0.6425567999999999,0.18741239999999998,0.6693300000000001,0.6425567999999999,0.18741239999999998,0.6693300000000001,0.0,0.0,0.0,133.76
2019-09-06 20:00:00,95.54478464,50.66764552,108.1481214559,0.57478464,0.16764552,0.598734,94.97,50.5,107.5618468603,135.35,96.86478464,10.15764552,97.3959150368,0.57478464,0.16764552,0.598734,96.29,9.99,96.8068396344,133.64,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,132.51
2019-09-06 20:30:00,97.1390304,50.9459672,109.6881160427,0.5690303999999999,0.16596719999999998,0.59274,96.57,50.78,109.1071642927,135.11,98.4490304,10.6059672,99.0186756473,0.5690303999999999,0.16596719999999998,0.59274,97.88,10.44,98.4351969572,133.5,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,132.36
2019-09-06 21:00:00,94.71966976,51.97615368,108.0432153854,0.56966976,0.16615368,0.593406,94.15,51.81,107.463940929,135.52,96.01966976,11.42615368,96.6971249249,0.56966976,0.16615368,0.593406,95.45,11.26,96.1118624312,133.77,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,132.64
2019-09-06 21:30:00,90.80998944,53.55624692,105.4263997595,0.56998944,0.16624692,0.593739,90.24,53.39,104.851083447,135.92,92.08998944,12.74624692,92.9679136348,0.56998944,0.16624692,0.593739,91.52,12.58,92.3805542309,133.98,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.02
2019-09-06 22:00:00,86.39030912,54.70634016,102.2549224417,0.57030912,0.16634016000000001,0.5940719999999999,85.82,54.54,101.6842367331,135.72,87.63030912,13.90634016,88.7268695104,0.57030912,0.16634016000000001,0.5940719999999999,87.06,13.74,88.1375697419,133.98,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,133.09
2019-09-06 22:30:00,81.41998944,56.50624692,99.1068646532,0.56998944,0.16624692,0.593739,80.85,56.34,98.5439906844,136.35,82.62998944,15.34624692,84.0429797745,0.56998944,0.16624692,0.593739,82.06,15.18,83.452237837,134.39,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.52
2019-09-06 23:00:00,76.6206288,57.5064334,95.8003686846,0.5706287999999999,0.16643339999999998,0.594405,76.05,57.34,95.2443074414,136.53,77.8106288,16.1864334,79.4763774996,0.5706287999999999,0.16643339999999998,0.594405,77.24,16.02,78.8838259721,134.53,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,133.82
2019-09-06 23:30:00,71.71966976,62.41615368,95.0762182183,0.56966976,0.16615368,0.593406,71.15,62.25,94.5377437852,137.37,73.09966976,14.20615368,74.4672849069,0.56966976,0.16615368,0.593406,72.53,14.04,73.8764001559,135.03,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,134.37
2019-09-07 00:00:00,67.55030912,70.57634016,97.6937257586,0.57030912,0.16634016000000001,0.5940719999999999,66.98,70.41,97.1796712281,136.91,69.43030912,7.5563401599999995,69.8402899558,0.57030912,0.16634016000000001,0.5940719999999999,68.86,7.39,69.255409175,134.75,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.02
2019-09-07 00:30:00,64.61935008,71.49606044,96.37088285990001,0.56935008,0.16606044,0.593073,64.05,71.33,95.8664247795,137.24,66.46935008,8.31606044,66.987546315,0.56935008,0.16606044,0.593073,65.9,8.15,66.4020519261,134.95,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.48
2019-09-07 01:00:00,62.28998944,71.61624692,94.9153813001,0.56998944,0.16624692,0.593739,61.72,71.45,94.4164228299,136.91,64.09998944,8.85624692,64.7089001275,0.56998944,0.16624692,0.593739,63.53,8.69,64.1215798308,134.62,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.81
2019-09-07 01:30:00,61.60998944,71.98624692,94.7513089325,0.56998944,0.16624692,0.593739,61.04,71.82,94.254941515,136.91,63.40998944,9.05624692,64.0534337023,0.56998944,0.16624692,0.593739,62.84,8.89,63.4657206687,134.74,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.04
2019-09-07 02:00:00,61.36935008,72.12606044,94.7014557641,0.56935008,0.16606044,0.593073,60.8,71.96,94.206590003,136.99,63.16935008,9.02606044,63.8109438623,0.56935008,0.16606044,0.593073,62.6,8.86,63.2238847272,134.89,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.21
2019-09-07 02:30:00,60.51030912,72.01634016,94.0630148349,0.57030912,0.16634016000000001,0.5940719999999999,59.94,71.85,93.569365179,136.92,62.30030912,8.94634016,62.9393797134,0.57030912,0.16634016000000001,0.5940719999999999,61.73,8.78,62.3512734433,134.75,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.1
2019-09-07 03:00:00,59.2606288,72.3564334,93.5268708989,0.5706287999999999,0.16643339999999998,0.594405,58.69,72.19,93.0371549436,137.04,61.0306288,9.1564334,61.7136769633,0.5706287999999999,0.16643339999999998,0.594405,60.46,8.99,61.1247224943,134.86,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,134.54
2019-09-07 03:30:00,59.12094848,72.25652664,93.361084994,0.57094848,0.16652664,0.594738,58.55,72.09,92.8712582019,137.34,60.91094848,8.94652664,61.5644701403,0.57094848,0.16652664,0.594738,60.34,8.78,60.9754376778,134.86,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,134.54
2019-09-07 04:00:00,58.52998944,72.71624692,93.3456599418,0.56998944,0.16624692,0.593739,57.96,72.55,92.859378094,137.55,60.29998944,9.18624692,60.9957036105,0.56998944,0.16624692,0.593739,59.73,9.02,60.407228872,135.05,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.54
2019-09-07 04:30:00,58.09998944,73.01624692,93.3112055822,0.56998944,0.16624692,0.593739,57.53,72.85,92.8268463323,137.68,59.86998944,9.36624692,60.5982030832,0.56998944,0.16624692,0.593739,59.3,9.2,60.0094159278,135.14,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.54
2019-09-07 05:00:00,57.96094848,72.80652664,93.0605279916,0.57094848,0.16652664,0.594738,57.39,72.64,92.575275857,137.68,59.73094848,9.25652664,60.4439367659,0.57094848,0.16652664,0.594738,59.16,9.09,59.8542705243,135.01,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,134.54
2019-09-07 05:30:00,58.84935008,72.93606044,93.7172071572,0.56935008,0.16606044,0.593073,58.28,72.77,93.2310640291,137.68,60.62935008,9.35606044,61.3469963248,0.56935008,0.16606044,0.593073,60.06,9.19,60.7590297816,135.1,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.54
2019-09-07 06:00:00,60.16839104,72.22578072,94.004248207,0.56839104,0.16578072,0.592074,59.6,72.06,93.5136546179,137.4,61.94839104,8.80578072,62.571118949,0.56839104,0.16578072,0.592074,61.38,8.64,61.9851111155,134.92,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,134.54
2019-09-07 06:30:00,63.76807136,70.15568748,94.8060515514,0.56807136,0.16568748,0.591741,63.2,69.99,94.3018562914,136.37,65.59807136,7.60568748,66.0375154605,0.56807136,0.16568748,0.591741,65.03,7.44,65.4542168237,134.25,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,133.37
2019-09-07 07:00:00,66.42789152,69.12146836,95.8667938341,0.58789152,0.17146836000000001,0.612387,65.84,68.95,95.3362895229,136.13,68.28789152,6.72146836,68.6178858984,0.58789152,0.17146836000000001,0.612387,67.7,6.55,68.016119413,134.18,0.58789152,0.17146836000000001,0.612387,0.58789152,0.17146836000000001,0.612387,0.0,0.0,0.0,133.31
2019-09-07 07:30:00,71.64732192,67.31088556,98.3061241896,0.75732192,0.22088556,0.7888769999999999,70.89,67.09,97.6035870242,135.53,73.55732192,5.46088556,73.7597510784,0.75732192,0.22088556,0.7888769999999999,72.8,5.24,72.9883387946,133.69,0.75732192,0.22088556,0.7888769999999999,0.75732192,0.22088556,0.7888769999999999,0.0,0.0,0.0,132.53
2019-09-07 08:00:00,76.3978112,65.2981116,100.5010892213,0.9878112,0.28811159999999997,1.02897,75.41,65.01,99.5638900405,134.96,78.3578112,3.8381116,78.4517538154,0.9878112,0.28811159999999997,1.02897,77.37,3.55,77.4514002456,133.36,0.9878112,0.28811159999999997,1.02897,0.9878112,0.28811159999999997,1.02897,0.0,0.0,0.0,132.22
2019-09-07 08:30:00,81.44980896,62.78869428,102.8420707153,1.22980896,0.35869428000000003,1.281051,80.22,62.43,101.6501515001,134.6,83.39980896,3.67869428,83.4809015654,1.22980896,0.35869428000000003,1.281051,82.17,3.32,82.2370433564,133.08,1.22980896,0.35869428000000003,1.281051,1.22980896,0.35869428000000003,1.281051,0.0,0.0,0.0,131.78
2019-09-07 09:00:00,85.88132704,48.53580372,98.6474864196,1.63132704,0.47580372,1.699299,84.25,48.06,96.9939487803,135.39,86.79132704,15.78580372,88.2152257178,1.63132704,0.47580372,1.699299,85.16,15.31,86.5252662521,133.62,1.63132704,0.47580372,1.699299,1.63132704,0.47580372,1.699299,0.0,0.0,0.0,132.5
2019-09-07 09:30:00,88.98054752,41.72307636,98.2769196602,1.9305475200000002,0.56307636,2.010987,87.05,41.16,96.2904361814,136.04,89.42054752,21.39307636,91.9439940122,1.9305475200000002,0.56307636,2.010987,87.49,20.83,89.9354713114,134.14,1.9305475200000002,0.56307636,2.010987,1.9305475200000002,0.56307636,2.010987,0.0,0.0,0.0,133.24
2019-09-07 10:00:00,89.67813984,41.14862412,98.6680192977,2.01813984,0.58862412,2.102229,87.66,40.56,96.5887633216,136.04,90.08813984,20.88862412,92.4781463777,2.01813984,0.58862412,2.102229,88.07,20.3,90.3792835776,133.99,2.01813984,0.58862412,2.102229,2.01813984,0.58862412,2.102229,0.0,0.0,0.0,133.04
2019-09-07 10:30:00,89.89443296,40.94962628,98.7819870709,2.60443296,0.75962628,2.712951,87.29,40.19,96.0977637617,135.75,90.32443296,20.72962628,92.6726528985,2.60443296,0.75962628,2.712951,87.72,19.97,89.9644335279,133.94,2.60443296,0.75962628,2.712951,2.60443296,0.75962628,2.712951,0.0,0.0,0.0,133.04
2019-09-07 11:00:00,88.87975712,40.98992916,97.8763787553,3.11975712,0.90992916,3.249747,85.76,40.08,94.6635304645,135.36,89.28975712,20.82992916,91.6872219852,3.11975712,0.90992916,3.249747,86.17,19.92,88.442497138,133.79,3.11975712,0.90992916,3.249747,3.11975712,0.90992916,3.249747,0.0,0.0,0.0,132.6
2019-09-07 11:30:00,88.35899712,41.29137416,97.5309691948,3.87899712,1.13137416,4.040622,84.48,40.16,93.5398097069,135.36,88.77899712,21.17137416,91.268490803,3.87899712,1.13137416,4.040622,84.9,20.04,87.2330877592,133.79,3.87899712,1.13137416,4.040622,3.87899712,1.13137416,4.040622,0.0,0.0,0.0,132.45
2019-09-07 12:00:00,89.20213536,41.18978948,98.2528356343,2.50213536,0.72978948,2.606391,86.7,40.46,95.6760241649,135.62,89.60213536,21.01978948,92.0346359305,2.50213536,0.72978948,2.606391,87.1,20.29,89.4320641605,133.97,2.50213536,0.72978948,2.606391,2.50213536,0.72978948,2.606391,0.0,0.0,0.0,132.93
2019-09-07 12:30:00,88.7389776,42.0272018,98.1880432468,3.4189776,0.9972017999999999,3.561435,85.32,41.03,94.6729280206,136.1,89.1589776,21.7472018,91.7728939982,3.4189776,0.9972017999999999,3.561435,85.74,20.75,88.2151353227,134.24,3.4189776,0.9972017999999999,3.561435,3.4189776,0.9972017999999999,3.561435,0.0,0.0,0.0,133.2
2019-09-07 13:00:00,88.2302768,42.3917474,97.8858620631,2.9202768,0.8517473999999999,3.041955,85.31,41.54,94.8860774824,136.34,88.6402768,22.0517474,91.3420945379,2.9202768,0.8517473999999999,3.041955,85.72,21.2,88.3026522818,134.37,2.9202768,0.8517473999999999,3.041955,2.9202768,0.8517473999999999,3.041955,0.0,0.0,0.0,133.43
2019-09-07 13:30:00,86.84241504,43.04153772,96.9235730835,2.54241504,0.7415377200000001,2.648349,84.3,42.3,94.3174427134,136.89,87.26241504,22.53153772,90.1243544811,2.54241504,0.7415377200000001,2.648349,84.72,21.79,87.4773256336,134.77,2.54241504,0.7415377200000001,2.648349,2.54241504,0.7415377200000001,2.648349,0.0,0.0,0.0,134.01
2019-09-07 14:00:00,84.97349344,43.85351892,95.6223075912,3.06349344,0.89351892,3.191139,81.91,42.96,92.4922142669,136.89,85.39349344,23.37351892,88.5345701328,3.06349344,0.89351892,3.191139,82.33,22.48,85.3438884748,134.73,3.06349344,0.89351892,3.191139,3.06349344,0.89351892,3.191139,0.0,0.0,0.0,134.01
2019-09-07 14:30:00,83.5193872,44.5744046,94.6697712245,3.4093872,0.9944046,3.551445,80.11,43.58,91.1966474164,137.17,83.9393872,24.0044046,87.3042505478,3.4093872,0.9944046,3.551445,80.53,23.01,83.7528566677,134.98,3.4093872,0.9944046,3.551445,3.4093872,0.9944046,3.551445,0.0,0.0,0.0,134.41
2019-09-07 15:00:00,81.26770848,45.10058164,92.9435468758,3.80770848,1.11058164,3.966363,77.46,43.99,89.079580713,137.63,81.67770848,24.45058164,85.258893994,3.80770848,1.11058164,3.966363,77.87,23.34,81.2926349678,135.13,3.80770848,1.11058164,3.966363,3.80770848,1.11058164,3.966363,0.0,0.0,0.0,134.59
2019-09-07 15:30:00,79.25941632,45.88232976,91.5818937323,4.25941632,1.24232976,4.436892,75.0,44.64,87.2796058653,137.63,79.66941632,25.14232976,83.5425199676,4.25941632,1.24232976,4.436892,75.41,23.9,79.1067512922,135.39,4.25941632,1.24232976,4.436892,4.25941632,1.24232976,4.436892,0.0,0.0,0.0,134.77
2019-09-07 16:00:00,78.65191296,46.47389128,91.3561491251,5.12191296,1.49389128,5.335326,73.53,44.98,86.1966432061,137.99,79.07191296,25.66389128,83.1324409288,5.12191296,1.49389128,5.335326,73.95,24.17,77.79968766,135.51,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,135.23
2019-09-07 16:30:00,79.56896672,46.48678196,92.1533578438,4.30896672,1.25678196,4.488507,75.26,45.23,87.8055835354,137.74,79.96896672,25.70678196,83.9992516455,4.30896672,1.25678196,4.488507,75.66,24.45,79.5125027904,135.42,4.30896672,1.25678196,4.488507,4.30896672,1.25678196,4.488507,0.0,0.0,0.0,135.23
2019-09-07 17:00:00,81.2111744,46.0995092,93.3831869016,4.4211744,1.2895092,4.60539,76.79,44.81,88.9080435056,137.68,81.6311744,25.3895092,85.4884542575,4.4211744,1.2895092,4.60539,77.21,24.1,80.8838308934,135.27,4.4211744,1.2895092,4.60539,4.4211744,1.2895092,4.60539,0.0,0.0,0.0,134.7
2019-09-07 17:30:00,84.80124608,45.47911344,96.2268210844,2.67124608,0.77911344,2.782548,82.13,44.7,93.5062933711,137.32,85.20124608,24.85911344,88.7537483975,2.67124608,0.77911344,2.782548,82.53,24.08,85.9712004104,134.99,2.67124608,0.77911344,2.782548,2.67124608,0.77911344,2.782548,0.0,0.0,0.0,134.59
2019-09-07 18:00:00,86.45389408,45.11030244,97.5152049058,2.02389408,0.59030244,2.108223,84.43,44.52,95.4487050724,136.91,86.87389408,24.58030244,90.2843549053,2.02389408,0.59030244,2.108223,84.85,23.99,88.1762020048,134.75,2.02389408,0.59030244,2.108223,2.02389408,0.59030244,2.108223,0.0,0.0,0.0,134.02
2019-09-07 18:30:00,87.360328,45.237179,98.3779918079,1.670328,0.487179,1.739925,85.69,44.75,96.6712914986,136.91,87.780328,24.747179,91.2020221938,1.670328,0.487179,1.739925,86.11,24.26,89.4621690996,134.73,1.670328,0.487179,1.739925,1.670328,0.487179,1.739925,0.0,0.0,0.0,133.81
2019-09-07 19:00:00,88.14343552,45.00433536,98.9679515119,1.04343552,0.30433536,1.0869119999999999,87.1,44.7,97.9004596516,136.8,88.57343552,24.52433536,91.9059111519,1.04343552,0.30433536,1.0869119999999999,87.53,24.22,90.8191020656,134.62,1.04343552,0.30433536,1.0869119999999999,1.04343552,0.30433536,1.0869119999999999,0.0,0.0,0.0,133.81
2019-09-07 19:30:00,88.77466464,45.17261052,99.6067559111,0.69466464,0.20261052000000002,0.723609,88.08,44.97,98.8958406608,136.6,89.19466464,24.78261052,92.5735706583,0.69466464,0.20261052000000002,0.723609,88.5,24.58,91.8500212303,134.51,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,133.81
2019-09-07 20:00:00,88.74478464,45.31764552,99.6460024099,0.57478464,0.16764552,0.598734,88.17,45.15,99.0579194209,136.71,89.17478464,24.92764552,92.5933568177,0.57478464,0.16764552,0.598734,88.6,24.76,91.9946607146,134.51,0.57478464,0.16764552,0.598734,0.57478464,0.16764552,0.598734,0.0,0.0,0.0,133.81
2019-09-07 20:30:00,91.18871072,44.85587396,101.6239656355,0.56871072,0.16587396000000001,0.592407,90.62,44.69,101.0404894089,136.24,91.60871072,24.53587396,94.8375716199,0.56871072,0.16587396000000001,0.592407,91.04,24.37,94.2453102281,134.36,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,133.43
2019-09-07 21:00:00,89.45839104,45.48578072,100.3581584884,0.56839104,0.16578072,0.592074,88.89,45.32,99.7764225657,136.91,89.87839104,25.03578072,93.300136614,0.56839104,0.16578072,0.592074,89.31,24.87,92.7081064417,134.66,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.87
2019-09-07 21:30:00,86.92998944,46.41624692,98.5458829286,0.56998944,0.16624692,0.593739,86.36,46.25,97.9648513499,137.1,87.35998944,25.87624692,91.1117331062,0.56998944,0.16624692,0.593739,86.79,25.71,90.5179993151,134.85,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.26
2019-09-07 22:00:00,83.67935008,47.24606044,96.0959096784,0.56935008,0.16606044,0.593073,83.11,47.08,95.5185767273,136.96,84.09935008,26.67606044,88.2287531617,0.56935008,0.16606044,0.593073,83.53,26.51,87.6358431237,134.89,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.39
2019-09-07 22:30:00,79.80871072,48.38587396,93.3307189818,0.56871072,0.16587396000000001,0.592407,79.24,48.22,92.7585359953,137.68,80.22871072,27.62587396,84.851841087,0.56871072,0.16587396000000001,0.592407,79.66,27.46,84.2601163066,135.36,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,135.05
2019-09-07 23:00:00,75.60871072,49.21587396,90.2157380194,0.56871072,0.16587396000000001,0.592407,75.04,49.05,89.6487819215,138.27,76.02871072,28.27587396,81.1165205242,0.56871072,0.16587396000000001,0.592407,75.46,28.11,80.5256710621,135.68,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,135.41
2019-09-07 23:30:00,70.79935008,58.85606044,92.0683649375,0.56935008,0.16606044,0.593073,70.23,58.69,91.5246906578,137.82,71.79935008,20.84606044,74.7643291134,0.56935008,0.16606044,0.593073,71.23,20.68,74.1712565621,135.28,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.77
2019-09-08 00:00:00,67.16775168,61.77559424,91.256402019,0.56775168,0.16559424,0.5914079999999999,66.6,61.61,90.7267992382,138.04,68.27775168,19.61559424,71.0395869348,0.56775168,0.16559424,0.5914079999999999,67.71,19.45,70.4481837949,135.55,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,135.23
2019-09-08 00:30:00,63.40839104,82.42578072,103.9934295116,0.56839104,0.16578072,0.592074,62.84,82.26,103.5160528614,136.47,65.99839104,14.77578072,67.6321766303,0.56839104,0.16578072,0.592074,65.43,14.61,67.0413081615,134.39,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.55
2019-09-08 01:00:00,61.00807136,93.50568748,111.6481005758,0.56807136,0.16568748,0.591741,60.44,93.34,111.1995917259,135.36,64.34807136,12.05568748,65.4676552839,0.56807136,0.16568748,0.591741,63.78,11.89,64.8788139534,133.68,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,132.48
2019-09-08 01:30:00,60.42455488,93.73466184,111.522704696,0.56455488,0.16466184,0.588078,59.86,93.57,111.0790911918,135.36,63.75455488,12.07466184,64.8879089392,0.56455488,0.16466184,0.588078,63.19,11.91,64.3025987033,133.78,0.56455488,0.16466184,0.588078,0.56455488,0.16466184,0.588078,0.0,0.0,0.0,132.48
2019-09-08 02:00:00,60.1190304,94.2459672,111.7881932482,0.5690303999999999,0.16596719999999998,0.59274,59.55,94.08,111.3429337677,135.44,63.4490304,11.8959672,64.5545776403,0.5690303999999999,0.16596719999999998,0.59274,62.88,11.73,63.9647348154,133.9,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,133.04
2019-09-08 02:30:00,59.69807136,94.58568748,111.8495060345,0.56807136,0.16568748,0.591741,59.13,94.42,111.4068817444,135.76,63.01807136,11.74568748,64.1033422866,0.56807136,0.16568748,0.591741,62.45,11.58,63.5145565993,134.02,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,133.04
2019-09-08 03:00:00,58.44775168,95.16559424,111.6809294531,0.56775168,0.16559424,0.5914079999999999,57.88,95.0,111.2434016021,136.13,61.73775168,11.33559424,62.7697831705,0.56775168,0.16559424,0.5914079999999999,61.17,11.17,62.1814908152,134.14,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,133.04
2019-09-08 03:30:00,57.92775168,95.23559424,111.4694703717,0.56775168,0.16559424,0.5914079999999999,57.36,95.07,111.0336638142,136.13,61.19775168,11.39559424,62.2496938046,0.56775168,0.16559424,0.5914079999999999,60.63,11.23,61.6612503928,134.18,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,133.18
2019-09-08 04:00:00,57.33775168,95.64559424,111.5154584138,0.56775168,0.16559424,0.5914079999999999,56.77,95.48,111.0822366538,136.13,60.60775168,11.46559424,61.6827319027,0.56775168,0.16559424,0.5914079999999999,60.04,11.3,61.0941208301,134.34,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,133.44
2019-09-08 04:30:00,56.98871072,95.63587396,111.328044704,0.56871072,0.16587396000000001,0.592407,56.42,95.47,110.8951635555,136.13,60.24871072,11.17587396,61.2764824561,0.56871072,0.16587396000000001,0.592407,59.68,11.01,60.6870867648,134.31,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,133.04
2019-09-08 05:00:00,56.90839104,95.44578072,111.1236339759,0.56839104,0.16578072,0.592074,56.34,95.28,110.6908939344,136.13,60.15839104,11.53578072,61.2544386093,0.56839104,0.16578072,0.592074,59.59,11.37,60.6650228715,134.28,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.04
2019-09-08 05:30:00,57.29839104,95.19578072,111.1095958172,0.56839104,0.16578072,0.592074,56.73,95.03,110.6751724643,136.13,60.558391040000004,11.25578072,61.5955463079,0.56839104,0.16578072,0.592074,59.99,11.09,61.0064603136,134.08,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.04
2019-09-08 06:00:00,57.75807136,94.81568748,111.0225625697,0.56807136,0.16568748,0.591741,57.19,94.65,110.5862495973,135.71,61.01807136,11.33568748,62.0620886141,0.56807136,0.16568748,0.591741,60.45,11.17,61.4733389365,133.92,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,132.69
2019-09-08 06:30:00,59.56679264,93.22531452,110.6307464169,0.56679264,0.16531452,0.590409,59.0,93.06,110.1869484104,134.98,62.87679264,11.83531452,63.9809793804,0.56679264,0.16531452,0.590409,62.31,11.67,63.3934144845,133.5,0.56679264,0.16531452,0.590409,0.56679264,0.16531452,0.590409,0.0,0.0,0.0,132.05
2019-09-08 07:00:00,60.83191744,93.24722592,111.3353821622,0.6419174400000001,0.18722592,0.6686639999999999,60.19,93.06,110.8286952914,135.33,64.18191744,12.21722592,65.3343641238,0.6419174400000001,0.18722592,0.6686639999999999,63.54,12.03,64.6687907727,133.59,0.6419174400000001,0.18722592,0.6686639999999999,0.6419174400000001,0.18722592,0.6686639999999999,0.0,0.0,0.0,132.27
2019-09-08 07:30:00,64.21598304,92.05466172,112.2397132132,0.97598304,0.28466172,1.016649,63.24,91.77,111.4496769847,134.59,67.63598304,13.07466172,68.8881193014,0.97598304,0.28466172,1.016649,66.66,12.79,67.8759139902,133.33,0.97598304,0.28466172,1.016649,0.97598304,0.28466172,1.016649,0.0,0.0,0.0,131.76
2019-09-08 08:00:00,67.120328,91.027179,113.0976823261,1.670328,0.487179,1.739925,65.45,90.54,111.7192646771,134.28,70.590328,13.867179,71.9395097326,1.670328,0.487179,1.739925,68.92,13.38,70.2067717532,133.02,1.670328,0.487179,1.739925,1.670328,0.487179,1.739925,0.0,0.0,0.0,131.49
2019-09-08 08:30:00,71.31011744,89.02170092,114.0613698147,2.44011744,0.7117009200000001,2.541789,68.87,88.31,111.989879007,133.37,74.84011744,15.18170092,76.3644368882,2.44011744,0.7117009200000001,2.541789,72.4,14.47,73.8318420466,132.52,2.44011744,0.7117009200000001,2.541789,2.44011744,0.7117009200000001,2.541789,0.0,0.0,0.0,130.78
2019-09-08 09:00:00,74.67100576,87.34237668,114.9106168521,3.23100576,0.94237668,3.365631,71.44,86.4,112.1099174917,133.03,78.26100576,16.46237668,79.9737136097,3.23100576,0.94237668,3.365631,75.03,15.52,76.6183483247,132.12,3.23100576,0.94237668,3.365631,3.23100576,0.94237668,3.365631,0.0,0.0,0.0,130.15
2019-09-08 09:30:00,77.8914144,85.1195792,115.3794401114,4.1814144,1.2195792,4.35564,73.71,83.9,111.679783757,132.27,81.5314144,18.2195792,83.5423521352,4.1814144,1.2195792,4.35564,77.35,17.0,79.1961015455,131.78,4.1814144,1.2195792,4.35564,4.1814144,1.2195792,4.35564,0.0,0.0,0.0,129.44
2019-09-08 10:00:00,79.187088,83.981234,115.4272176312,4.907088,1.431234,5.11155,74.28,82.55,111.0496325973,131.87,82.827088,19.051234,84.9898583566,4.907088,1.431234,5.11155,77.92,17.62,79.887363206,131.51,4.907088,1.431234,5.11155,4.907088,1.431234,5.11155,0.0,0.0,0.0,129.17
2019-09-08 10:30:00,80.8279264,68.9531452,106.2435405994,5.6679264,1.6531452,5.90409,75.16,67.3,100.8876384896,133.21,83.1879264,7.7531452,83.5484431885,5.6679264,1.6531452,5.90409,77.52,6.1,77.7596322008,132.38,5.6679264,1.6531452,5.90409,5.6679264,1.6531452,5.90409,0.0,0.0,0.0,130.24
2019-09-08 11:00:00,80.73002368,63.79459024,102.893568639,6.29002368,1.83459024,6.552108,74.44,61.96,96.852233841,133.81,82.63002368,3.70459024,82.7130267987,6.29002368,1.83459024,6.552108,76.34,1.87,76.3629000235,132.75,6.29002368,1.83459024,6.552108,6.29002368,1.83459024,6.552108,0.0,0.0,0.0,130.72
2019-09-08 11:30:00,80.69179168,63.43218924,102.639212177,6.52179168,1.90218924,6.793533,74.17,61.53,96.369755629,133.67,82.59179168,3.48218924,82.6651661513,6.52179168,1.90218924,6.793533,76.07,1.58,76.0864068017,132.6,6.52179168,1.90218924,6.793533,6.52179168,1.90218924,6.793533,0.0,0.0,0.0,130.72
2019-09-08 12:00:00,81.17549824,63.45452032,103.0336724744,6.25549824,1.82452032,6.516144,74.92,61.63,97.0116657933,133.67,83.08549824,3.51452032,83.1597972031,6.25549824,1.82452032,6.516144,76.83,1.69,76.8485848926,132.51,6.25549824,1.82452032,6.516144,6.25549824,1.82452032,6.516144,0.0,0.0,0.0,130.72
2019-09-08 12:30:00,82.75464032,62.95843676,103.9812254869,5.03464032,1.46843676,5.244417,77.72,61.49,99.1030700836,133.29,84.69464032,3.14843676,84.7531400773,5.03464032,1.46843676,5.244417,79.66,1.6800000000000002,79.6777133206,132.46,5.03464032,1.46843676,5.244417,5.03464032,1.46843676,5.244417,0.0,0.0,0.0,130.72
2019-09-08 13:00:00,82.71908544,63.03514992,103.9994097169,5.46908544,1.5951499199999999,5.6969639999999995,77.25,61.44,98.7037795629,133.29,84.64908544,3.20514992,84.7097435472,5.46908544,1.5951499199999999,5.6969639999999995,79.18,1.6099999999999999,79.1963667096,132.49,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,130.72
2019-09-08 13:30:00,82.33323136,63.12594248,103.7479908247,5.40323136,1.5759424800000001,5.628366,76.93,61.55,98.5222177988,133.75,84.27323136,3.15594248,84.3323039932,5.40323136,1.5759424800000001,5.628366,78.87,1.58,78.8858244553,132.57,5.40323136,1.5759424800000001,5.628366,5.40323136,1.5759424800000001,5.628366,0.0,0.0,0.0,130.72
2019-09-08 14:00:00,81.10861536,63.87542948,103.2408735767,6.01861536,1.75542948,6.269391,75.09,62.12,97.4546176433,133.81,83.02861536,3.68542948,83.1103685412,6.01861536,1.75542948,6.269391,77.01,1.9300000000000002,77.0341807252,132.75,6.01861536,1.75542948,6.269391,6.01861536,1.75542948,6.269391,0.0,0.0,0.0,130.89
2019-09-08 14:30:00,80.63312192,64.08466056,102.9977867221,4.95312192,1.44466056,5.159502,75.68,62.64,98.2406840367,133.81,82.55312192,3.75466056,82.6384620783,4.95312192,1.44466056,5.159502,77.6,2.31,77.6343744742,132.75,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,131.16
2019-09-08 15:00:00,80.24878656,64.66589608,103.0608842393,4.64878656,1.35589608,4.842486,75.6,63.31,98.6078906579,134.1,82.18878656,4.15589608,82.2937914331,4.64878656,1.35589608,4.842486,77.54,2.8,77.5905380829,132.94,4.64878656,1.35589608,4.842486,4.64878656,1.35589608,4.842486,0.0,0.0,0.0,131.49
2019-09-08 15:30:00,81.36173504,64.46967272,103.8078543721,3.22173504,0.93967272,3.355974,78.14,63.53,100.7071025301,134.21,83.32173504,3.93967272,83.4148221314,3.22173504,0.93967272,3.355974,80.1,3.0,80.1561600877,132.9,3.22173504,0.93967272,3.355974,3.22173504,0.93967272,3.355974,0.0,0.0,0.0,131.49
2019-09-08 16:00:00,82.1961808,64.4197194,104.4323340048,3.0161808,0.8797193999999999,3.141855,79.18,63.54,101.522431019,133.91,84.1761808,3.9697194,84.2697341054,3.0161808,0.8797193999999999,3.141855,81.16,3.09,81.2188013948,132.82,3.0161808,0.8797193999999999,3.141855,3.0161808,0.8797193999999999,3.141855,0.0,0.0,0.0,131.49
2019-09-08 16:30:00,82.52555968,64.63703824,104.825639578,4.75555968,1.38703824,4.953708,77.77,63.25,100.2433808289,133.91,84.47555968,4.24703824,84.5822529675,4.75555968,1.38703824,4.953708,79.72,2.86,79.7712855607,132.82,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,131.49
2019-09-08 17:00:00,84.65006656,63.93293608,106.080413293,3.37006656,0.98293608,3.510486,81.28,62.95,102.8063271399,133.81,86.66006656,3.86293608,86.7461204397,3.37006656,0.98293608,3.510486,83.29,2.88,83.3397774175,132.54,3.37006656,0.98293608,3.510486,3.37006656,0.98293608,3.510486,0.0,0.0,0.0,130.86
