Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-08 17:30:00,86.49694016,63.67494088,107.4067910009,2.8969401599999998,0.84494088,3.017646,83.6,62.83,104.5780517126,133.4,88.52694016,3.89494088,88.6125820555,2.8969401599999998,0.84494088,3.017646,85.63,3.05,85.6843007791,132.36,2.8969401599999998,0.84494088,3.017646,2.8969401599999998,0.84494088,3.017646,0.0,0.0,0.0,130.72
2019-09-08 18:00:00,88.73929856,63.08396208,108.8772215876,2.13929856,0.62396208,2.228436,86.6,62.46,106.7745831179,133.04,90.80929856,3.62396208,90.8815812259,2.13929856,0.62396208,2.228436,88.67,3.0,88.7207354568,132.13,2.13929856,0.62396208,2.228436,2.13929856,0.62396208,2.228436,0.0,0.0,0.0,130.54
2019-09-08 18:30:00,89.56443424,62.93629332,109.4658161144,1.32443424,0.38629332,1.379619,88.24,62.55,108.160991582,133.04,91.66443424,3.54629332,91.7330076954,1.32443424,0.38629332,1.379619,90.34,3.16,90.3952498752,132.05,1.32443424,0.38629332,1.379619,1.32443424,0.38629332,1.379619,0.0,0.0,0.0,130.44
2019-09-08 19:00:00,89.0481408,62.9286244,109.0393651339,1.0581408,0.30862439999999997,1.10223,87.99,62.62,107.9977059942,132.86,91.1581408,3.7986244,91.2372521586,1.0581408,0.30862439999999997,1.10223,90.1,3.49,90.1675667854,131.85,1.0581408,0.30862439999999997,1.10223,1.0581408,0.30862439999999997,1.10223,0.0,0.0,0.0,129.95
2019-09-08 19:30:00,90.12549376,63.13743568,110.0406307222,0.74549376,0.21743568,0.7765559999999999,89.38,62.92,109.3055844868,133.65,92.24549376,3.36743568,92.3069376704,0.74549376,0.21743568,0.7765559999999999,91.5,3.15,91.5542052557,132.38,0.74549376,0.21743568,0.7765559999999999,0.74549376,0.21743568,0.7765559999999999,0.0,0.0,0.0,130.63
2019-09-08 20:00:00,92.0822272,62.3968996,111.2317834335,0.5722271999999999,0.16689959999999998,0.5960700000000001,91.51,62.23,110.6645968682,133.08,94.2322272,2.9168996,94.2773617914,0.5722271999999999,0.16689959999999998,0.5960700000000001,93.66,2.75,93.7003633931,132.09,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,130.45
2019-09-08 20:30:00,94.07711232,62.03540776,112.689373405,0.56711232,0.16540776000000001,0.590742,93.51,61.87,112.1250061315,132.82,96.26711232,2.72540776,96.3056839542,0.56711232,0.16540776000000001,0.590742,95.7,2.56,95.7342342112,131.97,0.56711232,0.16540776000000001,0.590742,0.56711232,0.16540776000000001,0.590742,0.0,0.0,0.0,130.14
2019-09-08 21:00:00,90.76839104,63.32578072,110.6754503754,0.56839104,0.16578072,0.592074,90.2,63.16,110.1146021198,133.47,92.89839104,3.38578072,92.9600697553,0.56839104,0.16578072,0.592074,92.33,3.22,92.386131535,132.4,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,130.76
2019-09-08 21:30:00,87.287432,64.915501,108.7801363082,0.5674319999999999,0.16550099999999998,0.591075,86.72,64.75,108.2262486645,134.15,89.397432,4.325501,89.5020156594,0.5674319999999999,0.16550099999999998,0.591075,88.83,4.16,88.9273551839,132.88,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,131.43
2019-09-08 22:00:00,82.12871072,66.97587396,105.9759067771,0.56871072,0.16587396000000001,0.592407,81.56,66.81,105.4305918602,134.97,84.19871072,5.74587396,84.3945374682,0.56871072,0.16587396000000001,0.592407,83.63,5.58,83.81594895960001,133.42,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,132.22
2019-09-08 22:30:00,77.72935008,68.29606044,103.4707868699,0.56935008,0.16606044,0.593073,77.16,68.13,102.9337772551,135.36,79.71935008,6.8060604399999995,80.0093571771,0.56935008,0.16606044,0.593073,79.15,6.64,79.4280309463,133.68,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,132.47
2019-09-08 23:00:00,72.48775168,69.18559424,100.2053920404,0.56775168,0.16559424,0.5914079999999999,71.92,69.02,99.6807243152,136.05,74.43775168,7.11559424,74.777072399,0.56775168,0.16559424,0.5914079999999999,73.87,6.95,74.1962222758,134.02,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,133.04
2019-09-08 23:30:00,67.62807136,70.55568748,97.7325998408,0.56807136,0.16568748,0.591741,67.06,70.39,97.2203461216,136.44,69.51807136,7.99568748,69.9763764701,0.56807136,0.16568748,0.591741,68.95,7.83,69.3931653695,134.41,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,133.6
2019-09-09 00:00:00,63.71839104,71.39578072,95.6942572015,0.56839104,0.16578072,0.592074,63.15,71.23,95.1926226133,136.26,65.54839104,8.94578072,66.1560168135,0.56839104,0.16578072,0.592074,64.98,8.78,65.5704872637,134.36,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.71
2019-09-09 00:30:00,61.25839104,71.79578072,94.3780938672,0.56839104,0.16578072,0.592074,60.69,71.63,93.8836141188,136.61,63.06839104,9.27578072,63.746859188,0.56839104,0.16578072,0.592074,62.5,9.11,63.1604472752,134.44,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.71
2019-09-09 01:00:00,59.44711232,72.61540776,93.8453867131,0.56711232,0.16540776000000001,0.590742,58.88,72.45,93.3587537406,136.91,61.24711232,9.84540776,62.0333847335,0.56711232,0.16540776000000001,0.590742,60.68,9.68,61.4472521762,134.67,0.56711232,0.16540776000000001,0.590742,0.56711232,0.16540776000000001,0.590742,0.0,0.0,0.0,133.9
2019-09-09 01:30:00,59.687432,72.735501,94.0906086944,0.5674319999999999,0.16550099999999998,0.591075,59.12,72.57,93.603308168,137.0,61.467432,9.995501,62.2748363058,0.5674319999999999,0.16550099999999998,0.591075,60.9,9.83,61.6882395599,134.63,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,133.9
2019-09-09 02:00:00,59.83711232,73.11540776,94.4793250543,0.56711232,0.16540776000000001,0.590742,59.27,72.95,93.9927412091,137.61,61.63711232,9.88540776,62.4247939663,0.56711232,0.16540776000000001,0.590742,61.07,9.72,61.8386877286,134.95,0.56711232,0.16540776000000001,0.590742,0.56711232,0.16540776000000001,0.590742,0.0,0.0,0.0,134.59
2019-09-09 02:30:00,59.4706288,73.0864334,94.2251688086,0.5706287999999999,0.16643339999999998,0.594405,58.9,72.92,93.7365264985,137.42,61.2706288,9.8864334,62.0631252752,0.5706287999999999,0.16643339999999998,0.594405,60.7,9.72,61.4733145357,134.95,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,134.59
2019-09-09 03:00:00,58.75839104,73.28578072,93.9327108804,0.56839104,0.16578072,0.592074,58.19,73.12,93.4484376541,137.53,60.53839104,10.05578072,61.3678703851,0.56839104,0.16578072,0.592074,59.97,9.89,60.7800378414,135.03,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,134.59
2019-09-09 03:30:00,58.41775168,73.39559424,93.8059004817,0.56775168,0.16559424,0.5914079999999999,57.85,73.23,93.3233914943,137.68,60.20775168,10.01559424,61.0351168619,0.56775168,0.16559424,0.5914079999999999,59.64,9.85,60.4479288314,135.13,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,134.59
2019-09-09 04:00:00,58.01807136,73.42568748,93.5811315717,0.56807136,0.16568748,0.591741,57.45,73.26,93.0995708905,137.68,59.79807136,10.03568748,60.6343496838,0.56807136,0.16568748,0.591741,59.23,9.87,60.0467301358,135.13,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,134.59
2019-09-09 04:30:00,58.277432,73.225501,93.5854319711,0.5674319999999999,0.16550099999999998,0.591075,57.71,73.06,93.1032099339,137.46,60.037432,9.975501,60.8605279418,0.5674319999999999,0.16550099999999998,0.591075,59.47,9.81,60.2736841416,134.98,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,134.59
2019-09-09 05:00:00,58.63775168,72.99559424,93.6308853987,0.56775168,0.16559424,0.5914079999999999,58.07,72.83,93.1468399893,137.36,60.41775168,9.77559424,61.2034881425,0.56775168,0.16559424,0.5914079999999999,59.85,9.61,60.6166198332,134.93,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,134.59
2019-09-09 05:30:00,60.82775168,71.34559424,93.7561154907,0.56775168,0.16559424,0.5914079999999999,60.26,71.18,93.2623182212,135.99,62.61775168,9.31559424,63.3068963187,0.56775168,0.16559424,0.5914079999999999,62.05,9.15,62.7210092393,134.01,0.56775168,0.16559424,0.5914079999999999,0.56775168,0.16559424,0.5914079999999999,0.0,0.0,0.0,133.13
2019-09-09 06:00:00,64.67615328,70.10512804,95.3820411849,0.56615328,0.16512804,0.589743,64.11,69.94,94.8772665078,135.68,66.51615328,8.16512804,67.0154307834,0.56615328,0.16512804,0.589743,65.95,8.0,66.4334441377,133.99,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,132.8
2019-09-09 06:30:00,74.4158336,66.1550348,99.5701005311,0.5658335999999999,0.16503479999999998,0.5894100000000001,73.85,65.99,99.0378846705,135.27,76.3658336,4.6950348,76.5100247889,0.5658335999999999,0.16503479999999998,0.5894100000000001,75.8,4.53,75.935241489,133.6,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,132.22
2019-09-09 07:00:00,82.74574368,63.37792524,104.2286884926,0.57574368,0.16792524,0.599733,82.17,63.21,103.6697303942,135.27,84.82574368,1.86792524,84.8463077309,0.57574368,0.16792524,0.599733,84.25,1.7000000000000002,84.2671495899,133.6,0.57574368,0.16792524,0.599733,0.57574368,0.16792524,0.599733,0.0,0.0,0.0,132.22
2019-09-09 07:30:00,92.84122816,59.79827488,110.4324559397,0.61122816,0.17827488,0.6366959999999999,92.23,59.62,109.8222076813,133.87,94.99122816,1.17827488,94.9985355626,0.61122816,0.17827488,0.6366959999999999,94.38,1.0,94.3852975839,132.84,0.61122816,0.17827488,0.6366959999999999,0.61122816,0.17827488,0.6366959999999999,0.0,0.0,0.0,131.12
2019-09-09 08:00:00,97.7620272,56.6651746,112.9971502946,0.7720271999999999,0.2251746,0.804195,96.99,56.44,112.2164591314,133.24,99.9820272,3.7851746,100.0536521561,0.7720271999999999,0.2251746,0.804195,99.21,3.56,99.2738520457,132.34,0.7720271999999999,0.2251746,0.804195,0.7720271999999999,0.2251746,0.804195,0.0,0.0,0.0,130.25
2019-09-09 08:30:00,100.09945952,55.12734236,114.2756565147,1.01945952,0.29734236,1.061937,99.08,54.83,113.2394599952,133.18,102.35945952,5.61734236,102.513479545,1.01945952,0.29734236,1.061937,101.34,5.32,101.4795447369,132.47,1.01945952,0.29734236,1.061937,1.01945952,0.29734236,1.061937,0.0,0.0,0.0,130.72
2019-09-09 09:00:00,101.10050816,54.32806488,114.7730429318,1.33050816,0.38806488,1.385946,99.77,53.94,113.417708053,133.04,103.35050816,6.52806488,103.5564733274,1.33050816,0.38806488,1.385946,102.02,6.14,102.2045987224,132.37,1.33050816,0.38806488,1.385946,1.33050816,0.38806488,1.385946,0.0,0.0,0.0,130.57
2019-09-09 09:30:00,103.2179104,53.1423072,116.0949690636,1.6879103999999998,0.4923072,1.75824,101.53,52.65,114.3694163664,132.49,105.4879104,7.6223072,105.7629368333,1.6879103999999998,0.4923072,1.75824,103.8,7.13,104.0445909214,132.0,1.6879103999999998,0.4923072,1.75824,1.6879103999999998,0.4923072,1.75824,0.0,0.0,0.0,129.98
2019-09-09 10:00:00,103.80751072,53.10552396,116.6027270562,1.76751072,0.51552396,1.841157,102.04,52.59,114.7949027614,132.66,106.08751072,7.67552396,106.3648137253,1.76751072,0.51552396,1.841157,104.32,7.16,104.5654244959,131.96,1.76751072,0.51552396,1.841157,1.76751072,0.51552396,1.841157,0.0,0.0,0.0,129.98
2019-09-09 10:30:00,104.47275552,53.45247036,117.3529856183,1.72275552,0.50247036,1.794537,102.75,52.95,115.5909382261,132.91,106.76275552,7.42247036,107.0204608123,1.72275552,0.50247036,1.794537,105.04,6.92,105.2676968495,132.11,1.72275552,0.50247036,1.794537,1.72275552,0.50247036,1.794537,0.0,0.0,0.0,129.98
2019-09-09 11:00:00,104.61341408,52.05016244,116.8468476918,2.5034140799999998,0.73016244,2.607723,102.11,51.32,114.2812079915,132.27,106.88341408,8.67016244,107.234490357,2.5034140799999998,0.73016244,2.607723,104.38,7.94,104.6815552043,131.62,2.5034140799999998,0.73016244,2.607723,2.5034140799999998,0.73016244,2.607723,0.0,0.0,0.0,129.27
2019-09-09 11:30:00,104.20491168,52.30309924,116.5945016214,3.40491168,0.99309924,3.546783,100.8,51.31,113.1077190116,132.27,106.46491168,8.88309924,106.8348579404,3.40491168,0.99309924,3.546783,103.06,7.89,103.3615774841,131.69,3.40491168,0.99309924,3.546783,3.40491168,0.99309924,3.546783,0.0,0.0,0.0,129.18
2019-09-09 12:00:00,104.44311392,51.614241559999996,116.5006179259,2.96311392,0.86424156,3.086577,101.48,50.75,113.4625616668,132.27,106.70311392,9.31424156,107.1088680552,2.96311392,0.86424156,3.086577,103.74,8.45,104.0835726712,131.66,2.96311392,0.86424156,3.086577,2.96311392,0.86424156,3.086577,0.0,0.0,0.0,129.18
2019-09-09 12:30:00,104.83507232,51.92981276,116.9918708357,2.60507232,0.75981276,2.713617,102.23,51.17,114.3212220019,132.27,107.10507232,8.80981276,107.4667823913,2.60507232,0.75981276,2.713617,104.5,8.05,104.8096011823,131.7,2.60507232,0.75981276,2.713617,2.60507232,0.75981276,2.713617,0.0,0.0,0.0,129.18
2019-09-09 13:00:00,104.44505248,52.41897364,116.8611046714,2.4650524799999998,0.71897364,2.5677630000000002,101.98,51.7,114.3363914071,132.78,106.72505248,8.43897364,107.0581762546,2.4650524799999998,0.71897364,2.5677630000000002,104.26,7.72,104.5454255336,131.91,2.4650524799999998,0.71897364,2.5677630000000002,2.4650524799999998,0.71897364,2.5677630000000002,0.0,0.0,0.0,129.83
2019-09-09 13:30:00,104.58483264,52.51640952,117.0297418916,2.52483264,0.73640952,2.630034,102.06,51.78,114.4439251337,133.04,106.86483264,8.63640952,107.213245565,2.52483264,0.73640952,2.630034,104.34,7.9,104.6386429576,132.15,2.52483264,0.73640952,2.630034,2.52483264,0.73640952,2.630034,0.0,0.0,0.0,129.95
2019-09-09 14:00:00,104.60573216,52.35417188,116.9757176254,2.10573216,0.61417188,2.193471,102.5,51.74,114.8184549626,133.04,106.88573216,8.57417188,107.2290826353,2.10573216,0.61417188,2.193471,104.78,7.96,105.081920424,132.18,2.10573216,0.61417188,2.193471,2.10573216,0.61417188,2.193471,0.0,0.0,0.0,129.95
2019-09-09 14:30:00,105.29581248,51.69752864,117.3023554465,1.70581248,0.49752864,1.776888,103.59,51.2,115.5522743177,133.04,107.59581248,8.93752864,107.9663756983,1.70581248,0.49752864,1.776888,105.89,8.44,106.2258240731,132.01,1.70581248,0.49752864,1.776888,1.70581248,0.49752864,1.776888,0.0,0.0,0.0,129.95
2019-09-09 15:00:00,104.98645184,51.95771512,117.1399130546,1.7064518400000002,0.49771512,1.7775539999999999,103.28,51.46,115.3901642256,133.04,107.28645184,8.79771512,107.6465630652,1.7064518400000002,0.49771512,1.7775539999999999,105.58,8.3,105.9057429982,132.16,1.7064518400000002,0.49771512,1.7775539999999999,1.7064518400000002,0.49771512,1.7775539999999999,0.0,0.0,0.0,129.95
2019-09-09 15:30:00,103.4369312,52.9245216,116.1903770657,1.8669312,0.5445215999999999,1.9447200000000002,101.57,52.38,114.2809227299,133.23,105.7269312,8.1545216,106.0409364514,1.8669312,0.5445215999999999,1.9447200000000002,103.86,7.61,104.1384256651,132.35,1.8669312,0.5445215999999999,1.9447200000000002,1.8669312,0.5445215999999999,1.9447200000000002,0.0,0.0,0.0,130.36
2019-09-09 16:00:00,103.30107712,53.17531416,116.1840202875,1.80107712,0.52531416,1.876122,101.5,52.65,114.3427850807,133.04,105.57107712,7.71531416,105.8526258383,1.80107712,0.52531416,1.876122,103.77,7.19,104.0187915715,132.2,1.80107712,0.52531416,1.876122,1.80107712,0.52531416,1.876122,0.0,0.0,0.0,129.95
2019-09-09 16:30:00,103.9471712,54.2845916,117.2682023639,1.6271711999999998,0.4745916,1.69497,102.32,53.81,115.6066542202,133.39,106.2371712,6.7445916,106.4510500673,1.6271711999999998,0.4745916,1.69497,104.61,6.27,104.7977337541,132.39,1.6271711999999998,0.4745916,1.69497,1.6271711999999998,0.4745916,1.69497,0.0,0.0,0.0,130.68
2019-09-09 17:00:00,104.93204608,54.72601344,118.3455569152,1.87204608,0.54601344,1.950048,103.06,54.18,116.4338267,133.58,107.23204608,6.50601344,107.4292321363,1.87204608,0.54601344,1.950048,105.36,5.96,105.5284378734,132.39,1.87204608,0.54601344,1.950048,1.87204608,0.54601344,1.950048,0.0,0.0,0.0,130.68
2019-09-09 17:30:00,106.9582,55.034475,120.2865328529,1.7982,0.524475,1.873125,105.16,54.51,118.4481561697,133.81,109.2882,6.374475,109.4739448032,1.7982,0.524475,1.873125,107.49,5.85,107.6490715241,132.62,1.7982,0.524475,1.873125,1.7982,0.524475,1.873125,0.0,0.0,0.0,130.68
2019-09-09 18:00:00,107.2391296,55.8401628,120.9063881641,1.2691295999999999,0.37016279999999996,1.3220100000000001,105.97,55.47,119.6100405484,134.18,109.5891296,5.5301628,109.7285743418,1.2691295999999999,0.37016279999999996,1.3220100000000001,108.32,5.16,108.442832866,132.83,1.2691295999999999,0.37016279999999996,1.3220100000000001,1.2691295999999999,0.37016279999999996,1.3220100000000001,0.0,0.0,0.0,131.21
2019-09-09 18:30:00,105.91885024,57.06508132,120.3130347977,0.90885024,0.26508132,0.946719,105.01,56.8,119.3873531828,134.59,108.27885024,4.3350813200000005,108.3655957366,0.90885024,0.26508132,0.946719,107.37,4.07,107.447111641,133.02,0.90885024,0.26508132,0.946719,0.90885024,0.26508132,0.946719,0.0,0.0,0.0,131.49
2019-09-09 19:00:00,105.24178752,57.28177136,119.8208461435,0.69178752,0.20177136,0.7206119999999999,104.55,57.08,119.1168707615,134.59,107.57178752,4.04177136,107.6476910388,0.69178752,0.20177136,0.7206119999999999,106.88,3.84,106.9489597892,133.02,0.69178752,0.20177136,0.7206119999999999,0.69178752,0.20177136,0.7206119999999999,0.0,0.0,0.0,131.49
2019-09-09 19:30:00,104.30881056,58.27340308,119.4827078157,0.62881056,0.18340308,0.655011,103.68,58.09,118.8443961657,134.77,106.64881056,3.16340308,106.6957164694,0.62881056,0.18340308,0.655011,106.02,2.98,106.0618725085,133.2,0.62881056,0.18340308,0.655011,0.62881056,0.18340308,0.655011,0.0,0.0,0.0,131.7
2019-09-09 20:00:00,105.54035904,57.07510472,119.9847280494,0.6003590400000001,0.17510472,0.625374,104.94,56.9,119.3734208273,133.43,107.87035904,3.22510472,107.9185603123,0.6003590400000001,0.17510472,0.625374,107.27,3.05,107.3133514527,132.35,0.6003590400000001,0.17510472,0.625374,0.6003590400000001,0.17510472,0.625374,0.0,0.0,0.0,130.43
2019-09-09 20:30:00,104.91798144,57.87857792,119.8236730011,0.57798144,0.16857792,0.6020639999999999,104.34,57.71,119.2362348449,133.76,107.24798144,2.81857792,107.2850124875,0.57798144,0.16857792,0.6020639999999999,106.67,2.65,106.7029118628,132.7,0.57798144,0.16857792,0.6020639999999999,0.57798144,0.16857792,0.6020639999999999,0.0,0.0,0.0,130.79
2019-09-09 21:00:00,100.35446496,58.05755228,115.93833712,0.57446496,0.16755228,0.598401,99.78,57.89,115.3572732861,132.35,102.60446496,1.27755228,102.6124182034,0.57446496,0.16755228,0.598401,102.03,1.11,102.0360377514,131.61,0.57446496,0.16755228,0.598401,0.57446496,0.16755228,0.598401,0.0,0.0,0.0,129.32
2019-09-09 21:30:00,96.1322272,59.7868996,113.2072368279,0.5722271999999999,0.16689959999999998,0.5960700000000001,95.56,59.62,112.633289928,132.86,98.3322272,0.33689959999999997,98.3328043303,0.5722271999999999,0.16689959999999998,0.5960700000000001,97.76,0.17,97.7601478109,131.97,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,129.81
2019-09-09 22:00:00,90.1322272,62.4068996,109.6286436006,0.5722271999999999,0.16689959999999998,0.5960700000000001,89.56,62.24,109.0633357275,134.27,92.2622272,1.7268995999999999,92.278387232,0.5722271999999999,0.16689959999999998,0.5960700000000001,91.69,1.56,91.7032698436,132.85,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,131.22
2019-09-09 22:30:00,83.6322272,65.5168996,106.2394162241,0.5722271999999999,0.16689959999999998,0.5960700000000001,83.06,65.35,105.68626258890001,135.17,85.6922272,3.9068996,85.7812430953,0.5722271999999999,0.16689959999999998,0.5960700000000001,85.12,3.74,85.2021243867,133.6,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,132.09
2019-09-09 23:00:00,77.54190752,65.89680636,101.7601911864,0.57190752,0.16680636000000001,0.595737,76.97,65.73,101.2166675998,134.1,79.50190752,5.34680636,79.6815012256,0.57190752,0.16680636000000001,0.595737,78.93,5.18,79.0997932994,132.83,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,131.16
2019-09-09 23:30:00,72.0722272,66.9468996,98.3681518563,0.5722271999999999,0.16689959999999998,0.5960700000000001,71.5,66.78,97.8356703866,134.65,73.9822272,6.0068996,74.2256881698,0.5722271999999999,0.16689959999999998,0.5960700000000001,73.41,5.84,73.6419289536,133.07,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,131.58
2019-09-10 00:00:00,67.94158784,68.16671312,96.2432342339,0.57158784,0.16671312,0.5954039999999999,67.37,68.0,95.7220815695,135.08,69.80158784,6.65671312,70.1182821705,0.57158784,0.16671312,0.5954039999999999,69.23,6.49,69.5335386702,133.48,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,132.07
2019-09-10 00:30:00,64.98190752,69.36680636,95.0494720108,0.57190752,0.16680636000000001,0.595737,64.41,69.2,94.5372312901,136.01,66.81190752,7.12680636,67.1909395332,0.57190752,0.16680636000000001,0.595737,66.24,6.96,66.6046484864,134.03,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,132.98
2019-09-10 01:00:00,63.12094848,70.09652664,94.3280296837,0.57094848,0.16652664,0.594738,62.55,69.93,93.8227445772,136.13,64.93094848,7.59652664,65.3738119395,0.57094848,0.16652664,0.594738,64.36,7.43,64.7874563477,134.21,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.06
2019-09-10 01:30:00,63.5370224,70.4182982,94.8456110574,0.5770223999999999,0.16829819999999998,0.601065,62.96,70.25,94.3346389191,136.42,65.3570224,7.8482982,65.8265612168,0.5770223999999999,0.16829819999999998,0.601065,64.78,7.68,65.2336630889,134.3,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,133.53
2019-09-10 02:00:00,63.4106288,70.4064334,94.7521699431,0.5706287999999999,0.16643339999999998,0.594405,62.84,70.24,94.2471389486,136.13,65.2206288,8.1964334,65.7336439089,0.5706287999999999,0.16643339999999998,0.594405,64.65,8.03,65.146783497,134.09,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,133.04
2019-09-10 02:30:00,62.92998944,70.54624692,94.5354776019,0.56998944,0.16624692,0.593739,62.36,70.38,94.0325156528,136.13,64.72998944,8.24624692,65.253138784,0.56998944,0.16624692,0.593739,64.16,8.08,64.6667766322,134.09,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.04
2019-09-10 03:00:00,61.90158784,71.06671312,94.2458714788,0.57158784,0.16671312,0.5954039999999999,61.33,70.9,93.7452873482,136.13,63.69158784,8.67671312,64.2798857509,0.57158784,0.16671312,0.5954039999999999,63.12,8.51,63.6910865035,134.26,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,133.04
2019-09-10 03:30:00,61.58190752,71.10680636,94.0665150015,0.57190752,0.16680636000000001,0.595737,61.01,70.94,93.5665736254,136.13,63.37190752,8.63680636,63.9577445414,0.57190752,0.16680636000000001,0.595737,62.8,8.47,63.3686113151,134.26,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.04
2019-09-10 04:00:00,61.34126816,71.08661988,93.8938693709,0.57126816,0.16661988,0.595071,60.77,70.92,93.3950710691,136.13,63.13126816,8.72661988,63.7315535196,0.57126816,0.16661988,0.595071,62.56,8.56,63.1429109243,134.14,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,133.04
2019-09-10 04:30:00,61.52094848,70.85652664,93.8374896796,0.57094848,0.16652664,0.594738,60.95,70.69,93.3379804795,136.13,63.29094848,8.59652664,63.8720942961,0.57094848,0.16652664,0.594738,62.72,8.43,63.2839892864,134.07,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.04
2019-09-10 05:00:00,61.842227199999996,70.5668996,93.8304235534,0.5722271999999999,0.16689959999999998,0.5960700000000001,61.27,70.4,93.328307067,136.13,63.6222272,8.4168996,64.1765688765,0.5722271999999999,0.16689959999999998,0.5960700000000001,63.05,8.25,63.5874594555,133.99,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.04
2019-09-10 05:30:00,64.28094848,69.81652664,94.9019901244,0.57094848,0.16652664,0.594738,63.71,69.65,94.3932550556,135.87,66.09094848,7.77652664,66.5468845069,0.57094848,0.16652664,0.594738,65.52,7.61,65.9604616418,133.85,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,132.78
2019-09-10 06:00:00,67.47807136,69.04568748,96.5432394011,0.56807136,0.16568748,0.591741,66.91,68.88,96.0281338984,135.71,69.33807136,7.11568748,69.7022320176,0.56807136,0.16568748,0.591741,68.77,6.95,69.120296585,133.76,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,132.62
2019-09-10 06:30:00,77.1458336,65.1250348,100.9591491621,0.5658335999999999,0.16503479999999998,0.5894100000000001,76.58,64.96,100.4206054553,134.66,79.0958336,3.9850348,79.196157705,0.5658335999999999,0.16503479999999998,0.5894100000000001,78.53,3.8200000000000003,78.6228548197,133.21,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,131.56
2019-09-10 07:00:00,85.59085856,61.96941708,105.6693130586,0.58085856,0.16941708,0.605061,85.01,61.8,105.099667459,133.86,87.65085856,1.55941708,87.6647294408,0.58085856,0.16941708,0.605061,87.07,1.3900000000000001,87.0810943891,132.64,0.58085856,0.16941708,0.605061,0.58085856,0.16941708,0.605061,0.0,0.0,0.0,130.74
2019-09-10 07:30:00,95.65338592,54.34223756,110.0120403455,0.69338592,0.20223756,0.722277,94.96,54.14,109.3093829458,133.0,97.52338592,3.60223756,97.589891468,0.69338592,0.20223756,0.722277,96.83,3.4,96.8896738564,132.04,0.69338592,0.20223756,0.722277,0.69338592,0.20223756,0.722277,0.0,0.0,0.0,129.9
2019-09-10 08:00:00,101.45827072,46.53407896,111.6207919796,1.00827072,0.29407896,1.050282,100.45,46.24,110.5818253602,134.72,102.74827072,6.25407896,102.9384313053,1.00827072,0.29407896,1.050282,101.74,5.96,101.9144209619,133.2,1.00827072,0.29407896,1.050282,1.00827072,0.29407896,1.050282,0.0,0.0,0.0,131.6
2019-09-10 08:30:00,102.85824032,44.69948676,112.1510665056,1.43824032,0.41948676,1.498167,101.42,44.28,110.6649664528,133.93,104.16824032,4.84948676,104.2810616229,1.43824032,0.41948676,1.498167,102.73,4.43,102.8254725251,132.76,1.43824032,0.41948676,1.498167,1.43824032,0.41948676,1.498167,0.0,0.0,0.0,130.83
2019-09-10 09:00:00,101.2183696,44.1116078,110.4128266425,2.0283696,0.5916078,2.112885,99.19,43.52,108.3173416402,133.71,102.4983696,4.4116078,102.5932651495,2.0283696,0.5916078,2.112885,100.47,3.8200000000000003,100.5425944563,132.57,2.0283696,0.5916078,2.112885,2.0283696,0.5916078,2.112885,0.0,0.0,0.0,130.62
2019-09-10 09:30:00,102.81298496,42.40878728,111.2160739954,2.05298496,0.59878728,2.138526,100.76,41.81,109.0901173342,133.03,104.09298496,3.02878728,104.1370398574,2.05298496,0.59878728,2.138526,102.04,2.43,102.0689301404,132.18,2.05298496,0.59878728,2.138526,2.05298496,0.59878728,2.138526,0.0,0.0,0.0,129.94
2019-09-10 10:00:00,103.6915264,41.3841952,111.6449025236,2.0715263999999998,0.6041951999999999,2.15784,101.62,40.78,109.4971816989,132.76,104.9715264,2.0541952,104.9916238215,2.0715263999999998,0.6041951999999999,2.15784,102.9,1.45,102.9102157222,132.1,2.0715263999999998,0.6041951999999999,2.15784,2.0715263999999998,0.6041951999999999,2.15784,0.0,0.0,0.0,129.7
2019-09-10 10:30:00,102.60739968,42.52090824,111.068925027,2.91739968,0.85090824,3.038958,99.69,41.67,108.0485307628,133.81,103.89739968,2.67090824,103.9317247576,2.91739968,0.85090824,3.038958,100.98,1.82,100.9963999358,132.76,2.91739968,0.85090824,3.038958,2.91739968,0.85090824,3.038958,0.0,0.0,0.0,130.72
2019-09-10 11:00:00,102.79855808,41.98957944,111.0435424726,3.35855808,0.97957944,3.498498,99.44,41.01,107.5645559652,133.81,104.06855808,2.16957944,104.091170883,3.35855808,0.97957944,3.498498,100.71,1.19,100.7170303375,132.76,3.35855808,0.97957944,3.498498,3.35855808,0.97957944,3.498498,0.0,0.0,0.0,130.72
2019-09-10 11:30:00,102.82574144,41.81125792,111.0014161691,2.81574144,0.82125792,2.933064,100.01,40.99,108.084134821,133.81,104.10574144,2.04125792,104.1257515443,2.81574144,0.82125792,2.933064,101.29,1.22,101.2973469544,132.76,2.81574144,0.82125792,2.933064,2.81574144,0.82125792,2.933064,0.0,0.0,0.0,130.72
2019-09-10 12:00:00,100.87746848,42.30051164,109.3873709892,4.04746848,1.18051164,4.216113,96.83,41.12,105.1993502832,133.81,102.13746848,2.55051164,102.1693083912,4.04746848,1.18051164,4.216113,98.09,1.37,98.0995667676,132.78,4.04746848,1.18051164,4.216113,4.04746848,1.18051164,4.216113,0.0,0.0,0.0,130.72
2019-09-10 12:30:00,100.09158272,42.49004496,108.7369709533,5.6915827199999995,1.66004496,5.928732,94.4,40.83,102.8515867646,133.81,101.33158272,2.73004496,101.3683520731,5.6915827199999995,1.66004496,5.928732,95.64,1.07,95.645985279,132.75,5.6915827199999995,1.66004496,5.928732,5.6915827199999995,1.66004496,5.928732,0.0,0.0,0.0,130.72
2019-09-10 13:00:00,101.16681888,42.88323884,109.8803777556,4.29681888,1.25323884,4.475853,96.87,41.63,105.4364917853,133.95,102.42681888,3.02323884,102.4714262561,4.29681888,1.25323884,4.475853,98.13,1.77,98.1459617101,132.94,4.29681888,1.25323884,4.475853,4.29681888,1.25323884,4.475853,0.0,0.0,0.0,131.08
2019-09-10 13:30:00,103.05045728,42.12930004,111.3295767866,2.26045728,0.65930004,2.354643,100.79,41.47,108.988003927,134.21,104.34045728,2.16930004,104.3630053614,2.26045728,0.65930004,2.354643,102.08,1.51,102.0911675905,132.98,2.26045728,0.65930004,2.354643,2.26045728,0.65930004,2.354643,0.0,0.0,0.0,131.34
2019-09-10 14:00:00,101.55581152,42.60752836,110.1316681361,2.66581152,0.77752836,2.776887,98.89,41.83,107.3730925325,134.3,102.83581152,2.56752836,102.8678585995,2.66581152,0.77752836,2.776887,100.17,1.79,100.1859920348,133.09,2.66581152,0.77752836,2.776887,2.66581152,0.77752836,2.776887,0.0,0.0,0.0,131.41
2019-09-10 14:30:00,100.70036608,43.63552344,109.7479960388,3.55036608,1.03552344,3.698298,97.15,42.6,106.079604543,134.59,101.98036608,3.42552344,102.0378815766,3.55036608,1.03552344,3.698298,98.43,2.39,98.4590117765,133.3,3.55036608,1.03552344,3.698298,3.55036608,1.03552344,3.698298,0.0,0.0,0.0,131.49
2019-09-10 15:00:00,100.45279488,43.82748184,109.597500718,2.32279488,0.67748184,2.419578,98.13,43.15,107.1980382283,134.86,101.74279488,3.47748184,101.8022062135,2.32279488,0.67748184,2.419578,99.42,2.8,99.459420871,133.45,2.32279488,0.67748184,2.419578,2.32279488,0.67748184,2.419578,0.0,0.0,0.0,131.81
2019-09-10 15:30:00,99.66326464,45.00053552,109.3517924672,2.09326464,0.61053552,2.180484,97.57,44.39,107.1931760888,135.85,100.94326464,4.15053552,101.0285584441,2.09326464,0.61053552,2.180484,98.85,3.54,98.9133666397,134.0,2.09326464,0.61053552,2.180484,2.09326464,0.61053552,2.180484,0.0,0.0,0.0,132.84
2019-09-10 16:00:00,99.74291456,45.57585008,109.6622410652,2.5229145600000003,0.73585008,2.628036,97.22,44.84,107.0623836835,135.36,101.03291456,5.10585008,101.1618481915,2.5229145600000003,0.73585008,2.628036,98.51,4.37,98.6068810986,133.63,2.5229145600000003,0.73585008,2.628036,2.5229145600000003,0.73585008,2.628036,0.0,0.0,0.0,132.27
2019-09-10 16:30:00,99.38211456,46.35895008,109.662924213,3.32211456,0.96895008,3.460536,96.06,45.39,106.243944298,135.24,100.65211456,5.94895008,100.8277648887,3.32211456,0.96895008,3.460536,97.33,4.98,97.4573204023,133.55,3.32211456,0.96895008,3.460536,3.32211456,0.96895008,3.460536,0.0,0.0,0.0,132.27
2019-09-10 17:00:00,100.7718448,46.6076214,111.0280823799,3.3518448,0.9776214,3.491505,97.42,45.63,107.5767321497,135.36,102.0718448,6.0676214,102.252029468,3.3518448,0.9776214,3.491505,98.72,5.09,98.8511330233,133.65,3.3518448,0.9776214,3.491505,3.3518448,0.9776214,3.491505,0.0,0.0,0.0,132.27
2019-09-10 17:30:00,102.55061696,46.66601328,112.6691875995,2.42061696,0.70601328,2.521476,100.13,45.96,110.1741280882,135.03,103.86061696,6.28601328,104.0506689948,2.42061696,0.70601328,2.521476,101.44,5.58,101.593356082,133.46,2.42061696,0.70601328,2.521476,2.42061696,0.70601328,2.521476,0.0,0.0,0.0,132.04
2019-09-10 18:00:00,103.14080736,47.00398548,113.346375301,1.83080736,0.53398548,1.9070909999999999,101.31,46.47,111.4593064755,134.59,104.46080736,6.82398548,104.6834612159,1.83080736,0.53398548,1.9070909999999999,102.63,6.29,102.8225704794,133.27,1.83080736,0.53398548,1.9070909999999999,1.83080736,0.53398548,1.9070909999999999,0.0,0.0,0.0,132.13
2019-09-10 18:30:00,102.32918944,47.89934692,112.9850009816,1.36918944,0.39934692,1.426239,100.96,47.5,111.5758558112,134.59,103.65918944,7.82934692,103.9544430438,1.36918944,0.39934692,1.426239,102.29,7.43,102.5594900533,133.13,1.36918944,0.39934692,1.426239,1.36918944,0.39934692,1.426239,0.0,0.0,0.0,131.71
2019-09-10 19:00:00,101.00423456,48.15123508,111.8945791305,1.20423456,0.35123508000000003,1.254411,99.8,47.8,110.6565858862,134.59,102.33423456,7.96123508,102.6434451243,1.20423456,0.35123508000000003,1.254411,101.13,7.61,101.4159208409,133.21,1.20423456,0.35123508000000003,1.254411,1.20423456,0.35123508000000003,1.254411,0.0,0.0,0.0,131.97
2019-09-10 19:30:00,101.55356576,48.33645668,112.4701727702,0.67356576,0.19645668,0.701631,100.88,48.14,111.7776095647,134.59,102.89356576,8.19645668,103.2195125784,0.67356576,0.19645668,0.701631,102.22,8.0,102.5325723856,133.21,0.67356576,0.19645668,0.701631,0.67356576,0.19645668,0.701631,0.0,0.0,0.0,131.97
2019-09-10 20:00:00,104.42158784,47.46671312,114.7037787583,0.57158784,0.16671312,0.5954039999999999,103.85,47.3,114.1144710368,134.41,105.76158784,7.58671312,106.0333517267,0.57158784,0.16671312,0.5954039999999999,105.19,7.42,105.4513750503,132.88,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,131.4
2019-09-10 20:30:00,105.10966976,47.82615368,115.4789316407,0.56966976,0.16615368,0.593406,104.54,47.66,114.8916324194,134.98,106.47966976,7.47615368,106.7418050533,0.56966976,0.16615368,0.593406,105.91,7.31,106.1619715341,133.38,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,132.1
2019-09-10 21:00:00,101.38158784,49.45671312,112.8015639324,0.57158784,0.16671312,0.5954039999999999,100.81,49.29,112.2147949247,135.42,102.72158784,8.87671312,103.1044162206,0.57158784,0.16671312,0.5954039999999999,102.15,8.71,102.5206642585,133.68,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,132.58
2019-09-10 21:30:00,96.05998944,51.17624692,108.8417650538,0.56998944,0.16624692,0.593739,95.49,51.01,108.2606124128,134.92,97.35998944,10.84624692,97.9622815986,0.56998944,0.16624692,0.593739,96.79,10.68,97.3774434867,133.4,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,132.25
2019-09-10 22:00:00,90.55190752,52.61680636,104.7290612344,0.57190752,0.16680636000000001,0.595737,89.98,52.45,104.150866055,134.92,91.82190752,12.33680636,92.6469615896,0.57190752,0.16680636000000001,0.595737,91.25,12.17,92.0579784701,133.37,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,132.03
2019-09-10 22:30:00,84.0806288,54.4864334,100.1914345843,0.5706287999999999,0.16643339999999998,0.594405,83.51,54.32,99.6221988314,135.06,85.3006288,14.1164334,86.4608059505,0.5706287999999999,0.16643339999999998,0.594405,84.73,13.95,85.8706899937,133.48,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,132.21
2019-09-10 23:00:00,78.21158784,55.45671312,95.877523448,0.57158784,0.16671312,0.5954039999999999,77.64,55.29,95.3150234748,135.06,79.38158784,15.00671312,80.7876099824,0.57158784,0.16671312,0.5954039999999999,78.81,14.84,80.1950229129,133.48,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,132.21
2019-09-10 23:30:00,72.62190752,57.66680636,92.73296074,0.57190752,0.16680636000000001,0.595737,72.05,57.5,92.1816277791,136.23,73.76190752,16.616806359999998,75.6104308584,0.57190752,0.16680636000000001,0.595737,73.19,16.45,75.0158556573,134.23,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.27
2019-09-11 00:00:00,67.99158784,58.84671312,89.9210301433,0.57158784,0.16671312,0.5954039999999999,67.42,58.68,89.3800805549,135.98,69.11158784,17.92671312,71.3987298,0.57158784,0.16671312,0.5954039999999999,68.54,17.76,70.8035959539,134.17,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,133.15
2019-09-11 00:30:00,64.54158784,59.71671312,87.9300994357,0.57158784,0.16671312,0.5954039999999999,63.97,59.55,87.3977310918,135.98,65.62158784,18.95671312,68.3048297191,0.57158784,0.16671312,0.5954039999999999,65.05,18.79,67.709427704,134.03,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,133.02
2019-09-11 01:00:00,63.24094848,60.23652664,87.3376019038,0.57094848,0.16652664,0.594738,62.67,60.07,86.8097563641,136.5,64.33094848,19.09652664,67.105500982,0.57094848,0.16652664,0.594738,63.76,18.93,66.5107698046,134.49,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.5
2019-09-11 01:30:00,63.47998944,60.23624692,87.5106536503,0.56998944,0.16624692,0.593739,62.91,60.07,86.9831765343,136.19,64.57998944,19.21624692,67.3783287249,0.56998944,0.16624692,0.593739,64.01,19.05,66.7845985239,134.3,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.41
2019-09-11 02:00:00,63.69190752,60.41680636,87.7886642698,0.57190752,0.16680636000000001,0.595737,63.12,60.25,87.2593656864,136.73,64.77190752,19.15680636,67.545416082,0.57190752,0.16680636000000001,0.595737,64.2,18.99,66.949683345,134.6,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.79
2019-09-11 02:30:00,62.59190752,60.13680636,86.7996680073,0.57190752,0.16680636000000001,0.595737,62.02,59.97,86.2721351306,135.93,63.66190752,19.366806359999998,66.5425552385,0.57190752,0.16680636000000001,0.595737,63.09,19.2,65.9468581511,133.99,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.04
2019-09-11 03:00:00,61.7922272,60.5968996,86.5463088957,0.5722271999999999,0.16689959999999998,0.5960700000000001,61.22,60.43,86.0213537443,136.23,62.8822272,19.5768996,65.8591640972,0.5722271999999999,0.16689959999999998,0.5960700000000001,62.31,19.41,65.2631917699,134.29,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.42
2019-09-11 03:30:00,61.50190752,60.62680636,86.3602586727,0.57190752,0.16680636000000001,0.595737,60.93,60.46,85.8363355462,136.13,62.58190752,19.59680636,65.5784260893,0.57190752,0.16680636000000001,0.595737,62.01,19.43,64.982805418,134.34,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.32
2019-09-11 04:00:00,61.31428512,60.47333316,86.1189037509,0.59428512,0.17333316000000001,0.619047,60.72,60.3,85.5745780007,136.54,62.38428512,19.24333316,65.2847983917,0.59428512,0.17333316000000001,0.619047,61.79,19.07,64.6658255959,134.37,0.59428512,0.17333316000000001,0.619047,0.59428512,0.17333316000000001,0.619047,0.0,0.0,0.0,133.81
2019-09-11 04:30:00,61.54186752,60.48846136,86.2916879864,0.61186752,0.17846136,0.637362,60.93,60.31,85.7307471098,136.39,62.62186752,19.39846136,65.557597537,0.61186752,0.17846136,0.637362,62.01,19.22,64.9203242444,134.25,0.61186752,0.17846136,0.637362,0.61186752,0.17846136,0.637362,0.0,0.0,0.0,133.43
2019-09-11 05:00:00,61.95849088,60.12330984,86.3346221295,0.62849088,0.18330984,0.654678,61.33,59.94,85.756472059,135.79,63.04849088,19.17330984,65.8993779369,0.62849088,0.18330984,0.654678,62.42,18.99,65.2447430833,133.92,0.62849088,0.18330984,0.654678,0.62849088,0.18330984,0.654678,0.0,0.0,0.0,133.04
2019-09-11 05:30:00,64.63232704,59.67442872,87.9680347721,0.6323270400000001,0.18442872,0.658674,64.0,59.49,87.3788309604,136.46,65.73232704,18.51442872,68.2899911328,0.6323270400000001,0.18442872,0.658674,65.1,18.33,67.6313455433,134.25,0.6323270400000001,0.18442872,0.658674,0.6323270400000001,0.18442872,0.658674,0.0,0.0,0.0,133.62
2019-09-11 06:00:00,67.82031904,58.31675972,89.4451795176,0.6403190400000001,0.18675972,0.666999,67.18,58.13,88.8383323797,135.98,68.93031904,17.41675972,71.0966412857,0.6403190400000001,0.18675972,0.666999,68.29,17.23,70.4300859008,133.84,0.6403190400000001,0.18675972,0.666999,0.6403190400000001,0.18675972,0.666999,0.0,0.0,0.0,133.04
2019-09-11 06:30:00,77.19625312,54.60265716,94.5553365215,0.62625312,0.18265716,0.652347,76.57,54.42,93.9388167905,135.52,78.37625312,13.90265716,79.5997545803,0.62625312,0.18265716,0.652347,77.75,13.72,78.9512564815,133.59,0.62625312,0.18265716,0.652347,0.62625312,0.18265716,0.652347,0.0,0.0,0.0,132.5
2019-09-11 07:00:00,86.02447488,51.33797184,100.1788282574,0.64447488,0.18797184,0.6713279999999999,85.38,51.15,99.5292263609,134.82,87.25447488,10.96797184,87.9411154857,0.64447488,0.18797184,0.6713279999999999,86.61,10.78,87.2782934068,133.15,0.64447488,0.18797184,0.6713279999999999,0.64447488,0.18797184,0.6713279999999999,0.0,0.0,0.0,131.87
2019-09-11 07:30:00,96.72671264,47.96862452,107.9678001836,0.6467126400000001,0.18862452000000002,0.673659,96.08,47.78,107.3046820973,135.02,98.02671264,7.51862452,98.3146281368,0.6467126400000001,0.18862452000000002,0.673659,97.38,7.33,97.655482693,133.23,0.6467126400000001,0.18862452000000002,0.673659,0.6467126400000001,0.18862452000000002,0.673659,0.0,0.0,0.0,132.02
2019-09-11 08:00:00,102.7021072,43.9418646,111.7077002173,0.6921071999999999,0.20186459999999998,0.720945,102.01,43.74,110.9920163796,133.46,104.0321072,4.3518646,104.1230908779,0.6921071999999999,0.20186459999999998,0.720945,103.34,4.15,103.4232957317,132.21,0.6921071999999999,0.20186459999999998,0.720945,0.6921071999999999,0.20186459999999998,0.720945,0.0,0.0,0.0,130.62
2019-09-11 08:30:00,104.53467456,42.60303008,112.8827549157,0.76467456,0.22303008,0.7965359999999999,103.77,42.38,112.0904871075,133.8,105.88467456,2.92303008,105.9250131533,0.76467456,0.22303008,0.7965359999999999,105.12,2.7,105.1546689406,132.32,0.76467456,0.22303008,0.7965359999999999,0.76467456,0.22303008,0.7965359999999999,0.0,0.0,0.0,130.72
2019-09-11 09:00:00,103.61300576,42.43962668,111.9677492645,1.23300576,0.35962668000000003,1.284381,102.38,42.08,110.6905181124,133.52,104.94300576,2.94962668,104.9844500652,1.23300576,0.35962668000000003,1.284381,103.71,2.59,103.7423356205,132.18,1.23300576,0.35962668000000003,1.284381,1.23300576,0.35962668000000003,1.284381,0.0,0.0,0.0,130.49
2019-09-11 09:30:00,104.41400416,41.59491788,112.3940454747,1.83400416,0.53491788,1.910421,102.58,41.06,110.4924431805,132.92,105.74400416,2.50491788,105.7736688849,1.83400416,0.53491788,1.910421,103.91,1.97,103.9286726558,131.75,1.83400416,0.53491788,1.910421,1.83400416,0.53491788,1.910421,0.0,0.0,0.0,129.93
2019-09-11 10:00:00,105.3220464,41.0426802,113.0364324273,1.5520464,0.4526802,1.6167150000000001,103.77,40.59,111.4260337623,133.04,106.6720464,1.8026802,106.6872773065,1.5520464,0.4526802,1.6167150000000001,105.12,1.35,105.128668307,131.89,1.5520464,0.4526802,1.6167150000000001,1.5520464,0.4526802,1.6167150000000001,0.0,0.0,0.0,129.93
2019-09-11 10:30:00,106.13434432,40.96918376,113.7671879858,1.33434432,0.38918376,1.389942,104.8,40.58,112.3822779623,133.16,107.48434432,1.67918376,107.4974601188,1.33434432,0.38918376,1.389942,106.15,1.29,106.1578381468,131.98,1.33434432,0.38918376,1.389942,1.33434432,0.38918376,1.389942,0.0,0.0,0.0,130.13
2019-09-11 11:00:00,106.44898944,39.93762192,113.6943314217,1.56898944,0.45762192,1.634364,104.88,39.48,112.0646456292,132.45,107.78898944,0.8876219200000001,107.7926440773,1.56898944,0.45762192,1.634364,106.22,0.43,106.2208703598,131.6,1.56898944,0.45762192,1.634364,1.56898944,0.45762192,1.634364,0.0,0.0,0.0,129.61
2019-09-11 11:30:00,106.00017728,40.17088504,113.3566830332,2.54017728,0.74088504,2.6460179999999998,103.46,39.43,110.7189979182,132.27,107.34017728,1.27088504,107.3477005217,2.54017728,0.74088504,2.6460179999999998,104.8,0.53,104.8013401632,131.53,2.54017728,0.74088504,2.6460179999999998,2.54017728,0.74088504,2.6460179999999998,0.0,0.0,0.0,129.49
2019-09-11 12:00:00,103.99111456,40.54032508,111.6139322174,4.32111456,1.2603250799999999,4.501161,99.67,39.28,107.1308886363,132.59,105.31111456,1.5403250800000001,105.3223786819,4.32111456,1.2603250799999999,4.501161,100.99,0.28,100.9903881565,131.68,4.32111456,1.2603250799999999,4.501161,4.32111456,1.2603250799999999,4.501161,0.0,0.0,0.0,129.79
2019-09-11 12:30:00,105.07815936,39.76279648,112.3498979011,2.4781593600000003,0.72279648,2.581416,102.6,39.04,109.776507505,132.36,106.41815936,0.87279648,106.4217384526,2.4781593600000003,0.72279648,2.581416,103.94,0.15,103.9401082355,131.65,2.4781593600000003,0.72279648,2.581416,2.4781593600000003,0.72279648,2.581416,0.0,0.0,0.0,129.79
2019-09-11 13:00:00,102.97422208,40.81748144,110.7689360971,3.69422208,1.07748144,3.848148,99.28,39.74,106.9382345095,133.11,104.29422208,1.5474814399999999,104.3057019442,3.69422208,1.07748144,3.848148,100.6,0.47000000000000003,100.6010979065,132.01,3.69422208,1.07748144,3.848148,3.69422208,1.07748144,3.848148,0.0,0.0,0.0,130.14
2019-09-11 13:30:00,102.77355232,41.02270276,110.6583263844,4.12355232,1.20270276,4.295367,98.65,39.82,106.3835273903,133.81,104.09355232,1.50270276,104.1043983229,4.12355232,1.20270276,4.295367,99.97,0.30000000000000004,99.970450134,132.35,4.12355232,1.20270276,4.295367,4.12355232,1.20270276,4.295367,0.0,0.0,0.0,130.72
2019-09-11 14:00:00,100.58478976,41.69806368,108.8853913329,5.44478976,1.5880636799999999,5.671656,95.14,40.11,103.249366584,133.88,101.86478976,2.08806368,101.886188479,5.44478976,1.5880636799999999,5.671656,96.42,0.5,96.4212964028,132.53,5.44478976,1.5880636799999999,5.671656,5.44478976,1.5880636799999999,5.671656,0.0,0.0,0.0,130.98
2019-09-11 14:30:00,100.68998432,41.89957876,109.0598351485,5.68998432,1.65957876,5.927067,95.0,40.24,103.1710114325,134.59,101.97998432,1.92957876,101.9982376127,5.68998432,1.65957876,5.927067,96.29,0.27,96.2903785432,132.94,5.68998432,1.65957876,5.927067,5.68998432,1.65957876,5.927067,0.0,0.0,0.0,131.49
2019-09-11 15:00:00,99.54955456,42.12487008,108.0954138359,5.87955456,1.7148700799999999,6.124536,93.67,40.41,102.0148861686,134.96,100.83955456,1.90487008,100.8575445561,5.87955456,1.7148700799999999,6.124536,94.96,0.19,94.9601900798,133.31,5.87955456,1.7148700799999999,6.124536,5.87955456,1.7148700799999999,6.124536,0.0,0.0,0.0,132.14
2019-09-11 15:30:00,98.99793664,42.73023152,107.8260828591,5.41793664,1.58023152,5.643684,93.58,41.15,102.2278773134,135.35,100.28793664,2.16023152,100.3111999516,5.41793664,1.58023152,5.643684,94.87,0.58,94.8717729359,133.54,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,132.27
2019-09-11 16:00:00,100.44699808,42.94412444,109.2419207411,4.91699808,1.43412444,5.121873,95.53,41.51,104.1588258382,135.35,101.74699808,2.42412444,101.775871392,4.91699808,1.43412444,5.121873,96.83,0.99,96.8350607993,133.49,4.91699808,1.43412444,5.121873,4.91699808,1.43412444,5.121873,0.0,0.0,0.0,132.27
2019-09-11 16:30:00,102.0516144,43.9613042,111.1176325729,3.9816143999999998,1.1613042,4.147515,98.07,42.8,107.0026396871,135.61,103.3716144,3.2013042,103.4211729398,3.9816143999999998,1.1613042,4.147515,99.39,2.04,99.4109335033,133.81,3.9816143999999998,1.1613042,4.147515,3.9816143999999998,1.1613042,4.147515,0.0,0.0,0.0,132.8
