Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-11 17:00:00,102.54704896,44.80288928,111.9070870778,3.98704896,1.16288928,4.153176,98.56,43.64,107.7892536388,135.98,103.86704896,3.87288928,103.9392280664,3.98704896,1.16288928,4.153176,99.88,2.71,99.9167578537,133.97,3.98704896,1.16288928,4.153176,3.98704896,1.16288928,4.153176,0.0,0.0,0.0,132.88
2019-09-11 17:30:00,103.2756912,45.4658266,112.840638873,3.1056912,0.9058265999999999,3.235095,100.17,44.56,109.634038966,135.6,104.6056912,4.7358266,104.7128391603,3.1056912,0.9058265999999999,3.235095,101.5,3.83,101.5722348873,133.71,3.1056912,0.9058265999999999,3.235095,3.1056912,0.9058265999999999,3.235095,0.0,0.0,0.0,132.65
2019-09-11 18:00:00,103.36983776,46.15995268,113.208058856,2.39983776,0.69995268,2.499831,100.97,45.46,110.7318946826,135.32,104.69983776,5.63995268,104.8516337174,2.39983776,0.69995268,2.499831,102.3,4.94,102.4192052303,133.48,2.39983776,0.69995268,2.499831,2.39983776,0.69995268,2.499831,0.0,0.0,0.0,132.37
2019-09-11 18:30:00,103.2401184,47.1317012,113.4897321578,1.4801184,0.4317012,1.54179,101.76,46.7,111.9642246434,135.32,104.5901184,6.5517012,104.7951222889,1.4801184,0.4317012,1.54179,103.11,6.12,103.2914638293,133.6,1.4801184,0.4317012,1.54179,1.4801184,0.4317012,1.54179,0.0,0.0,0.0,132.37
2019-09-11 19:00:00,102.4959632,46.8538226,112.6973964408,0.8359632,0.2438226,0.870795,101.66,46.61,111.8358068778,134.77,103.8259632,6.6738226,104.0402352098,0.8359632,0.2438226,0.870795,102.99,6.43,103.1905276661,133.11,0.8359632,0.2438226,0.870795,0.8359632,0.2438226,0.870795,0.0,0.0,0.0,131.87
2019-09-11 19:30:00,101.74584352,47.00545436,112.0791212188,0.63584352,0.18545436,0.662337,101.11,46.82,111.4241647938,133.83,103.06584352,7.20545436,103.3174074056,0.63584352,0.18545436,0.662337,102.43,7.02,102.670274666,132.7,0.63584352,0.18545436,0.662337,0.63584352,0.18545436,0.662337,0.0,0.0,0.0,131.2
2019-09-11 20:00:00,103.3606288,46.9664334,113.5309008695,0.5706287999999999,0.16643339999999998,0.594405,102.79,46.8,112.9425699194,133.83,104.7006288,7.3364334,104.9573481284,0.5706287999999999,0.16643339999999998,0.594405,104.13,7.17,104.3765577129,132.55,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,130.82
2019-09-11 20:30:00,105.00030912,46.42634016,114.8062279493,0.57030912,0.16634016000000001,0.5940719999999999,104.43,46.26,114.2173914078,133.68,106.34030912,6.81634016,106.5585465222,0.57030912,0.16634016000000001,0.5940719999999999,105.77,6.65,105.9788441152,132.52,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,130.82
2019-09-11 21:00:00,100.56998944,48.07624692,111.4703920056,0.56998944,0.16624692,0.593739,100.0,47.91,110.8844808799,133.79,101.87998944,8.50624692,102.2344779659,0.56998944,0.16624692,0.593739,101.31,8.34,101.6527013906,132.52,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,130.72
2019-09-11 21:30:00,95.78158784,49.47671312,107.8056478591,0.57158784,0.16671312,0.5954039999999999,95.21,49.31,107.221360745,133.57,97.06158784,9.81671312,97.5567511272,0.57158784,0.16671312,0.5954039999999999,96.49,9.65,96.971349377,132.52,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,130.81
2019-09-11 22:00:00,90.14030912,51.43634016,103.7832954637,0.57030912,0.16634016000000001,0.5940719999999999,89.57,51.27,103.2056093437,133.81,91.37030912,11.71634016,92.1184347209,0.57030912,0.16634016000000001,0.5940719999999999,90.8,11.55,91.5316475324,132.68,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,130.81
2019-09-11 22:30:00,84.31094848,53.51652664,99.8616776206,0.57094848,0.16652664,0.594738,83.74,53.35,99.2905337885,134.56,85.52094848,13.31652664,86.5515020706,0.57094848,0.16652664,0.594738,84.95,13.15,85.9617647562,133.17,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,131.62
2019-09-11 23:00:00,78.38158784,55.43671312,96.0047002697,0.57158784,0.16671312,0.5954039999999999,77.81,55.27,95.4419666604,135.56,79.55158784,14.70671312,80.8995830562,0.57158784,0.16671312,0.5954039999999999,78.98,14.54,80.3072350414,133.78,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,132.51
2019-09-11 23:30:00,72.60094848,56.97652664,92.2887983894,0.57094848,0.16652664,0.594738,72.03,56.81,91.7371080861,135.36,73.74094848,16.47652664,75.5592708597,0.57094848,0.16652664,0.594738,73.17,16.31,74.9657588503,133.57,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,132.27
2019-09-12 00:00:00,68.45030912,57.83634016,89.6129848946,0.57030912,0.16634016000000001,0.5940719999999999,67.88,57.67,89.0703278314,135.36,69.55030912,17.17634016,71.63987828,0.57030912,0.16634016000000001,0.5940719999999999,68.98,17.01,71.0463264356,133.76,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,132.44
2019-09-12 00:30:00,65.2122272,58.3468996,87.5042585782,0.5722271999999999,0.16689959999999998,0.5960700000000001,64.64,58.18,86.96690175,135.58,66.3122272,17.536899599999998,68.5919406622,0.5722271999999999,0.16689959999999998,0.5960700000000001,65.74,17.37,67.996062386,133.89,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,132.77
2019-09-12 01:00:00,63.30094848,59.07652664,86.5854842241,0.57094848,0.16652664,0.594738,62.73,58.91,86.0548720294,136.13,64.38094848,18.05652664,66.8651230574,0.57094848,0.16652664,0.594738,63.81,17.89,66.2704172312,134.16,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,133.04
2019-09-12 01:30:00,63.0522272,59.4768996,86.6780533982,0.5722271999999999,0.16689959999999998,0.5960700000000001,62.48,59.31,86.1477016525,136.13,64.1222272,18.4668996,66.7284527164,0.5722271999999999,0.16689959999999998,0.5960700000000001,63.55,18.3,66.1323861659,134.13,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.04
2019-09-12 02:00:00,63.15158784,59.64671312,86.8668718945,0.57158784,0.16671312,0.5954039999999999,62.58,59.48,86.337285109,136.13,64.22158784,18.60671312,66.8627109667,0.57158784,0.16671312,0.5954039999999999,63.65,18.44,66.2673079278,134.21,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,133.04
2019-09-12 02:30:00,62.54254688,59.78699284,86.5219895927,0.57254688,0.16699284,0.596403,61.97,59.62,85.9931700776,136.13,63.62254688,18.69699284,66.3129400099,0.57254688,0.16699284,0.596403,63.05,18.53,65.7165382533,134.33,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,133.04
2019-09-12 03:00:00,61.64158784,60.28671312,86.2216511687,0.57158784,0.16671312,0.5954039999999999,61.07,60.12,85.696903678,136.66,62.72158784,19.03671312,65.5468841943,0.57158784,0.16671312,0.5954039999999999,62.15,18.87,64.9515157637,134.45,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,133.72
2019-09-12 03:30:00,60.93286656,60.87708608,86.1326525588,0.57286656,0.16708608,0.5967359999999999,60.36,60.71,85.6097757268,136.91,61.99286656,19.40708608,64.9596066371,0.57286656,0.16708608,0.5967359999999999,61.42,19.24,64.3629862576,134.77,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,133.81
2019-09-12 04:00:00,60.51286656,61.06708608,85.9709021798,0.57286656,0.16708608,0.5967359999999999,59.94,60.9,85.4494798112,137.09,61.58286656,19.45708608,64.5834936533,0.57286656,0.16708608,0.5967359999999999,61.01,19.29,63.9869064731,134.84,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,134.23
2019-09-12 04:30:00,60.60318624,60.697179320000004,85.7723367983,0.57318624,0.16717932,0.597069,60.03,60.53,85.2495266849,136.91,61.67318624,19.06717932,64.553382779,0.57318624,0.16717932,0.597069,61.1,18.9,63.9563913929,134.84,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.31
2019-09-12 05:00:00,61.14254688,60.42699284,85.9641349788,0.57254688,0.16699284,0.596403,60.57,60.26,85.4399935627,136.91,62.21254688,18.82699284,64.9988972883,0.57254688,0.16699284,0.596403,61.64,18.66,64.4025247952,134.78,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,134.02
2019-09-12 05:30:00,63.5822272,59.6968996,87.2147890989,0.5722271999999999,0.16689959999999998,0.5960700000000001,63.01,59.53,86.6837989477,136.67,64.6522272,18.2768996,67.1859772639,0.5722271999999999,0.16689959999999998,0.5960700000000001,64.08,18.11,66.5899279171,134.53,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.93
2019-09-12 06:00:00,66.74966976,58.73615368,88.9126209387,0.56966976,0.16615368,0.593406,66.18,58.57,88.3755469573,136.44,67.84966976,17.46615368,70.0617171565,0.56966976,0.16615368,0.593406,67.28,17.3,69.468614496,134.34,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,133.56
2019-09-12 06:30:00,76.05839104,55.92578072,94.4064181967,0.56839104,0.16578072,0.592074,75.49,55.76,93.850507191,136.18,77.20839104,14.83578072,78.6208371652,0.56839104,0.16578072,0.592074,76.64,14.67,78.0313943231,134.2,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,133.2
2019-09-12 07:00:00,84.08812128,52.80445204,99.2931130323,0.59812128,0.17445204,0.623043,83.49,52.63,98.6939562486,135.94,85.29812128,11.70445204,86.0974081576,0.59812128,0.17445204,0.623043,84.7,11.53,85.4811727809,134.03,0.59812128,0.17445204,0.623043,0.59812128,0.17445204,0.623043,0.0,0.0,0.0,133.11
2019-09-12 07:30:00,94.2804688,49.4830534,106.4771307415,0.7304687999999999,0.2130534,0.7609049999999999,93.55,49.27,105.7314305209,136.24,95.5604688,8.2130534,95.9127595444,0.7304687999999999,0.2130534,0.7609049999999999,94.83,8.0,95.1668476939,134.11,0.7304687999999999,0.2130534,0.7609049999999999,0.7304687999999999,0.2130534,0.7609049999999999,0.0,0.0,0.0,133.18
2019-09-12 08:00:00,99.22430464,47.00750552,109.7960300125,1.05430464,0.30750552000000003,1.098234,98.17,46.7,108.7117238388,135.35,100.52430464,6.29750552,100.7213701214,1.05430464,0.30750552000000003,1.098234,99.47,5.99,99.6501931759,133.59,1.05430464,0.30750552000000003,1.098234,1.05430464,0.30750552000000003,1.098234,0.0,0.0,0.0,132.34
2019-09-12 08:30:00,100.70218592,45.49188756,110.5008691497,1.89218592,0.55188756,1.9710269999999999,98.81,44.94,108.5496186083,135.29,102.00218592,4.91188756,102.1203827444,1.89218592,0.55188756,1.9710269999999999,100.11,4.36,100.2048985829,133.49,1.89218592,0.55188756,1.9710269999999999,1.89218592,0.55188756,1.9710269999999999,0.0,0.0,0.0,132.27
2019-09-12 09:00:00,100.69765024,44.53473132,110.10612634,2.10765024,0.61473132,2.195469,98.59,43.92,107.9303224307,134.82,101.99765024,4.20473132,102.0842809641,2.10765024,0.61473132,2.195469,99.89,3.59,99.9544906445,133.25,2.10765024,0.61473132,2.195469,2.10765024,0.61473132,2.195469,0.0,0.0,0.0,131.9
2019-09-12 09:30:00,103.66672096,42.25571028,111.947907912,2.31672096,0.67571028,2.413251,101.35,41.58,109.5477927664,133.81,104.97672096,2.57571028,105.0083150372,2.31672096,0.67571028,2.413251,102.66,1.9,102.6775808052,132.51,2.31672096,0.67571028,2.413251,2.31672096,0.67571028,2.413251,0.0,0.0,0.0,130.72
2019-09-12 10:00:00,103.88882912,41.46757516,111.8590568777,2.04882912,0.59757516,2.134197,101.84,40.87,109.7348736729,133.81,105.19882912,1.75757516,105.2135101527,2.04882912,0.59757516,2.134197,103.15,1.16,103.1565223338,132.51,2.04882912,0.59757516,2.134197,2.04882912,0.59757516,2.134197,0.0,0.0,0.0,130.72
2019-09-12 10:30:00,103.41234464,41.80860052,111.5440366016,3.01234464,0.87860052,3.137859,100.4,40.93,108.4224372536,133.81,104.72234464,1.9886005199999999,104.7412239709,3.01234464,0.87860052,3.137859,101.71,1.11,101.7160567462,132.62,3.01234464,0.87860052,3.137859,3.01234464,0.87860052,3.137859,0.0,0.0,0.0,130.78
2019-09-12 11:00:00,102.6416448,41.7758964,110.817565247,3.5516448,1.0358964,3.69963,99.09,40.74,107.1381150665,133.81,103.9316448,2.0858964,103.9525745454,3.5516448,1.0358964,3.69963,100.38,1.05,100.3854914816,132.5,3.5516448,1.0358964,3.69963,3.5516448,1.0358964,3.69963,0.0,0.0,0.0,130.72
2019-09-12 11:30:00,104.43072608,40.93062844,112.1654710421,3.19072608,0.93062844,3.323673,101.24,40.0,108.8555813911,133.81,105.73072608,1.25062844,105.7381223065,3.19072608,0.93062844,3.323673,102.54,0.32,102.5404993161,132.5,3.19072608,0.93062844,3.323673,3.19072608,0.93062844,3.323673,0.0,0.0,0.0,130.72
2019-09-12 12:00:00,104.90931776,40.43146768,112.4307277021,2.91931776,0.8514676800000001,3.040956,101.99,39.58,109.4008066698,133.81,106.21931776,0.9914676800000001,106.2239449162,2.91931776,0.8514676800000001,3.040956,103.3,0.14,103.3000948693,132.5,2.91931776,0.8514676800000001,3.040956,2.91931776,0.8514676800000001,3.040956,0.0,0.0,0.0,130.72
2019-09-12 12:30:00,106.07207488,40.69727184,113.611412299,3.04207488,0.88727184,3.168828,103.03,39.81,110.4536871272,133.81,107.39207488,1.03727184,107.3970841313,3.04207488,0.88727184,3.168828,104.35,0.15,104.3501078102,132.5,3.04207488,0.88727184,3.168828,3.04207488,0.88727184,3.168828,0.0,0.0,0.0,130.72
2019-09-12 13:00:00,104.73225472,41.46149096,112.6405806597,3.02225472,0.88149096,3.148182,101.71,40.58,109.5064404499,133.96,106.03225472,1.63149096,106.0448056425,3.02225472,0.88149096,3.148182,103.01,0.75,103.0127302813,132.72,3.02225472,0.88149096,3.148182,3.02225472,0.88149096,3.148182,0.0,0.0,0.0,130.95
2019-09-12 13:30:00,104.10353248,42.12186364,112.3022567508,3.98353248,1.16186364,4.149513,100.12,40.96,108.1745626291,134.56,105.41353248,2.09186364,105.4342862801,3.98353248,1.16186364,4.149513,101.43,0.93,101.4342634419,132.95,3.98353248,1.16186364,4.149513,3.98353248,1.16186364,4.149513,0.0,0.0,0.0,131.49
2019-09-12 14:00:00,104.09417248,41.88538364,112.2050894878,3.34417248,0.97538364,3.483513,100.75,40.91,108.7390941658,134.56,105.40417248,1.79538364,105.4194620486,3.34417248,0.97538364,3.483513,102.06,0.8200000000000001,102.0632940875,133.02,3.34417248,0.97538364,3.483513,3.34417248,0.97538364,3.483513,0.0,0.0,0.0,131.49
2019-09-12 14:30:00,103.61791904,41.74605972,111.7112646438,3.03791904,0.88605972,3.164499,100.58,40.86,108.5627744671,134.56,104.91791904,1.7460597199999999,104.9324471278,3.03791904,0.88605972,3.164499,101.88,0.86,101.8836296958,132.88,3.03791904,0.88605972,3.164499,3.03791904,0.88605972,3.164499,0.0,0.0,0.0,131.49
2019-09-12 15:00:00,102.38161568,41.76797124,110.5737701752,2.7016156799999997,0.78797124,2.814183,99.68,40.98,107.7750564834,134.56,103.67161568,1.72797124,103.6860153652,2.7016156799999997,0.78797124,2.814183,100.97,0.9400000000000001,100.9743754623,132.88,2.7016156799999997,0.78797124,2.814183,2.7016156799999997,0.78797124,2.814183,0.0,0.0,0.0,131.49
2019-09-12 15:30:00,100.18235424,42.71235332,108.9075260356,3.40235424,0.99235332,3.5441190000000002,96.78,41.72,105.3894055396,134.35,101.48235424,2.73235332,101.5191310875,3.40235424,0.99235332,3.5441190000000002,98.08,1.74,98.0954331251,132.88,3.40235424,0.99235332,3.5441190000000002,3.40235424,0.99235332,3.5441190000000002,0.0,0.0,0.0,131.49
2019-09-12 16:00:00,99.7873888,42.6804884,108.5317790031,3.8073888,1.1104884,3.96603,95.98,41.57,104.5955319313,133.81,101.0773888,2.9604884,101.1207348579,3.8073888,1.1104884,3.96603,97.27,1.85,97.2875911923,132.6,3.8073888,1.1104884,3.96603,3.8073888,1.1104884,3.96603,0.0,0.0,0.0,130.81
2019-09-12 16:30:00,100.7502656,43.1546608,109.6035618364,4.1302655999999995,1.2046608,4.30236,96.62,41.95,105.3338829627,133.81,102.0402656,3.3946608,102.0967165273,4.1302655999999995,1.2046608,4.30236,97.91,2.19,97.9344893283,132.62,4.1302655999999995,1.2046608,4.30236,4.1302655999999995,1.2046608,4.30236,0.0,0.0,0.0,130.81
2019-09-12 17:00:00,102.30199424,43.89724832,111.3223537101,3.76199424,1.09724832,3.9187440000000002,98.54,42.8,107.4335683108,133.94,103.63199424,4.08724832,103.712563506,3.76199424,1.09724832,3.9187440000000002,99.87,2.99,99.914748661,132.62,3.76199424,1.09724832,3.9187440000000002,3.76199424,1.09724832,3.9187440000000002,0.0,0.0,0.0,131.06
2019-09-12 17:30:00,105.27548224,43.68368232,113.9789070921,2.27548224,0.66368232,2.370294,103.0,43.02,111.6231176773,133.81,106.60548224,4.00368232,106.6806370235,2.27548224,0.66368232,2.370294,104.33,3.34,104.3834493586,132.47,2.27548224,0.66368232,2.370294,2.27548224,0.66368232,2.370294,0.0,0.0,0.0,130.73
2019-09-12 18:00:00,106.31822016,44.33198088,115.1906613695,1.61822016,0.47198088,1.685646,104.7,43.86,113.5155918806,134.23,107.67822016,4.50198088,107.7722920266,1.61822016,0.47198088,1.685646,106.06,4.03,106.1365370643,132.74,1.61822016,0.47198088,1.685646,1.61822016,0.47198088,1.685646,0.0,0.0,0.0,131.35
2019-09-12 18:30:00,105.70972896,45.57200428,115.1145271931,1.30972896,0.38200428000000003,1.364301,104.4,45.19,113.7606966399,134.94,107.06972896,5.33200428,107.2024119561,1.30972896,0.38200428000000003,1.364301,105.76,4.95,105.8757767386,133.14,1.30972896,0.38200428000000003,1.364301,1.30972896,0.38200428000000003,1.364301,0.0,0.0,0.0,131.9
2019-09-12 19:00:00,105.10487424,46.18808832,114.8058103567,0.88487424,0.25808832,0.921744,104.22,45.93,113.8919369402,134.83,106.46487424,5.86808832,106.6264690753,0.88487424,0.25808832,0.921744,105.58,5.61,105.7289388011,133.23,0.88487424,0.25808832,0.921744,0.88487424,0.25808832,0.921744,0.0,0.0,0.0,132.14
2019-09-12 19:30:00,104.99012928,46.76212104,114.9331249483,0.59012928,0.17212104,0.614718,104.4,46.59,114.3240486512,135.09,106.35012928,6.40212104,106.5426541423,0.59012928,0.17212104,0.614718,105.76,6.23,105.9433362699,133.27,0.59012928,0.17212104,0.614718,0.59012928,0.17212104,0.614718,0.0,0.0,0.0,132.22
2019-09-12 20:00:00,105.91839104,46.65578072,115.7387896735,0.56839104,0.16578072,0.592074,105.35,46.49,115.151824128,134.59,107.29839104,6.48578072,107.4942327352,0.56839104,0.16578072,0.592074,106.73,6.32,106.9169551568,133.04,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,131.59
2019-09-12 20:30:00,104.71871072,47.18587396,114.8586743621,0.56871072,0.16587396000000001,0.592407,104.15,47.02,114.2720565143,134.32,106.05871072,7.23587396,106.305258532,0.56871072,0.16587396000000001,0.592407,105.49,7.07,105.726652269,132.8,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,131.38
2019-09-12 21:00:00,100.937432,48.395501,111.9396698932,0.5674319999999999,0.16550099999999998,0.591075,100.37,48.23,111.3564986878,134.06,102.267432,8.645501,102.6322187981,0.5674319999999999,0.16550099999999998,0.591075,101.7,8.48,102.0529294043,132.61,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,131.14
2019-09-12 21:30:00,96.24935008,49.14606044,108.0706835714,0.56935008,0.16606044,0.593073,95.68,48.98,107.4881519052,133.34,97.52935008,9.67606044,98.0081643164,0.56935008,0.16606044,0.593073,96.96,9.51,97.4252621244,132.21,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,130.54
2019-09-12 22:00:00,91.19839104,51.69578072,104.8312943378,0.56839104,0.16578072,0.592074,90.63,51.53,104.2551571866,134.61,92.45839104,11.51578072,93.1727818587,0.56839104,0.16578072,0.592074,91.89,11.35,92.5883070371,133.04,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,131.73
2019-09-12 22:30:00,85.10839104,53.62578072,100.5940484484,0.56839104,0.16578072,0.592074,84.54,53.46,100.0249128967,135.02,86.33839104,13.19578072,87.3409777606,0.56839104,0.16578072,0.592074,85.77,13.03,86.7540996149,133.26,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,132.1
2019-09-12 23:00:00,79.26839104,54.93578072,96.4438583912,0.56839104,0.16578072,0.592074,78.7,54.77,95.882443127,134.84,80.45839104,14.56578072,81.7662195331,0.56839104,0.16578072,0.592074,79.89,14.4,81.1774112669,133.17,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,131.9
2019-09-12 23:30:00,73.97839104,56.56578072,93.126204096,0.56839104,0.16578072,0.592074,73.41,56.4,92.5742302155,135.92,75.10839104,15.64578072,76.7206677432,0.56839104,0.16578072,0.592074,74.54,15.48,76.1304275569,133.8,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,132.87
2019-09-13 00:00:00,69.71871072,57.73587396,90.5214326355,0.56871072,0.16587396000000001,0.592407,69.15,57.57,89.9779272933,136.37,70.83871072,16.54587396,72.7453701728,0.56871072,0.16587396000000001,0.592407,70.27,16.38,72.1538446654,134.16,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,133.31
2019-09-13 00:30:00,66.3890304,58.8459672,88.7149999332,0.5690303999999999,0.16596719999999998,0.59274,65.82,58.68,88.1794465848,136.91,67.4890304,17.3859672,69.6924750587,0.5690303999999999,0.16596719999999998,0.59274,66.92,17.22,69.1000347323,134.5,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,133.81
2019-09-13 01:00:00,64.22966976,59.72615368,87.7078326655,0.56966976,0.16615368,0.593406,63.66,59.56,87.1779169285,137.12,65.31966976,18.03615368,67.7640177168,0.56966976,0.16615368,0.593406,64.75,17.87,67.1706736605,134.86,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,134.27
2019-09-13 01:30:00,63.8790304,60.0859672,87.6975140993,0.5690303999999999,0.16596719999999998,0.59274,63.31,59.92,87.169733853,137.68,64.9690304,18.2359672,67.47981484,0.5690303999999999,0.16596719999999998,0.59274,64.4,18.07,66.8871056333,134.95,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,134.59
2019-09-13 02:00:00,63.76998944,60.16624692,87.6731932897,0.56998944,0.16624692,0.593739,63.2,60.0,87.1449367433,137.68,64.84998944,18.30624692,67.3842697272,0.56998944,0.16624692,0.593739,64.28,18.14,66.7905532242,134.95,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.59
2019-09-13 02:30:00,63.21030912,60.32634016,87.3774026631,0.57030912,0.16634016000000001,0.5940719999999999,62.64,60.16,86.8504185367,137.77,64.29030912,18.23634016,66.8267008701,0.57030912,0.16634016000000001,0.5940719999999999,63.72,18.07,66.2326452741,135.26,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.93
2019-09-13 03:00:00,62.16998944,60.78624692,86.9486940764,0.56998944,0.16624692,0.593739,61.6,60.62,86.4253689607,138.41,63.23998944,18.48624692,65.8865509005,0.56998944,0.16624692,0.593739,62.67,18.32,65.2928120087,135.53,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,135.36
2019-09-13 03:30:00,61.72126816,60.85661988,86.6778121926,0.57126816,0.16661988,0.595071,61.15,60.69,86.1545042351,138.3,62.81126816,18.59661988,65.5064094485,0.57126816,0.16661988,0.595071,62.24,18.43,64.9113433847,135.43,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,135.36
2019-09-13 04:00:00,61.57998944,61.50624692,87.0351280209,0.56998944,0.16624692,0.593739,61.01,61.34,86.5148293647,138.45,62.63998944,19.10624692,65.4890597612,0.56998944,0.16624692,0.593739,62.07,18.94,64.8953657822,135.69,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,135.36
2019-09-13 04:30:00,61.7406288,61.2764334,86.9868181671,0.5706287999999999,0.16643339999999998,0.594405,61.17,61.11,86.4650276123,138.45,62.8206288,18.9964334,65.6299922653,0.5706287999999999,0.16643339999999998,0.594405,62.25,18.83,65.0356163959,135.49,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,135.36
2019-09-13 05:00:00,62.31094848,60.88652664,87.1195926687,0.57094848,0.16652664,0.594738,61.74,60.72,86.5953001034,138.3,63.38094848,18.66652664,66.0725650102,0.57094848,0.16652664,0.594738,62.81,18.5,65.4778290721,135.4,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,135.36
2019-09-13 05:30:00,64.87935008,60.40606044,88.646614175,0.56935008,0.16606044,0.593073,64.31,60.24,88.1171589419,137.68,65.97935008,18.35606044,68.485177899,0.56935008,0.16606044,0.593073,65.41,18.19,67.89215124,135.33,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,134.73
2019-09-13 06:00:00,67.777432,59.175501,89.9751088197,0.5674319999999999,0.16550099999999998,0.591075,67.21,59.01,89.4391647993,137.42,68.877432,17.415501,71.0450583362,0.5674319999999999,0.16550099999999998,0.591075,68.31,17.25,70.454372469,134.93,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,134.37
2019-09-13 06:30:00,76.627432,55.255501,94.4718673769,0.5674319999999999,0.16550099999999998,0.591075,76.06,55.09,93.9150238247,135.63,77.767432,14.535501,79.1141850062,0.5674319999999999,0.16550099999999998,0.591075,77.2,14.37,78.5260268955,133.79,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,132.61
2019-09-13 07:00:00,84.5921872,52.2585546,99.4323622578,0.6121871999999999,0.17855459999999998,0.637695,83.98,52.08,98.8178465663,134.79,85.7921872,12.0585546,86.6354899773,0.6121871999999999,0.17855459999999998,0.637695,85.18,11.88,86.004458024,133.18,0.6121871999999999,0.17855459999999998,0.637695,0.6121871999999999,0.17855459999999998,0.637695,0.0,0.0,0.0,131.7
2019-09-13 07:30:00,94.17687232,48.84533776,106.090293151,0.80687232,0.23533776,0.840492,93.37,48.61,105.2658016642,134.5,95.42687232,8.69533776,95.8222148541,0.80687232,0.23533776,0.840492,94.62,8.46,94.9974525974,133.03,0.80687232,0.23533776,0.840492,0.80687232,0.23533776,0.840492,0.0,0.0,0.0,131.46
2019-09-13 08:00:00,98.25487392,46.67142156,108.7761087715,1.20487392,0.35142156,1.255077,97.05,46.32,107.5371791521,134.59,99.54487392,6.55142156,99.7602277875,1.20487392,0.35142156,1.255077,98.34,6.2,98.5352505452,133.0,1.20487392,0.35142156,1.255077,1.20487392,0.35142156,1.255077,0.0,0.0,0.0,131.46
2019-09-13 08:30:00,99.00290528,45.48876404,108.9532143067,1.81290528,0.52876404,1.888443,97.19,44.96,107.0854691356,134.18,100.29290528,5.46876404,100.4418947931,1.81290528,0.52876404,1.888443,98.48,4.94,98.6038234553,132.9,1.81290528,0.52876404,1.888443,1.81290528,0.52876404,1.888443,0.0,0.0,0.0,131.09
2019-09-13 09:00:00,98.65528224,44.61195732,108.2732259138,2.47528224,0.72195732,2.5784190000000002,96.18,43.89,105.7209747401,134.59,99.93528224,4.41195732,100.0326246971,2.47528224,0.72195732,2.5784190000000002,97.46,3.69,97.5298297958,133.11,2.47528224,0.72195732,2.5784190000000002,2.47528224,0.72195732,2.5784190000000002,0.0,0.0,0.0,131.49
2019-09-13 09:30:00,98.86336352000001,44.23806436,108.3096070753,3.11336352,0.90806436,3.243087,95.75,43.33,105.0978182457,134.59,100.13336352,4.09806436,100.2171872551,3.11336352,0.90806436,3.243087,97.02,3.19,97.0724291444,133.09,3.11336352,0.90806436,3.243087,3.11336352,0.90806436,3.243087,0.0,0.0,0.0,131.49
2019-09-13 10:00:00,98.17224416,44.28773788,107.6995508344,3.59224416,1.04773788,3.741921,94.58,43.24,103.9955479816,134.59,99.44224416,4.09773788,99.5266365317,3.59224416,1.04773788,3.741921,95.85,3.05,95.8985140657,133.27,3.59224416,1.04773788,3.741921,3.59224416,1.04773788,3.741921,0.0,0.0,0.0,131.49
2019-09-13 10:30:00,97.16853728,44.29874004,106.789994879,4.17853728,1.21874004,4.352643,92.99,43.08,102.4842744034,134.59,98.41853728,3.99874004,98.4997380821,4.17853728,1.21874004,4.352643,94.24,2.7800000000000002,94.2809949035,133.31,4.17853728,1.21874004,4.352643,4.17853728,1.21874004,4.352643,0.0,0.0,0.0,131.49
2019-09-13 11:00:00,96.99459104,44.29300572,106.6293629669,4.36459104,1.27300572,4.546449,92.63,43.02,102.1324497895,134.59,98.25459104,4.00300572,98.336100773,4.36459104,1.27300572,4.546449,93.89,2.73,93.929681145,133.34,4.36459104,1.27300572,4.546449,4.36459104,1.27300572,4.546449,0.0,0.0,0.0,131.49
2019-09-13 11:30:00,96.32123424,44.43869332,106.0781675441,4.52123424,1.31869332,4.709619,91.8,43.12,101.4227508994,134.59,97.56123424,4.17869332,97.6506830713,4.52123424,1.31869332,4.709619,93.04,2.86,93.0839470586,133.4,4.52123424,1.31869332,4.709619,4.52123424,1.31869332,4.709619,0.0,0.0,0.0,131.49
2019-09-13 12:00:00,94.57582912,44.45170016,104.5013928178,5.04582912,1.4717001600000001,5.256072,89.53,42.98,99.3121407482,134.59,95.80582912,4.28170016,95.9014590589,5.04582912,1.4717001600000001,5.256072,90.76,2.81,90.8034894704,133.31,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,131.6
2019-09-13 12:30:00,95.46935616,45.00647888,105.5461089135,4.47935616,1.30647888,4.665996,90.99,43.7,100.9399331286,134.59,96.69935616,4.89647888,96.8232461095,4.47935616,1.30647888,4.665996,92.22,3.59,92.2898504712,133.24,4.47935616,1.30647888,4.665996,4.47935616,1.30647888,4.665996,0.0,0.0,0.0,131.49
2019-09-13 13:00:00,93.90207296,45.70727128,104.4354056537,4.96207296,1.44727128,5.168826,88.94,44.26,99.344205669,134.97,95.14207296,5.27727128,95.2883184828,4.96207296,1.44727128,5.168826,90.18,3.83,90.2612945841,133.5,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,131.99
2019-09-13 13:30:00,92.50886592,46.55925256,103.5647346965,5.20886592,1.51925256,5.425902,87.3,45.04,98.2338617789,135.39,93.72886592,5.76925256,93.9062542206,5.20886592,1.51925256,5.425902,88.52,4.25,88.6219662386,133.86,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,132.59
2019-09-13 14:00:00,91.05176288,46.65093084,102.3070519162,5.35176288,1.5609308400000002,5.574753,85.7,45.09,96.8379992565,135.39,92.26176288,6.09093084,92.4625996186,5.35176288,1.5609308400000002,5.574753,86.91,4.53,87.0279782599,133.64,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,132.33
2019-09-13 14:30:00,91.0495952,46.8265486,102.3853233617,5.1995952,1.5165486000000001,5.416245,85.85,45.31,97.0732640844,135.39,92.2595952,6.2065486,92.4681250594,5.1995952,1.5165486000000001,5.416245,87.06,4.69,87.1862357256,133.71,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,132.27
2019-09-13 15:00:00,90.82750752,46.95885636,102.2485712024,4.96750752,1.44885636,5.174487,85.86,45.51,97.1756126814,135.64,92.04750752,6.14885636,92.2526534859,4.96750752,1.44885636,5.174487,87.08,4.7,87.206745152,133.88,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,132.82
2019-09-13 15:30:00,89.41608928,47.83927604,101.4092370258,4.62608928,1.34927604,4.818843,84.79,46.49,96.6988324645,136.13,90.62608928,6.76927604,90.8785516846,4.62608928,1.34927604,4.818843,86.0,5.42,86.1706237647,134.11,4.62608928,1.34927604,4.818843,4.62608928,1.34927604,4.818843,0.0,0.0,0.0,133.04
2019-09-13 16:00:00,90.46629952,48.23808736,102.5234822906,4.17629952,1.21808736,4.350312,86.29,47.02,98.2692449345,136.13,91.68629952,7.01808736,91.9545054354,4.17629952,1.21808736,4.350312,87.51,5.8,87.7019959864,134.3,4.17629952,1.21808736,4.350312,4.17629952,1.21808736,4.350312,0.0,0.0,0.0,133.34
2019-09-13 16:30:00,92.44458176,48.27591968,104.2907719682,3.65458176,1.06591968,3.806856,88.79,47.21,100.56066925,135.63,93.67458176,7.59591968,93.9820475607,3.65458176,1.06591968,3.806856,90.02,6.53,90.2565305116,133.72,3.65458176,1.06591968,3.806856,3.65458176,1.06591968,3.806856,0.0,0.0,0.0,132.57
2019-09-13 17:00:00,93.82705984,47.59330912,105.2076053867,3.09705984,0.90330912,3.226104,90.73,46.69,102.0386642406,134.54,95.07705984,7.58330912,95.3790012793,3.09705984,0.90330912,3.226104,91.98,6.68,92.2222467738,132.95,3.09705984,0.90330912,3.226104,3.09705984,0.90330912,3.226104,0.0,0.0,0.0,131.49
2019-09-13 17:30:00,95.4571904,47.7120972,106.7170062281,2.4071904,0.7020972,2.5074899999999998,93.05,47.01,104.2508637854,134.54,96.7071904,7.6920972,97.0126230673,2.4071904,0.7020972,2.5074899999999998,94.3,6.99,94.5587124489,132.95,2.4071904,0.7020972,2.5074899999999998,2.4071904,0.7020972,2.5074899999999998,0.0,0.0,0.0,131.49
2019-09-13 18:00:00,95.85774048,48.94850764,107.6320714755,1.77774048,0.51850764,1.851813,94.08,48.43,105.81356860060001,134.54,97.12774048,8.81850764,97.5272477195,1.77774048,0.51850764,1.851813,95.35,8.3,95.7105662923,133.14,1.77774048,0.51850764,1.851813,1.77774048,0.51850764,1.851813,0.0,0.0,0.0,131.49
2019-09-13 18:30:00,96.11496384,49.38853112,108.0616179786,1.19496384,0.34853112,1.244754,94.92,49.04,106.8397304377,134.8,97.39496384,9.10853112,97.8199587025,1.19496384,0.34853112,1.244754,96.2,8.76,96.5980206837,133.27,1.19496384,0.34853112,1.244754,1.19496384,0.34853112,1.244754,0.0,0.0,0.0,132.03
2019-09-13 19:00:00,95.8460032,49.7721676,107.9987268305,0.7960031999999999,0.2321676,0.8291700000000001,95.05,49.54,107.1854192509,134.89,97.1260032,9.4721676,97.5867944788,0.7960031999999999,0.2321676,0.8291700000000001,96.33,9.24,96.7721370023,133.3,0.7960031999999999,0.2321676,0.8291700000000001,0.7960031999999999,0.2321676,0.8291700000000001,0.0,0.0,0.0,132.11
2019-09-13 19:30:00,95.465384,50.059487,107.7942103314,0.6153839999999999,0.17948699999999998,0.641025,94.85,49.88,107.1659316201,134.98,96.745384,9.659487,97.226411095,0.6153839999999999,0.17948699999999998,0.641025,96.13,9.48,96.5963110062,133.35,0.6153839999999999,0.17948699999999998,0.641025,0.6153839999999999,0.17948699999999998,0.641025,0.0,0.0,0.0,132.27
2019-09-13 20:00:00,97.93966976,49.85615368,109.899112701,0.56966976,0.16615368,0.593406,97.37,49.69,109.316115006,134.55,99.23966976,9.75615368,99.7180755365,0.56966976,0.16615368,0.593406,98.67,9.59,99.1349433853,133.07,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,131.75
2019-09-13 20:30:00,97.5590304,50.6859672,109.9401277223,0.5690303999999999,0.16596719999999998,0.59274,96.99,50.52,109.3587239318,134.9,98.8590304,10.4459672,99.4093864903,0.5690303999999999,0.16596719999999998,0.59274,98.29,10.28,98.8261225588,133.31,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,131.96
2019-09-13 21:00:00,93.9790304,51.4759672,107.1533170466,0.5690303999999999,0.16596719999999998,0.59274,93.41,51.31,106.5745945336,134.48,95.2490304,11.5559672,95.9474761006,0.5690303999999999,0.16596719999999998,0.59274,94.68,11.39,95.3626472997,132.89,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,131.44
2019-09-13 21:30:00,90.84998944,52.84624692,105.1020760726,0.56998944,0.16624692,0.593739,90.28,52.68,104.5258857891,134.82,92.09998944,12.62624692,92.961444514,0.56998944,0.16624692,0.593739,91.53,12.46,92.3741982374,133.24,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,131.76
2019-09-13 22:00:00,86.1722272,54.9368996,102.1944992564,0.5722271999999999,0.16689959999999998,0.5960700000000001,85.6,54.77,101.6224035339,136.01,87.4122272,13.9368996,88.5162958699,0.5722271999999999,0.16689959999999998,0.5960700000000001,86.84,13.77,87.9249594825,134.11,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,133.06
2019-09-13 22:30:00,81.30094848,57.23652664,99.4276832957,0.57094848,0.16652664,0.594738,80.73,57.07,98.8651495725,137.19,82.51094848,15.58652664,83.9702115739,0.57094848,0.16652664,0.594738,81.94,15.42,83.3782945376,134.88,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,134.1
2019-09-13 23:00:00,76.6822272,58.7768996,96.6172235936,0.5722271999999999,0.16689959999999998,0.5960700000000001,76.11,58.61,96.0617728339,137.89,77.8622272,16.536899599999998,79.5989665318,0.5722271999999999,0.16689959999999998,0.5960700000000001,77.29,16.37,79.0045631594,135.49,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.92
2019-09-13 23:30:00,71.1622272,73.3268996,102.1807065204,0.5722271999999999,0.16689959999999998,0.5960700000000001,70.59,73.16,101.6628432614,137.46,73.3122272,8.6268996,73.8180604848,0.5722271999999999,0.16689959999999998,0.5960700000000001,72.74,8.46,73.2303161266,135.02,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.39
2019-09-14 00:00:00,66.77190752,81.40680636,105.2879658631,0.57190752,0.16680636000000001,0.595737,66.2,81.24,104.796839647,136.22,69.45190752,3.26680636,69.5286953851,0.57190752,0.16680636000000001,0.595737,68.88,3.1,68.9497237123,134.24,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.18
2019-09-14 00:30:00,63.87190752,82.05680636,103.9852876144,0.57190752,0.16680636000000001,0.595737,63.3,81.89,103.5029569626,136.52,66.49190752,3.09680636,66.5639840701,0.57190752,0.16680636000000001,0.595737,65.92,2.93,65.9850839205,134.46,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,133.61
2019-09-14 01:00:00,61.7322272,83.4068996,103.7669445245,0.5722271999999999,0.16689959999999998,0.5960700000000001,61.16,83.24,103.2929968585,137.35,64.3422272,2.7868996,64.4025543782,0.5722271999999999,0.16689959999999998,0.5960700000000001,63.77,2.62,63.8237988528,135.11,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.33
2019-09-14 01:30:00,61.0690304,84.4559672,104.2220555817,0.5690303999999999,0.16596719999999998,0.59274,60.5,84.29,103.7547786851,137.78,63.6490304,2.1059672,63.6838611322,0.5690303999999999,0.16596719999999998,0.59274,63.08,1.94,63.1098249086,135.39,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,134.73
2019-09-14 02:00:00,60.91126816,84.44661988,104.1221119552,0.57126816,0.16661988,0.595071,60.34,84.28,103.653432167,137.78,63.49126816,2.07661988,63.5252192652,0.57126816,0.16661988,0.595071,62.92,1.9100000000000001,62.9489833119,135.33,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.73
2019-09-14 02:30:00,60.0222272,84.4968996,103.6455199228,0.5722271999999999,0.16689959999999998,0.5960700000000001,59.45,84.33,103.1787352123,137.68,62.592227199999996,1.9968995999999999,62.6240729582,0.5722271999999999,0.16689959999999998,0.5960700000000001,62.02,1.83,62.0469926749,135.29,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.5722271999999999,0.16689959999999998,0.5960700000000001,0.0,0.0,0.0,134.59
2019-09-14 03:00:00,58.90126816,85.10661988,103.5011890669,0.57126816,0.16661988,0.595071,58.33,84.94,103.0397617427,138.2,61.46126816,1.85661988,61.4893041204,0.57126816,0.16661988,0.595071,60.89,1.69,60.913448433,135.56,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,135.16
2019-09-14 03:30:00,58.28158784,85.27671312,103.2901799868,0.57158784,0.16671312,0.5954039999999999,57.71,85.11,102.8307162282,138.41,60.83158784,1.87671312,60.8605301593,0.57158784,0.16671312,0.5954039999999999,60.26,1.71,60.2842574807,135.62,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,135.36
2019-09-14 04:00:00,57.75350592,85.55727256,103.2255507806,0.57350592,0.16727256000000001,0.597402,57.18,85.39,102.7667480268,138.41,60.28350592,1.88727256,60.3130407435,0.57350592,0.16727256000000001,0.597402,59.71,1.72,59.7347679329,135.76,0.57350592,0.16727256000000001,0.597402,0.57350592,0.16727256000000001,0.597402,0.0,0.0,0.0,135.36
2019-09-14 04:30:00,57.36158784,85.36671312,102.8485657092,0.57158784,0.16671312,0.5954039999999999,56.79,85.2,102.3921095593,137.89,59.88158784,1.51671312,59.9007928239,0.57158784,0.16671312,0.5954039999999999,59.31,1.35,59.3253621986,135.46,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,135.1
2019-09-14 05:00:00,57.55158784,85.11671312,102.7474579503,0.57158784,0.16671312,0.5954039999999999,56.98,84.95,102.289896373,137.68,60.07158784,1.46671312,60.0894908698,0.57158784,0.16671312,0.5954039999999999,59.5,1.3,59.5141999862,135.36,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,134.59
2019-09-14 05:30:00,58.36158784,84.50671312,102.7008252039,0.57158784,0.16671312,0.5954039999999999,57.79,84.34,102.2395212234,137.32,60.89158784,1.5267131200000001,60.9107242005,0.57158784,0.16671312,0.5954039999999999,60.32,1.3599999999999999,60.3353296171,135.02,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,134.45
2019-09-14 06:00:00,59.63935008,83.92606044,102.9584173292,0.56935008,0.16606044,0.593073,59.07,83.76,102.4939144535,136.89,62.16935008,1.42606044,62.1857036444,0.56935008,0.16606044,0.593073,61.6,1.26,61.612885016,134.75,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,133.83
2019-09-14 06:30:00,63.497432,81.935501,103.6597809891,0.5674319999999999,0.16550099999999998,0.591075,62.93,81.77,103.1819645093,136.11,66.097432,2.465501,66.1433988556,0.5674319999999999,0.16550099999999998,0.591075,65.53,2.3,65.5703507692,134.2,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,133.15
2019-09-14 07:00:00,65.40268672,80.53286696,103.7451400837,0.59268672,0.17286696000000001,0.617382,64.81,80.36,103.2379082508,135.21,68.01268672,2.87286696,68.0733348635,0.59268672,0.17286696000000001,0.617382,67.42,2.7,67.4740424163,133.69,0.59268672,0.17286696000000001,0.617382,0.59268672,0.17286696000000001,0.617382,0.0,0.0,0.0,132.28
2019-09-14 07:30:00,70.67175744,78.06384592,105.3017632306,0.80175744,0.23384592,0.835164,69.87,77.83,104.5912319461,134.01,73.35175744,4.22384592,73.4732685668,0.80175744,0.23384592,0.835164,72.55,3.99,72.6596352867,132.92,0.80175744,0.23384592,0.835164,0.80175744,0.23384592,0.835164,0.0,0.0,0.0,131.38
2019-09-14 08:00:00,75.61954912,76.35778516,107.465471495,1.32954912,0.38778516,1.384947,74.29,75.97,106.2565056832,133.76,78.40954912,5.71778516,78.617749016,1.32954912,0.38778516,1.384947,77.08,5.33,77.2640621505,132.64,1.32954912,0.38778516,1.384947,1.32954912,0.38778516,1.384947,0.0,0.0,0.0,130.72
2019-09-14 08:30:00,80.41122656,73.70494108,109.0797125798,2.21122656,0.64494108,2.3033609999999998,78.2,73.06,107.018706776,132.68,83.24122656,7.7349410800000005,83.599827229,2.21122656,0.64494108,2.3033609999999998,81.03,7.09,81.3395906063,131.91,2.21122656,0.64494108,2.3033609999999998,2.21122656,0.64494108,2.3033609999999998,0.0,0.0,0.0,129.84
2019-09-14 09:00:00,83.63682016,64.24990588,105.4664311147,3.01682016,0.87990588,3.142521,80.62,63.37,102.5443382152,132.95,85.85682016,12.36990588,86.74334637,3.01682016,0.87990588,3.142521,82.84,11.49,83.6330419153,132.08,3.01682016,0.87990588,3.142521,3.01682016,0.87990588,3.142521,0.0,0.0,0.0,130.07
2019-09-14 09:30:00,86.8828032,42.6945676,96.8062373736,3.9928032,1.1645676,4.15917,82.89,41.53,92.7118816549,135.95,87.3028032,22.4445676,90.1417664644,3.9928032,1.1645676,4.15917,83.31,21.28,85.9848504098,134.09,3.9928032,1.1645676,4.15917,3.9928032,1.1645676,4.15917,0.0,0.0,0.0,132.9
2019-09-14 10:00:00,86.36113408,42.32449744,96.1748853035,4.78113408,1.39449744,4.980348,81.58,40.93,91.2719086028,135.95,86.76113408,22.11449744,89.5351628349,4.78113408,1.39449744,4.980348,81.98,20.72,84.5579020553,134.09,4.78113408,1.39449744,4.980348,4.78113408,1.39449744,4.980348,0.0,0.0,0.0,133.04
2019-09-14 10:30:00,86.06625824,41.97307532,95.7556257316,5.49625824,1.6030753199999999,5.725269,80.57,40.37,90.1180436983,135.95,86.47625824,21.75307532,89.1702838678,5.49625824,1.6030753199999999,5.725269,80.98,20.15,83.4492834002,134.13,5.49625824,1.6030753199999999,5.725269,5.49625824,1.6030753199999999,5.725269,0.0,0.0,0.0,132.92
2019-09-14 11:00:00,84.99413984,42.03412412,94.8202056403,6.01413984,1.7541241200000002,6.264729,78.98,40.28,88.6584389666,136.1,85.39413984,21.83412412,88.1412961959,6.01413984,1.7541241200000002,6.264729,79.38,20.08,81.8803444057,134.1,6.01413984,1.7541241200000002,6.264729,6.01413984,1.7541241200000002,6.264729,0.0,0.0,0.0,133.04
2019-09-14 11:30:00,83.69772576,42.30808668,93.7831727759,6.50772576,1.89808668,6.778881,77.19,40.41,87.1278612156,136.1,84.11772576,22.13808668,86.9821054521,6.50772576,1.89808668,6.778881,77.61,20.24,80.2057959252,134.1,6.50772576,1.89808668,6.778881,6.50772576,1.89808668,6.778881,0.0,0.0,0.0,133.04
2019-09-14 12:00:00,82.60338976,42.14598868,92.7340517914,6.84338976,1.99598868,7.128531,75.76,40.15,85.7414724623,135.98,82.98338976,21.94598868,85.8362941605,6.84338976,1.99598868,7.128531,76.14,19.95,78.7102413921,134.08,6.84338976,1.99598868,7.128531,6.84338976,1.99598868,7.128531,0.0,0.0,0.0,133.03
2019-09-14 12:30:00,82.2237392,42.5973406,92.6027899916,7.0537392,2.0573406,7.347645,75.17,40.54,85.4050379076,136.13,82.6237392,22.3373406,85.5899472162,7.0537392,2.0573406,7.347645,75.57,20.28,78.2438706865,134.26,7.0537392,2.0573406,7.347645,7.0537392,2.0573406,7.347645,0.0,0.0,0.0,133.25
2019-09-14 13:00:00,81.1684944,42.8303942,91.7756348411,7.0984944,2.0703942,7.394265,74.07,40.76,84.5443226953,136.13,81.5584944,22.5203942,84.6106149589,7.0984944,2.0703942,7.394265,74.46,20.45,77.2171878535,134.33,7.0984944,2.0703942,7.394265,7.0984944,2.0703942,7.394265,0.0,0.0,0.0,133.32
2019-09-14 13:30:00,80.0426704,42.9391122,90.8327938648,6.9226704,2.0191122,7.211115,73.12,40.92,83.7912931038,136.02,80.4326704,22.7391122,83.5851762654,6.9226704,2.0191122,7.211115,73.51,20.72,76.374331421,134.02,6.9226704,2.0191122,7.211115,6.9226704,2.0191122,7.211115,0.0,0.0,0.0,133.06
2019-09-14 14:00:00,79.17293024,43.24002132,90.2111541138,6.82293024,1.9900213199999999,7.107219,72.35,41.25,83.2831615634,136.19,79.56293024,22.94002132,82.8040122611,6.82293024,1.9900213199999999,7.107219,72.74,20.95,75.6968301846,134.22,6.82293024,1.9900213199999999,7.107219,6.82293024,1.9900213199999999,7.107219,0.0,0.0,0.0,133.49
2019-09-14 14:30:00,78.51624768,43.73932224,89.8773022501,6.06624768,1.7693222400000002,6.319008,72.45,41.97,83.7286295123,136.19,78.91624768,23.43932224,82.3236052112,6.06624768,1.7693222400000002,6.319008,72.85,21.67,76.0046801191,134.25,6.06624768,1.7693222400000002,6.319008,6.06624768,1.7693222400000002,6.319008,0.0,0.0,0.0,133.55
2019-09-14 15:00:00,77.62759648,43.88596564,89.174108997,5.91759648,1.72596564,6.164163,71.71,42.16,83.1852733361,136.19,78.00759648,23.57596564,81.492400041,5.91759648,1.72596564,6.164163,72.09,21.85,75.3285510281,134.25,5.91759648,1.72596564,6.164163,5.91759648,1.72596564,6.164163,0.0,0.0,0.0,133.69
2019-09-14 15:30:00,78.16038496,44.24636228,89.8152901911,4.65038496,1.35636228,4.844151,73.51,42.89,85.1074156581,136.19,78.56038496,23.97636228,82.1376894808,4.65038496,1.35636228,4.844151,73.91,22.62,77.2939357259,134.15,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,133.34
2019-09-14 16:00:00,78.48344224,44.00808732,89.9797891496,4.31344224,1.25808732,4.493169,74.17,42.75,85.6081269507,135.76,78.87344224,23.83808732,82.3970527256,4.31344224,1.25808732,4.493169,74.56,22.58,77.9041077223,133.89,4.31344224,1.25808732,4.493169,4.31344224,1.25808732,4.493169,0.0,0.0,0.0,133.05
2019-09-14 16:30:00,80.34576064,43.93876352,91.575412598,3.59576064,1.04876352,3.745584,76.75,42.89,87.9210702847,136.13,80.73576064,23.63876352,84.1252291936,3.59576064,1.04876352,3.745584,77.14,22.59,80.3796472995,134.09,3.59576064,1.04876352,3.745584,3.59576064,1.04876352,3.745584,0.0,0.0,0.0,133.26
2019-09-14 17:00:00,81.29618976,43.65013868,92.2735339969,4.04618976,1.18013868,4.214781,77.25,42.47,88.1547695817,135.65,81.69618976,23.50013868,85.0089638761,4.04618976,1.18013868,4.214781,77.65,22.32,80.7942132829,133.81,4.04618976,1.18013868,4.214781,4.04618976,1.18013868,4.214781,0.0,0.0,0.0,132.85
