Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-14 17:30:00,84.05174464,43.58342552,94.6795160374,3.61174464,1.05342552,3.762234,80.44,42.53,90.9911781438,136.08,84.47174464,23.35342552,87.6405050536,3.61174464,1.05342552,3.762234,80.86,22.3,83.8786599798,134.0,3.61174464,1.05342552,3.762234,3.61174464,1.05342552,3.762234,0.0,0.0,0.0,133.0
2019-09-14 18:00:00,85.68086656,43.29983608,96.0004515564,2.57086656,0.74983608,2.6779859999999998,83.11,42.55,93.3690237713,135.38,86.07086656,23.20983608,89.1453339286,2.57086656,0.74983608,2.6779859999999998,83.5,22.46,86.4679223759,133.62,2.57086656,0.74983608,2.6779859999999998,2.57086656,0.74983608,2.6779859999999998,0.0,0.0,0.0,132.91
2019-09-14 18:30:00,87.36038816,43.35302988,97.5260099627,1.45038816,0.42302988,1.510821,85.91,42.93,96.0391222367,135.6,87.77038816,23.21302988,90.788136857,1.45038816,0.42302988,1.510821,86.32,22.79,89.2778051926,133.73,1.45038816,0.42302988,1.510821,1.45038816,0.42302988,1.510821,0.0,0.0,0.0,132.91
2019-09-14 19:00:00,88.2919072,43.5901396,98.4660405793,0.8919072,0.26013959999999997,0.9290700000000001,87.4,43.33,97.5512629339,136.12,88.7119072,23.3901396,91.7436706785,0.8919072,0.26013959999999997,0.9290700000000001,87.82,23.13,90.8149178274,133.9,0.8919072,0.26013959999999997,0.9290700000000001,0.8919072,0.26013959999999997,0.9290700000000001,0.0,0.0,0.0,133.04
2019-09-14 19:30:00,88.83502432,43.52104876,98.9229156015,0.65502432,0.19104876,0.682317,88.18,43.33,98.2507063588,136.05,89.25502432,23.29104876,92.2438741527,0.65502432,0.19104876,0.682317,88.6,23.1,91.5618370283,133.95,0.65502432,0.19104876,0.682317,0.65502432,0.19104876,0.682317,0.0,0.0,0.0,133.04
2019-09-14 20:00:00,91.29145792,43.00125856,100.912033608,0.62145792,0.18125856,0.6473519999999999,90.67,42.82,100.2726348512,135.36,91.71145792,22.92125856,94.5324050672,0.62145792,0.18125856,0.6473519999999999,91.09,22.74,93.8855457459,133.56,0.62145792,0.18125856,0.6473519999999999,0.62145792,0.18125856,0.6473519999999999,0.0,0.0,0.0,132.42
2019-09-14 20:30:00,90.89236704,43.65277372,100.8314784161,0.5923670400000001,0.17277372,0.617049,90.3,43.48,100.2227539035,135.12,91.31236704,23.66277372,94.3285494141,0.5923670400000001,0.17277372,0.617049,90.72,23.49,93.711784211,133.4,0.5923670400000001,0.17277372,0.617049,0.5923670400000001,0.17277372,0.617049,0.0,0.0,0.0,132.27
2019-09-14 21:00:00,87.88204736,44.83268048,98.6571005413,0.59204736,0.17268048,0.6167159999999999,87.29,44.66,98.051311567,135.5,88.29204736,24.75268048,91.696133059,0.59204736,0.17268048,0.6167159999999999,87.7,24.58,91.0794510304,133.63,0.59204736,0.17268048,0.6167159999999999,0.59204736,0.17268048,0.6167159999999999,0.0,0.0,0.0,132.41
2019-09-14 21:30:00,85.56998944,45.34624692,96.8426827514,0.56998944,0.16624692,0.593739,85.0,45.18,96.2612715478,136.1,85.98998944,25.09624692,89.5773402896,0.56998944,0.16624692,0.593739,85.42,24.93,88.9836012982,134.01,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,133.04
2019-09-14 22:00:00,81.97935008,46.62606044,94.3112048046,0.56935008,0.16606044,0.593073,81.41,46.46,93.7343037527,136.1,82.39935008,26.37606044,86.5179140869,0.56935008,0.16606044,0.593073,81.83,26.21,85.9250429153,134.06,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,133.04
2019-09-14 22:30:00,78.18966976,47.39615368,91.4331441045,0.56966976,0.16615368,0.593406,77.62,47.23,90.8599873432,135.97,78.58966976,27.17615368,83.1557545924,0.56966976,0.16615368,0.593406,78.02,27.01,82.5630698315,133.98,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,133.04
2019-09-14 23:00:00,75.16935008,48.15606044,89.2717051957,0.56935008,0.16606044,0.593073,74.6,47.99,88.7028753762,136.3,75.56935008,27.75606044,80.5054380937,0.56935008,0.16606044,0.593073,75.0,27.59,79.9137541353,134.35,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,133.61
2019-09-14 23:30:00,70.9406288,48.7664334,86.0856424794,0.5706287999999999,0.16643339999999998,0.594405,70.37,48.6,85.5213242414,136.24,71.3306288,28.4264334,76.7862013701,0.5706287999999999,0.16643339999999998,0.594405,70.76,28.26,76.1945221128,134.27,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,133.21
2019-09-15 00:00:00,67.50126816,50.18661988,84.1137207487,0.57126816,0.16661988,0.595071,66.93,50.02,83.5561206615,136.91,67.90126816,29.68661988,74.1072035475,0.57126816,0.16661988,0.595071,67.33,29.52,73.5170680863,134.74,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.02
2019-09-15 00:30:00,64.59286656,50.36708608,81.9089846758,0.57286656,0.16708608,0.5967359999999999,64.02,50.2,81.3547810519,136.5,64.99286656,29.95708608,71.5646540555,0.57286656,0.16708608,0.5967359999999999,64.42,29.79,70.9745059863,134.49,0.57286656,0.16708608,0.5967359999999999,0.57286656,0.16708608,0.5967359999999999,0.0,0.0,0.0,133.89
2019-09-15 01:00:00,62.35860096,50.67792528,80.3545096704,0.43860096,0.12792528,0.456876,61.92,50.55,79.9336531131,136.91,62.73860096,30.14792528,69.6062457622,0.43860096,0.12792528,0.456876,62.3,30.02,69.1555521994,134.77,0.43860096,0.12792528,0.456876,0.43860096,0.12792528,0.456876,0.0,0.0,0.0,133.98
2019-09-15 01:30:00,61.691548159999996,51.19503488,80.1671922344,0.29154816,0.08503488000000001,0.30369599999999997,61.4,51.11,79.8886230949,137.37,62.08154816,30.52503488,69.1801732895,0.29154816,0.08503488000000001,0.30369599999999997,61.79,30.44,68.881040207,135.09,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,134.64
2019-09-15 02:00:00,61.39548416,51.75368288,80.2985004025,0.35548416,0.10368288,0.37029599999999996,61.04,51.65,79.9600156328,137.86,61.79548416,30.93368288,69.1055323334,0.35548416,0.10368288,0.37029599999999996,61.44,30.83,68.7412721733,135.45,0.35548416,0.10368288,0.37029599999999996,0.35548416,0.10368288,0.37029599999999996,0.0,0.0,0.0,135.33
2019-09-15 02:30:00,60.9258336,52.2050348,80.2329287657,0.5658335999999999,0.16503479999999998,0.5894100000000001,60.36,52.04,79.6962433243,138.65,61.3258336,31.1550348,68.7858565413,0.5658335999999999,0.16503479999999998,0.5894100000000001,60.76,30.99,68.206727674,135.9,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,135.72
2019-09-15 03:00:00,59.53030912,53.11634016,79.7822241851,0.57030912,0.16634016000000001,0.5940719999999999,58.96,52.95,79.2463507046,139.23,59.93030912,31.94634016,67.9132579165,0.57030912,0.16634016000000001,0.5940719999999999,59.36,31.78,67.3318498186,136.27,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,136.13
2019-09-15 03:30:00,58.71158784,55.55671312,80.8306805575,0.57158784,0.16671312,0.5954039999999999,58.14,55.39,80.3013804365,139.47,59.27158784,29.30671312,66.1211354937,0.57158784,0.16671312,0.5954039999999999,58.7,29.14,65.5349494545,136.39,0.57158784,0.16671312,0.5954039999999999,0.57158784,0.16671312,0.5954039999999999,0.0,0.0,0.0,136.41
2019-09-15 04:00:00,56.99190752,73.84680636,93.2814468817,0.57190752,0.16680636000000001,0.595737,56.42,73.68,92.800640084,137.44,58.73190752,10.37680636,59.6415549024,0.57190752,0.16680636000000001,0.595737,58.16,10.21,59.04938357,134.97,0.57190752,0.16680636000000001,0.595737,0.57190752,0.16680636000000001,0.595737,0.0,0.0,0.0,134.59
2019-09-15 04:30:00,56.66318624,74.06717932,93.255904517,0.57318624,0.16717932,0.597069,56.09,73.9,92.7755253286,137.44,58.39318624,10.60717932,59.3487695945,0.57318624,0.16717932,0.597069,57.82,10.44,58.7549657476,134.99,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,134.59
2019-09-15 05:00:00,56.38126816,74.03661988,93.0605635196,0.57126816,0.16661988,0.595071,55.81,73.87,92.5825739543,137.6,58.11126816,10.53661988,59.058782968,0.57126816,0.16661988,0.595071,57.54,10.37,58.4669864111,135.05,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.59
2019-09-15 05:30:00,57.03126816,74.09661988,93.5033401841,0.57126816,0.16661988,0.595071,56.46,73.93,93.0235265941,137.68,58.78126816,10.23661988,59.6659523771,0.57126816,0.16661988,0.595071,58.21,10.07,59.0746053732,135.3,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.59
2019-09-15 06:00:00,57.46871072,73.79587396,93.5333294892,0.56871072,0.16587396000000001,0.592407,56.9,73.63,93.05367752,137.61,59.20871072,10.23587396,60.0869748019,0.56871072,0.16587396000000001,0.592407,58.64,10.07,59.4983571202,135.05,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,134.59
2019-09-15 06:30:00,59.57839104,73.42578072,94.5564908045,0.56839104,0.16578072,0.592074,59.01,73.26,94.0702274899,137.68,61.34839104,9.84578072,62.133440925,0.56839104,0.16578072,0.592074,60.78,9.68,61.5460055568,135.13,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,134.59
2019-09-15 07:00:00,60.12245696,73.13988328,94.6792076283,0.58245696,0.16988328,0.606726,59.54,72.97,94.1787263664,137.59,61.89245696,9.65988328,62.6417558305,0.58245696,0.16988328,0.606726,61.31,9.49,62.0401176659,135.06,0.58245696,0.16988328,0.606726,0.58245696,0.16988328,0.606726,0.0,0.0,0.0,134.59
2019-09-15 07:30:00,63.33490432,72.48601376,96.2576350013,0.77490432,0.22601376,0.8071919999999999,62.56,72.26,95.5785603574,137.31,65.15490432,9.04601376,65.7798747482,0.77490432,0.22601376,0.8071919999999999,64.38,8.82,64.9813573265,134.98,0.77490432,0.22601376,0.8071919999999999,0.77490432,0.22601376,0.8071919999999999,0.0,0.0,0.0,134.4
2019-09-15 08:00:00,66.31814048,71.24195764,97.3319694916,1.37814048,0.40195764,1.435563,64.94,70.84,96.1015566992,136.7,68.13814048,8.30195764,68.6420329589,1.37814048,0.40195764,1.435563,66.76,7.9,67.2257956442,134.55,1.37814048,0.40195764,1.435563,1.37814048,0.40195764,1.435563,0.0,0.0,0.0,133.86
2019-09-15 08:30:00,71.22989824,70.12247032,99.9542857864,1.8598982400000001,0.5424703200000001,1.9373939999999998,69.37,69.58,98.2525994567,136.83,73.12989824,7.15247032,73.4788394592,1.8598982400000001,0.5424703200000001,1.9373939999999998,71.27,6.61,71.5758688386,134.59,1.8598982400000001,0.5424703200000001,1.9373939999999998,1.8598982400000001,0.5424703200000001,1.9373939999999998,0.0,0.0,0.0,133.86
2019-09-15 09:00:00,74.74462304,68.46093172,101.3590540868,2.33462304,0.68093172,2.431899,72.41,67.78,99.1833478967,135.96,76.68462304,6.11093172,76.9277251534,2.33462304,0.68093172,2.431899,74.35,5.43,74.5480207651,134.11,2.33462304,0.68093172,2.431899,2.33462304,0.68093172,2.431899,0.0,0.0,0.0,133.2
2019-09-15 09:30:00,78.168408,66.736619,102.7816925566,3.588408,1.046619,3.7379249999999997,74.58,65.69,99.384870579,135.36,80.108408,5.056619,80.2678418048,3.588408,1.046619,3.7379249999999997,76.52,4.01,76.6249991843,133.66,3.588408,1.046619,3.7379249999999997,3.588408,1.046619,3.7379249999999997,0.0,0.0,0.0,132.39
2019-09-15 10:00:00,79.85710848,65.31540664,103.1661772062,4.40710848,1.28540664,4.590738,75.45,64.03,98.9572806821,134.7,81.81710848,4.31540664,81.9308365299,4.40710848,1.28540664,4.590738,77.41,3.03,77.4692777816,133.2,4.40710848,1.28540664,4.590738,4.40710848,1.28540664,4.590738,0.0,0.0,0.0,131.64
2019-09-15 10:30:00,81.61676928,64.48114104,104.0149728526,3.94676928,1.15114104,4.111218,77.67,63.33,100.2163549527,134.23,83.57676928,3.88114104,83.6668370327,3.94676928,1.15114104,4.111218,79.63,2.73,79.6767833186,133.0,3.94676928,1.15114104,4.111218,3.94676928,1.15114104,4.111218,0.0,0.0,0.0,131.37
2019-09-15 11:00:00,81.61890688,63.80759784,103.6004609179,4.20890688,1.22759784,4.384278,77.41,62.58,99.5417726384,133.81,83.58890688,3.46759784,83.6608007861,4.20890688,1.22759784,4.384278,79.38,2.24,79.4115986491,132.76,4.20890688,1.22759784,4.384278,4.20890688,1.22759784,4.384278,0.0,0.0,0.0,131.01
2019-09-15 11:30:00,80.87683776,63.60407768,102.8909208025,5.39683776,1.57407768,5.621706,75.48,62.03,97.6982666172,133.89,82.81683776,3.29407768,82.8823235939,5.39683776,1.57407768,5.621706,77.42,1.72,77.4391038171,132.73,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,131.01
2019-09-15 12:00:00,80.92553824,63.26286532,102.7187074876,6.21553824,1.81286532,6.474519,74.71,61.45,96.7351363259,133.81,82.85553824,3.12286532,82.9143685066,6.21553824,1.81286532,6.474519,76.64,1.31,76.6511950331,132.53,6.21553824,1.81286532,6.474519,6.21553824,1.81286532,6.474519,0.0,0.0,0.0,130.71
2019-09-15 12:30:00,81.96918432,62.87267876,103.3049897756,6.48918432,1.89267876,6.759567,75.48,60.98,97.0349978101,133.81,83.90918432,2.97267876,83.9618248507,6.48918432,1.89267876,6.759567,77.42,1.08,77.4275325708,132.45,6.48918432,1.89267876,6.759567,6.48918432,1.89267876,6.759567,0.0,0.0,0.0,130.71
2019-09-15 13:00:00,84.16604896,62.28426428,104.7055556045,4.98604896,1.45426428,5.193801,79.18,60.83,99.8486920295,133.81,86.14604896,2.39426428,86.17931453,4.98604896,1.45426428,5.193801,81.16,0.9400000000000001,81.1654433857,132.45,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,130.71
2019-09-15 13:30:00,82.77519936,62.93526648,103.9835631049,5.43519936,1.58526648,5.661666,77.34,61.35,98.7182764234,133.81,84.75519936,2.94526648,84.80635833,5.43519936,1.58526648,5.661666,79.32,1.3599999999999999,79.3316582456,132.51,5.43519936,1.58526648,5.661666,5.43519936,1.58526648,5.661666,0.0,0.0,0.0,130.71
2019-09-15 14:00:00,81.68740672,63.17132696,103.2639771001,5.86740672,1.71132696,6.111882,75.82,61.46,97.601249992,133.81,83.63740672,2.8513269599999997,83.6859956521,5.86740672,1.71132696,6.111882,77.77,1.1400000000000001,77.7783549582,132.66,5.86740672,1.71132696,6.111882,5.86740672,1.71132696,6.111882,0.0,0.0,0.0,130.94
2019-09-15 14:30:00,83.03068544,63.44894992,104.498152953,3.87068544,1.12894992,4.031964,79.16,62.32,100.7476451338,134.35,85.02068544,2.87894992,85.0694146291,3.87068544,1.12894992,4.031964,81.15,1.75,81.1688671844,132.88,3.87068544,1.12894992,4.031964,3.87068544,1.12894992,4.031964,0.0,0.0,0.0,131.42
2019-09-15 15:00:00,80.8941408,63.7241244,102.9787650262,5.0541408,1.4741244,5.26473,75.84,62.25,98.1160950099,134.59,82.8541408,2.8241244,82.9022576673,5.0541408,1.4741244,5.26473,77.8,1.35,77.8117118434,133.07,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,131.49
2019-09-15 15:30:00,81.30085408,63.86608244,103.3861952118,5.06085408,1.4760824399999999,5.271723,76.24,62.39,98.51421065,134.59,83.24085408,2.97608244,83.2940385301,5.06085408,1.4760824399999999,5.271723,78.18,1.5,78.1943885455,133.02,5.06085408,1.4760824399999999,5.271723,5.06085408,1.4760824399999999,5.271723,0.0,0.0,0.0,131.49
2019-09-15 16:00:00,83.49543008,63.41825044,104.8492314379,4.48543008,1.3082504400000001,4.6723230000000004,79.01,62.11,100.4999114427,134.42,85.48543008,2.70825044,85.5283191487,4.48543008,1.3082504400000001,4.6723230000000004,81.0,1.4,81.012097862,132.89,4.48543008,1.3082504400000001,4.6723230000000004,4.48543008,1.3082504400000001,4.6723230000000004,0.0,0.0,0.0,131.49
2019-09-15 16:30:00,86.0819552,63.0489036,106.7017678214,2.8419552,0.8289036,2.96037,83.24,62.22,103.9241357915,133.89,88.1219552,2.6389036,88.1614587021,2.8419552,0.8289036,2.96037,85.28,1.81,85.2992057407,132.67,2.8419552,0.8289036,2.96037,2.8419552,0.8289036,2.96037,0.0,0.0,0.0,131.08
2019-09-15 17:00:00,87.2249328,62.6406054,107.3873099898,2.2649328,0.6606054,2.359305,84.96,61.98,105.1652128795,133.63,89.2849328,2.5706054,89.3219303263,2.2649328,0.6606054,2.359305,87.02,1.9100000000000001,87.0409587493,132.39,2.2649328,0.6606054,2.359305,2.2649328,0.6606054,2.359305,0.0,0.0,0.0,130.71
2019-09-15 17:30:00,89.67354464,62.07895052,109.0648463345,1.81354464,0.52895052,1.889109,87.86,61.55,107.2743310396,133.04,91.76354464,2.28895052,91.7920879999,1.81354464,0.52895052,1.889109,89.95,1.76,89.967216807,132.18,1.81354464,0.52895052,1.889109,1.81354464,0.52895052,1.889109,0.0,0.0,0.0,130.45
2019-09-15 18:00:00,90.5959024,62.1646382,109.8729255741,1.6959024,0.4946382,1.766565,88.9,61.67,108.1961131465,133.04,92.7059024,2.4246382,92.7376040784,1.6959024,0.4946382,1.766565,91.01,1.9300000000000002,91.0304619345,132.15,1.6959024,0.4946382,1.766565,1.6959024,0.4946382,1.766565,0.0,0.0,0.0,130.45
2019-09-15 18:30:00,91.54253632,62.27323976,110.715817958,1.14253632,0.33323976,1.190142,90.4,61.94,109.5843218713,133.04,93.67253632,2.5132397600000003,93.7062454413,1.14253632,0.33323976,1.190142,92.53,2.18,92.5556767573,132.19,1.14253632,0.33323976,1.190142,1.14253632,0.33323976,1.190142,0.0,0.0,0.0,130.62
2019-09-15 19:00:00,91.41212704,62.79270372,110.9013102287,0.83212704,0.24270372,0.866799,90.58,62.55,110.0783307468,133.44,93.55212704,2.95270372,93.5987122399,0.83212704,0.24270372,0.866799,92.72,2.71,92.759595191,132.23,0.83212704,0.24270372,0.866799,0.83212704,0.24270372,0.866799,0.0,0.0,0.0,130.72
2019-09-15 19:30:00,93.15332608,61.57305344,111.6637052479,0.59332608,0.17305344,0.6180479999999999,92.56,61.4,111.0734603765,132.79,95.31332608,2.25305344,95.3399516375,0.59332608,0.17305344,0.6180479999999999,94.72,2.08,94.7428350853,131.86,0.59332608,0.17305344,0.6180479999999999,0.59332608,0.17305344,0.6180479999999999,0.0,0.0,0.0,129.97
2019-09-15 20:00:00,95.1606288,60.5664334,112.7999917039,0.5706287999999999,0.16643339999999998,0.594405,94.59,60.4,112.2293548943,132.27,97.3506288,1.7764334,97.3668354389,0.5706287999999999,0.16643339999999998,0.594405,96.78,1.6099999999999999,96.7933907868,131.42,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,129.18
2019-09-15 20:30:00,93.17030912,61.72634016,111.7624604734,0.57030912,0.16634016000000001,0.5940719999999999,92.6,61.56,111.1952948645,132.58,95.32030912,2.61634016,95.3562088517,0.57030912,0.16634016000000001,0.5940719999999999,94.75,2.45,94.7816701689,131.74,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,129.74
2019-09-15 21:00:00,89.73030912,63.06634016,109.6763038944,0.57030912,0.16634016000000001,0.5940719999999999,89.16,62.9,109.1142318857,133.01,91.84030912,3.50634016,91.9072184356,0.57030912,0.16634016000000001,0.5940719999999999,91.27,3.34,91.3310927341,132.02,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,130.09
2019-09-15 21:30:00,86.2506288,63.9564334,107.3759579312,0.5706287999999999,0.16643339999999998,0.594405,85.68,63.79,106.8186617591,133.01,88.3306288,4.3164334,88.4360310139,0.5706287999999999,0.16643339999999998,0.594405,87.76,4.15,87.8580679278,132.05,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,130.18
2019-09-15 22:00:00,81.44030912,65.70634016,104.6415170321,0.57030912,0.16634016000000001,0.5940719999999999,80.87,65.54,104.0934604094,133.88,83.45030912,5.3463401600000005,83.6213934668,0.57030912,0.16634016000000001,0.5940719999999999,82.88,5.18,83.0417172269,132.65,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,130.94
2019-09-15 22:30:00,77.0306288,67.4364334,102.3786614634,0.5706287999999999,0.16643339999999998,0.594405,76.46,67.27,101.8399945994,134.69,79.0006288,6.3264334,79.253536895,0.5706287999999999,0.16643339999999998,0.594405,78.43,6.16,78.6715355132,133.16,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,131.85
2019-09-15 23:00:00,72.26030912,68.83634016,99.7997695425,0.57030912,0.16634016000000001,0.5940719999999999,71.69,68.67,99.2724785628,135.71,74.18030912,6.91634016,74.5020403905,0.57030912,0.16634016000000001,0.5940719999999999,73.61,6.75,73.9188379238,133.74,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,132.8
2019-09-15 23:30:00,67.62126816,70.01661988,97.3394214437,0.57126816,0.16661988,0.595071,67.05,69.85,96.8231635509,136.19,69.49126816,7.61661988,69.9074334308,0.57126816,0.16661988,0.595071,68.92,7.45,69.3214894531,134.1,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,133.17
2019-09-16 00:00:00,64.0106288,71.2564334,95.7853845859,0.5706287999999999,0.16643339999999998,0.594405,63.44,71.09,95.2807519912,137.09,65.8506288,8.0964334,66.3464961182,0.5706287999999999,0.16643339999999998,0.594405,65.28,7.93,65.7598912712,134.64,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,134.01
2019-09-16 00:30:00,61.32030912,72.07634016,94.6318081907,0.57030912,0.16634016000000001,0.5940719999999999,60.75,71.91,94.1361280274,137.44,63.12030912,8.55634016,63.6976010564,0.57030912,0.16634016000000001,0.5940719999999999,62.55,8.39,63.1101782599,134.89,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.56
2019-09-16 01:00:00,59.6906288,72.4664334,93.8847971519,0.5706287999999999,0.16643339999999998,0.594405,59.12,72.3,93.3941347195,137.68,61.4806288,8.7664334,62.102480403,0.5706287999999999,0.16643339999999998,0.594405,60.91,8.6,61.5141292712,134.91,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,134.56
2019-09-16 01:30:00,59.80030912,72.70634016,94.1397305621,0.57030912,0.16634016000000001,0.5940719999999999,59.23,72.54,93.6495835549,137.68,61.58030912,8.94634016,62.2267745715,0.57030912,0.16634016000000001,0.5940719999999999,61.01,8.78,61.6385309689,135.03,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.56
2019-09-16 02:00:00,59.98126816,72.64661988,94.2087252332,0.57126816,0.16661988,0.595071,59.41,72.48,93.7171195673,137.68,61.77126816,8.84661988,62.4015404729,0.57126816,0.16661988,0.595071,61.2,8.68,61.8124777047,134.98,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,134.56
2019-09-16 02:30:00,59.74030912,72.86634016,94.2253047863,0.57030912,0.16634016000000001,0.5940719999999999,59.17,72.7,93.735686374,137.68,61.54030912,8.94634016,62.1871903919,0.57030912,0.16634016000000001,0.5940719999999999,60.97,8.78,61.5989391142,135.08,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.69
2019-09-16 03:00:00,58.73030912,73.14634016,93.8063765857,0.57030912,0.16634016000000001,0.5940719999999999,58.16,72.98,93.3202336045,137.8,60.51030912,9.09634016,61.1902027624,0.57030912,0.16634016000000001,0.5940719999999999,59.94,8.93,60.6015552606,135.16,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,134.81
2019-09-16 03:30:00,58.44094848,73.20652664,93.6725146558,0.57094848,0.16652664,0.594738,57.87,73.04,93.1867935922,137.8,60.22094848,9.18652664,60.9176075329,0.57094848,0.16652664,0.594738,59.65,9.02,60.3281269393,135.11,0.57094848,0.16652664,0.594738,0.57094848,0.16652664,0.594738,0.0,0.0,0.0,135.05
2019-09-16 04:00:00,57.8222672,73.2752446,93.3417165866,0.5322671999999999,0.15524459999999998,0.554445,57.29,73.12,92.8906803721,137.68,59.5922672,9.2952446,60.3128500588,0.5322671999999999,0.15524459999999998,0.554445,59.06,9.14,59.763058824,135.13,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.87
2019-09-16 04:30:00,57.73282688,72.97540784,93.0510045565,0.29282688,0.08540784,0.30502799999999997,57.44,72.89,92.8025091256,137.68,59.50282688,9.12540784,60.1985006039,0.29282688,0.08540784,0.30502799999999997,59.21,9.04,59.8961242486,135.01,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,134.59
2019-09-16 05:00:00,58.21218752,72.90522136,93.2943196417,0.29218752,0.08522136,0.30436199999999997,57.92,72.82,93.0455737797,137.68,59.99218752,9.10522136,60.6792190082,0.29218752,0.08522136,0.30436199999999997,59.7,9.02,60.3775653699,135.01,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,134.59
2019-09-16 05:30:00,60.45218752,71.78522136,93.8487345768,0.29218752,0.08522136,0.30436199999999997,60.16,71.7,93.5954892075,137.07,62.24218752,8.42522136,62.8098261599,0.29218752,0.08522136,0.30436199999999997,61.95,8.34,62.5088641714,134.67,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,134.11
2019-09-16 06:00:00,64.48026944,70.10466192,95.248983039,0.29026944,0.08466192,0.30236399999999997,64.19,70.02,94.9902968729,136.33,66.30026944,7.39466192,66.7113689916,0.29026944,0.08466192,0.30236399999999997,66.01,7.31,66.4135242251,134.17,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,133.44
2019-09-16 06:30:00,74.48963008,64.92447544,98.8124106609,0.28963008,0.08447544,0.30169799999999997,74.2,64.84,98.5386502851,134.21,76.41963008,4.16447544,76.5330171707,0.28963008,0.08447544,0.30169799999999997,76.13,4.08,76.2392503898,132.73,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,131.23
2019-09-16 07:00:00,82.95963008,60.70447544,102.797536748,0.28963008,0.08447544,0.30169799999999997,82.67,60.62,102.5139663656,132.6,84.96963008,1.3744754399999999,84.9807461645,0.28963008,0.08447544,0.30169799999999997,84.68,1.29,84.6898252448,131.62,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,129.55
2019-09-16 07:30:00,93.17621344,57.36097892,109.4170400517,0.34621344,0.10097892,0.360639,92.83,57.26,109.0693197008,132.36,95.30621344,2.10097892,95.3293681543,0.34621344,0.10097892,0.360639,94.96,2.0,94.9810591644,131.57,0.34621344,0.10097892,0.360639,0.34621344,0.10097892,0.360639,0.0,0.0,0.0,129.46
2019-09-16 08:00:00,99.32380576,47.30652668,110.0142075242,0.43380576,0.12652668,0.451881,98.89,47.18,109.5681728423,132.99,100.80380576,8.36652668,101.150412873,0.43380576,0.12652668,0.451881,100.37,8.24,100.7076685263,131.96,0.43380576,0.12652668,0.451881,0.43380576,0.12652668,0.451881,0.0,0.0,0.0,130.01
2019-09-16 08:30:00,102.38280672,33.85790196,107.8359709791,0.47280672,0.13790196,0.492507,101.91,33.72,107.3437771834,133.66,102.80280672,14.19790196,103.7785984179,0.47280672,0.13790196,0.492507,102.33,14.06,103.2913960599,132.4,0.47280672,0.13790196,0.492507,0.47280672,0.13790196,0.492507,0.0,0.0,0.0,130.6
2019-09-16 09:00:00,102.86059872,33.22850796,108.0945720667,0.68059872,0.19850796,0.708957,102.18,33.03,107.3859082934,133.57,103.28059872,13.60850796,104.1732862151,0.68059872,0.19850796,0.708957,102.6,13.41,103.4726442109,132.4,0.68059872,0.19850796,0.708957,0.68059872,0.19850796,0.708957,0.0,0.0,0.0,130.6
2019-09-16 09:30:00,104.9328864,32.3479252,109.8057326053,0.7128863999999999,0.2079252,0.7425900000000001,104.22,32.14,109.0632293672,133.06,105.3328864,12.8479252,106.1135530425,0.7128863999999999,0.2079252,0.7425900000000001,104.62,12.64,105.3808047037,132.05,0.7128863999999999,0.2079252,0.7425900000000001,0.7128863999999999,0.2079252,0.7425900000000001,0.0,0.0,0.0,129.97
2019-09-16 10:00:00,105.88078848,31.63314664,110.5051914414,0.73078848,0.21314664,0.761238,105.15,31.42,109.743969766,133.06,106.29078848,12.21314664,106.9901521943,0.73078848,0.21314664,0.761238,105.56,12.0,106.2398870481,131.96,0.73078848,0.21314664,0.761238,0.73078848,0.21314664,0.761238,0.0,0.0,0.0,129.97
2019-09-16 10:30:00,105.46561312,31.95913716,110.2015517077,1.26561312,0.36913716,1.318347,104.2,31.59,108.8832774121,133.12,105.87561312,12.47913716,106.6085095937,1.26561312,0.36913716,1.318347,104.61,12.11,105.3086140826,132.1,1.26561312,0.36913716,1.318347,1.26561312,0.36913716,1.318347,0.0,0.0,0.0,130.19
2019-09-16 11:00:00,105.31311552,30.36757536,109.6040233467,1.36311552,0.39757536,1.419912,103.95,29.97,108.1841180581,132.79,105.74311552,11.01757536,106.3155371838,1.36311552,0.39757536,1.419912,104.38,10.62,104.9188677026,131.81,1.36311552,0.39757536,1.419912,1.36311552,0.39757536,1.419912,0.0,0.0,0.0,129.88
2019-09-16 11:30:00,105.65963904,27.25489472,109.1182322449,1.31963904,0.38489472,1.3746239999999998,104.34,26.87,107.7442921922,132.27,106.11963904,8.02489472,106.4226325799,1.31963904,0.38489472,1.3746239999999998,104.8,7.64,105.0781118978,131.57,1.31963904,0.38489472,1.3746239999999998,1.31963904,0.38489472,1.3746239999999998,0.0,0.0,0.0,0.0
2019-09-16 12:00:00,106.33811008,18.63736544,107.9589970587,1.80811008,0.52736544,1.883448,104.53,18.11,106.0871952688,133.66,106.09811008,16.967365440000002,107.4462677459,1.80811008,0.52736544,1.883448,104.29,16.44,105.5778276912,132.52,1.80811008,0.52736544,1.883448,1.80811008,0.52736544,1.883448,0.0,0.0,0.0,0.0
2019-09-16 12:30:00,106.51766048,18.01181764,108.0297994483,1.85766048,0.54181764,1.935063,104.66,17.47,106.1080416368,133.81,106.17766048,17.95181764,107.6845547959,1.85766048,0.54181764,1.935063,104.32,17.41,105.7628030075,132.49,1.85766048,0.54181764,1.935063,1.85766048,0.54181764,1.935063,0.0,0.0,0.0,0.0
2019-09-16 13:00:00,105.1186992,18.9121206,106.8064100468,2.0986992,0.6121206,2.186145,103.02,18.3,104.6327405739,133.98,104.8086992,18.8521206,106.4906844711,2.0986992,0.6121206,2.186145,102.71,18.24,104.3170249768,132.73,2.0986992,0.6121206,2.186145,2.0986992,0.6121206,2.186145,0.0,0.0,0.0,0.0
2019-09-16 13:30:00,104.74795008,18.89398544,106.4383189071,1.96795008,0.57398544,2.049948,102.78,18.32,104.3999559387,133.98,104.43795008,18.84398544,106.1243666844,1.96795008,0.57398544,2.049948,102.47,18.27,104.0859923333,132.73,1.96795008,0.57398544,2.049948,1.96795008,0.57398544,2.049948,0.0,0.0,0.0,0.0
2019-09-16 14:00:00,103.96634144,18.99643292,105.6875802358,2.21634144,0.64643292,2.308689,101.75,18.35,103.3914164716,134.46,103.65634144,18.94643292,105.3736420606,2.21634144,0.64643292,2.308689,101.44,18.3,103.0774640744,132.9,2.21634144,0.64643292,2.308689,2.21634144,0.64643292,2.308689,0.0,0.0,0.0,0.0
2019-09-16 14:30:00,103.8473008,18.9033794,105.5537760394,1.8973008,0.5533794,1.9763549999999999,101.95,18.35,103.5882474029,134.39,103.5373008,18.8533794,105.2398335791,1.8973008,0.5533794,1.9763549999999999,101.64,18.3,103.2742930259,132.78,1.8973008,0.5533794,1.9763549999999999,1.8973008,0.5533794,1.9763549999999999,0.0,0.0,0.0,0.0
2019-09-16 15:00:00,103.46878944,19.32589692,105.2581620585,1.76878944,0.51589692,1.842489,101.7,18.81,103.4248814358,134.59,103.16878944,19.26589692,104.9522458009,1.76878944,0.51589692,1.842489,101.4,18.75,103.1189725511,132.92,1.76878944,0.51589692,1.842489,1.76878944,0.51589692,1.842489,0.0,0.0,0.0,0.0
2019-09-16 15:30:00,101.59800992,20.48316956,103.6422493722,2.06800992,0.60316956,2.154177,99.53,19.88,101.4959866202,134.59,101.26800992,20.42316956,103.306900486,2.06800992,0.60316956,2.154177,99.2,19.82,101.160626728,133.15,2.06800992,0.60316956,2.154177,2.06800992,0.60316956,2.154177,0.0,0.0,0.0,0.0
2019-09-16 16:00:00,102.9004976,20.3543118,104.89428209,1.9004976,0.5543118,1.979685,101.0,19.8,102.9224951116,134.59,102.5904976,20.3043118,104.5804727255,1.9004976,0.5543118,1.979685,100.69,19.75,102.6086672752,133.13,1.9004976,0.5543118,1.979685,1.9004976,0.5543118,1.979685,0.0,0.0,0.0,0.0
2019-09-16 16:30:00,104.88933888,20.39897384,106.8545345056,1.77933888,0.51897384,1.853478,103.11,19.88,105.0089829491,134.59,104.56933888,20.32897384,106.5270567095,1.77933888,0.51897384,1.853478,102.79,19.81,104.6815179485,133.23,1.77933888,0.51897384,1.853478,1.77933888,0.51897384,1.853478,0.0,0.0,0.0,0.0
2019-09-16 17:00:00,106.53246592,21.08030256,108.5980913783,1.61246592,0.47030256000000004,1.679652,104.92,20.61,106.9251069674,135.18,106.22246592,21.03030256,108.2842827556,1.61246592,0.47030256000000004,1.679652,104.61,20.56,106.611283174,133.3,1.61246592,0.47030256000000004,1.679652,1.61246592,0.47030256000000004,1.679652,0.0,0.0,0.0,0.0
2019-09-16 17:30:00,107.74193664,21.80473152,109.9262081016,1.42193664,0.41473152,1.481184,106.32,21.39,108.4503319497,134.91,107.42193664,21.76473152,109.6046349824,1.42193664,0.41473152,1.481184,106.0,21.35,108.1287311495,133.24,1.42193664,0.41473152,1.481184,1.42193664,0.41473152,1.481184,0.0,0.0,0.0,0.0
2019-09-16 18:00:00,107.7212976,22.7212118,110.0914684355,1.1012976,0.3212118,1.147185,106.62,22.4,108.9476222779,135.0,107.4012976,22.671211800000002,109.7680398415,1.1012976,0.3212118,1.147185,106.3,22.35,108.624180089,133.35,1.1012976,0.3212118,1.147185,1.1012976,0.3212118,1.147185,0.0,0.0,0.0,0.0
2019-09-16 18:30:00,106.69607296,23.44177128,109.2408743366,0.96607296,0.28177128,1.006326,105.73,23.16,108.2368629442,135.36,106.37607296,23.40177128,108.9197493453,0.96607296,0.28177128,1.006326,105.41,23.12,107.9157194296,133.56,0.96607296,0.28177128,1.006326,0.96607296,0.28177128,1.006326,0.0,0.0,0.0,0.0
2019-09-16 19:00:00,106.75201728,23.35475504,109.2768858283,0.70201728,0.20475504,0.7312679999999999,106.05,23.15,108.5473399029,135.36,106.43201728,23.31475504,108.9557346121,0.70201728,0.20475504,0.7312679999999999,105.73,23.11,108.2261752073,133.66,0.70201728,0.20475504,0.7312679999999999,0.70201728,0.20475504,0.7312679999999999,0.0,0.0,0.0,0.0
2019-09-16 19:30:00,106.78433504,23.90209772,109.4267082816,0.6243350400000001,0.18209772,0.650349,106.16,23.72,108.7776815344,135.64,106.45433504,23.85209772,109.0937579078,0.6243350400000001,0.18209772,0.650349,105.83,23.67,108.4447223243,133.8,0.6243350400000001,0.18209772,0.650349,0.6243350400000001,0.18209772,0.650349,0.0,0.0,0.0,0.0
2019-09-16 20:00:00,107.56826112,24.14032616,110.2437578618,0.61826112,0.18032616,0.644022,106.95,23.96,109.6010223492,135.51,107.25826112,24.10032616,109.9325261217,0.61826112,0.18032616,0.644022,106.64,23.92,109.289779943,133.67,0.61826112,0.18032616,0.644022,0.61826112,0.18032616,0.644022,0.0,0.0,0.0,0.0
2019-09-16 20:30:00,104.67044896,25.28221428,107.6805146922,0.59044896,0.17221428,0.615051,104.08,25.11,107.0661407729,136.13,104.35044896,25.22221428,107.3553738354,0.59044896,0.17221428,0.615051,103.76,25.05,106.7409954048,134.16,0.59044896,0.17221428,0.615051,0.59044896,0.17221428,0.615051,0.0,0.0,0.0,0.0
2019-09-16 21:00:00,100.29044896,26.80221428,103.8100806421,0.59044896,0.17221428,0.615051,99.7,26.63,103.1951883568,135.73,99.98044896,26.72221428,103.4899362753,0.59044896,0.17221428,0.615051,99.39,26.55,102.8750436209,133.97,0.59044896,0.17221428,0.615051,0.59044896,0.17221428,0.615051,0.0,0.0,0.0,0.0
2019-09-16 21:30:00,95.9562032,28.2138926,100.0180817063,0.5962031999999999,0.17389259999999998,0.621045,95.36,28.04,99.3970381852,135.61,95.6662032,28.1438926,99.7201139459,0.5962031999999999,0.17389259999999998,0.621045,95.07,27.97,99.0990706314,133.84,0.5962031999999999,0.17389259999999998,0.621045,0.5962031999999999,0.17389259999999998,0.621045,0.0,0.0,0.0,0.0
2019-09-16 22:00:00,90.23035904,29.79510472,95.0224497567,0.6003590400000001,0.17510472,0.625374,89.63,29.62,94.3974644787,136.18,89.97035904,29.70510472,94.747341663,0.6003590400000001,0.17510472,0.625374,89.37,29.53,94.1223554741,134.17,0.6003590400000001,0.17510472,0.625374,0.6003590400000001,0.17510472,0.625374,0.0,0.0,0.0,0.0
2019-09-16 22:30:00,84.16195744,31.86557092,89.9924979662,0.6019574400000001,0.17557092,0.627039,83.56,31.69,89.3673861093,136.47,83.91195744,31.80557092,89.7374556301,0.6019574400000001,0.17557092,0.627039,83.31,31.63,89.1123616565,134.42,0.6019574400000001,0.17557092,0.627039,0.6019574400000001,0.17557092,0.627039,0.0,0.0,0.0,0.0
2019-09-16 23:00:00,78.23126816,33.34661988,85.0419212821,0.57126816,0.16661988,0.595071,77.66,33.18,84.4510982759,137.43,78.00126816,33.27661988,84.8028965614,0.57126816,0.16661988,0.595071,77.43,33.11,84.2120953308,135.06,0.57126816,0.16661988,0.595071,0.57126816,0.16661988,0.595071,0.0,0.0,0.0,0.0
2019-09-16 23:30:00,72.5806288,35.1964334,80.6643452901,0.5706287999999999,0.16643339999999998,0.594405,72.01,35.03,80.0783428899,137.88,72.3706288,35.0964334,80.4317571007,0.5706287999999999,0.16643339999999998,0.594405,71.8,34.93,79.8457569317,135.43,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,0.0
2019-09-17 00:00:00,68.25966976,36.01615368,77.1786618285,0.56966976,0.16615368,0.593406,67.69,35.85,76.5973798507,137.97,68.07966976,35.92615368,76.9774639285,0.56966976,0.16615368,0.593406,67.51,35.76,76.3961890411,135.43,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 00:30:00,65.5006288,36.6964334,75.0796949746,0.5706287999999999,0.16643339999999998,0.594405,64.93,36.53,74.5006429502,138.38,65.3206288,36.6064334,74.8786719507,0.5706287999999999,0.16643339999999998,0.594405,64.75,36.44,74.2996372804,135.62,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,0.0
2019-09-17 01:00:00,63.91966976,36.95615368,73.834148448,0.56966976,0.16615368,0.593406,63.35,36.79,73.2579456441,138.44,63.72966976,36.85615368,73.6196092886,0.56966976,0.16615368,0.593406,63.16,36.69,73.0434233864,135.64,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 01:30:00,63.96966976,37.26615368,74.0329984487,0.56966976,0.16615368,0.593406,63.4,37.1,73.4572664888,138.44,63.79966976,37.17615368,73.8408035162,0.56966976,0.16615368,0.593406,63.23,37.01,73.2650871835,135.55,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 02:00:00,64.05966976,37.01615368,73.9853831714,0.56966976,0.16615368,0.593406,63.49,36.85,73.4091452068,138.44,63.88966976,36.92615368,73.7931617946,0.56966976,0.16615368,0.593406,63.32,36.76,73.2169379311,135.67,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 02:30:00,63.6706288,37.3564334,73.8204042806,0.5706287999999999,0.16643339999999998,0.594405,63.1,37.19,73.2441540329,138.44,63.4906288,37.2564334,73.6145486647,0.5706287999999999,0.16643339999999998,0.594405,62.92,37.09,73.0383084415,135.67,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,0.0
2019-09-17 03:00:00,62.79998944,37.44624692,73.1167565067,0.56998944,0.16624692,0.593739,62.23,37.28,72.5422035783,138.44,62.62998944,37.34624692,72.919529183,0.56998944,0.16624692,0.593739,62.06,37.18,72.3449790932,135.83,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,0.0
2019-09-17 03:30:00,62.67966976,37.24615368,72.911020876,0.56966976,0.16615368,0.593406,62.11,37.08,72.33656406,138.44,62.50966976,37.15615368,72.7189010491,0.56966976,0.16615368,0.593406,61.94,36.99,72.1444640981,135.92,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 04:00:00,62.1206288,37.6964334,72.6635645533,0.5706287999999999,0.16643339999999998,0.594405,61.55,37.53,72.089551254,139.15,61.9506288,37.6064334,72.4715409094,0.5706287999999999,0.16643339999999998,0.594405,61.38,37.44,71.8975521141,135.97,0.5706287999999999,0.16643339999999998,0.594405,0.5706287999999999,0.16643339999999998,0.594405,0.0,0.0,0.0,0.0
2019-09-17 04:30:00,62.09966976,37.85615368,72.7286556712,0.56966976,0.16615368,0.593406,61.53,37.69,72.1559214479,138.79,61.92966976,37.75615368,72.5314492982,0.56966976,0.16615368,0.593406,61.36,37.59,71.9587221954,135.94,0.56966976,0.16615368,0.593406,0.56966976,0.16615368,0.593406,0.0,0.0,0.0,0.0
2019-09-17 05:00:00,62.63998944,37.65624692,73.0873532777,0.56998944,0.16624692,0.593739,62.07,37.49,72.5133435996,138.97,62.45998944,37.57624692,72.8918693232,0.56998944,0.16624692,0.593739,61.89,37.41,72.3179106446,135.94,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,0.0
2019-09-17 05:30:00,64.9390304,37.1059672,74.7925829955,0.5690303999999999,0.16596719999999998,0.59274,64.37,36.94,74.2163088546,138.41,64.7590304,37.0059672,74.5866853182,0.5690303999999999,0.16596719999999998,0.59274,64.19,36.84,74.0104161588,135.63,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,0.0
2019-09-17 06:00:00,68.46807136,36.00568748,77.358169101,0.56807136,0.16568748,0.591741,67.9,35.84,76.7783537203,137.71,68.26807136,35.90568748,77.1346093568,0.56807136,0.16568748,0.591741,67.7,35.74,76.5548012864,135.2,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,0.0
2019-09-17 06:30:00,78.27647296,32.31522128,84.6845897754,0.56647296,0.16522128,0.5900759999999999,77.71,32.15,84.0979583581,136.53,78.03647296,32.24522128,84.4360432957,0.56647296,0.16522128,0.5900759999999999,77.47,32.08,83.8494323177,134.4,0.56647296,0.16522128,0.5900759999999999,0.56647296,0.16522128,0.5900759999999999,0.0,0.0,0.0,0.0
2019-09-17 07:00:00,87.05373568,29.56025624,91.9356386002,0.58373568,0.17025624,0.608058,86.47,29.39,91.3281610458,137.97,86.77373568,29.49025624,91.6480027986,0.58373568,0.17025624,0.608058,86.19,29.32,91.0405321821,135.41,0.58373568,0.17025624,0.608058,0.58373568,0.17025624,0.608058,0.0,0.0,0.0,0.0
2019-09-17 07:30:00,96.36769152,26.64974336,99.9847027802,0.78769152,0.22974336,0.8205119999999999,95.58,26.42,99.1642717918,137.21,96.06769152,26.59974336,99.6822336267,0.78769152,0.22974336,0.8205119999999999,95.28,26.37,98.8617989923,134.85,0.78769152,0.22974336,0.8205119999999999,0.78769152,0.22974336,0.8205119999999999,0.0,0.0,0.0,0.0
2019-09-17 08:00:00,101.14562304,23.18955672,103.7699021924,1.33562304,0.38955672,1.391274,99.81,22.8,102.3810338881,135.69,100.82562304,23.13955672,103.4468237628,1.33562304,0.38955672,1.391274,99.49,22.75,102.0579374669,133.85,1.33562304,0.38955672,1.391274,1.33562304,0.38955672,1.391274,0.0,0.0,0.0,0.0
2019-09-17 08:30:00,102.1954224,21.9044982,104.5165604146,2.1754224,0.6344982,2.266065,100.02,21.27,102.2566051656,135.37,101.8854224,21.8444982,104.2008704342,2.1754224,0.6344982,2.266065,99.71,21.21,101.9409054305,133.82,2.1754224,0.6344982,2.266065,2.1754224,0.6344982,2.266065,0.0,0.0,0.0,0.0
2019-09-17 09:00:00,100.96432256,22.06834408,103.347986146,3.11432256,0.90834408,3.244086,97.85,21.16,100.1117780284,135.53,100.63432256,22.02834408,103.0170608201,3.11432256,0.90834408,3.244086,97.52,21.12,99.7807837211,133.95,3.11432256,0.90834408,3.244086,3.11432256,0.90834408,3.244086,0.0,0.0,0.0,0.0
2019-09-17 09:30:00,101.769976,21.122493,103.9388653275,4.019976,1.172493,4.187475,97.75,19.95,99.7650489901,135.36,101.449976,21.072493,103.6153829874,4.019976,1.172493,4.187475,97.43,19.9,99.4415149724,133.79,4.019976,1.172493,4.187475,4.019976,1.172493,4.187475,0.0,0.0,0.0,0.0
2019-09-17 10:00:00,101.2615536,21.3821198,103.4944311769,4.8415536,1.4121198,5.043285,96.42,19.97,98.466325716,135.36,100.9415536,21.3421198,103.1730745919,4.8415536,1.4121198,5.043285,96.1,19.93,98.144866906,133.92,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,0.0
2019-09-17 10:30:00,100.0788256,21.4642408,102.3547017318,5.5688256,1.6242408,5.80086,94.51,19.84,96.5700041421,135.36,99.7688256,21.4342408,102.0453097417,5.5688256,1.6242408,5.80086,94.2,19.81,96.2604596914,134.01,5.5688256,1.6242408,5.80086,5.5688256,1.6242408,5.80086,0.0,0.0,0.0,0.0
2019-09-17 11:00:00,99.3838,21.286525,101.6378662164,6.1938,1.806525,6.451875,93.19,19.48,95.2042357251,135.36,99.0638,21.246525,101.3165894364,6.1938,1.806525,6.451875,92.87,19.44,94.8828251055,133.91,6.1938,1.806525,6.451875,6.1938,1.806525,6.451875,0.0,0.0,0.0,0.0
2019-09-17 11:30:00,99.07779584,21.12435712,101.3047288741,6.35779584,1.85435712,6.622704,92.72,19.27,94.7012740147,135.303,98.75779584,21.10435712,100.9876038364,6.35779584,1.85435712,6.622704,92.4,19.25,94.3839101754,133.653,6.35779584,1.85435712,6.622704,6.35779584,1.85435712,6.622704,0.0,0.0,0.0,0.003
2019-09-17 12:00:00,98.12772544,21.18141992,100.3877634468,6.82772544,1.99141992,7.112214,91.3,19.19,93.2949414491,135.01,97.80772544,21.14141992,100.0665318275,6.82772544,1.99141992,7.112214,90.98,19.15,92.9735602201,133.55,6.82772544,1.99141992,7.112214,6.82772544,1.99141992,7.112214,0.0,0.0,0.0,0.0
2019-09-17 12:30:00,98.59748544,21.16134992,100.8427829125,7.0674854400000005,2.06134992,7.361964,91.53,19.1,93.5016090771,135.01,98.27748544,21.12134992,100.5215179295,7.0674854400000005,2.06134992,7.361964,91.21,19.06,93.1801894181,133.58,7.0674854400000005,2.06134992,7.361964,7.0674854400000005,2.06134992,7.361964,0.0,0.0,0.0,0.0
2019-09-17 13:00:00,97.21310976,21.80757368,99.6291070873,7.12310976,2.07757368,7.419906,90.09,19.73,92.2251646786,135.36,96.89310976,21.76757368,99.3081163998,7.12310976,2.07757368,7.419906,89.77,19.69,91.9040205867,133.82,7.12310976,2.07757368,7.419906,7.12310976,2.07757368,7.419906,0.0,0.0,0.0,0.0
2019-09-17 13:30:00,96.88166144,21.61006792,99.26253754,6.89166144,2.01006792,7.178814,89.99,19.6,92.0997290984,135.36,96.57166144,21.58006792,98.9534492815,6.89166144,2.01006792,7.178814,89.68,19.57,91.7904532073,133.89,6.89166144,2.01006792,7.178814,6.89166144,2.01006792,7.178814,0.0,0.0,0.0,0.0
2019-09-17 14:00:00,95.47229056,21.79316808,97.9280370463,7.14229056,2.08316808,7.4398859999999996,88.33,19.71,90.5023369864,135.36,95.16229056,21.753168080000002,97.6169138323,7.14229056,2.08316808,7.4398859999999996,88.02,19.67,90.1910710658,133.83,7.14229056,2.08316808,7.4398859999999996,7.14229056,2.08316808,7.4398859999999996,0.0,0.0,0.0,0.0
2019-09-17 14:30:00,94.7354976,21.7911868,97.2094148098,6.8954976,2.0111868,7.18281,87.84,19.78,90.0395135482,135.36,94.4354976,21.7611868,96.9103320493,6.8954976,2.0111868,7.18281,87.54,19.75,89.7402590814,133.8,6.8954976,2.0111868,7.18281,6.8954976,2.0111868,7.18281,0.0,0.0,0.0,0.0
2019-09-17 15:00:00,94.3518416,21.9209538,96.8648451649,6.5518415999999995,1.9109538,6.824835,87.8,20.01,90.0513192574,135.36,94.0418416,21.8909538,96.5561071595,6.5518415999999995,1.9109538,6.824835,87.49,19.98,89.7424119355,133.82,6.5518415999999995,1.9109538,6.824835,6.5518415999999995,1.9109538,6.824835,0.0,0.0,0.0,0.0
2019-09-17 15:30:00,93.97090304,22.72484672,96.6796218269,6.05090304,1.76484672,6.303024,87.92,20.96,90.3838923703,136.12,93.67090304,22.68484672,96.3786301368,6.05090304,1.76484672,6.303024,87.62,20.92,90.0827996901,134.12,6.05090304,1.76484672,6.303024,6.05090304,1.76484672,6.303024,0.0,0.0,0.0,0.0
2019-09-17 16:00:00,95.96542912,22.38825016,98.5423631309,5.44542912,1.5882501599999999,5.672322,90.52,20.8,92.8790094693,135.76,95.64542912,22.34825016,98.2216493283,5.44542912,1.5882501599999999,5.672322,90.2,20.76,92.5581849433,133.98,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,0.0
2019-09-17 16:30:00,98.27582944,22.67836692,100.8585493564,4.72582944,1.37836692,4.922739,93.55,21.3,95.944215563,136.0,97.95582944,22.64836692,100.5400071883,4.72582944,1.37836692,4.922739,93.23,21.27,95.6255499331,134.08,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,0.0
2019-09-17 17:00:00,100.60521088,22.69901984,103.1341551471,3.9052108800000003,1.13901984,4.067928,96.7,21.56,99.0743337096,136.13,100.28521088,22.64901984,102.8109995135,3.9052108800000003,1.13901984,4.067928,96.38,21.51,98.7511240442,134.08,3.9052108800000003,1.13901984,4.067928,3.9052108800000003,1.13901984,4.067928,0.0,0.0,0.0,0.0
2019-09-17 17:30:00,102.65476224,23.19347232,105.2422793786,2.99476224,0.87347232,3.119544,99.66,22.32,102.1288304055,136.13,102.31476224,23.15347232,104.9018295965,2.99476224,0.87347232,3.119544,99.32,22.28,101.7883136711,134.08,2.99476224,0.87347232,3.119544,2.99476224,0.87347232,3.119544,0.0,0.0,0.0,0.0
2019-09-17 18:00:00,103.04091712,23.42193416,105.6693787278,1.96091712,0.57193416,2.042622,101.08,22.85,103.6305403826,136.13,102.71091712,23.39193416,105.3409468316,1.96091712,0.57193416,2.042622,100.75,22.82,103.3020566107,134.13,1.96091712,0.57193416,2.042622,1.96091712,0.57193416,2.042622,0.0,0.0,0.0,0.0
2019-09-17 18:30:00,103.460728,24.560629,106.3360086479,1.270728,0.370629,1.323675,102.19,24.19,105.0140571543,136.67,103.130728,24.510629,106.0033866996,1.270728,0.370629,1.323675,101.86,24.14,104.6814176442,134.53,1.270728,0.370629,1.323675,1.270728,0.370629,1.323675,0.0,0.0,0.0,0.0
