Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-17 19:00:00,103.57468448,24.57344964,106.449845901,0.8346844800000001,0.24344964,0.869463,102.74,24.33,105.5815159012,136.61,103.24468448,24.52344964,106.1172203538,0.8346844800000001,0.24344964,0.869463,102.41,24.28,105.2488788539,134.46,0.8346844800000001,0.24344964,0.869463,0.8346844800000001,0.24344964,0.869463,0.0,0.0,0.0,0.0
2019-09-17 19:30:00,103.89639296,24.59853128,106.7686668046,0.64639296,0.18853128,0.673326,103.25,24.41,106.0962327324,136.13,103.56639296,24.54853128,106.4360283868,0.64639296,0.18853128,0.673326,102.92,24.36,105.7635854158,134.24,0.64639296,0.18853128,0.673326,0.64639296,0.18853128,0.673326,0.0,0.0,0.0,0.0
2019-09-17 20:00:00,107.61985952,23.81079236,110.2224477859,0.61985952,0.18079236,0.645687,107.0,23.63,109.5781771157,135.43,107.27985952,23.76079236,109.8796774304,0.61985952,0.18079236,0.645687,106.66,23.58,109.2353971934,133.8,0.61985952,0.18079236,0.645687,0.61985952,0.18079236,0.645687,0.0,0.0,0.0,0.0
2019-09-17 20:30:00,105.99108832,24.84240076,108.8634726563,0.59108832,0.17240076000000001,0.615717,105.4,24.67,108.2486438714,136.08,105.65108832,24.79240076,108.5210375856,0.59108832,0.17240076000000001,0.615717,105.06,24.62,107.9062000072,134.2,0.59108832,0.17240076000000001,0.615717,0.59108832,0.17240076000000001,0.615717,0.0,0.0,0.0,0.0
2019-09-17 21:00:00,101.31236704,26.22277372,104.6509893733,0.5923670400000001,0.17277372,0.617049,100.72,26.05,104.0342294632,136.66,101.00236704,26.16277372,104.3358465553,0.5923670400000001,0.17277372,0.617049,100.41,25.99,103.7190831043,134.51,0.5923670400000001,0.17277372,0.617049,0.5923670400000001,0.17277372,0.617049,0.0,0.0,0.0,0.0
2019-09-17 21:30:00,96.85716224,27.60417232,100.7139523932,0.5971622400000001,0.17417232,0.6220439999999999,96.26,27.43,100.0919202533,135.18,96.53716224,27.55417232,100.3925102067,0.5971622400000001,0.17417232,0.6220439999999999,95.94,27.38,99.770476595,133.63,0.5971622400000001,0.17417232,0.6220439999999999,0.5971622400000001,0.17417232,0.6220439999999999,0.0,0.0,0.0,0.0
2019-09-17 22:00:00,90.54008928,29.96377604,95.3694691262,0.63008928,0.18377604,0.656343,89.91,29.78,94.713549717,135.69,90.25008928,29.90377604,95.0753092895,0.63008928,0.18377604,0.656343,89.62,29.72,94.4193984306,134.03,0.63008928,0.18377604,0.656343,0.63008928,0.18377604,0.656343,0.0,0.0,0.0,0.0
2019-09-17 22:30:00,84.70360576,31.36480168,90.3241474533,0.63360576,0.18480168,0.660006,84.07,31.18,89.6658089798,135.69,84.41360576,31.29480168,90.02789262,0.63360576,0.18480168,0.660006,83.78,31.11,89.3695725625,134.03,0.63360576,0.18480168,0.660006,0.63360576,0.18480168,0.660006,0.0,0.0,0.0,0.0
2019-09-17 23:00:00,78.74254688,33.04699284,85.3960913913,0.57254688,0.16699284,0.596403,78.17,32.88,84.8035571188,137.06,78.49254688,32.96699284,85.1346141861,0.57254688,0.16699284,0.596403,77.92,32.8,84.5420983889,134.88,0.57254688,0.16699284,0.596403,0.57254688,0.16699284,0.596403,0.0,0.0,0.0,0.0
2019-09-17 23:30:00,73.27839104,34.83578072,81.1372553873,0.56839104,0.16578072,0.592074,72.71,34.67,80.5527963512,138.29,73.03839104,34.74578072,80.881863502,0.56839104,0.16578072,0.592074,72.47,34.58,80.2974302204,135.63,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,0.0
2019-09-18 00:00:00,69.2090304,35.6359672,77.8447946056,0.5690303999999999,0.16596719999999998,0.59274,68.64,35.47,77.2629956706,138.45,68.9890304,35.5459672,77.6080028072,0.5690303999999999,0.16596719999999998,0.59274,68.42,35.38,77.0262344919,135.88,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,0.0
2019-09-18 00:30:00,66.01935008,39.60606044,76.9882757864,0.56935008,0.16606044,0.593073,65.45,39.44,76.4147636259,138.87,65.97935008,33.41606044,73.9588245736,0.56935008,0.16606044,0.593073,65.41,33.25,73.3759538268,136.05,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,0.0
2019-09-18 01:00:00,63.22998944,57.61624692,85.5433426617,0.56998944,0.16624692,0.593739,62.66,57.45,85.0104587683,136.91,64.31998944,16.03624692,66.2889301229,0.56998944,0.16624692,0.593739,63.75,15.87,65.6956573907,134.87,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,0.0
2019-09-18 01:30:00,63.24871072,57.68587396,85.6040855466,0.56871072,0.16587396000000001,0.592407,62.68,57.52,85.0725149505,136.91,64.31871072,16.15587396,66.3167310118,0.56871072,0.16587396000000001,0.592407,63.75,15.99,65.7247487633,134.87,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,0.0
2019-09-18 02:00:00,63.56839104,57.73578072,85.8740980434,0.56839104,0.16578072,0.592074,63.0,57.57,85.342280846,136.91,64.65839104,16.14578072,66.6437826578,0.56839104,0.16578072,0.592074,64.09,15.98,66.052164991,134.99,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,0.0
2019-09-18 02:30:00,63.07935008,57.78606044,85.5466725694,0.56935008,0.16606044,0.593073,62.51,57.62,85.0150839557,136.91,64.15935008,16.21606044,66.1769054798,0.56935008,0.16606044,0.593073,63.59,16.05,65.5842252375,134.87,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,0.0
2019-09-18 03:00:00,61.9390304,57.9059672,84.791181878,0.5690303999999999,0.16596719999999998,0.59274,61.37,57.74,84.2625925307,136.91,63.0190304,16.3259672,65.0994270142,0.5690303999999999,0.16596719999999998,0.59274,62.45,16.16,64.5069616398,134.87,0.5690303999999999,0.16596719999999998,0.59274,0.5690303999999999,0.16596719999999998,0.59274,0.0,0.0,0.0,0.0
2019-09-18 03:30:00,61.73871072,58.10587396,84.7818435163,0.56871072,0.16587396000000001,0.592407,61.17,57.94,84.254450921,136.91,62.80871072,16.60587396,64.9668314779,0.56871072,0.16587396000000001,0.592407,62.24,16.44,64.3746161154,134.87,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,0.0
2019-09-18 04:00:00,61.33839104,58.18578072,84.5457467492,0.56839104,0.16578072,0.592074,60.77,58.02,84.0197197091,136.91,62.39839104,16.65578072,64.5830801044,0.56839104,0.16578072,0.592074,61.83,16.49,63.9911634525,134.87,0.56839104,0.16578072,0.592074,0.56839104,0.16578072,0.592074,0.0,0.0,0.0,0.0
2019-09-18 04:30:00,61.41935008,58.07606044,84.5290799694,0.56935008,0.16606044,0.593073,60.85,57.91,84.0017297441,136.91,62.48935008,16.60606044,64.6581790399,0.56935008,0.16606044,0.593073,61.92,16.44,64.065279208,134.8,0.56935008,0.16606044,0.593073,0.56935008,0.16606044,0.593073,0.0,0.0,0.0,0.0
2019-09-18 05:00:00,62.00871072,57.91587396,84.8488577513,0.56871072,0.16587396000000001,0.592407,61.44,57.75,84.3204370245,136.91,63.08871072,16.38587396,65.1819168615,0.56871072,0.16587396000000001,0.592407,62.52,16.22,64.5897731843,134.87,0.56871072,0.16587396000000001,0.592407,0.56871072,0.16587396000000001,0.592407,0.0,0.0,0.0,0.0
2019-09-18 05:30:00,64.47807136,57.57568748,86.442937682,0.56807136,0.16568748,0.591741,63.91,57.41,85.9092323327,137.2,65.56807136,15.87568748,67.4626521479,0.56807136,0.16568748,0.591741,65.0,15.71,66.8715492568,135.05,0.56807136,0.16568748,0.591741,0.56807136,0.16568748,0.591741,0.0,0.0,0.0,0.0
2019-09-18 06:00:00,68.15679264,56.34531452,88.4315715756,0.56679264,0.16531452,0.590409,67.59,56.18,87.8897064508,136.73,69.26679264,14.94531452,70.8607859732,0.56679264,0.16531452,0.590409,68.7,14.78,70.2718891165,134.72,0.56679264,0.16531452,0.590409,0.56679264,0.16531452,0.590409,0.0,0.0,0.0,0.0
2019-09-18 06:30:00,79.17551392,51.88494156,94.6615506168,0.56551392,0.16494156000000001,0.589077,78.61,51.72,94.0983023226,136.27,80.36551392,10.71494156,81.0766661886,0.56551392,0.16494156000000001,0.589077,79.8,10.55,80.4943631567,134.36,0.56551392,0.16494156000000001,0.589077,0.56551392,0.16494156000000001,0.589077,0.0,0.0,0.0,0.0
2019-09-18 07:00:00,87.8086208,49.5587644,100.8286914308,0.5786207999999999,0.16876439999999998,0.6027300000000001,87.23,49.39,100.2419323437,136.13,89.0486208,8.4687644,89.4504155208,0.5786207999999999,0.16876439999999998,0.6027300000000001,88.47,8.3,88.8584880583,134.31,0.5786207999999999,0.16876439999999998,0.6027300000000001,0.5786207999999999,0.16876439999999998,0.6027300000000001,0.0,0.0,0.0,0.0
2019-09-18 07:30:00,96.78586336,45.62629348,107.0012243064,0.77586336,0.22629348,0.808191,96.01,45.4,106.2030136107,134.27,98.06586336,5.70629348,98.2317430458,0.77586336,0.22629348,0.808191,97.29,5.48,97.4442122448,132.96,0.77586336,0.22629348,0.808191,0.77586336,0.22629348,0.808191,0.0,0.0,0.0,0.0
2019-09-18 08:00:00,101.2251136,42.1548248,109.651962487,1.2851135999999999,0.37482479999999996,1.33866,99.94,41.78,108.3216137251,133.03,102.5451136,2.9248248,102.5868165182,1.2851135999999999,0.37482479999999996,1.33866,101.26,2.55,101.2921028511,132.16,1.2851135999999999,0.37482479999999996,1.33866,1.2851135999999999,0.37482479999999996,1.33866,0.0,0.0,0.0,0.0
2019-09-18 08:30:00,102.4063216,40.2155938,110.0197649894,2.0763216,0.6055938,2.162835,100.33,39.61,107.865939944,132.65,103.7063216,1.0855938,103.7120034215,2.0763216,0.6055938,2.162835,101.63,0.48,101.6311335172,131.91,2.0763216,0.6055938,2.162835,2.0763216,0.6055938,2.162835,0.0,0.0,0.0,0.0
2019-09-18 09:00:00,101.51205504,40.16643272,109.1697743695,2.90205504,0.84643272,3.022974,98.61,39.32,106.1602303125,133.04,102.80205504,1.09643272,102.8079018615,2.90205504,0.84643272,3.022974,99.9,0.25,99.9003128123,132.06,2.90205504,0.84643272,3.022974,2.90205504,0.84643272,3.022974,0.0,0.0,0.0,0.0
2019-09-18 09:30:00,102.46525152,39.20069836,109.7078963474,3.22525152,0.9406983600000001,3.359637,99.24,38.26,106.3597912747,132.34,103.77525152,1.68069836,103.7888605536,3.22525152,0.9406983600000001,3.359637,100.55,0.74,100.5527229865,131.92,3.22525152,0.9406983600000001,3.359637,3.22525152,0.9406983600000001,3.359637,0.0,0.0,0.0,0.0
2019-09-18 10:00:00,101.42146464,39.125010520000004,108.7063932706,3.89146464,1.13501052,4.053609,97.53,37.99,104.6677648562,132.76,102.68146464,2.19501052,102.7049232111,3.89146464,1.13501052,4.053609,98.79,1.06,98.7956866467,131.98,3.89146464,1.13501052,4.053609,3.89146464,1.13501052,4.053609,0.0,0.0,0.0,0.0
2019-09-18 10:30:00,100.35811744,39.60445092,107.8900563943,4.43811744,1.29445092,4.623039,95.92,38.31,103.2874750393,133.04,101.62811744,2.30445092,101.6542411729,4.43811744,1.29445092,4.623039,97.19,1.01,97.1952478262,132.34,4.43811744,1.29445092,4.623039,4.43811744,1.29445092,4.623039,0.0,0.0,0.0,0.0
2019-09-18 11:00:00,99.9235216,39.0014438,107.2651983983,4.8735216,1.4214438,5.076585,95.05,37.58,102.2093875336,132.73,101.1735216,2.9114438,101.2154038571,4.8735216,1.4214438,5.076585,96.3,1.49,96.3115263092,132.08,4.8735216,1.4214438,5.076585,4.8735216,1.4214438,5.076585,0.0,0.0,0.0,0.0
2019-09-18 11:30:00,100.07539936,38.55699148,107.2461055193,5.23539936,1.52699148,5.4535409999999995,94.84,37.03,101.812801258,132.44,101.33539936,3.39699148,101.392320787,5.23539936,1.52699148,5.4535409999999995,96.1,1.87,96.1181923467,131.87,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,0.0
2019-09-18 12:00:00,98.32790656,38.98230608,105.7733302671,5.52790656,1.61230608,5.758236,92.8,37.37,100.0417757739,133.02,99.56790656,3.34230608,99.623988209,5.52790656,1.61230608,5.758236,94.04,1.73,94.0559115633,132.07,5.52790656,1.61230608,5.758236,5.52790656,1.61230608,5.758236,0.0,0.0,0.0,0.0
2019-09-18 12:30:00,97.78500928,39.27396104,105.3771894466,5.70500928,1.66396104,5.942718,92.08,37.61,99.4647600912,132.74,99.03500928,3.07396104,99.0827043412,5.70500928,1.66396104,5.942718,93.33,1.4100000000000001,93.3406503084,131.99,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,0.0
2019-09-18 13:00:00,96.60491872,39.88351796,104.5141393581,6.35491872,1.85351796,6.619707,90.25,38.03,97.9354042214,133.04,97.81491872,2.94351796,97.8591979437,6.35491872,1.85351796,6.619707,91.46,1.09,91.4664949585,132.08,6.35491872,1.85351796,6.619707,6.35491872,1.85351796,6.619707,0.0,0.0,0.0,0.0
2019-09-18 13:30:00,95.5758272,40.0716996,103.6362863759,6.9658272,2.0316996,7.25607,88.61,38.04,96.430149331,133.04,96.7958272,3.3516996,96.8538386103,6.9658272,2.0316996,7.25607,89.83,1.32,89.8396977956,132.33,6.9658272,2.0316996,7.25607,6.9658272,2.0316996,7.25607,0.0,0.0,0.0,0.0
2019-09-18 14:00:00,95.0582848,39.9349164,103.1061349144,6.9082848,2.0149164,7.19613,88.15,37.92,95.9601422467,133.18,96.2582848,3.4849164,96.3213477634,6.9082848,2.0149164,7.19613,89.35,1.47,89.3620915154,132.33,6.9082848,2.0149164,7.19613,6.9082848,2.0149164,7.19613,0.0,0.0,0.0,0.0
2019-09-18 14:30:00,94.47154176,40.26169968,102.6931188719,6.69154176,1.95169968,6.970356,87.78,38.31,95.7756989011,133.53,95.68154176,3.14169968,95.7331066583,6.69154176,1.95169968,6.970356,88.99,1.19,88.9979561563,132.47,6.69154176,1.95169968,6.970356,6.69154176,1.95169968,6.970356,0.0,0.0,0.0,0.0
2019-09-18 15:00:00,94.75295072,40.40419396,103.0078664943,6.32295072,1.8441939600000001,6.586407,88.43,38.56,96.4714387785,133.81,95.98295072,2.95419396,96.0284025217,6.32295072,1.8441939600000001,6.586407,89.66,1.11,89.6668706937,132.59,6.32295072,1.8441939600000001,6.586407,6.32295072,1.8441939600000001,6.586407,0.0,0.0,0.0,0.0
2019-09-18 15:30:00,94.50603808,40.93384444,102.9901493067,5.87603808,1.71384444,6.120873,88.63,39.22,96.9199943252,133.81,95.73603808,2.33384444,95.76448097869999,5.87603808,1.71384444,6.120873,89.86,0.62,89.8621388573,132.79,5.87603808,1.71384444,6.120873,5.87603808,1.71384444,6.120873,0.0,0.0,0.0,0.0
2019-09-18 16:00:00,96.27277216,40.96664188,104.6265377727,5.06277216,1.47664188,5.273721,91.21,39.49,99.3917712892,133.81,97.50277216,1.67664188,97.5171867256,5.06277216,1.47664188,5.273721,92.44,0.2,92.4402163563,132.59,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,0.0
2019-09-18 16:30:00,98.20234304,41.28526672,106.5278058851,4.61234304,1.3452667200000001,4.804524,93.59,39.94,101.7560401156,133.81,99.46234304,1.62526672,99.475621008,4.61234304,1.3452667200000001,4.804524,94.85,0.28,94.8504132832,132.54,4.61234304,1.3452667200000001,4.804524,4.61234304,1.3452667200000001,4.804524,0.0,0.0,0.0,0.0
2019-09-18 17:00:00,101.03762944,41.21389192,109.1200597968,2.92762944,0.85389192,3.049614,98.11,40.36,106.0872362728,133.75,102.34762944,1.6038919200000001,102.360195981,2.92762944,0.85389192,3.049614,99.42,0.75,99.4228288674,132.5,2.92762944,0.85389192,3.049614,2.92762944,0.85389192,3.049614,0.0,0.0,0.0,0.0
2019-09-18 17:30:00,103.17621184,41.49764512,111.2087462395,1.9462118400000001,0.56764512,2.027304,101.23,40.93,109.1914731103,133.81,104.50621184,1.69764512,104.5199995795,1.9462118400000001,0.56764512,2.027304,102.56,1.13,102.5662249476,132.71,1.9462118400000001,0.56764512,2.027304,1.9462118400000001,0.56764512,2.027304,0.0,0.0,0.0,0.0
2019-09-18 18:00:00,104.63815072,41.76904396,112.6667458456,1.12815072,0.32904396,1.175157,103.51,41.44,111.4970569118,134.43,105.99815072,1.75904396,106.0127454211,1.12815072,0.32904396,1.175157,104.87,1.43,104.8797492369,132.91,1.12815072,0.32904396,1.175157,1.12815072,0.32904396,1.175157,0.0,0.0,0.0,0.0
2019-09-18 18:30:00,103.65504448,42.93855464,112.1966475467,0.47504448,0.13855464,0.494838,103.18,42.8,111.7047554941,134.9,105.01504448,2.59855464,105.04718965,0.47504448,0.13855464,0.494838,104.54,2.46,104.5689399392,133.28,0.47504448,0.13855464,0.494838,0.47504448,0.13855464,0.494838,0.0,0.0,0.0,0.0
2019-09-18 19:00:00,103.16468512,43.34678316,111.9012773217,0.19468512000000002,0.05678316,0.20279699999999998,102.97,43.29,111.6997985674,134.31,104.51468512,3.28678316,104.5663538107,0.19468512000000002,0.05678316,0.20279699999999998,104.32,3.23,104.369992335,132.97,0.19468512000000002,0.05678316,0.20279699999999998,0.19468512000000002,0.05678316,0.20279699999999998,0.0,0.0,0.0,0.0
2019-09-18 19:30:00,104.3523376,42.6981818,112.7499228009,0.0623376,0.018181799999999998,0.06493499999999999,104.29,42.68,112.6853428801,133.75,105.7223376,3.0581818,105.7665596658,0.0623376,0.018181799999999998,0.06493499999999999,105.66,3.04,105.7037236809,132.53,0.0623376,0.018181799999999998,0.06493499999999999,0.0623376,0.018181799999999998,0.06493499999999999,0.0,0.0,0.0,0.0
2019-09-18 20:00:00,107.67827168,42.04407924,115.595479112,0.048271680000000004,0.01407924,0.050282999999999994,107.63,42.03,115.5453928117,133.27,109.06827168,2.62407924,109.099833543,0.048271680000000004,0.01407924,0.050282999999999994,109.02,2.61,109.0512379572,132.3,0.048271680000000004,0.01407924,0.050282999999999994,0.048271680000000004,0.01407924,0.050282999999999994,0.0,0.0,0.0,0.0
2019-09-18 20:30:00,105.26205792,42.95643356,113.6897357801,0.02205792,0.0064335600000000005,0.022976999999999997,105.24,42.95,113.6668821601,133.81,106.64205792,3.30643356,106.6933035401,0.02205792,0.0064335600000000005,0.022976999999999997,106.62,3.3,106.671056993,132.55,0.02205792,0.0064335600000000005,0.022976999999999997,0.02205792,0.0064335600000000005,0.022976999999999997,0.0,0.0,0.0,0.0
2019-09-18 21:00:00,100.723976,44.566993,110.143253113,0.023975999999999997,0.006993,0.024974999999999997,100.7,44.56,110.1184979919,133.66,102.053976,5.046993,102.1786971719,0.023975999999999997,0.006993,0.024974999999999997,102.03,5.04,102.1544051914,132.45,0.023975999999999997,0.006993,0.024974999999999997,0.023975999999999997,0.006993,0.024974999999999997,0.0,0.0,0.0,0.0
2019-09-18 21:30:00,95.87690304,45.89659672,106.2961811497,0.05690304,0.01659672,0.059274,95.82,45.88,106.2376901104,132.68,97.17690304,6.92659672,97.4234480326,0.05690304,0.01659672,0.059274,97.12,6.91,97.3655098071,131.85,0.05690304,0.01659672,0.059274,0.05690304,0.01659672,0.059274,0.0,0.0,0.0,0.0
2019-09-18 22:00:00,89.77041952,48.21762236,101.9002812893,0.060419520000000004,0.01762236,0.06293699999999999,89.71,48.2,101.8387161152,133.54,91.02041952,8.72762236,91.4378923732,0.060419520000000004,0.01762236,0.06293699999999999,90.96,8.71,91.3760674356,132.4,0.060419520000000004,0.01762236,0.06293699999999999,0.060419520000000004,0.01762236,0.06293699999999999,0.0,0.0,0.0,0.0
2019-09-18 22:30:00,83.6935664,50.1897902,97.589077755,0.033566399999999996,0.009790199999999999,0.034964999999999996,83.66,50.18,97.5552561372,134.13,84.9235664,10.3297902,85.5494985121,0.033566399999999996,0.009790199999999999,0.034964999999999996,84.89,10.32,85.514995761,132.83,0.033566399999999996,0.009790199999999999,0.034964999999999996,0.033566399999999996,0.009790199999999999,0.034964999999999996,0.0,0.0,0.0,0.0
2019-09-18 23:00:00,77.84063936,52.23018648,93.7398395332,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,77.84,52.23,93.7392047118,134.66,79.02063936,11.97018648,79.922129659,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,79.02,11.97,79.9214695811,133.33,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,0.0
2019-09-18 23:30:00,72.2995104,53.4561072,89.9153746645,0.08951039999999999,0.0261072,0.09324,72.21,53.43,89.8278854254,135.02,73.4395104,13.0361072,74.587544394,0.08951039999999999,0.0261072,0.09324,73.35,13.01,74.4948494864,133.47,0.08951039999999999,0.0261072,0.09324,0.08951039999999999,0.0261072,0.09324,0.0,0.0,0.0,0.0
2019-09-19 00:00:00,68.18218752,54.25522136,87.134607016,0.29218752,0.08522136,0.30436199999999997,67.89,54.17,86.8529849804,135.02,69.29218752,13.81522136,70.65598058570001,0.29218752,0.08522136,0.30436199999999997,69.0,13.73,70.3527746432,133.54,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 00:30:00,64.95218752,55.40522136,85.372859959,0.29218752,0.08522136,0.30436199999999997,64.66,55.32,85.0953465238,135.36,66.04218752,14.80522136,67.6813498088,0.29218752,0.08522136,0.30436199999999997,65.75,14.72,67.3775993933,133.72,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 01:00:00,62.91218752,55.71522136,84.0364755909,0.29218752,0.08522136,0.30436199999999997,62.62,55.63,83.7613353523,135.36,63.99218752,15.03522136,65.7347544678,0.29218752,0.08522136,0.30436199999999997,63.7,14.95,65.4308222476,133.8,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 01:30:00,63.14538432,55.79615376,84.2647633079,0.29538432000000003,0.08615376,0.30769199999999997,62.85,55.71,83.986466767,135.36,64.21538432,15.16615376,65.982026365,0.29538432000000003,0.08615376,0.30769199999999997,63.92,15.08,65.6747500947,133.8,0.29538432000000003,0.08615376,0.30769199999999997,0.29538432000000003,0.08615376,0.30769199999999997,0.0,0.0,0.0,0.0
2019-09-19 02:00:00,63.40282688,55.64540784,84.35834203,0.29282688,0.08540784,0.30502799999999997,63.11,55.56,84.082017697,135.36,64.48282688,14.96540784,66.1966645251,0.29282688,0.08540784,0.30502799999999997,64.19,14.88,65.8921125781,133.8,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,0.0
2019-09-19 02:30:00,62.78218752,56.06522136,84.1719199968,0.29218752,0.08522136,0.30436199999999997,62.49,55.98,83.897321173,135.67,63.85218752,15.28522136,65.6562247096,0.29218752,0.08522136,0.30436199999999997,63.56,15.2,65.3522272,133.91,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 03:00:00,61.73282688,56.41540784,83.6279866812,0.29282688,0.08540784,0.30502799999999997,61.44,56.33,83.3543190243,136.13,62.81282688,15.48540784,64.6935010386,0.29282688,0.08540784,0.30502799999999997,62.52,15.4,64.388744358,134.12,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,0.0
2019-09-19 03:30:00,61.49218752,56.59522136,83.5721736392,0.29218752,0.08522136,0.30436199999999997,61.2,56.51,83.2995804311,136.13,62.56218752,15.53522136,64.4621626227,0.29218752,0.08522136,0.30436199999999997,62.27,15.45,64.1580501574,134.29,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 04:00:00,61.14218752,56.50522136,83.2538715957,0.29218752,0.08522136,0.30436199999999997,60.85,56.42,82.9815575896,136.13,62.20218752,15.42522136,64.0862667525,0.29218752,0.08522136,0.30436199999999997,61.91,15.34,63.7821581635,134.2,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 04:30:00,61.33282688,56.78540784,83.5840786074,0.29282688,0.08540784,0.30502799999999997,61.04,56.7,83.3112933521,136.13,62.41282688,15.65540784,64.3463499648,0.29282688,0.08540784,0.30502799999999997,62.12,15.57,64.0415435479,134.34,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,0.0
2019-09-19 05:00:00,61.85218752,56.67522136,83.8914406672,0.29218752,0.08522136,0.30436199999999997,61.56,56.59,83.6185487796,136.24,62.92218752,15.55522136,64.8164068262,0.29218752,0.08522136,0.30436199999999997,62.63,15.47,64.5123073529,134.3,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 05:30:00,63.89218752,56.43522136,85.2475561881,0.29218752,0.08522136,0.30436199999999997,63.6,56.35,84.9722454687,136.16,64.98218752,15.48522136,66.8017722478,0.29218752,0.08522136,0.30436199999999997,64.69,15.4,66.4977901888,134.16,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-19 06:00:00,67.10026944,55.51466192,87.0880235567,0.29026944,0.08466192,0.30236399999999997,66.81,55.43,86.8104889976,135.42,68.20026944,14.85466192,69.7992674206,0.29026944,0.08466192,0.30236399999999997,67.91,14.77,69.4976330532,133.82,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-19 06:30:00,77.10899072,51.01428896,92.4567689677,0.28899072,0.08428896,0.30103199999999997,76.82,50.93,92.169286099,134.0,78.24899072,11.23428896,79.0513364665,0.28899072,0.08428896,0.30103199999999997,77.96,11.15,78.7533116764,132.81,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-19 07:00:00,85.59081888,48.70773884,98.4796024538,0.30081888,0.08773884,0.313353,85.29,48.62,98.1747854594,135.28,86.82081888,8.21773884,87.2088632115,0.30081888,0.08773884,0.313353,86.52,8.13,86.9011352055,133.57,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,0.0
2019-09-19 07:30:00,94.4323072,45.5235896,104.832522879,0.4923072,0.14358959999999998,0.51282,93.94,45.38,104.3267367457,134.15,95.7123072,5.5135895999999995,95.8709832005,0.4923072,0.14358959999999998,0.51282,95.22,5.37,95.3713022874,132.92,0.4923072,0.14358959999999998,0.51282,0.4923072,0.14358959999999998,0.51282,0.0,0.0,0.0,0.0
2019-09-19 08:00:00,99.36889024,42.44342632,108.0537865385,0.86889024,0.25342632,0.905094,98.5,42.19,107.1552429889,133.67,100.66889024,2.7634263199999998,100.7068120197,0.86889024,0.25342632,0.905094,99.8,2.51,99.8315586375,132.52,0.86889024,0.25342632,0.905094,0.86889024,0.25342632,0.905094,0.0,0.0,0.0,0.0
2019-09-19 08:30:00,100.73681152,41.15615336,108.819732377,1.66681152,0.48615336000000003,1.736262,99.07,40.67,107.0930147115,134.31,102.04681152,1.13615336,102.0531360903,1.66681152,0.48615336000000003,1.736262,100.38,0.65,100.3821044808,132.85,1.66681152,0.48615336000000003,1.736262,1.66681152,0.48615336000000003,1.736262,0.0,0.0,0.0,0.0
2019-09-19 09:00:00,99.76931808,40.49813444,107.6755112515,2.5993180799999998,0.75813444,2.707623,97.17,39.74,104.9822675503,133.86,101.05931808,0.96813444,101.0639552713,2.5993180799999998,0.75813444,2.707623,98.46,0.21,98.4602239486,132.78,2.5993180799999998,0.75813444,2.707623,2.5993180799999998,0.75813444,2.707623,0.0,0.0,0.0,0.0
2019-09-19 09:30:00,100.63350304,40.29727172,108.4019005469,3.45350304,1.00727172,3.5973990000000002,97.18,39.29,104.8220229723,133.86,101.92350304,1.46727172,101.9340637777,3.45350304,1.00727172,3.5973990000000002,98.47,0.46,98.4710744331,132.61,3.45350304,1.00727172,3.5973990000000002,3.45350304,1.00727172,3.5973990000000002,0.0,0.0,0.0,0.0
2019-09-19 10:00:00,99.29347232,40.74601276,107.3286131523,4.20347232,1.22601276,4.378617,95.09,39.52,102.9754266803,133.86,100.54347232,1.41601276,100.5534430952,4.20347232,1.22601276,4.378617,96.34,0.19,96.3401873571,132.65,4.20347232,1.22601276,4.378617,4.20347232,1.22601276,4.378617,0.0,0.0,0.0,0.0
2019-09-19 10:30:00,98.42160352,40.48088436,106.4213984028,4.87160352,1.42088436,5.074587,93.55,39.06,101.3769505361,133.86,99.68160352,2.15088436,99.7048062224,4.87160352,1.42088436,5.074587,94.81,0.73,94.8128103159,132.77,4.87160352,1.42088436,5.074587,4.87160352,1.42088436,5.074587,0.0,0.0,0.0,0.0
2019-09-19 11:00:00,98.16027424,40.29841332,106.1103272777,5.48027424,1.5984133200000001,5.708619,92.68,38.7,100.4354140729,133.86,99.40027424,2.48841332,99.431417167,5.48027424,1.5984133200000001,5.708619,93.92,0.89,93.924216792,132.58,5.48027424,1.5984133200000001,5.708619,5.48027424,1.5984133200000001,5.708619,0.0,0.0,0.0,0.0
2019-09-19 11:30:00,97.17056352,40.21391436,105.1630986751,5.91056352,1.72391436,6.156837,91.26,38.49,99.0447762378,133.86,98.40056352,2.79391436,98.4402197199,5.91056352,1.72391436,6.156837,92.49,1.07,92.4961891107,132.55,5.91056352,1.72391436,6.156837,5.91056352,1.72391436,6.156837,0.0,0.0,0.0,0.0
2019-09-19 12:00:00,97.01485888,39.19433384,104.6330667077,6.2548588800000005,1.82433384,6.515478,90.76,37.37,98.1524044535,133.11,98.25485888,3.9143338400000003,98.3327987141,6.2548588800000005,1.82433384,6.515478,92.0,2.09,92.0237366118,132.38,6.2548588800000005,1.82433384,6.515478,6.2548588800000005,1.82433384,6.515478,0.0,0.0,0.0,0.0
2019-09-19 12:30:00,96.54105248,39.56447364,104.3337068658,6.46105248,1.88447364,6.730263,90.08,37.68,97.6431707801,133.6,97.76105248,3.74447364,97.8327371836,6.46105248,1.88447364,6.730263,91.3,1.8599999999999999,91.3189443653,132.46,6.46105248,1.88447364,6.730263,6.46105248,1.88447364,6.730263,0.0,0.0,0.0,0.0
2019-09-19 13:00:00,96.2682352,39.9228186,104.2180625107,6.5582352,1.9128186,6.831495,89.71,38.01,97.4302016831,133.81,97.4982352,3.5628186,97.5633104373,6.5582352,1.9128186,6.831495,90.94,1.65,90.9549674289,132.59,6.5582352,1.9128186,6.831495,6.5582352,1.9128186,6.831495,0.0,0.0,0.0,0.0
2019-09-19 13:30:00,96.10937408,39.87731744,104.0538910001,6.53937408,1.90731744,6.811848,89.57,37.97,97.2856916509,133.81,97.32937408,3.71731744,97.4003362815,6.53937408,1.90731744,6.811848,90.79,1.81,90.8080403929,132.74,6.53937408,1.90731744,6.811848,6.53937408,1.90731744,6.811848,0.0,0.0,0.0,0.0
2019-09-19 14:00:00,95.45908448,39.73514964,103.3988342617,6.42908448,1.87514964,6.696963,89.03,37.86,96.745648481,133.81,96.68908448,3.73514964,96.7612029711,6.42908448,1.87514964,6.696963,90.26,1.8599999999999999,90.2791626013,132.59,6.42908448,1.87514964,6.696963,6.42908448,1.87514964,6.696963,0.0,0.0,0.0,0.0
2019-09-19 14:30:00,94.57845536,39.88204948,102.6433733322,6.17845536,1.80204948,6.435891,88.4,38.08,96.253033199,133.81,95.79845536,3.43204948,95.8599134831,6.17845536,1.80204948,6.435891,89.62,1.63,89.6348219165,132.54,6.17845536,1.80204948,6.435891,6.17845536,1.80204948,6.435891,0.0,0.0,0.0,0.0
2019-09-19 15:00:00,95.12009408,39.62752744,103.0445206151,5.8200940800000005,1.69752744,6.062598,89.3,37.93,97.0215177164,133.81,96.35009408,3.57752744,96.4164889,5.8200940800000005,1.69752744,6.062598,90.53,1.88,90.5495184968,132.68,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,0.0
2019-09-19 15:30:00,94.14322144,40.48552292,102.4793818737,5.33322144,1.55552292,5.555439,88.81,38.93,96.9678348732,134.51,95.37322144,2.71552292,95.4118725976,5.33322144,1.55552292,5.555439,90.04,1.16,90.0474719245,133.02,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,0.0
2019-09-19 16:00:00,95.119256,40.822283,103.5090897039,4.739256,1.382283,4.936725,90.38,39.44,98.6106383713,134.51,96.369256,2.022283,96.3904721979,4.739256,1.382283,4.936725,91.63,0.64,91.6322350486,132.98,4.739256,1.382283,4.936725,4.739256,1.382283,4.936725,0.0,0.0,0.0,0.0
2019-09-19 16:30:00,97.65806784,40.93235312,105.8893561515,4.08806784,1.19235312,4.258404,93.57,39.74,101.6592961809,134.51,98.91806784,1.34235312,98.9271755237,4.08806784,1.19235312,4.258404,94.83,0.15,94.8301186333,132.8,4.08806784,1.19235312,4.258404,4.08806784,1.19235312,4.258404,0.0,0.0,0.0,0.0
2019-09-19 17:00:00,99.71668,41.067365,107.842221501,3.31668,0.9673649999999999,3.454875,96.4,40.1,104.4077104432,134.51,101.01668,1.097365,101.0226402752,3.31668,0.9673649999999999,3.454875,97.7,0.13,97.7000864892,132.96,3.31668,0.9673649999999999,3.454875,3.31668,0.9673649999999999,3.454875,0.0,0.0,0.0,0.0
2019-09-19 17:30:00,101.62774976,41.78559368,109.8828255938,2.48774976,0.72559368,2.591406,99.14,41.06,107.3063986909,134.63,102.93774976,1.54559368,102.9493525258,2.48774976,0.72559368,2.591406,100.45,0.8200000000000001,100.453346883,133.17,2.48774976,0.72559368,2.591406,2.48774976,0.72559368,2.591406,0.0,0.0,0.0,0.0
2019-09-19 18:00:00,102.2259824,42.2213282,110.6019531139,1.6159824,0.4713282,1.683315,100.61,41.75,108.9285756815,134.79,103.5759824,1.9513281999999998,103.594361873,1.6159824,0.4713282,1.683315,101.96,1.48,101.9707409015,133.17,1.6159824,0.4713282,1.683315,1.6159824,0.4713282,1.683315,0.0,0.0,0.0,0.0
2019-09-19 18:30:00,102.3594896,43.1052678,111.0654276689,0.9094896,0.2652678,0.9473849999999999,101.45,42.84,110.1243301909,135.0,103.7194896,2.8152678,103.7576901038,0.9094896,0.2652678,0.9473849999999999,102.81,2.55,102.8416190071,133.22,0.9094896,0.2652678,0.9473849999999999,0.9094896,0.2652678,0.9473849999999999,0.0,0.0,0.0,0.0
2019-09-19 19:00:00,101.85477472,43.13722596,110.6129079122,0.50477472,0.14722596000000002,0.525807,101.35,42.99,110.0907016964,133.83,103.20477472,3.40722596,103.2610028701,0.50477472,0.14722596000000002,0.525807,102.7,3.26,102.751727966,132.6,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,0.0
2019-09-19 19:30:00,103.0800496,42.7720978,111.6017427093,0.35004959999999996,0.10209779999999999,0.364635,102.73,42.67,111.2392997101,133.83,104.4400496,3.2220978,104.4897405236,0.35004959999999996,0.10209779999999999,0.364635,104.09,3.12,104.136749037,132.36,0.35004959999999996,0.10209779999999999,0.364635,0.35004959999999996,0.10209779999999999,0.364635,0.0,0.0,0.0,0.0
2019-09-19 20:00:00,106.3404592,42.0493006,114.3522494043,0.34045919999999996,0.09930059999999999,0.354645,106.0,41.95,113.9991337686,133.04,107.7104592,2.8893006,107.7492045401,0.34045919999999996,0.09930059999999999,0.354645,107.37,2.79,107.4062428353,131.96,0.34045919999999996,0.09930059999999999,0.354645,0.34045919999999996,0.09930059999999999,0.354645,0.0,0.0,0.0,0.0
2019-09-19 20:30:00,103.6832864,43.2213752,112.3312563487,0.31328639999999996,0.09137519999999999,0.32634,103.37,43.13,112.0069363924,133.53,105.0432864,3.6713752,105.1074260629,0.31328639999999996,0.09137519999999999,0.32634,104.73,3.58,104.7911699524,132.37,0.31328639999999996,0.09137519999999999,0.32634,0.31328639999999996,0.09137519999999999,0.32634,0.0,0.0,0.0,0.0
2019-09-19 21:00:00,99.9548848,45.0618414,109.6428225911,0.31488479999999996,0.09184139999999999,0.328005,99.64,44.97,109.3180245888,134.03,101.3048848,5.2518414,101.4409262696,0.31488479999999996,0.09184139999999999,0.328005,100.99,5.16,101.1217370302,132.78,0.31488479999999996,0.09184139999999999,0.328005,0.31488479999999996,0.09184139999999999,0.328005,0.0,0.0,0.0,0.0
2019-09-19 21:30:00,95.31999968,46.46333324,106.0412357282,0.31999968,0.09333324,0.333333,95.0,46.37,105.7127092643,133.29,96.61999968,7.13333324,96.8829643502,0.31999968,0.09333324,0.333333,96.3,7.04,96.5569862827,132.22,0.31999968,0.09333324,0.333333,0.31999968,0.09333324,0.333333,0.0,0.0,0.0,0.0
2019-09-19 22:00:00,90.40255712,47.80407916,102.2636412327,0.32255712000000003,0.09407916000000001,0.335997,90.08,47.71,101.9345402697,133.1,91.68255712,8.44407916,92.0705911403,0.32255712000000003,0.09407916000000001,0.335997,91.36,8.35,91.7407875484,132.22,0.32255712000000003,0.09407916000000001,0.335997,0.32255712000000003,0.09407916000000001,0.335997,0.0,0.0,0.0,0.0
2019-09-19 22:30:00,83.5344752,49.7946386,97.2497536256,0.32447519999999996,0.09463859999999999,0.337995,83.21,49.7,96.9226191351,133.23,84.7444752,10.4346386,85.3844702486,0.32447519999999996,0.09463859999999999,0.337995,84.42,10.34,85.0508788902,132.26,0.32447519999999996,0.09463859999999999,0.337995,0.32447519999999996,0.09463859999999999,0.337995,0.0,0.0,0.0,0.0
2019-09-19 23:00:00,77.27186784,51.72512812,92.9861841271,0.29186784,0.08512812,0.304029,76.98,51.64,92.696332182,134.26,78.46186784,11.72512812,79.3331162527,0.29186784,0.08512812,0.304029,78.17,11.64,79.0318828069,132.99,0.29186784,0.08512812,0.304029,0.29186784,0.08512812,0.304029,0.0,0.0,0.0,0.0
2019-09-19 23:30:00,71.98154816,53.80503488,89.868376273,0.29154816,0.08503488000000001,0.30369599999999997,71.69,53.72,89.5840080595,135.36,73.12154816,13.16503488,74.2972337891,0.29154816,0.08503488000000001,0.30369599999999997,72.83,13.08,73.9952383603,133.71,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-20 00:00:00,67.9909088,54.7948484,87.3226150011,0.29090879999999997,0.08484839999999999,0.30303,67.7,54.71,87.0429439989,135.97,69.1009088,13.8748484,70.480117871,0.29090879999999997,0.08484839999999999,0.30303,68.81,13.79,70.1782031688,134.03,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 00:30:00,64.7209088,55.6048484,85.3269898771,0.29090879999999997,0.08484839999999999,0.30303,64.43,55.52,85.0511334434,136.13,65.8209088,14.6348484,67.4282642736,0.29090879999999997,0.08484839999999999,0.30303,65.53,14.55,67.1258772755,134.11,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 01:00:00,63.11154816,55.82503488,84.2585427746,0.29154816,0.08503488000000001,0.30369599999999997,62.82,55.74,83.9839270337,136.13,64.20154816,14.82503488,65.8909739292,0.29154816,0.08503488000000001,0.30369599999999997,63.91,14.74,65.5877709638,134.14,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-20 01:30:00,63.13282688,56.18540784,84.5136313503,0.29282688,0.08540784,0.30502799999999997,62.84,56.1,84.2382074833,136.13,64.20282688,15.20540784,65.9788406003,0.29282688,0.08540784,0.30502799999999997,63.91,15.12,65.6742148792,134.19,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,0.0
2019-09-20 02:00:00,63.0009088,56.3948484,84.5546771958,0.29090879999999997,0.08484839999999999,0.30303,62.71,56.31,84.2814344918,136.13,64.0909088,15.4048484,65.9162646472,0.29090879999999997,0.08484839999999999,0.30303,63.8,15.32,65.6135839594,134.19,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 02:30:00,62.3509088,56.5848484,84.1990552004,0.29090879999999997,0.08484839999999999,0.30303,62.06,56.5,83.9267156512,136.13,63.4309088,15.4548484,65.2865417239,0.29090879999999997,0.08484839999999999,0.30303,63.14,15.37,64.9838172163,134.34,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 03:00:00,61.2125072,57.0853146,83.7000847114,0.29250719999999997,0.08531459999999999,0.304695,60.92,57.0,83.4280911924,136.44,62.2925072,15.8853146,64.2860768223,0.29250719999999997,0.08531459999999999,0.304695,62.0,15.8,63.9815598434,134.42,0.29250719999999997,0.08531459999999999,0.304695,0.29250719999999997,0.08531459999999999,0.304695,0.0,0.0,0.0,0.0
2019-09-20 03:30:00,61.0709088,57.1248484,83.6235864238,0.29090879999999997,0.08484839999999999,0.30303,60.78,57.04,83.3532842784,136.91,62.1509088,15.8348484,64.1364006514,0.29090879999999997,0.08484839999999999,0.30303,61.86,15.75,63.8335499561,134.58,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 04:00:00,60.37186784,57.35512812,83.2728836306,0.29186784,0.08512812,0.304029,60.08,57.27,83.0027668214,136.91,61.45186784,16.04512812,63.5120319106,0.29186784,0.08512812,0.304029,61.16,15.96,63.2081260599,134.61,0.29186784,0.08512812,0.304029,0.29186784,0.08512812,0.304029,0.0,0.0,0.0,0.0
2019-09-20 04:30:00,60.39154816,57.35503488,83.2870885267,0.29154816,0.08503488000000001,0.30369599999999997,60.1,57.27,83.0172445941,136.91,61.45154816,16.04503488,63.5116990448,0.29154816,0.08503488000000001,0.30369599999999997,61.16,15.96,63.2081260599,134.61,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-20 05:00:00,60.9925072,57.0953146,83.5461601979,0.29250719999999997,0.08531459999999999,0.304695,60.7,57.01,83.2744264465,136.6,62.0725072,15.8653146,64.067966703,0.29250719999999997,0.08531459999999999,0.304695,61.78,15.78,63.7634440726,134.48,0.29250719999999997,0.08531459999999999,0.304695,0.29250719999999997,0.08531459999999999,0.304695,0.0,0.0,0.0,0.0
2019-09-20 05:30:00,63.08282688,56.44540784,84.6494365805,0.29282688,0.08540784,0.30502799999999997,62.79,56.36,84.374366368,135.7,64.15282688,15.63540784,66.0306835874,0.29282688,0.08540784,0.30502799999999997,63.86,15.55,65.7259621459,134.04,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,0.0
2019-09-20 06:00:00,66.3009088,55.4748484,86.4480729265,0.29090879999999997,0.08484839999999999,0.30303,66.01,55.39,86.1705993945,135.7,67.4109088,14.6848484,68.9918502272,0.29090879999999997,0.08484839999999999,0.30303,67.12,14.6,68.6895508793,133.98,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-20 06:30:00,75.877712,52.203916,92.101444202,0.28771199999999997,0.08391599999999999,0.2997,75.59,52.12,91.8168965932,135.41,77.027712,11.543916,77.8879349615,0.28771199999999997,0.08391599999999999,0.2997,76.74,11.46,77.5909737018,133.82,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,0.0
2019-09-20 07:00:00,84.16442528,49.77587404,97.7818394139,0.29442528,0.08587404,0.306693,83.87,49.69,97.4847321379,135.96,85.41442528,8.86587404,85.8733239627,0.29442528,0.08587404,0.306693,85.12,8.78,85.5716238014,134.11,0.29442528,0.08587404,0.306693,0.29442528,0.08587404,0.306693,0.0,0.0,0.0,0.0
2019-09-20 07:30:00,93.09531424,46.08988332,103.8798097702,0.44531424000000003,0.12988332,0.463869,92.65,45.96,103.4231313585,134.54,94.36531424,5.91988332,94.5508199337,0.44531424000000003,0.12988332,0.463869,93.92,5.79,94.0983023226,133.14,0.44531424000000003,0.12988332,0.463869,0.44531424000000003,0.12988332,0.463869,0.0,0.0,0.0,0.0
2019-09-20 08:00:00,97.3418272,43.7734496,106.7311866912,0.9718272,0.28344959999999997,1.01232,96.37,43.49,105.7286952535,133.81,98.6418272,4.0834496,98.7263117613,0.9718272,0.28344959999999997,1.01232,97.67,3.8,97.7438944385,132.59,0.9718272,0.28344959999999997,1.01232,0.9718272,0.28344959999999997,1.01232,0.0,0.0,0.0,0.0
2019-09-20 08:30:00,98.95788032,41.36438176,107.2551824194,1.79788032,0.52438176,1.872792,97.16,40.84,105.3943603804,133.06,100.24788032,1.97438176,100.2673211569,1.79788032,0.52438176,1.872792,98.45,1.45,98.4606774301,132.12,1.79788032,0.52438176,1.872792,1.79788032,0.52438176,1.872792,0.0,0.0,0.0,0.0
2019-09-20 09:00:00,98.39618112,41.19638616,106.6721645587,2.69618112,0.7863861600000001,2.808522,95.7,40.41,103.8819430893,133.06,99.67618112,1.89638616,99.6942193065,2.69618112,0.7863861600000001,2.808522,96.98,1.11,96.9863521327,132.12,2.69618112,0.7863861600000001,2.808522,2.69618112,0.7863861600000001,2.808522,0.0,0.0,0.0,0.0
2019-09-20 09:30:00,99.59173472,40.84300596,107.6413710447,3.54173472,1.0330059600000001,3.689307,96.05,39.81,103.9732590621,133.46,100.88173472,1.2730059599999999,100.8897663011,3.54173472,1.0330059600000001,3.689307,97.34,0.24,97.3402958697,132.48,3.54173472,1.0330059600000001,3.689307,3.54173472,1.0330059600000001,3.689307,0.0,0.0,0.0,0.0
2019-09-20 10:00:00,99.443672,40.531071,107.3862729461,4.323672,1.261071,4.503825,95.12,39.27,102.9074696026,133.55,100.723672,1.501071,100.7348565061,4.323672,1.261071,4.503825,96.4,0.24,96.4002987547,132.45,4.323672,1.261071,4.503825,4.323672,1.261071,4.503825,0.0,0.0,0.0,0.0
2019-09-20 10:30:00,98.1862688,40.8468284,106.3438139771,4.9262688,1.4368284,5.13153,93.26,39.41,101.2451267963,133.81,99.4362688,1.6768284,99.4504062654,4.9262688,1.4368284,5.13153,94.51,0.24,94.5103047292,132.73,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,0.0
2019-09-20 11:00:00,97.02305152,40.24172336,105.0374639128,5.42305152,1.58172336,5.649012,91.6,38.66,99.42411981,133.35,98.27305152,2.47172336,98.3041304901,5.42305152,1.58172336,5.649012,92.85,0.89,92.854265384,132.47,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,0.0
2019-09-20 11:30:00,96.04241152,40.51820336,104.239482031,6.06241152,1.76820336,6.315012,89.98,38.75,97.9691936274,133.14,97.28241152,2.50820336,97.3147402773,6.06241152,1.76820336,6.315012,91.22,0.74,91.2230014854,132.42,6.06241152,1.76820336,6.315012,6.06241152,1.76820336,6.315012,0.0,0.0,0.0,0.0
2019-09-20 12:00:00,95.20715648,40.73417064,103.5551799899,6.35715648,1.85417064,6.622038,88.85,38.88,96.9844157584,133.52,96.43715648,2.54417064,96.4707103436,6.35715648,1.85417064,6.622038,90.08,0.6900000000000001,90.0826426122,132.53,6.35715648,1.85417064,6.622038,6.35715648,1.85417064,6.622038,0.0,0.0,0.0,0.0
2019-09-20 12:30:00,94.447416,41.338413,103.0979087006,6.5774159999999995,1.918413,6.851475,87.87,39.42,96.3071819752,133.81,95.677416,2.298413,95.7050188588,6.5774159999999995,1.918413,6.851475,89.1,0.38,89.1008103218,132.78,6.5774159999999995,1.918413,6.851475,6.5774159999999995,1.918413,6.851475,0.0,0.0,0.0,0.0
2019-09-20 13:00:00,93.61788544,42.01479992,102.6136047831,6.66788544,1.94479992,6.945714,86.95,40.07,95.7387455527,134.4,94.83788544,2.22479992,94.8639776175,6.66788544,1.94479992,6.945714,88.17,0.28,88.1704445945,133.06,6.66788544,1.94479992,6.945714,6.66788544,1.94479992,6.945714,0.0,0.0,0.0,0.0
2019-09-20 13:30:00,92.39181152,43.06302836,101.9346420383,6.66181152,1.94302836,6.939387,85.73,41.12,95.0814771656,135.36,93.61181152,2.57302836,93.6471661664,6.66181152,1.94302836,6.939387,86.95,0.63,86.9522823162,133.59,6.66181152,1.94302836,6.939387,6.66181152,1.94302836,6.939387,0.0,0.0,0.0,0.0
2019-09-20 14:00:00,92.11896448,43.52011464,101.8818138587,6.54896448,1.91011464,6.821838,85.57,41.61,95.150496583,134.68,93.32896448,3.28011464,93.3865877038,6.54896448,1.91011464,6.821838,86.78,1.37,86.790813454,133.27,6.54896448,1.91011464,6.821838,6.54896448,1.91011464,6.821838,0.0,0.0,0.0,0.0
2019-09-20 14:30:00,90.82536832,43.46906576,100.6916441842,6.30536832,1.83906576,6.568092,84.52,41.63,94.2161732401,134.06,92.01536832,3.60906576,92.0861192728,6.30536832,1.83906576,6.568092,85.71,1.77,85.7282742157,132.85,6.30536832,1.83906576,6.568092,6.30536832,1.83906576,6.568092,0.0,0.0,0.0,0.0
2019-09-20 15:00:00,90.17395008,43.52948544,100.1307014641,5.96395008,1.7394854400000002,6.212448,84.21,41.79,94.0091921038,134.49,91.37395008,3.53948544,91.4424776042,5.96395008,1.7394854400000002,6.212448,85.41,1.8,85.4289652284,132.98,5.96395008,1.7394854400000002,6.212448,5.96395008,1.7394854400000002,6.212448,0.0,0.0,0.0,0.0
2019-09-20 15:30:00,89.18352096,44.08811028,99.4859883546,5.51352096,1.60811028,5.743251,83.67,42.48,93.8361300353,134.58,90.39352096,4.03811028,90.4836723734,5.51352096,1.60811028,5.743251,84.88,2.43,84.9147766882,133.02,5.51352096,1.60811028,5.743251,5.51352096,1.60811028,5.743251,0.0,0.0,0.0,0.0
2019-09-20 16:00:00,90.54321184,43.91177012,100.6296018345,4.94321184,1.44177012,5.149179,85.6,42.47,95.5565848071,134.47,91.76321184,3.94177012,91.8478339367,4.94321184,1.44177012,5.149179,86.82,2.5,86.8559865525,132.86,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,0.0
2019-09-20 16:30:00,92.71648928,44.01272604,102.6326821138,4.22648928,1.23272604,4.4025929999999995,88.49,42.78,98.2883945336,134.36,93.96648928,4.07272604,94.0547085743,4.22648928,1.23272604,4.4025929999999995,89.74,2.84,89.7849274656,132.9,4.22648928,1.23272604,4.4025929999999995,4.22648928,1.23272604,4.4025929999999995,0.0,0.0,0.0,0.0
2019-09-20 17:00:00,94.98929728,44.20729504,104.772379626,3.41929728,0.99729504,3.561768,91.57,43.21,101.2529950174,134.62,96.26929728,3.95729504,96.3505982484,3.41929728,0.99729504,3.561768,92.85,2.96,92.897169494,133.27,3.41929728,0.99729504,3.561768,3.41929728,0.99729504,3.561768,0.0,0.0,0.0,0.0
2019-09-20 17:30:00,96.83287456,43.96750508,106.34729474,2.56287456,0.74750508,2.669661,94.27,43.22,103.7053581065,134.62,98.14287456,3.81750508,98.217092056,2.56287456,0.74750508,2.669661,95.58,3.07,95.6292910148,133.1,2.56287456,0.74750508,2.669661,2.56287456,0.74750508,2.669661,0.0,0.0,0.0,0.0
2019-09-20 18:00:00,97.7019264,44.3176452,107.2833635674,1.6719263999999998,0.4876452,1.74159,96.03,43.83,105.5596030686,134.91,99.0319264,4.1576452,99.1191629308,1.6719263999999998,0.4876452,1.74159,97.36,3.67,97.4291460498,133.15,1.6719263999999998,0.4876452,1.74159,1.6719263999999998,0.4876452,1.74159,0.0,0.0,0.0,0.0
2019-09-20 18:30:00,97.72332576,45.15638668,107.6519746943,0.91332576,0.26638668,0.9513809999999999,96.81,44.89,106.7112374589,135.62,99.07332576,4.42638668,99.172157263,0.91332576,0.26638668,0.9513809999999999,98.16,4.16,98.2481104144,133.73,0.91332576,0.26638668,0.9513809999999999,0.91332576,0.26638668,0.9513809999999999,0.0,0.0,0.0,0.0
