Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-20 19:00:00,97.28623328,45.66181804,107.4691249268,0.48623328,0.14181804,0.506493,96.8,45.52,106.9687356193,135.36,98.63623328,5.13181804,98.7696414495,0.48623328,0.14181804,0.506493,98.15,4.99,98.276765311,133.6,0.48623328,0.14181804,0.506493,0.48623328,0.14181804,0.506493,0.0,0.0,0.0,0.0
2019-09-20 19:30:00,98.433656,45.350233,108.3781724642,0.34365599999999996,0.10023299999999999,0.357975,98.09,45.25,108.0241204546,134.99,99.783656,5.060233,99.9118809889,0.34365599999999996,0.10023299999999999,0.357975,99.44,4.96,99.5636238794,133.28,0.34365599999999996,0.10023299999999999,0.357975,0.34365599999999996,0.10023299999999999,0.357975,0.0,0.0,0.0,0.0
2019-09-20 20:00:00,100.22598368,45.05799524,109.888446798,0.33598368,0.09799524,0.349983,99.89,44.96,109.5418353872,133.95,101.58598368,5.38799524,101.7287696423,0.33598368,0.09799524,0.349983,101.25,5.29,101.3880989071,132.57,0.33598368,0.09799524,0.349983,0.33598368,0.09799524,0.349983,0.0,0.0,0.0,0.0
2019-09-20 20:30:00,97.80913056,46.63016308,108.3558864565,0.30913056,0.09016308,0.322011,97.5,46.54,108.038056258,134.6,99.15913056,6.53016308,99.3739211427,0.30913056,0.09016308,0.322011,98.85,6.44,99.0595583475,133.08,0.30913056,0.09016308,0.322011,0.30913056,0.09016308,0.322011,0.0,0.0,0.0,0.0
2019-09-20 21:00:00,94.351688,48.200909,105.9507841258,0.31168799999999997,0.09090899999999999,0.324675,94.04,48.11,105.6318782376,135.44,95.681688,7.560909,95.9799602179,0.31168799999999997,0.09090899999999999,0.324675,95.37,7.47,95.662102214,133.66,0.31168799999999997,0.09090899999999999,0.324675,0.31168799999999997,0.09090899999999999,0.324675,0.0,0.0,0.0,0.0
2019-09-20 21:30:00,90.51936032,49.45314676,103.1473136694,0.31936032000000003,0.09314676,0.332667,90.2,49.36,102.8224177891,134.57,91.80936032,9.34314676,92.2835469287,0.31936032000000003,0.09314676,0.332667,91.49,9.25,91.9564168506,133.14,0.31936032000000003,0.09314676,0.332667,0.31936032000000003,0.09314676,0.332667,0.0,0.0,0.0,0.0
2019-09-20 22:00:00,86.3580816,50.1427738,99.8599820849,0.31808159999999996,0.09277379999999999,0.331335,86.04,50.05,99.5383549191,133.89,87.6280816,10.542773799999999,88.260017926,0.31808159999999996,0.09277379999999999,0.331335,87.31,10.45,87.9331484709,132.57,0.31808159999999996,0.09277379999999999,0.331335,0.31808159999999996,0.09277379999999999,0.331335,0.0,0.0,0.0,0.0
2019-09-20 22:30:00,81.42936032,51.62314676,96.4141587296,0.31936032000000003,0.09314676,0.332667,81.11,51.53,96.0946044271,134.48,82.65936032,11.57314676,83.4656071352,0.31936032000000003,0.09314676,0.332667,82.34,11.48,83.1364300412,133.07,0.31936032000000003,0.09314676,0.332667,0.31936032000000003,0.09314676,0.332667,0.0,0.0,0.0,0.0
2019-09-20 23:00:00,76.63899072,53.08428896,93.2280892916,0.28899072,0.08428896,0.30103199999999997,76.35,53.0,92.9425763577,135.02,77.84899072,12.68428896,78.8755763373,0.28899072,0.08428896,0.30103199999999997,77.56,12.6,78.5768006475,133.44,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-20 23:30:00,71.56739232,54.42382276,89.9102003518,0.28739232,0.08382276,0.299367,71.28,54.34,89.6307648076,134.71,72.71739232,14.17382276,74.0858717803,0.28739232,0.08382276,0.299367,72.43,14.09,73.787756437,133.31,0.28739232,0.08382276,0.299367,0.28739232,0.08382276,0.299367,0.0,0.0,0.0,0.0
2019-09-21 00:00:00,67.60707264,55.21372952,87.2884425251,0.28707264,0.08372952,0.29903399999999997,67.32,55.13,87.0132133644,134.59,68.72707264,15.07372952,70.3606980871,0.28707264,0.08372952,0.29903399999999997,68.44,14.99,70.0623557982,133.22,0.28707264,0.08372952,0.29903399999999997,0.28707264,0.08372952,0.29903399999999997,0.0,0.0,0.0,0.0
2019-09-21 00:30:00,64.13707264,55.61372952,84.8908181016,0.28707264,0.08372952,0.29903399999999997,63.85,55.53,84.6191668595,134.21,65.22707264,15.74372952,67.1001939221,0.28707264,0.08372952,0.29903399999999997,64.94,15.66,66.8014910013,132.94,0.28707264,0.08372952,0.29903399999999997,0.28707264,0.08372952,0.29903399999999997,0.0,0.0,0.0,0.0
2019-09-21 01:00:00,61.897712,56.303916,83.6747136701,0.28771199999999997,0.08391599999999999,0.2997,61.61,56.22,83.4055184026,134.65,62.967712,16.123916,64.9993340096,0.28771199999999997,0.08391599999999999,0.2997,62.68,16.04,64.6997990723,133.31,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,0.0
2019-09-21 01:30:00,61.18474496,56.43596728,83.2381608317,0.29474496,0.08596728000000001,0.30702599999999997,60.89,56.35,82.9633328646,134.24,62.26474496,16.54596728,64.4256742158,0.29474496,0.08596728000000001,0.30702599999999997,61.97,16.46,64.118737511,132.93,0.29474496,0.08596728000000001,0.30702599999999997,0.29474496,0.08596728000000001,0.30702599999999997,0.0,0.0,0.0,0.0
2019-09-21 02:00:00,60.76867104,56.52419572,82.992867656,0.28867104,0.08419572,0.300699,60.48,56.44,82.7242648804,134.61,61.82867104,16.40419572,63.9678215964,0.28867104,0.08419572,0.300699,61.54,16.32,63.6672129121,133.15,0.28867104,0.08419572,0.300699,0.28867104,0.08419572,0.300699,0.0,0.0,0.0,0.0
2019-09-21 02:30:00,60.09963008,56.77447544,82.6759130415,0.28963008,0.08447544,0.30169799999999997,59.81,56.69,82.4074766026,135.36,61.17963008,16.14447544,63.273937952,0.28963008,0.08447544,0.30169799999999997,60.89,16.06,62.9723407537,133.68,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-21 03:00:00,58.99122848,57.48494164,82.3679765014,0.29122848,0.08494164,0.303363,58.7,57.4,82.100243605,136.13,60.06122848,16.48494164,62.28245714,0.29122848,0.08494164,0.303363,59.77,16.4,61.9791327787,134.15,0.29122848,0.08494164,0.303363,0.29122848,0.08494164,0.303363,0.0,0.0,0.0,0.0
2019-09-21 03:30:00,58.21899072,57.56428896,81.8724510683,0.28899072,0.08428896,0.30103199999999997,57.93,57.48,81.6078139641,135.4,59.26899072,16.77428896,61.5969969323,0.28899072,0.08428896,0.30103199999999997,58.98,16.69,61.2959745823,133.83,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-21 04:00:00,57.68707264,57.92372952,81.7493534609,0.28707264,0.08372952,0.29903399999999997,57.4,57.84,81.4875794217,136.01,58.75707264,17.03372952,61.1763150785,0.28707264,0.08372952,0.29903399999999997,58.47,16.95,60.8772814768,134.04,0.28707264,0.08372952,0.29903399999999997,0.28707264,0.08372952,0.29903399999999997,0.0,0.0,0.0,0.0
2019-09-21 04:30:00,57.69803168,58.11400924,81.8920077278,0.28803168,0.08400924,0.300033,57.41,58.03,81.6295840979,136.13,58.73803168,17.22400924,61.2112968327,0.28803168,0.08400924,0.300033,58.45,17.14,60.9112641471,134.06,0.28803168,0.08400924,0.300033,0.28803168,0.08400924,0.300033,0.0,0.0,0.0,0.0
2019-09-21 05:00:00,57.62739232,57.96382276,81.7356782229,0.28739232,0.08382276,0.299367,57.34,57.88,81.4737381001,136.13,58.68739232,17.07382276,61.1205811569,0.28739232,0.08382276,0.299367,58.4,16.99,60.8212142266,134.03,0.28739232,0.08382276,0.299367,0.28739232,0.08382276,0.299367,0.0,0.0,0.0,0.0
2019-09-21 05:30:00,58.56803168,57.74400924,82.2470968362,0.28803168,0.08400924,0.300033,58.28,57.66,81.9831324115,135.36,59.61803168,17.24400924,62.061788212,0.28803168,0.08400924,0.300033,59.33,17.16,61.761755966,133.62,0.28803168,0.08400924,0.300033,0.28803168,0.08400924,0.300033,0.0,0.0,0.0,0.0
2019-09-21 06:00:00,59.50643328,57.06354304,82.4455186531,0.28643328,0.08354304,0.29836799999999997,59.22,56.98,82.1810732468,134.76,60.56643328,16.84354304,62.8649169442,0.28643328,0.08354304,0.29836799999999997,60.28,16.76,62.5665725448,133.24,0.28643328,0.08354304,0.29836799999999997,0.28643328,0.08354304,0.29836799999999997,0.0,0.0,0.0,0.0
2019-09-21 06:30:00,63.40579392,55.96335656,84.5706330832,0.28579392,0.08335656,0.29770199999999997,63.12,55.88,84.3012977362,135.19,64.49579392,15.41335656,66.3119822793,0.28579392,0.08335656,0.29770199999999997,64.21,15.33,66.0146423152,133.59,0.28579392,0.08335656,0.29770199999999997,0.28579392,0.08335656,0.29770199999999997,0.0,0.0,0.0,0.0
2019-09-21 07:00:00,65.7925072,55.4653146,86.052629985,0.29250719999999997,0.08531459999999999,0.304695,65.5,55.38,85.7740893277,135.81,66.9025072,14.6053146,68.4781767004,0.29250719999999997,0.08531459999999999,0.304695,66.61,14.52,68.1742069994,133.97,0.29250719999999997,0.08531459999999999,0.304695,0.29250719999999997,0.08531459999999999,0.304695,0.0,0.0,0.0,0.0
2019-09-21 07:30:00,70.58627328,54.50016304,89.1778545769,0.44627328,0.13016304,0.464868,70.14,54.37,88.7452336748,136.4,71.72627328,13.24016304,72.9380572538,0.44627328,0.13016304,0.464868,71.28,13.11,72.4755855444,134.34,0.44627328,0.13016304,0.464868,0.44627328,0.13016304,0.464868,0.0,0.0,0.0,0.0
2019-09-21 08:00:00,75.34136768,52.63748224,91.9077049026,0.95136768,0.27748224,0.991008,74.39,52.36,90.9694547637,134.85,76.50136768,12.25748224,77.4771264811,0.95136768,0.27748224,0.991008,75.55,11.98,76.4939402829,133.34,0.95136768,0.27748224,0.991008,0.95136768,0.27748224,0.991008,0.0,0.0,0.0,0.0
2019-09-21 08:30:00,80.23326496,51.25720228,95.2086004083,1.7732649600000001,0.51720228,1.847151,78.46,50.74,93.437247391,134.59,81.41326496,11.10720228,82.1674488708,1.7732649600000001,0.51720228,1.847151,79.64,10.59,80.3410088311,133.17,1.7732649600000001,0.51720228,1.847151,1.7732649600000001,0.51720228,1.847151,0.0,0.0,0.0,0.0
2019-09-21 09:00:00,82.7980992,50.1169456,96.7844691436,2.6980991999999997,0.7869455999999999,2.81052,80.1,49.33,94.0715626531,134.4,83.9880992,10.1769456,84.6024292144,2.6980991999999997,0.7869455999999999,2.81052,81.29,9.39,81.8305334212,132.96,2.6980991999999997,0.7869455999999999,2.81052,2.6980991999999997,0.7869455999999999,2.81052,0.0,0.0,0.0,0.0
2019-09-21 09:30:00,84.7507856,49.0731458,97.9329837109,3.6107856,1.0531458,3.761235,81.14,48.02,94.2847813807,133.83,85.9407856,9.3531458,86.4482502189,3.6107856,1.0531458,3.761235,82.33,8.3,82.7473195941,132.78,3.6107856,1.0531458,3.761235,3.6107856,1.0531458,3.761235,0.0,0.0,0.0,0.0
2019-09-21 10:00:00,85.49501056,47.65062808,97.8773681045,4.42501056,1.29062808,4.609386,81.07,46.36,93.3894774587,133.72,86.68501056,8.12062808,87.0645487911,4.42501056,1.29062808,4.609386,82.26,6.83,82.5430584604,132.51,4.42501056,1.29062808,4.609386,4.42501056,1.29062808,4.609386,0.0,0.0,0.0,0.0
2019-09-21 10:30:00,84.90720768,47.78960224,97.4324381214,5.10720768,1.48960224,5.320008,79.8,46.3,92.2590374977,133.72,86.08720768,8.21960224,86.4787210077,5.10720768,1.48960224,5.320008,80.98,6.73,81.259173636,132.62,5.10720768,1.48960224,5.320008,5.10720768,1.48960224,5.320008,0.0,0.0,0.0,0.0
2019-09-21 11:00:00,83.84609824,48.21969532,96.7228370491,5.65609824,1.64969532,5.891769,78.19,46.57,91.007917238,133.81,85.01609824,8.69969532,85.4600588498,5.65609824,1.64969532,5.891769,79.36,7.05,79.6725303979,132.67,5.65609824,1.64969532,5.891769,5.65609824,1.64969532,5.891769,0.0,0.0,0.0,0.0
2019-09-21 11:30:00,82.21926464,47.60603552,95.0070633999,6.08926464,1.77603552,6.342984,76.13,45.83,88.8603724953,133.7,83.36926464,8.02603552,83.754710511,6.08926464,1.77603552,6.342984,77.28,6.25,77.5323216472,132.62,6.08926464,1.77603552,6.342984,6.08926464,1.77603552,6.342984,0.0,0.0,0.0,0.0
2019-09-21 12:00:00,81.92583776,48.83545268,95.3768542737,6.39583776,1.86545268,6.662331,75.53,46.97,88.9435877396,135.07,83.08583776,8.57545268,83.5272100872,6.39583776,1.86545268,6.662331,76.69,6.71,76.9829864321,133.44,6.39583776,1.86545268,6.662331,6.39583776,1.86545268,6.662331,0.0,0.0,0.0,0.0
2019-09-21 12:30:00,80.9149984,49.0435412,94.6176828056,6.5949984,1.9235411999999998,6.86979,74.32,47.12,87.998618171,134.59,82.0649984,9.0935412,82.5672844046,6.5949984,1.9235411999999998,6.86979,75.47,7.17,75.8098265398,133.1,6.5949984,1.9235411999999998,6.86979,6.5949984,1.9235411999999998,6.86979,0.0,0.0,0.0,0.0
2019-09-21 13:00:00,80.05779552,49.10769036,93.9191986551,6.67779552,1.9476903600000002,6.956037,73.38,47.16,87.2278051999,134.59,81.20779552,9.25769036,81.7337805563,6.67779552,1.9476903600000002,6.956037,74.53,7.31,74.887629152,132.99,6.67779552,1.9476903600000002,6.956037,6.67779552,1.9476903600000002,6.956037,0.0,0.0,0.0,0.0
2019-09-21 13:30:00,79.01240096,48.64445028,92.7860013607,6.63240096,1.93445028,6.908751,72.38,46.71,86.1434182048,133.79,80.13240096,9.02445028,80.6389632031,6.63240096,1.93445028,6.908751,73.5,7.09,73.8411680569,132.61,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,0.0
2019-09-21 14:00:00,78.57887488,48.87967184,92.54113624,6.23887488,1.81967184,6.498828,72.34,47.06,86.3001691771,134.41,79.72887488,8.93967184,80.22849383,6.23887488,1.81967184,6.498828,73.49,7.12,73.8341011999,132.94,6.23887488,1.81967184,6.498828,6.23887488,1.81967184,6.498828,0.0,0.0,0.0,0.0
2019-09-21 14:30:00,77.91818592,49.18738756,92.144684014,5.88818592,1.7173875600000001,6.133527,72.03,47.47,86.2654148544,133.98,79.04818592,9.42738756,79.6083622081,5.88818592,1.7173875600000001,6.133527,73.16,7.71,73.5651391625,132.73,5.88818592,1.7173875600000001,6.133527,5.88818592,1.7173875600000001,6.133527,0.0,0.0,0.0,0.0
2019-09-21 15:00:00,77.5289056,49.3209308,91.8873517875,5.4889056,1.6009308,5.7176100000000005,72.04,47.72,86.411573299,133.98,78.6589056,9.6009308,79.2426734936,5.4889056,1.6009308,5.7176100000000005,73.17,8.0,73.6060384751,132.68,5.4889056,1.6009308,5.7176100000000005,5.4889056,1.6009308,5.7176100000000005,0.0,0.0,0.0,0.0
2019-09-21 15:30:00,77.64851648,49.71790064,92.201744862,4.99851648,1.45790064,5.206788,72.65,48.26,87.2184045944,134.59,78.78851648,9.61790064,79.3733856015,4.99851648,1.45790064,5.206788,73.79,8.16,74.2398120957,133.07,4.99851648,1.45790064,5.206788,4.99851648,1.45790064,5.206788,0.0,0.0,0.0,0.0
2019-09-21 16:00:00,77.79432128,49.62167704,92.2727871893,4.39432128,1.28167704,4.577418,73.4,48.34,87.8880856544,134.59,78.95432128,9.60167704,79.5360110313,4.39432128,1.28167704,4.577418,74.56,8.32,75.0227698769,132.99,4.39432128,1.28167704,4.577418,4.39432128,1.28167704,4.577418,0.0,0.0,0.0,0.0
2019-09-21 16:30:00,79.69248384,49.83114112,93.9895451947,3.67248384,1.07114112,3.825504,76.02,48.76,90.3137752505,135.05,80.87248384,9.531141120000001,81.4321883133,3.67248384,1.07114112,3.825504,77.2,8.46,77.6621632457,133.31,3.67248384,1.07114112,3.825504,3.67248384,1.07114112,3.825504,0.0,0.0,0.0,0.0
2019-09-21 17:00:00,81.73839872,48.95953296,95.2795974644,2.87839872,0.83953296,2.998332,78.86,48.12,92.3820004113,134.13,82.92839872,9.08953296,83.4250497374,2.87839872,0.83953296,2.998332,80.05,8.25,80.4740020131,132.74,2.87839872,0.83953296,2.998332,2.87839872,0.83953296,2.998332,0.0,0.0,0.0,0.0
2019-09-21 17:30:00,85.06198592,49.66016256,98.497072008,2.09198592,0.61016256,2.179152,82.97,49.05,96.3842487132,136.11,86.31198592,8.72016256,86.7513697213,2.09198592,0.61016256,2.179152,84.22,8.11,84.6095768811,133.96,2.09198592,0.61016256,2.179152,2.09198592,0.61016256,2.179152,0.0,0.0,0.0,0.0
2019-09-21 18:00:00,87.37866016,49.41377588,100.3830239536,1.17866016,0.34377588000000003,1.227771,86.2,49.07,99.1882296444,135.37,88.62866016,8.78377588,89.0628661141,1.17866016,0.34377588000000003,1.227771,87.45,8.44,87.8563378476,133.57,1.17866016,0.34377588000000003,1.227771,1.17866016,0.34377588000000003,1.227771,0.0,0.0,0.0,0.0
2019-09-21 18:30:00,89.00552384,49.66536112,101.9246357325,0.6355238400000001,0.18536112,0.6620039999999999,88.37,49.48,101.2794515191,135.96,90.29552384,8.85536112,90.7287112556,0.6355238400000001,0.18536112,0.6620039999999999,89.66,8.67,90.0782132372,133.8,0.6355238400000001,0.18536112,0.6620039999999999,0.6355238400000001,0.18536112,0.6620039999999999,0.0,0.0,0.0,0.0
2019-09-21 19:00:00,89.0819776,49.3330768,101.8300112918,0.4219776,0.1230768,0.43956000000000006,88.66,49.21,101.4012805639,135.15,90.3719776,8.903076800000001,90.8094659815,0.4219776,0.1230768,0.43956000000000006,89.95,8.78,90.3774911137,133.3,0.4219776,0.1230768,0.43956000000000006,0.4219776,0.1230768,0.43956000000000006,0.0,0.0,0.0,0.0
2019-09-21 19:30:00,91.27981984,48.74911412,103.481793749,0.33981984,0.09911412,0.353979,90.94,48.65,103.1353775385,134.88,92.58981984,8.49911412,92.9790819423,0.33981984,0.09911412,0.353979,92.25,8.4,92.6316495589,133.1,0.33981984,0.09911412,0.353979,0.33981984,0.09911412,0.353979,0.0,0.0,0.0,0.0
2019-09-21 20:00:00,92.7072624,48.8183682,104.7753290399,0.33726239999999996,0.09836819999999999,0.351315,92.37,48.72,104.4311031255,134.81,94.0172624,8.6483682,94.4141933277,0.33726239999999996,0.09836819999999999,0.351315,93.68,8.55,94.0693621749,133.06,0.33726239999999996,0.09836819999999999,0.351315,0.33726239999999996,0.09836819999999999,0.351315,0.0,0.0,0.0,0.0
2019-09-21 20:30:00,90.09136832,50.22081576,103.1435164291,0.31136832000000003,0.09081576,0.32434199999999996,89.78,50.13,102.8273567685,135.52,91.39136832,9.61081576,91.8953207893,0.31136832000000003,0.09081576,0.32434199999999996,91.08,9.52,91.5761803091,133.58,0.31136832000000003,0.09081576,0.32434199999999996,0.31136832000000003,0.09081576,0.32434199999999996,0.0,0.0,0.0,0.0
2019-09-21 21:00:00,86.75104864,51.25072252,100.7590244046,0.31104864,0.09072252,0.324009,86.44,51.16,100.4451054059,135.1,88.02104864,10.83072252,88.6848890961,0.31104864,0.09072252,0.324009,87.71,10.74,88.3651045379,133.35,0.31104864,0.09072252,0.324009,0.31104864,0.09072252,0.324009,0.0,0.0,0.0,0.0
2019-09-21 21:30:00,84.37154816,52.16503488,99.1955089858,0.29154816,0.08503488000000001,0.30369599999999997,84.08,52.08,98.9028452574,135.63,85.63154816,11.42503488,86.3903551462,0.29154816,0.08503488000000001,0.30369599999999997,85.34,11.34,86.0901341618,133.67,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-21 22:00:00,81.7109088,53.0948484,97.4460647925,0.29090879999999997,0.08484839999999999,0.30303,81.42,53.01,97.1559390876,135.81,82.9509088,12.2548484,83.85126463,0.29090879999999997,0.08484839999999999,0.30303,82.66,12.17,83.5510891611,133.83,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-21 22:30:00,77.5109088,54.1348484,94.5437612658,0.29090879999999997,0.08484839999999999,0.30303,77.22,54.05,94.2567286723,135.43,78.7309088,13.554848400000001,79.8892352925,0.29090879999999997,0.08484839999999999,0.30303,78.44,13.47,79.5881555258,133.57,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-21 23:00:00,73.9509088,54.8848484,92.0927982865,0.29090879999999997,0.08484839999999999,0.30303,73.66,54.8,91.8086902205,135.83,75.1409088,14.0548484,76.4440641177,0.29090879999999997,0.08484839999999999,0.30303,74.85,13.97,76.1425203155,133.83,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-21 23:30:00,69.6209088,55.6248484,89.1133811594,0.29090879999999997,0.08484839999999999,0.30303,69.33,55.54,88.8332173233,135.55,70.7709088,14.9348484,72.3296013338,0.29090879999999997,0.08484839999999999,0.30303,70.48,14.85,72.0274454635,133.72,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-22 00:00:00,65.93026944,57.04466192,87.1831054849,0.29026944,0.08466192,0.30236399999999997,65.64,56.96,86.9082918944,136.63,67.07026944,15.71466192,68.8866579391,0.29026944,0.08466192,0.30236399999999997,66.78,15.63,68.584730808,134.47,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 00:30:00,62.99186784,57.72512812,85.4410078969,0.29186784,0.08512812,0.304029,62.7,57.64,85.1684190296,136.75,64.11186784,16.40512812,66.1774873093,0.29186784,0.08512812,0.304029,63.82,16.32,65.8736274999,134.47,0.29186784,0.08512812,0.304029,0.29186784,0.08512812,0.304029,0.0,0.0,0.0,0.0
2019-09-22 01:00:00,60.65026944,58.23466192,84.0816926095,0.29026944,0.08466192,0.30236399999999997,60.36,58.15,83.8137942107,137.02,61.76026944,16.68466192,63.9742825258,0.29026944,0.08466192,0.30236399999999997,61.47,16.6,63.6719789232,134.71,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 01:30:00,59.60483488,58.59307684,83.5816067963,0.28483488,0.08307684,0.296703,59.32,58.51,83.3203606569,136.95,60.71483488,17.06307684,63.0669466976,0.28483488,0.08307684,0.296703,60.43,16.98,62.7702580845,134.68,0.28483488,0.08307684,0.296703,0.28483488,0.08307684,0.296703,0.0,0.0,0.0,0.0
2019-09-22 02:00:00,59.42154816,58.26503488,83.2209990045,0.29154816,0.08503488000000001,0.30369599999999997,59.13,58.18,82.9534164456,136.95,60.51154816,16.76503488,62.7910332392,0.29154816,0.08503488000000001,0.30369599999999997,60.22,16.68,62.4873651229,134.68,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-22 02:30:00,58.67218752,58.57522136,82.9064662481,0.29218752,0.08522136,0.30436199999999997,58.38,58.49,82.639606122,136.95,59.77218752,17.04522136,62.1550800188,0.29218752,0.08522136,0.30436199999999997,59.48,16.96,61.8507235204,134.73,0.29218752,0.08522136,0.30436199999999997,0.29218752,0.08522136,0.30436199999999997,0.0,0.0,0.0,0.0
2019-09-22 03:00:00,57.91026944,58.86466192,82.5751035698,0.29026944,0.08466192,0.30236399999999997,57.62,58.78,82.3113163544,137.29,59.00026944,17.16466192,61.446378354,0.29026944,0.08466192,0.30236399999999997,58.71,17.08,61.144014425,134.94,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 03:30:00,57.29058912,59.14475516,82.3426600533,0.29058912,0.08475516,0.302697,57.0,59.06,82.0797392783,137.58,58.38058912,17.29475516,60.8884368501,0.29058912,0.08475516,0.302697,58.09,17.21,60.5857425472,135.06,0.29058912,0.08475516,0.302697,0.29058912,0.08475516,0.302697,0.0,0.0,0.0,0.0
2019-09-22 04:00:00,56.4009088,59.5448484,82.0161659945,0.29090879999999997,0.08484839999999999,0.30303,56.11,59.46,81.7546555249,137.68,57.4809088,17.5348484,60.095971453,0.29090879999999997,0.08484839999999999,0.30303,57.19,17.45,59.7929644691,135.26,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-22 04:30:00,55.87026944,59.34466192,81.506293657,0.29026944,0.08466192,0.30236399999999997,55.58,59.26,81.2458245081,137.68,56.97026944,17.37466192,59.5608132659,0.29026944,0.08466192,0.30236399999999997,56.68,17.29,59.2584719681,135.14,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 05:00:00,55.6509088,59.3148484,81.3343401706,0.29090879999999997,0.08484839999999999,0.30303,55.36,59.23,81.0735622753,137.68,56.7209088,17.2748484,59.2931858002,0.29090879999999997,0.08484839999999999,0.30303,56.43,17.19,58.9901771484,135.18,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-22 05:30:00,56.39867104,59.23419572,81.789363842,0.28867104,0.08419572,0.300699,56.11,59.15,81.5294707452,137.17,57.47867104,17.15419572,59.9838649582,0.28867104,0.08419572,0.300699,57.19,17.07,59.6831718326,134.95,0.28867104,0.08419572,0.300699,0.28867104,0.08419572,0.300699,0.0,0.0,0.0,0.0
2019-09-22 06:00:00,56.67835136,59.47410248,82.1559759159,0.28835136,0.08410248000000001,0.30036599999999997,56.39,59.39,81.8963015038,137.43,57.76835136,17.32410248,60.3100899153,0.28835136,0.08410248000000001,0.30036599999999997,57.48,17.24,60.009732544,134.95,0.28835136,0.08410248000000001,0.30036599999999997,0.28835136,0.08410248000000001,0.30036599999999997,0.0,0.0,0.0,0.0
2019-09-22 06:30:00,59.48899072,58.86428896,83.6895724189,0.28899072,0.08428896,0.30103199999999997,59.2,58.78,83.4249866647,137.86,60.57899072,16.764288960000002,62.8558310818,0.28899072,0.08428896,0.30103199999999997,60.29,16.68,62.5548279512,135.12,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-22 07:00:00,61.01122848,58.45494164,84.4946755883,0.29122848,0.08494164,0.303363,60.72,58.37,84.2257401274,137.86,62.13122848,16.37494164,64.2528463661,0.29122848,0.08494164,0.303363,61.84,16.29,63.9495871761,135.17,0.29122848,0.08494164,0.303363,0.29122848,0.08494164,0.303363,0.0,0.0,0.0,0.0
2019-09-22 07:30:00,64.11762208,57.88680644,86.3825898027,0.29762208,0.08680644,0.310023,63.82,57.8,86.103614326,137.67,65.23762208,15.96680644,67.1631315719,0.29762208,0.08680644,0.310023,64.94,15.88,66.8534067943,135.02,0.29762208,0.08680644,0.310023,0.29762208,0.08680644,0.310023,0.0,0.0,0.0,0.0
2019-09-22 08:00:00,67.81820128,56.72114204,88.4115172315,0.51820128,0.15114204,0.539793,67.3,56.57,87.9173185442,136.54,68.95820128,15.33114204,70.6418957845,0.51820128,0.15114204,0.539793,68.44,15.18,70.103252421,134.2,0.51820128,0.15114204,0.539793,0.51820128,0.15114204,0.539793,0.0,0.0,0.0,0.0
2019-09-22 08:30:00,72.82548352,55.11034936,91.3274419685,0.9954835200000001,0.29034936,1.036962,71.83,54.82,90.3591793898,136.21,73.99548352,13.88034936,75.2860922064,0.9954835200000001,0.29034936,1.036962,73.0,13.59,74.2542126751,134.15,0.9954835200000001,0.29034936,1.036962,0.9954835200000001,0.29034936,1.036962,0.0,0.0,0.0,0.0
2019-09-22 09:00:00,77.30986912,54.14454516,94.3845730717,1.00986912,0.29454516000000003,1.051947,76.3,53.85,93.389038436,136.03,78.50986912,13.17454516,79.6075887677,1.00986912,0.29454516000000003,1.051947,77.5,12.88,78.5629963787,133.96,1.00986912,0.29454516000000003,1.051947,1.00986912,0.29454516000000003,1.051947,0.0,0.0,0.0,0.0
2019-09-22 09:30:00,81.38349472,51.88018596,96.5133509318,1.78349472,0.5201859600000001,1.857807,79.6,51.36,94.731249332,134.85,82.58349472,11.55018596,83.387291573,1.78349472,0.5201859600000001,1.857807,80.8,11.03,81.5493770669,133.2,1.78349472,0.5201859600000001,1.857807,1.78349472,0.5201859600000001,1.857807,0.0,0.0,0.0,0.0
2019-09-22 10:00:00,85.1195088,49.9227734,98.6793498271,1.6895088,0.4927734,1.7599049999999998,83.43,49.43,96.9736551853,134.14,86.3495088,10.0627734,86.9338661196,1.6895088,0.4927734,1.7599049999999998,84.66,9.57,85.1991813341,132.64,1.6895088,0.4927734,1.7599049999999998,1.6895088,0.4927734,1.7599049999999998,0.0,0.0,0.0,0.0
2019-09-22 10:30:00,86.53941856,48.84899708,99.374521284,2.01941856,0.5889970800000001,2.103561,84.52,48.26,97.3275808802,133.85,87.77941856,9.10899708,88.2507798863,2.01941856,0.5889970800000001,2.103561,85.76,8.52,86.1821791323,132.46,2.01941856,0.5889970800000001,2.103561,2.01941856,0.5889970800000001,2.103561,0.0,0.0,0.0,0.0
2019-09-22 11:00:00,85.9909056,49.2181808,99.0800947071,3.4909056,1.0181808,3.63636,82.5,48.2,95.5483647165,133.85,87.2009056,9.5581808,87.7231825555,3.4909056,1.0181808,3.63636,83.71,8.54,84.1444929868,132.46,3.4909056,1.0181808,3.63636,3.4909056,1.0181808,3.63636,0.0,0.0,0.0,0.0
2019-09-22 11:30:00,91.0328064,47.2112352,102.5469286238,0.7928063999999999,0.2312352,0.82584,90.24,46.98,101.7368074986,133.69,92.3028064,7.4912352,92.6062993221,0.7928063999999999,0.2312352,0.82584,91.51,7.26,91.7975364593,132.46,0.7928063999999999,0.2312352,0.82584,0.7928063999999999,0.2312352,0.82584,0.0,0.0,0.0,0.0
2019-09-22 12:00:00,94.2881712,46.9832166,105.3455355975,0.6281711999999999,0.18321659999999998,0.654345,93.66,46.8,104.7016504168,134.07,95.5881712,7.1432166,95.8547026324,0.6281711999999999,0.18321659999999998,0.654345,94.96,6.96,95.2147215508,132.67,0.6281711999999999,0.18321659999999998,0.654345,0.6281711999999999,0.18321659999999998,0.654345,0.0,0.0,0.0,0.0
2019-09-22 12:30:00,95.6655936,46.9349648,106.5588885059,0.8055935999999999,0.2349648,0.83916,94.86,46.7,105.732254303,133.92,96.9655936,7.1549648,97.2292130149,0.8055935999999999,0.2349648,0.83916,96.16,6.92,96.4086718091,132.61,0.8055935999999999,0.2349648,0.83916,0.8055935999999999,0.2349648,0.83916,0.0,0.0,0.0,0.0
2019-09-22 13:00:00,95.42133792,47.32622356,106.5129248819,0.74133792,0.21622356,0.772227,94.68,47.11,105.7527990173,134.11,96.73133792,7.33622356,97.0091331366,0.74133792,0.21622356,0.772227,95.99,7.12,96.2536986302,132.76,0.74133792,0.21622356,0.772227,0.74133792,0.21622356,0.772227,0.0,0.0,0.0,0.0
2019-09-22 13:30:00,94.25098784,48.10153812,105.8159093819,1.17098784,0.34153812,1.219779,93.08,47.76,104.6178952187,134.34,95.54098784,7.80153812,95.8589816057,1.17098784,0.34153812,1.219779,94.37,7.46,94.6643993273,132.95,1.17098784,0.34153812,1.219779,1.17098784,0.34153812,1.219779,0.0,0.0,0.0,0.0
2019-09-22 14:00:00,92.73568288,48.41874084,104.6149193172,1.4356828799999999,0.41874084,1.495503,91.3,48.0,103.1488729943,134.69,94.00568288,8.07874084,94.3521831613,1.4356828799999999,0.41874084,1.495503,92.57,7.66,92.8863849011,133.07,1.4356828799999999,0.41874084,1.495503,1.4356828799999999,0.41874084,1.495503,0.0,0.0,0.0,0.0
2019-09-22 14:30:00,90.27097728,49.53778504,102.9700999599,1.74097728,0.50778504,1.813518,88.53,49.03,101.2003053355,135.36,91.54097728,9.06778504,91.9889952489,1.74097728,0.50778504,1.813518,89.8,8.56,90.2070595907,133.35,1.74097728,0.50778504,1.813518,1.74097728,0.50778504,1.813518,0.0,0.0,0.0,0.0
2019-09-22 15:00:00,87.0088384,50.5246612,100.6145086411,2.7588384,0.8046612,2.87379,84.25,49.72,97.8270969619,135.36,88.2288384,9.8746612,88.7797097271,2.7588384,0.8046612,2.87379,85.47,9.07,85.9499028504,133.56,2.7588384,0.8046612,2.87379,2.7588384,0.8046612,2.87379,0.0,0.0,0.0,0.0
2019-09-22 15:30:00,86.6748032,50.7218176,100.4252174028,1.9948032,0.5818175999999999,2.07792,84.68,50.14,98.4109851592,135.42,87.9148032,10.0718176,88.4898532684,1.9948032,0.5818175999999999,2.07792,85.92,9.49,86.4425040128,133.61,1.9948032,0.5818175999999999,2.07792,1.9948032,0.5818175999999999,2.07792,0.0,0.0,0.0,0.0
2019-09-22 16:00:00,87.40622176,50.33806468,100.8650998021,2.01622176,0.58806468,2.100231,85.39,49.75,98.8256778373,135.36,88.64622176,9.75806468,89.1816823043,2.01622176,0.58806468,2.100231,86.63,9.17,87.1139816562,133.51,2.01622176,0.58806468,2.100231,2.01622176,0.58806468,2.100231,0.0,0.0,0.0,0.0
2019-09-22 16:30:00,89.666592,49.670256,102.5047903856,1.406592,0.41025599999999995,1.4652,88.26,49.26,101.0760861925,134.95,90.916592,9.310256,91.3920541824,1.406592,0.41025599999999995,1.4652,89.51,8.9,89.9513763096,133.21,1.406592,0.41025599999999995,1.4652,1.406592,0.41025599999999995,1.4652,0.0,0.0,0.0,0.0
2019-09-22 17:00:00,91.50112768,49.37741224,103.9739640787,1.19112768,0.34741224,1.240758,90.31,49.03,102.7610675305,134.59,92.78112768,9.13741224,93.2299842112,1.19112768,0.34741224,1.240758,91.59,8.79,92.0108265369,133.11,1.19112768,0.34741224,1.240758,1.19112768,0.34741224,1.240758,0.0,0.0,0.0,0.0
2019-09-22 17:30:00,93.13341568,49.06349624,105.2666128434,0.90341568,0.26349624,0.941058,92.23,48.8,104.344683142,134.59,94.42341568,8.93349624,94.8450778045,0.90341568,0.26349624,0.941058,93.52,8.67,93.9210269322,133.03,0.90341568,0.26349624,0.941058,0.90341568,0.26349624,0.941058,0.0,0.0,0.0,0.0
2019-09-22 18:00:00,94.19901024,48.87846132,106.1251973435,0.74901024,0.21846132000000001,0.780219,93.45,48.66,105.3598505124,134.59,95.49901024,8.86846132,95.9099085757,0.74901024,0.21846132000000001,0.780219,94.75,8.65,95.1440224081,132.97,0.74901024,0.21846132000000001,0.780219,0.74901024,0.21846132000000001,0.780219,0.0,0.0,0.0,0.0
2019-09-22 18:30:00,93.5962032,48.9538926,105.6254365868,0.5962031999999999,0.17389259999999998,0.621045,93.0,48.78,105.0166101148,134.49,94.8962032,8.9938926,95.3214534398,0.5962031999999999,0.17389259999999998,0.621045,94.3,8.82,94.7115747942,132.8,0.5962031999999999,0.17389259999999998,0.621045,0.5962031999999999,0.17389259999999998,0.621045,0.0,0.0,0.0,0.0
2019-09-22 19:00:00,94.59256704,48.13449872,106.1352142611,0.39256704000000003,0.11449872,0.40892399999999995,94.2,48.02,105.733440311,133.81,95.89256704,8.47449872,96.266305331,0.39256704000000003,0.11449872,0.40892399999999995,95.5,8.36,95.865215798,132.48,0.39256704000000003,0.11449872,0.40892399999999995,0.39256704000000003,0.11449872,0.40892399999999995,0.0,0.0,0.0,0.0
2019-09-22 19:30:00,98.04122848,46.75494164,108.6190915522,0.29122848,0.08494164,0.303363,97.75,46.67,108.3196722669,133.09,99.37122848,7.56494164,99.6587647507,0.29122848,0.08494164,0.303363,99.08,7.48,99.3619484511,131.95,0.29122848,0.08494164,0.303363,0.29122848,0.08494164,0.303363,0.0,0.0,0.0,0.0
2019-09-22 20:00:00,97.90963008,47.14447544,108.6687500016,0.28963008,0.08447544,0.30169799999999997,97.62,47.06,108.3711585248,133.09,99.23963008,8.03447544,99.5643358538,0.28963008,0.08447544,0.30169799999999997,98.95,7.95,99.2688521138,131.92,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-22 20:30:00,95.45026944,47.87466192,106.7835998182,0.29026944,0.08466192,0.30236399999999997,95.16,47.79,106.4861948799,133.29,96.77026944,8.47466192,97.1406451602,0.29026944,0.08466192,0.30236399999999997,96.48,8.39,96.8441144314,132.2,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 21:00:00,91.51026944,49.20466192,103.9000874285,0.29026944,0.08466192,0.30236399999999997,91.22,49.12,103.6043570512,133.81,92.81026944,9.54466192,93.2997678705,0.29026944,0.08466192,0.30236399999999997,92.52,9.46,93.0023763137,132.52,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 21:30:00,87.65026944,50.50466192,101.1597281954,0.29026944,0.08466192,0.30236399999999997,87.36,50.42,100.8659803898,134.33,88.92026944,10.554661920000001,89.5444872984,0.29026944,0.08466192,0.30236399999999997,88.63,10.47,89.2462761128,132.81,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-22 22:00:00,82.6009088,52.5848484,97.9187235203,0.29090879999999997,0.08484839999999999,0.30303,82.31,52.5,97.627793686,135.07,83.8509088,12.1548484,84.7272992973,0.29090879999999997,0.08484839999999999,0.30303,83.56,12.07,84.4272379034,133.45,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-22 22:30:00,78.42154816,53.90503488,95.1613997439,0.29154816,0.08503488000000001,0.30369599999999997,78.13,53.82,94.8730167118,135.92,79.63154816,13.00503488,80.6865192866,0.29154816,0.08503488000000001,0.30369599999999997,79.34,12.92,80.3850856814,133.85,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-22 23:00:00,73.53963008,55.34447544,92.0385145145,0.28963008,0.08447544,0.30169799999999997,73.25,55.26,91.7563627222,136.58,74.71963008,14.03447544,76.0262429702,0.28963008,0.08447544,0.30169799999999997,74.43,13.95,75.7260021393,134.38,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-22 23:30:00,68.35026944,56.68466192,88.7970170079,0.29026944,0.08466192,0.30236399999999997,68.06,56.6,88.5196226833,137.01,69.50026944,15.12466192,71.1269488339,0.29026944,0.08466192,0.30236399999999997,69.21,15.04,70.8253182132,134.67,0.29026944,0.08466192,0.30236399999999997,0.29026944,0.08466192,0.30236399999999997,0.0,0.0,0.0,0.0
2019-09-23 00:00:00,64.51963008,57.80447544,86.62643965070001,0.28963008,0.08447544,0.30169799999999997,64.23,57.72,86.3544515355,137.49,65.63963008,15.974475439999999,67.5554949847,0.28963008,0.08447544,0.30169799999999997,65.35,15.89,67.2541047074,135.03,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 00:30:00,61.58899072,58.47428896,84.9261222904,0.28899072,0.08428896,0.30103199999999997,61.3,58.39,84.6586209432,137.72,62.69899072,16.62428896,64.8654794227,0.28899072,0.08428896,0.30103199999999997,62.41,16.54,64.5645390288,135.03,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-23 01:00:00,59.8609088,58.8448484,83.9407206639,0.29090879999999997,0.08484839999999999,0.30303,59.57,58.76,83.6739057293,137.72,60.9509088,16.9748484,63.2705204795,0.29090879999999997,0.08484839999999999,0.30303,60.66,16.89,62.9675130524,135.14,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,0.0
2019-09-23 01:30:00,60.10963008,58.94447544,84.1879968478,0.28963008,0.08447544,0.30169799999999997,59.82,58.86,83.9221782367,137.72,61.19963008,16.95447544,63.5047160404,0.28963008,0.08447544,0.30169799999999997,60.91,16.87,63.2030458127,135.25,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 02:00:00,60.25963008,59.11447544,84.4141233676,0.28963008,0.08447544,0.30169799999999997,59.97,59.03,84.1483321285,138.12,61.35963008,17.00447544,63.6722576052,0.28963008,0.08447544,0.30169799999999997,61.07,16.92,63.3705870258,135.4,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 02:30:00,59.77963008,59.29447544,84.1988063467,0.28963008,0.08447544,0.30169799999999997,59.49,59.21,83.9338084445,138.37,60.86963008,17.15447544,63.240713893,0.28963008,0.08447544,0.30169799999999997,60.58,17.07,62.9390284323,135.37,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 03:00:00,58.62963008,59.47447544,83.5143505763,0.28963008,0.08447544,0.30169799999999997,58.34,59.39,83.2509921863,138.45,59.71963008,17.25447544,62.162296769,0.28963008,0.08447544,0.30169799999999997,59.43,17.17,61.8605997384,135.48,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 03:30:00,58.23154816,59.65503488,83.3644791722,0.29154816,0.08503488000000001,0.30369599999999997,57.94,59.57,83.1001113116,138.45,59.31154816,17.31503488,61.7872978696,0.29154816,0.08503488000000001,0.30369599999999997,59.02,17.23,61.4836018789,135.64,0.29154816,0.08503488000000001,0.30369599999999997,0.29154816,0.08503488000000001,0.30369599999999997,0.0,0.0,0.0,0.0
2019-09-23 04:00:00,57.85963008,59.55447544,83.032959347,0.28963008,0.08447544,0.30169799999999997,57.57,59.47,82.7706820076,138.45,58.93963008,17.34447544,61.438675297,0.28963008,0.08447544,0.30169799999999997,58.65,17.26,61.136978172,135.44,0.28963008,0.08447544,0.30169799999999997,0.28963008,0.08447544,0.30169799999999997,0.0,0.0,0.0,0.0
2019-09-23 04:30:00,58.20058912,59.29475516,83.0853570938,0.29058912,0.08475516,0.302697,57.91,59.21,82.8214477053,138.07,59.28058912,17.24475516,61.7379123954,0.29058912,0.08475516,0.302697,58.99,17.16,61.4352154713,135.33,0.29058912,0.08475516,0.302697,0.29058912,0.08475516,0.302697,0.0,0.0,0.0,0.0
2019-09-23 05:00:00,58.65899072,59.14428896,83.3002047349,0.28899072,0.08428896,0.30103199999999997,58.37,59.06,83.0369827246,137.87,59.73899072,17.16428896,62.1559315572,0.28899072,0.08428896,0.30103199999999997,59.45,17.08,61.8549019884,135.22,0.28899072,0.08428896,0.30103199999999997,0.28899072,0.08428896,0.30103199999999997,0.0,0.0,0.0,0.0
2019-09-23 05:30:00,61.017712,57.883916,84.105344118,0.28771199999999997,0.08391599999999999,0.2997,60.73,57.8,83.8389700557,136.86,62.097712,16.603916,64.2792024077,0.28771199999999997,0.08391599999999999,0.2997,61.81,16.52,63.979578773200004,134.42,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,0.0
2019-09-23 06:00:00,65.087712,56.433915999999996,86.1463703733,0.28771199999999997,0.08391599999999999,0.2997,64.8,56.35,85.8741084379,136.58,66.207712,15.223916,67.9354748762,0.28771199999999997,0.08391599999999999,0.2997,65.92,15.14,67.6362772482,134.34,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,0.0
2019-09-23 06:30:00,74.88579392,52.67335656,91.5552544769,0.28579392,0.08335656,0.29770199999999997,74.6,52.59,91.2735892797,136.04,76.04579392,11.75335656,76.948711252,0.28579392,0.08335656,0.29770199999999997,75.76,11.67,76.6535485154,133.99,0.28579392,0.08335656,0.29770199999999997,0.28579392,0.08335656,0.29770199999999997,0.0,0.0,0.0,0.0
2019-09-23 07:00:00,84.33387584,49.71279712,97.8956833149,0.28387584,0.08279712,0.29570399999999997,84.05,49.63,97.609115353,136.04,85.56387584,8.74279712,86.0093794318,0.28387584,0.08279712,0.29570399999999997,85.28,8.66,85.7185744165,134.03,0.28387584,0.08279712,0.29570399999999997,0.28387584,0.08279712,0.29570399999999997,0.0,0.0,0.0,0.0
2019-09-23 07:30:00,93.36059904,45.95517472,104.0580584897,0.36059904,0.10517472,0.37562399999999996,93.0,45.85,103.6881020175,135.1,94.66059904,5.51517472,94.8211271964,0.36059904,0.10517472,0.37562399999999996,94.3,5.41,94.4550586258,133.33,0.36059904,0.10517472,0.37562399999999996,0.36059904,0.10517472,0.37562399999999996,0.0,0.0,0.0,0.0
2019-09-23 08:00:00,97.72646272,43.19813496,106.8482118699,0.81646272,0.23813496,0.850482,96.91,42.96,106.0052343047,134.1,99.04646272,3.30813496,99.101692893,0.81646272,0.23813496,0.850482,98.23,3.07,98.2779619243,132.7,0.81646272,0.23813496,0.850482,0.81646272,0.23813496,0.850482,0.0,0.0,0.0,0.0
2019-09-23 08:30:00,99.7876208,41.4301394,108.0464053804,1.5776208,0.4601394,1.6433550000000001,98.21,40.97,106.4130866012,134.45,101.1176208,1.3701394,101.1269030388,1.5776208,0.4601394,1.6433550000000001,99.54,0.91,99.5441595474,132.82,1.5776208,0.4601394,1.6433550000000001,1.5776208,0.4601394,1.6433550000000001,0.0,0.0,0.0,0.0
2019-09-23 09:00:00,99.07051744,40.39515092,106.9894183725,2.04051744,0.59515092,2.125539,97.03,39.8,104.8754542302,133.81,100.39051744,0.7651509200000001,100.3934332902,2.04051744,0.59515092,2.125539,98.35,0.17,98.3501469241,132.66,2.04051744,0.59515092,2.125539,2.04051744,0.59515092,2.125539,0.0,0.0,0.0,0.0
2019-09-23 09:30:00,99.1935232,40.5647776,107.1674214795,3.2735232,0.9547776,3.40992,95.92,39.61,103.7766760886,133.81,100.4935232,1.0847776,100.4993778468,3.2735232,0.9547776,3.40992,97.22,0.13,97.2200869162,132.62,3.2735232,0.9547776,3.40992,3.2735232,0.9547776,3.40992,0.0,0.0,0.0,0.0
2019-09-23 10:00:00,99.91114592,39.53491756,107.4488100703,2.93114592,0.85491756,3.053277,96.98,38.68,104.4091126291,133.64,101.22114592,1.73491756,101.2360129613,2.93114592,0.85491756,3.053277,98.29,0.88,98.2939392842,132.43,2.93114592,0.85491756,3.053277,2.93114592,0.85491756,3.053277,0.0,0.0,0.0,0.0
2019-09-23 10:30:00,98.62308256,39.91964908,106.3959153178,4.35308256,1.26964908,4.534461,94.27,38.65,101.8855014219,133.55,99.92308256,2.11964908,99.945561885,4.35308256,1.26964908,4.534461,95.57,0.85,95.5737798771,132.43,4.35308256,1.26964908,4.534461,4.35308256,1.26964908,4.534461,0.0,0.0,0.0,0.0
2019-09-23 11:00:00,98.56366144,38.95731792,105.9833381998,4.89366144,1.4273179200000001,5.097564,93.67,37.53,100.9087201385,133.4,99.85366144,3.43731792,99.9128062736,4.89366144,1.4273179200000001,5.097564,94.96,2.01,94.9812702589,132.38,4.89366144,1.4273179200000001,5.097564,4.89366144,1.4273179200000001,5.097564,0.0,0.0,0.0,0.0
2019-09-23 11:30:00,100.47363264,38.16605952,107.4783650562,3.72363264,1.08605952,3.878784,96.75,37.08,103.612204397,133.54,101.79363264,3.47605952,101.8529657685,3.72363264,1.08605952,3.878784,98.07,2.39,98.0991182427,132.38,3.72363264,1.08605952,3.878784,3.72363264,1.08605952,3.878784,0.0,0.0,0.0,0.0
2019-09-23 12:00:00,99.39417056,38.52538308,106.5992789974,5.26417056,1.53538308,5.483511,94.13,36.99,101.1371197929,133.04,100.68417056,3.92538308,100.7606611415,5.26417056,1.53538308,5.483511,95.42,2.39,95.4499266631,132.23,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,0.0
2019-09-23 12:30:00,99.53367168,38.64440424,106.7723830265,4.64367168,1.35440424,4.837158,94.89,37.29,101.9541867703,133.04,100.82367168,3.45440424,100.8828314417,4.64367168,1.35440424,4.837158,96.18,2.1,96.2029230325,132.23,4.64367168,1.35440424,4.837158,4.64367168,1.35440424,4.837158,0.0,0.0,0.0,0.0
2019-09-23 13:00:00,99.95571104,39.22666572,107.3772577086,3.2457110399999998,0.94666572,3.380949,96.71,38.28,104.0104922592,133.62,101.27571104,2.09666572,101.297411881,3.2457110399999998,0.94666572,3.380949,98.03,1.15,98.036745152,132.4,3.2457110399999998,0.94666572,3.380949,3.2457110399999998,0.94666572,3.380949,0.0,0.0,0.0,0.0
2019-09-23 13:30:00,101.16196576,39.02265668,108.4274460217,2.27196576,0.66265668,2.366631,98.89,38.36,106.0694192498,133.77,102.50196576,1.96265668,102.5207540253,2.27196576,0.66265668,2.366631,100.23,1.3,100.2384302551,132.64,2.27196576,0.66265668,2.366631,2.27196576,0.66265668,2.366631,0.0,0.0,0.0,0.0
2019-09-23 14:00:00,99.64761888,39.19013884,107.0771447637,3.49761888,1.02013884,3.643353,96.15,38.17,103.4493663586,134.15,100.95761888,2.80013884,100.9964434396,3.49761888,1.02013884,3.643353,97.46,1.78,97.4762535185,132.9,3.49761888,1.02013884,3.643353,3.49761888,1.02013884,3.643353,0.0,0.0,0.0,0.0
2019-09-23 14:30:00,99.44421184,39.67039512,107.0648939543,3.94421184,1.15039512,4.108554,95.5,38.52,102.9759214574,134.36,100.74421184,2.59039512,100.7775092277,3.94421184,1.15039512,4.108554,96.8,1.44,96.8107101513,132.95,3.94421184,1.15039512,4.108554,3.94421184,1.15039512,4.108554,0.0,0.0,0.0,0.0
2019-09-23 15:00:00,101.35700128,38.82079204,108.5370701792,1.7170012799999999,0.50079204,1.788543,99.64,38.32,106.7546345598,133.83,102.68700128,2.01079204,102.706686815,1.7170012799999999,0.50079204,1.788543,100.97,1.51,100.9812903463,132.71,1.7170012799999999,0.50079204,1.788543,1.7170012799999999,0.50079204,1.788543,0.0,0.0,0.0,0.0
2019-09-23 15:30:00,102.14579296,39.00335628,109.339036124,1.24579296,0.36335628000000003,1.297701,100.9,38.64,108.0456366541,134.25,103.50579296,1.70335628,103.5198077611,1.24579296,0.36335628000000003,1.297701,102.26,1.34,102.2687792046,132.89,1.24579296,0.36335628000000003,1.297701,1.24579296,0.36335628000000003,1.297701,0.0,0.0,0.0,0.0
2019-09-23 16:00:00,103.99492416,38.92685288,111.0416324006,0.91492416,0.26685288,0.953046,103.08,38.66,110.0912439752,133.81,105.34492416,1.33685288,105.3534063137,0.91492416,0.26685288,0.953046,104.43,1.07,104.4354815185,132.61,0.91492416,0.26685288,0.953046,0.91492416,0.26685288,0.953046,0.0,0.0,0.0,0.0
2019-09-23 16:30:00,106.89461472,39.70384596,114.0300576171,0.66461472,0.19384596,0.692307,106.23,39.51,113.3395473787,133.74,108.28461472,0.5338459600000001,108.2859306492,0.66461472,0.19384596,0.692307,107.62,0.34,107.6205370736,132.49,0.66461472,0.19384596,0.692307,0.66461472,0.19384596,0.692307,0.0,0.0,0.0,0.0
2019-09-23 17:00:00,109.05080864,39.96065252,116.1418641785,0.55080864,0.16065252,0.573759,108.5,39.8,115.5694163696,133.15,110.45080864,0.59065252,110.4523879309,0.55080864,0.16065252,0.573759,109.9,0.43,109.9008412161,132.22,0.55080864,0.16065252,0.573759,0.55080864,0.16065252,0.573759,0.0,0.0,0.0,130.62
2019-09-23 17:30:00,111.28134816,42.45330988,119.1042483208,0.49134816000000003,0.14330988,0.511821,110.79,42.31,118.5940985041,133.15,112.69134816,2.99330988,112.7310953294,0.49134816000000003,0.14330988,0.511821,112.2,2.85,112.2361906873,132.13,0.49134816000000003,0.14330988,0.511821,0.49134816000000003,0.14330988,0.511821,0.0,0.0,0.0,130.69
2019-09-23 18:00:00,111.06916032,43.28142176,119.2041939017,0.51916032,0.15142176000000002,0.5407919999999999,110.55,43.13,118.6654937208,132.71,112.48916032,3.86142176,112.555416429,0.51916032,0.15142176000000002,0.5407919999999999,111.97,3.71,112.0314464782,131.93,0.51916032,0.15142176000000002,0.5407919999999999,0.51916032,0.15142176000000002,0.5407919999999999,0.0,0.0,0.0,130.62
2019-09-23 18:30:00,110.5003392,44.9842656,119.3059475252,0.4603392,0.13426559999999998,0.47952000000000006,110.04,44.85,118.8289699526,134.32,111.9303392,4.6142655999999995,112.0254090841,0.4603392,0.13426559999999998,0.47952000000000006,111.47,4.48,111.5599896916,132.91,0.4603392,0.13426559999999998,0.47952000000000006,0.4603392,0.13426559999999998,0.47952000000000006,0.0,0.0,0.0,131.98
