Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-23 19:00:00,110.33941024,45.81191132,119.4718237531,0.34941024,0.10191132,0.363969,109.99,45.71,119.1100507934,134.59,111.77941024,5.40191132,111.9098619404,0.34941024,0.10191132,0.363969,111.43,5.3,111.5559720499,133.05,0.34941024,0.10191132,0.363969,0.34941024,0.10191132,0.363969,0.0,0.0,0.0,132.25
2019-09-23 19:30:00,111.87990976,45.38622368,120.7353448988,0.32990976,0.09622368,0.34365599999999996,111.55,45.29,120.3934657695,134.65,113.32990976,4.89622368,113.4356269103,0.32990976,0.09622368,0.34365599999999996,113.0,4.8,113.1019009566,133.05,0.32990976,0.09622368,0.34365599999999996,0.32990976,0.09622368,0.34365599999999996,0.0,0.0,0.0,131.52
2019-09-23 20:00:00,109.57799168,46.83566424,119.1675950308,0.32799168,0.09566424,0.34165799999999996,109.25,46.74,118.8284061157,135.61,111.03799168,5.83566424,111.1912342474,0.32799168,0.09566424,0.34165799999999996,110.71,5.74,110.8587015078,133.63,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,132.66
2019-09-23 20:30:00,105.51017952,48.37755236,116.0723289793,0.30017952000000003,0.08755236,0.312687,105.21,48.29,115.7629828572,135.89,106.92017952,7.25755236,107.1662113488,0.30017952000000003,0.08755236,0.312687,106.62,7.17,106.8608127426,133.92,0.30017952000000003,0.08755236,0.312687,0.30017952000000003,0.08755236,0.312687,0.0,0.0,0.0,133.24
2019-09-23 21:00:00,100.6189008,49.0471794,111.936540081,0.29890079999999997,0.08717939999999999,0.311355,100.32,48.96,111.6296734744,134.69,101.9889008,8.7971794,102.3676035266,0.29890079999999997,0.08717939999999999,0.311355,101.69,8.71,102.0623348743,133.03,0.29890079999999997,0.08717939999999999,0.311355,0.29890079999999997,0.08717939999999999,0.311355,0.0,0.0,0.0,131.66
2019-09-23 21:30:00,96.56502464,50.47771552,108.9623960265,0.33502464,0.09771552,0.34898399999999996,96.23,50.38,108.6202435092,135.07,97.91502464,10.05771552,98.4302275306,0.33502464,0.09771552,0.34898399999999996,97.58,9.96,98.086992002,133.27,0.33502464,0.09771552,0.34898399999999996,0.33502464,0.09771552,0.34898399999999996,0.0,0.0,0.0,132.07
2019-09-23 22:00:00,90.9400896,52.2904428,104.9018126854,0.31008959999999997,0.09044279999999999,0.32301,90.63,52.2,104.5879385971,134.71,92.2400896,12.1404428,93.0356086711,0.31008959999999997,0.09044279999999999,0.32301,91.93,12.05,92.7163815083,133.04,0.31008959999999997,0.09044279999999999,0.32301,0.31008959999999997,0.09044279999999999,0.32301,0.0,0.0,0.0,131.63
2019-09-23 22:30:00,85.05040928,53.67053604,100.5688746955,0.31040928,0.09053604,0.323343,84.74,53.58,100.2580869556,135.19,86.31040928,13.08053604,87.2959745531,0.31040928,0.09053604,0.323343,86.0,12.99,86.9755143704,133.45,0.31040928,0.09053604,0.323343,0.31040928,0.09053604,0.323343,0.0,0.0,0.0,132.12
2019-09-23 23:00:00,79.36035936,54.89177148,96.4944206364,0.28035936,0.08177148000000001,0.292041,79.08,54.81,96.2173710928,135.48,80.58035936,14.13177148,81.8101538915,0.28035936,0.08177148000000001,0.292041,80.3,14.05,81.5198902109,133.66,0.28035936,0.08177148000000001,0.292041,0.28035936,0.08177148000000001,0.292041,0.0,0.0,0.0,132.46
2019-09-23 23:30:00,73.17940032,56.21149176,92.2765215918,0.27940032,0.08149176,0.29104199999999997,72.9,56.13,92.0053634306,135.06,74.34940032,15.74149176,75.9975518736,0.27940032,0.08149176,0.29104199999999997,74.07,15.66,75.7073345192,133.38,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,132.05
2019-09-24 00:00:00,68.88908064,56.80139852,89.2866412475,0.27908064,0.08139852,0.290709,68.61,56.72,89.0196073907,135.16,70.03908064,16.28139852,71.906583528,0.27908064,0.08139852,0.290709,69.76,16.2,71.6163221619,133.42,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,132.3
2019-09-24 00:30:00,65.92003968,57.37167824,87.3897081783,0.28003968,0.08167824,0.29170799999999997,65.64,57.29,87.1249315638,135.16,67.05003968,16.92167824,69.1523753428,0.28003968,0.08167824,0.29170799999999997,66.77,16.84,68.8608633405,133.35,0.28003968,0.08167824,0.29170799999999997,0.28003968,0.08167824,0.29170799999999997,0.0,0.0,0.0,132.22
2019-09-24 01:00:00,64.12908064,57.82139852,86.3472820101,0.27908064,0.08139852,0.290709,63.85,57.74,86.0855975178,135.44,65.24908064,17.14139852,67.4631015266,0.27908064,0.08139852,0.290709,64.97,17.06,67.1724980926,133.63,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,132.53
2019-09-24 01:30:00,64.12940032,58.28149176,86.6562880994,0.27940032,0.08149176,0.29104199999999997,63.85,58.2,86.3948059781,135.95,65.23940032,17.24149176,67.4792441587,0.27940032,0.08149176,0.29104199999999997,64.96,17.16,67.1882965999,134.03,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,132.92
2019-09-24 02:00:00,63.96908064,58.32139852,86.5645932426,0.27908064,0.08139852,0.290709,63.69,58.24,86.3036134817,135.76,65.08908064,17.48139852,67.3957544121,0.27908064,0.08139852,0.290709,64.81,17.4,67.1051123239,133.76,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,132.7
2019-09-24 02:30:00,63.90940032,59.07149176,87.0278839684,0.27940032,0.08149176,0.29104199999999997,63.63,58.99,86.7674881508,136.57,65.01940032,17.79149176,67.409640238,0.27940032,0.08149176,0.29104199999999997,64.74,17.71,67.118638991,134.36,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,133.7
2019-09-24 03:00:00,62.94876096,59.07130528,86.3247682527,0.27876096,0.08130528000000001,0.29037599999999997,62.67,58.99,86.0659572653,136.91,64.06876096,17.68130528,66.4637847805,0.27876096,0.08130528000000001,0.29037599999999997,63.79,17.6,66.1734395358,134.39,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,133.81
2019-09-24 03:30:00,62.45972,59.171585,86.037742264,0.27972,0.08158499999999999,0.291375,62.18,59.09,85.7786715915,136.91,63.56972,17.671585,65.9802562688,0.27972,0.08158499999999999,0.291375,63.29,17.59,65.6889046948,134.53,0.27972,0.08158499999999999,0.291375,0.27972,0.08158499999999999,0.291375,0.0,0.0,0.0,133.81
2019-09-24 04:00:00,61.75908064,59.41139852,85.6965478628,0.27908064,0.08139852,0.290709,61.48,59.33,85.4390970224,136.91,62.85908064,17.85139852,65.3447507305,0.27908064,0.08139852,0.290709,62.58,17.77,65.0540490669,134.63,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,133.81
2019-09-24 04:30:00,61.63940032,59.79149176,85.8745489577,0.27940032,0.08149176,0.29104199999999997,61.36,59.71,85.617367981,137.06,62.74940032,18.18149176,65.3303442754,0.27940032,0.08149176,0.29104199999999997,62.47,18.1,65.039302733,134.75,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,133.81
2019-09-24 05:00:00,62.24908064,59.29139852,85.9675402637,0.27908064,0.08139852,0.290709,61.97,59.21,85.7094218858,136.91,63.34908064,17.83139852,65.8108257896,0.27908064,0.08139852,0.290709,63.07,17.75,65.5201297313,134.6,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,133.81
2019-09-24 05:30:00,64.49940032,58.81149176,87.2866782773,0.27940032,0.08149176,0.29104199999999997,64.22,58.73,87.0254060605,136.44,65.60940032,17.65149176,67.942391566,0.27940032,0.08149176,0.29104199999999997,65.33,17.57,67.6514138803,134.27,0.27940032,0.08149176,0.29104199999999997,0.27940032,0.08149176,0.29104199999999997,0.0,0.0,0.0,133.28
2019-09-24 06:00:00,68.26908064,57.53139852,89.2778202416,0.27908064,0.08139852,0.290709,67.99,57.45,89.0120362648,136.53,69.39908064,16.41139852,71.3131572367,0.27908064,0.08139852,0.290709,69.12,16.33,71.0228364683,134.16,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,133.41
2019-09-24 06:30:00,77.90908064,52.79139852,94.110342704,0.27908064,0.08139852,0.290709,77.63,52.71,93.8336879804,134.16,79.07908064,12.68139852,80.0894428954,0.27908064,0.08139852,0.290709,78.8,12.6,79.8010025,132.77,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,131.07
2019-09-24 07:00:00,88.42876096,49.31130528,101.2484597085,0.27876096,0.08130528000000001,0.29037599999999997,88.15,49.23,100.9654168515,134.05,89.68876096,9.09130528,90.1483536967,0.27876096,0.08130528000000001,0.29037599999999997,89.41,9.01,89.8628299132,132.58,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,130.68
2019-09-24 07:30:00,97.51227744,45.61233092,107.652816886,0.28227744,0.08233092,0.294039,97.23,45.53,107.3622550061,133.0,98.82227744,5.95233092,99.0013775753,0.28227744,0.08233092,0.294039,98.54,5.87,98.7146822919,131.95,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,129.76
2019-09-24 08:00:00,102.90744224,42.73258732,111.4271766107,0.31744224,0.09258732,0.330669,102.59,42.64,111.0985044904,132.74,104.26744224,3.3225873200000002,104.3203676075,0.31744224,0.09258732,0.330669,103.95,3.23,104.0001701922,131.78,0.31744224,0.09258732,0.330669,0.31744224,0.09258732,0.330669,0.0,0.0,0.0,129.68
2019-09-24 08:30:00,105.72232736,40.90109548,113.358326178,0.31232736,0.09109548,0.325341,105.41,40.81,113.034172709,133.12,107.10232736,1.36109548,107.11097566,0.31232736,0.09109548,0.325341,106.79,1.27,106.7975514701,132.04,0.31232736,0.09109548,0.325341,0.31232736,0.09109548,0.325341,0.0,0.0,0.0,130.25
2019-09-24 09:00:00,106.53383584,40.26445212,113.8889120297,0.32383584,0.09445212,0.337329,106.21,40.17,113.5526001464,133.64,107.93383584,0.46445212,107.9348351317,0.32383584,0.09445212,0.337329,107.61,0.37,107.6106360914,132.36,0.32383584,0.09445212,0.337329,0.32383584,0.09445212,0.337329,0.0,0.0,0.0,130.72
2019-09-24 09:30:00,110.03333632,39.13013976,116.7840012131,0.34333632000000003,0.10013976000000001,0.35764199999999996,109.69,39.03,116.4269599363,133.64,111.44333632,0.88013976,111.4468117809,0.34333632000000003,0.10013976000000001,0.35764199999999996,111.1,0.78,111.1027380401,132.26,0.34333632000000003,0.10013976000000001,0.35764199999999996,0.34333632000000003,0.10013976000000001,0.35764199999999996,0.0,0.0,0.0,130.72
2019-09-24 10:00:00,110.70868064,39.09794852,117.4098017523,0.6786806400000001,0.19794852000000002,0.706959,110.03,38.9,116.7039455203,133.81,112.13868064,1.08794852,112.1439580524,0.6786806400000001,0.19794852000000002,0.706959,111.46,0.89,111.463553236,132.24,0.6786806400000001,0.19794852000000002,0.706959,0.6786806400000001,0.19794852000000002,0.706959,0.0,0.0,0.0,130.55
2019-09-24 10:30:00,111.13921984,38.94393912,117.7648359266,0.93921984,0.27393912,0.978354,110.2,38.67,116.7878799362,133.81,112.55921984,1.48393912,112.5690012672,0.93921984,0.27393912,0.978354,111.62,1.21,111.6265582198,132.33,0.93921984,0.27393912,0.978354,0.93921984,0.27393912,0.978354,0.0,0.0,0.0,130.72
2019-09-24 11:00:00,111.64872032,38.31962676,118.0416474983,0.9587203200000001,0.27962676000000003,0.998667,110.69,38.04,117.0440844298,133.44,113.06872032,1.90962676,113.0848450906,0.9587203200000001,0.27962676000000003,0.998667,112.11,1.63,112.1218488966,132.12,0.9587203200000001,0.27962676000000003,0.998667,0.9587203200000001,0.27962676000000003,0.998667,0.0,0.0,0.0,130.31
2019-09-24 11:30:00,113.236952,26.055361,116.1959084266,1.046952,0.305361,1.090575,112.19,25.75,115.1071613758,134.73,112.836952,14.275361,113.7363779462,1.046952,0.305361,1.090575,111.79,13.97,112.6595091415,133.11,1.046952,0.8353609999999999,1.3393791437,1.046952,0.305361,1.090575,0.0,0.53,0.53,131.62
2019-09-24 12:00:00,99.07743104,9.50550072,99.5323660194,1.52743104,0.44550072,1.5910739999999999,97.55,9.06,97.9698223944,137.55,111.90743104,32.24550072,116.4604887447,1.52743104,0.44550072,1.5910739999999999,110.38,31.8,114.8694232596,135.06,13.90743104,1.76550072,14.0190452929,1.52743104,0.44550072,1.5910739999999999,12.38,1.32,12.4501726896,134.44
2019-09-24 12:30:00,1.9132848,0.5580414,1.993005,1.9132848,0.5580414,1.993005,0.0,0.0,0.0,137.02,109.8432848,23.4080414,112.3097663511,1.9132848,0.5580414,1.993005,107.93,22.85,110.3222887725,134.59,110.3032848,21.3580414,112.3520385668,1.9132848,0.5580414,1.993005,108.39,20.8,110.367713123,133.89
2019-09-24 13:00:00,23.21767904,3.96598972,23.5539740694,3.2776790399999998,0.95598972,3.414249,19.94,3.01,20.1659043933,136.95,98.53767904,21.55598972,100.8679080947,3.2776790399999998,0.95598972,3.414249,95.26,20.6,97.4619289774,134.62,98.03767904,22.76598972,100.646295508,3.2776790399999998,0.95598972,3.414249,94.76,21.81,97.2375117946,133.99
2019-09-24 13:30:00,73.22833824,13.28701532,74.4240169401,3.41833824,0.99701532,3.560769,69.81,12.29,70.8835679125,136.13,72.97833824,13.26701532,74.1744669531,3.41833824,0.99701532,3.560769,69.56,12.27,70.6338905908,134.07,72.41833824,21.26701532,75.4764973622,3.41833824,0.99701532,3.560769,69.0,20.27,71.9157347178,133.81
2019-09-24 14:00:00,73.63846976,12.56580368,74.7029025589,1.76846976,0.51580368,1.8421560000000001,71.87,12.05,72.8731733905,135.74,73.35846976,12.52580368,74.4201642256,1.76846976,0.51580368,1.8421560000000001,71.59,12.01,72.5904139677,133.85,71.85846976,20.54580368,74.7380072326,1.76846976,0.51580368,1.8421560000000001,70.09,20.03,72.8958777984,133.2
2019-09-24 14:30:00,74.04251648,11.61240064,74.9475956607,1.00251648,0.29240064,1.044288,73.04,11.32,73.9120017318,136.07,73.76251648,11.59240064,74.6678819176,1.00251648,0.29240064,1.044288,72.76,11.3,73.6322456537,133.96,71.42251648,20.39240064,74.2766845262,1.00251648,0.29240064,1.044288,70.42,20.1,73.2324135885,133.81
2019-09-24 15:00:00,70.89270368,13.02370524,72.0790700081,3.61270368,1.05370524,3.763233,67.28,11.97,68.3365151292,136.33,70.64270368,12.99370524,71.8277659341,3.61270368,1.05370524,3.763233,67.03,11.94,68.0851268634,134.3,70.52270368,22.00370524,73.8756710875,3.61270368,1.05370524,3.763233,66.91,20.95,70.1131271589,134.2
2019-09-24 15:30:00,70.59850976,13.67414868,71.9105828266,1.7285097600000001,0.50414868,1.8005309999999999,68.87,13.17,70.1179420691,136.91,70.33850976,13.64414868,71.649624901,1.7285097600000001,0.50414868,1.8005309999999999,68.61,13.14,69.8569373792,134.67,69.05850976,20.81414868,72.1270168213,1.7285097600000001,0.50414868,1.8005309999999999,67.33,20.31,70.3265597054,134.59
2019-09-24 16:00:00,72.09626272,13.34640996,73.3211958237,1.01626272,0.29640996000000003,1.058607,71.08,13.05,72.2680351193,136.36,71.82626272,13.30640996,73.0484261456,1.01626272,0.29640996000000003,1.058607,70.81,13.01,71.9952512323,134.29,70.11626272,20.11640996,72.9449124168,1.01626272,0.29640996000000003,1.058607,69.1,19.82,71.8863158049,134.04
2019-09-24 16:30:00,72.22186592,14.04512756,73.5748837929,2.21186592,0.64512756,2.304027,70.01,13.4,71.2808536705,136.87,71.96186592,14.00512756,73.3120300132,2.21186592,0.64512756,2.304027,69.75,13.36,71.0179702611,134.58,71.11186592,20.86512756,74.1097228622,2.21186592,0.64512756,2.304027,68.9,20.22,71.8056989382,134.44
2019-09-24 17:00:00,72.3895872,14.8361296,73.8942695782,3.2095872,0.9361296,3.34332,69.18,13.9,70.5626133303,137.3,72.1295872,14.7961296,73.6315340108,3.2095872,0.9361296,3.34332,68.92,13.86,70.2998293028,134.86,71.6195872,21.7961296,74.8627847214,3.2095872,0.9361296,3.34332,68.41,20.86,71.5197014815,134.76
2019-09-24 17:30:00,72.99846912,15.08247016,74.5403072169,2.40846912,0.7024701600000001,2.508822,70.59,14.38,72.0397980286,137.38,72.73846912,15.05247016,74.2796186571,2.40846912,0.7024701600000001,2.508822,70.33,14.35,71.7790456888,134.86,71.33846912,21.99247016,74.6514964359,2.40846912,0.7024701600000001,2.508822,68.93,21.29,72.1429760961,134.86
2019-09-24 18:00:00,73.52833024,13.07659632,74.6820776304,1.42833024,0.41659632,1.487844,72.1,12.66,73.2030436526,137.12,73.26833024,13.04659632,74.4208431267,1.42833024,0.41659632,1.487844,71.84,12.63,72.9417747248,134.62,70.24833024,26.85659632,75.2070785725,1.42833024,0.41659632,1.487844,68.82,26.44,73.7242565239,133.84
2019-09-24 18:30:00,74.09182752,12.19011636,75.0879340648,0.65182752,0.19011636,0.678987,73.44,12.0,74.413934179,136.91,73.82182752,12.17011636,74.818272839,0.65182752,0.19011636,0.678987,73.17,11.98,74.1442465738,134.49,69.87182752,29.42011636,75.8130300649,0.65182752,0.19011636,0.678987,69.22,29.23,75.1385473642,133.45
2019-09-24 19:00:00,75.70091872,11.64526796,76.5913922116,0.36091872,0.10526796000000001,0.375957,75.34,11.54,76.218680125,136.3,75.43091872,11.60526796,76.3184495608,0.36091872,0.10526796000000001,0.375957,75.07,11.5,75.9457365492,134.16,70.97091872,28.95526796,76.6503675568,0.36091872,0.10526796000000001,0.375957,70.61,28.85,76.2764354175,133.01
2019-09-24 19:30:00,77.22022944,13.22631692,78.3447464354,0.33022944,0.09631692,0.343989,76.89,13.13,78.0030063523,135.7,76.94022944,13.20631692,78.0653938238,0.33022944,0.09631692,0.343989,76.61,13.11,77.7236399045,133.83,72.61022944,24.27631692,76.5609886465,0.33022944,0.09631692,0.343989,72.28,24.18,76.2172605123,131.69
2019-09-24 20:00:00,76.887672,13.635571,78.0874055279,0.32767199999999996,0.09557099999999999,0.341325,76.56,13.54,77.7480880794,136.23,76.607672,13.605571,77.80647127,0.32767199999999996,0.09557099999999999,0.341325,76.28,13.51,77.4671446486,134.14,72.297672,24.675571,76.3926513534,0.32767199999999996,0.09557099999999999,0.341325,71.97,24.58,76.0516751952,132.17
2019-09-24 20:30:00,74.00922048,14.92727264,75.4995906249,0.29922048,0.08727264,0.31168799999999997,73.71,14.84,75.18902646,136.94,73.74922048,14.88727264,75.2368155099,0.29922048,0.08727264,0.31168799999999997,73.45,14.8,74.92624707,134.53,69.82922048,24.927272639999998,74.1450534703,0.29922048,0.08727264,0.31168799999999997,69.53,24.84,73.8339115854,132.56
2019-09-24 21:00:00,70.44639328,15.84519804,72.2064029508,0.32639328,0.09519804,0.339993,70.12,15.75,71.8670779982,135.87,70.20639328,15.81519804,71.9656733897,0.32639328,0.09519804,0.339993,69.88,15.72,71.6263415232,133.83,66.58639328,26.46519804,71.653014433,0.32639328,0.09519804,0.339993,66.26,26.37,71.314546202,131.49
2019-09-24 21:30:00,67.22534432,17.07780876,69.3606406472,0.33534432000000003,0.09780876000000001,0.349317,66.89,16.98,69.0115388902,135.39,66.97534432,17.02780876,69.1060273634,0.33534432000000003,0.09780876000000001,0.349317,66.64,16.93,68.7569232878,133.66,63.65534432,27.54780876,69.360540857,0.33534432000000003,0.09780876000000001,0.349317,63.32,27.45,69.0139471411,131.43
2019-09-24 22:00:00,63.26822144,17.08864792,65.5354082303,0.33822144,0.09864792,0.35231399999999996,62.93,16.99,65.1831650045,134.79,63.04822144,17.04864792,65.3125916087,0.33822144,0.09864792,0.35231399999999996,62.71,16.95,64.9603463661,133.31,60.03822144,29.66864792,66.9687740897,0.33822144,0.09864792,0.35231399999999996,59.7,29.57,66.6218800395,130.76
2019-09-24 22:30:00,59.1500896,19.2104428,62.1914319843,0.31008959999999997,0.09044279999999999,0.32301,58.84,19.12,61.868570373,135.54,58.9600896,19.1704428,61.9983712914,0.31008959999999997,0.09044279999999999,0.32301,58.65,19.08,61.6755129691,133.7,56.4300896,29.2904428,63.5789670542,0.31008959999999997,0.09044279999999999,0.32301,56.12,29.2,63.2621087224,131.41
2019-09-24 23:00:00,54.96972,20.501585,58.6684336282,0.27972,0.08158499999999999,0.291375,54.69,20.42,58.3778425432,136.72,54.77972,20.441585,58.4694460431,0.27972,0.08158499999999999,0.291375,54.5,20.36,58.1788587031,134.45,52.69972,29.961585,60.621424132,0.27972,0.08158499999999999,0.291375,52.42,29.88,60.3379714608,132.37
2019-09-24 23:30:00,50.69908064,22.05139852,55.2870776441,0.27908064,0.08139852,0.290709,50.42,21.97,54.998702712,136.94,50.52908064,21.99139852,55.1072554133,0.27908064,0.08139852,0.290709,50.25,21.91,54.8188890803,134.45,48.68908064,29.92139852,57.1481991226,0.27908064,0.08139852,0.290709,48.41,29.84,56.8678617498,132.37
2019-09-25 00:00:00,47.72876096,22.60130528,52.8095978316,0.27876096,0.08130528000000001,0.29037599999999997,47.45,22.52,52.5228797763,136.94,47.55876096,22.54130528,52.6302782415,0.27876096,0.08130528000000001,0.29037599999999997,47.28,22.46,52.3435764922,134.55,45.94876096,30.59130528,55.2006937682,0.27876096,0.08130528000000001,0.29037599999999997,45.67,30.51,54.9236652091,132.27
2019-09-25 00:30:00,45.46908064,24.21139852,51.513387702,0.27908064,0.08139852,0.290709,45.19,24.13,51.2288297739,137.68,45.30908064,24.15139852,51.3439659445,0.27908064,0.08139852,0.290709,45.03,24.07,51.0594339961,135.08,43.94908064,29.50139852,52.9325439001,0.27908064,0.08139852,0.290709,43.67,29.42,52.655534372,132.9
2019-09-25 01:00:00,43.95908064,24.48139852,50.3163953817,0.27908064,0.08139852,0.290709,43.68,24.4,50.0330131014,137.68,43.79908064,24.41139852,50.1425552062,0.27908064,0.08139852,0.290709,43.52,24.33,49.8591947388,135.16,42.47908064,29.771398519999998,51.8730032084,0.27908064,0.08139852,0.290709,42.2,29.69,51.5978303807,133.04
2019-09-25 01:30:00,44.00940032,29.14149176,52.7830830714,0.27940032,0.08149176,0.29104199999999997,43.73,29.06,52.5052045039,137.34,44.06940032,20.19149176,48.4748221663,0.27940032,0.08149176,0.29104199999999997,43.79,20.11,48.1868882581,134.87,42.62940032,28.81149176,51.4525784493,0.27940032,0.08149176,0.29104199999999997,42.35,28.73,51.1755351706,132.98
2019-09-25 02:00:00,43.75940032,35.41149176,56.2926182109,0.27940032,0.08149176,0.29104199999999997,43.48,35.33,56.0242742032,136.91,44.11940032,14.91149176,46.5711721036,0.27940032,0.08149176,0.29104199999999997,43.84,14.83,46.2803900156,134.48,42.37940032,28.50149176,51.071994322,0.27940032,0.08149176,0.29104199999999997,42.1,28.42,50.79474776,133.04
2019-09-25 02:30:00,43.33972,35.721585,56.1637157299,0.27972,0.08158499999999999,0.291375,43.06,35.64,55.8960928867,136.56,43.68972,15.231585,46.2687023299,0.27972,0.08158499999999999,0.291375,43.41,15.15,45.9777185167,134.39,41.89972,28.341585,50.584898699,0.27972,0.08158499999999999,0.291375,41.62,28.26,50.3075739825,132.5
2019-09-25 03:00:00,42.46972,36.631585,56.0852042565,0.27972,0.08158499999999999,0.291375,42.19,36.55,55.8202346824,136.91,42.82972,16.081585,45.7493419777,0.27972,0.08158499999999999,0.291375,42.55,16.0,45.4588000282,134.39,41.16972,26.651585,49.0433770033,0.27972,0.08158499999999999,0.291375,40.89,26.57,48.7643004666,132.27
2019-09-25 03:30:00,42.46972,35.571585,55.3986893012,0.27972,0.08158499999999999,0.291375,42.19,35.49,55.1319888994,136.15,42.80972,15.031585,45.3720252368,0.27972,0.08158499999999999,0.291375,42.53,14.95,45.0810758523,134.3,41.09972,28.321585,49.9129157733,0.27972,0.08158499999999999,0.291375,40.82,28.24,49.6363777889,132.27
2019-09-25 04:00:00,42.29972,35.451585,55.1913144534,0.27972,0.08158499999999999,0.291375,42.02,35.37,54.924651114,136.57,42.65972,14.891585,45.1841898709,0.27972,0.08158499999999999,0.291375,42.38,14.81,44.8932121818,134.34,40.90972,28.611585,49.9222193686,0.27972,0.08158499999999999,0.291375,40.63,28.53,49.6463271552,132.27
2019-09-25 04:30:00,42.34972,36.441585,55.8702774415,0.27972,0.08158499999999999,0.291375,42.07,36.36,55.6051661269,136.89,42.70972,15.841585,45.5530020722,0.27972,0.08158499999999999,0.291375,42.43,15.76,45.2623739987,134.34,41.05972,26.551585,48.8967000164,0.27972,0.08158499999999999,0.291375,40.78,26.47,48.6175822106,132.27
2019-09-25 05:00:00,42.78940032,35.40149176,55.5355597665,0.27940032,0.08149176,0.29104199999999997,42.51,35.32,55.2684584551,136.13,43.12940032,14.91149176,45.6343922768,0.27940032,0.08149176,0.29104199999999997,42.85,14.83,45.3437029807,134.14,41.50940032,27.73149176,49.9205964524,0.27940032,0.08149176,0.29104199999999997,41.23,27.65,49.6430800817,132.27
2019-09-25 05:30:00,44.64972,34.531585,56.4449099449,0.27972,0.08158499999999999,0.291375,44.37,34.45,56.1738319861,136.13,45.00972,14.111585,47.1700299522,0.27972,0.08158499999999999,0.291375,44.73,14.03,46.8787137196,134.09,43.04972,27.901585,51.3008463633,0.27972,0.08158499999999999,0.291375,42.77,27.82,51.0218120023,132.27
2019-09-25 06:00:00,47.04940032,33.88149176,57.9793200577,0.27940032,0.08149176,0.29104199999999997,46.77,33.8,57.7050509054,136.13,47.38940032,13.48149176,49.2697258239,0.27940032,0.08149176,0.29104199999999997,47.11,13.4,48.9786902642,134.16,45.08940032,27.40149176,52.7626361348,0.27940032,0.08149176,0.29104199999999997,44.81,27.32,52.4816015381,132.27
2019-09-25 06:30:00,53.45940032,31.22149176,61.9087153016,0.27940032,0.08149176,0.29104199999999997,53.18,31.14,61.6263904508,134.88,53.79940032,11.25149176,54.9633654502,0.27940032,0.08149176,0.29104199999999997,53.52,11.17,54.6732045887,133.24,50.86940032,25.94149176,57.1021618124,0.27940032,0.08149176,0.29104199999999997,50.59,25.86,56.8162626367,131.06
2019-09-25 07:00:00,60.15908064,26.61139852,65.7820759374,0.27908064,0.08139852,0.290709,59.88,26.53,65.4939333068,133.99,60.49908064,6.86139852,60.8869242772,0.27908064,0.08139852,0.290709,60.22,6.78,60.6004686451,132.7,56.83908064,28.18139852,63.441881360400004,0.27908064,0.08139852,0.290709,56.56,28.1,63.1557091639,131.21
2019-09-25 07:30:00,66.84483488,23.34307684,70.8034687462,0.28483488,0.08307684,0.296703,66.56,23.26,70.5071712665,133.27,67.19483488,3.82307684,67.3035047459,0.28483488,0.08307684,0.296703,66.91,3.74,67.0144439655,132.15,62.85483488,26.77307684,68.3193084806,0.28483488,0.08307684,0.296703,62.57,26.69,68.0247087462,130.55
2019-09-25 08:00:00,70.15306656,22.12881108,73.560431127,0.37306656,0.10881108,0.388611,69.78,22.02,73.1719126441,134.01,70.51306656,2.37881108,70.553180636,0.37306656,0.10881108,0.388611,70.14,2.27,70.176723349,132.73,66.11306656,25.68881108,70.9285033303,0.37306656,0.10881108,0.388611,65.74,25.58,70.5413637521,131.44
2019-09-25 08:30:00,71.25108832,21.14240076,74.321724258,0.59108832,0.17240076000000001,0.615717,70.66,20.97,73.7060140016,133.2,71.61108832,1.55240076,71.6279129844,0.59108832,0.17240076000000001,0.615717,71.02,1.38,71.0334062255,132.28,67.48108832,24.62240076,71.8328608649,0.59108832,0.17240076000000001,0.615717,66.89,24.45,71.2184990013,130.72
2019-09-25 09:00:00,71.85827072,20.47407896,74.718130197,1.00827072,0.29407896,1.050282,70.85,20.18,73.6678688439,133.04,72.20827072,0.93407896,72.2143120432,1.00827072,0.29407896,1.050282,71.2,0.64,71.2028763464,132.23,68.48827072,24.01407896,72.5762992616,1.00827072,0.29407896,1.050282,67.48,23.72,71.5275387526,130.72
2019-09-25 09:30:00,72.77168736,19.86757548,75.4349987517,0.95168736,0.27757548,0.9913409999999999,71.82,19.59,74.4438076673,133.24,73.13168736,0.64757548,73.1345544194,0.95168736,0.27757548,0.9913409999999999,72.18,0.37,72.1809483174,132.14,69.68168736,23.28757548,73.4700532535,0.95168736,0.27757548,0.9913409999999999,68.73,23.01,72.4794660576,130.45
2019-09-25 10:00:00,72.56540256,21.21365908,75.6026254852,2.03540256,0.59365908,2.120211,70.53,20.62,73.4824149032,133.83,72.94540256,1.50365908,72.9608987422,2.03540256,0.59365908,2.120211,70.91,0.91,70.9158388514,132.67,70.60540256,21.80365908,73.8953477557,2.03540256,0.59365908,2.120211,68.57,21.21,71.7754066516,130.71
2019-09-25 10:30:00,68.5638032,22.3231926,72.1063106608,2.9938032,0.8731926,3.118545,65.57,21.45,68.9893281602,134.59,68.9238032,2.5131926,68.9696076877,2.9938032,0.8731926,3.118545,65.93,1.6400000000000001,65.9503942369,132.88,79.3338032,20.9631926,82.0567350932,2.9938032,0.8731926,3.118545,76.34,20.09,78.9392405588,130.71
2019-09-25 11:00:00,67.7933248,21.7263864,71.1896815096,1.8733248,0.5463863999999999,1.9513800000000001,65.92,21.18,69.2389976819,134.02,68.1633248,1.9763864,68.1919713089,1.8733248,0.5463863999999999,1.9513800000000001,66.29,1.43,66.3054221011,132.75,78.4433248,20.3163864,81.0315417725,1.8733248,0.5463863999999999,1.9513800000000001,76.57,19.77,79.0810837053,130.71
2019-09-25 11:30:00,68.00561248,21.80580364,71.4160794301,1.90561248,0.55580364,1.985013,66.1,21.25,69.431783068,133.93,68.36561248,2.05580364,68.3965152502,1.90561248,0.55580364,1.985013,66.46,1.5,66.47692532,132.75,78.83561248,20.42580364,81.4387331031,1.90561248,0.55580364,1.985013,76.93,19.87,79.4546524755,130.71
2019-09-25 12:00:00,68.18683104,21.60032572,71.5263447863,2.12683104,0.62032572,2.215449,66.06,20.98,69.3114997674,133.81,68.54683104,1.86032572,68.5720705347,2.12683104,0.62032572,2.215449,66.42,1.24,66.4315738185,132.75,79.01683104,20.17032572,81.5506077675,2.12683104,0.62032572,2.215449,76.89,19.55,79.336464504,130.71
2019-09-25 12:30:00,68.96092672,21.59568696,72.2632901919,2.35092672,0.6856869600000001,2.4488820000000002,66.61,20.91,69.8148995559,134.27,69.32092672,1.82568696,69.3449638705,2.35092672,0.6856869600000001,2.4488820000000002,66.97,1.1400000000000001,66.9797021492,132.75,79.88092672,20.16568696,82.3869976648,2.35092672,0.6856869600000001,2.4488820000000002,77.53,19.48,79.9397979732,130.71
2019-09-25 13:00:00,68.66281472,21.53832096,71.9616661498,2.46281472,0.71832096,2.565432,66.2,20.82,69.3967751412,134.59,69.02281472,1.70832096,69.0439520333,2.46281472,0.71832096,2.565432,66.56,0.99,66.5673621229,132.86,79.49281472,20.07832096,81.9893076241,2.46281472,0.71832096,2.565432,77.03,19.36,79.4256287353,130.71
2019-09-25 13:30:00,68.58625088,21.78598984,71.9632070094,2.86625088,0.83598984,2.985678,65.72,20.95,68.9784089408,134.59,68.95625088,1.85598984,68.9812237766,2.86625088,0.83598984,2.985678,66.09,1.02,66.0978706162,133.15,79.45625088,21.13598984,82.2193764901,2.86625088,0.83598984,2.985678,76.59,20.3,79.2345764171,131.3
2019-09-25 14:00:00,67.47226464,21.73191052,70.8856997602,3.09226464,0.90191052,3.221109,64.38,20.83,67.665894659,134.59,67.84226464,1.78191052,67.8656619844,3.09226464,0.90191052,3.221109,64.75,0.88,64.7559796467,133.28,78.20226464,21.52191052,81.1097209171,3.09226464,0.90191052,3.221109,75.11,20.62,77.8890011491,131.49
2019-09-25 14:30:00,66.56489152,22.01559336,70.1111341661,3.58489152,1.04559336,3.734262,62.98,20.97,66.3793740555,134.65,66.93489152,2.05559336,66.9664480681,3.58489152,1.04559336,3.734262,63.35,1.01,63.3580507907,133.28,77.04489152,21.82559336,80.0766622359,3.58489152,1.04559336,3.734262,73.46,20.78,76.3425176425,131.49
2019-09-25 15:00:00,65.98253248,22.59323864,69.7434514827,4.98253248,1.45323864,5.190138,61.0,21.14,64.5592719909,134.88,66.34253248,2.6232386400000003,66.3943747378,4.98253248,1.45323864,5.190138,61.36,1.17,61.3711536473,133.28,75.08253248,22.40323864,78.3536328779,4.98253248,1.45323864,5.190138,70.1,20.95,73.1636009229,131.49
2019-09-25 15:30:00,65.39661024,22.62776132,69.2006662774,3.1466102400000002,0.91776132,3.277719,62.25,21.71,65.9271309857,135.24,65.74661024,2.5877613200000003,65.7975171773,3.1466102400000002,0.91776132,3.277719,62.6,1.67,62.6222715973,133.35,75.77661024,22.54776132,79.0600796863,3.1466102400000002,0.91776132,3.277719,72.63,21.63,75.782410888,131.49
2019-09-25 16:00:00,66.1515264,22.0341952,69.7246742779,2.0715263999999998,0.6041951999999999,2.15784,64.08,21.43,67.5684193984,135.24,66.5115264,2.0441952,66.542932593,2.0715263999999998,0.6041951999999999,2.15784,64.44,1.44,64.4560873774,133.37,76.6815264,20.5841952,79.3962567321,2.0715263999999998,0.6041951999999999,2.15784,74.61,19.98,77.2389312458,131.49
2019-09-25 16:30:00,67.66939968,21.07815824,70.876204807,0.91939968,0.26815824,0.957708,66.75,20.81,69.9186570237,135.09,68.03939968,1.10815824,68.0484233726,0.91939968,0.26815824,0.957708,67.12,0.84,67.1252560517,133.29,78.56939968,18.89815824,80.8102156348,0.91939968,0.26815824,0.957708,77.65,18.63,79.8536123165,131.49
2019-09-25 17:00:00,69.04359488,21.52438184,72.3209306325,1.52359488,0.44438184000000003,1.587078,67.52,21.08,70.73412754820001,135.09,69.41359488,1.54438184,69.4307732164,1.52359488,0.44438184000000003,1.587078,67.89,1.1,67.8989108896,133.29,80.07359488,19.39438184,82.3888502406,1.52359488,0.44438184000000003,1.587078,78.55,18.95,80.8034962115,131.49
2019-09-25 17:30:00,69.95983904,21.78661972,73.2737052245,1.11983904,0.32661972,1.166499,68.84,21.46,72.1074004524,135.2,70.32983904,1.81661972,70.3532967714,1.11983904,0.32661972,1.166499,69.21,1.49,69.2260370092,133.29,81.18983904,19.71661972,83.5495963876,1.11983904,0.32661972,1.166499,80.07,19.39,82.3843249654,131.49
2019-09-25 18:00:00,70.96511392,21.86149156,74.2561257197,0.9651139200000001,0.28149156000000003,1.005327,70.0,21.58,73.2509139875,135.36,71.33511392,1.8214915600000001,71.3583653784,0.9651139200000001,0.28149156000000003,1.005327,70.37,1.54,70.3868489137,133.42,82.37511392,19.79149156,84.7193161652,0.9651139200000001,0.28149156000000003,1.005327,81.41,19.51,83.715161112,131.49
2019-09-25 18:30:00,69.96499424,23.04312332,73.6619708625,0.76499424,0.22312332,0.7968689999999999,69.2,22.82,72.865577607,135.36,70.34499424,2.90312332,70.4048744025,0.76499424,0.22312332,0.7968689999999999,69.58,2.68,69.6315934041,133.64,81.20499424,20.16312332,83.6707991568,0.76499424,0.22312332,0.7968689999999999,80.44,19.94,82.8745871785,131.92
2019-09-25 19:00:00,69.54447488,23.22797184,73.3210246937,0.64447488,0.18797184,0.6713279999999999,68.9,23.04,72.650200275,135.36,69.92447488,3.16797184,69.99620156,0.64447488,0.18797184,0.6713279999999999,69.28,2.98,69.344061029,133.45,80.74447488,20.43797184,83.2909413837,0.64447488,0.18797184,0.6713279999999999,80.1,20.25,82.6200490196,131.5
2019-09-25 19:30:00,70.97944992,22.71358956,74.5250928322,0.62944992,0.18358956,0.655677,70.35,22.53,73.8696378765,134.95,71.33944992,2.7835895600000002,71.3937356196,0.62944992,0.18358956,0.655677,70.71,2.6,70.7577847307,133.27,82.47944992,20.84358956,85.072409657,0.62944992,0.18358956,0.655677,81.85,20.66,84.417167093,131.38
2019-09-25 20:00:00,70.44561376,22.66247068,74.0011626621,0.62561376,0.18247068,0.651681,69.82,22.48,73.3497293792,134.71,70.82561376,2.77247068,70.8798572103,0.62561376,0.18247068,0.651681,70.2,2.59,70.2477622419,133.05,81.87561376,20.80247068,84.4769726906,0.62561376,0.18247068,0.651681,81.25,20.62,83.8256935551,131.02
2019-09-25 20:30:00,68.53908032,23.66473176,72.5094825549,0.59908032,0.17473176,0.624042,67.94,23.49,71.8861857383,135.37,68.91908032,3.55473176,69.0106930123,0.59908032,0.17473176,0.624042,68.32,3.38,68.403558387,133.54,79.64908032,21.48473176,82.4958768341,0.59908032,0.17473176,0.624042,79.05,21.31,81.8719646766,131.72
2019-09-25 21:00:00,65.51003936,25.23501148,70.2023579472,0.60003936,0.17501148,0.625041,64.91,25.06,69.579535066,135.73,65.88003936,5.01501148,66.0706434524,0.60003936,0.17501148,0.625041,65.28,4.84,65.4591781189,133.84,76.04003936,22.22501148,79.2214536673,0.60003936,0.17501148,0.625041,75.44,22.05,78.596412768,132.26
2019-09-25 21:30:00,62.44515424,25.40650332,67.4157822695,0.6051542400000001,0.17650332,0.630369,61.84,25.23,66.788760282,134.25,62.80515424,5.60650332,63.0548989262,0.6051542400000001,0.17650332,0.630369,62.2,5.43,62.43656701,132.84,72.61515424,23.97650332,76.4711274714,0.6051542400000001,0.17650332,0.630369,72.01,23.8,75.8411504396,130.9
2019-09-25 22:00:00,59.45994944,26.05790192,64.9191792915,0.6099494400000001,0.17790192,0.6353639999999999,58.85,25.88,64.2891662724,134.16,59.81994944,6.29790192,60.1505604263,0.6099494400000001,0.17790192,0.6353639999999999,59.21,6.12,59.5254441395,132.75,69.16994944,24.85790192,73.5010013088,0.6099494400000001,0.17790192,0.6353639999999999,68.56,24.68,72.8668374502,130.9
2019-09-25 22:30:00,54.9505888,27.5180884,61.4557759585,0.6105887999999999,0.17808839999999998,0.6360300000000001,54.34,27.34,60.8301832974,134.16,55.3005888,7.7380884,55.8393511219,0.6105887999999999,0.17808839999999998,0.6360300000000001,54.69,7.5600000000000005,55.2100507154,132.83,63.9605888,26.5880884,69.2667551168,0.6105887999999999,0.17808839999999998,0.6360300000000001,63.35,26.41,68.6346166304,130.9
2019-09-25 23:00:00,50.91989952,28.73913736,58.4702846181,0.57989952,0.16913736000000001,0.604062,50.34,28.57,57.8822986758,134.8,51.27989952,8.79913736,52.0293466523,0.57989952,0.16913736000000001,0.604062,50.7,8.63,51.4292416821,133.2,59.26989952,27.52913736,65.3511621388,0.57989952,0.16913736000000001,0.604062,58.69,27.36,64.7540400284,131.5
2019-09-25 23:30:00,47.4086208,29.8487644,56.0225495882,0.5786207999999999,0.16876439999999998,0.6027300000000001,46.83,29.68,55.4432259162,135.01,47.7686208,9.8987644,48.7834671767,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.19,9.73,48.1826628571,133.29,55.1386208,27.8487644,61.77233347,0.5786207999999999,0.16876439999999998,0.6027300000000001,54.56,27.68,61.1798659691,131.5
2019-09-26 00:00:00,44.53894048,29.86885764,53.6271001994,0.57894048,0.16885764,0.603063,43.96,29.7,53.0525362259,135.18,44.88894048,9.86885764,45.9609761486,0.57894048,0.16885764,0.603063,44.31,9.7,45.3593000387,133.38,51.98894048,29.63885764,59.8440624827,0.57894048,0.16885764,0.603063,51.41,29.47,59.2576492953,131.87
2019-09-26 00:30:00,42.38926016,30.03895088,51.9537096547,0.57926016,0.16895088,0.6033959999999999,41.81,29.87,51.3837814879,135.29,42.73926016,9.97895088,43.8887664407,0.57926016,0.16895088,0.6033959999999999,42.16,9.81,43.2862761161,133.5,49.64926016,31.17895088,58.6274339573,0.57926016,0.16895088,0.6033959999999999,49.07,31.01,58.0472652241,132.24
2019-09-26 01:00:00,41.24830112,30.16867116,51.103532802,0.57830112,0.16867116000000001,0.602397,40.67,30.0,50.5375988745,135.29,41.58830112,10.13867116,42.8063014396,0.57830112,0.16867116000000001,0.602397,41.01,9.97,42.2045139766,133.43,48.31830112,31.33867116,57.591410238,0.57830112,0.16867116000000001,0.602397,47.74,31.17,57.0147042437,132.24
2019-09-26 01:30:00,41.21213728,30.20979004,51.0986464933,0.58213728,0.16979004,0.606393,40.63,30.04,50.5291846362,135.36,41.56213728,10.06979004,42.7646106814,0.58213728,0.16979004,0.606393,40.98,9.9,42.1588709526,133.72,48.28213728,31.36979004,57.5780210452,0.58213728,0.16979004,0.606393,47.7,31.2,56.9976315297,132.24
2019-09-26 02:00:00,41.2786208,30.1887644,51.1398673361,0.5786207999999999,0.16876439999999998,0.6027300000000001,40.7,30.02,50.5736136735,135.36,41.6286208,10.0487644,42.8242890855,0.5786207999999999,0.16876439999999998,0.6027300000000001,41.05,9.88,42.2222322953,133.72,48.3586208,31.3487644,57.6307316897,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.78,31.18,57.0536659646,132.24
2019-09-26 02:30:00,40.8386208,30.0887644,50.7259962146,0.5786207999999999,0.16876439999999998,0.6027300000000001,40.26,29.92,50.1604824538,135.05,41.1786208,9.9687644,42.368090288,0.5786207999999999,0.16876439999999998,0.6027300000000001,40.6,9.8,41.7660148925,133.52,47.8486208,31.2287644,57.1377829322,0.5786207999999999,0.16876439999999998,0.6027300000000001,47.27,31.06,56.5612632461,132.24
2019-09-26 03:00:00,40.15734208,30.32839144,50.323189985,0.57734208,0.16839144,0.601398,39.58,30.16,49.7614509435,135.36,40.51734208,10.16839144,41.7738099017,0.57734208,0.16839144,0.601398,39.94,10.0,41.1728502778,133.75,47.06734208,31.50839144,56.6402102893,0.57734208,0.16839144,0.601398,46.49,31.34,56.067064307,132.24
2019-09-26 03:30:00,40.08894048,30.14885764,50.1605100234,0.57894048,0.16885764,0.603063,39.51,29.98,49.5967791293,135.36,40.43894048,9.94885764,41.6447796907,0.57894048,0.16885764,0.603063,39.86,9.78,41.0422708923,133.75,46.96894048,31.28885764,56.436459689,0.57894048,0.16885764,0.603063,46.39,31.12,55.861314878900004,132.24
2019-09-26 04:00:00,40.05957984,30.02904412,50.0650919076,0.57957984,0.16904412,0.603729,39.48,29.86,49.5004040388,135.88,40.39957984,9.74904412,41.5592337815,0.57957984,0.16904412,0.603729,39.82,9.58,40.9561814626,133.91,46.94957984,31.36904412,56.4648561156,0.57957984,0.16904412,0.603729,46.37,31.2,55.8893272459,132.82
2019-09-26 04:30:00,39.6586208,29.7187644,49.5581593809,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.08,29.55,48.9943762079,136.12,40.0186208,9.4387644,41.1166667439,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.44,9.27,40.5147689121,133.89,46.6786208,32.5887644,56.9290892682,0.5786207999999999,0.16876439999999998,0.6027300000000001,46.1,32.42,56.3583747104,133.04
2019-09-26 05:00:00,39.85830112,29.58867116,49.640443483,0.57830112,0.16867116000000001,0.602397,39.28,29.42,49.0760104328,135.78,40.198301119999996,9.34867116,41.2710681397,0.57830112,0.16867116000000001,0.602397,39.62,9.18,40.6696053583,133.83,46.90830112,32.42867116,57.026374838,0.57830112,0.16867116000000001,0.602397,46.33,32.26,56.4550839163,133.04
2019-09-26 05:30:00,41.1470224,28.868298199999998,50.2638646878,0.5770223999999999,0.16829819999999998,0.601065,40.57,28.7,49.6952200921,134.67,41.4970224,8.9682982,42.455073203,0.5770223999999999,0.16829819999999998,0.601065,40.92,8.8,41.8555420464,133.14,48.4570224,32.1682982,58.1625517748,0.5770223999999999,0.16829819999999998,0.601065,47.88,32.0,57.589012841,131.76
2019-09-26 06:00:00,43.35478464,28.48764552,51.8766161045,0.57478464,0.16764552,0.598734,42.78,28.32,51.3044910315,134.59,43.69478464,8.61764552,44.5364796436,0.57478464,0.16764552,0.598734,43.12,8.45,43.9401513425,133.07,50.97478464,31.25764552,59.7952261686,0.57478464,0.16764552,0.598734,50.4,31.09,59.217802222,131.49
2019-09-26 06:30:00,49.885424,25.737832,56.133693302,0.5754239999999999,0.16783199999999998,0.5994,49.31,25.57,55.5454858652,133.79,50.215424,6.027832,50.5759188361,0.5754239999999999,0.16783199999999998,0.5994,49.64,5.86,49.9846896559,132.53,58.465424,28.187832,64.9057753698,0.5754239999999999,0.16783199999999998,0.5994,57.89,28.02,64.3146367478,130.72
2019-09-26 07:00:00,56.08446496,23.85755228,60.9479286821,0.57446496,0.16755228,0.598401,55.51,23.69,60.3537587893,133.68,56.43446496,4.1775522800000005,56.5888750407,0.57446496,0.16755228,0.598401,55.86,4.01,56.0037471961,132.5,65.68446496,26.08755228,70.675379879,0.57446496,0.16755228,0.598401,65.11,25.92,70.0796582469,130.72
2019-09-26 07:30:00,62.50108832,22.09240076,66.2907249359,0.59108832,0.17240076000000001,0.615717,61.91,21.92,65.6759811499,133.68,62.86108832,2.39240076,62.9065974773,0.59108832,0.17240076000000001,0.615717,62.27,2.22,62.3095602616,132.5,72.84108832,22.17240076,76.1409187172,0.59108832,0.17240076000000001,0.615717,72.25,22.0,75.5252441241,130.42
2019-09-26 08:00:00,65.4307584,20.8652212,68.6770820618,0.8407584,0.2452212,0.8757900000000001,64.59,20.62,67.801567091,133.78,65.8007584,1.2152212,65.811978914,0.8407584,0.2452212,0.8757900000000001,64.96,0.97,64.9672417454,132.44,76.2107584,20.7152212,78.9759462448,0.8407584,0.2452212,0.8757900000000001,75.37,20.47,78.1003060173,130.34
2019-09-26 08:30:00,66.30801056,20.60650308,69.43615941,1.42801056,0.41650308,1.487511,64.88,20.19,67.9488815213,133.87,66.67801056,0.87650308,66.6837712632,1.42801056,0.41650308,1.487511,65.25,0.46,65.2516214358,132.76,77.11801056,20.35650308,79.7594807554,1.42801056,0.41650308,1.487511,75.69,19.94,78.2724708949,130.72
2019-09-26 09:00:00,65.58814912,20.79571016,68.8060089385,2.72814912,0.79571016,2.841822,62.86,20.0,65.9649876829,134.4,65.95814912,1.09571016,65.967249572,2.72814912,0.79571016,2.841822,63.23,0.30000000000000004,63.2307116835,132.8,76.04814912,20.50571016,78.7642376574,2.72814912,0.79571016,2.841822,73.32,19.71,75.9230301029,130.72
2019-09-26 09:30:00,66.35371264,20.57274952,69.4698006613,3.64371264,1.0627495200000001,3.795534,62.71,19.51,65.674836886,133.81,66.71371264,1.22274952,66.7249171644,3.64371264,1.0627495200000001,3.795534,63.07,0.16,63.0702029488,132.67,76.79371264,20.20274952,79.4067087166,3.64371264,1.0627495200000001,3.795534,73.15,19.14,75.61257898,130.72
2019-09-26 10:00:00,66.17287264,20.88750452,69.3911876142,4.48287264,1.30750452,4.669659,61.69,19.58,64.7227355726,133.81,66.54287264,1.32750452,66.5561129231,4.48287264,1.30750452,4.669659,62.06,0.02,62.0600032227,132.62,76.44287264,20.53750452,79.1536598608,4.48287264,1.30750452,4.669659,71.96,19.23,74.4851293884,130.72
2019-09-26 10:30:00,65.60219296,20.83230628,68.8304635035,4.84219296,1.4123062800000001,5.043951,60.76,19.42,63.7880396313,133.81,65.96219296,1.60230628,65.9816511275,4.84219296,1.4123062800000001,5.043951,61.12,0.19,61.12029532,132.62,75.71219296,20.47230628,78.4311895054,4.84219296,1.4123062800000001,5.043951,70.87,19.06,73.38828585,130.55
2019-09-26 11:00:00,66.498168,20.376549,69.5500546118,3.828168,1.116549,3.987675,62.67,19.26,65.5627676353,133.81,66.868168,1.516549,66.8853632161,3.828168,1.116549,3.987675,63.04,0.4,63.0412690228,132.76,76.928168,19.976549,79.479591983,3.828168,1.116549,3.987675,73.1,18.86,75.4937719286,130.72
2019-09-26 11:30:00,66.94149536,20.11626948,69.898698835,3.14149536,0.91626948,3.272391,63.8,19.2,66.6264211856,133.81,67.31149536,1.3162694799999999,67.3243638881,3.14149536,0.91626948,3.272391,64.17,0.4,64.1712466764,132.6,77.56149536,19.71626948,80.0282253001,3.14149536,0.91626948,3.272391,74.42,18.8,76.7579077359,130.72
2019-09-26 12:00:00,65.88033472,20.54093096,69.0083208571,4.94033472,1.44093096,5.146182,60.94,19.1,63.8630847987,133.81,66.23033472,1.99093096,66.260252363,4.94033472,1.44093096,5.146182,61.29,0.55,61.2924677265,132.72,76.00033472,20.11093096,78.616158782,4.94033472,1.44093096,5.146182,71.06,18.67,73.4717122436,130.72
2019-09-26 12:30:00,66.53986496,20.73787728,69.6965794209,5.16986496,1.50787728,5.385276,61.37,19.23,64.3122834302,134.32,66.90986496,1.98787728,66.9393881436,5.16986496,1.50787728,5.385276,61.74,0.48,61.741865861,132.85,76.75986496,20.31787728,79.403356389,5.16986496,1.50787728,5.385276,71.59,18.81,74.01989057,130.72
2019-09-26 13:00:00,66.91982816,20.07619988,69.8664240003,2.00982816,0.58619988,2.093571,64.91,19.49,67.7729164195,134.59,67.27982816,0.78619988,67.284421581,2.00982816,0.58619988,2.093571,65.27,0.2,65.2703064188,132.98,77.69982816,19.70619988,80.1598254103,2.00982816,0.58619988,2.093571,75.69,19.12,78.0676021151,130.83
2019-09-26 13:30:00,65.68710048,20.39498764,68.7804528213,2.41710048,0.70498764,2.517813,63.27,19.69,66.2630289075,134.59,66.05710048,0.80498764,66.062005184,2.41710048,0.70498764,2.517813,63.64,0.1,63.6400785669,133.07,76.21710048,20.02498764,78.8038484819,2.41710048,0.70498764,2.517813,73.8,19.32,76.2869739864,131.21
2019-09-26 14:00:00,64.43256192,21.17783056,67.823709297,5.51256192,1.60783056,5.742252,58.92,19.57,62.0850328179,134.59,64.78256192,1.90783056,64.8106484026,5.51256192,1.60783056,5.742252,59.27,0.30000000000000004,59.2707592325,133.04,74.24256192,20.80783056,77.103332049,5.51256192,1.60783056,5.742252,68.73,19.2,71.3614244533,131.21
2019-09-26 14:30:00,64.84989536,21.05246948,68.1814886858,4.73989536,1.3824694800000001,4.937391,60.11,19.67,63.2465097851,134.59,65.20989536,1.53246948,65.2278998249,4.73989536,1.3824694800000001,4.937391,60.47,0.15,60.4701860424,133.02,74.85989536,20.69246948,77.6671244897,4.73989536,1.3824694800000001,4.937391,70.12,19.31,72.7302584898,131.43
2019-09-26 15:00:00,64.8275376,21.2067818,68.2080437015,4.8575376,1.4167817999999999,5.059935,59.97,19.79,63.1509699055,134.59,65.1875376,1.4867818,65.2044904778,4.8575376,1.4167817999999999,5.059935,60.33,0.07,60.33004061,133.15,74.8075376,20.8567818,77.6606272755,4.8575376,1.4167817999999999,5.059935,69.95,19.44,72.6010750609,131.49
2019-09-26 15:30:00,64.14582944,22.30836692,67.9142891385,4.72582944,1.37836692,4.922739,59.42,20.93,62.9984229961,135.28,64.50582944,2.21836692,64.5439631843,4.72582944,1.37836692,4.922739,59.78,0.84,59.7859013481,133.67,73.86582944,20.47836692,76.6519684716,4.72582944,1.37836692,4.922739,69.14,19.1,71.7296981731,132.06
2019-09-26 16:00:00,65.30021728,21.87923004,68.8681282159,2.50021728,0.72923004,2.604393,62.8,21.15,66.2658471613,135.36,65.66021728,1.8292300400000001,65.6856926263,2.50021728,0.72923004,2.604393,63.16,1.1,63.1695781211,133.57,75.56021728,19.74923004,78.0985180562,2.50021728,0.72923004,2.604393,73.06,19.02,75.4951918999,131.64
2019-09-26 16:30:00,65.74048768,22.23389224,69.3985423805,1.83048768,0.53389224,1.906758,63.91,21.7,67.4935411725,135.36,66.10048768,2.21389224,66.1375520441,1.83048768,0.53389224,1.906758,64.27,1.6800000000000002,64.2919536179,133.57,76.17048768,19.97389224,78.745790774,1.83048768,0.53389224,1.906758,74.34,19.44,76.8397631438,131.64
