Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-26 17:00:00,65.97210464,22.68853052,69.7645182581,3.2521046399999998,0.94853052,3.387609,62.72,21.74,66.3809159322,134.64,66.34210464,2.76853052,66.3998464554,3.2521046399999998,0.94853052,3.387609,63.09,1.82,63.1162459277,133.14,76.23210464,20.68853052,78.9895504033,3.2521046399999998,0.94853052,3.387609,72.98,19.74,75.602566094,131.27
2019-09-26 17:30:00,66.90501248,22.770628639999998,70.6737732374,2.50501248,0.73062864,2.609388,64.4,22.04,68.0670375439,134.64,67.27501248,2.8806286400000003,67.3366566258,2.50501248,0.73062864,2.609388,64.77,2.15,64.8056741343,133.16,77.45501248,20.83062864,80.2071944891,2.50501248,0.73062864,2.609388,74.95,20.1,77.5984052671,131.27
2019-09-26 18:00:00,67.71239648,22.60736564,71.3867047723,1.12239648,0.32736564,1.169163,66.59,22.28,70.218419948,134.64,68.08239648,2.74736564,68.1378068947,1.12239648,0.32736564,1.169163,66.96,2.42,67.0037163148,133.06,78.60239648,20.72736564,81.2893622731,1.12239648,0.32736564,1.169163,77.48,20.4,80.1205990991,131.27
2019-09-26 18:30:00,67.451008,23.339044,71.3747115935,0.991008,0.28904399999999997,1.0323,66.46,23.05,70.343685573,135.28,67.831008,3.329044,67.912651106,0.991008,0.28904399999999997,1.0323,66.84,3.04,66.9090965415,133.43,78.361008,21.539044,81.2673242528,0.991008,0.28904399999999997,1.0323,77.37,21.25,80.2351506511,131.52
2019-09-26 19:00:00,67.8245248,23.0167364,71.6235737649,0.6745247999999999,0.19673639999999998,0.7026300000000001,67.15,22.82,70.9216109518,134.82,68.1945248,3.1167364,68.2657107081,0.6745247999999999,0.19673639999999998,0.7026300000000001,67.52,2.92,67.5831103161,133.13,78.8145248,21.2267364,81.6229358553,0.6745247999999999,0.19673639999999998,0.7026300000000001,78.14,21.03,80.9204578583,131.26
2019-09-26 19:30:00,69.99488448,22.09517464,73.3994590971,0.63488448,0.18517464,0.661338,69.36,21.91,72.7382822178,134.18,70.35488448,2.36517464,70.3946292076,0.63488448,0.18517464,0.661338,69.72,2.18,69.7540737162,132.78,81.44488448,21.07517464,84.127475857,0.63488448,0.18517464,0.661338,80.81,20.89,83.4664495471,130.69
2019-09-26 20:00:00,69.89040896,22.00386928,73.2723653766,0.63040896,0.18386928,0.6566759999999999,69.26,21.82,72.6158384927,134.57,70.27040896,2.15386928,70.3034105025,0.63040896,0.18386928,0.6566759999999999,69.64,1.97,69.6678584428,133.07,81.43040896,22.01386928,84.3535532391,0.63040896,0.18386928,0.6566759999999999,80.8,21.83,83.6970065176,131.21
2019-09-26 20:30:00,67.65227712,23.35566416,71.5703685045,0.60227712,0.17566416,0.6273719999999999,67.05,23.18,70.943744615,134.28,68.02227712,3.59566416,68.1172444051,0.60227712,0.17566416,0.6273719999999999,67.42,3.42,67.5066870762,132.9,78.69227712,22.02566416,81.716610062,0.60227712,0.17566416,0.6273719999999999,78.09,21.85,81.0892754931,130.79
2019-09-26 21:00:00,64.90291648,23.87585064,69.1552225894,0.60291648,0.17585064,0.628038,64.3,23.7,68.5286801274,133.79,65.27291648,4.25585064,65.4115119109,0.60291648,0.17585064,0.628038,64.67,4.08,64.79857483,132.56,75.51291648,23.00585064,78.939658721,0.60291648,0.17585064,0.628038,74.91,22.83,78.3116657976,130.34
2019-09-26 21:30:00,61.89931008,24.92771544,66.7301699791,0.60931008,0.17771544,0.634698,61.29,24.75,66.0986126935,134.27,62.26931008,5.17771544,62.484203724,0.60931008,0.17771544,0.634698,61.66,5.0,61.862392452899996,132.84,72.11931008,24.70771544,76.2342842078,0.60931008,0.17771544,0.634698,71.51,24.53,75.6002711635,130.85
2019-09-26 22:00:00,58.47250688,26.74864784,64.3002661122,0.61250688,0.17864784,0.6380279999999999,57.86,26.57,63.6690230803,134.89,58.83250688,6.77864784,59.2217353032,0.61250688,0.17864784,0.6380279999999999,58.22,6.6,58.5929040072,133.34,68.07250688,25.80864784,72.800772635,0.61250688,0.17864784,0.6380279999999999,67.46,25.63,72.1647316908,131.52
2019-09-26 22:30:00,54.82154784,28.15836812,61.6303156146,0.6115478400000001,0.17836812,0.637029,54.21,27.98,61.0049547168,134.71,55.19154784,8.26836812,55.8074624431,0.6115478400000001,0.17836812,0.637029,54.58,8.09,55.1763037907,133.19,63.76154784,26.52836812,69.0600412544,0.6115478400000001,0.17836812,0.637029,63.15,26.35,68.4269318324,131.28
2019-09-26 23:00:00,51.13213728,28.66979004,58.6212617039,0.58213728,0.16979004,0.606393,50.55,28.5,58.030616919,134.63,51.49213728,8.72979004,52.2269033718,0.58213728,0.16979004,0.606393,50.91,8.56,51.624623001,133.24,59.51213728,27.50979004,65.5628174477,0.58213728,0.16979004,0.606393,58.93,27.34,64.9632242119,131.47
2019-09-26 23:30:00,47.28085856,29.40941708,55.6811763449,0.58085856,0.16941708,0.605061,46.7,29.24,55.0987077888,135.4,47.64085856,9.32941708,48.5457457187,0.58085856,0.16941708,0.605061,47.06,9.16,47.9431872115,133.62,55.24085856,29.56941708,62.6570257904,0.58085856,0.16941708,0.605061,54.66,29.4,62.0650916377,132.04
2019-09-27 00:00:00,44.54053888,29.86932384,53.6286873826,0.58053888,0.16932384,0.6047279999999999,43.96,29.7,53.0525362259,135.78,44.89053888,9.66932384,45.9201078446,0.58053888,0.16932384,0.6047279999999999,44.31,9.5,45.3169515744,133.9,52.15053888,30.93932384,60.6376159257,0.58053888,0.16932384,0.6047279999999999,51.57,30.77,60.0521256909,132.56
2019-09-27 00:30:00,42.26117824,30.16951032,51.9250088029,0.58117824,0.16951032,0.605394,41.68,30.0,51.353893718,135.78,42.62117824,9.92951032,43.7625411712,0.58117824,0.16951032,0.605394,42.04,9.76,43.1580722461,133.86,49.50117824,31.28951032,58.5610801063,0.58117824,0.16951032,0.605394,48.92,31.12,57.9794860274,132.63
2019-09-27 01:00:00,41.05213728,30.41979004,51.0944380665,0.58213728,0.16979004,0.606393,40.47,30.25,50.52606654,136.13,41.41213728,10.10979004,42.6283118215,0.58213728,0.16979004,0.606393,40.83,9.94,42.0225237224,134.07,48.11213728,31.58979004,57.5559952431,0.58213728,0.16979004,0.606393,47.53,31.42,56.9764626842,133.04
2019-09-27 01:30:00,40.87597344,31.02090892,51.3141500455,0.5859734400000001,0.17090892,0.610389,40.29,30.85,50.7445228572,136.13,41.22597344,10.65090892,42.5796048232,0.5859734400000001,0.17090892,0.610389,40.64,10.48,41.9695127444,134.19,47.96597344,32.78090892,58.0975266054,0.5859734400000001,0.17090892,0.610389,47.38,32.61,57.5176190397,133.04
2019-09-27 02:00:00,40.89894048,30.53885764,51.042581815,0.57894048,0.16885764,0.603063,40.32,30.37,50.4781071357,136.13,41.25894048,10.15885764,42.4912056558,0.57894048,0.16885764,0.603063,40.68,9.99,41.8886917915,134.19,48.13894048,33.50885764,58.6532277959,0.57894048,0.16885764,0.603063,47.56,33.34,58.0819180124,133.18
2019-09-27 02:30:00,40.491178239999996,32.53951032,51.9456951742,0.58117824,0.16951032,0.605394,39.91,32.37,51.3870119777,137.06,40.83117824,11.90951032,42.5325940019,0.58117824,0.16951032,0.605394,40.25,11.74,41.9272000019,134.85,47.26117824,31.44951032,56.7687472823,0.58117824,0.16951032,0.605394,46.68,31.28,56.1912875809,133.81
2019-09-27 03:00:00,39.80053888,32.68932384,51.5041239927,0.58053888,0.16932384,0.6047279999999999,39.22,32.52,50.9485897744,137.06,40.16053888,12.05932384,41.9320423377,0.58053888,0.16932384,0.6047279999999999,39.58,11.89,41.3273335699,134.85,46.44053888,31.33932384,56.0256804529,0.58053888,0.16932384,0.6047279999999999,45.86,31.17,55.4500541028,133.81
2019-09-27 03:30:00,39.45213728,32.25979004,50.9623899497,0.58213728,0.16979004,0.606393,38.87,32.09,50.4048112783,137.06,39.80213728,11.57979004,41.4524024566,0.58213728,0.16979004,0.606393,39.22,11.41,40.846009597,134.76,46.02213728,30.82979004,55.3941610075,0.58213728,0.16979004,0.606393,45.44,30.66,54.8163223867,133.81
2019-09-27 04:00:00,39.2518176,32.3496968,50.8646052571,0.5818175999999999,0.16969679999999998,0.60606,38.67,32.18,50.3082627408,137.06,39.6118176,11.6796968,41.297837848,0.5818175999999999,0.16969679999999998,0.60606,39.03,11.51,40.6917804968,134.79,45.7918176,30.9396968,55.2644134791,0.5818175999999999,0.16969679999999998,0.60606,45.21,30.77,54.6876311427,133.81
2019-09-27 04:30:00,39.21117824,32.53951032,50.9542562583,0.58117824,0.16951032,0.605394,38.63,32.37,50.3993432497,137.26,39.56117824,11.89951032,41.3120463012,0.58117824,0.16951032,0.605394,38.98,11.73,40.7066739,134.87,45.75117824,31.17951032,55.3654420568,0.58117824,0.16951032,0.605394,45.17,31.01,54.7900447162,133.81
2019-09-27 05:00:00,39.43053888,32.46932384,51.0786098773,0.58053888,0.16932384,0.6047279999999999,38.85,32.3,50.523385674400004,136.97,39.79053888,11.86932384,41.52309999,0.58053888,0.16932384,0.6047279999999999,39.21,11.7,40.9183833992,134.82,46.02053888,31.09932384,55.5432979045,0.58053888,0.16932384,0.6047279999999999,45.44,30.93,54.9677951168,133.81
2019-09-27 05:30:00,40.87926016,31.53895088,51.6315730328,0.57926016,0.16895088,0.6033959999999999,40.3,31.37,51.0702153902,136.91,41.21926016,10.99895088,42.6615087473,0.57926016,0.16895088,0.6033959999999999,40.64,10.83,42.0582750478,134.59,47.76926016,31.12895088,57.0167852402,0.57926016,0.16895088,0.6033959999999999,47.19,30.96,56.4395047817,133.6
2019-09-27 06:00:00,42.97830112,30.98867116,52.985206496,0.57830112,0.16867116000000001,0.602397,42.4,30.82,52.4178633674,136.7,43.32830112,10.53867116,44.5915380735,0.57830112,0.16867116000000001,0.602397,42.75,10.37,43.9897647186,134.39,50.22830112,30.82867116,58.9346180007,0.57830112,0.16867116000000001,0.602397,49.65,30.66,58.3537325284,133.12
2019-09-27 06:30:00,48.595424,27.717832,55.9445568802,0.5754239999999999,0.16783199999999998,0.5994,48.02,27.55,55.3617458178,134.71,48.935424,7.767832,49.5481072902,0.5754239999999999,0.16783199999999998,0.5994,48.36,7.6,48.9535453262,133.2,56.885424,28.767832,63.7458988613,0.5754239999999999,0.16783199999999998,0.5994,56.31,28.6,63.1567581499,131.55
2019-09-27 07:00:00,54.21766176,25.07848468,59.7367997182,0.57766176,0.16848468,0.601731,53.64,24.91,59.1418439009,134.03,54.56766176,5.34848468,54.8291528142,0.57766176,0.16848468,0.601731,53.99,5.18,54.2379249234,132.65,63.49766176,27.20848468,69.0815075658,0.57766176,0.16848468,0.601731,62.92,27.04,68.4842171599,130.88
2019-09-27 07:30:00,59.89442496,23.14920728,64.2123659351,0.61442496,0.17920728,0.640026,59.28,22.97,63.5746749893,133.31,60.23442496,3.65920728,60.3454699889,0.61442496,0.17920728,0.640026,59.62,3.48,59.7214768739,132.13,70.00442496,24.85920728,74.2872781879,0.61442496,0.17920728,0.640026,69.39,24.68,73.6483163419,130.09
2019-09-27 08:00:00,63.88843072,22.16745896,67.6249052983,0.84843072,0.24745896,0.883782,63.04,21.92,66.7422504865,133.78,64.24843072,2.51745896,64.2977328496,0.84843072,0.24745896,0.883782,63.4,2.27,63.4406249969,132.49,74.31843072,21.48745896,77.3623942057,0.84843072,0.24745896,0.883782,73.47,21.24,76.478614658,130.27
2019-09-27 08:30:00,65.3176912,21.6730766,68.8194960241,1.1076912,0.3230766,1.153845,64.21,21.35,67.6664362886,134.58,65.6876912,1.8530766,65.7138240256,1.1076912,0.3230766,1.153845,64.58,1.53,64.5981214897,132.94,75.8976912,20.3430766,78.5767159854,1.1076912,0.3230766,1.153845,74.79,20.02,77.4231522221,130.72
2019-09-27 09:00:00,65.39648224,21.15230732,68.7322340269,1.27648224,0.37230732,1.329669,64.12,20.78,67.4031364255,134.19,65.76648224,1.37230732,65.7807982135,1.27648224,0.37230732,1.329669,64.49,1.0,64.497752674,132.86,75.91648224,19.73230732,78.4389968566,1.27648224,0.37230732,1.329669,74.64,19.36,77.1099163532,130.72
2019-09-27 09:30:00,66.40793024,20.80314632,69.5901149271,1.8279302400000002,0.5331463200000001,1.904094,64.58,20.27,67.6864041001,133.81,66.75793024,1.12314632,66.7673775701,1.8279302400000002,0.5331463200000001,1.904094,64.93,0.59,64.9326805238,132.58,76.99793024,19.30314632,79.3806822791,1.8279302400000002,0.5331463200000001,1.904094,75.17,18.77,77.4780084927,130.42
2019-09-27 10:00:00,67.46722048,20.59002264,70.5391726037,2.29722048,0.67002264,2.392938,65.17,19.92,68.1464254382,133.81,67.84722048,0.89002264,67.8530579058,2.29722048,0.67002264,2.392938,65.55,0.22,65.5503691828,132.54,78.15722048,19.05002264,80.4453508647,2.29722048,0.67002264,2.392938,75.86,18.38,78.0548781307,130.48
2019-09-27 10:30:00,68.23931936,20.17480148,71.1591689206,1.31931936,0.38480148000000003,1.374291,66.92,19.79,69.7848873324,133.81,68.59931936,0.49480148,68.6011038188,1.31931936,0.38480148000000003,1.374291,67.28,0.11,67.2800899227,132.63,79.19931936,18.60480148,81.3552138784,1.31931936,0.38480148000000003,1.374291,77.88,18.22,79.9828906704,130.4
2019-09-27 11:00:00,68.5398288,19.8795334,71.3645849153,1.3698288,0.3995334,1.426905,67.17,19.48,69.9376815458,133.81,68.9098288,0.5595334,68.9121004097,1.3698288,0.3995334,1.426905,67.54,0.16,67.5401895171,132.52,79.5498288,18.2495334,81.616301873,1.3698288,0.3995334,1.426905,78.18,17.85,80.1918630536,130.1
2019-09-27 11:30:00,68.20532256,20.18696908,71.1300200067,2.11532256,0.6169690800000001,2.203461,66.09,19.57,68.9265768771,133.81,68.56532256,0.67696908,68.5686644532,2.11532256,0.6169690800000001,2.203461,66.45,0.06,66.450027088,132.55,79.03532256,18.56696908,81.1869112171,2.11532256,0.6169690800000001,2.203461,76.92,17.95,78.9866374775,130.1
2019-09-27 12:00:00,67.95993824,20.50081532,70.9847633959,1.81993824,0.53081532,1.895769,66.14,19.97,69.0890765606,134.17,68.33993824,0.73081532,68.3438457338,1.81993824,0.53081532,1.895769,66.52,0.2,66.5203006608,132.77,78.80993824,18.95081532,81.0563986782,1.81993824,0.53081532,1.895769,76.99,18.42,79.1628479781,130.72
2019-09-27 12:30:00,67.82960768,21.05030224,71.0209187664,2.70960768,0.79030224,2.822508,65.12,20.26,68.1988416324,134.41,68.18960768,1.2403022400000001,68.2008866892,2.70960768,0.79030224,2.822508,65.48,0.45,65.4815462554,132.87,78.48960768,19.54030224,80.8853628625,2.70960768,0.79030224,2.822508,75.78,18.75,78.065170851,130.72
2019-09-27 13:00:00,65.95960672,21.98030196,69.5255592779,3.66960672,1.07030196,3.822507,62.29,20.91,65.7059525462,134.92,66.32960672,2.00030196,66.3597614188,3.66960672,1.07030196,3.822507,62.66,0.93,62.666901152,133.31,76.25960672,21.02030196,79.1036074498,3.66960672,1.07030196,3.822507,72.59,19.95,75.2815422265,131.4
2019-09-27 13:30:00,64.79312288,23.79466084,69.0241599517,3.99312288,1.16466084,4.159503,60.8,22.63,64.8749327553,135.76,65.16312288,3.59466084,65.2621955655,3.99312288,1.16466084,4.159503,61.17,2.43,61.2182472797,133.81,74.67312288,20.94466084,77.5548457439,3.99312288,1.16466084,4.159503,70.68,19.78,73.3955775234,132.07
2019-09-27 14:00:00,63.85575936,25.34209648,68.7006539812,4.87575936,1.42209648,5.078916,58.98,23.92,63.6459488106,136.23,64.22575936,5.01209648,64.4210313212,4.87575936,1.42209648,5.078916,59.35,3.59,59.4584779489,134.14,73.59575936,23.66209648,77.3060838848,4.87575936,1.42209648,5.078916,68.72,22.24,72.2291907749,132.47
2019-09-27 14:30:00,63.62703904,24.55246972,68.199881718,3.91703904,1.14246972,4.080249,59.71,23.41,64.1351089498,136.23,63.98703904,4.20246972,64.1248931138,3.91703904,1.14246972,4.080249,60.07,3.06,60.1478885747,134.14,73.68703904,24.34246972,77.6037083814,3.91703904,1.14246972,4.080249,69.77,23.2,73.5261375295,132.92
2019-09-27 15:00:00,65.68685216,23.62783188,69.8071413685,0.98685216,0.28783188,1.027971,64.7,23.34,68.7811427646,135.87,66.05685216,3.27783188,66.1381274238,0.98685216,0.28783188,1.027971,65.07,2.99,65.1386597959,134.05,76.53685216,23.42783188,80.0421954044,0.98685216,0.28783188,1.027971,75.55,23.14,79.0143157915,132.48
2019-09-27 15:30:00,63.05012704,25.25545372,67.9202213068,2.83012704,0.8254537200000001,2.948049,60.22,24.43,64.986716335,136.13,63.42012704,4.96545372,63.6142141696,2.83012704,0.8254537200000001,2.948049,60.59,4.14,60.7312744803,134.1,73.20012704,25.26545372,77.4377282102,2.83012704,0.8254537200000001,2.948049,70.37,24.44,74.4932916443,132.6
2019-09-27 16:00:00,62.15508992,26.07398456,67.4025806168,4.98508992,1.45398456,5.192802,57.17,24.62,62.2459099058,136.13,62.52508992,5.71398456,62.7856391945,4.98508992,1.45398456,5.192802,57.54,4.26,57.6974800143,134.18,71.80508992,26.10398456,76.4028072019,4.98508992,1.45398456,5.192802,66.82,24.65,71.2217305322,133.04
2019-09-27 16:30:00,62.97447168,25.94130424,68.1082619735,3.84447168,1.12130424,4.004658,59.13,24.82,64.127913579,136.29,63.33447168,5.55130424,63.5772937592,3.84447168,1.12130424,4.004658,59.49,4.43,59.6547148179,134.33,72.95447168,25.98130424,77.4427731174,3.84447168,1.12130424,4.004658,69.11,24.86,73.4452973307,133.04
2019-09-27 17:00:00,64.19148512,25.63918316,69.1224599897,3.39148512,0.9891831600000001,3.532797,60.8,24.65,65.6068784504,136.13,64.55148512,5.32918316,64.7710925055,3.39148512,0.9891831600000001,3.532797,61.16,4.34,61.3137929018,134.1,74.44148512,25.66918316,78.7428833037,3.39148512,0.9891831600000001,3.532797,71.05,24.68,75.2143929045,132.95
2019-09-27 17:30:00,65.11606176,25.31468468,69.8636869882,2.17606176,0.63468468,2.266731,62.94,24.68,67.6058133595,135.9,65.47606176,5.08468468,65.6731960688,2.17606176,0.63468468,2.266731,63.3,4.45,63.4562250689,133.93,75.71606176,25.34468468,79.8453195245,2.17606176,0.63468468,2.266731,73.54,24.71,77.5803821852,132.28
2019-09-27 18:00:00,64.82689152,25.49284336,69.6592486804,1.58689152,0.46284336000000004,1.653012,63.24,25.03,68.0132229791,135.53,65.20689152,5.32284336,65.4237828556,1.58689152,0.46284336000000004,1.653012,63.62,4.86,63.8053602764,133.78,75.49689152,25.60284336,79.7200490297,1.58689152,0.46284336000000004,1.653012,73.91,25.14,78.0686089283,132.28
2019-09-27 18:30:00,64.50185728,25.87137504,69.4968894198,0.8618572800000001,0.25137504,0.897768,63.64,25.62,68.6034547235,135.43,64.87185728,5.75137504,65.1263094441,0.8618572800000001,0.25137504,0.897768,64.01,5.5,64.2458566757,133.62,75.24185728,26.09137504,79.6372835952,0.8618572800000001,0.25137504,0.897768,74.38,25.84,78.7406502386,132.28
2019-09-27 19:00:00,65.08246688,25.21030284,69.7946048378,0.65246688,0.19030284,0.679653,64.43,25.02,69.1174746356,134.99,65.45246688,5.24030284,65.6619082462,0.65246688,0.19030284,0.679653,64.8,5.05,64.996480674,133.33,75.99246688,26.05030284,80.3335129355,0.65246688,0.19030284,0.679653,75.34,25.86,79.654599365,131.79
2019-09-27 19:30:00,67.30168768,24.22424224,71.5285333044,0.63168768,0.18424224,0.6580079999999999,66.67,24.04,70.8717891689,134.44,67.67168768,4.42424224,67.8161576091,0.63168768,0.18424224,0.6580079999999999,67.04,4.24,67.1739473308,132.93,78.62168768,25.584242240000002,82.6796421415,0.63168768,0.18424224,0.6580079999999999,77.99,25.4,82.0219488917,131.25
2019-09-27 20:00:00,66.4481712,24.6432166,70.8706397616,0.6281711999999999,0.18321659999999998,0.654345,65.82,24.46,70.2179749067,134.88,66.8181712,4.7532166,66.9870216576,0.6281711999999999,0.18321659999999998,0.654345,66.19,4.57,66.3475771977,133.19,77.7281712,26.9732166,82.2752879779,0.6281711999999999,0.18321659999999998,0.654345,77.1,26.79,81.6217746683,131.76
2019-09-27 20:30:00,64.0294,26.144825,69.1615206501,0.5994,0.17482499999999998,0.624375,63.43,25.97,68.5405412876,135.23,64.3994,6.124825,64.6900007856,0.5994,0.17482499999999998,0.624375,63.8,5.95,64.0768483932,133.46,74.8594,27.724825,79.828539318,0.5994,0.17482499999999998,0.624375,74.26,27.55,79.2057453724,131.82
2019-09-27 21:00:00,61.58035904,27.10510472,67.2817012372,0.6003590400000001,0.17510472,0.625374,60.98,26.93,66.6617229,134.79,61.95035904,7.20510472,62.3679446448,0.6003590400000001,0.17510472,0.625374,61.35,7.03,61.75146476,133.24,71.91035904,27.89510472,77.1312945866,0.6003590400000001,0.17510472,0.625374,71.31,27.72,76.5082642595,131.55
2019-09-27 21:30:00,58.87584352,28.14545436,65.2574252581,0.63584352,0.18545436,0.662337,58.24,27.96,64.6038636615,135.11,59.24584352,8.18545436,59.8086251094,0.63584352,0.18545436,0.662337,58.61,8.0,59.1534622824,133.35,68.78584352,29.06545436,74.6745800518,0.63584352,0.18545436,0.662337,68.15,28.88,74.0167339188,131.79
2019-09-27 22:00:00,56.01090848,28.75818164,62.9623290547,0.61090848,0.17818164,0.636363,55.4,28.58,62.3376002105,134.58,56.37090848,8.90818164,57.0704391344,0.61090848,0.17818164,0.636363,55.76,8.73,56.4392638152,133.06,65.46090848,29.88818164,71.9613364299,0.61090848,0.17818164,0.636363,64.85,29.71,71.3316661799,131.46
2019-09-27 22:30:00,52.74122816,29.49827488,60.4300038782,0.61122816,0.17827488,0.6366959999999999,52.13,29.32,59.8096923583,134.31,53.10122816,9.67827488,53.9760079735,0.61122816,0.17827488,0.6366959999999999,52.49,9.5,53.342760521,132.95,61.67122816,30.76827488,68.9204405228,0.61122816,0.17827488,0.6366959999999999,61.06,30.59,68.2940092541,131.2
2019-09-27 23:00:00,49.69926016,30.20895088,58.1600994989,0.57926016,0.16895088,0.6033959999999999,49.12,30.04,57.5775650753,134.56,50.05926016,10.38895088,51.1259212939,0.57926016,0.16895088,0.6033959999999999,49.48,10.22,50.5244376515,133.03,58.14926016,31.64895088,66.204173199,0.57926016,0.16895088,0.6033959999999999,57.57,31.48,65.6147491041,131.34
2019-09-27 23:30:00,46.64894048,30.99885764,56.0093994156,0.57894048,0.16885764,0.603063,46.07,30.83,55.4340491034,135.03,47.00894048,10.96885764,48.271692771,0.57894048,0.16885764,0.603063,46.43,10.8,47.6695384916,133.44,54.57894048,31.96885764,63.2524197381,0.57894048,0.16885764,0.603063,54.0,31.8,62.667695027,131.91
2019-09-28 00:00:00,44.05894048,31.90885764,54.4000499275,0.57894048,0.16885764,0.603063,43.48,31.74,53.8324994775,135.67,44.41894048,11.75885764,45.9490261743,0.57894048,0.16885764,0.603063,43.84,11.59,45.3461541919,133.79,51.63894048,33.33885764,61.4659222874,0.57894048,0.16885764,0.603063,51.06,33.17,60.8881967215,132.42
2019-09-28 00:30:00,42.0386208,32.1387644,52.9164040343,0.5786207999999999,0.16876439999999998,0.6027300000000001,41.46,31.97,52.354679829,135.67,42.3886208,11.9487644,44.0405284257,0.5786207999999999,0.16876439999999998,0.6027300000000001,41.81,11.78,43.4378233801,133.79,49.2686208,33.6287644,59.6514106338,0.5786207999999999,0.16876439999999998,0.6027300000000001,48.69,33.46,59.0786568906,132.51
2019-09-28 01:00:00,40.66798144,32.67857792,52.1706255404,0.57798144,0.16857792,0.6020639999999999,40.09,32.51,51.6149997578,136.24,41.01798144,12.31857792,42.82781997,0.57798144,0.16857792,0.6020639999999999,40.44,12.15,42.2257753037,134.24,47.75798144,34.79857792,59.0911652997,0.57798144,0.16857792,0.6020639999999999,47.18,34.63,58.5251168303,133.28
2019-09-28 01:30:00,40.36766176,32.70848468,51.9556838665,0.57766176,0.16848468,0.601731,39.79,32.54,51.401320022,136.64,40.72766176,12.24848468,42.5296109716,0.57766176,0.16848468,0.601731,40.15,12.08,41.9279012115,134.38,47.55766176,35.90848468,59.5915301372,0.57766176,0.16848468,0.601731,46.98,35.74,59.0293825141,133.72
2019-09-28 02:00:00,40.3770224,33.6282982,52.5468017839,0.5770223999999999,0.16829819999999998,0.601065,39.8,33.46,51.9962652505,136.94,40.7270224,13.0382982,42.7631567301,0.5770223999999999,0.16829819999999998,0.601065,40.15,12.87,42.1622983245,134.73,47.3870224,34.8982982,58.8508377952,0.5770223999999999,0.16829819999999998,0.601065,46.81,34.73,58.2867823782,133.81
2019-09-28 02:30:00,39.95830112,34.09867116,52.5298505925,0.57830112,0.16867116000000001,0.602397,39.38,33.93,51.9810475077,137.15,40.29830112,13.45867116,42.4863378341,0.57830112,0.16867116000000001,0.602397,39.72,13.29,41.8843944686,134.85,46.76830112,34.22867116,57.9558100541,0.57830112,0.16867116000000001,0.602397,46.19,34.06,57.3898919671,133.98
2019-09-28 03:00:00,39.0902192,34.3092306,52.011234762,0.5802191999999999,0.16923059999999998,0.604395,38.51,34.14,51.4641593733,137.68,39.4502192,13.5692306,41.7186267032,0.5802191999999999,0.16923059999999998,0.604395,38.87,13.4,41.1149230815,135.1,45.7902192,34.4592306,57.3077895921,0.5802191999999999,0.16923059999999998,0.604395,45.21,34.29,56.7428250971,134.59
2019-09-28 03:30:00,38.58894048,34.45885764,51.7350867132,0.57894048,0.16885764,0.603063,38.01,34.29,51.1914465512,137.68,38.93894048,13.70885764,41.2816407559,0.57894048,0.16885764,0.603063,38.36,13.54,40.6794936055,135.13,45.17894048,34.61885764,56.9175014138,0.57894048,0.16885764,0.603063,44.6,34.45,56.3556785071,134.59
2019-09-28 04:00:00,38.13926016,34.51895088,51.4408508426,0.57926016,0.16895088,0.6033959999999999,37.56,34.35,50.8986846588,137.68,38.48926016,13.77895088,40.8813237924,0.57926016,0.16895088,0.6033959999999999,37.91,13.61,40.2790292832,135.13,44.66926016,34.71895088,56.5751566807,0.57926016,0.16895088,0.6033959999999999,44.09,34.55,56.0145570365,134.42
2019-09-28 04:30:00,37.86798144,34.96857792,51.5440147843,0.57798144,0.16857792,0.6020639999999999,37.29,34.8,51.0057261491,137.68,38.21798144,14.18857792,40.7667738329,0.57798144,0.16857792,0.6020639999999999,37.64,14.02,40.1662793896,135.13,44.35798144,35.22857792,56.6452400445,0.57798144,0.16857792,0.6020639999999999,43.78,35.06,56.0882518893,134.59
2019-09-28 05:00:00,37.6770224,34.948298199999996,51.3900920801,0.5770223999999999,0.16829819999999998,0.601065,37.1,34.78,50.8533027443,137.68,38.0270224,14.1782982,40.5842158044,0.5770223999999999,0.16829819999999998,0.601065,37.45,14.01,39.9847796042,135.13,44.1470224,35.2082982,56.4675468648,0.5770223999999999,0.16829819999999998,0.601065,43.57,35.04,55.9119531049,134.59
2019-09-28 05:30:00,38.14574368,34.83792524,51.6602245052,0.57574368,0.16792524,0.599733,37.57,34.67,51.1225371045,137.41,38.49574368,14.15792524,41.0166932916,0.57574368,0.16792524,0.599733,37.92,13.99,40.4183930903,134.94,44.68574368,35.08792524,56.8152988717,0.57574368,0.16792524,0.599733,44.11,34.92,56.2592081352,134.05
2019-09-28 06:00:00,38.79574368,34.66792524,52.0285956771,0.57574368,0.16792524,0.599733,38.22,34.5,51.48804133,136.91,39.14574368,14.10792524,41.6103689342,0.57574368,0.16792524,0.599733,38.57,13.94,41.0118092749,134.68,45.44574368,34.92792524,57.317323561,0.57574368,0.16792524,0.599733,44.87,34.76,56.7589155992,133.81
2019-09-28 06:30:00,41.2238256,33.5173658,53.1301948733,0.5738255999999999,0.16736579999999998,0.597735,40.65,33.35,52.5798915937,136.25,41.5638256,13.1873658,43.6057131033,0.5738255999999999,0.16736579999999998,0.597735,40.99,13.02,43.0081445775,134.17,48.2738256,34.1973658,59.1592939927,0.5738255999999999,0.16736579999999998,0.597735,47.7,34.03,58.5946320067,133.08
2019-09-28 07:00:00,43.13807136,32.12568748,53.7861784915,0.56807136,0.16568748,0.591741,42.57,31.96,53.2320063496,135.4,43.48807136,12.00568748,45.1148410446,0.56807136,0.16568748,0.591741,42.92,11.84,44.5231625112,133.65,50.61807136,33.72568748,60.824428844,0.56807136,0.16568748,0.591741,50.05,33.56,60.2600705277,132.31
2019-09-28 07:30:00,46.10092832,31.05902076,55.5873939175,0.75092832,0.21902076,0.7822169999999999,45.35,30.84,54.842757954,135.4,46.45092832,10.95902076,47.7261864997,0.75092832,0.21902076,0.7822169999999999,45.7,10.74,46.9450487272,133.59,54.05092832,32.87902076,63.2655740383,0.75092832,0.21902076,0.7822169999999999,53.3,32.66,62.510523914,132.31
2019-09-28 08:00:00,49.4851936,30.1015148,57.9213741108,1.2051936,0.35151479999999996,1.25541,48.28,29.75,56.7099717863,134.44,49.8251936,10.2615148,50.8709013412,1.2051936,0.35151479999999996,1.25541,48.62,9.91,49.619678556,132.94,57.7751936,30.9415148,65.5389222801,1.2051936,0.35151479999999996,1.25541,56.57,30.59,64.3110643669,131.21
2019-09-28 08:30:00,52.85565248,28.72414864,60.1564353513,1.86565248,0.54414864,1.9433880000000001,50.99,28.18,58.2588405309,133.85,53.19565248,9.03414864,53.9573283662,1.86565248,0.54414864,1.9433880000000001,51.33,8.49,52.0273870188,132.62,61.66565248,30.63414864,68.855673395,1.86565248,0.54414864,1.9433880000000001,59.8,30.09,66.9436188146,130.84
2019-09-28 09:00:00,55.24401344,27.61200392,61.7602119608,2.54401344,0.74200392,2.650014,52.7,26.87,59.154770729,133.85,55.60401344,7.88200392,56.1598815564,2.54401344,0.74200392,2.650014,53.06,7.14,53.5382405389,132.71,64.44401344,30.40200392,71.2552644413,2.54401344,0.74200392,2.650014,61.9,29.66,68.6390967307,130.84
2019-09-28 09:30:00,57.2063904,26.9951972,63.255922841,3.2063904,0.9351972,3.3399900000000002,54.0,26.06,59.9593495628,133.85,57.5563904,7.3551972,58.0244517572,3.2063904,0.9351972,3.3399900000000002,54.35,6.42,54.727862191,132.51,66.5863904,29.6451972,72.8874824886,3.2063904,0.9351972,3.3399900000000002,63.38,28.71,69.5793683501,130.72
2019-09-28 10:00:00,58.54316288,26.49300584,64.2587058571,3.95316288,1.15300584,4.117878,54.59,25.34,60.1845802511,133.85,58.90316288,6.87300584,59.302789197,3.95316288,1.15300584,4.117878,54.95,5.72,55.2469085108,132.45,68.01316288,29.00300584,73.9389252877,3.95316288,1.15300584,4.117878,64.06,27.85,69.8520300349,130.72
2019-09-28 10:30:00,58.082224,26.510232,63.8461991467,3.772224,1.100232,3.9294000000000002,54.31,25.41,59.9603552358,133.85,58.442224,6.870232,58.8446567991,3.772224,1.100232,3.9294000000000002,54.67,5.77,54.9736464135,132.56,67.502224,29.050232,73.4878644689,3.772224,1.100232,3.9294000000000002,63.73,27.95,69.5896213526,130.72
2019-09-28 11:00:00,58.21539136,26.27657248,63.870885797,3.24539136,0.94657248,3.380616,54.97,25.33,60.5252823207,133.85,58.56539136,6.63657248,58.9402168255,3.24539136,0.94657248,3.380616,55.32,5.69,55.6118557504,132.6,67.75539136,28.78657248,73.6169804698,3.24539136,0.94657248,3.380616,64.51,27.84,70.2609827714,130.72
2019-09-28 11:30:00,57.40945728,26.45067504,63.2098409684,3.25945728,0.95067504,3.395268,54.15,25.5,59.8537592804,133.85,57.75945728,6.81067504,58.1596096942,3.25945728,0.95067504,3.395268,54.5,5.86,54.8141368627,132.56,66.79945728,29.00067504,72.8231188956,3.25945728,0.95067504,3.395268,63.54,28.05,69.455986783,130.72
2019-09-28 12:00:00,56.86876608,27.15172344,63.0180342539,5.14876608,1.5017234400000001,5.363298,51.72,25.65,57.7311085984,134.15,57.22876608,7.44172344,57.7105788811,5.14876608,1.5017234400000001,5.363298,52.08,5.94,52.4176496993,132.85,65.87876608,29.73172344,72.277155443,5.14876608,1.5017234400000001,5.363298,60.73,28.23,66.9706338629,131.05
2019-09-28 12:30:00,56.64645824,27.47480032,62.9578103476,5.29645824,1.54480032,5.517144,51.35,25.93,57.525536938,134.59,56.99645824,7.68480032,57.5121935581,5.29645824,1.54480032,5.517144,51.7,6.14,52.0633229827,133.08,65.58645824,30.10480032,72.1656601631,5.29645824,1.54480032,5.517144,60.29,28.56,66.7125003279,131.49
2019-09-28 13:00:00,56.2012144,27.4578542,62.5500620088,4.3812144,1.2778542,4.563765,51.82,26.18,58.0577712283,134.59,56.5612144,7.6078542,57.0705740284,4.3812144,1.2778542,4.563765,52.18,6.33,52.5625465517,133.19,65.2312144,30.1178542,71.8484270789,4.3812144,1.2778542,4.563765,60.85,28.84,67.3384592933,131.64
2019-09-28 13:30:00,55.79526976,27.74820368,62.3143236749,4.96526976,1.44820368,5.172156,50.83,26.3,57.2309260802,134.89,56.14526976,7.81820368,56.6869969676,4.96526976,1.44820368,5.172156,51.18,6.37,51.5748902083,133.29,64.66526976,30.42820368,71.4665844456,4.96526976,1.44820368,5.172156,59.7,28.98,66.3621156986,132.27
2019-09-28 14:00:00,55.11858784,28.22083812,61.9231332353,3.56858784,1.04083812,3.717279,51.55,27.18,58.2765381607,135.38,55.46858784,8.16083812,56.0657071282,3.56858784,1.04083812,3.717279,51.9,7.12,52.3861088458,133.7,64.00858784,29.88083812,70.6396758488,3.56858784,1.04083812,3.717279,60.44,28.84,66.9681954363,132.27
2019-09-28 14:30:00,54.55280384,28.96790112,61.7668819199,3.35280384,0.9779011200000001,3.492504,51.2,27.99,58.3513504557,136.05,54.91280384,8.72790112,55.6020888414,3.35280384,0.9779011200000001,3.492504,51.56,7.75,52.139199265,133.95,63.35280384,29.85790112,70.0362192989,3.35280384,0.9779011200000001,3.492504,60.0,28.88,66.5886957373,132.97
2019-09-28 15:00:00,54.16110528,29.50323904,61.6754930179,3.61110528,1.05323904,3.761568,50.55,28.45,58.0060772678,136.13,54.52110528,9.20323904,55.2924093324,3.61110528,1.05323904,3.761568,50.91,8.15,51.558225338,134.13,62.83110528,30.25323904,69.7352583929,3.61110528,1.05323904,3.761568,59.22,29.2,66.027633609,133.05
2019-09-28 15:30:00,54.2666608,29.5398594,61.7857084426,2.5366608,0.7398594,2.6423550000000002,51.73,28.8,59.2066964118,136.13,54.6266608,9.1998594,55.3959338141,2.5366608,0.7398594,2.6423550000000002,52.09,8.46,52.7725278909,134.19,63.1266608,30.3298594,70.0348175908,2.5366608,0.7398594,2.6423550000000002,60.59,29.59,67.4293422777,133.12
2019-09-28 16:00:00,54.03659136,29.71692248,61.6688631928,2.04659136,0.59692248,2.131866,51.99,29.12,59.5897180728,136.29,54.40659136,9.35692248,55.2053365329,2.04659136,0.59692248,2.131866,52.36,8.76,53.0877311627,134.23,62.95659136,30.56692248,69.9847779561,2.04659136,0.59692248,2.131866,60.91,29.97,67.8839377173,133.35
2019-09-28 16:30:00,55.2818064,29.6026102,62.7087924417,1.7918064,0.5226102,1.8664649999999998,53.49,29.08,60.8837129288,136.13,55.6518064,9.3326102,56.4289036641,1.7918064,0.5226102,1.8664649999999998,53.86,8.81,54.5757794264,134.06,64.4518064,30.4526102,71.2839169534,1.7918064,0.5226102,1.8664649999999998,62.66,29.93,69.4412017465,133.04
2019-09-28 17:00:00,56.82654208,29.24149144,63.9086903825,1.3765420800000001,0.40149144000000003,1.4338980000000001,55.45,28.84,62.5015847799,135.54,57.17654208,9.08149144,57.893267752,1.3765420800000001,0.40149144000000003,1.4338980000000001,55.8,8.68,56.4710757822,133.76,66.29654208,30.05149144,72.7895846226,1.3765420800000001,0.40149144000000003,1.4338980000000001,64.92,29.65,71.3703642978,132.33
2019-09-28 17:30:00,59.02224672,28.90107196,65.7183198835,1.03224672,0.30107196,1.075257,57.99,28.6,64.6591068605,135.36,59.39224672,8.86107196,60.0496258667,1.03224672,0.30107196,1.075257,58.36,8.56,58.9844318443,133.56,68.92224672,29.69107196,75.0455584766,1.03224672,0.30107196,1.075257,67.89,29.39,73.9785387798,132.27
2019-09-28 18:00:00,59.9692,28.4231,66.3639778965,0.7992,0.2331,0.8325,59.17,28.19,65.542085716,134.65,60.3292,8.6031,60.9395249592,0.7992,0.2331,0.8325,59.53,8.37,60.1155370932,133.09,70.0992,29.9431,76.2265510059,0.7992,0.2331,0.8325,69.3,29.71,75.4000935013,131.53
2019-09-28 18:30:00,60.68402528,27.62242404,66.6749520737,0.69402528,0.20242404,0.722943,59.99,27.42,65.9595065173,133.94,61.03402528,7.92242404,61.5460562875,0.69402528,0.20242404,0.722943,60.34,7.72,60.8318502102,132.71,71.01402528,30.14242404,77.1463383024,0.69402528,0.20242404,0.722943,70.32,29.94,76.428437116,130.86
2019-09-28 19:00:00,61.7797696,27.1136828,67.467708771,0.6297695999999999,0.18368279999999998,0.6560100000000001,61.15,26.93,66.817268726,133.81,62.1497696,7.5236828,62.6035115965,0.6297695999999999,0.18368279999999998,0.6560100000000001,61.52,7.34,61.9563233254,132.45,72.3497696,29.9136828,78.2899583589,0.6297695999999999,0.18368279999999998,0.6560100000000001,71.72,29.73,77.6378213244,130.72
2019-09-28 19:30:00,62.40689248,27.38284364,68.1501309964,0.62689248,0.18284364,0.653013,61.78,27.2,67.5026547626,133.75,62.75689248,7.83284364,63.2438217792,0.62689248,0.18284364,0.653013,62.13,7.65,62.5991964805,132.49,73.06689248,30.25284364,79.0822693465,0.62689248,0.18284364,0.653013,72.44,30.07,78.4331466919,130.72
2019-09-28 20:00:00,60.79944992,27.79358956,66.8510039656,0.62944992,0.18358956,0.655677,60.17,27.61,66.2022733749,133.29,61.15944992,8.17358956,61.7032080269,0.62944992,0.18358956,0.655677,60.53,7.99,61.0550653099,132.45,71.20944992,30.71358956,77.5506953004,0.62944992,0.18358956,0.655677,70.58,30.53,76.9000474642,130.72
2019-09-28 20:30:00,58.71227712,28.27566416,65.1662847514,0.60227712,0.17566416,0.6273719999999999,58.11,28.1,64.5475181552,133.29,59.08227712,8.62566416,59.708605342,0.60227712,0.17566416,0.6273719999999999,58.48,8.45,59.0873328218,132.37,68.79227712,31.30566416,75.5805662843,0.60227712,0.17566416,0.6273719999999999,68.19,31.13,74.9596758264,130.51
2019-09-28 21:00:00,56.7125968,28.8557574,63.6315438358,0.6025967999999999,0.17575739999999998,0.627705,56.11,28.68,63.014875228,133.81,57.0625968,9.0957574,57.7829798145,0.6025967999999999,0.17575739999999998,0.627705,56.46,8.92,57.1602834143,132.68,66.4825968,31.9857574,73.7768551358,0.6025967999999999,0.17575739999999998,0.627705,65.88,31.81,73.1577097783,130.87
2019-09-28 21:30:00,55.2002192,29.3392306,62.5128358973,0.5802191999999999,0.16923059999999998,0.604395,54.62,29.17,61.9211861966,134.22,55.5602192,9.4992306,56.3664203187,0.5802191999999999,0.16923059999999998,0.604395,54.98,9.33,55.7660228096,132.88,64.7302192,32.5292306,72.4441310329,0.5802191999999999,0.16923059999999998,0.604395,64.15,32.36,71.8497884478,131.47
2019-09-28 22:00:00,53.0186208,30.3587644,61.0952430835,0.5786207999999999,0.16876439999999998,0.6027300000000001,52.44,30.19,60.5094182752,134.56,53.3686208,10.3987644,54.3722722271,0.5786207999999999,0.16876439999999998,0.6027300000000001,52.79,10.23,53.7720838354,133.11,62.0886208,32.2387644,69.9595223174,0.5786207999999999,0.16876439999999998,0.6027300000000001,61.51,32.07,69.368328508,131.99
2019-09-28 22:30:00,50.65798144,31.25857792,59.5258748542,0.57798144,0.16857792,0.6020639999999999,50.08,31.09,58.9456911063,134.82,51.00798144,11.19857792,52.2228141526,0.57798144,0.16857792,0.6020639999999999,50.43,11.03,51.6221444731,133.23,59.29798144,32.75857792,67.7449262321,0.57798144,0.16857792,0.6020639999999999,58.72,32.59,67.1576242879,131.99
2019-09-28 23:00:00,48.19894048,31.96885764,57.8372347385,0.57894048,0.16885764,0.603063,47.62,31.8,57.2617184513,135.55,48.55894048,11.68885764,49.9459717442,0.57894048,0.16885764,0.603063,47.98,11.52,49.3435993823,133.65,56.43894048,33.35885764,65.5604101997,0.57894048,0.16885764,0.603063,55.86,33.19,64.9762702839,132.5
2019-09-28 23:30:00,45.60926016,33.04895088,56.3243976143,0.57926016,0.16895088,0.6033959999999999,45.03,32.88,55.75657181,136.01,45.96926016,12.64895088,47.6777604132,0.57926016,0.16895088,0.6033959999999999,45.39,12.48,47.0744357375,133.91,53.42926016,34.45895088,63.5775521469,0.57926016,0.16895088,0.6033959999999999,52.85,34.29,62.9994174576,132.94
2019-09-29 00:00:00,43.23830112,34.58867116,55.3708123144,0.57830112,0.16867116000000001,0.602397,42.66,34.42,54.8143411891,137.19,43.59830112,13.87867116,45.7540093731,0.57830112,0.16867116000000001,0.602397,43.02,13.71,45.1517939843,134.62,50.52830112,33.93867116,60.8682397822,0.57830112,0.16867116000000001,0.602397,49.95,33.77,60.2944060424,133.73
2019-09-29 00:30:00,41.43798144,34.63857792,54.0086788039,0.57798144,0.16857792,0.6020639999999999,40.86,34.47,53.4576514636,137.51,41.78798144,13.81857792,44.0135034797,0.57798144,0.16857792,0.6020639999999999,41.21,13.65,43.4118255778,134.84,48.50798144,34.778577920000004,59.6872997004,0.57798144,0.16857792,0.6020639999999999,47.93,34.61,59.1196836933,134.26
2019-09-29 01:00:00,39.9886208,35.1087644,53.2138622088,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.41,34.94,52.6683178011,137.68,40.3486208,14.2587644,42.7939664284,0.5786207999999999,0.16876439999999998,0.6027300000000001,39.77,14.09,42.1921912207,135.02,46.8386208,35.3587644,58.6864432245,0.5786207999999999,0.16876439999999998,0.6027300000000001,46.26,35.19,58.1233490088,134.59
2019-09-29 01:30:00,39.97126816,35.22661988,53.2786732801,0.57126816,0.16661988,0.595071,39.4,35.06,52.7405309037,137.68,40.32126816,14.41661988,42.8210648489,0.57126816,0.16661988,0.595071,39.75,14.25,42.2270647808,134.94,46.82126816,35.49661988,58.7557756737,0.57126816,0.16661988,0.595071,46.25,35.33,58.2002697588,134.59
2019-09-29 02:00:00,39.94766176,35.05848468,53.149910895,0.57766176,0.16848468,0.601731,39.37,34.89,52.6052183723,137.31,40.29766176,14.30848468,42.7625335681,0.57766176,0.16848468,0.601731,39.72,14.14,42.1618073616,134.85,46.78766176,35.31848468,58.6215033333,0.57766176,0.16848468,0.601731,46.21,35.15,58.0593368891,134.13
2019-09-29 02:30:00,39.30798144,35.11857792,52.7108330423,0.57798144,0.16857792,0.6020639999999999,38.73,34.95,52.1681454529,136.95,39.65798144,14.47857792,42.2182982897,0.57798144,0.16857792,0.6020639999999999,39.08,14.31,41.6175744127,134.64,46.03798144,35.42857792,58.0919948745,0.57798144,0.16857792,0.6020639999999999,45.46,35.26,57.5315496054,133.92
2019-09-29 03:00:00,38.33766176,35.18848468,52.0385027004,0.57766176,0.16848468,0.601731,37.76,35.02,51.4996893195,137.11,38.69766176,14.54848468,41.3420782276,0.57766176,0.16848468,0.601731,38.12,14.38,40.7421010749,134.7,44.92766176,35.51848468,57.2717866422,0.57766176,0.16848468,0.601731,44.35,35.35,56.7145924785,134.03
2019-09-29 03:30:00,37.6470224,35.3282982,51.6273856523,0.5770223999999999,0.16829819999999998,0.601065,37.07,35.16,51.0921765048,137.63,37.9970224,14.6682982,40.7299973404,0.5770223999999999,0.16829819999999998,0.601065,37.42,14.5,40.1311151103,134.87,44.1070224,35.6882982,56.7369725435,0.5770223999999999,0.16829819999999998,0.601065,43.53,35.52,56.183016117,134.53
2019-09-29 04:00:00,37.04766176,35.50848468,51.31648591,0.57766176,0.16848468,0.601731,36.47,35.34,50.7836243291,137.73,37.56766176,14.85848468,40.399304166,0.57766176,0.16848468,0.601731,36.99,14.69,39.8002035171,134.91,43.43766176,35.87848468,56.3391171577,0.57766176,0.16848468,0.601731,42.86,35.71,55.7869491906,134.59
2019-09-29 04:30:00,36.8186208,35.4187644,51.0891349431,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.24,35.25,50.5559106337,137.73,37.1686208,14.6387644,39.9474629399,0.5786207999999999,0.16876439999999998,0.6027300000000001,36.59,14.47,39.3472870729,135.13,43.1486208,35.7787644,56.0528630753,0.5786207999999999,0.16876439999999998,0.6027300000000001,42.57,35.61,55.5002432427,134.59
2019-09-29 05:00:00,36.50798144,35.82857792,51.1519276723,0.57798144,0.16857792,0.6020639999999999,35.93,35.66,50.6221344868,138.19,36.89798144,14.29857792,39.5715853218,0.57798144,0.16857792,0.6020639999999999,36.32,14.13,38.9717756845,135.27,42.79798144,36.15857792,56.027760731,0.57798144,0.16857792,0.6020639999999999,42.22,35.99,55.4780001442,134.92
2019-09-29 05:30:00,36.40478464,42.48764552,55.9509460735,0.57478464,0.16764552,0.598734,35.83,42.32,55.4506203752,136.38,37.26478464,1.21764552,37.2846729217,0.57478464,0.16764552,0.598734,36.69,1.05,36.7050214548,134.16,42.50478464,41.78764552,59.6059060446,0.57478464,0.16764552,0.598734,41.93,41.62,59.0791782272,133.04
2019-09-29 06:00:00,36.77149792,42.59960356,56.2749436495,0.58149792,0.16960356000000001,0.605727,36.19,42.43,55.7675622562,136.45,37.65149792,1.32960356,37.674967037100004,0.58149792,0.16960356000000001,0.605727,37.07,1.16,37.0881450062,134.16,42.86149792,41.25960356,59.4933852615,0.58149792,0.16960356000000001,0.605727,42.28,41.09,58.9574974028,133.04
2019-09-29 06:30:00,38.30478464,42.24764552,57.0273625403,0.57478464,0.16764552,0.598734,37.73,42.08,56.517955554,136.13,39.18478464,1.17764552,39.2024769148,0.57478464,0.16764552,0.598734,38.61,1.01,38.623208049,134.01,44.59478464,40.47764552,60.2256972059,0.57478464,0.16764552,0.598734,44.02,40.31,59.6879929299,132.92
2019-09-29 07:00:00,39.8902192,41.5992306,57.6344131083,0.5802191999999999,0.16923059999999998,0.604395,39.31,41.43,57.1114787061,135.52,40.7702192,0.6892305999999999,40.7760445904,0.5802191999999999,0.16923059999999998,0.604395,40.19,0.52,40.1933638801,133.67,46.4202192,39.7292306,61.1003151763,0.5802191999999999,0.16923059999999998,0.604395,45.84,39.56,60.5499727498,132.27
2019-09-29 07:30:00,41.73108832,41.16240076,58.6159276025,0.59108832,0.17240076000000001,0.615717,41.14,40.99,58.0747767968,135.52,42.63108832,0.23240076,42.6317217745,0.59108832,0.17240076000000001,0.615717,42.04,0.06,42.0400428163,133.71,48.56108832,39.18240076,62.3974344676,0.59108832,0.17240076000000001,0.615717,47.97,39.01,61.8296126464,132.27
2019-09-29 08:00:00,44.0797296,39.9753378,59.506723938,0.6697295999999999,0.19533779999999998,0.697635,43.41,39.78,58.8801876695,135.21,44.9997296,1.2253378,45.016409417,0.6697295999999999,0.19533779999999998,0.697635,44.33,1.03,44.3419643227,133.35,51.3997296,39.0953378,64.5784611202,0.6697295999999999,0.19533779999999998,0.697635,50.73,38.9,63.927637998,131.83
2019-09-29 08:30:00,47.40809088,39.28985984,61.5728849993,1.02809088,0.29985984,1.0709279999999999,46.38,38.99,60.5914556683,134.76,48.32809088,1.80985984,48.3619681232,1.02809088,0.29985984,1.0709279999999999,47.3,1.51,47.3240963992,132.97,55.13809088,38.06985984,67.0039050663,1.02809088,0.29985984,1.0709279999999999,54.11,37.77,65.9883701875,131.26
2019-09-29 09:00:00,50.2167616,38.3273888,63.1720814745,1.6367615999999998,0.4773888,1.70496,48.58,37.85,61.5844046817,133.81,51.1467616,2.5573888,51.2106576763,1.6367615999999998,0.4773888,1.70496,49.51,2.08,49.5536729214,132.4,58.3067616,37.4173888,69.2801517961,1.6367615999999998,0.4773888,1.70496,56.67,36.94,67.6465261488,130.67
2019-09-29 09:30:00,52.756072,36.891771,64.3755069913,1.926072,0.561771,2.006325,50.83,36.33,62.4784586878,133.34,53.696072,3.881771,53.8361987358,1.926072,0.561771,2.006325,51.77,3.32,51.8763462476,132.2,61.376072,37.501771,71.926386273,1.926072,0.561771,2.006325,59.45,36.94,69.9919002457,130.24
2019-09-29 10:00:00,55.47090688,36.13484784,66.2023318208,2.21090688,0.6448478400000001,2.303028,53.26,35.49,64.0013101428,133.08,56.43090688,4.50484784,56.610431065,2.21090688,0.6448478400000001,2.303028,54.22,3.86,54.3572258306,131.89,64.27090688,35.12484784,73.2427771658,2.21090688,0.6448478400000001,2.303028,62.06,34.48,70.9951688497,129.63
2019-09-29 10:30:00,56.5527648,36.1595564,67.1247251433,2.4327648,0.7095564,2.53413,54.12,35.45,64.6968074947,133.53,57.5127648,4.7695564,57.7101965271,2.4327648,0.7095564,2.53413,55.08,4.06,55.2294305602,132.13,65.3427648,33.8295564,73.5806754381,2.4327648,0.7095564,2.53413,62.91,33.12,71.0957277197,129.79
2019-09-29 11:00:00,56.85666048,35.91319264,67.249068741,2.85666048,0.83319264,2.975688,54.0,35.08,64.3941488025,133.09,57.80666048,5.19319264,58.0394628304,2.85666048,0.83319264,2.975688,54.95,4.36,55.1227004055,132.02,65.61666048,33.52319264,73.6841270378,2.85666048,0.83319264,2.975688,62.76,32.69,70.7633641088,129.71
2019-09-29 11:30:00,58.39983776,35.43995268,68.31201429,2.39983776,0.69995268,2.499831,56.0,34.74,65.9004370243,133.09,59.37983776,5.24995268,59.6114681546,2.39983776,0.69995268,2.499831,56.98,4.55,57.1613759457,131.92,67.47983776,33.01995268,75.1255334697,2.39983776,0.69995268,2.499831,65.08,32.32,72.6635314308,129.58
2019-09-29 12:00:00,59.10539168,35.14323924,68.7640501274,2.92539168,0.8532392400000001,3.047283,56.18,34.29,65.8179040991,133.09,60.06539168,5.78323924,60.34316145,2.92539168,0.8532392400000001,3.047283,57.14,4.93,57.3522841742,131.82,68.26539168,33.31323924,75.9600922188,2.92539168,0.8532392400000001,3.047283,65.34,32.46,72.958667751,129.31
2019-09-29 12:30:00,59.31513088,34.77232984,68.7560882672,3.98513088,1.16232984,4.151178,55.33,33.61,64.7382498991,132.66,60.27513088,6.61232984,60.6367405829,3.98513088,1.16232984,4.151178,56.29,5.45,56.5532191833,131.64,68.39513088,33.76232984,76.2744311307,3.98513088,1.16232984,4.151178,64.41,32.6,72.190083114,129.17
2019-09-29 13:00:00,59.75473184,34.53888012,69.0185642941,3.42473184,0.99888012,3.5674289999999997,56.33,33.54,65.5591374257,132.27,60.70473184,6.47888012,61.0494910329,3.42473184,0.99888012,3.5674289999999997,57.28,5.48,57.5415397778,131.53,68.97473184,33.49888012,76.6791275491,3.42473184,0.99888012,3.5674289999999997,65.55,32.5,73.1645576765,129.17
2019-09-29 13:30:00,59.3385264,35.4283202,69.1102495113,5.0685264,1.4783202,5.279715,54.27,33.95,64.0143374565,132.91,60.2885264,6.7483202,60.6650330998,5.0685264,1.4783202,5.279715,55.22,5.27,55.4709049863,131.82,68.2085264,33.9783202,76.2032106756,5.0685264,1.4783202,5.279715,63.14,32.5,71.013446614,129.56
2019-09-29 14:00:00,59.26997568,35.62582624,69.1529429048,4.33997568,1.26582624,4.520808,54.93,34.36,64.7913150044,133.04,60.22997568,6.26582624,60.5550208396,4.33997568,1.26582624,4.520808,55.89,5.0,56.1132078926,131.94,68.14997568,33.14582624,75.7830124917,4.33997568,1.26582624,4.520808,63.81,31.88,71.3305719871,129.56
2019-09-29 14:30:00,58.56557152,35.47745836,68.4731788305,2.90557152,0.84745836,3.026637,55.66,34.63,65.5535849515,133.04,59.52557152,5.55745836,59.784437843,2.90557152,0.84745836,3.026637,56.62,4.71,56.8155656489,131.94,67.55557152,33.03745836,75.2012559621,2.90557152,0.84745836,3.026637,64.65,32.19,72.2206244781,129.5
2019-09-29 15:00:00,58.09196544,35.72598992,68.1984076386,2.59196544,0.75598992,2.699964,55.5,34.97,65.5984062306,133.39,59.05196544,5.26598992,59.2862991944,2.59196544,0.75598992,2.699964,56.46,4.51,56.6398419842,132.15,67.08196544,33.30598992,74.8951203474,2.59196544,0.75598992,2.699964,64.49,32.55,72.2389271792,129.95
