Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-29 15:30:00,57.94830912,35.82909016,68.1302446169,2.56830912,0.7490901600000001,2.675322,55.38,35.08,65.5557076081,133.52,58.90830912,5.24909016,59.1417097393,2.56830912,0.7490901600000001,2.675322,56.34,4.5,56.5194267487,132.27,66.92830912,33.43909016,74.816918624,2.56830912,0.7490901600000001,2.675322,64.36,32.69,72.186187737,129.95
2019-09-29 16:00:00,58.8856128,35.8224704,68.9257918372,1.5856127999999998,0.4624704,1.65168,57.3,35.36,67.3321587356,133.81,59.8556128,4.7524704,60.0439868644,1.5856127999999998,0.4624704,1.65168,58.27,4.29,58.4277074683,132.36,68.1456128,33.4324704,75.9049051177,1.5856127999999998,0.4624704,1.65168,66.56,32.97,74.2782235921,129.95
2019-09-29 16:30:00,60.7405584,35.5034962,70.355622925,1.0405584,0.3034962,1.083915,59.7,35.2,69.3046174508,133.2,61.7405584,4.5134962,61.9053164073,1.0405584,0.3034962,1.083915,60.7,4.21,60.845822371,132.14,70.4305584,33.1634962,77.8478068846,1.0405584,0.3034962,1.083915,69.39,32.86,76.7772863548,129.95
2019-09-29 17:00:00,62.02168736,34.99757548,71.2146051906,0.95168736,0.27757548,0.9913409999999999,61.07,34.72,70.2497209959,132.79,63.03168736,4.77757548,63.2124895801,0.95168736,0.27757548,0.9913409999999999,62.08,4.5,62.242882324,131.72,71.93168736,32.71757548,79.022828295,0.95168736,0.27757548,0.9913409999999999,70.98,32.44,78.0417452393,129.25
2019-09-29 17:30:00,62.85245664,33.74321652,71.3374793976,0.90245664,0.26321652,0.940059,61.95,33.48,70.4181290578,132.27,63.86245664,5.72321652,64.1183949848,0.90245664,0.26321652,0.940059,62.96,5.46,63.1963068541,131.35,73.11245664,33.78321652,80.5402820604,0.90245664,0.26321652,0.940059,72.21,33.52,79.6107687439,129.17
2019-09-29 18:00:00,63.08257664,33.54825152,71.4485595068,0.78257664,0.22825152,0.8151839999999999,62.3,33.32,70.6506362321,132.27,64.08257664,5.75825152,64.3407653777,0.78257664,0.22825152,0.8151839999999999,63.3,5.53,63.5410961504,131.31,73.48257664,34.34825152,81.1140644533,0.78257664,0.22825152,0.8151839999999999,72.7,34.12,80.3085574519,129.17
2019-09-29 18:30:00,63.09123808,33.26869444,71.3253836457,0.68123808,0.19869444,0.709623,62.41,33.07,70.6302555567,132.27,64.09123808,5.95869444,64.3676381271,0.68123808,0.19869444,0.709623,63.41,5.76,63.6710742802,131.43,73.68123808,35.47869444,81.7781303538,0.68123808,0.19869444,0.709623,73.0,35.28,81.0782239569,129.17
2019-09-29 19:00:00,63.59008928,33.07377604,71.676872952,0.63008928,0.18377604,0.656343,62.96,32.89,71.0331873141,131.95,64.59008928,5.94377604,64.8629948955,0.63008928,0.18377604,0.656343,63.96,5.76,64.2188383576,131.13,74.24008928,35.26377604,82.1895659856,0.63008928,0.18377604,0.656343,73.61,35.08,81.5416366036,128.99
2019-09-29 19:30:00,64.8586208,32.8987644,72.7253009009,0.5786207999999999,0.16876439999999998,0.6027300000000001,64.28,32.73,72.1330111669,131.49,65.8686208,5.7387644,66.1181414056,0.5786207999999999,0.16876439999999998,0.6027300000000001,65.29,5.57,65.5271623069,130.8,75.6286208,34.1787644,82.993229965,0.5786207999999999,0.16876439999999998,0.6027300000000001,75.05,34.01,82.3964962847,128.4
2019-09-29 20:00:00,63.60894048,33.67885764,71.9747369632,0.57894048,0.16885764,0.603063,63.03,33.51,71.3841789194,131.9,64.60894048,5.24885764,64.8217995467,0.57894048,0.16885764,0.603063,64.03,5.08,64.2312019193,131.13,74.05894048,34.07885764,81.5235867898,0.57894048,0.16885764,0.603063,73.48,33.91,80.9271184462,128.79
2019-09-29 20:30:00,62.17989952,28.20913736,68.2795381861,0.57989952,0.16913736000000001,0.604062,61.6,28.04,67.681619366,132.38,62.64989952,11.24913736,63.6518106672,0.57989952,0.16913736000000001,0.604062,62.07,11.08,63.0511800048,131.54,72.61989952,29.96913736,78.5607981146,0.57989952,0.16913736000000001,0.604062,72.04,29.8,77.9602565414,129.44
2019-09-29 21:00:00,59.80957984,21.06904412,63.4120687312,0.57957984,0.16904412,0.603729,59.23,20.9,62.8092580755,134.49,59.60957984,20.99904412,63.2001729638,0.57957984,0.16904412,0.603729,59.03,20.83,62.5973625642,132.81,70.23957984,25.63904412,74.7727166785,0.57957984,0.16904412,0.603729,69.66,25.47,74.1703208838,131.49
2019-09-29 21:30:00,57.26926016,21.80895088,61.2813062668,0.57926016,0.16895088,0.6033959999999999,56.69,21.64,60.6798623927,134.49,57.07926016,21.74895088,61.0823935745,0.57926016,0.16895088,0.6033959999999999,56.5,21.58,60.4809589871,132.81,67.31926016,26.50895088,72.3505857975,0.57926016,0.16895088,0.6033959999999999,66.74,26.34,71.7497261319,131.49
2019-09-29 22:00:00,54.55957984,23.63904412,59.4605092412,0.57957984,0.16904412,0.603729,53.98,23.47,58.8615434728,135.43,54.35957984,23.57904412,59.2531454186,0.57957984,0.16904412,0.603729,53.78,23.41,58.6542112725,133.63,64.00957984,26.529044120000002,69.2893678223,0.57957984,0.16904412,0.603729,63.43,26.36,68.6892604415,132.57
2019-09-29 22:30:00,51.52926016,24.45895088,57.0395032481,0.57926016,0.16895088,0.6033959999999999,50.95,24.29,56.4438358016,136.47,51.34926016,24.38895088,56.8468771702,0.57926016,0.16895088,0.6033959999999999,50.77,24.22,56.2512337642,134.33,60.58926016,27.87895088,66.6955346999,0.57926016,0.16895088,0.6033959999999999,60.01,27.71,66.0987458277,133.65
2019-09-29 23:00:00,47.88894048,26.22885764,54.601314942,0.57894048,0.16885764,0.603063,47.31,26.06,54.0125883475,137.35,47.76894048,24.39885764,53.639313276,0.57894048,0.16885764,0.603063,47.19,24.23,53.047045158,134.77,56.30894048,28.77885764,63.2370099312,0.57894048,0.16885764,0.603063,55.73,28.61,62.644752374,134.29
2019-09-29 23:30:00,44.25957984,34.39904412,56.0553712322,0.57957984,0.16904412,0.603729,43.68,34.23,55.4944618858,136.91,44.61957984,13.85904412,46.7223716117,0.57957984,0.16904412,0.603729,44.04,13.69,46.1187348048,134.61,51.67957984,33.44904412,61.559869436,0.57957984,0.16904412,0.603729,51.1,33.28,60.9817054534,133.7
2019-09-30 00:00:00,41.7886208,35.0987644,54.5729978174,0.5786207999999999,0.16876439999999998,0.6027300000000001,41.21,34.93,54.0219307319,137.51,42.1386208,14.4387644,44.5437007929,0.5786207999999999,0.16876439999999998,0.6027300000000001,41.56,14.27,43.9416260509,134.91,48.8086208,34.1787644,59.5858154287,0.5786207999999999,0.16876439999999998,0.6027300000000001,48.23,34.01,59.0153624067,134.04
2019-09-30 00:30:00,39.93894048,35.22885764,53.2559046237,0.57894048,0.16885764,0.603063,39.36,35.06,52.7106554693,137.51,40.30894048,14.54885764,42.8541706401,0.57894048,0.16885764,0.603063,39.73,14.38,42.2523052626,134.91,46.66894048,34.33885764,57.940893586,0.57894048,0.16885764,0.603063,46.09,34.17,57.3748812635,134.04
2019-09-30 01:00:00,38.8086208,35.5787644,52.6493829463,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.23,35.41,52.1095096887,137.51,39.1586208,14.9587644,41.9185187636,0.5786207999999999,0.16876439999999998,0.6027300000000001,38.58,14.79,41.3177988281,134.87,45.3386208,34.7887644,57.1476041888,0.5786207999999999,0.16876439999999998,0.6027300000000001,44.76,34.62,56.5862350753,133.87
2019-09-30 01:30:00,39.07894048,35.45885764,52.7683065312,0.57894048,0.16885764,0.603063,38.5,35.29,52.2267565526,137.43,39.43894048,14.82885764,42.1346062648,0.57894048,0.16885764,0.603063,38.86,14.66,41.5333023007,134.82,45.65894048,34.63885764,57.3113366129,0.57894048,0.16885764,0.603063,45.08,34.47,56.7484563667,133.81
2019-09-30 02:00:00,39.59989952,35.28913736,53.0422026089,0.57989952,0.16913736000000001,0.604062,39.02,35.12,52.4973789822,137.28,39.95989952,14.64913736,42.5604369696,0.57989952,0.16913736000000001,0.604062,39.38,14.48,41.9577740115,134.84,46.24989952,34.43913736,57.6637441354,0.57989952,0.16913736000000001,0.604062,45.67,34.27,57.0980017163,133.81
2019-09-30 02:30:00,39.45926016,35.35895088,52.9838524431,0.57926016,0.16895088,0.6033959999999999,38.88,35.19,52.4403518295,137.64,39.81926016,14.69895088,42.4456433178,0.57926016,0.16895088,0.6033959999999999,39.24,14.53,41.8437390777,134.84,46.09926016,34.49895088,57.5788103309,0.57926016,0.16895088,0.6033959999999999,45.52,34.33,57.0142026165,133.81
2019-09-30 03:00:00,38.72053888,35.40932384,52.4699947204,0.58053888,0.16932384,0.6047279999999999,38.14,35.24,51.9280001541,137.64,39.09053888,14.67932384,41.7558711839,0.58053888,0.16932384,0.6047279999999999,38.51,14.51,41.1528881125,134.94,45.24053888,34.55932384,56.9302487473,0.58053888,0.16932384,0.6047279999999999,44.66,34.39,56.3665477034,134.22
2019-09-30 03:30:00,38.41957984,35.39904412,52.2413288469,0.57957984,0.16904412,0.603729,37.84,35.23,51.7012427317,137.64,38.77957984,14.63904412,41.4506625437,0.57957984,0.16904412,0.603729,38.2,14.47,40.848756407,135.05,44.88957984,34.54904412,56.6454837372,0.57957984,0.16904412,0.603729,44.31,34.38,56.0835136203,134.52
2019-09-30 04:00:00,38.13894048,35.43885764,52.0623800048,0.57894048,0.16885764,0.603063,37.56,35.27,51.5240380793,137.64,38.49894048,14.64885764,41.191715772,0.57894048,0.16885764,0.603063,37.92,14.48,40.590599897,135.13,44.59894048,35.00885764,56.698197548,0.57894048,0.16885764,0.603063,44.02,34.84,56.1389882346,134.59
2019-09-30 04:30:00,38.17989952,35.13913736,51.8889554892,0.57989952,0.16913736000000001,0.604062,37.6,34.97,51.3484264608,137.64,38.53989952,14.43913736,41.1559539157,0.57989952,0.16913736000000001,0.604062,37.96,14.27,40.5536003334,134.93,44.729899520000004,35.45913736,57.0798943007,0.57989952,0.16913736000000001,0.604062,44.15,35.29,56.5208510198,134.24
2019-09-30 05:00:00,38.45894048,35.03885764,52.0270280485,0.57894048,0.16885764,0.603063,37.88,34.87,51.4860301441,137.64,38.82894048,14.31885764,41.384976778,0.57894048,0.16885764,0.603063,38.25,14.15,40.7833912273,134.98,45.06894048,35.32885764,57.2655007674,0.57894048,0.16885764,0.603063,44.49,35.16,56.7061345888,134.15
2019-09-30 05:30:00,40.10574368,34.56792524,52.9472580171,0.57574368,0.16792524,0.599733,39.53,34.4,52.402107782,137.07,40.46574368,13.97792524,42.8119002801,0.57574368,0.16792524,0.599733,39.89,13.81,42.2128913959,134.68,46.96574368,34.79792524,58.45234538,0.57574368,0.16792524,0.599733,46.39,34.63,57.8901459663,133.82
2019-09-30 06:00:00,42.66478464,33.70764552,54.3736077052,0.57478464,0.16764552,0.598734,42.09,33.54,53.8191387891,136.41,43.03478464,13.35764552,45.0601751311,0.57478464,0.16764552,0.598734,42.46,13.19,44.4615305629,134.17,49.94478464,33.93764552,60.3841477225,0.57478464,0.16764552,0.598734,49.37,33.77,59.8147958285,132.79
2019-09-30 06:30:00,49.43446496,30.68755228,58.1849825197,0.57446496,0.16755228,0.598401,48.86,30.52,57.608766694,134.61,49.81446496,10.76755228,50.9649006803,0.57446496,0.16755228,0.598401,49.24,10.6,50.368021601,133.2,57.80446496,31.25755228,65.714463734,0.57446496,0.16755228,0.598401,57.23,31.09,65.1295708569,131.37
2019-09-30 07:00:00,55.96446496,27.72755228,62.4566929456,0.57446496,0.16755228,0.598401,55.39,27.56,61.8676466338,134.3,56.33446496,7.91755228,56.8881321229,0.57446496,0.16755228,0.598401,55.76,7.75,56.2960042987,132.86,65.52446496,29.85755228,72.0064506586,0.57446496,0.16755228,0.598401,64.95,29.69,71.4142744835,131.0
2019-09-30 07:30:00,62.1262032,26.8138926,67.6657221968,0.5962031999999999,0.17389259999999998,0.621045,61.53,26.64,67.0494630851,135.18,62.4962032,6.7738926,62.8622385488,0.5962031999999999,0.17389259999999998,0.621045,61.9,6.6,62.2508634478,133.43,72.4862032,26.8738926,77.3075401098,0.5962031999999999,0.17389259999999998,0.621045,71.89,26.7,76.6880831681,131.61
2019-09-30 08:00:00,65.85581344,24.85752892,70.3909433653,0.74581344,0.21752892000000001,0.7768889999999999,65.11,24.64,69.6163895933,134.62,66.22581344,4.85752892,66.4037194214,0.74581344,0.21752892000000001,0.7768889999999999,65.48,4.64,65.6441924316,133.25,76.80581344,25.21752892,80.8396978162,0.74581344,0.21752892000000001,0.7768889999999999,76.06,25.0,80.0632474985,131.4
2019-09-30 08:30:00,67.51841056,23.82995308,71.6002962867,1.02841056,0.29995308,1.071261,66.49,23.53,70.5307096235,134.62,67.90841056,3.91995308,68.0214543871,1.02841056,0.29995308,1.071261,66.88,3.62,66.977897847,133.15,78.66841056,24.02995308,82.2566560533,1.02841056,0.29995308,1.071261,77.64,23.73,81.1854820765,131.16
2019-09-30 09:00:00,67.69124736,23.23578048,71.5681944977,1.39124736,0.40578048,1.449216,66.3,22.83,70.1206025359,134.62,68.06124736,3.29578048,68.1409976532,1.39124736,0.40578048,1.449216,66.67,2.89,66.7326082212,133.22,78.80124736,23.28578048,82.1697277472,1.39124736,0.40578048,1.449216,77.41,22.88,80.7205209349,131.37
2019-09-30 09:30:00,68.46563232,22.30664276,72.0078406856,2.04563232,0.59664276,2.130867,66.42,21.71,69.8780401843,134.48,68.82563232,2.47664276,68.8701780425,2.04563232,0.59664276,2.130867,66.78,1.88,66.8064577717,132.96,79.70563232,23.38664276,83.0657744388,2.04563232,0.59664276,2.130867,77.66,22.79,80.9349102674,131.15
2019-09-30 10:00:00,68.13489248,22.00559364,71.6003472388,2.6248924799999998,0.76559364,2.734263,65.51,21.24,68.8672469321,134.61,68.49489248,2.13559364,68.5281770956,2.6248924799999998,0.76559364,2.734263,65.87,1.37,65.8842454613,133.04,79.28489248,23.72559364,82.758673075,2.6248924799999998,0.76559364,2.734263,76.66,22.96,80.0244787549,131.49
2019-09-30 10:30:00,67.480296,22.729253,71.2054021138,3.700296,1.079253,3.854475,63.78,21.65,67.354368084,134.97,67.840296,2.7392529999999997,67.8955762062,3.700296,1.079253,3.854475,64.14,1.6600000000000001,64.1614775391,133.36,78.360296,24.519253,82.1068191863,3.700296,1.079253,3.854475,74.66,23.44,78.2531098424,131.62
2019-09-30 11:00:00,66.73223328,22.77731804,70.5123902278,4.48223328,1.30731804,4.668993,62.25,21.47,65.8484882135,134.59,67.09223328,2.93731804,67.1565008303,4.48223328,1.30731804,4.668993,62.61,1.63,62.6312142625,133.06,77.36223328,24.54731804,81.1633289178,4.48223328,1.30731804,4.668993,72.88,23.24,76.4956992255,131.39
2019-09-30 11:30:00,66.6080864,22.4465252,70.288574231,5.5080864,1.6065252,5.73759,61.1,20.84,64.5562979112,134.27,66.9680864,2.6365252,67.0199661385,5.5080864,1.6065252,5.73759,61.46,1.03,61.4686302109,132.92,77.0180864,24.1165252,80.705591011,5.5080864,1.6065252,5.73759,71.51,22.51,74.969195007,130.83
2019-09-30 12:00:00,67.84842752,21.68079136,71.228265674,4.04842752,1.18079136,4.217112,63.8,20.5,67.0126107535,134.27,68.20842752,1.90079136,68.2349074341,4.04842752,1.18079136,4.217112,64.16,0.72,64.1640397731,132.85,78.69842752,23.26079136,82.0640415091,4.04842752,1.18079136,4.217112,74.65,22.08,77.8469581936,130.83
2019-09-30 12:30:00,67.78630048,21.54808764,71.1287748644,3.21630048,0.93808764,3.350313,64.57,20.61,67.7794732939,134.59,68.15630048,1.72808764,68.1782045966,3.21630048,0.93808764,3.350313,64.94,0.79,64.944805027,132.99,78.77630048,23.16808764,82.1125191564,3.21630048,0.93808764,3.350313,75.56,22.23,78.7622149257,131.03
2019-09-30 13:00:00,68.20748,21.704265,71.5774786308,2.51748,0.734265,2.622375,65.69,20.97,68.955906201,134.59,68.56748,1.8742649999999998,68.5930913638,2.51748,0.734265,2.622375,66.05,1.1400000000000001,66.0598372689,133.11,79.37748,23.374265,82.7474506885,2.51748,0.734265,2.622375,76.86,22.64,80.1250847113,131.44
2019-09-30 13:30:00,68.50578208,21.43293644,71.7803102726,2.13578208,0.62293644,2.224773,66.37,20.81,69.5559702686,134.83,68.86578208,1.47293644,68.8815322365,2.13578208,0.62293644,2.224773,66.73,0.85,66.7354133875,133.35,79.77578208,23.08293644,83.0481629006,2.13578208,0.62293644,2.224773,77.64,22.46,80.8233951279,131.53
2019-09-30 14:00:00,68.01309472,21.41673596,71.3053829144,2.18309472,0.63673596,2.274057,65.83,20.78,69.0318571386,134.71,68.37309472,1.47673596,68.3890402819,2.18309472,0.63673596,2.274057,66.19,0.84,66.1953298957,133.35,79.20309472,23.04673596,82.4880733902,2.18309472,0.63673596,2.274057,77.02,22.41,80.2140168549,131.53
2019-09-30 14:30:00,67.91295552,21.21419536,71.1492207423,1.52295552,0.44419536,1.586412,66.39,20.77,69.563100851,134.59,68.29295552,1.36419536,68.3065794974,1.52295552,0.44419536,1.586412,66.77,0.92,66.776337875,133.06,79.19295552,22.85419536,82.4247441582,1.52295552,0.44419536,1.586412,77.67,22.41,80.8383386766,131.38
2019-09-30 15:00:00,68.25155712,21.23545416,71.4788049892,1.32155712,0.38545416,1.376622,66.93,20.85,70.1024065207,134.68,68.61155712,1.34545416,68.6247478489,1.32155712,0.38545416,1.376622,67.29,0.96,67.296847623,133.21,79.62155712,22.89545416,82.8480185605,1.32155712,0.38545416,1.376622,78.3,22.51,81.4714066406,131.49
2019-09-30 15:30:00,68.2243744,21.4871092,71.5280443186,1.2243744,0.35710919999999996,1.27539,67.0,21.13,70.2529494043,134.82,68.5943744,1.5371092,68.6115945305,1.2243744,0.35710919999999996,1.27539,67.37,1.18,67.3803331841,133.33,79.6143744,23.2171092,82.9305900781,1.2243744,0.35710919999999996,1.27539,78.39,22.86,81.6552000794,131.49
2019-09-30 16:00:00,69.1559728,21.3975754,72.3906403267,1.2259728,0.3575754,1.277055,67.93,21.04,71.1137574594,134.59,69.5059728,1.5375754,69.5229774462,1.2259728,0.3575754,1.277055,68.28,1.18,68.2901954895,132.97,80.6659728,23.1075754,83.9104237186,1.2259728,0.3575754,1.277055,79.44,22.75,82.6333836896,131.14
2019-09-30 16:30:00,70.79845056,21.70829808,74.0518116404,0.98845056,0.28829808,1.029636,69.81,21.42,73.0222739991,134.48,71.16845056,1.86829808,71.1929694059,0.98845056,0.28829808,1.029636,70.18,1.58,70.1977834408,132.97,82.63845056,23.49829808,85.9143964864,0.98845056,0.28829808,1.029636,81.65,23.21,84.8847842667,131.31
2019-09-30 17:00:00,72.53946976,21.67442868,75.7083584003,0.76946976,0.22442868,0.801531,71.77,21.45,74.9068448141,133.5,72.92946976,1.95442868,72.9556533172,0.76946976,0.22442868,0.801531,72.16,1.73,72.1807349644,132.48,84.61946976,22.80442868,87.6384426487,0.76946976,0.22442868,0.801531,83.85,22.58,86.8370825166,130.39
2019-09-30 17:30:00,74.62900032,21.81804176,77.7529075662,0.67900032,0.19804176,0.7072919999999999,73.95,21.62,77.0456157091,133.21,75.00900032,2.20804176,75.041492372,0.67900032,0.19804176,0.7072919999999999,74.33,2.01,74.3571718128,132.23,86.91900032,21.84804176,89.6228182182,0.67900032,0.19804176,0.7072919999999999,86.24,21.65,88.9160283638,129.95
2019-09-30 18:00:00,75.86999936,21.88666648,78.9638079913,0.63999936,0.18666648,0.666666,75.23,21.7,78.2971449032,133.21,76.23999936,2.24666648,76.2730949463,0.63999936,0.18666648,0.666666,75.6,2.06,75.6280609298,132.23,88.34999936,21.90666648,91.0254053722,0.63999936,0.18666648,0.666666,87.71,21.72,90.3592966993,129.95
2019-09-30 18:30:00,76.841368,22.324149,80.0185195107,0.6313679999999999,0.18414899999999998,0.657675,76.21,22.14,79.3608448796,133.68,77.221368,2.654149,77.2669669568,0.6313679999999999,0.18414899999999998,0.657675,76.59,2.47,76.6298179562,132.38,89.351368,21.244149,91.8421517072,0.6313679999999999,0.18414899999999998,0.657675,88.72,21.06,91.1853168005,129.81
2019-09-30 19:00:00,77.361368,22.074149,80.4490479304,0.6313679999999999,0.18414899999999998,0.657675,76.73,21.89,79.7913842467,133.56,77.741368,2.364149,77.7773070954,0.6313679999999999,0.18414899999999998,0.657675,77.11,2.18,77.1408095628,132.41,89.921368,20.864149,92.3101572769,0.6313679999999999,0.18414899999999998,0.657675,89.29,20.68,91.6535132987,129.98
2019-09-30 19:30:00,76.1581712,23.8832166,79.8152559082,0.6281711999999999,0.18321659999999998,0.654345,75.53,23.7,79.161044081,135.34,76.5381712,3.6732166,76.6262629314,0.6281711999999999,0.18321659999999998,0.654345,75.91,3.49,75.9901848925,133.63,88.4681712,21.503216600000002,91.0439764049,0.6281711999999999,0.18321659999999998,0.654345,87.84,21.32,90.3903092151,131.6
2019-09-30 20:00:00,73.4049744,24.9222842,77.5203877468,0.6249743999999999,0.18228419999999998,0.651015,72.78,24.74,76.869994146,135.46,73.7749744,4.6522842,73.9215164617,0.6249743999999999,0.18228419999999998,0.651015,73.15,4.47,73.2864475875,133.63,85.2349744,22.1422842,88.0640767314,0.6249743999999999,0.18228419999999998,0.651015,84.61,21.96,87.413349667,131.53
2019-09-30 20:30:00,70.15652288,25.42398584,74.6211549,0.59652288,0.17398584,0.621378,69.56,25.25,74.0010547222,134.46,70.53652288,5.46398584,70.7478353115,0.59652288,0.17398584,0.621378,69.94,5.29,70.1397725973,133.02,81.63652288,24.12398584,85.126309451,0.59652288,0.17398584,0.621378,81.04,23.95,84.5049353588,131.1
2019-09-30 21:00:00,67.16908032,26.20473176,72.0997456143,0.59908032,0.17473176,0.624042,66.57,26.03,71.4781491087,134.35,67.51908032,6.30473176,67.8128000441,0.59908032,0.17473176,0.624042,66.92,6.13,67.2001733629,132.89,78.11908032,24.97473176,82.0141935065,0.59908032,0.17473176,0.624042,77.52,24.8,81.3903581513,130.72
2019-09-30 21:30:00,64.19547392,27.10659656,69.6837602952,0.60547392,0.17659656,0.630702,63.59,26.93,69.0573167738,133.91,64.56547392,7.29659656,64.9764629991,0.60547392,0.17659656,0.630702,63.96,7.12,64.3550774998,132.68,74.72547392,26.05659656,79.1381240418,0.60547392,0.17659656,0.630702,74.12,25.88,78.5082721756,130.59
2019-09-30 22:00:00,60.427392,28.397156,66.7672687236,0.6073919999999999,0.17715599999999998,0.6327,59.82,28.22,66.142276949,134.27,60.767392,8.537156,61.3641504712,0.6073919999999999,0.17715599999999998,0.6327,60.16,8.36,60.7380868978,132.87,70.337392,27.567156,75.5466531574,0.6073919999999999,0.17715599999999998,0.6327,69.73,27.39,74.9165202075,130.78
2019-09-30 22:30:00,56.10803136,29.17734248,63.2410349163,0.60803136,0.17734248,0.633366,55.5,29.0,62.6198850207,133.78,56.46803136,9.45734248,57.2545185331,0.60803136,0.17734248,0.633366,55.86,9.28,56.6255949196,132.55,65.35803136,28.53734248,71.3165631468,0.60803136,0.17734248,0.633366,64.75,28.36,70.6884155997,130.51
2019-09-30 23:00:00,51.56670272,30.50820496,59.9155689224,0.57670272,0.16820496000000001,0.6007319999999999,50.99,30.34,59.3337652606,134.25,51.90670272,10.63820496,52.9856319395,0.57670272,0.16820496000000001,0.6007319999999999,51.33,10.47,52.386923941,132.97,60.08670272,29.948204959999998,67.1364790862,0.57670272,0.16820496000000001,0.6007319999999999,59.51,29.78,66.5453867672,131.05
2019-09-30 23:30:00,46.955424,31.247832,56.4024720001,0.5754239999999999,0.16783199999999998,0.5994,46.38,31.08,55.8307334718,135.38,47.305424,11.067832,48.5829192721,0.5754239999999999,0.16783199999999998,0.5994,46.73,10.9,47.9844026742,133.68,54.995424,32.517832,63.8897962035,0.5754239999999999,0.16783199999999998,0.5994,54.42,32.35,63.3092323441,132.27
2019-10-01 00:00:00,44.0370224,31.6582982,54.2356634216,0.5770223999999999,0.16829819999999998,0.601065,43.46,31.49,53.6692807852,135.13,44.3770224,11.5682982,45.8600658562,0.5770223999999999,0.16829819999999998,0.601065,43.8,11.4,45.2592531976,133.45,51.6070224,33.0382982,61.2765363654,0.5770223999999999,0.16829819999999998,0.601065,51.03,32.87,60.7000642504,132.04
2019-10-01 00:30:00,41.975424,32.217832,52.9143167655,0.5754239999999999,0.16783199999999998,0.5994,41.4,32.05,52.3561123461,135.22,42.325424,12.157832,44.0369662411,0.5754239999999999,0.16783199999999998,0.5994,41.75,11.99,43.4375712949,133.5,49.225424,33.747832,59.6829836107,0.5754239999999999,0.16783199999999998,0.5994,48.65,33.58,59.1137792735,132.04
2019-10-01 01:00:00,40.93574368,32.42792524,52.2236100438,0.57574368,0.16792524,0.599733,40.36,32.26,51.6685320093,135.34,41.27574368,12.31792524,43.0745667251,0.57574368,0.16792524,0.599733,40.7,12.15,42.4748454971,133.62,48.00574368,33.97792524,58.813695938,0.57574368,0.16792524,0.599733,47.43,33.81,58.2470685958,132.21
2019-10-01 01:30:00,41.50926016,32.14895088,52.5030829734,0.57926016,0.16895088,0.6033959999999999,40.93,31.98,51.9421341495,135.5,41.86926016,11.94895088,43.540927568,0.57926016,0.16895088,0.6033959999999999,41.29,11.78,42.9375418486,133.69,48.68926016,33.62895088,59.173899586,0.57926016,0.16895088,0.6033959999999999,48.11,33.46,58.6015673852,132.21
2019-10-01 02:00:00,42.18638304,32.22811172,53.0880598537,0.57638304,0.16811172,0.600399,41.61,32.06,52.5284275417,136.1,42.52638304,11.87811172,44.1540801342,0.57638304,0.16811172,0.600399,41.95,11.71,43.5537208514,133.99,49.44638304,33.65811172,59.8148249207,0.57638304,0.16811172,0.600399,48.87,33.49,59.2440461144,132.6
2019-10-01 02:30:00,41.95766176,32.77848468,53.2435389346,0.57766176,0.16848468,0.601731,41.38,32.61,52.6850690424,136.5,42.32766176,12.27848468,44.0725780515,0.57766176,0.16848468,0.601731,41.75,12.11,43.4708477028,134.42,49.15766176,33.53848468,59.5088704677,0.57766176,0.16848468,0.601731,48.58,33.37,58.937028259,133.17
2019-10-01 03:00:00,41.17734208,33.78839144,53.2656446209,0.57734208,0.16839144,0.601398,40.6,33.62,52.7130382353,137.04,41.52734208,13.11839144,43.5501129069,0.57734208,0.16839144,0.601398,40.95,12.95,42.9488649443,134.74,48.05734208,32.61839144,58.0815597925,0.57734208,0.16839144,0.601398,47.48,32.45,57.5095896351,133.7
2019-10-01 03:30:00,40.73638304,34.07811172,53.1109273275,0.57638304,0.16811172,0.600399,40.16,33.91,52.5615229992,137.65,41.09638304,13.34811172,43.2097765032,0.57638304,0.16811172,0.600399,40.52,13.18,42.6096561826,135.0,47.58638304,33.11811172,57.97648812,0.57638304,0.16811172,0.600399,47.01,32.95,57.4076876385,133.87
2019-10-01 04:00:00,40.29734208,33.77839144,52.5818933378,0.57734208,0.16839144,0.601398,39.72,33.61,52.0318219939,137.46,40.64734208,13.05839144,42.6934187571,0.57734208,0.16839144,0.601398,40.07,12.89,42.0922439411,134.93,47.17734208,33.80839144,58.0405800927,0.57734208,0.16839144,0.601398,46.6,33.64,57.4735556582,133.87
2019-10-01 04:30:00,39.97798144,33.28857792,52.0227682842,0.57798144,0.16857792,0.6020639999999999,39.4,33.12,51.4712968556,136.25,40.33798144,12.93857792,42.3622419761,0.57798144,0.16857792,0.6020639999999999,39.76,12.77,41.7603939158,134.03,46.81798144,33.778577920000004,57.7314101024,0.57798144,0.16857792,0.6020639999999999,46.24,33.61,57.1644093821,132.7
2019-10-01 05:00:00,40.18606336,33.12801848,52.0805654423,0.57606336,0.16801848,0.600066,39.61,32.96,51.5297360754,135.63,40.54606336,12.90801848,42.5511479877,0.57606336,0.16801848,0.600066,39.97,12.74,41.9512633898,133.81,47.04606336,33.44801848,57.7243624297,0.57606336,0.16801848,0.600066,46.47,33.28,57.1578454807,132.39
2019-10-01 05:30:00,41.715424,31.567832,52.3135223119,0.5754239999999999,0.16783199999999998,0.5994,41.14,31.4,51.7538365728,134.49,42.075424,11.737832,43.6820100824,0.5754239999999999,0.16783199999999998,0.5994,41.5,11.57,43.0826519611,132.92,48.995424,33.797832,59.5218029031,0.5754239999999999,0.16783199999999998,0.5994,48.42,33.63,58.9531449543,131.29
2019-10-01 06:00:00,44.46318624,32.26717932,54.9376536802,0.57318624,0.16717932,0.597069,43.89,32.1,54.3759330954,135.87,44.82318624,11.94717932,46.3880708632,0.57318624,0.16717932,0.597069,44.25,11.78,45.7911661786,133.99,51.85318624,31.24717932,60.5403926209,0.57318624,0.16717932,0.597069,51.28,31.08,59.9633621472,132.56
2019-10-01 06:30:00,50.33190752,30.41680636,58.8088685807,0.57190752,0.16680636000000001,0.595737,49.76,30.25,58.2333246518,135.11,50.71190752,10.38680636,51.7646917375,0.57190752,0.16680636000000001,0.595737,50.14,10.22,51.1709683317,133.44,58.64190752,29.08680636,65.4592668902,0.57190752,0.16680636000000001,0.595737,58.07,28.92,64.8728857074,131.55
2019-10-01 07:00:00,56.63158784,26.59671312,62.5661401244,0.57158784,0.16671312,0.5954039999999999,56.06,26.43,61.9779678596,133.79,57.01158784,6.86671312,57.4236266454,0.57158784,0.16671312,0.5954039999999999,56.44,6.7,56.8362877042,132.62,66.29158784,28.50671312,72.1609819172,0.57158784,0.16671312,0.5954039999999999,65.72,28.34,71.5700635741,130.7
2019-10-01 07:30:00,62.39611328,24.40678304,66.9997463489,0.60611328,0.17678304,0.6313679999999999,61.79,24.23,66.3709047701,133.3,62.76611328,4.8267830400000005,62.9514321584,0.60611328,0.17678304,0.6313679999999999,62.16,4.65,62.3336835106,132.24,73.01611328,26.70678304,77.7470582007,0.60611328,0.17678304,0.6313679999999999,72.41,26.53,77.1171122385,130.22
2019-10-01 08:00:00,65.46975936,23.39659648,69.5247446418,0.87975936,0.25659648,0.916416,64.59,23.14,68.6099679347,133.81,65.84975936,3.67659648,65.9523173925,0.87975936,0.25659648,0.916416,64.97,3.42,65.0599515831,132.56,76.37975936,24.57659648,80.2363803672,0.87975936,0.25659648,0.916416,75.5,24.32,79.3203151784,130.6
2019-10-01 08:30:00,67.29466432,23.53594376,71.2917421208,1.01466432,0.29594376,1.056942,66.28,23.24,70.2362869178,134.76,67.68466432,3.56594376,67.7785345003,1.01466432,0.29594376,1.056942,66.67,3.27,66.7501445691,133.24,78.16466432,21.79594376,81.1466444941,1.01466432,0.29594376,1.056942,77.15,21.5,80.0897777497,131.12
2019-10-01 09:00:00,67.5385904,23.2241722,71.420048779,1.0085904,0.2941722,1.050615,66.53,22.93,70.3706316584,134.94,67.9185904,3.2141722,67.994601439,1.0085904,0.2941722,1.050615,66.91,2.92,66.9736851308,133.36,78.4485904,21.4041722,81.3161725816,1.0085904,0.2941722,1.050615,77.44,21.11,80.2657193327,131.48
2019-10-01 09:30:00,68.66469408,22.73720244,72.3313250805,1.22469408,0.35720244,1.275723,67.44,22.38,71.0564423539,134.74,69.05469408,2.80720244,69.1117295401,1.22469408,0.35720244,1.275723,67.83,2.45,67.874232224,133.12,79.70469408,20.83720244,82.3834161947,1.22469408,0.35720244,1.275723,78.48,20.48,81.1082042706,130.95
2019-10-01 10:00:00,69.53025856,22.19424208,72.9865825815,1.18025856,0.34424208,1.229436,68.35,21.85,71.7575431575,134.58,69.91025856,2.33424208,69.9492168506,1.18025856,0.34424208,1.229436,68.73,1.99,68.7588030728,132.91,80.72025856,20.21424208,83.2128338952,1.18025856,0.34424208,1.229436,79.54,19.87,81.9843186225,130.72
2019-10-01 10:30:00,69.14352448,22.59144464,72.7406375312,1.99352448,0.58144464,2.076588,67.15,22.01,70.665144166,134.26,69.51352448,2.80144464,69.5699516868,1.99352448,0.58144464,2.076588,67.52,2.22,67.5564859951,132.84,80.12352448,20.65144464,82.7421376375,1.99352448,0.58144464,2.076588,78.13,20.07,80.6666089531,130.45
2019-10-01 11:00:00,68.824672,22.659696,72.458935258,3.324672,0.969696,3.4632,65.5,21.69,68.997870257,134.49,69.184672,2.829696,69.2425159797,3.324672,0.969696,3.4632,65.86,1.8599999999999999,65.886259569,132.89,79.524672,20.649696,82.1619340181,3.324672,0.969696,3.4632,76.2,19.68,78.7003329091,130.65
2019-10-01 11:30:00,68.67144448,22.86750464,72.3787956202,4.07144448,1.18750464,4.241088,64.6,21.68,68.14090108,134.76,69.05144448,2.92750464,69.1134738542,4.07144448,1.18750464,4.241088,64.98,1.74,65.0032922243,133.18,79.24144448,20.82750464,81.9328473374,4.07144448,1.18750464,4.241088,75.17,19.64,77.6933620073,130.95
2019-10-01 12:00:00,68.774112,22.602866,72.3931490737,3.884112,1.132866,4.04595,64.89,21.47,68.3496378922,135.15,69.144112,2.592866,69.1927104424,3.884112,1.132866,4.04595,65.26,1.46,65.2763295537,133.33,79.364112,20.512866,81.9721900713,3.884112,1.132866,4.04595,75.48,19.38,77.9282670152,131.42
2019-10-01 12:30:00,68.03200352,22.96433436,71.8033018429,4.47200352,1.30433436,4.6583369999999995,63.56,21.66,67.1493052831,134.8,68.41200352,2.9743343600000003,68.4766302508,4.47200352,1.30433436,4.6583369999999995,63.94,1.67,63.9618050089,133.28,78.42200352,20.90433436,81.1603464207,4.47200352,1.30433436,4.6583369999999995,73.95,19.6,76.5033495999,131.26
2019-10-01 13:00:00,67.56186432,23.09179376,71.3991347948,3.8118643199999998,1.11179376,3.970692,63.75,21.98,67.4328028485,135.28,67.93186432,2.96179376,67.9963999949,3.8118643199999998,1.11179376,3.970692,64.12,1.85,64.146682689,133.55,77.98186432,20.84179376,80.7189663583,3.8118643199999998,1.11179376,3.970692,74.17,19.73,76.7493439711,131.47
2019-10-01 13:30:00,68.08206368,23.78018524,72.1156335684,4.25206368,1.24018524,4.429233,63.83,22.54,67.6928393554,135.95,68.46206368,3.51018524,68.5519916833,4.25206368,1.24018524,4.429233,64.21,2.27,64.2501128404,133.91,78.38206368,20.25018524,80.9556539656,4.25206368,1.24018524,4.429233,74.13,19.01,76.5286678311,132.03
2019-10-01 14:00:00,69.24243392,22.56237656,72.825651327,3.64243392,1.06237656,3.794202,65.6,21.5,69.0333977144,134.79,69.62243392,2.53237656,69.6684737596,3.64243392,1.06237656,3.794202,65.98,1.47,65.9963733852,133.23,79.92243392,20.18237656,82.4313275843,3.64243392,1.06237656,3.794202,76.28,19.12,78.639766022,130.96
2019-10-01 14:30:00,70.1815472,21.8150346,73.493845334,1.2515472,0.3650346,1.303695,68.93,21.45,72.1903553115,134.6,70.5615472,1.8150346,70.5848871491,1.2515472,0.3650346,1.303695,69.31,1.45,69.3251657048,133.25,81.4315472,19.7650346,83.7959036715,1.2515472,0.3650346,1.303695,80.18,19.4,82.493590054,131.16
2019-10-01 15:00:00,69.98623296,21.80515128,73.3044161444,0.80623296,0.23515128000000002,0.839826,69.18,21.57,72.4647314216,134.88,70.36623296,1.79515128,70.3891277762,0.80623296,0.23515128000000002,0.839826,69.56,1.56,69.577490613,133.25,81.26623296,19.77515128,83.6376543649,0.80623296,0.23515128000000002,0.839826,80.46,19.54,82.7986908109,131.25
2019-10-01 15:30:00,69.56201728,22.34475504,73.0627287053,0.70201728,0.20475504,0.7312679999999999,68.86,22.14,72.3317302434,135.98,69.95201728,2.04475504,69.9818958354,0.70201728,0.20475504,0.7312679999999999,69.25,1.8399999999999999,69.2744404524,133.97,80.94201728,20.89475504,83.5954601012,0.70201728,0.20475504,0.7312679999999999,80.24,20.69,82.8645503216,132.19
2019-10-01 16:00:00,70.46339584,21.81265712,73.762335673,0.76339584,0.22265712000000001,0.7952039999999999,69.7,21.59,72.9672399094,135.69,70.84339584,1.5526571200000001,70.8604083976,0.76339584,0.22265712000000001,0.7952039999999999,70.08,1.33,70.0926194403,133.81,82.12339584,21.30265712,84.8413539771,0.76339584,0.22265712000000001,0.7952039999999999,81.36,21.08,84.0465109329,132.27
2019-10-01 16:30:00,71.88118784,22.24326312,75.2440557088,0.97118784,0.28326312,1.011654,70.91,21.96,74.232538014,136.01,72.26118784,1.9632631200000001,72.2878528532,0.97118784,0.28326312,1.011654,71.29,1.6800000000000002,71.3097924552,133.87,83.73118784,21.79326312,86.5208537551,0.97118784,0.28326312,1.011654,82.76,21.51,85.5096351296,132.27
2019-10-01 17:00:00,72.87073824,22.67771532,76.3179091942,1.02073824,0.29771532,1.063269,71.85,22.38,75.2548131351,135.63,73.26073824,2.45771532,73.3019517616,1.02073824,0.29771532,1.063269,72.24,2.16,72.2722851444,133.73,84.89073824,22.31771532,87.7753829729,1.02073824,0.29771532,1.063269,83.87,22.02,86.7124979458,132.27
2019-10-01 17:30:00,74.1107584,22.8952212,77.5667175045,0.8407584,0.2452212,0.8757900000000001,73.27,22.65,76.6910385899,136.23,74.5007584,2.5152212,74.5432045183,0.8407584,0.2452212,0.8757900000000001,73.66,2.27,73.6949692991,134.11,86.3507584,22.5652212,89.2504492093,0.8407584,0.2452212,0.8757900000000001,85.51,22.32,88.3750106082,132.74
2019-10-01 18:00:00,74.13695232,23.33202776,77.7217551184,0.72695232,0.21202776,0.757242,73.41,23.12,76.9646834594,135.77,74.53695232,3.11202776,74.6018899086,0.72695232,0.21202776,0.757242,73.81,2.9,73.8669486306,133.71,86.41695232,23.11202776,89.4542088191,0.72695232,0.21202776,0.757242,85.69,22.9,88.697159481,132.25
2019-10-01 18:30:00,74.7941552,23.6178786,78.4344939529,0.6441551999999999,0.18787859999999998,0.670995,74.15,23.43,77.7636637511,136.13,75.1841552,3.2878786,75.256011978,0.6441551999999999,0.18787859999999998,0.670995,74.54,3.1,74.6044341846,134.06,87.2041552,23.4378786,90.2989415077,0.6441551999999999,0.18787859999999998,0.670995,86.56,23.25,89.6280988307,132.42
2019-10-01 19:00:00,75.46648288,23.35564084,78.9979493235,0.63648288,0.18564084,0.663003,74.83,23.17,78.3350355843,135.78,75.86648288,3.13564084,75.9312548827,0.63648288,0.18564084,0.663003,75.23,2.95,75.2878170755,133.75,87.99648288,23.15564084,90.9921134053,0.63648288,0.18564084,0.663003,87.36,22.97,90.3293446229,132.24
2019-10-01 19:30:00,75.81200736,23.60433548,79.4016694623,0.63200736,0.18433548,0.658341,75.18,23.42,78.7434365519,136.6,76.18200736,3.15433548,76.2472824284,0.63200736,0.18433548,0.658341,75.55,2.9699999999999998,75.6083553584,134.27,88.38200736,23.39433548,91.4257849708,0.63200736,0.18433548,0.658341,87.75,23.21,90.7676517268,132.9
2019-10-01 20:00:00,73.35913024,24.29349632,77.2770079197,0.6291302400000001,0.18349632,0.6553439999999999,72.73,24.11,76.6220921145,135.58,73.72913024,4.12349632,73.8443489229,0.6291302400000001,0.18349632,0.6553439999999999,73.1,3.94,73.2061035707,133.73,85.56913024,24.62349632,89.0415218932,0.6291302400000001,0.18349632,0.6553439999999999,84.94,24.44,88.386182178,132.07
2019-10-01 20:30:00,70.39195744,24.79557092,74.6314143607,0.6019574400000001,0.17557092,0.627039,69.79,24.62,74.0053275109,134.62,70.76195744,4.90557092,70.9317929196,0.6019574400000001,0.17557092,0.627039,70.16,4.73,70.3192612305,133.05,82.10195744,25.18557092,85.8780786816,0.6019574400000001,0.17557092,0.627039,81.5,25.01,85.2511002862,130.95
2019-10-01 21:00:00,67.5146048,25.3034264,72.100521835,0.5946047999999999,0.17342639999999998,0.61938,66.92,25.13,71.4828881621,133.81,67.8846048,5.6934264,68.1229379359,0.5946047999999999,0.17342639999999998,0.61938,67.29,5.52,67.5160314296,132.51,78.8046048,26.5934264,83.1707644871,0.5946047999999999,0.17342639999999998,0.61938,78.21,26.42,82.5519260829,130.36
2019-10-01 21:30:00,64.56112832,26.23074576,69.6863782462,0.55112832,0.16074576000000002,0.5740919999999999,64.01,26.07,69.115302213,133.04,64.91112832,6.80074576,65.266413435,0.55112832,0.16074576000000002,0.5740919999999999,64.36,6.64,64.7016166722,132.1,75.32112832,27.08074576,80.0414840087,0.55112832,0.16074576000000002,0.5740919999999999,74.77,26.92,79.468479915,129.72
2019-10-01 22:00:00,60.5242352,27.3145686,66.4023245403,0.5642351999999999,0.16456859999999998,0.587745,59.96,27.15,65.8203927366,133.52,60.8642352,7.7645686,61.3575068922,0.5642351999999999,0.16456859999999998,0.587745,60.3,7.6,60.7770515902,132.33,70.7142352,28.9545686,76.4124996498,0.5642351999999999,0.16456859999999998,0.587745,70.15,28.79,75.8280066994,130.23
2019-10-01 22:30:00,56.4558336,28.5150348,63.248465255,0.5658335999999999,0.16503479999999998,0.5894100000000001,55.89,28.35,62.6690880738,134.25,56.7858336,8.7350348,57.453735567,0.5658335999999999,0.16503479999999998,0.5894100000000001,56.22,8.57,56.8694408272,132.84,66.0658336,30.8750348,72.9243590521,0.5658335999999999,0.16503479999999998,0.5894100000000001,65.5,30.71,72.3419249122,130.91
2019-10-01 23:00:00,52.2322672,30.7752446,60.624462199999996,0.5322671999999999,0.15524459999999998,0.554445,51.7,30.62,60.0872232675,135.37,52.5822672,10.6852446,53.6569592509,0.5322671999999999,0.15524459999999998,0.554445,52.05,10.53,53.10445744,133.62,60.9822672,30.7352446,68.2897662426,0.5322671999999999,0.15524459999999998,0.554445,60.45,30.58,67.7446595681,132.06
2019-10-01 23:30:00,48.32322624,31.28552432,57.5666416097,0.53322624,0.15552432,0.5554439999999999,47.79,31.13,57.0347350305,136.13,48.66322624,10.95552432,49.8811898536,0.53322624,0.15552432,0.5554439999999999,48.13,10.8,49.3268375228,134.12,56.57322624,32.53552432,65.2617059996,0.53322624,0.15552432,0.5554439999999999,56.04,32.38,64.7220673341,133.06
2019-10-02 00:00:00,45.1890704,32.4043122,55.606578143,0.5290703999999999,0.15431219999999998,0.551115,44.66,32.25,55.0870048196,136.94,45.5390704,11.8843122,47.0642519261,0.5290703999999999,0.15431219999999998,0.551115,45.01,11.73,46.5133636711,134.59,52.9690704,33.5743122,62.7132909258,0.5290703999999999,0.15431219999999998,0.551115,52.44,33.42,62.1840011579,133.84
2019-10-02 00:30:00,43.02651296,33.72356628,54.6677211903,0.52651296,0.15356628,0.548451,42.5,33.57,54.1589780184,136.94,43.36651296,13.14356628,45.3145427083,0.52651296,0.15356628,0.548451,42.84,12.99,44.7661222355,134.71,50.22651296,32.58356628,59.8697870018,0.52651296,0.15356628,0.548451,49.7,32.43,59.3447124856,133.84
2019-10-02 01:00:00,41.90235712,34.12235416,54.0383436611,0.52235712,0.15235416000000002,0.544122,41.38,33.97,53.5375130166,137.17,42.25235712,13.48235416,44.351274569,0.52235712,0.15235416000000002,0.544122,41.73,13.33,43.8073258714,134.92,48.93235712,33.04235416,59.0438205213,0.52235712,0.15235416000000002,0.544122,48.41,32.89,58.5258934148,133.84
2019-10-02 01:30:00,42.5478816,34.2310488,54.6084877157,0.5178815999999999,0.15104879999999998,0.53946,42.03,34.08,54.1106948763,137.68,42.9078816,13.5010488,44.9818254643,0.5178815999999999,0.15104879999999998,0.53946,42.39,13.35,44.4424864291,135.06,49.6778816,33.1410488,59.7178452042,0.5178815999999999,0.15104879999999998,0.53946,49.16,32.99,59.2034264211,134.39
2019-10-02 02:00:00,43.37692256,34.20076908,55.2381210437,0.51692256,0.15076908,0.538461,42.86,34.05,54.7392190299,137.13,43.72692256,13.60076908,45.7932819979,0.51692256,0.15076908,0.538461,43.21,13.45,45.2549069163,134.87,50.63692256,33.14076908,60.5178362267,0.51692256,0.15076908,0.538461,50.12,32.99,60.0029540939,133.81
2019-10-02 02:30:00,43.0342752,34.2029136,54.9707935245,0.5242751999999999,0.15291359999999998,0.54612,42.51,34.05,54.4656093329,137.24,43.3942752,13.5529136,45.46146266,0.5242751999999999,0.15291359999999998,0.54612,42.87,13.4,44.9154416654,134.9,50.2542752,33.1329136,60.1937051485,0.5242751999999999,0.15291359999999998,0.54612,49.73,32.98,59.6720478951,133.81
2019-10-02 03:00:00,42.457472,34.493846,54.7034033722,0.5274719999999999,0.15384599999999998,0.54945,41.93,34.34,54.1974215254,137.68,42.797472,13.803846,44.9685420487,0.5274719999999999,0.15384599999999998,0.54945,42.27,13.65,44.419313367,135.12,49.567472,33.463846,59.8060470988,0.5274719999999999,0.15384599999999998,0.54945,49.04,33.31,59.2830304556,134.23
2019-10-02 03:30:00,42.08290656,34.47543108,54.4015291393,0.53290656,0.15543108,0.555111,41.55,34.32,53.8912321255,137.68,42.44290656,13.79543108,44.6286257456,0.53290656,0.15543108,0.555111,41.91,13.64,44.0737756495,135.05,49.15290656,33.45543108,59.4581709443,0.53290656,0.15543108,0.555111,48.62,33.3,58.9304199883,133.93
2019-10-02 04:00:00,41.65610336,34.46636348,54.0662663652,0.53610336,0.15636348,0.558441,41.12,34.31,53.5539961161,137.68,42.00610336,13.78636348,44.2105930462,0.53610336,0.15636348,0.558441,41.47,13.63,43.6524661388,135.05,48.63610336,33.45636348,59.0321845043,0.53610336,0.15636348,0.558441,48.1,33.3,58.5021367131,133.93
2019-10-02 04:30:00,41.48674272,34.50654996,53.9615771791,0.53674272,0.15654996000000002,0.559107,40.95,34.35,53.4492750185,137.55,41.83674272,13.85654996,44.0717258366,0.53674272,0.15654996000000002,0.559107,41.3,13.7,43.5129865672,134.98,48.44674272,33.51654996,58.9104914374,0.53674272,0.15654996000000002,0.559107,47.91,33.36,58.3802851997,133.81
2019-10-02 05:00:00,41.66450496,34.43589728,54.0533254762,0.53450496,0.15589728,0.5567759999999999,41.13,34.28,53.5424625881,137.44,42.02450496,13.80589728,44.2341702402,0.53450496,0.15589728,0.5567759999999999,41.49,13.65,43.6777128522,134.9,48.64450496,33.42589728,59.0218474107,0.53450496,0.15589728,0.5567759999999999,48.11,33.27,58.4932902135,133.81
2019-10-02 05:30:00,43.23961984,33.59738912,54.7580978449,0.53961984,0.15738912,0.5621039999999999,42.7,33.44,54.2358147353,136.31,43.58961984,13.29738912,45.5727496998,0.53961984,0.15738912,0.5621039999999999,43.05,13.14,45.0106887306,134.24,50.54961984,33.35738912,60.5638462688,0.53961984,0.15738912,0.5621039999999999,50.01,33.2,60.0269947607,132.86
2019-10-02 06:00:00,45.73993952,31.55748236,55.5699267607,0.53993952,0.15748236000000002,0.562437,45.2,31.4,55.0363516233,134.77,46.10993952,11.67748236,47.5656400862,0.53993952,0.15748236000000002,0.562437,45.57,11.52,47.0035668859,133.22,53.59993952,33.05748236,62.9742062795,0.53993952,0.15748236000000002,0.562437,53.06,32.9,62.4321519732,131.4
2019-10-02 06:30:00,52.86802144,29.15692292,60.3751094835,0.53802144,0.15692292,0.560439,52.33,29.0,59.8283285743,134.7,53.24802144,9.29692292,54.0535342328,0.53802144,0.15692292,0.560439,52.71,9.14,53.496576526,133.19,61.79802144,30.02692292,68.706706761,0.53802144,0.15692292,0.560439,61.26,29.87,68.1542698589,131.4
2019-10-02 07:00:00,59.7938656,28.8057108,66.3707415815,0.5338655999999999,0.15571079999999998,0.55611,59.26,28.65,65.8222614318,136.75,60.1838656,8.2857108,60.7515488035,0.5338655999999999,0.15571079999999998,0.55611,59.65,8.13,60.2014900148,134.56,69.5338656,26.1757108,74.2975524574,0.5338655999999999,0.15571079999999998,0.55611,69.0,26.02,73.7430701829,132.94
2019-10-02 07:30:00,66.10830112,26.25867116,71.1324489109,0.57830112,0.16867116000000001,0.602397,65.53,26.09,70.5327512578,135.82,66.48830112,6.00867116,66.7592563989,0.57830112,0.16867116000000001,0.602397,65.91,5.84,66.1682227357,133.91,76.84830112,23.66867116,80.4106173307,0.57830112,0.16867116000000001,0.602397,76.27,23.5,79.8082884167,131.94
2019-10-02 08:00:00,69.5802688,23.8713284,73.5612270552,0.9302688,0.27132839999999997,0.9690300000000001,68.65,23.6,72.5932675942,135.09,69.9502688,3.8613284,70.0567624302,0.9302688,0.27132839999999997,0.9690300000000001,69.02,3.59,69.1133019035,133.45,81.0102688,23.4413284,84.3336203907,0.9302688,0.27132839999999997,0.9690300000000001,80.08,23.17,83.3645926038,131.5
2019-10-02 08:30:00,70.41722112,23.23335616,74.1510206856,1.65722112,0.48335616000000003,1.7262719999999998,68.76,22.75,72.4258248141,135.38,70.78722112,3.16335616,70.8578682722,1.65722112,0.48335616000000003,1.7262719999999998,69.13,2.68,69.1819289988,133.57,81.84722112,22.45335616,84.8712012871,1.65722112,0.48335616000000003,1.7262719999999998,80.19,21.97,83.1451562029,131.6
2019-10-02 09:00:00,70.13486304,23.16100172,73.8602126609,2.09486304,0.61100172,2.182149,68.04,22.55,71.6794538205,135.38,70.50486304,3.06100172,70.5712791709,2.09486304,0.61100172,2.182149,68.41,2.45,68.4538574516,133.69,81.41486304,22.09100172,84.3587119438,2.09486304,0.61100172,2.182149,79.32,21.48,82.1769602748,131.6
2019-10-02 09:30:00,71.3279104,22.1623072,74.6916237771,1.6879103999999998,0.4923072,1.75824,69.64,21.67,72.9336582107,135.17,71.7179104,2.1423072,71.7499000158,1.6879103999999998,0.4923072,1.75824,70.03,1.65,70.049435401,133.48,82.9579104,22.0123072,85.828646536,1.6879103999999998,0.4923072,1.75824,81.27,21.52,84.0709420668,131.49
2019-10-02 10:00:00,71.3973008,22.2733794,74.7908951104,1.8973008,0.5533794,1.9763549999999999,69.5,21.72,72.8148913341,135.34,71.7573008,2.2633794,71.7929878499,1.8973008,0.5533794,1.9763549999999999,69.86,1.71,69.8809251513,133.55,82.9973008,22.1433794,85.900414384,1.8973008,0.5533794,1.9763549999999999,81.1,21.59,83.9245977053,131.49
2019-10-02 10:30:00,70.61913792,23.07724856,74.2941588664,2.9391379200000003,0.85724856,3.061602,67.68,22.22,71.2341968439,135.2,70.96913792,3.01724856,71.033248032,2.9391379200000003,0.85724856,3.061602,68.03,2.16,68.0642821162,133.6,81.83913792,21.98724856,84.741274446,2.9391379200000003,0.85724856,3.061602,78.9,21.13,81.6803948325,131.49
2019-10-02 11:00:00,70.40947648,22.85818064,74.0269599562,4.03947648,1.17818064,4.207788,66.37,21.68,69.821195206,135.36,70.77947648,2.8281806400000002,70.8359576523,4.03947648,1.17818064,4.207788,66.74,1.65,66.7603931984,133.6,81.48947648,22.68818064,84.5889373248,4.03947648,1.17818064,4.207788,77.45,21.51,80.3814816982,131.49
2019-10-02 11:30:00,70.99316384,22.20300612,74.3841568668,2.9931638400000002,0.87300612,3.117879,68.0,21.33,71.2668850168,134.9,71.37316384,2.2530061200000002,71.4087148261,2.9931638400000002,0.87300612,3.117879,68.38,1.38,68.3939237067,133.45,82.35316384,22.00300612,85.241866901,2.9931638400000002,0.87300612,3.117879,79.36,21.13,82.1248226787,131.49
2019-10-02 12:00:00,71.27768896,22.19640928,74.6537978163,3.34768896,0.97640928,3.487176,67.93,21.22,71.1672206848,135.36,71.65768896,2.16640928,71.6904297397,3.34768896,0.97640928,3.487176,68.31,1.19,68.3203644604,133.69,82.59768896,21.95640928,85.4661461048,3.34768896,0.97640928,3.487176,79.25,20.98,81.9800152476,131.87
2019-10-02 12:30:00,69.96683968,22.78407824,73.5831018377,3.47683968,1.01407824,3.621708,66.49,21.77,69.9632260548,135.5,70.33683968,2.67407824,70.3876531119,3.47683968,1.01407824,3.621708,66.86,1.6600000000000001,66.8806040643,133.85,81.05683968,22.39407824,84.0934361239,3.47683968,1.01407824,3.621708,77.58,21.38,80.4721119395,132.15
2019-10-02 13:00:00,69.66868832,23.31170076,73.4653763657,2.98868832,0.87170076,3.113217,66.68,22.44,70.3546444807,136.07,70.04868832,3.11170076,70.1177681973,2.98868832,0.87170076,3.113217,67.06,2.24,67.0974008438,134.07,80.70868832,21.72170076,83.580647606,2.98868832,0.87170076,3.113217,77.72,20.85,80.4681359297,132.31
