Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-02 13:30:00,69.61802848,23.52734164,73.4860918412,3.48802848,1.01734164,3.633363,66.13,22.51,69.8561164108,136.5,69.98802848,3.14734164,70.0587602653,3.48802848,1.01734164,3.633363,66.5,2.13,66.5341032855,134.5,80.58802848,22.25734164,83.6051409375,3.48802848,1.01734164,3.633363,77.1,21.24,79.9721676585,133.13
2019-10-02 14:00:00,68.09505984,23.91605912,72.172813846,5.09505984,1.48605912,5.307354,63.0,22.43,66.873798307,136.15,68.45505984,3.6060591200000003,68.5499735965,5.09505984,1.48605912,5.307354,63.36,2.12,63.3954572505,134.34,78.67505984,23.53605912,82.1201018005,5.09505984,1.48605912,5.307354,73.58,22.05,76.8128823831,133.03
2019-10-02 14:30:00,67.23818752,23.67072136,71.2830759064,4.28818752,1.25072136,4.466862,62.95,22.42,66.823340982,136.15,67.61818752,3.30072136,67.6987004675,4.28818752,1.25072136,4.466862,63.33,2.05,63.3631706909,134.39,77.80818752,23.27072136,81.2135488559,4.28818752,1.25072136,4.466862,73.52,22.02,76.7467966758,133.03
2019-10-02 15:00:00,66.60576896,24.25584928,70.8849397478,5.26576896,1.5358492799999999,5.485176,61.34,22.72,65.4124911619,136.5,66.96576896,3.86584928,67.0772614457,5.26576896,1.5358492799999999,5.485176,61.7,2.33,61.7439786538,134.56,76.90576896,23.92584928,80.5415641958,5.26576896,1.5358492799999999,5.485176,71.64,22.39,75.0573227607,133.03
2019-10-02 15:30:00,66.1957488,24.8583434,70.7093656865,5.4457488,1.5883433999999998,5.672655,60.75,23.27,65.054249669,136.91,66.5757488,4.3083434,66.715006941,5.4457488,1.5883433999999998,5.672655,61.13,2.7199999999999998,61.1904837373,134.84,76.4157488,24.5883434,80.2742380582,5.4457488,1.5883433999999998,5.672655,70.97,23.0,74.60389333,133.77
2019-10-02 16:00:00,67.03294304,24.61044172,71.4079077852,4.01294304,1.17044172,4.180149,63.02,23.44,67.2380398287,136.91,67.41294304,4.11044172,67.5381419677,4.01294304,1.17044172,4.180149,63.4,2.94,63.4681305854,134.73,77.64294304,24.37044172,81.3777920169,4.01294304,1.17044172,4.180149,73.63,23.2,77.1985550383,133.77
2019-10-02 16:30:00,67.88720896,24.96626928,72.3324805474,3.82720896,1.11626928,3.986676,64.06,23.85,68.3557320201,136.91,68.25720896,4.43626928,68.4012211889,3.82720896,1.11626928,3.986676,64.43,3.32,64.5154810879,134.84,78.65720896,24.77626928,82.4670845902,3.82720896,1.11626928,3.986676,74.83,23.66,78.4813640299,133.77
2019-10-02 17:00:00,68.8632736,24.8909548,73.223698908,3.1232736,0.9109548,3.25341,65.74,23.98,69.9770533818,136.91,69.2432736,4.4009548,69.382990293,3.1232736,0.9109548,3.25341,66.12,3.49,66.2120419561,134.7,79.9132736,24.7309548,83.652563755,3.1232736,0.9109548,3.25341,76.79,23.82,80.3996050985,133.77
2019-10-02 17:30:00,70.24068704,24.97228372,74.5477636824,2.27068704,0.66228372,2.365299,67.97,24.31,72.1865430673,136.79,70.63068704,4.53228372,70.7759531724,2.27068704,0.66228372,2.365299,68.36,3.87,68.4694566942,134.63,81.67068704,24.87228372,85.374068774,2.27068704,0.66228372,2.365299,79.4,24.21,83.00893988,133.43
2019-10-02 18:00:00,70.89713152,24.75291336,75.094007601,1.34713152,0.39291336,1.403262,69.55,24.36,73.6926868828,136.42,71.28713152,4.39291336,71.4223551008,1.34713152,0.39291336,1.403262,69.94,4.0,70.0542903754,134.42,82.58713152,24.69291336,86.1996186935,1.34713152,0.39291336,1.403262,81.24,24.3,84.7963890741,133.24
2019-10-02 18:30:00,71.63742176,24.72841468,75.785319746,0.81742176,0.23841468000000002,0.8514809999999999,70.82,24.49,74.9348550409,136.15,72.01742176,4.43841468,72.1540612982,0.81742176,0.23841468000000002,0.8514809999999999,71.2,4.2,71.3237688292,134.27,83.52742176,24.69841468,87.1024791471,0.81742176,0.23841468000000002,0.8514809999999999,82.71,24.46,86.2510040521,133.0
2019-10-02 19:00:00,73.97492448,23.57351964,77.6401975786,0.59492448,0.17351964,0.619713,73.38,23.4,77.0206751464,135.5,74.37492448,3.52351964,74.4583412524,0.59492448,0.17351964,0.619713,73.78,3.35,73.8560146501,133.7,86.32492448,23.99351964,89.5973301566,0.59492448,0.17351964,0.619713,85.73,23.82,88.9776674228,132.37
2019-10-02 19:30:00,76.72277664,21.90997652,79.7899212085,0.58277664,0.16997652,0.607059,76.14,21.74,79.1828718853,134.36,77.09277664,2.18997652,77.1238757274,0.58277664,0.16997652,0.607059,76.51,2.02,76.5366611501,132.99,89.62277664,23.77997652,92.7239417624,0.58277664,0.16997652,0.607059,89.04,23.61,92.1170651942,131.49
2019-10-02 20:00:00,74.92117824,22.78951032,78.3105658867,0.58117824,0.16951032,0.605394,74.34,22.62,77.7052121804,134.59,75.30117824,2.98951032,75.3604977179,0.58117824,0.16951032,0.605394,74.72,2.8200000000000003,74.7731957322,133.19,87.56117824,24.80951032,91.0080861083,0.58117824,0.16951032,0.605394,86.98,24.64,90.4027101364,131.66
2019-10-02 20:30:00,72.55400544,23.81158492,76.3614777345,0.55400544,0.16158492,0.577089,72.0,23.65,75.7847115189,134.95,72.92400544,3.89158492,73.0277687089,0.55400544,0.16158492,0.577089,72.37,3.73,72.4660596417,133.44,84.82400544,25.99158492,88.7168213223,0.55400544,0.16158492,0.577089,84.27,25.83,88.1397855682,132.01
2019-10-02 21:00:00,69.1262432,25.3222376,73.6182940309,0.5562431999999999,0.16223759999999998,0.57942,68.57,25.16,73.0401978365,134.79,69.5062432,5.4322376,69.718197403,0.5562431999999999,0.16223759999999998,0.57942,68.95,5.27,69.1511055588,133.38,80.7962432,26.9022376,85.1572856726,0.5562431999999999,0.16223759999999998,0.57942,80.24,26.74,84.5782785353,131.72
2019-10-02 21:30:00,66.18108832,25.75240076,71.0149462868,0.59108832,0.17240076000000001,0.615717,65.59,25.58,70.4015944422,132.98,66.53108832,6.35240076,66.8336644847,0.59108832,0.17240076000000001,0.615717,65.94,6.18,66.2289664724,132.25,77.38108832,28.17240076,82.3499665705,0.59108832,0.17240076000000001,0.615717,76.79,28.0,81.7355742624,130.19
2019-10-02 22:00:00,62.00711232,27.26540776,67.7368765045,0.56711232,0.16540776000000001,0.590742,61.44,27.1,67.1511995425,133.14,62.35711232,7.88540776,62.853712002,0.56711232,0.16540776000000001,0.590742,61.79,7.72,62.2703982643,132.27,72.42711232,28.82540776,77.9524902203,0.56711232,0.16540776000000001,0.590742,71.86,28.66,77.3644311037,130.19
2019-10-02 22:30:00,57.96615328,28.24512804,64.4814871423,0.56615328,0.16512804,0.589743,57.4,28.08,63.9002848194,133.9,58.31615328,8.58512804,58.9447042307,0.56615328,0.16512804,0.589743,57.75,8.42,58.3605937256,132.81,67.82615328,30.69512804,74.4484919535,0.56615328,0.16512804,0.589743,67.26,30.53,73.8646634054,131.08
2019-10-02 23:00:00,53.59258688,30.38533784,61.6070947549,0.53258688,0.15533784,0.554778,53.06,30.23,61.0673112229,134.76,53.93258688,10.50533784,54.9462105218,0.53258688,0.15533784,0.554778,53.4,10.35,54.3937726215,133.37,62.51258688,30.46533784,69.5410693629,0.53258688,0.15533784,0.554778,61.98,30.31,68.9943222302,131.5
2019-10-02 23:30:00,49.26130816,31.79496488,58.631018014,0.53130816,0.15496488,0.553446,48.73,31.64,58.1007960359,135.36,49.60130816,11.70496488,50.9636730822,0.53130816,0.15496488,0.553446,49.07,11.55,50.410984914,133.81,57.46130816,31.27496488,65.4211385082,0.53130816,0.15496488,0.553446,56.93,31.12,64.8805001522,132.22
2019-10-03 00:00:00,46.50162784,31.76505812,56.3153647696,0.53162784,0.15505812,0.553779,45.97,31.61,55.7891835395,135.95,46.85162784,11.50505812,48.2435632349,0.53162784,0.15505812,0.553779,46.32,11.35,47.6903019491,134.19,54.44162784,33.01505812,63.6701256834,0.53162784,0.15505812,0.553779,53.91,32.86,63.135312623,132.95
2019-10-03 00:30:00,44.35130816,32.35496488,54.8988368537,0.53130816,0.15496488,0.553446,43.82,32.2,54.3786024094,136.02,44.69130816,12.10496488,46.3016543959,0.53130816,0.15496488,0.553446,44.16,11.95,45.7483125372,134.21,51.98130816,33.87496488,62.0449002227,0.53130816,0.15496488,0.553446,51.45,33.72,61.5153712498,132.95
2019-10-03 01:00:00,43.1506688,32.6647784,54.1199405562,0.5306687999999999,0.15477839999999998,0.55278,42.62,32.51,53.6037731881,136.16,43.5006688,12.3247784,45.2129223636,0.5306687999999999,0.15477839999999998,0.55278,42.97,12.17,44.6601589787,134.37,50.5806688,34.1747784,61.043587173,0.5306687999999999,0.15477839999999998,0.55278,50.05,34.02,60.5174594642,133.06
2019-10-03 01:30:00,44.21162784,33.33505812,55.370516849,0.53162784,0.15505812,0.553779,43.68,33.18,54.8530290868,136.16,44.56162784,12.94505812,46.4038059375,0.53162784,0.15505812,0.553779,44.03,12.79,45.8500272628,134.48,51.63162784,33.08505812,61.3224760118,0.53162784,0.15505812,0.553779,51.1,32.93,60.7914048201,133.06
2019-10-03 02:00:00,45.31130816,33.12496488,56.1282277065,0.53130816,0.15496488,0.553446,44.78,32.97,55.608176557,136.16,45.66130816,12.75496488,47.4093260021,0.53130816,0.15496488,0.553446,45.13,12.6,46.855916382,134.44,52.90130816,32.84496488,62.2682914733,0.53130816,0.15496488,0.553446,52.37,32.69,61.7353464395,133.06
2019-10-03 02:30:00,45.35258688,33.34533784,56.2918172772,0.53258688,0.15533784,0.554778,44.82,33.19,55.7710363899,136.6,45.70258688,12.89533784,47.4870107033,0.53258688,0.15533784,0.554778,45.17,12.74,46.9322543673,134.66,52.94258688,32.82533784,62.2930197523,0.53258688,0.15533784,0.554778,52.41,32.67,61.758699792,133.06
2019-10-03 03:00:00,44.56162784,34.18505812,56.1636615119,0.53162784,0.15505812,0.553779,44.03,34.03,55.6478373344,136.91,44.91162784,13.71505812,46.9591006566,0.53162784,0.15505812,0.553779,44.38,13.56,46.405366069,134.78,51.88162784,32.11505812,61.017048973,0.53162784,0.15505812,0.553779,51.35,31.96,60.4835853765,133.06
2019-10-03 03:30:00,44.27258688,33.93533784,55.7823368403,0.53258688,0.15533784,0.554778,43.74,33.78,55.2655046118,136.79,44.62258688,13.48533784,46.6157655362,0.53258688,0.15533784,0.554778,44.09,13.33,46.0610138838,134.61,51.59258688,32.53533784,60.9946163963,0.53258688,0.15533784,0.554778,51.06,32.38,60.4614587981,133.06
2019-10-03 04:00:00,43.7522672,33.9252446,55.3640958231,0.5322671999999999,0.15524459999999998,0.554445,43.22,33.77,54.8487128381,136.4,44.1022672,13.5252446,46.1296240356,0.5322671999999999,0.15524459999999998,0.554445,43.57,13.37,45.5752323088,134.61,50.9922672,32.5552446,60.4983905998,0.5322671999999999,0.15524459999999998,0.554445,50.46,32.4,59.9664206035,133.06
2019-10-03 04:30:00,43.62162784,34.16505812,55.4084615538,0.53162784,0.15505812,0.553779,43.09,34.01,54.8947010193,136.8,43.97162784,13.72505812,46.0638825469,0.53162784,0.15505812,0.553779,43.44,13.57,45.5102021529,134.67,50.81162784,32.45505812,60.2922243853,0.53162784,0.15505812,0.553779,50.28,32.3,59.7609270343,133.06
2019-10-03 05:00:00,43.59130816,34.29496488,55.4648245577,0.53130816,0.15496488,0.553446,43.06,34.14,54.9518261753,136.65,43.94130816,13.88496488,46.0828689703,0.53130816,0.15496488,0.553446,43.41,13.73,45.5295618253,134.6,50.73130816,32.06496488,60.0152280707,0.53130816,0.15496488,0.553446,50.2,31.91,59.4835111607,133.06
2019-10-03 05:30:00,45.1090704,33.3343122,56.0892556752,0.5290703999999999,0.15431219999999998,0.551115,44.58,33.18,55.5723744319,136.13,45.4590704,12.9943122,47.2797972837,0.5290703999999999,0.15431219999999998,0.551115,44.93,12.84,46.7286903305,134.36,52.5590704,31.8543122,61.4585477135,0.5290703999999999,0.15431219999999998,0.551115,52.03,31.7,60.9262742994,132.9
2019-10-03 06:00:00,47.51843104,32.88412572,57.787256492,0.52843104,0.15412572,0.550449,46.99,32.73,57.2652861688,136.13,47.86843104,12.63412572,49.5076541854,0.52843104,0.15412572,0.550449,47.34,12.48,48.9573896363,134.19,55.34843104,31.34412572,63.6074133709,0.52843104,0.15412572,0.550449,54.82,31.19,63.0717726087,132.55
2019-10-03 06:30:00,54.54683264,29.93365952,62.220422076,0.52683264,0.15365952,0.5487839999999999,54.02,29.78,61.6847533836,135.46,54.93683264,9.83365952,55.8100030467,0.52683264,0.15365952,0.5487839999999999,54.41,9.68,55.2643691722,133.81,63.53683264,28.58365952,69.6703286448,0.52683264,0.15365952,0.5487839999999999,63.01,28.43,69.1268761047,132.14
2019-10-03 07:00:00,61.42651296,28.07356628,67.5377051587,0.52651296,0.15356628,0.548451,60.9,27.92,66.9950475782,135.59,61.80651296,7.93356628,62.3136142283,0.52651296,0.15356628,0.548451,61.28,7.78,61.7718932849,133.95,71.50651296,26.30356628,76.1909377469,0.52651296,0.15356628,0.548451,70.98,26.15,75.6437895666,132.24
2019-10-03 07:30:00,67.76793152,25.96981336,72.5735747256,0.54793152,0.15981336000000002,0.570762,67.22,25.81,72.0047533153,135.8,68.14793152,5.74981336,68.3900645133,0.54793152,0.15981336000000002,0.570762,67.6,5.59,67.8307312359,133.99,78.82793152,23.80981336,82.3453095201,0.54793152,0.15981336000000002,0.570762,78.28,23.65,81.7745736767,132.24
2019-10-03 08:00:00,71.84356576,22.12645668,75.1736524743,0.67356576,0.19645668,0.701631,71.17,21.93,74.4721008163,133.82,72.20356576,2.48645668,72.2463658275,0.67356576,0.19645668,0.701631,71.53,2.29,71.5666472597,132.56,83.82356576,23.11645668,86.9526350731,0.67356576,0.19645668,0.701631,83.15,22.92,86.2510805729,130.55
2019-10-03 08:30:00,73.25656256,20.02566408,75.9443953163,0.87656256,0.25566408,0.913086,72.38,19.77,75.031442076,134.04,73.82656256,2.91566408,73.8841149128,0.87656256,0.25566408,0.913086,72.95,2.66,72.9984801212,132.71,85.52656256,22.56566408,88.4533894133,0.87656256,0.25566408,0.913086,84.65,22.31,87.5406111471,130.45
2019-10-03 09:00:00,73.19070816,8.34978988,73.6654515496,1.13070816,0.32978988,1.177821,72.06,8.02,72.5049239707,136.13,75.02070816,9.60978988,75.6336876951,1.13070816,0.32978988,1.177821,73.89,9.28,74.4704673008,134.02,86.00070816,25.96978988,89.8362498685,1.13070816,0.32978988,1.177821,84.87,25.64,88.6584823917,132.27
2019-10-03 09:30:00,74.2781504,8.0423772,74.7122711331,1.4481504,0.4223772,1.50849,72.83,7.62,73.2275446809,136.13,76.1381504,9.3923772,76.7152833261,1.4481504,0.4223772,1.50849,74.69,8.97,75.2267040352,133.92,87.2081504,25.4523772,90.846491409,1.4481504,0.4223772,1.50849,85.76,25.03,89.3380014328,132.16
2019-10-03 10:00:00,74.27061792,8.06601356,74.7073307043,1.46061792,0.42601356,1.521477,72.81,7.64,73.2097377403,136.24,76.11061792,9.59601356,76.7131646877,1.46061792,0.42601356,1.521477,74.65,9.17,75.2111122109,134.11,87.19061792,25.68601356,90.8954077271,1.46061792,0.42601356,1.521477,85.73,25.26,89.3739363573,132.27
2019-10-03 10:30:00,73.96085728,8.34275004,74.4298991523,1.86085728,0.54275004,1.938393,72.1,7.8,72.5206867039,136.14,75.80085728,9.75275004,76.4256900376,1.86085728,0.54275004,1.938393,73.94,9.21,74.5113930886,134.07,86.78085728,25.86275004,90.5527417027,1.86085728,0.54275004,1.938393,84.92,25.32,88.6143825798,132.27
2019-10-03 11:00:00,74.29894912,8.28261016,74.75918319109999,1.92894912,0.56261016,2.009322,72.37,7.72,72.7805970022,136.14,76.13894912,9.82261016,76.7699371073,1.92894912,0.56261016,2.009322,74.21,9.26,74.7855046115,134.07,87.14894912,25.91261016,90.9197596677,1.92894912,0.56261016,2.009322,85.22,25.35,88.9104656382,132.27
2019-10-03 11:30:00,74.44945856,7.88734208,74.8660940945,1.9794585599999999,0.57734208,2.061936,72.47,7.31,72.8377443363,135.99,76.30945856,9.12734208,76.8533788403,1.9794585599999999,0.57734208,2.061936,74.33,8.55,74.8201269713,134.02,87.33945856,25.42734208,90.9655470319,1.9794585599999999,0.57734208,2.061936,85.36,24.85,88.9036112877,132.12
2019-10-03 12:00:00,74.01032736,8.07384548,74.4494159599,2.31032736,0.67384548,2.406591,71.7,7.4,72.0808573756,136.15,75.86032736,9.25384548,76.4226597505,2.31032736,0.67384548,2.406591,73.55,8.58,74.0487602867,134.16,86.75032736,25.32384548,90.3709933937,2.31032736,0.67384548,2.406591,84.44,24.65,87.9644024592,132.54
2019-10-03 12:30:00,74.63976864,8.21368252,75.0903432085,1.58976864,0.46368252,1.656009,73.05,7.75,73.4599550776,136.15,76.50976864,9.54368252,77.1027014662,1.58976864,0.46368252,1.656009,74.92,9.08,75.4682237766,134.1,87.60976864,25.64368252,91.2856506486,1.58976864,0.46368252,1.656009,86.02,25.18,89.6296424181,132.54
2019-10-03 13:00:00,73.96910912,8.66599016,74.475019231,1.76910912,0.51599016,1.842822,72.2,8.15,72.6585335663,136.7,75.81910912,9.96599016,76.4712904796,1.76910912,0.51599016,1.842822,74.05,9.45,74.6505525767,134.37,86.82910912,26.36599016,90.7439233651,1.76910912,0.51599016,1.842822,85.06,25.85,88.9012154023,132.94
2019-10-03 13:30:00,73.19669152,8.52111836,73.6910110365,1.78669152,0.52111836,1.8611369999999998,71.41,8.0,71.8567192404,136.77,75.03669152,9.72111836,75.6637642233,1.78669152,0.52111836,1.8611369999999998,73.25,9.2,73.8254867915,134.32,86.06669152,27.18111836,90.2567924563,1.78669152,0.52111836,1.8611369999999998,84.28,26.66,88.3961198243,133.04
2019-10-03 14:00:00,71.99803936,8.91776148,72.5482194233,2.59803936,0.75776148,2.7062910000000002,69.4,8.16,69.8780766765,136.63,73.80803936,10.13776148,74.5010126239,2.59803936,0.75776148,2.7062910000000002,71.21,9.38,71.8251244343,134.36,84.50803936,27.60776148,88.9033025844,2.59803936,0.75776148,2.7062910000000002,81.91,26.85,86.1984373408,133.04
2019-10-03 14:30:00,70.89998592,9.42291256,71.5234177355,4.08998592,1.19291256,4.260402,66.81,8.23,67.3149983288,136.91,72.68998592,10.49291256,73.4434154097,4.08998592,1.19291256,4.260402,68.6,9.3,69.2275234282,134.39,82.97998592,28.00291256,87.5776294217,4.08998592,1.19291256,4.260402,78.89,26.81,83.3211149709,133.04
2019-10-03 15:00:00,69.6233728,9.7851504,70.3076326468,3.8233728,1.1151504,3.98268,65.8,8.67,66.3687343559,136.91,71.4133728,11.0051504,72.2563709994,3.8233728,1.1151504,3.98268,67.59,9.89,68.3097372268,134.55,81.5333728,28.6251504,86.4123261784,3.8233728,1.1151504,3.98268,77.71,27.51,82.4356973647,133.25
2019-10-03 15:30:00,69.47719008,9.76543044,70.1601280863,2.7271900799999997,0.7954304400000001,2.840823,66.75,8.97,67.3500066815,136.91,71.27719008,11.05543044,72.1294694831,2.7271900799999997,0.7954304400000001,2.840823,68.55,10.26,69.3135636077,134.62,81.56719008,28.74543044,86.4841388275,2.7271900799999997,0.7954304400000001,2.840823,78.84,27.95,83.6477620741,133.64
2019-10-03 16:00:00,70.75721152,9.31960336,71.36832623,1.26721152,0.36960336,1.320012,69.49,8.95,70.063989324,136.41,72.61721152,10.37960336,73.3552695779,1.26721152,0.36960336,1.320012,71.35,10.01,72.0487515506,134.24,83.33721152,27.93960336,87.8960309675,1.26721152,0.36960336,1.320012,82.07,27.57,86.5770743326,132.86
2019-10-03 16:30:00,73.00144736,9.45750548,73.6115189801,1.19144736,0.34750548000000003,1.241091,71.81,9.11,72.3855524259,137.41,74.87144736,10.78750548,75.6445893919,1.19144736,0.34750548000000003,1.241091,73.68,10.44,74.4159660288,134.85,85.97144736,28.58750548,90.5998633042,1.19144736,0.34750548000000003,1.241091,84.78,28.24,89.3596441354,133.81
2019-10-03 17:00:00,73.67529376,9.76571068,74.3197013968,0.94529376,0.27571068,0.9846809999999999,72.73,9.49,73.3465268435,137.03,75.56529376,10.99571068,76.3611110081,0.94529376,0.27571068,0.9846809999999999,74.62,10.72,75.3860915554,134.66,86.80529376,28.79571068,91.4568312283,0.94529376,0.27571068,0.9846809999999999,85.86,28.52,90.4728135961,133.52
2019-10-03 17:30:00,75.26077824,9.81606032,75.8982198836,0.98077824,0.28606032,1.021644,74.28,9.53,74.888846299,137.37,77.18077824,11.19606032,77.9886164541,0.98077824,0.28606032,1.021644,76.2,10.91,76.9770621679,134.79,88.65077824,29.06606032,93.2941388571,0.98077824,0.28606032,1.021644,87.67,28.78,92.2730583648,133.72
2019-10-03 18:00:00,75.29103808,10.13696944,75.9703795212,0.8810380800000001,0.25696944,0.917748,74.41,9.88,75.0630568256,137.18,77.20103808,11.34696944,78.0304683832,0.8810380800000001,0.25696944,0.917748,76.32,11.09,77.1215307161,134.67,88.72103808,29.25696944,93.4205162628,0.8810380800000001,0.25696944,0.917748,87.84,29.0,92.5033275077,133.8
2019-10-03 18:30:00,76.1249344,10.1439392,76.7978198903,0.6649343999999999,0.19393919999999998,0.69264,75.46,9.95,76.1131664037,137.4,78.0749344,11.4039392,78.9033916308,0.6649343999999999,0.19393919999999998,0.69264,77.41,11.21,78.2174673586,134.77,89.7449344,29.3639392,94.4266603021,0.6649343999999999,0.19393919999999998,0.69264,89.08,29.17,93.7343869666,133.67
2019-10-03 19:00:00,77.16424512,9.93498816,77.8011871033,0.63424512,0.18498816,0.6606719999999999,76.53,9.75,77.1485800258,136.97,79.11424512,11.11498816,79.8912181826,0.63424512,0.18498816,0.6606719999999999,78.48,10.93,79.2374614687,134.48,90.96424512,28.93498816,95.455368786,0.63424512,0.18498816,0.6606719999999999,90.33,28.75,94.7948912126,133.22
2019-10-03 19:30:00,77.2529664,10.1246152,77.9135973406,0.6329663999999999,0.18461519999999998,0.65934,76.62,9.94,77.2620734902,137.03,79.2029664,11.5046152,80.0341555679,0.6329663999999999,0.18461519999999998,0.65934,78.57,11.32,79.3812780194,134.68,91.0629664,29.4446152,95.7050114354,0.6329663999999999,0.18461519999999998,0.65934,90.43,29.26,95.045949414,133.63
2019-10-03 20:00:00,75.141368,10.884149,75.9255548835,0.6313679999999999,0.18414899999999998,0.657675,74.51,10.7,75.2743654905,137.51,77.051368,12.204149,78.0118873216,0.6313679999999999,0.18414899999999998,0.657675,76.42,12.02,77.3595294712,134.89,88.581368,29.974149,93.5152841252,0.6313679999999999,0.18414899999999998,0.657675,87.95,29.79,92.8582069609,133.81
2019-10-03 20:30:00,72.4109984,12.9052912,73.5520171732,0.6009983999999999,0.17529119999999998,0.62604,71.81,12.73,72.9296167548,137.94,74.3209984,14.2752912,75.6795529983,0.6009983999999999,0.17529119999999998,0.62604,73.72,14.1,75.0563015342,135.09,85.1309984,29.3952912,90.0631447003,0.6009983999999999,0.17529119999999998,0.62604,84.53,29.22,89.4378516066,133.72
2019-10-03 21:00:00,69.46387552,36.30613036,78.3796217392,0.60387552,0.17613036,0.629037,68.86,36.13,77.7629506899,134.07,70.63387552,2.82613036,70.6903910287,0.60387552,0.17613036,0.629037,70.03,2.65,70.0801212898,132.82,81.99387552,20.89613036,84.6146789086,0.60387552,0.17613036,0.629037,81.39,20.72,83.9860137166,130.88
2019-10-03 21:30:00,66.73835104,39.83743572,77.7240553772,0.6083510400000001,0.17743572,0.633699,66.13,39.66,77.1109103824,134.07,67.80835104,0.57743572,67.8108096307,0.6083510400000001,0.17743572,0.633699,67.2,0.4,67.2011904656,132.72,78.83835104,20.76743572,81.5277374952,0.6083510400000001,0.17743572,0.633699,78.23,20.59,80.8942581399,130.6
2019-10-03 22:00:00,62.51122816,41.90827488,75.2592662035,0.61122816,0.17827488,0.6366959999999999,61.9,41.73,74.6525478467,134.58,63.55122816,1.41827488,63.5670520339,0.61122816,0.17827488,0.6366959999999999,62.94,1.24,62.9522136227,133.16,73.85122816,21.96827488,77.0493932614,0.61122816,0.17827488,0.6366959999999999,73.24,21.79,76.4127064041,131.32
2019-10-03 22:30:00,57.98186752,42.76846136,72.0488601451,0.61186752,0.17846136,0.637362,57.37,42.59,71.4508572377,134.35,58.99186752,2.49846136,59.0447520332,0.61186752,0.17846136,0.637362,58.38,2.32,58.4260797932,132.92,68.66186752,23.94846136,72.7185041983,0.61186752,0.17846136,0.637362,68.05,23.77,72.0820046891,131.07
2019-10-03 23:00:00,53.68830112,45.03867116,70.0779250336,0.57830112,0.16867116000000001,0.602397,53.11,44.87,69.526894077,136.51,54.66830112,3.48867116,54.7795032271,0.57830112,0.16867116000000001,0.602397,54.09,3.32,54.1917936592,134.4,63.65830112,24.98867116,68.3872282508,0.57830112,0.16867116000000001,0.602397,63.08,24.82,67.7873055963,133.24
2019-10-03 23:30:00,49.04830112,45.57867116,66.9563373212,0.57830112,0.16867116000000001,0.602397,48.47,45.41,66.4184387049,136.37,49.99830112,4.12867116,50.1684765608,0.57830112,0.16867116000000001,0.602397,49.42,3.96,49.578402556,134.34,58.41830112,27.06867116,64.384865179,0.57830112,0.16867116000000001,0.602397,57.84,26.9,63.7893063138,133.37
2019-10-04 00:00:00,45.90894048,44.45885764,63.9079090461,0.57894048,0.16885764,0.603063,45.33,44.29,63.3751765284,134.36,46.80894048,4.06885764,46.9854499963,0.57894048,0.16885764,0.603063,46.23,3.9,46.3942119235,133.08,54.91894048,28.69885764,61.9654295013,0.57894048,0.16885764,0.603063,54.34,28.53,61.3742331928,131.65
2019-10-04 00:30:00,43.79734208,45.50839144,63.1602791692,0.57734208,0.16839144,0.601398,43.22,45.34,62.6393167268,135.14,44.70734208,4.78839144,44.9630418059,0.57734208,0.16839144,0.601398,44.13,4.62,44.371176455,133.51,52.41734208,29.30839144,60.0546381184,0.57734208,0.16839144,0.601398,51.84,29.14,59.4686909222,132.17
2019-10-04 01:00:00,42.479899520000004,45.63913736,62.3496008182,0.57989952,0.16913736000000001,0.604062,41.9,45.47,61.8314717599,135.26,43.37989952,4.8391373600000005,43.6489740172,0.57989952,0.16913736000000001,0.604062,42.8,4.67,43.0540230408,133.56,50.88989952,29.42913736,58.7865290599,0.57989952,0.16913736000000001,0.604062,50.31,29.26,58.2000317869,132.34
2019-10-04 01:30:00,43.63926016,45.51895088,63.0583849819,0.57926016,0.16895088,0.6033959999999999,43.06,45.35,62.5362782711,135.53,44.54926016,4.49895088,44.7758544287,0.57926016,0.16895088,0.6033959999999999,43.97,4.33,44.1826866544,133.76,52.23926016,29.14895088,59.8214145559,0.57926016,0.16895088,0.6033959999999999,51.66,28.98,59.2334027387,132.76
2019-10-04 02:00:00,45.21798144,45.29857792,64.0048983054,0.57798144,0.16857792,0.6020639999999999,44.64,45.13,63.4779213585,135.41,46.12798144,4.27857792,46.3259851568,0.57798144,0.16857792,0.6020639999999999,45.55,4.11,45.7350478299,133.76,54.08798144,28.85857792,61.3051976248,0.57798144,0.16857792,0.6020639999999999,53.51,28.69,60.7160291851,132.95
2019-10-04 02:30:00,45.20798144,45.34857792,64.0332343806,0.57798144,0.16857792,0.6020639999999999,44.63,45.18,63.5064508534,135.67,46.12798144,4.33857792,46.3315651592,0.57798144,0.16857792,0.6020639999999999,45.55,4.17,45.7404787907,133.87,54.06798144,28.94857792,61.3299827212,0.57798144,0.16857792,0.6020639999999999,53.49,28.78,60.7409952174,133.04
2019-10-04 03:00:00,44.3486208,45.3487644,63.4295719635,0.5786207999999999,0.16876439999999998,0.6027300000000001,43.77,45.18,62.9050498768,135.92,45.2586208,4.2787644,45.4604287431,0.5786207999999999,0.16876439999999998,0.6027300000000001,44.68,4.11,44.868636039,133.91,53.0786208,28.8987644,60.4357391771,0.5786207999999999,0.16876439999999998,0.6027300000000001,52.5,28.73,59.8469957475,133.04
2019-10-04 03:30:00,43.81734208,45.55839144,63.2101771676,0.57734208,0.16839144,0.601398,43.24,45.39,62.6893108911,135.92,44.73734208,4.57839144,44.9710067106,0.57734208,0.16839144,0.601398,44.16,4.41,44.3796541221,133.88,52.45734208,29.20839144,60.0408433369,0.57734208,0.16839144,0.601398,51.88,29.04,59.4546549902,133.04
2019-10-04 04:00:00,43.06798144,45.72857792,62.816827872,0.57798144,0.16857792,0.6020639999999999,42.49,45.56,62.2985850562,135.92,43.96798144,4.76857792,44.2258151681,0.57798144,0.16857792,0.6020639999999999,43.39,4.6,43.6331536793,133.9,51.56798144,29.42857792,59.3742192217,0.57798144,0.16857792,0.6020639999999999,50.99,29.26,58.7888399273,133.04
2019-10-04 04:30:00,42.86638304,45.77811172,62.7149289052,0.57638304,0.16811172,0.600399,42.29,45.61,62.1990048152,136.13,43.76638304,4.77811172,44.0264311069,0.57638304,0.16811172,0.600399,43.19,4.61,43.4353335431,133.97,51.33638304,29.47811172,59.197831837,0.57638304,0.16811172,0.600399,50.76,29.31,58.6144495837,133.04
2019-10-04 05:00:00,42.84926016,45.36895088,62.4051344058,0.57926016,0.16895088,0.6033959999999999,42.27,45.2,61.8853205534,135.67,43.74926016,4.42895088,43.9728708461,0.57926016,0.16895088,0.6033959999999999,43.17,4.26,43.379678422,133.81,51.31926016,28.99895088,58.9457853923,0.57926016,0.16895088,0.6033959999999999,50.74,28.83,58.3585169448,133.04
2019-10-04 05:30:00,44.007392,44.907156,62.8752988911,0.6073919999999999,0.17715599999999998,0.6327,43.4,44.73,62.3244165637,135.36,44.907392,4.237156,45.1068436849,0.6073919999999999,0.17715599999999998,0.6327,44.3,4.06,44.4856561152,133.54,52.647391999999996,28.627156,59.9271386356,0.6073919999999999,0.17715599999999998,0.6327,52.04,28.45,59.3090558009,132.33
2019-10-04 06:00:00,46.60721216,44.35293688,64.3382874749,0.62721216,0.18293688,0.653346,45.98,44.17,63.7585233518,134.73,47.53721216,4.07293688,47.711375528,0.62721216,0.18293688,0.653346,46.91,3.89,47.0710123112,133.2,55.57721216,27.29293688,61.9171294152,0.62721216,0.18293688,0.653346,54.95,27.11,61.2736044313,131.76
2019-10-04 06:30:00,52.91081856,43.26107208,68.3452637584,0.62081856,0.18107208,0.646686,52.29,43.08,67.7505018432,135.78,53.90081856,2.39107208,53.9538271778,0.62081856,0.18107208,0.646686,53.28,2.21,53.3258145742,133.78,62.68081856,23.47107208,66.9311305742,0.62081856,0.18107208,0.646686,62.06,23.29,66.2862557398,132.37
2019-10-04 07:00:00,58.90593344,41.20256392,71.8857445396,0.6259334400000001,0.18256392,0.652014,58.28,41.02,71.2684979497,135.26,59.92593344,0.99256392,59.9341528829,0.6259334400000001,0.18256392,0.652014,59.3,0.81,59.3055317825,133.49,69.72593344,21.61256392,72.9986898052,0.6259334400000001,0.18256392,0.652014,69.1,21.43,72.3467684144,132.07
2019-10-04 07:30:00,65.0457936,37.7766898,75.219901338,0.6057935999999999,0.17668979999999998,0.631035,64.44,37.6,74.6074634336,134.11,66.1057936,2.5166898,66.1536822485,0.6057935999999999,0.17668979999999998,0.631035,65.5,2.34,65.5417851451,132.73,77.1057936,20.4266898,79.7656132859,0.6057935999999999,0.17668979999999998,0.631035,76.5,20.25,79.1347742778,130.95
2019-10-04 08:00:00,68.8644048,35.8517014,77.6379465322,0.7944047999999999,0.2317014,0.8275049999999999,68.07,35.62,76.8264882706,133.6,69.9244048,4.3517014,70.0596866372,0.7944047999999999,0.2317014,0.8275049999999999,69.13,4.12,69.2526627647,132.45,81.4144048,18.0617014,83.3938269082,0.7944047999999999,0.2317014,0.8275049999999999,80.62,17.83,82.5681130946,130.47
2019-10-04 08:30:00,70.4295296,35.4536128,78.8497133809,0.8695296,0.25361279999999997,0.9057600000000001,69.56,35.2,77.9591790619,133.97,71.5095296,4.9736128,71.6822826638,0.8695296,0.25361279999999997,0.9057600000000001,70.64,4.72,70.7975140807,132.71,83.0795296,16.3336128,84.6699187767,0.8695296,0.25361279999999997,0.9057600000000001,82.21,16.08,83.7678369065,130.72
2019-10-04 09:00:00,69.77619264,35.15013952,78.1296958116,1.16619264,0.34013952000000003,1.214784,68.61,34.81,76.9354807615,133.76,70.84619264,5.26013952,71.0411998727,1.16619264,0.34013952000000003,1.214784,69.68,4.92,69.853480944,132.45,82.27619264,16.08013952,83.8328262813,1.16619264,0.34013952000000003,1.214784,81.11,15.74,82.6231184355,130.33
2019-10-04 09:30:00,70.59296512,35.05794816,78.8189473009,1.91296512,0.55794816,1.992672,68.68,34.5,76.858261755,134.34,71.68296512,6.15794816,71.9469791856,1.91296512,0.55794816,1.992672,69.77,5.6,69.9943776313,132.81,83.07296512,15.69794816,84.5431434846,1.91296512,0.55794816,1.992672,81.16,15.14,82.5600702519,130.79
2019-10-04 10:00:00,70.97694112,35.09494116,79.1794232473,1.9369411200000002,0.56494116,2.017647,69.04,34.53,77.1935392374,134.74,72.04694112,6.40494116,72.3310790464,1.9369411200000002,0.56494116,2.017647,70.11,5.84,70.352808757,133.22,83.56694112,15.91494116,85.068907365,1.9369411200000002,0.56494116,2.017647,81.63,15.35,83.0606970835,131.49
2019-10-04 10:30:00,70.57740032,36.15424176,79.2987933904,2.27740032,0.66424176,2.372292,68.3,35.49,76.9703196044,135.13,71.65740032,5.84424176,71.8953279593,2.27740032,0.66424176,2.372292,69.38,5.18,69.5731039986,133.55,82.92740032,15.43424176,84.351464377,2.27740032,0.66424176,2.372292,80.65,14.77,81.9913129545,131.93
2019-10-04 11:00:00,70.26181568,35.26969624,78.617264106,2.50181568,0.72969624,2.606058,67.76,34.54,76.0554350458,134.2,71.30181568,6.30969624,71.5804525405,2.50181568,0.72969624,2.606058,68.8,5.58,69.0259110769,132.89,82.50181567999999,15.23969624,83.8975442548,2.50181568,0.72969624,2.606058,80.0,14.51,81.3052279992,130.93
2019-10-04 11:30:00,70.58202528,35.28517404,78.9104923293,2.69202528,0.78517404,2.8041929999999997,67.89,34.5,76.1531489828,134.13,71.64202528,6.22517404,71.9119779873,2.69202528,0.78517404,2.8041929999999997,68.95,5.44,69.1642689544,132.77,82.85202528,15.36517404,84.2647415369,2.69202528,0.78517404,2.8041929999999997,80.16,14.58,81.4751618593,130.72
2019-10-04 12:00:00,70.88649056,35.23939308,79.1625502909,2.94649056,0.85939308,3.069261,67.94,34.38,76.1434698448,134.24,71.94649056,6.54939308,72.2439758985,2.94649056,0.85939308,3.069261,69.0,5.69,69.2342119187,132.86,83.16649056,15.20939308,84.5457910835,2.94649056,0.85939308,3.069261,80.22,14.35,81.4933794857,130.85
2019-10-04 12:30:00,70.51145568,35.87459124,79.1129046284,2.86145568,0.8345912400000001,2.980683,67.65,35.04,76.1861148767,134.74,71.58145568,6.15459124,71.8455551207,2.86145568,0.8345912400000001,2.980683,68.72,5.32,68.925617879,133.18,82.75145568,15.79459124,84.2453116179,2.86145568,0.8345912400000001,2.980683,79.89,14.96,81.2786177294,131.36
2019-10-04 13:00:00,69.48014656,36.43962608,78.4559565288,3.29014656,0.95962608,3.427236,66.19,35.48,75.0995772292,134.67,70.52014656,5.81962608,70.7598694074,3.29014656,0.95962608,3.427236,67.23,4.86,67.4054337572,133.18,81.49014656,16.42962608,83.129877899,3.29014656,0.95962608,3.427236,78.2,15.47,79.7154997475,131.18
2019-10-04 13:30:00,67.86089568,38.20776124,77.8776873146,3.42089568,0.99776124,3.563433,64.44,37.21,74.411677175,135.77,68.91089568,4.69776124,69.0708368567,3.42089568,0.99776124,3.563433,65.49,3.7,65.5944365019,133.85,79.52089568,16.92776124,81.3026564778,3.42089568,0.99776124,3.563433,76.1,15.93,77.7494366539,132.13
2019-10-04 14:00:00,66.80047584,38.81347212,77.2579393361,3.68047584,1.07347212,3.8338289999999997,63.12,37.74,73.5421103858,136.01,67.84047584,4.36347212,67.9806593903,3.68047584,1.07347212,3.8338289999999997,64.16,3.29,64.2442970232,133.96,78.21047584,17.24347212,80.0887998529,3.68047584,1.07347212,3.8338289999999997,74.53,16.17,76.2639482324,132.27
2019-10-04 14:30:00,66.67550208,38.44452144,76.9649518052,2.41550208,0.70452144,2.516148,64.26,37.74,74.522850187,135.81,67.72550208,3.89452144,67.8373859257,2.41550208,0.70452144,2.516148,65.31,3.19,65.3878597295,133.92,78.27550208,16.93452144,80.086404853,2.41550208,0.70452144,2.516148,75.86,16.23,77.5767523167,132.27
2019-10-04 15:00:00,65.60832928,38.61659604,76.1294579032,2.3883292799999998,0.69659604,2.487843,63.22,37.92,73.72038252749999,135.95,66.64832928,3.79659604,66.7563775029,2.3883292799999998,0.69659604,2.487843,64.26,3.1,64.3347309002,133.96,77.08832928,17.42659604,79.0335166921,2.3883292799999998,0.69659604,2.487843,74.7,16.73,76.5505251452,132.37
2019-10-04 15:30:00,64.2998768,38.4682974,74.9285263525,3.3198768,0.9682974,3.458205,60.98,37.5,71.5877810803,135.8,65.3298768,4.4182974,65.4791123536,3.3198768,0.9682974,3.458205,62.01,3.45,62.1058982706,133.84,75.7498768,20.0082974,78.3477874612,3.3198768,0.9682974,3.458205,72.43,19.04,74.890763783,132.71
2019-10-04 16:00:00,64.66219391999999,38.53230656,75.2724250399,3.8821939199999997,1.13230656,4.043952,60.78,37.4,71.3650362573,135.49,65.69219392,4.60230656,65.8532122808,3.8821939199999997,1.13230656,4.043952,61.81,3.47,61.9073258993,133.77,76.07219392,20.10230656,78.6834252993,3.8821939199999997,1.13230656,4.043952,72.19,18.97,74.6408534249,132.36
2019-10-04 16:30:00,66.93022816,37.86964988,76.9010131506,1.6102281600000001,0.46964988,1.677321,65.32,37.4,75.2692659722,135.83,68.00022816,4.04964988,68.1207067929,1.6102281600000001,0.46964988,1.677321,66.39,3.58,66.4864535075,133.96,79.13022816,19.37964988,81.4687905773,1.6102281600000001,0.46964988,1.677321,77.52,18.91,79.7930980725,132.69
2019-10-04 17:00:00,67.94607264,37.28510452,77.5038567187,1.28607264,0.37510452,1.339659,66.66,36.91,76.1964808899,135.19,69.00607264,4.02510452,69.1233645564,1.28607264,0.37510452,1.339659,67.72,3.65,67.8182932548,133.5,80.42607264,19.84510452,82.8382842272,1.28607264,0.37510452,1.339659,79.14,19.47,81.4998190182,132.2
2019-10-04 17:30:00,67.99740064,37.49090852,77.6480181038,1.95740064,0.57090852,2.038959,66.04,36.92,75.6595532633,135.06,69.05740064,4.15090852,69.1820397552,1.95740064,0.57090852,2.038959,67.1,3.58,67.1954343687,133.36,80.42740064,20.71090852,83.0512402402,1.95740064,0.57090852,2.038959,78.47,20.14,81.013335322,132.2
2019-10-04 18:00:00,67.89276608,37.70622344,77.660717046,1.15276608,0.33622344,1.200798,66.74,37.37,76.4901594978,134.62,68.95276608,3.32622344,69.0329465723,1.15276608,0.33622344,1.200798,67.8,2.99,67.8658979164,133.25,80.45276608,21.09622344,83.1727011306,1.15276608,0.33622344,1.200798,79.3,20.76,81.9723587559,132.12
2019-10-04 18:30:00,67.89982944,38.01286692,77.8162251041,0.72982944,0.21286692000000002,0.760239,67.17,37.8,77.0756050901,134.62,68.96982944,2.63286692,69.0200649174,0.72982944,0.21286692000000002,0.760239,68.24,2.42,68.2828968337,133.14,80.51982944,21.49286692,83.338984044,0.72982944,0.21286692000000002,0.760239,79.79,21.28,82.5789470749,131.93
2019-10-04 19:00:00,69.73424512,36.66498816,78.7856985704,0.63424512,0.18498816,0.6606719999999999,69.1,36.48,78.1383414208,133.64,70.81424512,3.35498816,70.8936757227,0.63424512,0.18498816,0.6606719999999999,70.18,3.17,70.2515572781,132.4,82.70424512,20.60498816,85.2323747055,0.63424512,0.18498816,0.6606719999999999,82.07,20.42,84.5722253462,130.76
2019-10-04 19:30:00,70.94076864,36.81230752,79.9233297616,0.5907686400000001,0.17230752,0.6153839999999999,70.35,36.64,79.3196829293,133.33,72.02076864,3.02230752,72.0841553897,0.5907686400000001,0.17230752,0.6153839999999999,71.43,2.85,71.4868337528,132.21,83.93076864,19.46230752,86.1577352215,0.5907686400000001,0.17230752,0.6153839999999999,83.34,19.29,85.5433206042,130.35
2019-10-04 20:00:00,69.1962432,38.0422376,78.9641178929,0.5562431999999999,0.16223759999999998,0.57942,68.64,37.88,78.3986224369,134.27,70.2562432,2.2422376,70.292014753,0.5562431999999999,0.16223759999999998,0.57942,69.7,2.08,69.7310289613,132.79,81.8962432,20.6422376,84.4576617212,0.5562431999999999,0.16223759999999998,0.57942,81.34,20.48,83.8786385202,131.27
2019-10-04 20:30:00,66.25199744,39.03391592,76.8958630671,0.56199744,0.16391592,0.585414,65.69,38.87,76.328585733,134.1,67.29199744,1.24391592,67.3034935667,0.56199744,0.16391592,0.585414,66.73,1.08,66.738739125,132.7,78.48199744,21.82391592,81.4598504065,0.56199744,0.16391592,0.585414,77.92,21.66,80.8744829968,131.12
2019-10-04 21:00:00,63.41327616,39.57428888,74.7486985419,0.56327616,0.16428888,0.586746,62.85,39.41,74.1840319745,133.18,64.43327616,0.47428888,64.4350217401,0.56327616,0.16428888,0.586746,63.87,0.31,63.8707523049,132.14,75.16327616,22.75428888,78.5320045939,0.56327616,0.16428888,0.586746,74.6,22.59,77.9452891457,130.38
2019-10-04 21:30:00,60.89030912,40.57634016,73.1715048739,0.57030912,0.16634016000000001,0.5940719999999999,60.32,40.41,72.6048930858,133.64,61.92030912,0.9163401600000001,61.927089071,0.57030912,0.16634016000000001,0.5940719999999999,61.35,0.75,61.3545841808,132.37,72.24030912,23.82634016,76.0681059786,0.57030912,0.16634016000000001,0.5940719999999999,71.67,23.66,75.4743963209,130.72
2019-10-04 22:00:00,58.1538256,41.7373658,71.5812484932,0.5738255999999999,0.16736579999999998,0.597735,57.58,41.57,71.0177534142,134.18,59.1438256,1.7673657999999999,59.1702263683,0.5738255999999999,0.16736579999999998,0.597735,58.57,1.6,58.5918501159,132.76,69.0138256,24.6673658,73.2897473011,0.5738255999999999,0.16736579999999998,0.597735,68.44,24.5,72.6930780749,131.26
2019-10-04 22:30:00,54.30734208,43.24839144,69.4241367677,0.57734208,0.16839144,0.601398,53.73,43.08,68.8679845792,133.82,55.26734208,3.39839144,55.3717271265,0.57734208,0.16839144,0.601398,54.69,3.23,54.785299123,132.61,64.36734208,24.95839144,69.0367730251,0.57734208,0.16839144,0.601398,63.79,24.79,68.437622694,130.72
2019-10-04 23:00:00,50.9246848,44.1001164,67.3657464033,0.5146847999999999,0.15011639999999998,0.53613,50.41,43.95,66.8787754074,134.31,51.8646848,4.0001164,52.0187126005,0.5146847999999999,0.15011639999999998,0.53613,51.35,3.85,51.4941258786,132.9,60.4146848,25.8101164,65.6970033416,0.5146847999999999,0.15011639999999998,0.53613,59.9,25.66,65.1647573463,131.21
2019-10-04 23:30:00,47.54180768,45.18927724,65.5918764403,0.51180768,0.14927724,0.533133,47.03,45.04,65.1185265497,135.14,48.46180768,4.60927724,48.6805119148,0.51180768,0.14927724,0.533133,47.95,4.46,48.1569735345,133.43,56.53180768,26.94927724,62.6267420782,0.51180768,0.14927724,0.533133,56.02,26.8,62.1005668251,131.92
2019-10-05 00:00:00,44.6462832,45.6905826,63.8820784094,0.5162831999999999,0.15058259999999998,0.537795,44.13,45.54,63.4141033209,135.58,45.5562832,4.8905826,45.8180394295,0.5162831999999999,0.15058259999999998,0.537795,45.04,4.74,45.2887314903,133.75,53.3462832,28.9105826,60.6765829421,0.5162831999999999,0.15058259999999998,0.537795,52.83,28.76,60.1510307476,132.68
2019-10-05 00:30:00,42.60212736,46.15937048,62.8142399358,0.51212736,0.14937048,0.533466,42.09,46.01,62.3577437052,136.13,43.51212736,5.01937048,43.80067702,0.51212736,0.14937048,0.533466,43.0,4.87,43.2748991911,134.12,51.05212736,30.11937048,59.2747516747,0.51212736,0.14937048,0.533466,50.54,29.97,58.7579143605,133.41
2019-10-05 01:00:00,41.22212736,46.31937048,62.0060308821,0.51212736,0.14937048,0.533466,40.71,46.17,61.5546342691,136.38,42.11212736,4.94937048,42.4019756489,0.51212736,0.14937048,0.533466,41.6,4.8,41.8760074506,134.34,49.55212736,31.09937048,58.5028560854,0.51212736,0.14937048,0.533466,49.04,30.95,57.989862045,133.81
2019-10-05 01:30:00,41.98244704,46.32946372,62.5215568268,0.51244704,0.14946372,0.533799,41.47,46.18,62.0673287648,136.38,42.88244704,4.93946372,43.1659885324,0.51244704,0.14946372,0.533799,42.37,4.79,42.6398991556,134.34,50.45244704,31.09946372,59.2674114164,0.51244704,0.14946372,0.533799,49.94,30.95,58.7529241825,133.81
2019-10-05 02:00:00,43.21372576,46.16983668,63.2382788596,0.51372576,0.14983668,0.535131,42.7,46.02,62.7784230449,136.38,44.12372576,4.7898366800000005,44.3829439128,0.51372576,0.14983668,0.535131,43.61,4.64,43.8561478016,134.34,51.90372576,30.90983668,60.4103861215,0.51372576,0.14983668,0.535131,51.39,30.76,59.8924845035,133.81
2019-10-05 02:30:00,43.05861088,46.54834484,63.4097183266,0.50861088,0.14834484,0.529803,42.55,46.4,62.9560362475,136.8,43.95861088,5.03834484,44.246405382,0.50861088,0.14834484,0.529803,43.45,4.89,43.7243021671,134.46,51.64861088,30.47834484,59.9708971921,0.50861088,0.14834484,0.529803,51.14,30.33,59.4576193603,133.81
2019-10-05 03:00:00,41.98116832,47.59909076,63.4672508834,0.51116832,0.14909076000000002,0.532467,41.47,47.45,63.0179609318,137.02,42.89116832,5.90909076,43.2963009213,0.51116832,0.14909076000000002,0.532467,42.38,5.76,42.769638764,134.74,50.23116832,29.77909076,58.3949014665,0.51116832,0.14909076000000002,0.532467,49.72,29.63,57.8793166857,134.12
2019-10-05 03:30:00,41.09139808,47.95207444,63.1498570012,0.52139808,0.15207444,0.543123,40.57,47.8,62.6958124598,137.26,42.00139808,6.07207444,42.4380434125,0.52139808,0.15207444,0.543123,41.48,5.92,41.9003198078,134.86,49.11139808,29.32207444,57.1988939652,0.52139808,0.15207444,0.543123,48.59,29.17,56.6734241069,134.39
2019-10-05 04:00:00,40.32450496,48.26589728,62.89405807,0.53450496,0.15589728,0.5567759999999999,39.79,48.11,62.4324931426,137.68,41.22450496,6.25589728,41.6964753903,0.53450496,0.15589728,0.5567759999999999,40.69,6.1,41.1446971067,135.03,48.20450496,29.61589728,56.5753980997,0.53450496,0.15589728,0.5567759999999999,47.67,29.46,56.0385626154,134.59
2019-10-05 04:30:00,39.74482464,48.33599052,62.5781037202,0.53482464,0.15599052,0.557109,39.21,48.18,62.1187290598,137.47,40.63482464,6.45599052,41.1444867159,0.53482464,0.15599052,0.557109,40.1,6.3,40.5918711074,134.88,47.53482464,29.79599052,56.1013422711,0.53482464,0.15599052,0.557109,47.0,29.64,55.56554328,134.59
2019-10-05 05:00:00,39.41313632,48.26841476,62.3156094251,0.54313632,0.15841476000000002,0.565767,38.87,48.11,61.8502142276,137.02,40.30313632,6.50841476,40.8252649706,0.54313632,0.15841476000000002,0.565767,39.76,6.35,40.2638808363,134.82,47.14313632,29.78841476,55.7658045401,0.54313632,0.15841476000000002,0.565767,46.6,29.63,55.2222500447,133.96
2019-10-05 05:30:00,39.85208736,48.10102548,62.4651704486,0.55208736,0.16102548,0.575091,39.3,47.94,61.9897862555,136.92,40.74208736,6.40102548,41.2418574951,0.55208736,0.16102548,0.575091,40.19,6.24,40.6715342715,134.67,47.64208736,29.63102548,56.104956635,0.55208736,0.16102548,0.575091,47.09,29.47,55.5513186162,133.84
2019-10-05 06:00:00,40.49016928,47.94046604,62.7514309993,0.55016928,0.16046604,0.573093,39.94,47.78,62.2746497381,136.92,41.39016928,6.32046604,41.8699701933,0.55016928,0.16046604,0.573093,40.84,6.16,41.3019515277,134.67,48.40016928,29.49046604,56.6768380698,0.55016928,0.16046604,0.573093,47.85,29.33,56.1237151301,133.84
2019-10-05 06:30:00,42.8570624,46.9366432,63.5592343601,0.5370623999999999,0.15664319999999998,0.55944,42.32,46.78,63.0820957166,136.77,43.7670624,5.5166432,44.1133664927,0.5370623999999999,0.15664319999999998,0.55944,43.23,5.36,43.5610204196,134.44,51.1770624,28.7166432,58.6833648709,0.5370623999999999,0.15664319999999998,0.55944,50.64,28.56,58.1384829523,133.78
2019-10-05 07:00:00,45.08688256,45.70242408,64.1992098531,0.55688256,0.16242408,0.580086,44.53,45.54,63.6931118725,136.14,46.01688256,4.67242408,46.2534866505,0.55688256,0.16242408,0.580086,45.46,4.51,45.6831664839,134.05,53.83688256,28.38242408,60.8602655304,0.55688256,0.16242408,0.580086,53.28,28.22,60.292012738,133.1
2019-10-05 07:30:00,48.10670272,44.72820496,65.6876485006,0.57670272,0.16820496000000001,0.6007319999999999,47.53,44.56,65.1513200173,135.64,49.04670272,3.99820496,49.209396365,0.57670272,0.16820496000000001,0.6007319999999999,48.47,3.83,48.621083904,133.69,57.30670272,26.948204959999998,63.3266446861,0.57670272,0.16820496000000001,0.6007319999999999,56.73,26.78,62.7332551363,132.54
2019-10-05 08:00:00,51.34349568,43.20018624,67.1000047676,0.8234956800000001,0.24018624,0.857808,50.52,42.96,66.3161518787,134.65,52.29349568,3.06018624,52.3829593499,0.8234956800000001,0.24018624,0.857808,51.47,2.8200000000000003,51.54719488,133.02,61.09349568,26.25018624,66.4942666103,0.8234956800000001,0.24018624,0.857808,60.27,26.01,65.6429204104,131.72
2019-10-05 08:30:00,55.02083808,41.66524444,69.0165575588,1.08083808,0.31524444,1.125873,53.94,41.35,67.9657715324,134.1,55.98083808,1.78524444,56.0092968162,1.08083808,0.31524444,1.125873,54.9,1.47,54.9196768017,132.65,65.27083808,24.75524444,69.8076244471,1.08083808,0.31524444,1.125873,64.19,24.44,68.6852946416,131.15
2019-10-05 09:00:00,57.45587232,40.98671276,70.5768225902,1.80587232,0.52671276,1.881117,55.65,40.46,68.8035907493,133.99,58.43587232,1.01671276,58.4447164304,1.80587232,0.52671276,1.881117,56.63,0.49,56.6321198614,132.74,67.99587232,23.98671276,72.1027117492,1.80587232,0.52671276,1.881117,66.19,23.46,70.2245519744,131.08
2019-10-05 09:30:00,59.06788992,40.53813456,71.6404632397,2.18788992,0.63813456,2.279052,56.88,39.9,69.4790932583,133.81,60.04788992,0.78813456,60.0530618697,2.18788992,0.63813456,2.279052,57.86,0.15,57.8601944345,132.5,69.82788992,23.59813456,73.7075719678,2.18788992,0.63813456,2.279052,67.64,22.96,71.4306040854,130.72
2019-10-05 10:00:00,59.70757888,39.77179384,71.7411357658,3.53757888,1.03179384,3.684978,56.17,38.74,68.233836914,133.47,60.68757888,1.84179384,60.7155205435,3.53757888,1.03179384,3.684978,57.15,0.81,57.1557398692,132.32,70.49757888,24.45179384,74.6176845656,3.53757888,1.03179384,3.684978,66.96,23.42,70.9375640969,130.72
2019-10-05 10:30:00,60.19995648,39.22832064,71.8532942907,3.55995648,1.03832064,3.708288,56.64,38.19,68.3122661021,133.08,61.15995648,2.30832064,61.2035017038,3.55995648,1.03832064,3.708288,57.6,1.27,57.6139991669,132.15,71.07995648,24.01832064,75.0282609392,3.55995648,1.03832064,3.708288,67.52,22.98,71.3234239223,130.38
2019-10-05 11:00:00,59.22354304,39.45561672,71.1630082344,3.41354304,0.99561672,3.555774,55.81,38.46,67.7785194586,133.15,60.20354304,2.01561672,60.237275049,3.41354304,0.99561672,3.555774,56.79,1.02,56.7991593248,132.24,69.99354304,24.30561672,74.0935832001,3.41354304,0.99561672,3.555774,66.58,23.31,70.5425580767,130.72
2019-10-05 11:30:00,58.57518048,39.83442764,70.8366670141,4.33518048,1.26442764,4.515813,54.24,38.57,66.5554092467,133.5,59.52518048,2.22442764,59.5667288803,4.33518048,1.26442764,4.515813,55.19,0.96,55.1983487072,132.32,69.05518048,24.65442764,73.3243394337,4.33518048,1.26442764,4.515813,64.72,23.39,68.8169346891,130.72
