Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-05 12:00:00,58.93327296,39.53762128,70.967275263,3.76327296,1.09762128,3.920076,55.17,38.44,67.241077475,133.72,59.89327296,2.24762128,59.9354314849,3.76327296,1.09762128,3.920076,56.13,1.15,56.1417794517,132.35,69.56327296,24.31762128,73.6912182667,3.76327296,1.09762128,3.920076,65.8,23.22,69.7768471629,130.72
2019-10-05 12:30:00,59.49673088,39.39612984,71.3576627404,2.38673088,0.69612984,2.4861779999999998,57.11,38.7,68.98726041809999,133.72,60.47673088,1.66612984,60.4996774089,2.38673088,0.69612984,2.4861779999999998,58.09,0.97,58.0980980756,132.5,70.48673088,24.16612984,74.5143010542,2.38673088,0.69612984,2.4861779999999998,68.1,23.47,72.0309023961,130.72
2019-10-05 13:00:00,60.04241568,39.12487124,71.6648256137,1.90241568,0.55487124,1.9816829999999999,58.14,38.57,69.7703697855,133.81,61.04241568,1.7648712400000002,61.0679235159,1.90241568,0.55487124,1.9816829999999999,59.14,1.21,59.1523769598,132.56,71.20241568,23.81487124,75.0795051319,1.90241568,0.55487124,1.9816829999999999,69.3,23.26,73.0993679863,130.72
2019-10-05 13:30:00,59.69437344,39.84710892,71.7719326037,2.18437344,0.63710892,2.275389,57.51,39.21,69.6047713882,134.37,60.68437344,1.38710892,60.7002244721,2.18437344,0.63710892,2.275389,58.5,0.75,58.5048074948,132.85,70.74437344,24.55710892,74.8853655391,2.18437344,0.63710892,2.275389,68.56,23.92,72.612946504,131.49
2019-10-05 14:00:00,59.32370432,40.35566376,71.7487386074,1.97370432,0.57566376,2.055942,57.35,39.78,69.7959232334,134.59,60.30370432,0.9256637600000001,60.3108083855,1.97370432,0.57566376,2.055942,58.33,0.35000000000000003,58.3310500506,133.1,70.38370432,25.06566376,74.7138095236,1.97370432,0.57566376,2.055942,68.41,24.49,72.6614629635,131.73
2019-10-05 14:30:00,58.37715104,40.62708572,71.1227942199,1.80715104,0.52708572,1.8824489999999998,56.57,40.1,69.3410044634,134.59,59.35715104,0.6170857200000001,59.3603586105,1.80715104,0.52708572,1.8824489999999998,57.55,0.09,57.5500703735,133.1,69.28715104,25.36708572,73.7848110194,1.80715104,0.52708572,1.8824489999999998,67.48,24.84,71.9067173496,131.73
2019-10-05 15:00:00,57.41785056,40.71312308,70.3872712488,1.5878505600000001,0.46312308,1.6540110000000001,55.83,40.25,68.8262406354,134.59,58.38785056,0.60312308,58.3909654867,1.5878505600000001,0.46312308,1.6540110000000001,56.8,0.14,56.8001725349,132.94,68.20785056,25.55312308,72.8373048455,1.5878505600000001,0.46312308,1.6540110000000001,66.62,25.09,71.1880081193,131.49
2019-10-05 15:30:00,56.58383424,41.04111832,69.9006701703,1.9238342400000001,0.5611183200000001,2.003994,54.66,40.48,68.0172478126,134.39,57.55383424,0.9511183200000001,57.5616926591,1.9238342400000001,0.5611183200000001,2.003994,55.63,0.39,55.6313670513,132.94,67.18383424,25.92111832,72.0109155486,1.9238342400000001,0.5611183200000001,2.003994,65.26,25.36,70.0142642609,131.49
2019-10-05 16:00:00,56.11232544,41.45109492,69.7623561554,2.23232544,0.65109492,2.325339,53.88,40.8,67.5847201666,134.59,57.08232544,1.33109492,57.0978431407,2.23232544,0.65109492,2.325339,54.85,0.68,54.8542149702,133.01,66.59232544,26.38109492,71.6275085193,2.23232544,0.65109492,2.325339,64.36,25.73,69.3126431468,131.49
2019-10-05 16:30:00,56.96641216,41.09603688,70.2428385077,1.42641216,0.41603688,1.485846,55.54,40.68,68.8444188007,134.25,57.93641216,1.19603688,57.9487563127,1.42641216,0.41603688,1.485846,56.51,0.78,56.5153828617,132.89,67.71641216,26.10603688,72.5743593661,1.42641216,0.41603688,1.485846,66.29,25.69,71.0938829999,131.39
2019-10-05 17:00:00,58.06352544,40.39144492,70.7307698901,1.03352544,0.30144492,1.076589,57.03,40.09,69.7110392979,133.31,59.04352544,0.89144492,59.0502546178,1.03352544,0.30144492,1.076589,58.01,0.59,58.0130002672,132.3,69.06352544,25.51144492,73.6247537728,1.03352544,0.30144492,1.076589,68.03,25.21,72.5508442404,130.57
2019-10-05 17:30:00,60.44969952,39.48741236,72.204029714,0.77969952,0.22741236,0.812187,59.67,39.26,71.4272812026,132.86,61.44969952,0.36741236,61.4507979032,0.77969952,0.22741236,0.812187,60.67,0.14,60.6701615294,131.98,71.86969952,24.89741236,76.0600739634,0.77969952,0.22741236,0.812187,71.09,24.67,75.2489003242,130.08
2019-10-05 18:00:00,62.30600352,39.61883436,73.8355612878,0.47600352,0.13883436,0.49583699999999997,61.83,39.48,73.3595208545,133.42,63.32600352,0.17883436,63.3262560361,0.47600352,0.13883436,0.49583699999999997,62.85,0.04,62.8500127287,132.31,74.01600352,24.08883436,77.8372707506,0.47600352,0.13883436,0.49583699999999997,73.54,23.95,77.3416711741,130.46
2019-10-05 18:30:00,63.41411552,38.94620036,74.4187917778,0.36411552,0.10620036000000001,0.379287,63.05,38.84,74.0530087167,132.79,64.42411552,0.38620036,64.4252730786,0.36411552,0.10620036000000001,0.379287,64.06,0.28,64.0606119234,131.87,75.36411552,24.07620036,79.1164542424,0.36411552,0.10620036000000001,0.379287,75.0,23.97,78.737290403,129.95
2019-10-05 19:00:00,64.77972992,38.33200456,75.2712161593,0.34972992,0.10200456000000001,0.36430199999999996,64.43,38.23,74.9183408786,132.21,65.80972992,0.69200456,65.8133681136,0.34972992,0.10200456000000001,0.36430199999999996,65.46,0.59,65.4626588217,131.56,77.03972992,24.43200456,80.8210543916,0.34972992,0.10200456000000001,0.36430199999999996,76.69,24.33,80.4568517903,129.59
2019-10-05 19:30:00,64.66717248,38.58125864,75.3017709938,0.34717248,0.10125864,0.36163799999999996,64.32,38.48,74.9518031804,132.37,65.67717248,0.56125864,65.6795706154,0.34717248,0.10125864,0.36163799999999996,65.33,0.46,65.3316194503,131.67,76.89717248,24.59125864,80.7335440627,0.34717248,0.10125864,0.36163799999999996,76.55,24.49,80.372026228,129.65
2019-10-05 20:00:00,62.47941024,39.54191132,73.9407834336,0.34941024,0.10191132,0.363969,62.13,39.44,73.5911034025,132.98,63.48941024,0.48191132000000003,63.4912391684,0.34941024,0.10191132,0.363969,63.14,0.38,63.1411434803,131.97,74.30941024,24.84191132,78.3518283657,0.34941024,0.10191132,0.363969,73.96,24.74,77.988134995,130.12
2019-10-05 20:30:00,60.40095872,40.79361296,72.8861761422,0.32095872000000003,0.09361296,0.33433199999999996,60.08,40.7,72.5678744349,133.86,61.40095872,0.9636129600000001,61.408519618,0.32095872000000003,0.09361296,0.33433199999999996,61.08,0.87,61.0861956583,132.6,71.82095872,25.26361296,76.1347506153,0.32095872000000003,0.09361296,0.33433199999999996,71.5,25.17,75.8009162214,131.07
2019-10-05 21:00:00,58.02159808,42.84379944,72.1255640825,0.32159808,0.09379944,0.33499799999999996,57.7,42.75,71.8112282307,134.41,59.01159808,2.77379944,59.0767523759,0.32159808,0.09379944,0.33499799999999996,58.69,2.68,58.7511574354,132.97,68.79159808,24.80379944,73.126687557,0.32159808,0.09379944,0.33499799999999996,68.47,24.71,72.7923416301,131.27
2019-10-05 21:30:00,56.06985984,43.31745912,70.8535916315,0.29985984,0.08745912,0.31235399999999997,55.77,43.23,70.5629208579,133.81,57.03985984,3.4974591200000003,57.1469844424,0.29985984,0.08745912,0.31235399999999997,56.74,3.41,56.842375918,132.73,66.46985984,25.05745912,71.0360368032,0.29985984,0.08745912,0.31235399999999997,66.17,24.97,70.7246053365,130.72
2019-10-05 22:00:00,53.81985984,43.75745912,69.3634813272,0.29985984,0.08745912,0.31235399999999997,53.52,43.67,69.0757504483,133.81,54.77985984,3.91745912,54.9197553713,0.29985984,0.08745912,0.31235399999999997,54.48,3.83,54.6144605393,132.66,63.83985984,25.57745912,68.7730624549,0.29985984,0.08745912,0.31235399999999997,63.54,25.49,68.4621917557,130.72
2019-10-05 22:30:00,51.11922048,44.19727264,67.5764279264,0.29922048,0.08727264,0.31168799999999997,50.82,44.11,67.29312372,133.34,52.04922048,4.61727264,52.2536176662,0.29922048,0.08727264,0.31168799999999997,51.75,4.53,51.9478911988,132.33,60.67922048,26.27727264,66.1246009852,0.29922048,0.08727264,0.31168799999999997,60.38,26.19,65.8153515527,130.13
2019-10-05 23:00:00,48.71985984,45.20745912,66.46306570510001,0.29985984,0.08745912,0.31235399999999997,48.42,45.12,66.1839164752,134.09,49.63985984,5.11745912,49.902946534,0.29985984,0.08745912,0.31235399999999997,49.34,5.03,49.595730663,132.82,57.85985984,26.70745912,63.7263819258,0.29985984,0.08745912,0.31235399999999997,57.56,26.62,63.4174897012,131.05
2019-10-05 23:30:00,45.79063904,45.73351972,64.7173659049,0.32063904,0.09351972,0.333999,45.47,45.64,64.4246109806,133.81,46.70063904,5.67351972,47.04400613,0.32063904,0.09351972,0.333999,46.38,5.58,46.714460288,132.69,54.47063904,27.82351972,61.165339589,0.32063904,0.09351972,0.333999,54.15,27.73,60.8372862643,130.72
2019-10-06 00:00:00,43.4047648,46.2268064,63.4104978476,0.4347648,0.12680639999999999,0.45288000000000006,42.97,46.1,63.0208766997,134.41,44.2847648,5.8368064,44.6677590925,0.4347648,0.12680639999999999,0.45288000000000006,43.85,5.71,44.2202057888,132.98,51.7947648,29.0068064,59.3640672311,0.4347648,0.12680639999999999,0.45288000000000006,51.36,28.88,58.9228648319,131.33
2019-10-06 00:30:00,41.62519424,45.93484832,61.9892497591,0.56519424,0.16484832,0.5887439999999999,41.06,45.77,61.488344424,134.05,42.51519424,5.60484832,42.8830510337,0.56519424,0.16484832,0.5887439999999999,41.95,5.44,42.3012541185,132.87,49.82519424,29.94484832,58.1312645825,0.56519424,0.16484832,0.5887439999999999,49.26,29.78,57.5621055904,131.33
2019-10-06 01:00:00,40.5026368,46.4141024,61.60140006,0.5626367999999999,0.16410239999999998,0.58608,39.94,46.25,61.1086417784,134.63,41.3826368,5.7741024,41.7835241099,0.5626367999999999,0.16410239999999998,0.58608,40.82,5.61,41.2036952226,133.19,48.4726368,29.8941024,56.9495731033,0.5626367999999999,0.16410239999999998,0.58608,47.91,29.73,56.3847585789,131.89
2019-10-06 01:30:00,41.51135808,46.32372944,62.2019353306,0.56135808,0.16372944,0.5847479999999999,40.95,46.16,61.7061431302,134.7,42.40135808,5.6437294399999995,42.7753065333,0.56135808,0.16372944,0.5847479999999999,41.84,5.48,42.1973458881,133.23,49.66135808,29.76372944,57.8975826484,0.56135808,0.16372944,0.5847479999999999,49.1,29.6,57.3321027,132.04
2019-10-06 02:00:00,42.73231712,46.42400916,63.097064535,0.56231712,0.16400916000000001,0.585747,42.17,46.26,62.5962978138,135.22,43.62231712,5.70400916,43.9936617187,0.56231712,0.16400916000000001,0.585747,43.06,5.54,43.4149190947,133.45,51.09231712,29.83400916,59.1649640518,0.56231712,0.16400916000000001,0.585747,50.53,29.67,58.5968412118,132.27
2019-10-06 02:30:00,42.45295648,46.76419564,63.1596667799,0.56295648,0.16419564,0.586413,41.89,46.6,62.6604508442,135.57,43.34295648,5.75419564,43.7232506098,0.56295648,0.16419564,0.586413,42.78,5.59,43.143672769,133.79,50.74295648,29.79419564,58.8433660336,0.56295648,0.16419564,0.586413,50.18,29.63,58.2749457314,132.77
2019-10-06 03:00:00,41.16167776,48.24382268,63.4172700674,0.56167776,0.16382268,0.585081,40.6,48.08,62.9288995613,136.13,42.05167776,6.75382268,42.590582565,0.56167776,0.16382268,0.585081,41.49,6.59,42.0100964055,134.34,49.07167776,29.07382268,57.0378534257,0.56167776,0.16382268,0.585081,48.51,28.91,56.4713042173,133.6
2019-10-06 03:30:00,40.1826368,48.1641024,62.7249954978,0.5626367999999999,0.16410239999999998,0.58608,39.62,48.0,62.2394119509,136.02,41.0626368,6.7941024,41.6209078276,0.5626367999999999,0.16410239999999998,0.58608,40.5,6.63,41.0390899022,134.24,47.9226368,29.1041024,56.0680648353,0.5626367999999999,0.16410239999999998,0.58608,47.36,28.94,55.5021909477,133.04
2019-10-06 04:00:00,39.29231712,48.01400916,62.0421732395,0.56231712,0.16400916000000001,0.585747,38.73,47.85,61.5600146199,135.95,40.18231712,6.84400916,40.7609993807,0.56231712,0.16400916000000001,0.585747,39.62,6.68,40.1791836652,134.07,46.99231712,30.14400916,55.8295545078,0.56231712,0.16400916000000001,0.585747,46.43,29.98,55.2679409785,133.04
2019-10-06 04:30:00,38.64199744,48.03391592,61.6478794831,0.56199744,0.16391592,0.585414,38.08,47.87,61.1688098625,135.6,39.51199744,6.9339159200000005,40.1157965356,0.56199744,0.16391592,0.585414,38.95,6.77,39.5339777913,134.0,46.21199744,30.21391592,55.2125839154,0.56199744,0.16391592,0.585414,45.65,30.05,54.652767542,133.04
2019-10-06 05:00:00,38.1778416,48.2027038,61.4902288406,0.5578415999999999,0.16270379999999998,0.581085,37.62,48.04,61.0172598533,136.13,39.0378416,7.0527038,39.6698085158,0.5578415999999999,0.16270379999999998,0.581085,38.48,6.89,39.0919748798,134.09,45.6678416,30.3927038,54.8567972149,0.5578415999999999,0.16270379999999998,0.581085,45.11,30.23,54.3025321693,133.04
2019-10-06 05:30:00,38.301448,48.020839,61.4247661547,0.5514479999999999,0.16083899999999998,0.574425,37.75,47.86,60.9560669663,136.13,39.161448,6.840839,39.754447395,0.5514479999999999,0.16083899999999998,0.574425,38.61,6.68,39.1835998857,134.09,45.811448,30.150839,54.8430657445,0.5514479999999999,0.16083899999999998,0.574425,45.26,29.99,54.294269495,133.04
2019-10-06 06:00:00,38.56057888,47.75766884,61.3817006655,0.54057888,0.15766884,0.563103,38.02,47.6,60.9202790539,136.13,39.44057888,6.61766884,39.9919092226,0.54057888,0.15766884,0.563103,38.9,6.46,39.4327478119,134.07,46.12057888,29.86766884,54.9471149212,0.54057888,0.15766884,0.563103,45.58,29.71,54.4079084325,133.04
2019-10-06 06:30:00,40.053456,47.478508,62.1167293042,0.5434559999999999,0.15850799999999998,0.5661,39.51,47.32,61.6459447166,136.02,40.933456,6.418508,41.4336223984,0.5434559999999999,0.15850799999999998,0.5661,40.39,6.26,40.872236298,134.01,47.863456,29.578508,56.2654294907,0.5434559999999999,0.15850799999999998,0.5661,47.32,29.42,55.7200035894,133.04
2019-10-06 07:00:00,41.4586608,46.7871094,62.5128319734,0.5386607999999999,0.15710939999999998,0.561105,40.92,46.63,62.0387241971,135.36,42.3486608,5.9671094,42.7669903798,0.5386607999999999,0.15710939999999998,0.561105,41.81,5.8100000000000005,42.2117542872,133.71,49.4886608,28.8971094,57.3076825518,0.5386607999999999,0.15710939999999998,0.561105,48.95,28.74,56.7634574352,132.33
2019-10-06 07:30:00,43.04377568,46.50860124,63.3704711525,0.54377568,0.15860124,0.566433,42.5,46.35,62.8853917854,135.98,43.95377568,5.40860124,44.2852951204,0.54377568,0.15860124,0.566433,43.41,5.25,43.7263147315,133.99,51.36377568,28.36860124,58.6772101281,0.54377568,0.15860124,0.566433,50.82,28.21,58.1246634399,132.94
2019-10-06 08:00:00,45.43191744,46.02722592,64.6727504299,0.6419174400000001,0.18722592,0.6686639999999999,44.79,45.84,64.0893883572,135.57,46.35191744,5.09722592,46.6313409891,0.6419174400000001,0.18722592,0.6686639999999999,45.71,4.91,45.9729507428,133.81,54.12191744,27.88722592,60.8841466795,0.6419174400000001,0.18722592,0.6686639999999999,53.48,27.7,60.227903832,132.54
2019-10-06 08:30:00,48.36782112,45.22853116,66.2198320051,1.05782112,0.30853116,1.101897,47.31,44.92,65.2383514507,135.27,49.28782112,4.54853116,49.4972569591,1.05782112,0.30853116,1.101897,48.23,4.24,48.4160149124,133.58,57.53782112,27.66853116,63.8447215969,1.05782112,0.30853116,1.101897,56.48,27.36,62.7579477039,132.22
2019-10-06 09:00:00,51.23680192,43.33240056,67.1037019045,1.27680192,0.37240056,1.330002,49.96,42.96,65.8905395334,134.59,52.17680192,3.18240056,52.2737633228,1.27680192,0.37240056,1.330002,50.9,2.81,50.9775058236,132.94,61.03680192,27.80240056,67.0705946412,1.27680192,0.37240056,1.330002,59.76,27.43,65.7545625793,131.49
2019-10-06 09:30:00,53.6353024,42.7094632,68.5627005767,2.2953023999999997,0.6694631999999999,2.39094,51.34,42.04,66.35628983,134.59,54.5753024,2.5494632,54.6348185195,2.2953023999999997,0.6694631999999999,2.39094,52.28,1.88,52.3137916806,133.02,63.6853024,27.6294632,69.4204939373,2.2953023999999997,0.6694631999999999,2.39094,61.39,26.96,67.0490395159,131.49
2019-10-06 10:00:00,55.46087584,42.74692212,70.0229112482,3.28087584,0.95692212,3.417579,52.18,41.79,66.8517501641,134.44,56.42087584,2.62692212,56.4819966926,3.28087584,0.95692212,3.417579,53.14,1.67,53.1662345855,132.92,65.45087584,25.90692212,70.3916597471,3.28087584,0.95692212,3.417579,62.17,24.95,66.9896365119,131.37
2019-10-06 10:30:00,55.91922624,42.63102432,70.3161723777,4.52922624,1.32102432,4.717944,51.39,41.31,65.9351818076,134.44,56.84922624,2.54102432,56.9059867561,4.52922624,1.32102432,4.717944,52.32,1.22,52.3342220731,132.92,65.73922624,25.73102432,70.5955485791,4.52922624,1.32102432,4.717944,61.21,24.41,65.8977404772,131.48
2019-10-06 11:00:00,56.30949568,42.26568624,70.4070134083,4.81949568,1.40568624,5.020308,51.49,40.86,65.7324858803,133.96,57.24949568,2.30568624,57.295906875200004,4.81949568,1.40568624,5.020308,52.43,0.9,52.4377240162,132.74,66.15949568,25.34568624,70.8483075282,4.81949568,1.40568624,5.020308,61.34,23.94,65.8461783249,131.2
2019-10-06 11:30:00,57.1089472,41.6026096,70.6555657809,3.8489472,1.1226096,4.00932,53.26,40.48,66.897369156,133.81,58.0489472,1.8326096,58.0778678067,3.8489472,1.1226096,4.00932,54.2,0.71,54.2046501695,132.6,67.2289472,24.7226096,71.6305714556,3.8489472,1.1226096,4.00932,63.38,23.6,67.6312383444,130.72
2019-10-06 12:00:00,57.53032608,41.64717844,71.0227139082,3.59032608,1.04717844,3.739923,53.94,40.6,67.5120996563,134.13,58.48032608,1.82717844,58.5088635975,3.59032608,1.04717844,3.739923,54.89,0.78,54.8955417133,132.74,67.78032608,24.75717844,72.1601724487,3.59032608,1.04717844,3.739923,64.19,23.71,68.428942707,131.04
2019-10-06 12:30:00,57.91215264,42.12729452,71.6137302965,5.2021526399999996,1.51729452,5.418909,52.71,40.61,66.5395837077,134.59,58.87215264,2.01729452,58.9067044881,5.2021526399999996,1.51729452,5.418909,53.67,0.5,53.6723289974,133.12,67.96215264,25.06729452,72.4377211542,5.2021526399999996,1.51729452,5.418909,62.76,23.55,67.032977705,131.49
2019-10-06 13:00:00,58.46986624,41.55454432,71.7321783565,3.88986624,1.13454432,4.051944,54.58,40.42,67.9172496498,134.59,59.42986624,1.4545443200000001,59.447663541,3.88986624,1.13454432,4.051944,55.54,0.32,55.5409218505,133.02,68.83986624,24.46454432,73.0577929637,3.88986624,1.13454432,4.051944,64.95,23.33,69.0129799386,131.49
2019-10-06 13:30:00,57.98016576,41.97713168,71.5805784109,4.07016576,1.18713168,4.239756,53.91,40.79,67.6026049794,134.65,58.95016576,1.71713168,58.9751692184,4.07016576,1.18713168,4.239756,54.88,0.53,54.8825591604,133.23,68.24016576,24.85713168,72.6264223152,4.07016576,1.18713168,4.239756,64.17,23.67,68.3963288488,131.9
2019-10-06 14:00:00,57.94533184,42.14405512,71.6504212409,2.82533184,0.82405512,2.943054,55.12,41.32,68.8880018581,135.36,58.91533184,1.64405512,58.938266373,2.82533184,0.82405512,2.943054,56.09,0.8200000000000001,56.0959936181,133.54,68.37533184,24.40405512,72.5998891909,2.82533184,0.82405512,2.943054,65.55,23.58,69.6621769686,132.27
2019-10-06 14:30:00,57.32839872,42.62953296,71.4410412871,2.87839872,0.83953296,2.998332,54.45,41.79,68.6382298723,135.36,58.29839872,2.04953296,58.3344141881,2.87839872,0.83953296,2.998332,55.42,1.21,55.4332075565,133.65,67.58839872,23.97953296,71.7161742044,2.87839872,0.83953296,2.998332,64.71,23.14,68.7229488599,132.27
2019-10-06 15:00:00,55.92543008,43.36825044,70.7704661272,4.48543008,1.3082504400000001,4.6723230000000004,51.44,42.06,66.4463482819,135.36,56.86543008,2.64825044,56.9270618298,4.48543008,1.3082504400000001,4.6723230000000004,52.38,1.34,52.3971373264,133.82,65.74543008,25.57825044,70.5457898955,4.48543008,1.3082504400000001,4.6723230000000004,61.26,24.27,65.8924919851,132.39
2019-10-06 15:30:00,56.2644416,43.3033788,70.9990845297,3.9544416,1.1533788,4.11921,52.31,42.15,67.1785575909,135.92,57.2344416,2.4733788,57.2878600399,3.9544416,1.1533788,4.11921,53.28,1.32,53.296348843,133.95,66.3144416,25.8033788,71.1577088039,3.9544416,1.1533788,4.11921,62.36,24.65,67.0551422338,133.04
2019-10-06 16:00:00,57.30857824,42.73708532,71.4893810404,3.17857824,0.92708532,3.311019,54.13,41.81,68.3968785837,135.37,58.27857824,1.95708532,58.3114299655,3.17857824,0.92708532,3.311019,55.1,1.03,55.1096262009,133.81,67.63857824,25.19708532,72.1794317999,3.17857824,0.92708532,3.311019,64.46,24.27,68.8776052139,132.57
2019-10-06 16:30:00,58.33183488,42.69720184,72.2886851826,3.28183488,0.95720184,3.418578,55.05,41.74,69.0849484331,135.37,59.32183488,2.05720184,59.3574946653,3.28183488,0.95720184,3.418578,56.04,1.1,56.0507948204,133.62,68.84183488,25.22720184,73.3185511472,3.28183488,0.95720184,3.418578,65.56,24.27,69.908128998,132.32
2019-10-06 17:00:00,59.38085664,42.05941652,72.7673048374,2.50085664,0.72941652,2.605059,56.88,41.33,70.3100512018,135.15,60.37085664,1.62941652,60.3928417086,2.50085664,0.72941652,2.605059,57.87,0.9,57.8769980217,133.42,70.23085664,25.01941652,74.5543052237,2.50085664,0.72941652,2.605059,67.73,24.29,71.9538532672,132.32
2019-10-06 17:30:00,60.97296576,41.22128168,73.5995694071,1.27296576,0.37128168,1.326006,59.7,40.85,72.3381814812,134.71,61.98296576,0.96128168,61.9904194765,1.27296576,0.37128168,1.326006,60.71,0.59,60.7128668406,133.2,72.34296576,24.96128168,76.5282319021,1.27296576,0.37128168,1.326006,71.07,24.59,75.2038097439,131.93
2019-10-06 18:00:00,62.10291616,40.84918388,74.3332228498,0.92291616,0.26918388,0.961371,61.18,40.58,73.4147723554,134.25,63.10291616,0.81918388,63.1082331406,0.92291616,0.26918388,0.961371,62.18,0.55,62.1824324066,132.96,73.71291616,24.76918388,77.7631434479,0.92291616,0.26918388,0.961371,72.79,24.5,76.8025657124,131.75
2019-10-06 18:30:00,63.27552384,39.59536112,74.6430474957,0.6355238400000001,0.18536112,0.6620039999999999,62.64,39.41,74.0062004159,133.46,64.30552384,0.39536112,64.3067392017,0.6355238400000001,0.18536112,0.6620039999999999,63.67,0.21,63.670346316,132.34,75.22552384,24.58536112,79.1411360697,0.6355238400000001,0.18536112,0.6620039999999999,74.59,24.4,78.4794756608,130.72
2019-10-06 19:00:00,66.41162784,38.64505812,76.8371318404,0.53162784,0.15505812,0.553779,65.88,38.49,76.2997673653,132.58,67.45162784,0.62505812,67.45452391,0.53162784,0.15505812,0.553779,66.92,0.47000000000000003,66.9216504578,131.7,78.70162784,22.73505812,81.9196502213,0.53162784,0.15505812,0.553779,78.17,22.58,81.3658730673,129.73
2019-10-06 19:30:00,66.85518432,38.47442876,77.1355776466,0.49518432,0.14442876,0.515817,66.36,38.33,76.6344472153,132.27,67.88518432,0.60442876,67.8878750904,0.49518432,0.14442876,0.515817,67.39,0.46,67.3915699476,131.57,79.28518432,23.36442876,82.6561370011,0.49518432,0.14442876,0.515817,78.79,23.22,82.1403220106,129.44
2019-10-06 20:00:00,64.52358592,39.40396256,75.604003898,0.49358592,0.14396256,0.5141519999999999,64.03,39.26,75.1078457952,132.71,65.53358592,0.45396256,65.53515824,0.49358592,0.14396256,0.5141519999999999,65.04,0.31,65.0407387719,131.89,76.52358592,23.81396256,80.1433965768,0.49358592,0.14396256,0.5141519999999999,76.03,23.67,79.6293275119,129.95
2019-10-06 20:30:00,62.81582368,40.13461524,74.5427061828,0.49582368,0.14461524,0.516483,62.32,39.99,74.047164024,133.29,63.82582368,0.6746152400000001,63.8293887966,0.49582368,0.14461524,0.516483,63.33,0.53,63.3322177095,132.23,74.51582368,23.95461524,78.2715246434,0.49582368,0.14461524,0.516483,74.02,23.81,77.7552345505,130.22
2019-10-06 21:00:00,60.19198752,40.95349636,72.8029135799,0.49198752,0.14349636,0.512487,59.7,40.81,72.3156006682,133.81,61.18198752,1.25349636,61.1948269874,0.49198752,0.14349636,0.512487,60.69,1.11,60.7001499174,132.52,71.55198752,25.51349636,75.9646326561,0.49198752,0.14349636,0.512487,71.06,25.37,75.4530350616,130.75
2019-10-06 21:30:00,57.80399552,42.23116536,71.5875214387,0.48399552,0.14116536,0.504162,57.32,42.09,71.1136449635,134.36,58.78399552,2.22116536,58.8259441476,0.48399552,0.14116536,0.504162,58.3,2.08,58.3370928312,132.9,68.74399552,26.41116536,73.6429669128,0.48399552,0.14116536,0.504162,68.26,26.27,73.1405530469,131.32
2019-10-06 22:00:00,54.51527424,43.67153832,69.8506863581,0.48527424,0.14153832,0.505494,54.03,43.53,69.3837286401,134.78,55.47527424,3.30153832,55.5734307676,0.48527424,0.14153832,0.505494,54.99,3.16,55.0807198573,133.19,64.78527424,26.32153832,69.9282141763,0.48527424,0.14153832,0.505494,64.3,26.18,69.4253728834,131.69
2019-10-06 22:30:00,51.2759136,44.2417248,67.7240690508,0.4859136,0.14172479999999998,0.50616,50.79,44.1,67.2639138023,134.6,52.2259136,3.8617248,52.3684921473,0.4859136,0.14172479999999998,0.50616,51.74,3.7199999999999998,51.8735578113,133.19,61.0759136,27.411724800000002,66.9452752521,0.4859136,0.14172479999999998,0.50616,60.59,27.27,66.443968876,131.6
2019-10-06 23:00:00,47.82335616,45.04097888,65.6944683583,0.48335616000000003,0.14097888,0.5034959999999999,47.34,44.9,65.2463454915,134.97,48.74335616,4.55097888,48.9553488243,0.48335616000000003,0.14097888,0.5034959999999999,48.26,4.41,48.4610740698,133.34,57.04335616,28.30097888,63.6780173024,0.48335616000000003,0.14097888,0.5034959999999999,56.56,28.16,63.1824279369,132.15
2019-10-06 23:30:00,44.53687264,45.61200452,63.7494155337,0.48687264,0.14200452,0.507159,44.05,45.47,63.308162191,135.25,45.43687264,4.93200452,45.7037642201,0.48687264,0.14200452,0.507159,44.95,4.79,45.2044975638,133.55,53.21687264,28.89200452,60.5539714533,0.48687264,0.14200452,0.507159,52.73,28.75,60.058433213,132.27
2019-10-07 00:00:00,41.70943008,46.58275044,62.5270277252,0.48943008,0.14275044,0.509823,41.22,46.44,62.0947823895,135.78,42.58943008,5.64275044,42.9616129477,0.48943008,0.14275044,0.509823,42.1,5.5,42.4577436989,133.91,49.93943008,30.25275044,58.3881459365,0.48943008,0.14275044,0.509823,49.45,30.11,57.8957217763,133.04
2019-10-07 00:30:00,39.81166784,46.77340312,61.422472562,0.49166784,0.14340312,0.512154,39.32,46.63,60.9952399782,135.56,40.69166784,5.89340312,41.1162258961,0.49166784,0.14340312,0.512154,40.2,5.75,40.6091430592,133.82,47.78166784,30.823403120000002,56.8609704584,0.49166784,0.14340312,0.512154,47.29,30.68,56.3702625504,132.87
2019-10-07 01:00:00,38.85038912,46.93303016,60.9266941067,0.49038912,0.14303016,0.510822,38.36,46.79,60.5044932216,135.99,39.72038912,5.89303016,40.1551630094,0.49038912,0.14303016,0.510822,39.23,5.75,39.6491538371,134.0,46.64038912,30.86303016,55.9272074032,0.49038912,0.14303016,0.510822,46.15,30.72,55.4395247094,133.04
2019-10-07 01:30:00,40.125504,46.914522,61.733527728,0.495504,0.14452199999999998,0.51615,39.63,46.77,61.3022821761,136.13,41.025504,5.654522,41.4133504742,0.495504,0.14452199999999998,0.51615,40.53,5.51,40.9028238634,134.2,48.135504,30.704522,57.0946093478,0.495504,0.14452199999999998,0.51615,47.64,30.56,56.5993215507,133.14
2019-10-07 02:00:00,41.56093856,46.54610708,62.4007347576,0.50093856,0.14610708,0.521811,41.06,46.4,61.9587249707,135.89,42.45093856,5.43610708,42.7975869041,0.50093856,0.14610708,0.521811,41.95,5.29,42.28222558,133.96,49.82093856,30.32610708,58.3249405454,0.50093856,0.14610708,0.521811,49.32,30.18,57.8212313947,133.04
2019-10-07 02:30:00,41.59157792,46.56629356,62.436199834600004,0.50157792,0.14629356000000002,0.522477,41.09,46.42,61.9935843455,135.57,42.47157792,5.58629356,42.83738562,0.50157792,0.14629356000000002,0.522477,41.97,5.44,42.321088124,133.86,49.85157792,30.43629356,58.4084564664,0.50157792,0.14629356000000002,0.522477,49.35,30.29,57.9042882695,133.04
2019-10-07 03:00:00,40.705504,46.834522,62.0516761003,0.495504,0.14452199999999998,0.51615,40.21,46.69,61.6181807586,136.13,41.595504,5.624522,41.9740538993,0.495504,0.14452199999999998,0.51615,41.1,5.48,41.4637239042,134.14,48.815504,30.624522,57.6265110735,0.495504,0.14452199999999998,0.51615,48.32,30.48,57.1301391561,133.04
2019-10-07 03:30:00,40.05774176,47.01517468,61.7660855575,0.49774176000000003,0.14517468,0.518481,39.56,46.87,61.333437047,136.13,40.93774176,5.74517468,41.3389130543,0.49774176000000003,0.14517468,0.518481,40.44,5.6,40.825893744,134.21,48.04774176,30.66517468,56.9994598781,0.49774176000000003,0.14517468,0.518481,47.55,30.52,56.5019725319,133.19
2019-10-07 04:00:00,39.4723072,47.3435896,61.6399100576,0.4923072,0.14358959999999998,0.51282,38.98,47.2,61.2150341011,136.13,40.3523072,6.0335896,40.8008933704,0.4923072,0.14358959999999998,0.51282,39.86,5.89,40.2928244232,134.32,47.2923072,30.1435896,56.0820676712,0.4923072,0.14358959999999998,0.51282,46.8,30.0,55.5899271451,133.05
2019-10-07 04:30:00,39.27614336,46.63470848,60.9705787429,0.49614336000000003,0.14470848,0.5168159999999999,38.78,46.49,60.5409654697,136.05,40.15614336,5.49470848,40.5303302581,0.49614336000000003,0.14470848,0.5168159999999999,39.66,5.35,40.0192216316,134.04,47.13614336,30.43470848,56.1078202314,0.49614336000000003,0.14470848,0.5168159999999999,46.64,30.29,55.6127116764,133.24
2019-10-07 05:00:00,39.43445504,46.58713272,61.0363594866,0.50445504,0.14713272,0.525474,38.93,46.44,60.598832497000004,136.11,40.31445504,5.47713272,40.684816185,0.50445504,0.14713272,0.525474,39.81,5.33,40.1652212741,134.07,47.32445504,30.40713272,56.2512023435,0.50445504,0.14713272,0.525474,46.82,30.26,55.7474663101,133.1
2019-10-07 05:30:00,40.94614336,45.70470848,61.363727342,0.49614336000000003,0.14470848,0.5168159999999999,40.45,45.56,60.9254963049,134.74,41.81614336,5.29470848,42.1500152241,0.49614336000000003,0.14470848,0.5168159999999999,41.32,5.15,41.6397034091,133.27,49.08614336,29.75470848,57.4002800227,0.49614336000000003,0.14470848,0.5168159999999999,48.59,29.61,56.901144101,132.0
2019-10-07 06:00:00,43.49742208,44.12508144,61.9600560014,0.49742208,0.14508144,0.5181479999999999,43.0,43.98,61.5080515055,133.9,44.38742208,4.27508144,44.5928196039,0.49742208,0.14508144,0.5181479999999999,43.89,4.13,44.0838859449,132.6,52.08742208,29.18508144,59.7065198919,0.49742208,0.14508144,0.5181479999999999,51.59,29.04,59.2017710884,130.94
2019-10-07 06:30:00,50.225504,41.774522,65.3277271944,0.495504,0.14452199999999998,0.51615,49.73,41.63,64.8546821748,133.68,51.175504,1.904522,51.2109306077,0.495504,0.14452199999999998,0.51615,50.68,1.76,50.7105511703,132.57,59.875504,25.874522,65.2270409262,0.495504,0.14452199999999998,0.51615,59.38,25.73,64.7148924128,130.77
2019-10-07 07:00:00,56.9971024,41.3849882,70.4371133019,0.4971024,0.14498819999999998,0.517815,56.5,41.24,69.9498934953,134.88,57.9871024,0.8649882,57.9935535153,0.4971024,0.14498819999999998,0.517815,57.49,0.72,57.4945084334,133.38,67.5671024,22.7249882,71.2863129599,0.4971024,0.14498819999999998,0.517815,67.07,22.58,70.7689289166,131.62
2019-10-07 07:30:00,63.89125824,38.36620032,74.5255540502,0.50125824,0.14620032,0.5221439999999999,63.39,38.22,74.0206761655,134.37,64.94125824,2.09620032,64.9750804353,0.50125824,0.14620032,0.5221439999999999,64.44,1.9500000000000002,64.4694974387,132.94,75.71125824,20.62620032,78.4705980857,0.50125824,0.14620032,0.5221439999999999,75.21,20.48,77.9485375103,131.09
2019-10-07 08:00:00,67.6066528,35.6294404,76.4206551008,0.5466527999999999,0.15944039999999998,0.56943,67.06,35.47,75.862800502,133.11,68.6566528,4.1994404,68.7849640065,0.5466527999999999,0.15944039999999998,0.56943,68.11,4.04,68.2297127357,132.17,80.1866528,19.6494404,82.5590685225,0.5466527999999999,0.15944039999999998,0.56943,79.64,19.49,81.9901805096,130.13
2019-10-07 08:30:00,68.85794144,34.90023292,77.1974245505,0.6179414400000001,0.18023292,0.643689,68.24,34.72,76.5648483313,133.11,69.90794144,5.01023292,70.0872506972,0.6179414400000001,0.18023292,0.643689,69.29,4.83,69.458138472,132.21,81.54794144,18.10023292,83.5325396768,0.6179414400000001,0.18023292,0.643689,80.93,17.92,82.8902364576,130.04
2019-10-07 09:00:00,68.80179744,34.77219092,77.0895102615,0.76179744,0.22219092000000001,0.793539,68.04,34.55,76.3095282386,133.4,69.84179744,5.29219092,70.0420156362,0.76179744,0.22219092000000001,0.793539,69.08,5.07,69.2658018072,132.32,81.40179744,17.55219092,83.2726367576,0.76179744,0.22219092000000001,0.793539,80.64,17.33,82.4811402685,130.18
2019-10-07 09:30:00,70.3113776,33.8979018,78.0561180591,1.0213776,0.2979018,1.063935,69.29,33.6,77.0069094303,132.97,71.3713776,6.2079018,71.6408513718,1.0213776,0.2979018,1.063935,70.35,5.91,70.5978087479,132.14,83.1413776,16.9179018,84.8451770612,1.0213776,0.2979018,1.063935,82.12,16.62,83.7849556901,129.95
2019-10-07 10:00:00,71.1321168,33.4256174,78.5942105948,1.0821168,0.3156174,1.127205,70.05,33.11,77.480801493,133.88,72.2121168,7.1756174,72.567756599,1.0821168,0.3156174,1.127205,71.13,6.86,71.4600342849,132.66,84.2121168,17.0456174,85.919926027,1.0821168,0.3156174,1.127205,83.13,16.73,84.7967558342,130.76
2019-10-07 10:30:00,71.20919936,34.03976648,78.9269014691,1.43919936,0.41976648,1.499166,69.77,33.62,77.4477714334,134.59,72.28919936,7.24976648,72.6518235017,1.43919936,0.41976648,1.499166,70.85,6.83,71.1784475807,133.22,84.25919936,17.45976648,86.0491494573,1.43919936,0.41976648,1.499166,82.82,17.04,84.5547987994,131.49
2019-10-07 11:00:00,70.7306272,34.0830996,78.5141980947,2.1706272,0.6330996,2.26107,68.56,33.45,76.2848353213,134.31,71.7906272,7.3530996,72.1662125062,2.1706272,0.6330996,2.26107,69.62,6.72,69.9435686822,132.94,83.5806272,17.6030996,85.414228081,2.1706272,0.6330996,2.26107,81.41,16.97,83.1599001923,131.14
2019-10-07 11:30:00,70.7317856,33.9617708,78.4626495222,2.6117856,0.7617708,2.72061,68.12,33.2,75.7797756661,134.54,71.8017856,7.8317708,72.2276474019,2.6117856,0.7617708,2.72061,69.19,7.07,69.5502767787,133.02,83.5217856,17.4017708,85.3153579187,2.6117856,0.7617708,2.72061,80.91,16.64,82.603375839,131.32
2019-10-07 12:00:00,71.12749056,33.41801808,78.5867918022,1.9474905599999999,0.56801808,2.028636,69.18,32.85,76.5832546971,134.32,72.18749056,7.90801808,72.6193537792,1.9474905599999999,0.56801808,2.028636,70.24,7.34,70.6224695122,132.92,84.05749056,16.82801808,85.7253982886,1.9474905599999999,0.56801808,2.028636,82.11,16.26,83.7044783748,131.02
2019-10-07 12:30:00,71.32646176,33.78813468,78.9246614966,1.7764617600000001,0.51813468,1.8504809999999998,69.55,33.27,77.0979597655,134.51,72.39646176,7.55813468,72.7899242698,1.7764617600000001,0.51813468,1.8504809999999998,70.62,7.04,70.9700359307,133.11,84.34646176,17.22813468,86.0879447773,1.7764617600000001,0.51813468,1.8504809999999998,82.57,16.71,84.2438662456,131.31
2019-10-07 13:00:00,70.76745024,34.73300632,78.8315529563,2.30745024,0.67300632,2.403594,68.46,34.06,76.4647317395,135.14,71.83745024,7.27300632,72.2046804433,2.30745024,0.67300632,2.403594,69.53,6.6,69.8425436249,133.59,83.59745024,17.74300632,85.4596276607,2.30745024,0.67300632,2.403594,81.29,17.07,83.0629219327,132.02
2019-10-07 13:30:00,71.05553312,34.17244716,78.845703319,1.34553312,0.39244716,1.401597,69.71,33.78,77.4633623076,135.38,72.15553312,7.40244716,72.5342483506,1.34553312,0.39244716,1.401597,70.81,7.01,71.1561395805,133.64,84.09553312,17.19244716,85.834951681,1.34553312,0.39244716,1.401597,82.75,16.8,84.4381578435,132.15
2019-10-07 14:00:00,71.0333552,34.9109786,79.1486827293,1.4433552,0.4209786,1.503495,69.59,34.49,77.668064222,135.38,72.1033552,6.6409786,72.408538363,1.4433552,0.4209786,1.503495,70.66,6.22,70.9332362155,133.59,83.8333552,16.2609786,85.3958480789,1.4433552,0.4209786,1.503495,82.39,15.84,83.898853985,131.69
2019-10-07 14:30:00,70.96721152,34.65960336,78.9786883659,1.26721152,0.36960336,1.320012,69.7,34.29,77.6781442878,134.66,72.04721152,6.51960336,72.3415918803,1.26721152,0.36960336,1.320012,70.78,6.15,71.0466811329,133.2,83.81721152,16.23960336,85.3759314109,1.26721152,0.36960336,1.320012,82.55,15.87,84.0616404789,131.34
2019-10-07 15:00:00,70.81701184,34.66454512,78.8459247794,1.14701184,0.33454512000000003,1.194804,69.67,34.33,77.6688985373,134.8,71.88701184,6.52454512,72.1824920622,1.14701184,0.33454512000000003,1.194804,70.74,6.19,71.0103069984,133.33,83.65701184,16.19454512,85.2100869712,1.14701184,0.33454512000000003,1.194804,82.51,15.86,84.0204719101,131.53
2019-10-07 15:30:00,70.72389504,35.80030272,79.2687265223,1.06389504,0.31030272000000003,1.108224,69.66,35.49,78.1796373744,135.63,71.80389504,5.81030272,72.0385935497,1.06389504,0.31030272000000003,1.108224,70.74,5.5,70.953488991,133.85,83.45389504,15.83030272,84.9420454284,1.06389504,0.31030272000000003,1.108224,82.39,15.52,83.8390273083,132.27
2019-10-07 16:00:00,71.5261728,35.3293004,79.7756407819,1.0261728,0.29930039999999997,1.06893,70.5,35.03,78.723255141,135.36,72.6161728,6.0293004,72.8660484412,1.0261728,0.29930039999999997,1.06893,71.59,5.73,71.8189459683,133.63,84.4561728,16.2893004,86.012710872,1.0261728,0.29930039999999997,1.06893,83.43,15.99,84.9484843891,131.82
2019-10-07 16:30:00,73.02364544,35.37647992,81.1415314428,0.91364544,0.26647992,0.951714,72.11,35.11,80.2032680132,134.88,74.13364544,5.6664799200000004,74.3498915998,0.91364544,0.26647992,0.951714,73.22,5.4,73.4188558887,133.34,86.26364544,16.67647992,87.8608075715,0.91364544,0.26647992,0.951714,85.35,16.41,86.9132360461,131.49
2019-10-07 17:00:00,74.69289632,34.38834476,82.2288697235,0.78289632,0.22834476,0.8155169999999999,73.91,34.16,81.4223169653,133.82,75.79289632,5.93834476,76.0251739298,0.78289632,0.22834476,0.8155169999999999,75.01,5.71,75.2270177529,132.56,88.25289632,16.71834476,89.822473582,0.78289632,0.22834476,0.8155169999999999,87.47,16.49,89.0107914806,130.37
2019-10-07 17:30:00,77.15539392,34.48990656,84.5133626444,0.68539392,0.19990656,0.7139519999999999,76.47,34.29,83.8061155286,133.25,78.27539392,5.51990656,78.4697818384,0.68539392,0.19990656,0.7139519999999999,77.59,5.32,77.7721704725,132.28,90.95539392,15.42990656,92.2548952609,0.68539392,0.19990656,0.7139519999999999,90.27,15.23,91.5457579574,129.94
2019-10-07 18:00:00,76.74160768,35.27755224,84.4617075446,0.71160768,0.20755224,0.741258,76.03,35.07,83.7285244107,133.96,77.85160768,4.99755224,78.0118474769,0.71160768,0.20755224,0.741258,77.14,4.79,77.2885741879,132.63,90.46160768,16.18755224,91.8985272546,0.71160768,0.20755224,0.741258,89.75,15.98,91.1615209395,130.33
2019-10-07 18:30:00,76.2749344,35.7139392,84.2220343551,0.6649343999999999,0.19393919999999998,0.69264,75.61,35.52,83.537671143,133.87,77.3849344,4.6139392,77.5223613355,0.6649343999999999,0.19393919999999998,0.69264,76.72,4.42,76.8472172561,132.73,90.0149344,17.1139392,91.6273721656,0.6649343999999999,0.19393919999999998,0.69264,89.35,16.92,90.9379398271,130.69
2019-10-07 19:00:00,76.95455488,34.89466184,84.4963960279,0.56455488,0.16466184,0.588078,76.39,34.73,83.9142717301,133.54,78.08455488,5.12466184,78.2525390628,0.56455488,0.16466184,0.588078,77.52,4.96,77.6785169786,132.35,90.90455488,17.10466184,92.4997705651,0.56455488,0.16466184,0.588078,90.34,16.94,91.9145211596,130.07
2019-10-07 19:30:00,76.15359584,35.62438212,84.0741741606,0.56359584,0.16438212,0.587079,75.59,35.46,83.4940698493,134.27,77.26359584,4.82438212,77.4140678751,0.56359584,0.16438212,0.587079,76.7,4.66,76.8414315327,132.83,89.97359584,17.50438212,91.6605222644,0.56359584,0.16438212,0.587079,89.41,17.34,91.0759227238,130.94
2019-10-07 20:00:00,72.91720224,37.27251732,81.8911407289,0.55720224,0.16251732,0.580419,72.36,37.11,81.3211024274,134.04,74.00720224,2.84251732,74.06177076,0.55720224,0.16251732,0.580419,73.45,2.68,73.4988768622,132.56,86.01720224,17.91251732,87.862491189,0.55720224,0.16251732,0.580419,85.46,17.75,87.2838707895,130.21
2019-10-07 20:30:00,70.05592352,38.08214436,79.7375829788,0.55592352,0.16214436000000002,0.579087,69.5,37.92,79.1718156922,133.6,71.10592352,1.89214436,71.131094255,0.55592352,0.16214436000000002,0.579087,70.55,1.73,70.5712080101,132.38,82.68592352,18.96214436,84.8323338538,0.55592352,0.16214436000000002,0.579087,82.13,18.8,84.2542396559,129.95
2019-10-07 21:00:00,67.321448,38.360839,77.4837488097,0.5514479999999999,0.16083899999999998,0.574425,66.77,38.2,76.9251122846,133.34,68.361448,1.590839,68.3799556989,0.5514479999999999,0.16083899999999998,0.574425,67.81,1.43,67.8250764836,132.33,79.611448,20.340839,82.168925902,0.5514479999999999,0.16083899999999998,0.574425,79.06,20.18,81.5948282675,130.11
2019-10-07 21:30:00,64.2198496,39.2603728,75.2699538663,0.5498495999999999,0.16037279999999998,0.57276,63.67,39.1,74.7173266385,133.81,65.2398496,1.0203728,65.2478285959,0.5498495999999999,0.16037279999999998,0.57276,64.69,0.86,64.6957162415,132.7,76.0898496,22.0903728,79.2316211029,0.5498495999999999,0.16037279999999998,0.57276,75.54,21.93,78.6588615478,130.72
2019-10-07 22:00:00,60.19112832,41.43074576,73.071736141,0.55112832,0.16074576000000002,0.5740919999999999,59.64,41.27,72.5268398595,134.47,61.19112832,1.28074576,61.2045300184,0.55112832,0.16074576000000002,0.5740919999999999,60.64,1.12,60.650342126,133.03,71.24112832,22.85074576,74.8161409463,0.55112832,0.16074576000000002,0.5740919999999999,70.69,22.69,74.242253468,130.97
2019-10-07 22:30:00,55.62272672,42.31121196,69.8865250624,0.55272672,0.16121196000000002,0.575757,55.07,42.15,69.3493143441,133.81,56.57272672,2.50121196,56.6279919281,0.55272672,0.16121196000000002,0.575757,56.02,2.34,56.0688505322,132.57,65.86272672,23.87121196,70.0552177317,0.55272672,0.16121196000000002,0.575757,65.31,23.71,69.4806462261,130.21
2019-10-07 23:00:00,51.62016928,43.45046604,67.4728454683,0.55016928,0.16046604,0.573093,51.07,43.29,66.9490029799,134.78,52.56016928,3.04046604,52.6480372709,0.55016928,0.16046604,0.573093,52.01,2.88,52.0896774803,133.27,61.33016928,25.66046604,66.481946281,0.55016928,0.16046604,0.573093,60.78,25.5,65.9125056419,131.5
2019-10-07 23:30:00,47.5298496,44.1203728,64.8513214901,0.5498495999999999,0.16037279999999998,0.57276,46.98,43.96,64.3397388866,134.78,48.4498496,3.6303728,48.5856720951,0.5498495999999999,0.16037279999999998,0.57276,47.9,3.47,48.0255234224,133.36,56.6798496,27.2203728,62.8772935649,0.5498495999999999,0.16037279999999998,0.57276,56.13,27.06,62.3122820959,131.66
2019-10-08 00:00:00,45.02921024,44.68018632,63.4346027372,0.54921024,0.16018632,0.572094,44.48,44.52,62.9325098816,135.36,45.92921024,3.96018632,46.0996250414,0.54921024,0.16018632,0.572094,45.38,3.8,45.5388229975,133.6,53.75921024,27.75018632,60.498971284,0.54921024,0.16018632,0.572094,53.21,27.59,59.9375691866,132.27
2019-10-08 00:30:00,43.0082512,45.1399066,62.3483828109,0.5482511999999999,0.15990659999999998,0.571095,42.46,44.98,61.8550887155,135.36,43.8982512,4.4199066,44.120199827,0.5482511999999999,0.15990659999999998,0.571095,43.35,4.26,43.5588119673,133.65,51.3882512,28.3099066,58.6702920829,0.5482511999999999,0.15990659999999998,0.571095,50.84,28.15,58.1130630754,132.27
2019-10-08 01:00:00,41.70729216,45.43962688,61.6786665737,0.54729216,0.15962688,0.5700959999999999,41.16,45.28,61.1916987834,135.47,42.59729216,4.49962688,42.8342846494,0.54729216,0.15962688,0.5700959999999999,42.05,4.34,42.2733734164,133.85,49.91729216,28.82962688,57.6444571718,0.54729216,0.15962688,0.5700959999999999,49.37,28.67,57.0908556601,132.42
2019-10-08 01:30:00,42.77793152,44.64981336,61.8349194082,0.54793152,0.15981336000000002,0.570762,42.23,44.49,61.3411199767,135.36,43.67793152,4.01981336,43.8625193225,0.54793152,0.15981336000000002,0.570762,43.13,3.86,43.3023844609,133.57,51.32793152,29.57981336,59.2412180203,0.54793152,0.15981336000000002,0.570762,50.78,29.42,58.6868366842,132.27
2019-10-08 02:00:00,44.30633312,44.30934716,62.6607484817,0.54633312,0.15934716000000002,0.569097,43.76,44.15,62.1623688416,134.6,45.21633312,3.89934716,45.3841568071,0.54633312,0.15934716000000002,0.569097,44.67,3.74,44.8262925079,133.22,53.11633312,29.29934716,60.6613269564,0.54633312,0.15934716000000002,0.569097,52.57,29.14,60.1061103383,131.67
2019-10-08 02:30:00,44.77249696,44.11822828,62.8569371716,0.54249696,0.15822828,0.565101,44.23,43.96,62.360039288,134.6,45.66249696,3.85822828,45.8252065362,0.54249696,0.15822828,0.565101,45.12,3.7,45.2714523734,133.09,53.68249696,29.42822828,61.2195320103,0.54249696,0.15822828,0.565101,53.14,29.27,60.6678868925,131.49
2019-10-08 03:00:00,43.16281664,44.73832152,62.1654739604,0.54281664,0.15832152,0.565434,42.62,44.58,61.6752851635,134.6,44.04281664,4.34832152,44.2569497099,0.54281664,0.15832152,0.565434,43.5,4.19,43.7013283551,133.3,51.76281664,29.82832152,59.7420953031,0.54281664,0.15832152,0.565434,51.22,29.67,59.1928821735,131.96
2019-10-08 03:30:00,42.4918576,44.5680418,61.5781480087,0.5418575999999999,0.15804179999999998,0.564435,41.95,44.41,61.0905115382,134.6,43.3718576,4.2180418,43.576483432,0.5418575999999999,0.15804179999999998,0.564435,42.83,4.06,43.022000186,133.22,51.0318576,30.1880418,59.2922284775,0.5418575999999999,0.15804179999999998,0.564435,50.49,30.03,58.7455615345,131.81
2019-10-08 04:00:00,42.083456,44.848508,61.5012677815,0.5434559999999999,0.15850799999999998,0.5661,41.54,44.69,61.0144876238,135.06,42.963456,4.318508,43.1799497778,0.5434559999999999,0.15850799999999998,0.5661,42.42,4.16,42.6234911756,133.43,50.523456,29.888508,58.702150869,0.5434559999999999,0.15850799999999998,0.5661,49.98,29.73,58.1538760531,132.25
2019-10-08 04:30:00,41.89176768,44.56093224,61.1604192387,0.55176768,0.16093224,0.574758,41.34,44.4,60.6659344278,134.59,42.77176768,4.19093224,42.9765985568,0.55176768,0.16093224,0.574758,42.22,4.03,42.4119004526,133.23,50.27176768,29.63093224,58.3544580224,0.55176768,0.16093224,0.574758,49.72,29.47,57.7975717483,131.56
2019-10-08 05:00:00,41.9698496,44.5403728,61.1989631008,0.5498495999999999,0.16037279999999998,0.57276,41.42,44.38,60.7058547424,134.59,42.8498496,4.1503728,43.0503798487,0.5498495999999999,0.16037279999999998,0.57276,42.3,3.99,42.487764121,133.23,50.3798496,29.6103728,58.4371750094,0.5498495999999999,0.16037279999999998,0.57276,49.83,29.45,57.8820473031,131.56
2019-10-08 05:30:00,43.21409536,43.96869448,61.6498510303,0.54409536,0.15869448,0.566766,42.67,43.81,61.1559073189,134.47,44.11409536,3.70869448,44.2697167845,0.54409536,0.15869448,0.566766,43.57,3.55,43.7143843603,133.11,51.87409536,29.47869448,59.6650249113,0.54409536,0.15869448,0.566766,51.33,29.32,59.1137149907,131.63
2019-10-08 06:00:00,45.36441504,42.95878772,62.4770965578,0.54441504,0.15878772,0.567099,44.82,42.8,61.973158706,133.96,46.25441504,2.99878772,46.3515225045,0.54441504,0.15878772,0.567099,45.71,2.84,45.798140792,132.79,54.43441504,29.36878772,61.8516873892,0.54441504,0.15878772,0.567099,53.89,29.21,61.2972772642,131.31
2019-10-08 06:30:00,51.90057888,41.03766884,66.1646457853,0.54057888,0.15766884,0.563103,51.36,40.88,65.6431565359,134.46,52.85057888,0.85766884,52.8575376251,0.54057888,0.15766884,0.563103,52.31,0.7000000000000001,52.3146834072,133.11,62.06057888,26.64766884,67.5397194659,0.54057888,0.15766884,0.563103,61.52,26.49,66.9808218821,131.61
2019-10-08 07:00:00,58.7770624,39.2266432,70.6645073648,0.5370623999999999,0.15664319999999998,0.55944,58.24,39.07,70.1310380645,133.93,59.7670624,1.0166432,59.7757083716,0.5370623999999999,0.15664319999999998,0.55944,59.23,0.86,59.2362431287,132.71,69.8770624,23.2466432,73.6424488303,0.5370623999999999,0.15664319999999998,0.55944,69.34,23.09,73.0834023565,130.96
2019-10-08 07:30:00,65.053456,36.708508,74.6958278429,0.5434559999999999,0.15850799999999998,0.5661,64.51,36.55,74.1447408789,133.66,66.113456,3.378508,66.1997234176,0.5434559999999999,0.15850799999999998,0.5661,65.57,3.22,65.6490159865,132.49,77.223456,20.538508,79.9080250504,0.5434559999999999,0.15850799999999998,0.5661,76.68,20.38,79.3420871921,130.39
2019-10-08 08:00:00,67.915344,36.281142,76.9988000911,0.6553439999999999,0.19114199999999998,0.6826500000000001,67.26,36.09,76.3308305994,134.89,68.975344,4.701142,69.1353658848,0.6553439999999999,0.19114199999999998,0.6826500000000001,68.32,4.51,68.4686972273,133.37,80.485344,18.891142,82.6726426629,0.6553439999999999,0.19114199999999998,0.6826500000000001,79.83,18.7,81.9909684051,131.64
2019-10-08 08:30:00,69.24099808,35.21862444,77.6831212205,0.92099808,0.26862444,0.9593729999999999,68.32,34.95,76.7406339562,134.59,70.29099808,5.55862444,70.510444026,0.92099808,0.26862444,0.9593729999999999,69.37,5.29,69.5714093576,133.0,81.89099808,17.24862444,83.6878163869,0.92099808,0.26862444,0.9593729999999999,80.97,16.98,82.7312595093,130.83
2019-10-08 09:00:00,68.10634176,35.57309968,76.8369651195,1.8963417599999999,0.55309968,1.9753560000000001,66.21,35.02,74.9010313681,134.59,69.14634176,5.83309968,69.3919421163,1.8963417599999999,0.55309968,1.9753560000000001,67.25,5.28,67.4569559052,133.04,80.35634176,17.37309968,82.2129323984,1.8963417599999999,0.55309968,1.9753560000000001,78.46,16.82,80.2426569849,130.96
