Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-08 09:30:00,68.42602048,35.70967264,77.1835539398,3.49602048,1.01967264,3.641688,64.93,34.69,73.6159018148,134.07,69.45602048,6.39967264,69.7502300413,3.49602048,1.01967264,3.641688,65.96,5.38,66.1790450218,132.85,80.44602048,17.56967264,82.3423075202,3.49602048,1.01967264,3.641688,76.95,16.55,78.7096245703,130.72
2019-10-08 10:00:00,69.09003648,35.34501064,77.6060752644,3.48003648,1.01501064,3.625038,65.61,34.33,74.0487744666,134.59,70.14003648,6.9850106400000005,70.4869852601,3.48003648,1.01501064,3.625038,66.66,5.97,66.9267995649,133.04,81.22003648,17.01501064,82.9831604176,3.48003648,1.01501064,3.625038,77.74,16.0,79.3694374429,130.8
2019-10-08 10:30:00,68.2721744,35.7381342,77.0603921181,3.4221744,0.9981342,3.564765,64.85,34.74,73.5689479332,134.94,69.3221744,6.7781342,69.6527599365,3.4221744,0.9981342,3.564765,65.9,5.78,66.1529923737,133.37,80.2921744,17.3481342,82.1449391631,3.4221744,0.9981342,3.564765,76.87,16.35,78.5895629203,131.49
2019-10-08 11:00:00,68.57168576,35.06424168,77.0167328089,2.55168576,0.74424168,2.658006,66.02,34.32,74.4076797112,134.49,69.62168576,6.67424168,69.9408652368,2.55168576,0.74424168,2.658006,67.07,5.93,67.3316404078,133.0,80.78168576,16.75424168,82.5008204111,2.55168576,0.74424168,2.658006,78.23,16.01,79.8514433182,130.91
2019-10-08 11:30:00,69.16884864,33.91174752,77.0346431292,2.50884864,0.73174752,2.613384,66.66,33.18,74.4611845192,133.82,70.21884864,7.46174752,70.6141939016,2.50884864,0.73174752,2.613384,67.71,6.73,68.0436404082,132.64,81.62884864,16.92174752,83.3643477119,2.50884864,0.73174752,2.613384,79.12,16.19,80.7594607461,130.72
2019-10-08 12:00:00,67.38164416,34.52256288,75.7105892033,4.19164416,1.22256288,4.366296,63.19,33.3,71.4273484038,133.82,68.39164416,7.87256288,68.8432584732,4.19164416,1.22256288,4.366296,64.2,6.65,64.543493088,132.74,79.30164416,18.15256288,81.3527277084,4.19164416,1.22256288,4.366296,75.11,16.93,76.9943959,130.72
2019-10-08 12:30:00,68.33686816,34.75866988,76.66872036070001,4.96686816,1.44866988,5.173821,63.37,33.31,71.5912913698,134.51,69.37686816,8.30866988,69.8726257619,4.96686816,1.44866988,5.173821,64.41,6.86,64.7742827054,133.03,80.28686816,18.25866988,82.3368703846,4.96686816,1.44866988,5.173821,75.32,16.81,77.1730425732,131.15
2019-10-08 13:00:00,69.03390336,34.41738848,77.1377757192,2.7339033600000002,0.7973884800000001,2.847816,66.3,33.62,74.3370324939,134.58,70.08390336,7.52738848,70.4869852349,2.7339033600000002,0.7973884800000001,2.847816,67.35,6.73,67.6854149725,133.21,81.49390336,17.90738848,83.4381857846,2.7339033600000002,0.7973884800000001,2.847816,78.76,17.11,80.5970824534,131.49
2019-10-08 13:30:00,68.48117632,34.99950976,76.9066784721,2.50117632,0.72950976,2.605392,65.98,34.27,74.3491311314,135.21,69.53117632,7.05950976,69.8886339722,2.50117632,0.72950976,2.605392,67.03,6.33,67.3282243936,133.51,80.85117632,17.91950976,82.8131725172,2.50117632,0.72950976,2.605392,78.35,17.19,80.2135811443,131.96
2019-10-08 14:00:00,66.09173216,37.21967188,75.8513087215,6.10173216,1.77967188,6.355971,59.99,35.44,69.6763496461,135.53,67.09173216,7.21967188,67.4790648,6.10173216,1.77967188,6.355971,60.99,5.44,61.232129638,133.82,77.25173216,18.43967188,79.4219844927,6.10173216,1.77967188,6.355971,71.15,16.66,73.0744695499,132.27
2019-10-08 14:30:00,66.79617856,36.70305208,76.2157693801,5.25617856,1.53305208,5.475186,61.54,35.17,70.880889526,135.36,67.83617856,7.09305208,68.2060005383,5.25617856,1.53305208,5.475186,62.58,5.5600000000000005,62.8265071447,133.73,78.26617856,18.26305208,80.3687363199,5.25617856,1.53305208,5.475186,73.01,16.73,74.9022896846,132.27
2019-10-08 15:00:00,67.04525952,36.79111736,76.4764875024,5.21525952,1.5211173599999999,5.432562,61.83,35.27,71.1823138146,135.36,68.05525952,6.95111736,68.4093296334,5.21525952,1.5211173599999999,5.432562,62.84,5.43,63.0741666612,133.67,78.53525952,18.39111736,80.6599044484,5.21525952,1.5211173599999999,5.432562,73.32,16.87,75.2357581207,132.27
2019-10-08 15:30:00,67.65350304,36.72727172,76.9797958011,3.45350304,1.00727172,3.5973990000000002,64.2,35.72,73.4680774214,135.95,68.69350304,6.4172717200000005,68.992599141,3.45350304,1.00727172,3.5973990000000002,65.24,5.41,65.4639267078,134.03,79.52350304,17.37727172,81.399982237,3.45350304,1.00727172,3.5973990000000002,76.07,16.37,77.8114503142,132.39
2019-10-08 16:00:00,67.4316656,36.4767358,76.665388411,2.7316656,0.7967358,2.845485,64.7,35.68,73.8860771729,135.95,68.4716656,6.1867358,68.7505977421,2.7316656,0.7967358,2.845485,65.74,5.39,65.9605920228,133.95,79.4616656,17.6467358,81.3975649778,2.7316656,0.7967358,2.845485,76.73,16.85,78.5583566529,132.27
2019-10-08 16:30:00,68.60886784,37.38925312,78.1353504834,3.28886784,0.9592531200000001,3.425904,65.32,36.43,74.7920269815,136.13,69.67886784,5.72925312,69.9140112193,3.28886784,0.9592531200000001,3.425904,66.39,4.77,66.56113731,134.13,80.76886784,18.59925312,82.8827016257,3.28886784,0.9592531200000001,3.425904,77.48,17.64,79.4626956502,132.99
2019-10-08 17:00:00,68.96556192,37.61370556,78.5559646169,2.51556192,0.73370556,2.620377,66.45,36.88,75.9982690592,136.19,70.02556192,5.22370556,70.2201283251,2.51556192,0.73370556,2.620377,67.51,4.49,67.6591472012,134.34,81.30556192,18.80370556,83.4516251604,2.51556192,0.73370556,2.620377,78.79,18.07,80.8355676667,133.06
2019-10-08 17:30:00,69.9877904,36.6872722,79.020546357,1.8077904,0.5272722,1.883115,68.18,36.16,77.1755012941,135.02,71.0577904,4.8572722,71.2236103392,1.8077904,0.5272722,1.883115,69.25,4.33,69.3852390642,133.4,82.7277904,19.3972722,84.9714156247,1.8077904,0.5272722,1.883115,80.92,18.87,83.0910542718,131.83
2019-10-08 18:00:00,70.66955936,36.01487148,79.3174481931,1.07955936,0.31487148,1.124541,69.59,35.7,78.2129023883,134.21,71.73955936,4.56487148,71.8846466834,1.07955936,0.31487148,1.124541,70.66,4.25,70.7876973774,132.84,83.73955936,20.07487148,86.1122190328,1.07955936,0.31487148,1.124541,82.66,19.76,84.9890181141,131.09
2019-10-08 18:30:00,72.19297632,35.93503476,80.6421264175,0.70297632,0.20503476,0.732267,71.49,35.73,79.9215427779,134.4,73.26297632,4.49503476,73.4007427535,0.70297632,0.20503476,0.732267,72.56,4.29,72.686709239,132.93,85.57297632,19.97503476,87.8734105969,0.70297632,0.20503476,0.732267,84.87,19.77,87.1422388971,131.31
2019-10-08 19:00:00,75.19305632,34.87172476,82.8856616459,0.62305632,0.18172476,0.649017,74.57,34.69,82.2440332182,134.04,76.30305632,5.42172476,76.4954345249,0.62305632,0.18172476,0.649017,75.68,5.24,75.8611890231,132.78,89.09305632,18.79172476,91.0532899125,0.62305632,0.18172476,0.649017,88.47,18.61,90.4061557639,130.92
2019-10-08 19:30:00,75.47053888,35.56932384,83.4324819077,0.58053888,0.16932384,0.6047279999999999,74.89,35.4,82.8352105086,134.62,76.58053888,5.03932384,76.7461642033,0.58053888,0.16932384,0.6047279999999999,76.0,4.87,76.1558723934,133.22,89.45053888,19.42932384,91.5363180973,0.58053888,0.16932384,0.6047279999999999,88.87,19.26,90.9330770402,131.51
2019-10-08 20:00:00,72.8906288,36.3664334,81.458954358,0.5706287999999999,0.16643339999999998,0.594405,72.32,36.2,80.8741145237,134.28,73.9806288,3.9664334,74.0868816428,0.5706287999999999,0.16643339999999998,0.594405,73.41,3.8,73.5082859275,132.92,86.4306288,20.5164334,88.8323006244,0.5706287999999999,0.16643339999999998,0.594405,85.86,20.35,88.2386655611,131.17
2019-10-08 20:30:00,70.37153792,36.93794856,79.4768229929,0.54153792,0.15794856000000002,0.564102,69.83,36.78,78.9239969844,133.87,71.44153792,3.18794856,71.5126307473,0.54153792,0.15794856000000002,0.564102,70.9,3.03,70.9647158805,132.67,83.50153792,21.28794856,86.1724061919,0.54153792,0.15794856000000002,0.564102,82.96,21.13,85.6086356625,130.78
2019-10-08 21:00:00,67.62089856,37.90776208,77.5215089377,0.54089856,0.15776208,0.5634359999999999,67.08,37.75,76.9726503376,134.15,68.66089856,2.34776208,68.701026032,0.54089856,0.15776208,0.5634359999999999,68.12,2.19,68.1551942261,132.82,80.30089856,22.36776208,83.3579695651,0.54089856,0.15776208,0.5634359999999999,79.76,22.21,82.7945753054,130.97
2019-10-08 21:30:00,64.94112832,39.10074576,75.8038156458,0.55112832,0.16074576000000002,0.5740919999999999,64.39,38.94,75.2488916862,134.78,65.96112832,1.6007457600000001,65.9805489234,0.55112832,0.16074576000000002,0.5740919999999999,65.41,1.44,65.4258488672,133.28,77.17112832,23.53074576,80.6788636646,0.55112832,0.16074576000000002,0.5740919999999999,76.62,23.37,80.1048144621,131.72
2019-10-08 22:00:00,60.5430464,40.1013052,72.6193854707,0.5530463999999999,0.16130519999999998,0.5760900000000001,59.99,39.94,72.0694366566,134.06,61.5330464,0.5313051999999999,61.5353401265,0.5530463999999999,0.16130519999999998,0.5760900000000001,60.98,0.37,60.9811224888,132.82,72.0230464,24.9813052,76.2324394351,0.5530463999999999,0.16130519999999998,0.5760900000000001,71.47,24.82,75.6570769988,130.98
2019-10-08 22:30:00,56.18560384,41.32205112,69.7447774936,0.55560384,0.16205112,0.578754,55.63,41.16,69.2014631348,134.06,57.14560384,1.38205112,57.162313665,0.55560384,0.16205112,0.578754,56.59,1.22,56.6031492057,132.87,66.94560384,26.37205112,71.9527550117,0.55560384,0.16205112,0.578754,66.39,26.21,71.3764400906,131.09
2019-10-08 23:00:00,51.98075872,43.47188796,67.7628535402,0.52075872,0.15188796000000002,0.542457,51.46,43.32,67.2662917069,134.89,52.92075872,3.05188796,53.0086853602,0.52075872,0.15188796000000002,0.542457,52.4,2.9,52.4801867375,133.42,61.87075872,26.53188796,67.3196246522,0.52075872,0.15188796000000002,0.542457,61.35,26.38,66.781186722,131.74
2019-10-08 23:30:00,47.84660288,44.02067584,65.016284949,0.51660288,0.15067584,0.5381279999999999,47.33,43.87,64.5345318415,134.71,48.75660288,3.70067584,48.896843723,0.51660288,0.15067584,0.5381279999999999,48.24,3.55,48.3704465557,133.32,57.08660288,27.66067584,63.4349526389,0.51660288,0.15067584,0.5381279999999999,56.57,27.51,62.90441161,131.53
2019-10-09 00:00:00,45.49596352,44.75048936,63.8160559309,0.51596352,0.15048936000000002,0.537462,44.98,44.6,63.3431953725,135.13,46.39596352,4.19048936,46.5848219061,0.51596352,0.15048936000000002,0.537462,45.88,4.04,46.0575292433,133.58,54.29596352,27.94048936,61.0632671927,0.51596352,0.15048936000000002,0.537462,53.78,27.79,60.5357126001,131.99
2019-10-09 00:30:00,43.13011936,44.53170148,61.9941903142,0.52011936,0.15170148,0.541791,42.61,44.38,61.5239506209,134.59,44.01011936,4.27170148,44.2169429022,0.52011936,0.15170148,0.541791,43.49,4.12,43.6847170072,133.13,51.60011936,28.99170148,59.1869163977,0.52011936,0.15170148,0.541791,51.08,28.84,58.6592874147,131.49
2019-10-09 01:00:00,41.54491456,45.20310008,61.3946266593,0.52491456,0.15310008,0.546786,41.02,45.05,60.9273575662,134.78,42.41491456,4.84310008,42.6905211437,0.52491456,0.15310008,0.546786,41.89,4.69,42.1517283157,133.28,49.70491456,29.07310008,57.5831892107,0.52491456,0.15310008,0.546786,49.18,28.92,57.0529473384,131.81
2019-10-09 01:30:00,43.27203744,45.14226092,62.5323351969,0.52203744,0.15226092,0.543789,42.75,44.99,62.0617643964,135.11,44.17203744,4.65226092,44.4163531064,0.52203744,0.15226092,0.543789,43.65,4.5,43.881345695,133.41,51.70203744,28.46226092,59.0186493587,0.52203744,0.15226092,0.543789,51.18,28.31,58.4880201409,132.02
2019-10-09 02:00:00,44.43619328,44.74347304,63.0599211298,0.52619328,0.15347304,0.548118,43.91,44.59,62.5807973743,134.59,45.33619328,4.43347304,45.5524544269,0.52619328,0.15347304,0.548118,44.81,4.28,45.0139367308,133.09,53.04619328,28.10347304,60.0308572187,0.52619328,0.15347304,0.548118,52.52,27.95,59.4941417284,131.49
2019-10-09 02:30:00,44.43651296,45.00356628,63.2449576011,0.52651296,0.15356628,0.548451,43.91,44.85,62.7663174003,134.77,45.33651296,4.57356628,45.5666206328,0.52651296,0.15356628,0.548451,44.81,4.42,45.0274638415,133.3,53.06651296,28.33356628,60.1568431342,0.52651296,0.15356628,0.548451,52.54,28.18,59.6201643741,131.67
2019-10-09 03:00:00,43.527472,45.373846,62.8762810569,0.5274719999999999,0.15384599999999998,0.54945,43.0,45.22,62.4007083293,135.14,44.417472,4.793846,44.6754158161,0.5274719999999999,0.15384599999999998,0.54945,43.89,4.64,44.1345862108,133.51,52.007472,28.683846,59.3930986326,0.5274719999999999,0.15384599999999998,0.54945,51.48,28.53,58.85704121,132.05
2019-10-09 03:30:00,42.67811136,45.47403248,62.3643232886,0.52811136,0.15403248,0.5501159999999999,42.15,45.32,61.8912344359,135.22,43.54811136,4.89403248,43.822249565,0.52811136,0.15403248,0.5501159999999999,43.02,4.74,43.280341958,133.51,50.98811136,28.81403248,58.5665089263,0.52811136,0.15403248,0.5501159999999999,50.46,28.66,58.03108822,132.13
2019-10-09 04:00:00,41.87642304,45.48645672,61.8276034758,0.53642304,0.15645672,0.558774,41.34,45.33,61.3498533006,135.22,42.76642304,4.87645672,43.0435450419,0.53642304,0.15645672,0.558774,42.23,4.72,42.4929558868,133.51,50.07642304,28.81645672,57.7757416428,0.53642304,0.15645672,0.558774,49.54,28.66,57.2329205965,132.13
2019-10-09 04:30:00,41.6886608,45.5071094,61.7158119548,0.5386607999999999,0.15710939999999998,0.561105,41.15,45.35,61.2367944948,135.22,42.5586608,4.9971094,42.8510292927,0.5386607999999999,0.15710939999999998,0.561105,42.02,4.84,42.2978250032,133.46,49.8486608,28.8871094,57.6138357779,0.5386607999999999,0.15710939999999998,0.561105,49.31,28.73,57.0691597976,132.03
2019-10-09 05:00:00,42.08217728,45.16813504,61.7338648362,0.54217728,0.15813504,0.5647679999999999,41.54,45.01,61.249258771,134.63,42.96217728,4.71813504,43.2204751813,0.54217728,0.15813504,0.5647679999999999,42.42,4.5600000000000005,42.66438796,133.32,50.29217728,28.53813504,57.824979439,0.54217728,0.15813504,0.5647679999999999,49.75,28.38,57.2755349168,131.52
2019-10-09 05:30:00,43.37834112,44.19701616,61.9278347415,0.53834112,0.15701616000000002,0.5607719999999999,42.84,44.04,61.439296871,134.41,44.25834112,4.12701616,44.4503433179,0.53834112,0.15701616000000002,0.5607719999999999,43.72,3.9699999999999998,43.8998781319,132.94,51.90834112,28.97701616,59.4486614094,0.53834112,0.15701616000000002,0.5607719999999999,51.37,28.82,58.9022011473,131.32
2019-10-09 06:00:00,45.875464,43.336177,63.1077050303,0.5354639999999999,0.15617699999999998,0.557775,45.34,43.18,62.6117241417,134.28,46.775464,3.216177,46.8859022192,0.5354639999999999,0.15617699999999998,0.557775,46.24,3.06,46.3411393904,132.91,54.835464,28.036177,61.5869737272,0.5354639999999999,0.15617699999999998,0.557775,54.3,27.88,61.0392037956,131.25
2019-10-09 06:30:00,52.46290656,41.20543108,66.7101500164,0.53290656,0.15543108,0.555111,51.93,41.05,66.1953729501,133.96,53.42290656,1.2354310800000001,53.4371896274,0.53290656,0.15543108,0.555111,52.89,1.08,52.9010255099,132.75,62.47290656,25.15543108,67.3473070499,0.53290656,0.15543108,0.555111,61.94,25.0,66.7949369339,130.86
2019-10-09 07:00:00,59.44043904,39.17179472,71.1870444312,0.52043904,0.15179472,0.5421239999999999,58.92,39.02,70.6691361204,133.79,60.43043904,1.10179472,60.4404824118,0.52043904,0.15179472,0.5421239999999999,59.91,0.9500000000000001,59.9175316581,132.66,70.51043904,21.94179472,73.8455440033,0.52043904,0.15179472,0.5421239999999999,69.99,21.79,73.3035074195,130.66
2019-10-09 07:30:00,66.07916032,37.94142176,76.1971581738,0.51916032,0.15142176000000002,0.5407919999999999,65.56,37.79,75.6716439626,134.92,67.13916032,2.91142176,67.2022561016,0.51916032,0.15142176000000002,0.5407919999999999,66.62,2.76,66.6771475095,133.39,78.18916032,19.16142176,80.5028252635,0.51916032,0.15142176000000002,0.5407919999999999,77.67,19.01,79.9625474832,131.49
2019-10-09 08:00:00,69.1702192,36.1592306,78.0513240231,0.5802191999999999,0.16923059999999998,0.604395,68.59,35.99,77.4588161541,134.61,70.2402192,4.5592306,70.3880314892,0.5802191999999999,0.16923059999999998,0.604395,69.66,4.39,69.79819267,133.16,81.8402192,18.0792306,83.8133644343,0.5802191999999999,0.16923059999999998,0.604395,81.26,17.91,83.2103100583,131.26
2019-10-09 08:30:00,69.56434464,35.52585052,78.1107169367,1.01434464,0.29585052,1.056609,68.55,35.23,77.0730523594,134.61,70.61434464,5.31585052,70.8141506741,1.01434464,0.29585052,1.056609,69.6,5.02,69.7808025176,133.04,82.21434464,17.39585052,84.0346004923,1.01434464,0.29585052,1.056609,81.2,17.1,82.9810219267,130.85
2019-10-09 09:00:00,68.740768,35.328974,77.2879653576,1.230768,0.35897399999999996,1.28205,67.51,34.97,76.0296060755,134.44,69.790768,5.648974,70.0190131699,1.230768,0.35897399999999996,1.28205,68.56,5.29,68.7637818913,132.99,81.220768,17.168974,83.0155818068,1.230768,0.35897399999999996,1.28205,79.99,16.81,81.7372387593,131.07
2019-10-09 09:30:00,69.22118656,35.28659608,77.6963096401,2.25118656,0.65659608,2.344986,66.97,34.63,75.3937517305,133.99,70.26118656,6.08659608,70.524329055,2.25118656,0.65659608,2.344986,68.01,5.43,68.2264244996,132.82,81.59118656,17.15659608,83.375479089,2.25118656,0.65659608,2.344986,79.34,16.5,81.0375567253,130.97
2019-10-09 10:00:00,68.5257904,35.8400222,77.3323421425,3.8057904000000002,1.1100222,3.964365,64.72,34.73,73.4496514628,134.49,69.5557904,6.6100221999999995,69.869166101,3.8057904000000002,1.1100222,3.964365,65.75,5.5,65.9796370102,133.07,80.5057904,17.6400222,82.4157307263,3.8057904000000002,1.1100222,3.964365,76.7,16.53,78.4610151604,131.4
2019-10-09 10:30:00,68.20753792,36.16344856,77.201445847,4.53753792,1.32344856,4.726602,63.67,34.84,72.5788846704,134.59,69.23753792,6.79344856,69.5700194089,4.53753792,1.32344856,4.726602,64.7,5.47,64.9308162585,133.16,80.02753792,17.93344856,82.0122881207,4.53753792,1.32344856,4.726602,75.49,16.61,77.2957450317,131.5
2019-10-09 11:00:00,68.30483008,36.22307544,77.3153348734,5.08483008,1.48307544,5.296698,63.22,34.74,72.1362322276,134.84,69.34483008,7.15307544,69.7127818056,5.08483008,1.48307544,5.296698,64.26,5.67,64.509662067,133.36,80.03483008,17.91307544,82.0149516713,5.08483008,1.48307544,5.296698,74.95,16.43,76.7297035052,131.76
2019-10-09 11:30:00,68.11790848,35.67230664,76.8931916148,3.60790848,1.05230664,3.758238,64.51,34.62,73.2125979596,134.69,69.14790848,6.79230664,69.4807072262,3.60790848,1.05230664,3.758238,65.54,5.74,65.7908747472,133.3,80.05790848,17.37230664,81.9210946471,3.60790848,1.05230664,3.758238,76.45,16.32,78.1725329,131.49
2019-10-09 12:00:00,67.78501056,35.89062808,76.7003574998,4.42501056,1.29062808,4.609386,63.36,34.6,72.191755762,134.76,68.80501056,7.03062808,69.1632793422,4.42501056,1.29062808,4.609386,64.38,5.74,64.63537731,133.3,79.54501056,17.59062808,81.4667963114,4.42501056,1.29062808,4.609386,75.12,16.3,76.8680974137,131.66
2019-10-09 12:30:00,67.92898656,36.10762108,76.9292370632,4.44898656,1.2976210799999999,4.634361,63.48,34.81,72.3978349124,135.21,68.94898656,7.03762108,69.3072208223,4.44898656,1.2976210799999999,4.634361,64.5,5.74,64.7549040614,133.61,79.69898656,17.72762108,81.646781981,4.44898656,1.2976210799999999,4.634361,75.25,16.43,77.0227719574,132.13
2019-10-09 13:00:00,67.82886784,36.07925312,76.8275199271,3.28886784,0.9592531200000001,3.425904,64.54,35.12,73.4767037911,135.36,68.86886784000001,6.42925312,69.1683182768,3.28886784,0.9592531200000001,3.425904,65.58,5.47,65.8077297891,133.66,79.78886784,17.72925312,81.7348753433,3.28886784,0.9592531200000001,3.425904,76.5,16.77,78.316555721,132.27
2019-10-09 13:30:00,68.07721024,35.82293632,76.9271689369,2.54721024,0.74293632,2.6533439999999997,65.53,35.08,74.3289129478,135.23,69.12721024,6.32293632,69.4157814857,2.54721024,0.74293632,2.6533439999999997,66.58,5.58,66.8134178141,133.72,80.21721024,17.41293632,82.0853895037,2.54721024,0.74293632,2.6533439999999997,77.67,16.67,79.4387676138,132.27
2019-10-09 14:00:00,67.70121568,36.27452124,76.8068714097,3.10121568,0.90452124,3.230433,64.6,35.37,73.6491473135,135.66,68.73121568,6.42452124,69.0308226955,3.10121568,0.90452124,3.230433,65.63,5.52,65.8617286442,133.98,79.67121568,17.61452124,81.5951834758,3.10121568,0.90452124,3.230433,76.57,16.71,78.3721187668,132.73
2019-10-09 14:30:00,66.8658992,36.8179706,76.3322437436,4.8958992,1.4279706,5.099895,61.97,35.39,71.3633869712,135.75,67.8958992,6.8979706,68.2454037029,4.8958992,1.4279706,5.099895,63.0,5.47,63.2370215934,133.96,78.4858992,18.8279706,80.7126312924,4.8958992,1.4279706,5.099895,73.59,17.4,75.619098778,132.87
2019-10-09 15:00:00,66.29366304,37.09065172,75.9642429323,3.29366304,0.96065172,3.430899,63.0,36.13,72.6249055077,136.12,67.32366304,5.89065172,67.5808803051,3.29366304,0.96065172,3.430899,64.03,4.93,64.219512611,134.2,78.04366304,18.35065172,80.1720634588,3.29366304,0.96065172,3.430899,74.75,17.39,76.746169937,133.04
2019-10-09 15:30:00,66.0366112,37.2677616,75.8269086371,2.1866112,0.6377615999999999,2.27772,63.85,36.63,73.6110005366,136.77,67.0766112,5.5377616,67.3048183536,2.1866112,0.6377615999999999,2.27772,64.89,4.9,65.0747424121,134.73,77.9366112,18.3277616,80.0626143128,2.1866112,0.6377615999999999,2.27772,75.75,17.69,77.7881649096,133.74
2019-10-09 16:00:00,67.34322496,37.71885728,77.1869298685,1.8132249599999999,0.52885728,1.888776,65.53,37.19,75.3477073307,137.0,68.40322496,5.03885728,68.5885651375,1.8132249599999999,0.52885728,1.888776,66.59,4.51,66.7425516444,134.92,79.32322496,16.62885728,81.0474732024,1.8132249599999999,0.52885728,1.888776,77.51,16.1,79.1644497233,133.81
2019-10-09 16:30:00,68.46367392,38.80107156,78.6943314403,2.40367392,0.70107156,2.5038270000000002,66.06,38.1,76.2596459473,137.54,69.53367392,4.59107156,69.685075496,2.40367392,0.70107156,2.5038270000000002,67.13,3.89,67.2426129772,135.16,80.42367392,16.51107156,82.1010524345,2.40367392,0.70107156,2.5038270000000002,78.02,15.81,79.6057567014,134.22
2019-10-09 17:00:00,69.22768,39.36599,79.6376346137,2.31768,0.6759900000000001,2.41425,66.91,38.69,77.2907769401,137.31,70.31768,3.88599,70.4249745393,2.31768,0.6759900000000001,2.41425,68.0,3.21,68.07572327930001,135.1,81.30768,16.76599,83.0182946564,2.31768,0.6759900000000001,2.41425,78.99,16.09,80.612084702,134.09
2019-10-09 17:30:00,70.67327552,39.01095536,80.725253241,1.20327552,0.35095536,1.253412,69.47,38.66,79.5026823447,137.31,71.76327552,3.50095536,71.8486214328,1.20327552,0.35095536,1.253412,70.56,3.15,70.6302775019,135.0,83.23327552,17.06095536,84.9638414361,1.20327552,0.35095536,1.253412,82.03,16.71,83.7146641873,133.85
2019-10-09 18:00:00,71.46234688,38.58526784,81.2138529802,0.7723468800000001,0.22526784,0.8045279999999999,70.69,38.36,80.427393965,136.45,72.55234688,3.19526784,72.6226739687,0.7723468800000001,0.22526784,0.8045279999999999,71.78,2.9699999999999998,71.8414177199,134.42,84.22234688,16.91526784,85.9041908179,0.7723468800000001,0.22526784,0.8045279999999999,83.45,16.69,85.1026356819,133.09
2019-10-09 18:30:00,72.87761184,38.49972012,82.4219312854,0.54761184,0.15972012,0.570429,72.33,38.34,81.8632060208,136.11,73.96761184,2.85972012,74.0228721442,0.54761184,0.15972012,0.570429,73.42,2.7,73.4696290994,134.1,85.91761184,17.02972012,87.5890826054,0.54761184,0.15972012,0.570429,85.37,16.87,87.0208814021,132.64
2019-10-09 19:00:00,75.78020928,36.20881104,83.9864162556,0.51020928,0.14881104,0.5314679999999999,75.27,36.06,83.4619464187,134.8,76.90020928,4.44881104,77.0287875211,0.51020928,0.14881104,0.5314679999999999,76.39,4.3,76.5109279776,133.36,89.54020928,17.55881104,91.2456076918,0.51020928,0.14881104,0.5314679999999999,89.03,17.41,90.7163105511,131.7
2019-10-09 19:30:00,75.6566928,36.4077854,83.9610743331,0.5066927999999999,0.14778539999999998,0.527805,75.15,36.26,83.440458412,134.8,76.7666928,4.3077854,76.887464118,0.5066927999999999,0.14778539999999998,0.527805,76.26,4.16,76.3733801792,133.48,89.4566928,18.2277854,91.2948632033,0.5066927999999999,0.14778539999999998,0.527805,88.95,18.08,90.7688762738,131.85
2019-10-09 20:00:00,73.3166928,37.6477854,82.417796553,0.5066927999999999,0.14778539999999998,0.527805,72.81,37.5,81.8996098892,135.61,74.4166928,3.4777854,74.4979137867,0.5066927999999999,0.14778539999999998,0.527805,73.91,3.33,73.984978205,133.88,86.6766928,18.7477854,88.6810494534,0.5066927999999999,0.14778539999999998,0.527805,86.17,18.6,88.1545739029,132.51
2019-10-09 20:30:00,70.7579216,38.4493938,80.5297420382,0.4779216,0.13939379999999998,0.49783499999999997,70.28,38.31,80.0433288913,136.13,71.8479216,2.8993938,71.9063997336,0.4779216,0.13939379999999998,0.49783499999999997,71.37,2.76,71.4233470232,134.09,83.7979216,20.0993938,86.1746905745,0.4779216,0.13939379999999998,0.49783499999999997,83.32,19.96,85.6774416051,133.08
2019-10-09 21:00:00,67.74983968,39.55995324,78.4540035754,0.47983968,0.13995324,0.49983299999999997,67.27,39.42,77.9691560811,136.3,68.80983968,2.01995324,68.839481752,0.47983968,0.13995324,0.49983299999999997,68.33,1.88,68.3558578324,134.38,80.29983968,21.26995324,83.0690987279,0.47983968,0.13995324,0.49983299999999997,79.82,21.13,82.5694210952,133.27
2019-10-09 21:30:00,64.28879072,40.43256396,75.9463023499,0.48879072,0.14256396,0.509157,63.8,40.29,75.4567697427,135.54,65.30879072,0.6625639600000001,65.3121515211,0.48879072,0.14256396,0.509157,64.82,0.52,64.8220857424,133.81,76.25879072,22.77256396,79.5863859676,0.48879072,0.14256396,0.509157,75.77,22.63,79.0772394561,132.52
2019-10-09 22:00:00,60.35166784,40.16340312,72.4942946807,0.49166784,0.14340312,0.512154,59.86,40.02,72.0056942193,133.57,61.34166784,0.52340312,61.3439007907,0.49166784,0.14340312,0.512154,60.85,0.38,60.8511865127,132.56,71.79166784,24.92340312,75.9948655787,0.49166784,0.14340312,0.512154,71.3,24.78,75.4833650548,130.92
2019-10-09 22:30:00,56.26974976,41.45284368,69.8900778881,0.48974976000000003,0.14284368,0.5101559999999999,55.78,41.31,69.4112706986,134.18,57.22974976,1.57284368,57.2513588907,0.48974976000000003,0.14284368,0.5101559999999999,56.74,1.43,56.7580170549,132.86,67.04974976,26.62284368,72.1418377122,0.48974976000000003,0.14284368,0.5101559999999999,66.56,26.48,71.6339584276,131.31
2019-10-09 23:00:00,52.3971424,42.7533332,67.6262377439,0.4571424,0.13333319999999999,0.47619000000000006,51.94,42.62,67.1880048818,134.87,53.3371424,2.4233332,53.3921651855,0.4571424,0.13333319999999999,0.47619000000000006,52.88,2.29,52.9295616834,133.31,62.4571424,26.9833332,68.036717347,0.4571424,0.13333319999999999,0.47619000000000006,62.0,26.85,67.5642102004,131.98
2019-10-09 23:30:00,48.42522432,44.26277376,65.6063677654,0.45522432,0.13277376,0.474192,47.97,44.13,65.1811153633,135.33,49.33522432,3.68277376,49.4724891356,0.45522432,0.13277376,0.474192,48.88,3.55,49.0087430975,133.67,57.72522432,27.35277376,63.8778189606,0.45522432,0.13277376,0.474192,57.27,27.22,63.409630972,132.28
2019-10-10 00:00:00,45.585544,44.922867,64.0008265671,0.455544,0.13286699999999999,0.474525,45.13,44.79,63.5834962864,135.61,46.495544,4.142867,46.6797489157,0.455544,0.13286699999999999,0.474525,46.04,4.01,46.2143018989,133.83,54.415544,28.022867,61.2072912627,0.455544,0.13286699999999999,0.474525,53.96,27.89,60.7415319201,132.62
2019-10-10 00:30:00,43.90522432,45.44277376,63.1879293029,0.45522432,0.13277376,0.474192,43.45,45.31,62.776576842,135.79,44.79522432,4.56277376,45.027003301,0.45522432,0.13277376,0.474192,44.34,4.43,44.5607506669,133.96,52.44522432,28.59277376,59.7331421011,0.45522432,0.13277376,0.474192,51.99,28.46,59.2699898768,132.86
2019-10-10 01:00:00,42.17522432,45.69277376,62.1818230701,0.45522432,0.13277376,0.474192,41.72,45.56,61.775982388,136.13,43.05522432,4.70277376,43.3112967052,0.45522432,0.13277376,0.474192,42.6,4.57,42.8444267087,134.08,50.51522432,29.56277376,58.5298682767,0.45522432,0.13277376,0.474192,50.06,29.43,58.0700309971,133.04
2019-10-10 01:30:00,43.49586368,45.33296024,62.8248950766,0.45586368,0.13296024,0.474858,43.04,45.2,62.4137933473,136.13,44.39586368,4.35296024,44.608754463,0.45586368,0.13296024,0.474858,43.94,4.22,44.1421793753,134.06,52.17586368,30.21296024,60.2921530319,0.45586368,0.13296024,0.474858,51.72,30.08,59.8311357071,133.04
2019-10-10 02:00:00,45.02522432,44.83277376,63.5393455119,0.45522432,0.13277376,0.474192,44.57,44.7,63.1234892889,135.36,45.92522432,4.06277376,46.1045806777,0.45522432,0.13277376,0.474192,45.47,3.93,45.6395201552,133.76,53.96522432,29.72277376,61.6091609738,0.45522432,0.13277376,0.474192,53.51,29.59,61.146448793,132.8
2019-10-10 02:30:00,44.93618336,45.20305348,63.738344965,0.45618336,0.13305348,0.475191,44.48,45.07,63.322786578,135.92,45.83618336,4.27305348,46.0349290328,0.45618336,0.13305348,0.475191,45.38,4.14,45.5684540005,133.91,53.86618336,30.08305348,61.6972918081,0.45618336,0.13305348,0.475191,53.41,29.95,61.2342273569,133.04
2019-10-10 03:00:00,44.00522432,45.43277376,63.2502703471,0.45522432,0.13277376,0.474192,43.55,45.3,62.8386226775,136.13,44.90522432,4.31277376,45.1118519763,0.45522432,0.13277376,0.474192,44.45,4.18,44.6461073331,134.15,52.79522432,30.25277376,60.8487142935,0.45522432,0.13277376,0.474192,52.34,30.12,60.3878298997,133.15
2019-10-10 03:30:00,43.385544,45.432867,62.82078344,0.455544,0.13286699999999999,0.474525,42.93,45.3,62.4105351684,136.13,44.275544,4.332867,44.4870490473,0.455544,0.13286699999999999,0.474525,43.82,4.2,44.0208178025,134.12,52.045544,30.262867,60.2044829669,0.455544,0.13286699999999999,0.474525,51.59,30.13,59.7439955142,133.39
2019-10-10 04:00:00,42.895544,45.532867,62.5561321718,0.455544,0.13286699999999999,0.474525,42.44,45.4,62.1475148337,136.13,43.795544,4.362867,44.0123196698,0.455544,0.13286699999999999,0.474525,43.34,4.23,43.5459355164,134.24,51.495544,30.332867,59.7651560049,0.455544,0.13286699999999999,0.474525,51.04,30.2,59.3053252246,133.78
2019-10-10 04:30:00,42.55522432,45.51277376,62.3085844186,0.45522432,0.13277376,0.474192,42.1,45.38,61.9011663864,136.13,43.44522432,4.44277376,43.6717958744,0.45522432,0.13277376,0.474192,42.99,4.31,43.2055112225,134.08,51.09522432,30.32277376,59.41542356,0.45522432,0.13277376,0.474192,50.64,30.19,58.9563033102,133.12
2019-10-10 05:00:00,43.11522432,45.19277376,62.4604624405,0.45522432,0.13277376,0.474192,42.66,45.06,62.0506180469,135.91,44.01522432,4.21277376,44.216370664,0.45522432,0.13277376,0.474192,43.56,4.08,43.7506571379,133.97,51.71522432,29.77277376,59.6731303338,0.45522432,0.13277376,0.474192,51.26,29.64,59.2124750369,133.04
2019-10-10 05:30:00,44.07330624,44.80221432,62.8465968124,0.45330624,0.13221432,0.472194,43.62,44.67,62.4348724672,134.89,44.95330624,4.34221432,45.1625349943,0.45330624,0.13221432,0.472194,44.5,4.21,44.6987035606,133.37,52.72330624,28.64221432,60.0010288414,0.45330624,0.13221432,0.472194,52.27,28.51,59.5396758473,132.07
2019-10-10 06:00:00,46.44106848,43.77156164,63.8178850321,0.45106848,0.13156164,0.469863,45.99,43.64,63.3997610406,134.38,47.34106848,3.68156164,47.4840042639,0.45106848,0.13156164,0.469863,46.89,3.55,47.0241916464,132.99,55.46106848,27.72156164,62.0033474637,0.45106848,0.13156164,0.469863,55.01,27.59,61.5411098372,131.58
2019-10-10 06:30:00,52.98202752,42.18184136,67.7229870919,0.45202752,0.13184136,0.470862,52.53,42.05,67.2874683726,134.68,53.94202752,1.89184136,53.9751924193,0.45202752,0.13184136,0.470862,53.49,1.76,53.5189471122,133.14,62.93202752,24.37184136,67.486493012,0.45202752,0.13184136,0.470862,62.48,24.24,67.0173708825,131.58
2019-10-10 07:00:00,59.5307488,39.8114684,71.6160810772,0.4507488,0.13146839999999999,0.46953000000000006,59.08,39.68,71.1684536856,134.11,60.5207488,0.8314684,60.5264601229,0.4507488,0.13146839999999999,0.46953000000000006,60.07,0.7000000000000001,60.0740784365,132.82,70.6007488,22.3414684,74.0513804151,0.4507488,0.13146839999999999,0.46953000000000006,70.15,22.21,73.5819719768,131.0
2019-10-10 07:30:00,67.47522432,32.71277376,74.986875279,0.45522432,0.13277376,0.474192,67.02,32.58,74.519371978,133.86,68.33522432,3.35277376,68.4174244966,0.45522432,0.13277376,0.474192,67.88,3.22,67.9563300951,132.6,79.64522432,21.43277376,82.4786369191,0.45522432,0.13277376,0.474192,79.19,21.3,82.004549264,130.77
2019-10-10 08:00:00,70.31748192,22.52426556,73.8369203217,0.59748192,0.17426556,0.622377,69.72,22.35,73.2147587581,134.59,70.68748192,2.64426556,70.7369227528,0.59748192,0.17426556,0.622377,70.09,2.47,70.1335083965,133.08,82.18748192,24.47426556,85.7541361046,0.59748192,0.17426556,0.622377,81.59,24.3,85.1317690407,131.27
2019-10-10 08:30:00,70.96718176,22.88834468,74.5668640158,1.05718176,0.30834468,1.101231,69.91,22.58,73.4660772057,135.83,71.34718176,2.63834468,71.3959467179,1.05718176,0.30834468,1.101231,70.29,2.33,70.3286072662,133.91,82.65718176,22.62834468,85.6986095538,1.05718176,0.30834468,1.101231,81.6,22.32,84.5975318789,132.22
2019-10-10 09:00:00,69.79550272,23.33785496,73.5939377535,1.77550272,0.51785496,1.849482,68.02,22.82,71.7458904746,136.13,70.16550272,2.96785496,70.2282417195,1.77550272,0.51785496,1.849482,68.39,2.45,68.433870269,134.16,81.18550272,22.86785496,84.3446776173,1.77550272,0.51785496,1.849482,79.41,22.35,82.4952762284,132.52
2019-10-10 09:30:00,70.09410336,23.25911348,73.8523505768,2.53410336,0.73911348,2.639691,67.56,22.52,71.214492907,136.13,70.46410336,2.87911348,70.5228981024,2.53410336,0.73911348,2.639691,67.93,2.14,67.9636998699,134.28,81.41410336,22.88911348,84.5704897811,2.53410336,0.73911348,2.639691,78.88,22.15,81.9309276159,133.04
2019-10-10 10:00:00,70.06090592,23.11484756,73.7755156949,3.17090592,0.92484756,3.303027,66.89,22.19,70.4745925848,136.13,70.43090592,2.78484756,70.4859410425,3.17090592,0.92484756,3.303027,67.26,1.8599999999999999,67.2857131938,134.13,81.25090592,22.68484756,84.3582362407,3.17090592,0.92484756,3.303027,78.08,21.76,81.0554378188,132.48
2019-10-10 10:30:00,69.8083776,23.5320268,73.6679432892,4.0183776,1.1720268,4.18581,65.79,22.36,69.485924474,136.43,70.1883776,3.0720268,70.2555741474,4.0183776,1.1720268,4.18581,66.17,1.9,66.1972726024,134.43,80.8383776,23.1020268,84.0746509673,4.0183776,1.1720268,4.18581,76.82,21.93,79.8889059883,133.04
2019-10-10 11:00:00,69.63972576,23.40533668,73.467688061,4.50972576,1.31533668,4.697631,65.13,22.09,68.7741593914,136.13,70.01972576,2.98533668,70.083337753,4.50972576,1.31533668,4.697631,65.51,1.67,65.5312826061,134.34,80.54972576,22.94533668,83.7540852459,4.50972576,1.31533668,4.697631,76.04,21.63,79.0565525431,133.04
2019-10-10 11:30:00,69.81101536,23.17612948,73.5575342386,3.62101536,1.05612948,3.771891,66.19,22.12,69.7883263877,136.13,70.17101536,2.81612948,70.2275016066,3.62101536,1.05612948,3.771891,66.55,1.76,66.5732686594,134.26,80.89101536,22.71612948,84.0201101197,3.62101536,1.05612948,3.771891,77.27,21.66,80.2484174299,133.04
2019-10-10 12:00:00,69.60613024,23.26762132,73.3920674792,3.62613024,1.05762132,3.777219,65.98,22.21,69.6178461316,136.13,69.98613024,2.89762132,70.0460893647,3.62613024,1.05762132,3.777219,66.36,1.8399999999999999,66.3855044419,134.26,80.67613024,22.82762132,83.8435345488,3.62613024,1.05762132,3.777219,77.05,21.77,80.0664436578,133.04
2019-10-10 12:30:00,69.32641984,23.49978912,73.2010421819,3.73641984,1.08978912,3.892104,65.59,22.41,69.3127419743,136.13,69.69641984,3.15978912,69.7680099028,3.73641984,1.08978912,3.892104,65.96,2.07,65.9924730556,134.26,80.31641984,23.09978912,83.5722893865,3.73641984,1.08978912,3.892104,76.58,22.01,79.6802139806,133.04
2019-10-10 13:00:00,69.19396352,23.34323936,73.0254162017,2.51396352,0.73323936,2.618712,66.68,22.61,70.4090512647,136.33,69.56396352,2.96323936,69.6270479635,2.51396352,0.73323936,2.618712,67.05,2.23,67.0870732705,134.4,80.37396352,22.97323936,83.5927253929,2.51396352,0.73323936,2.618712,77.86,22.24,80.9740526342,133.14
2019-10-10 13:30:00,70.56776096,22.80268028,74.1604417116,1.27776096,0.37268028000000003,1.331001,69.29,22.43,72.8300006865,136.73,70.95776096,2.35268028,70.9967530593,1.27776096,0.37268028000000003,1.331001,69.68,1.98,69.7081257817,134.51,82.17776096,22.38268028,85.1714081891,1.27776096,0.37268028000000003,1.331001,80.9,22.01,83.8406232086,133.63
2019-10-10 14:00:00,70.436432,22.326876,73.890326463,1.5664319999999998,0.456876,1.6317,68.87,21.87,72.2590741707,135.44,70.806432,2.206876,70.8408153133,1.5664319999999998,0.456876,1.6317,69.24,1.75,69.2621115762,133.83,82.056432,23.216876,85.2776721292,1.5664319999999998,0.456876,1.6317,80.49,22.76,83.6460262057,133.04
2019-10-10 14:30:00,69.10290464,22.82543052,72.7750761464,2.45290464,0.7154305200000001,2.555109,66.65,22.11,70.2216106338,135.36,69.46290464,2.69543052,69.5151815556,2.45290464,0.7154305200000001,2.555109,67.01,1.98,67.0392459683,133.81,80.39290464,23.93543052,83.8804145831,2.45290464,0.7154305200000001,2.555109,77.94,23.22,81.3253466024,133.04
2019-10-10 15:00:00,68.78361472,23.20522096,72.592478493,1.66361472,0.48522096000000003,1.732932,67.12,22.72,70.8610809966,135.85,69.16361472,3.01522096,69.229308523,1.66361472,0.48522096000000003,1.732932,67.5,2.5300000000000002,67.5473974332,133.99,80.06361472,23.11522096,83.3336417185,1.66361472,0.48522096000000003,1.732932,78.4,22.63,81.6007162959,132.97
2019-10-10 15:30:00,68.73623232,23.63181776,72.6851597246,1.44623232,0.42181776,1.506492,67.29,23.21,71.180391963,136.47,69.10623232,3.23181776,69.1817605406,1.44623232,0.42181776,1.506492,67.66,2.81,67.7183261754,134.43,80.03623232,23.36181776,83.3760937741,1.44623232,0.42181776,1.506492,78.59,22.94,81.8696018068,133.43
2019-10-10 16:00:00,69.82206688,23.22685284,73.5840180763,1.05206688,0.30685284,1.095903,68.77,22.92,72.488890873,136.13,70.19206688,2.90685284,70.252231611,1.05206688,0.30685284,1.095903,69.14,2.6,69.188869047,134.23,81.34206688,22.93685284,84.5140879529,1.05206688,0.30685284,1.095903,80.29,22.63,83.4182294226,133.04
2019-10-10 16:30:00,71.15145728,23.71792504,75.000465607,1.2614572800000001,0.36792504,1.314018,69.89,23.35,73.6874114079,136.13,71.53145728,3.39792504,71.6121168182,1.2614572800000001,0.36792504,1.314018,70.27,3.03,70.3352955492,134.23,82.87145728,23.48792504,86.1357130022,1.2614572800000001,0.36792504,1.314018,81.61,23.12,84.8217336536,133.04
2019-10-10 17:00:00,71.68679232,23.71864776,75.5087441605,0.88679232,0.25864776,0.923742,70.8,23.46,74.5855991462,135.72,72.06679232,3.51864776,72.1526398502,0.88679232,0.25864776,0.923742,71.18,3.26,71.2546138857,133.86,83.56679232,23.65864776,86.8512544094,0.88679232,0.25864776,0.923742,82.68,23.4,85.9275415685,132.63
2019-10-10 17:30:00,72.06098784,23.45153812,75.7810042733,1.17098784,0.34153812,1.219779,70.89,23.11,74.5618146238,135.1,72.44098784,3.41153812,72.5212748894,1.17098784,0.34153812,1.219779,71.27,3.07,71.3360904452,133.44,84.07098784,24.73153812,87.6332127345,1.17098784,0.34153812,1.219779,82.9,24.39,86.4134370338,132.05
2019-10-10 18:00:00,73.39270656,23.60370608,77.0949046106,0.73270656,0.21370608,0.7632359999999999,72.66,23.39,76.3319572656,135.23,73.78270656,3.58370608,73.8696875355,0.73270656,0.21370608,0.7632359999999999,73.05,3.37,73.1276924291,133.41,85.53270656,23.73370608,88.7644787951,0.73270656,0.21370608,0.7632359999999999,84.8,23.52,88.0013090812,132.05
2019-10-10 18:30:00,74.64441504,23.00878772,78.1101338432,0.54441504,0.15878772,0.567099,74.1,22.85,77.5431009181,134.33,75.01441504,3.15878772,75.0808924005,0.54441504,0.15878772,0.567099,74.47,3.0,74.5304025214,132.96,87.09441504,23.71878772,90.2663725984,0.54441504,0.15878772,0.567099,86.55,23.56,89.6993651037,131.31
2019-10-10 19:00:00,77.0298896,21.8587178,80.0712647312,0.5098895999999999,0.14871779999999998,0.531135,76.52,21.71,79.5401439526,133.82,77.3998896,2.1687178,77.4302669955,0.5098895999999999,0.14871779999999998,0.531135,76.89,2.02,76.9165294329,132.6,89.9898896,23.6987178,93.0580972059,0.5098895999999999,0.14871779999999998,0.531135,89.48,23.55,92.5271468273,130.75
2019-10-10 19:30:00,76.37893056,22.56843808,79.64342679,0.50893056,0.14843808,0.5301359999999999,75.87,22.42,79.1132940788,135.07,76.76893056,2.5784380799999997,76.8122193551,0.50893056,0.14843808,0.5301359999999999,76.26,2.43,76.2987057557,133.31,89.25893056,24.35843808,92.5229171093,0.50893056,0.14843808,0.5301359999999999,88.75,24.21,91.9928616796,132.01
2019-10-10 20:00:00,73.63445504,24.29713272,77.5395616924,0.50445504,0.14713272,0.525474,73.13,24.15,77.0144103399,135.64,74.00445504,4.11713272,74.118891975,0.50445504,0.14713272,0.525474,73.5,3.9699999999999998,73.6071389201,133.72,85.92445504,24.51713272,89.3538010984,0.50445504,0.14713272,0.525474,85.42,24.37,88.8283361321,132.42
2019-10-10 20:30:00,71.24600352,24.71883436,75.4122920331,0.47600352,0.13883436,0.49583699999999997,70.77,24.58,74.9170828316,134.74,71.62600352,4.78883436,71.7859130664,0.47600352,0.13883436,0.49583699999999997,71.15,4.65,71.3017881964,133.12,83.12600352,25.25883436,86.8788879673,0.47600352,0.13883436,0.49583699999999997,82.65,25.12,86.3830822557,131.61
2019-10-10 21:00:00,68.74760192,26.19930056,73.5706199483,0.47760192,0.13930056,0.497502,68.27,26.06,73.0747322951,135.2,69.12760192,6.07930056,69.3944035388,0.47760192,0.13930056,0.497502,68.65,5.94,68.9065025959,133.44,80.14760192,25.63930056,84.1487482185,0.47760192,0.13930056,0.497502,79.67,25.5,83.6514130185,131.99
2019-10-10 21:30:00,65.45399552,26.91116536,70.7703069837,0.48399552,0.14116536,0.504162,64.97,26.77,70.2690102392,135.13,65.80399552,6.81116536,66.1555575893,0.48399552,0.14116536,0.504162,65.32,6.67,65.6596626552,133.47,76.46399552,27.69116536,81.323694271,0.48399552,0.14116536,0.504162,75.98,27.55,80.8205598842,131.99
2019-10-10 22:00:00,61.40559392,27.68163156,67.3566603276,0.48559392,0.14163156,0.505827,60.92,27.54,66.8558000476,134.65,61.75559392,7.69163156,62.2327452108,0.48559392,0.14163156,0.505827,61.27,7.55,61.7334220662,133.22,71.84559392,29.55163156,77.685830713,0.48559392,0.14163156,0.505827,71.36,29.41,77.1828847608,131.79
2019-10-10 22:30:00,57.06687264,28.94200452,63.986464026,0.48687264,0.14200452,0.507159,56.58,28.8,63.4880807711,134.96,57.40687264,8.95200452,58.1006661858,0.48687264,0.14200452,0.507159,56.92,8.81,57.5977647136,133.27,66.78687264,30.66200452,73.489079993,0.48687264,0.14200452,0.507159,66.3,30.52,72.9873989124,131.88
2019-10-10 23:00:00,53.025544,30.762867,61.3030366504,0.455544,0.13286699999999999,0.474525,52.57,30.63,60.8424342051,135.9,53.375544,10.472867,54.3932867227,0.455544,0.13286699999999999,0.474525,52.92,10.34,53.920701034,133.93,61.955544,30.922867,69.2438671352,0.455544,0.13286699999999999,0.474525,61.5,30.79,68.7769881574,132.75
2019-10-10 23:30:00,49.17618336,31.96305348,58.6509488212,0.45618336,0.13305348,0.475191,48.72,31.83,58.1961106948,136.22,49.52618336,11.60305348,50.8672162426,0.45618336,0.13305348,0.475191,49.07,11.47,50.3927157434,134.11,57.36618336,31.07305348,65.2411959261,0.45618336,0.13305348,0.475191,56.91,30.94,64.7767836497,132.83
2019-10-11 00:00:00,46.66586368,32.99296024,57.1510127504,0.45586368,0.13296024,0.474858,46.21,32.86,56.7022371693,136.46,47.00586368,12.56296024,48.6557210438,0.45586368,0.13296024,0.474858,46.55,12.43,48.1809858762,134.28,54.36586368,31.36296024,62.7637029555,0.45586368,0.13296024,0.474858,53.91,31.23,62.3024959372,133.06
2019-10-11 00:30:00,43.90719232,33.57209776,55.27139663,0.48719232,0.14209776,0.5074919999999999,43.42,33.43,54.7983695013,136.53,44.24719232,13.08209776,46.1406037022,0.48719232,0.14209776,0.5074919999999999,43.76,12.94,45.6331151687,134.4,51.15719232,32.06209776,60.3741371685,0.48719232,0.14209776,0.5074919999999999,50.67,31.92,59.8860192365,133.15
2019-10-11 01:00:00,42.78327616,34.10428888,54.7129896733,0.56327616,0.16428888,0.586746,42.22,33.94,54.1705824226,136.91,43.13327616,13.53428888,45.2068190407,0.56327616,0.16428888,0.586746,42.57,13.37,44.6201949794,134.58,49.80327616,32.22428888,59.3192305251,0.56327616,0.16428888,0.586746,49.24,32.06,58.7573076306,133.43
2019-10-11 01:30:00,43.97327616,34.19428888,55.7036660217,0.56327616,0.16428888,0.586746,43.41,34.03,55.1585804748,136.91,44.31327616,13.66428888,46.3721816893,0.56327616,0.16428888,0.586746,43.75,13.5,45.7855053483,134.52,51.17327616,32.10428888,60.4101775981,0.56327616,0.16428888,0.586746,50.61,31.94,59.8459330281,133.04
2019-10-11 02:00:00,45.37327616,33.82428888,56.5934334329,0.56327616,0.16428888,0.586746,44.81,33.66,56.0440157376,136.27,45.73327616,13.39428888,47.6543756955,0.56327616,0.16428888,0.586746,45.17,13.23,47.0676300657,134.32,52.83327616,32.07428888,61.8070795052,0.56327616,0.16428888,0.586746,52.27,31.91,61.2405176333,133.04
2019-10-11 02:30:00,45.58295648,33.98419564,56.8571145483,0.56295648,0.16419564,0.586413,45.02,33.82,56.3080171912,136.64,45.93295648,13.50419564,47.8769233648,0.56295648,0.16419564,0.586413,45.37,13.34,47.2905117333,134.43,53.06295648,32.03419564,61.9827963285,0.56295648,0.16419564,0.586413,52.5,31.87,61.4161778361,133.04
2019-10-11 03:00:00,44.27231712,34.39400916,56.06233967,0.56231712,0.16400916000000001,0.585747,43.71,34.23,55.5180781368,136.94,44.61231712,13.76400916,46.6873300476,0.56231712,0.16400916000000001,0.585747,44.05,13.6,46.1016539833,134.72,51.49231712,32.01400916,60.63295725,0.56231712,0.16400916000000001,0.585747,50.93,31.85,60.0690219664,133.74
2019-10-11 03:30:00,44.03199744,33.90391592,55.5724060417,0.56199744,0.16391592,0.585414,43.47,33.74,55.0275249307,137.28,44.38199744,13.20391592,46.3044824222,0.56199744,0.16391592,0.585414,43.82,13.04,45.7190769811,134.84,51.40199744,32.84391592,60.9990832208,0.56199744,0.16391592,0.585414,50.84,32.68,60.4374718201,133.89
2019-10-11 04:00:00,43.01295648,33.85419564,54.737747374,0.56295648,0.16419564,0.586413,42.45,33.69,54.1942672245,137.68,43.35295648,13.09419564,45.2872696794,0.56295648,0.16419564,0.586413,42.79,12.93,44.7008836602,135.03,50.31295648,33.86419564,60.6479788295,0.56295648,0.16419564,0.586413,49.75,33.7,60.0895373588,134.5
2019-10-11 04:30:00,42.47359584,33.62438212,54.1719984543,0.56359584,0.16438212,0.587079,41.91,33.46,53.6285343824,137.5,42.82359584,12.88438212,44.719879956,0.56359584,0.16438212,0.587079,42.26,12.72,44.1328222528,134.88,49.70359584,33.60438212,59.997516091,0.56359584,0.16438212,0.587079,49.14,33.44,59.4388189654,133.92
2019-10-11 05:00:00,42.4178416,33.6127038,54.1210415897,0.5578415999999999,0.16270379999999998,0.581085,41.86,33.45,53.5832259201,137.68,42.7678416,12.8627038,44.6602443362,0.5578415999999999,0.16270379999999998,0.581085,42.21,12.7,44.0791798926,134.91,49.627841599999996,33.5927038,59.9282271594,0.5578415999999999,0.16270379999999998,0.581085,49.07,33.43,59.3753298938,134.24
2019-10-11 05:30:00,44.18432512,33.05167816,55.1785104502,0.55432512,0.16167816000000002,0.577422,43.63,32.89,54.6381643176,137.25,44.53432512,12.36167816,46.2181479597,0.55432512,0.16167816000000002,0.577422,43.98,12.2,45.6407756288,134.84,51.68432512,32.92167816,61.2789226079,0.55432512,0.16167816000000002,0.577422,51.13,32.76,60.7247437212,133.93
2019-10-11 06:00:00,45.76368576,32.19149168,55.9518281285,0.55368576,0.16149168,0.5767559999999999,45.21,32.03,55.4063624505,136.67,46.12368576,11.69149168,47.582406053,0.55368576,0.16149168,0.5767559999999999,45.57,11.53,47.0060187636,134.41,53.62368576,33.31149168,63.1280852904,0.55368576,0.16149168,0.5767559999999999,53.07,33.15,62.5727368748,133.46
2019-10-11 06:30:00,51.5746448,30.4817714,59.9089506996,0.5546447999999999,0.16177139999999998,0.577755,51.02,30.32,59.3493285556,136.48,51.9346448,10.0317714,52.8946478193,0.5546447999999999,0.16177139999999998,0.577755,51.38,9.87,52.31941609,134.31,60.2646448,30.2617714,67.4359119545,0.5546447999999999,0.16177139999999998,0.577755,59.71,30.1,66.8677358672,133.26
2019-10-11 07:00:00,58.01208736,27.92102548,64.3815652475,0.55208736,0.16102548,0.575091,57.46,27.76,63.814333813,135.4,58.38208736,7.71102548,58.8891164687,0.55208736,0.16102548,0.575091,57.83,7.55,58.3207630266,133.63,67.79208736,28.26102548,73.4469377837,0.55208736,0.16102548,0.575091,67.24,28.1,72.8754252132,132.26
2019-10-11 07:30:00,65.17208736,25.48102548,69.976307636,0.55208736,0.16102548,0.575091,64.62,25.32,69.403507116,134.77,65.53208736,5.44102548,65.7575792744,0.55208736,0.16102548,0.575091,64.98,5.28,65.1941623153,133.3,76.01208736,25.30102548,80.1122919106,0.55208736,0.16102548,0.575091,75.46,25.14,79.5376087144,131.64
